Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,1,7,45,198.0,16.0,0.7,2.0,35.5,103.25,27.03
2016,1,1,8,0,396.0,32.0,0.7,3.0,71.0,222.01,170.76
2016,1,1,8,15,486.0,40.0,0.65,3.5,111.5,294.74,240.35
2016,1,1,8,30,576.0,48.0,0.6,4.0,152.0,376.12,311.77
2016,1,1,8,45,629.5,53.5,0.55,4.5,193.0,441.85,368.02
2016,1,1,9,0,683.0,59.0,0.5,5.0,234.0,511.12,424.62
2016,1,1,9,15,719.5,63.0,0.45,5.5,272.5,566.25,467.87
2016,1,1,9,30,756.0,67.0,0.4,6.0,311.0,626.73,512.87
2016,1,1,9,45,549.5,105.0,0.4,7.0,292.0,553.97,453.53
2016,1,1,10,0,343.0,143.0,0.4,8.0,273.0,441.49,363.45
2016,1,1,10,15,379.0,148.0,0.4,8.0,302.0,502.33,411.85
2016,1,1,10,30,415.0,153.0,0.4,8.0,331.0,549.25,447.01
2016,1,1,10,45,472.5,149.5,0.45,8.5,360.5,604.59,488.31
2016,1,1,11,0,530.0,146.0,0.5,9.0,390.0,660.51,529.12
2016,1,1,11,15,518.0,154.0,0.5,9.0,398.5,668.85,533.66
2016,1,1,11,30,506.0,162.0,0.5,9.0,407.0,674.71,537.11
2016,1,1,11,45,368.5,190.5,0.55,9.5,370.5,570.9,457.69
2016,1,1,12,0,231.0,219.0,0.6,10.0,334.0,465.61,375.85
2016,1,1,12,15,189.5,221.5,0.6,10.0,315.5,431.09,349.33
2016,1,1,12,30,148.0,224.0,0.6,10.0,297.0,396.12,321.43
2016,1,1,12,45,507.5,153.0,0.65,10.0,398.0,667.66,536.22
2016,1,1,13,0,867.0,82.0,0.7,10.0,499.0,899.07,697.26
2016,1,1,13,15,858.5,81.0,0.7,10.0,482.5,877.21,679.14
2016,1,1,13,30,850.0,80.0,0.7,10.0,466.0,852.28,663.02
2016,1,1,13,45,584.0,122.0,0.75,10.0,381.5,665.43,532.01
2016,1,1,14,0,318.0,164.0,0.8,10.0,297.0,462.29,377.89
2016,1,1,14,15,290.5,155.0,0.75,10.0,270.0,420.66,346.91
2016,1,1,14,30,263.0,146.0,0.7,10.0,243.0,379.94,314.57
2016,1,1,14,45,250.5,134.5,0.7,10.0,219.5,347.92,289.21
2016,1,1,15,0,238.0,123.0,0.7,10.0,196.0,316.3,263.53
2016,1,1,15,15,225.5,107.5,0.7,9.5,169.5,279.97,233.87
2016,1,1,15,30,213.0,92.0,0.7,9.0,143.0,244.28,203.87
2016,1,1,15,45,191.5,76.0,0.7,8.5,115.5,203.87,168.93
2016,1,1,16,0,170.0,60.0,0.7,8.0,88.0,165.24,134.58
2016,1,1,16,15,133.5,44.0,0.65,7.5,61.5,121.98,95.32
2016,1,1,16,30,97.0,28.0,0.6,7.0,35.0,80.39,50.73
2016,1,1,16,45,48.5,14.0,0.55,7.0,17.5,28.58,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,1.0,1.1,5.5,1.0,0.87,0.0
2016,1,2,8,0,0.0,2.0,1.1,6.0,2.0,1.75,0.0
2016,1,2,8,15,0.0,3.5,1.1,6.5,3.5,3.07,0.0
2016,1,2,8,30,0.0,5.0,1.1,7.0,5.0,4.38,0.0
2016,1,2,8,45,0.0,6.5,1.15,7.5,6.5,5.7,0.0
2016,1,2,9,0,0.0,8.0,1.2,8.0,8.0,7.02,0.54
2016,1,2,9,15,0.0,9.5,1.2,8.5,9.5,8.34,1.7
2016,1,2,9,30,0.0,11.0,1.2,9.0,11.0,9.67,2.85
2016,1,2,9,45,0.0,12.0,1.3,9.5,12.0,10.55,3.61
2016,1,2,10,0,0.0,13.0,1.4,10.0,13.0,11.43,4.35
2016,1,2,10,15,9.5,87.5,1.45,10.5,91.5,86.15,69.18
2016,1,2,10,30,19.0,162.0,1.5,11.0,170.0,173.47,142.59
2016,1,2,10,45,46.0,181.0,1.55,11.5,202.0,232.44,191.45
2016,1,2,11,0,73.0,200.0,1.6,12.0,234.0,279.73,230.0
2016,1,2,11,15,276.5,184.0,1.6,12.0,318.0,473.35,389.19
2016,1,2,11,30,480.0,168.0,1.6,12.0,402.0,658.58,532.61
2016,1,2,11,45,276.5,192.5,1.65,12.5,328.0,489.87,398.1
2016,1,2,12,0,73.0,217.0,1.7,13.0,254.0,301.47,244.9
2016,1,2,12,15,100.5,220.5,1.65,13.0,271.0,331.14,270.32
2016,1,2,12,30,128.0,224.0,1.6,13.0,288.0,377.79,307.65
2016,1,2,12,45,71.0,200.5,1.6,13.5,236.0,278.54,226.71
2016,1,2,13,0,14.0,177.0,1.6,14.0,184.0,183.75,148.12
2016,1,2,13,15,181.0,178.5,1.6,14.0,261.5,363.48,298.96
2016,1,2,13,30,348.0,180.0,1.6,14.0,339.0,523.1,425.87
2016,1,2,13,45,174.0,134.5,1.6,14.0,214.0,312.29,257.04
2016,1,2,14,0,0.0,89.0,1.6,14.0,89.0,79.89,62.08
2016,1,2,14,15,125.5,119.0,1.5,13.5,165.5,231.79,193.31
2016,1,2,14,30,251.0,149.0,1.4,13.0,242.0,375.04,311.0
2016,1,2,14,45,238.5,137.0,1.35,13.0,218.5,342.83,283.96
2016,1,2,15,0,226.0,125.0,1.3,13.0,195.0,311.03,257.96
2016,1,2,15,15,214.0,109.0,1.25,12.5,168.5,274.87,228.35
2016,1,2,15,30,202.0,93.0,1.2,12.0,142.0,239.32,198.45
2016,1,2,15,45,181.5,77.0,1.15,11.5,114.5,199.94,164.46
2016,1,2,16,0,161.0,61.0,1.1,11.0,87.0,162.27,131.11
2016,1,2,16,15,124.5,44.5,1.15,10.5,61.0,118.67,92.05
2016,1,2,16,30,88.0,28.0,1.2,10.0,35.0,77.22,49.45
2016,1,2,16,45,44.0,14.0,1.25,9.5,17.5,27.2,0.0
2016,1,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,3.0,16.5,1.65,8.5,17.0,15.6,0.0
2016,1,3,8,0,6.0,33.0,1.7,9.0,34.0,34.6,22.33
2016,1,3,8,15,19.5,50.0,1.7,9.5,53.5,63.37,48.11
2016,1,3,8,30,33.0,67.0,1.7,10.0,73.0,89.66,71.44
2016,1,3,8,45,40.5,84.0,1.7,10.5,93.0,113.76,92.67
2016,1,3,9,0,48.0,101.0,1.7,11.0,113.0,138.53,114.14
2016,1,3,9,15,52.5,116.5,1.7,11.0,131.5,160.04,132.65
2016,1,3,9,30,57.0,132.0,1.7,11.0,150.0,182.01,151.27
2016,1,3,9,45,61.0,145.0,1.7,11.5,166.5,200.76,166.63
2016,1,3,10,0,65.0,158.0,1.7,12.0,183.0,219.91,182.08
2016,1,3,10,15,187.5,165.0,1.7,12.0,244.0,340.22,283.35
2016,1,3,10,30,310.0,172.0,1.7,12.0,305.0,469.66,387.77
2016,1,3,10,45,261.0,188.0,1.7,12.5,303.5,455.45,373.35
2016,1,3,11,0,212.0,204.0,1.7,13.0,302.0,421.67,344.88
2016,1,3,11,15,266.0,203.0,1.75,13.0,330.0,488.03,397.81
2016,1,3,11,30,320.0,202.0,1.8,13.0,358.0,538.61,437.5
2016,1,3,11,45,238.0,214.0,1.85,13.5,331.0,482.06,390.76
2016,1,3,12,0,156.0,226.0,1.9,14.0,304.0,405.98,329.23
2016,1,3,12,15,328.5,197.5,1.9,14.0,361.5,545.46,442.29
2016,1,3,12,30,501.0,169.0,1.9,14.0,419.0,685.54,550.02
2016,1,3,12,45,458.5,175.5,1.9,14.5,401.0,651.16,521.5
2016,1,3,13,0,416.0,182.0,1.9,15.0,383.0,615.42,493.47
2016,1,3,13,15,338.5,188.5,1.75,15.0,349.0,531.9,429.01
2016,1,3,13,30,261.0,195.0,1.6,15.0,315.0,467.43,378.04
2016,1,3,13,45,130.5,121.5,1.5,15.0,181.5,244.74,201.12
2016,1,3,14,0,0.0,48.0,1.4,15.0,48.0,42.36,30.35
2016,1,3,14,15,39.5,101.5,1.25,14.5,116.5,131.38,107.06
2016,1,3,14,30,79.0,155.0,1.1,14.0,185.0,226.79,186.58
2016,1,3,14,45,71.5,141.0,1.0,14.0,166.0,203.41,166.83
2016,1,3,15,0,64.0,127.0,0.9,14.0,147.0,180.68,147.95
2016,1,3,15,15,57.5,111.0,0.9,13.5,127.0,156.59,128.03
2016,1,3,15,30,51.0,95.0,0.9,13.0,107.0,133.12,108.23
2016,1,3,15,45,38.0,77.5,0.95,12.5,86.0,104.68,83.77
2016,1,3,16,0,25.0,60.0,1.0,12.0,65.0,77.39,60.0
2016,1,3,16,15,12.5,43.0,1.0,12.0,45.5,52.08,37.62
2016,1,3,16,30,0.0,26.0,1.0,12.0,26.0,24.54,12.49
2016,1,3,16,45,0.0,13.0,1.0,12.0,13.0,11.82,0.0
2016,1,3,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,10.5,7.0,6.14,0.0
2016,1,4,8,0,0.0,14.0,1.6,11.0,14.0,12.3,4.26
2016,1,4,8,15,0.0,22.5,1.6,11.0,22.5,19.8,11.13
2016,1,4,8,30,0.0,31.0,1.6,11.0,31.0,27.31,17.84
2016,1,4,8,45,0.0,39.5,1.6,11.5,39.5,34.83,24.47
2016,1,4,9,0,0.0,48.0,1.6,12.0,48.0,42.36,31.02
2016,1,4,9,15,0.0,56.0,1.6,12.5,56.0,49.45,37.1
2016,1,4,9,30,0.0,64.0,1.6,13.0,64.0,56.56,43.1
2016,1,4,9,45,0.0,70.5,1.65,13.5,70.5,62.45,47.98
2016,1,4,10,0,0.0,77.0,1.7,14.0,77.0,68.49,52.93
2016,1,4,10,15,2.0,112.5,1.75,14.0,113.5,105.83,84.39
2016,1,4,10,30,4.0,148.0,1.8,14.0,150.0,145.1,116.99
2016,1,4,10,45,88.0,177.5,1.85,14.5,218.5,263.36,216.24
2016,1,4,11,0,172.0,207.0,1.9,15.0,287.0,390.6,318.54
2016,1,4,11,15,216.0,209.5,1.9,15.0,313.5,434.86,353.38
2016,1,4,11,30,260.0,212.0,1.9,15.0,340.0,497.22,401.8
2016,1,4,11,45,182.5,218.5,1.9,15.0,309.0,419.7,339.57
2016,1,4,12,0,105.0,225.0,1.9,15.0,278.0,340.73,275.78
2016,1,4,12,15,52.5,170.0,1.9,15.0,196.5,224.03,181.64
2016,1,4,12,30,0.0,115.0,1.9,15.0,115.0,104.64,82.18
2016,1,4,12,45,19.5,157.0,1.95,15.0,166.5,166.24,134.09
2016,1,4,13,0,39.0,199.0,2.0,15.0,218.0,247.61,200.77
2016,1,4,13,15,29.0,186.5,2.0,14.5,200.5,223.42,181.08
2016,1,4,13,30,19.0,174.0,2.0,14.0,183.0,185.59,150.43
2016,1,4,13,45,118.5,177.5,2.0,14.0,228.0,304.1,250.46
2016,1,4,14,0,218.0,181.0,2.0,14.0,273.0,388.09,319.86
2016,1,4,14,15,126.5,164.0,1.95,13.5,217.0,289.41,238.79
2016,1,4,14,30,35.0,147.0,1.9,13.0,161.0,183.04,149.95
2016,1,4,14,45,30.5,134.0,1.85,13.0,145.0,164.63,134.93
2016,1,4,15,0,26.0,121.0,1.8,13.0,129.0,146.74,119.91
2016,1,4,15,15,20.5,106.0,1.7,12.5,111.5,117.34,95.19
2016,1,4,15,30,15.0,91.0,1.6,12.0,94.0,98.48,79.08
2016,1,4,15,45,7.5,74.5,1.55,12.0,76.0,77.26,60.57
2016,1,4,16,0,0.0,58.0,1.5,12.0,58.0,56.74,42.57
2016,1,4,16,15,0.0,41.0,1.5,12.0,41.0,39.46,27.27
2016,1,4,16,30,0.0,24.0,1.5,12.0,24.0,21.67,10.67
2016,1,4,16,45,0.0,12.0,1.55,12.0,12.0,10.56,0.0
2016,1,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,1.45,10.5,9.0,7.9,0.0
2016,1,5,8,0,0.0,18.0,1.5,11.0,18.0,15.84,7.1
2016,1,5,8,15,0.0,28.5,1.55,11.0,28.5,25.11,15.62
2016,1,5,8,30,0.0,39.0,1.6,11.0,39.0,34.41,23.92
2016,1,5,8,45,0.0,49.5,1.65,11.5,49.5,43.88,32.25
2016,1,5,9,0,0.0,60.0,1.7,12.0,60.0,53.78,40.83
2016,1,5,9,15,0.0,70.5,1.7,12.0,70.5,63.72,49.41
2016,1,5,9,30,0.0,81.0,1.7,12.0,81.0,73.72,57.96
2016,1,5,9,45,0.0,89.5,1.7,12.0,89.5,81.7,64.7
2016,1,5,10,0,0.0,98.0,1.7,12.0,98.0,89.76,71.45
2016,1,5,10,15,51.5,142.5,1.75,12.0,165.0,189.1,156.52
2016,1,5,10,30,103.0,187.0,1.8,12.0,232.0,287.47,238.17
2016,1,5,10,45,51.5,158.0,1.85,12.0,180.5,208.04,171.23
2016,1,5,11,0,0.0,129.0,1.9,12.0,129.0,119.73,96.02
2016,1,5,11,15,0.0,97.5,1.95,12.0,97.5,87.49,69.0
2016,1,5,11,30,0.0,66.0,2.0,12.0,66.0,58.35,44.31
2016,1,5,11,45,0.0,43.0,2.05,12.0,43.0,37.96,26.93
2016,1,5,12,0,0.0,20.0,2.1,12.0,20.0,17.63,9.51
2016,1,5,12,15,9.5,105.0,2.1,11.5,109.5,103.33,82.99
2016,1,5,12,30,19.0,190.0,2.1,11.0,199.0,201.98,165.6
2016,1,5,12,45,9.5,155.0,2.1,11.0,159.5,154.93,126.05
2016,1,5,13,0,0.0,120.0,2.1,11.0,120.0,109.91,88.1
2016,1,5,13,15,0.0,106.5,2.05,11.0,106.5,96.47,76.9
2016,1,5,13,30,0.0,93.0,2.0,11.0,93.0,83.26,65.81
2016,1,5,13,45,0.0,81.0,2.0,11.0,81.0,71.74,56.09
2016,1,5,14,0,0.0,69.0,2.0,11.0,69.0,61.0,47.0
2016,1,5,14,15,0.0,66.0,1.95,10.5,66.0,58.33,44.89
2016,1,5,14,30,0.0,63.0,1.9,10.0,63.0,55.66,42.75
2016,1,5,14,45,0.0,57.0,1.85,10.0,57.0,50.33,38.2
2016,1,5,15,0,0.0,51.0,1.8,10.0,51.0,45.01,33.62
2016,1,5,15,15,0.0,44.5,1.7,10.0,44.5,39.25,28.61
2016,1,5,15,30,0.0,38.0,1.6,10.0,38.0,33.49,23.56
2016,1,5,15,45,0.0,30.5,1.55,10.0,30.5,26.86,17.68
2016,1,5,16,0,0.0,23.0,1.5,10.0,23.0,20.23,11.77
2016,1,5,16,15,0.0,16.5,1.45,9.5,16.5,14.5,6.62
2016,1,5,16,30,0.0,10.0,1.4,9.0,10.0,8.78,1.15
2016,1,5,16,45,0.0,5.0,1.35,9.0,5.0,4.38,0.0
2016,1,5,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,6,7,45,19.0,20.0,2.35,11.0,22.0,27.13,1.97
2016,1,6,8,0,38.0,40.0,2.3,11.0,44.0,62.26,44.01
2016,1,6,8,15,82.0,60.5,2.2,11.0,73.5,115.21,91.01
2016,1,6,8,30,126.0,81.0,2.1,11.0,103.0,165.44,135.29
2016,1,6,8,45,162.5,98.0,2.05,11.0,135.0,210.39,174.9
2016,1,6,9,0,199.0,115.0,2.0,11.0,167.0,268.91,225.07
2016,1,6,9,15,226.5,129.5,2.0,11.0,197.0,312.15,261.77
2016,1,6,9,30,254.0,144.0,2.0,11.0,227.0,357.42,299.42
2016,1,6,9,45,302.0,144.0,2.0,11.0,252.5,400.56,335.37
2016,1,6,10,0,350.0,144.0,2.0,11.0,278.0,446.79,373.2
2016,1,6,10,15,175.0,82.5,2.05,11.0,149.5,240.7,203.35
2016,1,6,10,30,0.0,21.0,2.1,11.0,21.0,18.5,10.33
2016,1,6,10,45,0.0,43.5,2.15,11.0,43.5,38.39,27.54
2016,1,6,11,0,0.0,66.0,2.2,11.0,66.0,58.35,44.61
2016,1,6,11,15,10.0,126.0,2.2,11.0,131.0,125.07,101.55
2016,1,6,11,30,20.0,186.0,2.2,11.0,196.0,198.66,162.99
2016,1,6,11,45,309.0,176.5,2.2,11.0,332.5,499.32,414.04
2016,1,6,12,0,598.0,167.0,2.2,11.0,469.0,773.64,624.87
2016,1,6,12,15,343.0,195.5,2.2,11.0,369.0,556.54,454.52
2016,1,6,12,30,88.0,224.0,2.2,11.0,269.0,323.44,265.26
2016,1,6,12,45,96.5,221.5,2.2,11.0,270.0,327.87,270.28
2016,1,6,13,0,105.0,219.0,2.2,11.0,271.0,332.1,274.11
2016,1,6,13,15,52.5,143.0,2.2,11.0,169.0,191.46,158.14
2016,1,6,13,30,0.0,67.0,2.2,11.0,67.0,59.23,45.24
2016,1,6,13,45,0.0,62.0,2.2,11.0,62.0,54.79,41.61
2016,1,6,14,0,0.0,57.0,2.2,11.0,57.0,50.34,37.87
2016,1,6,14,15,187.0,97.5,2.15,10.5,168.0,267.77,227.83
2016,1,6,14,30,374.0,138.0,2.1,10.0,279.0,469.78,394.29
2016,1,6,14,45,340.5,132.5,2.1,10.0,252.0,411.29,345.7
2016,1,6,15,0,307.0,127.0,2.1,10.0,225.0,369.48,311.13
2016,1,6,15,15,283.5,113.0,2.05,9.5,195.0,325.12,274.42
2016,1,6,15,30,260.0,99.0,2.0,9.0,165.0,282.25,237.99
2016,1,6,15,45,221.5,84.0,1.95,9.0,133.0,231.58,193.63
2016,1,6,16,0,183.0,69.0,1.9,9.0,101.0,184.43,151.54
2016,1,6,16,15,131.0,52.0,1.85,8.5,71.5,132.16,104.94
2016,1,6,16,30,79.0,35.0,1.8,8.0,42.0,85.1,60.18
2016,1,6,16,45,39.5,17.5,1.75,8.0,21.0,34.28,0.0
2016,1,6,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,20.0,0.8,8.5,30.5,71.24,14.72
2016,1,7,8,0,207.0,40.0,0.8,9.0,61.0,151.66,113.83
2016,1,7,8,15,299.0,52.0,0.85,9.0,98.5,217.99,175.19
2016,1,7,8,30,391.0,64.0,0.9,9.0,136.0,294.16,241.92
2016,1,7,8,45,480.0,68.0,0.95,9.5,177.5,370.38,307.0
2016,1,7,9,0,569.0,72.0,1.0,10.0,219.0,453.42,375.63
2016,1,7,9,15,609.5,77.0,1.0,10.0,256.5,512.33,423.41
2016,1,7,9,30,650.0,82.0,1.0,10.0,294.0,572.84,471.05
2016,1,7,9,45,723.5,74.5,1.05,10.5,334.0,643.18,523.87
2016,1,7,10,0,797.0,67.0,1.1,11.0,374.0,712.39,573.16
2016,1,7,10,15,814.0,69.0,1.1,11.0,402.5,754.45,602.05
2016,1,7,10,30,831.0,71.0,1.1,11.0,431.0,794.65,629.47
2016,1,7,10,45,841.5,72.5,1.15,11.0,452.5,826.56,651.42
2016,1,7,11,0,852.0,74.0,1.2,11.0,474.0,855.79,671.51
2016,1,7,11,15,444.5,137.0,1.2,11.0,346.5,582.97,471.47
2016,1,7,11,30,37.0,200.0,1.2,11.0,219.0,246.39,199.83
2016,1,7,11,45,36.5,203.0,1.25,11.5,222.0,249.45,203.49
2016,1,7,12,0,36.0,206.0,1.3,12.0,225.0,252.61,205.62
2016,1,7,12,15,36.0,205.5,1.3,11.5,224.5,251.93,205.42
2016,1,7,12,30,36.0,205.0,1.3,11.0,224.0,251.36,205.37
2016,1,7,12,45,35.0,202.0,1.35,11.0,220.5,246.85,201.82
2016,1,7,13,0,34.0,199.0,1.4,11.0,217.0,242.47,198.42
2016,1,7,13,15,33.5,193.5,1.4,11.0,210.0,235.53,192.94
2016,1,7,13,30,33.0,188.0,1.4,11.0,203.0,228.74,187.6
2016,1,7,13,45,16.5,101.5,1.45,11.0,109.0,113.04,91.49
2016,1,7,14,0,0.0,15.0,1.5,11.0,15.0,13.2,5.79
2016,1,7,14,15,0.0,14.0,1.5,11.0,14.0,12.32,5.07
2016,1,7,14,30,0.0,13.0,1.5,11.0,13.0,11.43,4.31
2016,1,7,14,45,0.0,12.0,1.5,11.0,12.0,10.55,3.55
2016,1,7,15,0,0.0,11.0,1.5,11.0,11.0,9.67,2.79
2016,1,7,15,15,328.0,33.5,1.4,10.5,116.5,268.77,230.09
2016,1,7,15,30,656.0,56.0,1.3,10.0,222.0,482.13,400.94
2016,1,7,15,45,602.5,50.5,1.2,9.5,182.0,414.18,341.4
2016,1,7,16,0,549.0,45.0,1.1,9.0,142.0,350.03,285.37
2016,1,7,16,15,457.5,37.0,1.1,8.5,102.5,270.33,215.31
2016,1,7,16,30,366.0,29.0,1.1,8.0,63.0,199.86,146.29
2016,1,7,16,45,183.0,14.5,1.15,8.0,31.5,90.84,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,16.5,0.35,6.5,16.5,14.54,0.0
2016,1,8,8,0,0.0,33.0,0.3,7.0,33.0,32.01,20.6
2016,1,8,8,15,12.0,50.0,0.3,7.0,52.0,54.87,41.45
2016,1,8,8,30,24.0,67.0,0.3,7.0,71.0,84.48,67.73
2016,1,8,8,45,32.0,83.5,0.3,7.5,91.0,107.62,88.1
2016,1,8,9,0,40.0,100.0,0.3,8.0,111.0,131.54,108.79
2016,1,8,9,15,44.5,115.5,0.3,8.5,129.5,152.65,126.63
2016,1,8,9,30,49.0,131.0,0.3,9.0,148.0,174.25,144.51
2016,1,8,9,45,50.0,144.0,0.3,9.5,162.5,190.49,157.52
2016,1,8,10,0,51.0,157.0,0.3,10.0,177.0,206.94,170.49
2016,1,8,10,15,163.5,168.0,0.35,10.5,238.0,323.93,267.37
2016,1,8,10,30,276.0,179.0,0.4,11.0,299.0,449.58,365.91
2016,1,8,10,45,250.0,192.5,0.45,11.5,305.0,450.99,364.15
2016,1,8,11,0,224.0,206.0,0.5,12.0,311.0,433.83,349.92
2016,1,8,11,15,132.0,204.5,0.5,12.0,267.0,353.19,285.29
2016,1,8,11,30,40.0,203.0,0.5,12.0,223.0,252.65,203.69
2016,1,8,11,45,148.0,213.0,0.55,12.5,287.5,380.67,308.08
2016,1,8,12,0,256.0,223.0,0.6,13.0,352.0,510.96,407.81
2016,1,8,12,15,240.0,224.5,0.6,13.0,346.0,480.79,383.66
2016,1,8,12,30,224.0,226.0,0.6,13.0,340.0,467.61,373.64
2016,1,8,12,45,210.0,223.5,0.6,13.0,329.0,450.54,360.66
2016,1,8,13,0,196.0,221.0,0.6,13.0,318.0,433.08,347.38
2016,1,8,13,15,191.0,216.5,0.6,13.0,308.5,420.81,338.32
2016,1,8,13,30,186.0,212.0,0.6,13.0,299.0,408.2,328.93
2016,1,8,13,45,271.5,189.0,0.65,13.0,309.5,464.2,374.73
2016,1,8,14,0,357.0,166.0,0.7,13.0,320.0,498.96,403.43
2016,1,8,14,15,300.5,161.5,0.7,12.5,285.5,438.72,356.96
2016,1,8,14,30,244.0,157.0,0.7,12.0,251.0,381.15,312.39
2016,1,8,14,45,226.0,146.0,0.7,12.0,226.5,346.44,285.26
2016,1,8,15,0,208.0,135.0,0.7,12.0,202.0,312.6,258.09
2016,1,8,15,15,195.0,119.0,0.7,11.5,176.0,276.55,229.14
2016,1,8,15,30,182.0,103.0,0.7,11.0,150.0,241.26,200.0
2016,1,8,15,45,161.0,86.0,0.75,11.0,122.5,201.12,165.69
2016,1,8,16,0,140.0,69.0,0.8,11.0,95.0,162.76,132.1
2016,1,8,16,15,107.0,52.0,0.8,10.5,68.5,120.9,95.14
2016,1,8,16,30,74.0,35.0,0.8,10.0,42.0,74.9,53.19
2016,1,8,16,45,37.0,17.5,0.8,10.0,21.0,33.38,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,17.0,1.75,9.0,17.5,16.54,0.0
2016,1,9,8,0,9.0,34.0,1.8,9.0,35.0,36.91,24.25
2016,1,9,8,15,24.0,51.0,1.8,9.0,55.0,66.28,50.68
2016,1,9,8,30,39.0,68.0,1.8,9.0,75.0,93.31,74.89
2016,1,9,8,45,47.0,85.0,1.8,9.0,96.0,117.83,96.77
2016,1,9,9,0,55.0,102.0,1.8,9.0,117.0,143.08,119.01
2016,1,9,9,15,60.0,118.0,1.8,9.0,136.5,165.8,138.7
2016,1,9,9,30,65.0,134.0,1.8,9.0,156.0,189.01,158.49
2016,1,9,9,45,63.5,147.0,1.8,9.5,170.5,204.01,170.63
2016,1,9,10,0,62.0,160.0,1.8,10.0,185.0,219.0,182.56
2016,1,9,10,15,95.0,175.5,1.75,10.0,216.0,264.68,221.0
2016,1,9,10,30,128.0,191.0,1.7,10.0,247.0,327.22,272.27
2016,1,9,10,45,115.0,200.0,1.7,10.0,252.0,329.59,273.13
2016,1,9,11,0,102.0,209.0,1.7,10.0,257.0,315.14,260.85
2016,1,9,11,15,120.5,217.0,1.65,10.0,275.5,358.81,296.1
2016,1,9,11,30,139.0,225.0,1.6,10.0,294.0,386.78,318.3
2016,1,9,11,45,88.0,216.5,1.55,10.5,260.5,313.06,257.15
2016,1,9,12,0,37.0,208.0,1.5,11.0,227.0,255.57,208.71
2016,1,9,12,15,45.0,212.0,1.45,11.0,235.0,267.91,219.17
2016,1,9,12,30,53.0,216.0,1.4,11.0,243.0,280.36,229.39
2016,1,9,12,45,56.5,214.5,1.35,11.0,243.0,281.75,230.57
2016,1,9,13,0,60.0,213.0,1.3,11.0,243.0,283.13,231.85
2016,1,9,13,15,56.0,205.5,1.2,11.0,232.5,270.18,221.29
2016,1,9,13,30,52.0,198.0,1.1,11.0,222.0,257.41,210.96
2016,1,9,13,45,26.0,161.5,1.05,11.0,173.5,190.05,155.42
2016,1,9,14,0,0.0,125.0,1.0,11.0,125.0,116.45,93.67
2016,1,9,14,15,0.0,113.5,0.9,11.0,113.5,105.06,84.4
2016,1,9,14,30,0.0,102.0,0.8,11.0,102.0,93.79,75.01
2016,1,9,14,45,0.0,93.0,0.75,11.0,93.0,85.23,67.87
2016,1,9,15,0,0.0,84.0,0.7,11.0,84.0,76.75,60.72
2016,1,9,15,15,0.0,73.0,0.7,11.0,73.0,66.25,51.76
2016,1,9,15,30,0.0,62.0,0.7,11.0,62.0,55.81,42.75
2016,1,9,15,45,0.0,51.0,0.7,11.0,51.0,45.42,33.66
2016,1,9,16,0,0.0,40.0,0.7,11.0,40.0,35.3,24.7
2016,1,9,16,15,0.0,29.0,0.65,11.0,29.0,25.56,16.02
2016,1,9,16,30,0.0,18.0,0.6,11.0,18.0,15.84,7.11
2016,1,9,16,45,0.0,9.0,0.55,11.0,9.0,7.9,0.0
2016,1,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,16.0,1.0,8.5,34.5,96.06,25.19
2016,1,10,8,0,371.0,32.0,1.0,9.0,69.0,206.87,155.81
2016,1,10,8,15,460.0,40.0,1.0,9.0,109.0,277.29,222.42
2016,1,10,8,30,549.0,48.0,1.0,9.0,149.0,356.5,292.14
2016,1,10,8,45,610.0,52.5,1.05,9.5,190.5,423.97,350.23
2016,1,10,9,0,671.0,57.0,1.1,10.0,232.0,492.0,406.88
2016,1,10,9,15,707.0,60.5,1.05,10.0,270.5,550.6,454.12
2016,1,10,9,30,743.0,64.0,1.0,10.0,309.0,610.16,500.13
2016,1,10,9,45,557.0,103.0,1.0,10.5,297.5,554.67,454.53
2016,1,10,10,0,371.0,142.0,1.0,11.0,286.0,474.36,389.35
2016,1,10,10,15,269.0,166.5,0.95,11.5,275.0,420.48,344.98
2016,1,10,10,30,167.0,191.0,0.9,12.0,264.0,359.13,293.65
2016,1,10,10,45,185.0,200.0,0.85,12.5,285.0,388.87,316.79
2016,1,10,11,0,203.0,209.0,0.8,13.0,306.0,419.0,339.12
2016,1,10,11,15,202.0,216.0,0.75,13.0,315.0,429.82,346.49
2016,1,10,11,30,201.0,223.0,0.7,13.0,324.0,440.03,353.53
2016,1,10,11,45,280.5,215.0,0.7,13.5,357.5,521.76,416.05
2016,1,10,12,0,360.0,207.0,0.7,14.0,391.0,586.47,463.94
2016,1,10,12,15,244.0,219.5,0.7,14.0,344.5,495.93,393.37
2016,1,10,12,30,128.0,232.0,0.7,14.0,298.0,386.86,308.6
2016,1,10,12,45,73.0,209.5,0.75,14.0,247.5,290.25,233.41
2016,1,10,13,0,18.0,187.0,0.8,14.0,197.0,197.38,158.32
2016,1,10,13,15,9.0,164.0,0.8,14.0,169.0,164.24,131.67
2016,1,10,13,30,0.0,141.0,0.8,14.0,141.0,132.03,105.17
2016,1,10,13,45,0.0,133.0,0.8,14.0,133.0,124.13,98.9
2016,1,10,14,0,0.0,125.0,0.8,14.0,125.0,116.34,92.61
2016,1,10,14,15,0.0,115.0,0.75,13.5,115.0,106.54,84.77
2016,1,10,14,30,0.0,105.0,0.7,13.0,105.0,96.84,76.95
2016,1,10,14,45,0.0,95.5,0.7,13.0,95.5,87.75,69.44
2016,1,10,15,0,0.0,86.0,0.7,13.0,86.0,78.75,61.92
2016,1,10,15,15,0.0,75.0,0.7,12.5,75.0,68.25,53.15
2016,1,10,15,30,0.0,64.0,0.7,12.0,64.0,57.82,44.29
2016,1,10,15,45,0.0,52.5,0.75,11.5,52.5,46.9,34.87
2016,1,10,16,0,0.0,41.0,0.8,11.0,41.0,36.18,25.48
2016,1,10,16,15,0.0,30.0,0.85,10.5,30.0,26.44,16.83
2016,1,10,16,30,0.0,19.0,0.9,10.0,19.0,16.72,7.96
2016,1,10,16,45,0.0,9.5,0.95,10.0,9.5,8.34,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,7,45,22.5,17.5,0.8,9.5,20.0,28.29,4.24
2016,1,11,8,0,45.0,35.0,0.8,10.0,40.0,62.32,44.49
2016,1,11,8,15,64.0,52.5,0.8,10.0,63.0,93.41,73.2
2016,1,11,8,30,83.0,70.0,0.8,10.0,86.0,126.01,102.33
2016,1,11,8,45,94.0,87.5,0.8,10.5,109.5,155.88,128.51
2016,1,11,9,0,105.0,105.0,0.8,11.0,133.0,186.68,154.88
2016,1,11,9,15,111.5,121.5,0.75,11.0,155.0,214.12,178.03
2016,1,11,9,30,118.0,138.0,0.7,11.0,177.0,242.02,201.04
2016,1,11,9,45,121.5,152.5,0.7,11.5,196.5,265.5,219.64
2016,1,11,10,0,125.0,167.0,0.7,12.0,216.0,289.11,237.98
2016,1,11,10,15,127.0,179.5,0.65,12.5,232.5,309.0,252.82
2016,1,11,10,30,129.0,192.0,0.6,13.0,249.0,328.81,267.34
2016,1,11,10,45,219.0,194.5,0.55,13.5,296.5,410.5,332.02
2016,1,11,11,0,309.0,197.0,0.5,14.0,344.0,512.71,408.81
2016,1,11,11,15,295.0,206.0,0.5,14.0,350.0,516.86,409.91
2016,1,11,11,30,281.0,215.0,0.5,14.0,356.0,519.47,411.04
2016,1,11,11,45,277.5,219.0,0.5,14.5,360.0,524.02,413.28
2016,1,11,12,0,274.0,223.0,0.5,15.0,364.0,527.46,414.71
2016,1,11,12,15,286.5,221.0,0.45,15.0,368.5,537.05,421.5
2016,1,11,12,30,299.0,219.0,0.4,15.0,373.0,545.53,427.41
2016,1,11,12,45,306.0,214.5,0.4,15.0,370.0,544.58,426.98
2016,1,11,13,0,313.0,210.0,0.4,15.0,367.0,542.35,425.79
2016,1,11,13,15,313.5,203.0,0.35,15.0,356.5,529.84,416.55
2016,1,11,13,30,314.0,196.0,0.3,15.0,346.0,516.17,406.6
2016,1,11,13,45,319.0,185.5,0.3,15.0,332.0,500.79,396.07
2016,1,11,14,0,324.0,175.0,0.3,15.0,318.0,484.09,384.47
2016,1,11,14,15,344.0,160.0,0.3,15.0,303.0,472.36,376.84
2016,1,11,14,30,364.0,145.0,0.3,15.0,288.0,458.3,367.2
2016,1,11,14,45,353.0,134.0,0.3,15.0,262.5,424.22,341.5
2016,1,11,15,0,342.0,123.0,0.3,15.0,237.0,390.02,315.33
2016,1,11,15,15,328.5,109.0,0.35,14.5,207.5,363.01,294.69
2016,1,11,15,30,315.0,95.0,0.4,14.0,178.0,323.02,263.13
2016,1,11,15,45,293.0,80.5,0.45,14.0,147.5,278.22,226.08
2016,1,11,16,0,271.0,66.0,0.5,14.0,117.0,234.98,189.07
