Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,231.0,51.0,0.5,13.5,86.0,184.75,145.47
2016,1,11,16,30,191.0,36.0,0.5,13.0,55.0,138.58,102.86
2016,1,11,16,45,95.5,18.0,0.5,13.0,27.5,65.65,22.6
2016,1,11,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,7,45,218.0,14.5,1.35,8.5,37.0,104.76,32.11
2016,1,12,8,0,436.0,29.0,1.3,9.0,74.0,223.84,169.06
2016,1,12,8,15,521.0,36.0,1.15,9.5,115.0,295.18,236.37
2016,1,12,8,30,606.0,43.0,1.0,10.0,156.0,374.47,305.36
2016,1,12,8,45,656.0,48.0,0.9,10.5,197.0,439.52,360.58
2016,1,12,9,0,706.0,53.0,0.8,11.0,238.0,507.75,415.68
2016,1,12,9,15,740.0,56.0,0.7,11.5,277.0,565.97,460.45
2016,1,12,9,30,774.0,59.0,0.6,12.0,316.0,624.95,503.08
2016,1,12,9,45,688.0,80.0,0.5,12.5,326.0,623.07,498.21
2016,1,12,10,0,602.0,101.0,0.4,13.0,336.0,608.32,484.53
2016,1,12,10,15,539.0,124.0,0.45,13.0,346.5,599.08,477.35
2016,1,12,10,30,476.0,147.0,0.5,13.0,357.0,591.23,470.55
2016,1,12,10,45,431.0,165.5,0.55,13.5,362.5,587.72,466.27
2016,1,12,11,0,386.0,184.0,0.6,14.0,368.0,563.54,447.1
2016,1,12,11,15,429.0,181.0,0.6,14.0,391.5,622.71,490.72
2016,1,12,11,30,472.0,178.0,0.6,14.0,415.0,664.77,520.73
2016,1,12,11,45,452.0,186.0,0.6,14.5,416.0,661.07,515.8
2016,1,12,12,0,432.0,194.0,0.6,15.0,417.0,655.02,509.89
2016,1,12,12,15,396.5,201.5,0.6,15.0,406.5,614.33,480.39
2016,1,12,12,30,361.0,209.0,0.6,15.0,396.0,590.28,462.65
2016,1,12,12,45,415.0,194.0,0.6,15.5,406.0,636.9,496.75
2016,1,12,13,0,469.0,179.0,0.6,16.0,416.0,663.92,516.01
2016,1,12,13,15,450.0,177.5,0.6,15.5,399.0,638.23,498.27
2016,1,12,13,30,431.0,176.0,0.6,15.0,382.0,611.24,480.11
2016,1,12,13,45,323.5,183.5,0.6,15.0,334.5,502.38,399.08
2016,1,12,14,0,216.0,191.0,0.6,15.0,287.0,399.54,320.56
2016,1,12,14,15,347.0,159.0,0.6,15.0,301.0,473.85,381.46
2016,1,12,14,30,478.0,127.0,0.6,15.0,315.0,539.91,432.78
2016,1,12,14,45,458.0,119.0,0.65,15.0,287.0,497.99,400.86
2016,1,12,15,0,438.0,111.0,0.7,15.0,259.0,456.15,369.35
2016,1,12,15,15,419.5,99.5,0.75,14.5,227.0,411.42,335.34
2016,1,12,15,30,401.0,88.0,0.8,14.0,195.0,367.21,300.41
2016,1,12,15,45,365.0,76.0,0.85,13.5,161.0,313.37,256.26
2016,1,12,16,0,329.0,64.0,0.9,13.0,127.0,262.35,212.87
2016,1,12,16,15,281.0,50.0,0.9,12.5,94.0,206.51,164.14
2016,1,12,16,30,233.0,36.0,0.9,12.0,61.0,155.51,117.13
2016,1,12,16,45,116.5,23.0,0.95,11.5,35.5,81.03,35.07
2016,1,12,17,0,0.0,10.0,1.0,11.0,10.0,9.1,0.0
2016,1,12,17,15,0.0,5.0,1.0,11.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,198.0,15.5,1.4,11.5,36.0,99.19,32.02
2016,1,13,8,0,396.0,31.0,1.4,12.0,72.0,214.42,160.65
2016,1,13,8,15,485.5,38.5,1.4,12.0,113.0,285.63,227.26
2016,1,13,8,30,575.0,46.0,1.4,12.0,154.0,365.74,297.45
2016,1,13,8,45,623.5,52.0,1.45,12.5,195.0,429.42,352.3
2016,1,13,9,0,672.0,58.0,1.5,13.0,236.0,492.61,404.88
2016,1,13,9,15,418.5,97.5,1.55,13.0,214.5,405.97,335.98
2016,1,13,9,30,165.0,137.0,1.6,13.0,193.0,272.46,225.86
2016,1,13,9,45,228.0,146.5,1.7,13.5,232.0,347.96,288.52
2016,1,13,10,0,291.0,156.0,1.8,14.0,271.0,415.36,342.53
2016,1,13,10,15,545.0,120.0,1.85,14.0,354.0,598.89,489.23
2016,1,13,10,30,799.0,84.0,1.9,14.0,437.0,784.93,625.65
2016,1,13,10,45,576.0,137.5,1.95,14.0,399.0,677.74,544.71
2016,1,13,11,0,353.0,191.0,2.0,14.0,361.0,543.46,440.04
2016,1,13,11,15,423.0,182.5,2.0,14.0,392.0,619.26,499.38
2016,1,13,11,30,493.0,174.0,2.0,14.0,423.0,679.32,544.73
2016,1,13,11,45,316.0,205.5,2.05,14.0,366.0,542.36,437.63
2016,1,13,12,0,139.0,237.0,2.1,14.0,309.0,402.75,325.74
2016,1,13,12,15,135.5,237.0,2.1,14.0,307.0,399.72,323.99
2016,1,13,12,30,132.0,237.0,2.1,14.0,305.0,396.34,321.26
2016,1,13,12,45,489.5,162.5,2.1,14.0,411.0,668.47,539.38
2016,1,13,13,0,847.0,88.0,2.1,14.0,517.0,900.92,706.45
2016,1,13,13,15,588.0,142.5,2.05,13.5,436.5,727.51,580.78
2016,1,13,13,30,329.0,197.0,2.0,13.0,356.0,531.03,431.05
2016,1,13,13,45,313.5,189.5,2.0,13.0,336.0,501.62,409.93
2016,1,13,14,0,298.0,182.0,2.0,13.0,316.0,471.88,387.1
2016,1,13,14,15,291.0,170.5,1.95,13.0,294.5,443.79,365.45
2016,1,13,14,30,284.0,159.0,1.9,13.0,273.0,415.24,343.16
2016,1,13,14,45,271.0,148.5,1.85,13.0,249.0,383.24,317.65
2016,1,13,15,0,258.0,138.0,1.8,13.0,225.0,351.56,291.98
2016,1,13,15,15,457.5,100.5,1.6,12.5,233.0,438.13,363.8
2016,1,13,15,30,657.0,63.0,1.4,12.0,241.0,498.75,410.85
2016,1,13,15,45,614.5,56.5,1.25,11.5,201.0,435.0,356.82
2016,1,13,16,0,572.0,50.0,1.1,11.0,161.0,373.91,304.07
2016,1,13,16,15,485.0,42.5,1.05,10.5,120.0,294.35,235.25
2016,1,13,16,30,398.0,35.0,1.0,10.0,79.0,223.13,170.33
2016,1,13,16,45,251.5,23.5,1.0,9.5,46.5,131.08,66.97
2016,1,13,17,0,105.0,12.0,1.0,9.0,14.0,41.86,0.0
2016,1,13,17,15,52.5,6.0,1.05,8.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,45,149.0,16.5,0.6,8.5,32.0,83.77,28.98
2016,1,14,8,0,298.0,33.0,0.6,9.0,64.0,177.21,134.08
2016,1,14,8,15,349.0,46.0,0.6,9.5,99.0,231.7,185.54
2016,1,14,8,30,400.0,59.0,0.6,10.0,134.0,291.42,238.15
2016,1,14,8,45,442.5,67.5,0.65,10.5,169.5,346.53,285.66
2016,1,14,9,0,485.0,76.0,0.7,11.0,205.0,404.65,334.01
2016,1,14,9,15,509.0,84.5,0.75,11.0,238.0,453.45,374.01
2016,1,14,9,30,533.0,93.0,0.8,11.0,271.0,502.88,413.4
2016,1,14,9,45,495.0,111.5,0.9,11.5,291.0,513.48,420.86
2016,1,14,10,0,457.0,130.0,1.0,12.0,311.0,525.33,428.96
2016,1,14,10,15,371.0,156.5,1.05,12.0,310.5,488.4,399.12
2016,1,14,10,30,285.0,183.0,1.1,12.0,310.0,461.0,376.08
2016,1,14,10,45,281.0,194.0,1.15,12.0,324.5,478.32,389.34
2016,1,14,11,0,277.0,205.0,1.2,12.0,339.0,494.5,401.26
2016,1,14,11,15,215.0,218.0,1.2,12.0,324.0,443.21,359.93
2016,1,14,11,30,153.0,231.0,1.2,12.0,309.0,406.0,329.26
2016,1,14,11,45,151.0,235.0,1.25,12.0,313.0,410.38,332.87
2016,1,14,12,0,149.0,239.0,1.3,12.0,317.0,414.32,335.87
2016,1,14,12,15,161.5,238.5,1.35,12.0,323.0,425.51,345.08
2016,1,14,12,30,174.0,238.0,1.4,12.0,329.0,436.25,353.92
2016,1,14,12,45,156.5,235.0,1.45,12.0,316.0,415.6,337.58
2016,1,14,13,0,139.0,232.0,1.5,12.0,303.0,394.79,321.25
2016,1,14,13,15,106.5,221.5,1.5,12.0,275.0,334.31,273.12
2016,1,14,13,30,74.0,211.0,1.5,12.0,247.0,291.76,238.63
2016,1,14,13,45,93.5,204.0,1.55,12.0,247.5,299.55,246.14
2016,1,14,14,0,113.0,197.0,1.6,12.0,248.0,321.46,264.57
2016,1,14,14,15,56.5,105.0,1.6,12.0,130.5,148.58,122.31
2016,1,14,14,30,0.0,13.0,1.6,12.0,13.0,11.44,4.24
2016,1,14,14,45,0.0,11.5,1.6,12.0,11.5,10.11,3.13
2016,1,14,15,0,0.0,10.0,1.6,12.0,10.0,8.79,1.99
2016,1,14,15,15,0.0,8.5,1.55,11.5,8.5,7.47,0.85
2016,1,14,15,30,0.0,7.0,1.5,11.0,7.0,6.15,0.0
2016,1,14,15,45,0.0,6.0,1.5,11.0,6.0,5.26,0.0
2016,1,14,16,0,0.0,5.0,1.5,11.0,5.0,4.38,0.0
2016,1,14,16,15,0.0,3.5,1.5,11.0,3.5,3.07,0.0
2016,1,14,16,30,0.0,2.0,1.5,11.0,2.0,1.75,0.0
2016,1,14,16,45,0.0,1.0,1.55,11.0,1.0,0.87,0.0
2016,1,14,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,45,173.5,17.0,0.7,10.0,35.5,92.73,34.74
2016,1,15,8,0,347.0,34.0,0.7,10.0,71.0,197.21,149.03
2016,1,15,8,15,435.5,42.5,0.7,10.0,110.5,266.74,213.05
2016,1,15,8,30,524.0,51.0,0.7,10.0,150.0,345.08,281.2
2016,1,15,8,45,579.5,56.5,0.75,10.5,191.0,409.8,336.41
2016,1,15,9,0,635.0,62.0,0.8,11.0,232.0,478.53,392.85
2016,1,15,9,15,672.5,66.5,0.8,11.0,271.0,537.91,440.4
2016,1,15,9,30,710.0,71.0,0.8,11.0,310.0,598.7,487.41
2016,1,15,9,45,718.5,78.5,0.8,11.5,342.0,643.11,518.72
2016,1,15,10,0,727.0,86.0,0.8,12.0,374.0,685.89,547.79
2016,1,15,10,15,656.5,105.0,0.8,12.0,380.0,677.59,540.32
2016,1,15,10,30,586.0,124.0,0.8,12.0,386.0,661.61,527.94
2016,1,15,10,45,577.0,134.0,0.8,12.5,402.5,681.56,540.92
2016,1,15,11,0,568.0,144.0,0.8,13.0,419.0,692.27,546.72
2016,1,15,11,15,692.0,119.5,0.75,13.0,464.5,793.29,616.76
2016,1,15,11,30,816.0,95.0,0.7,13.0,510.0,880.94,673.96
2016,1,15,11,45,822.5,94.5,0.7,13.0,519.0,895.21,681.78
2016,1,15,12,0,829.0,94.0,0.7,13.0,528.0,906.18,688.65
2016,1,15,12,15,567.0,159.0,0.65,13.0,456.5,740.86,574.3
2016,1,15,12,30,305.0,224.0,0.6,13.0,385.0,557.71,438.89
2016,1,15,12,45,393.0,202.0,0.55,13.0,406.0,609.66,481.01
2016,1,15,13,0,481.0,180.0,0.5,13.0,427.0,677.72,530.51
2016,1,15,13,15,495.5,171.0,0.45,13.0,419.0,673.14,526.35
2016,1,15,13,30,510.0,162.0,0.4,13.0,411.0,666.03,521.45
2016,1,15,13,45,661.0,120.0,0.35,13.0,428.0,741.98,576.01
2016,1,15,14,0,812.0,78.0,0.3,13.0,445.0,794.93,611.41
2016,1,15,14,15,794.0,76.0,0.3,13.0,416.5,754.19,583.33
2016,1,15,14,30,776.0,74.0,0.3,13.0,388.0,711.67,555.11
2016,1,15,14,45,760.0,69.5,0.3,13.5,355.0,666.14,523.25
2016,1,15,15,0,744.0,65.0,0.3,14.0,322.0,619.31,489.88
2016,1,15,15,15,709.0,61.5,0.35,13.5,283.5,560.15,447.74
2016,1,15,15,30,674.0,58.0,0.4,13.0,245.0,501.86,403.91
2016,1,15,15,45,625.0,52.5,0.45,13.0,204.0,438.22,353.13
2016,1,15,16,0,576.0,47.0,0.5,13.0,163.0,374.45,300.17
2016,1,15,16,15,495.0,40.0,0.5,12.5,122.5,297.82,235.41
2016,1,15,16,30,414.0,33.0,0.5,12.0,82.0,229.05,174.31
2016,1,15,16,45,273.0,23.0,0.55,12.0,49.0,140.92,82.94
2016,1,15,17,0,132.0,13.0,0.6,12.0,16.0,51.16,0.0
2016,1,15,17,15,66.0,6.5,0.6,12.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.5,1.45,11.5,12.5,10.99,0.0
2016,1,16,8,0,0.0,25.0,1.5,12.0,25.0,22.04,12.32
2016,1,16,8,15,0.0,39.5,1.45,12.0,39.5,35.81,24.66
2016,1,16,8,30,0.0,54.0,1.4,12.0,54.0,49.91,37.12
2016,1,16,8,45,0.0,69.0,1.4,12.5,69.0,64.53,49.81
2016,1,16,9,0,0.0,84.0,1.4,13.0,84.0,79.17,62.32
2016,1,16,9,15,0.0,98.0,1.35,13.0,98.0,92.75,73.87
2016,1,16,9,30,0.0,112.0,1.3,13.0,112.0,106.42,85.34
2016,1,16,9,45,27.0,138.0,1.3,13.5,149.0,164.14,134.04
2016,1,16,10,0,54.0,164.0,1.3,14.0,186.0,216.03,176.82
2016,1,16,10,15,67.5,178.5,1.25,14.0,208.0,244.57,199.87
2016,1,16,10,30,81.0,193.0,1.2,14.0,230.0,274.0,223.46
2016,1,16,10,45,44.5,182.0,1.15,14.5,202.5,229.38,185.65
2016,1,16,11,0,8.0,171.0,1.1,15.0,175.0,170.69,136.48
2016,1,16,11,15,86.5,202.0,1.05,15.0,246.5,291.16,235.97
2016,1,16,11,30,165.0,233.0,1.0,15.0,318.0,418.95,336.18
2016,1,16,11,45,145.0,236.5,1.0,15.0,312.0,406.28,324.64
2016,1,16,12,0,125.0,240.0,1.0,15.0,306.0,392.87,313.69
2016,1,16,12,15,77.0,224.5,0.95,15.0,265.0,311.3,249.22
2016,1,16,12,30,29.0,209.0,0.9,15.0,224.0,247.46,197.68
2016,1,16,12,45,152.5,216.5,0.9,15.0,295.5,388.13,312.26
2016,1,16,13,0,276.0,224.0,0.9,15.0,367.0,526.91,419.03
2016,1,16,13,15,145.5,203.0,0.85,15.0,278.5,362.25,290.21
2016,1,16,13,30,15.0,182.0,0.8,15.0,190.0,188.81,150.48
2016,1,16,13,45,7.5,135.5,0.8,15.0,139.5,132.5,105.39
2016,1,16,14,0,0.0,89.0,0.8,15.0,89.0,79.39,61.43
2016,1,16,14,15,62.5,132.5,0.75,15.0,158.0,184.51,150.74
2016,1,16,14,30,125.0,176.0,0.7,15.0,227.0,299.85,244.16
2016,1,16,14,45,118.0,163.0,0.7,15.0,207.5,275.6,224.17
2016,1,16,15,0,111.0,150.0,0.7,15.0,188.0,251.78,205.24
2016,1,16,15,15,103.5,133.0,0.6,14.5,165.5,222.87,182.04
2016,1,16,15,30,96.0,116.0,0.5,14.0,143.0,194.54,158.85
2016,1,16,15,45,84.0,98.0,0.45,14.0,119.0,162.94,132.23
2016,1,16,16,0,72.0,80.0,0.4,14.0,95.0,132.42,106.05
2016,1,16,16,15,53.5,61.5,0.45,13.5,71.0,91.84,71.37
2016,1,16,16,30,35.0,43.0,0.5,13.0,47.0,61.13,44.49
2016,1,16,16,45,17.5,26.5,0.55,13.0,28.5,34.43,18.05
2016,1,16,17,0,0.0,10.0,0.6,13.0,10.0,9.1,0.0
2016,1,16,17,15,0.0,5.0,0.55,12.5,5.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,1.4,13.0,8.0,7.02,0.0
2016,1,17,8,0,0.0,16.0,1.5,13.0,16.0,14.07,5.81
2016,1,17,8,15,0.0,25.0,1.5,13.0,25.0,22.01,12.95
2016,1,17,8,30,0.0,34.0,1.5,13.0,34.0,29.96,20.0
2016,1,17,8,45,0.0,43.5,1.5,13.5,43.5,38.37,27.34
2016,1,17,9,0,0.0,53.0,1.5,14.0,53.0,46.8,34.57
2016,1,17,9,15,0.0,62.0,1.45,14.0,62.0,54.78,41.42
2016,1,17,9,30,0.0,71.0,1.4,14.0,71.0,63.14,48.5
2016,1,17,9,45,0.0,68.0,1.4,14.0,68.0,60.11,45.85
2016,1,17,10,0,0.0,65.0,1.4,14.0,65.0,57.44,43.51
2016,1,17,10,15,0.0,49.5,1.4,14.0,49.5,43.69,31.75
2016,1,17,10,30,0.0,34.0,1.4,14.0,34.0,29.98,20.02
2016,1,17,10,45,0.0,63.5,1.4,14.5,63.5,56.13,42.11
2016,1,17,11,0,0.0,93.0,1.4,15.0,93.0,82.97,64.44
2016,1,17,11,15,0.0,105.0,1.4,15.0,105.0,94.54,73.96
2016,1,17,11,30,0.0,117.0,1.4,15.0,117.0,106.28,83.6
2016,1,17,11,45,0.0,100.5,1.45,15.0,100.5,89.97,70.0
2016,1,17,12,0,0.0,84.0,1.5,15.0,84.0,74.38,57.02
2016,1,17,12,15,0.0,89.0,1.5,15.0,89.0,78.89,60.79
2016,1,17,12,30,0.0,94.0,1.5,15.0,94.0,83.66,64.77
2016,1,17,12,45,0.0,93.5,1.55,15.0,93.5,83.21,64.41
2016,1,17,13,0,0.0,93.0,1.6,15.0,93.0,82.77,64.08
2016,1,17,13,15,0.0,92.5,1.55,15.0,92.5,82.35,63.79
2016,1,17,13,30,0.0,92.0,1.5,15.0,92.0,81.96,63.53
2016,1,17,13,45,0.0,70.0,1.5,15.0,70.0,61.9,46.8
2016,1,17,14,0,0.0,48.0,1.5,15.0,48.0,42.37,30.41
2016,1,17,14,15,0.0,27.0,1.45,14.5,27.0,23.79,14.72
2016,1,17,14,30,0.0,6.0,1.4,14.0,6.0,5.28,0.0
2016,1,17,14,45,0.0,33.5,1.35,14.0,33.5,29.52,19.76
2016,1,17,15,0,0.0,61.0,1.3,14.0,61.0,53.89,40.63
2016,1,17,15,15,0.0,54.0,1.2,13.5,54.0,47.67,35.42
2016,1,17,15,30,0.0,47.0,1.1,13.0,47.0,41.46,30.17
2016,1,17,15,45,0.0,39.0,1.05,13.0,39.0,34.38,24.02
2016,1,17,16,0,0.0,31.0,1.0,13.0,31.0,27.3,17.82
2016,1,17,16,15,0.0,23.5,1.0,13.0,23.5,20.68,11.95
2016,1,17,16,30,0.0,16.0,1.0,13.0,16.0,14.06,6.05
2016,1,17,16,45,0.0,9.5,1.0,13.0,9.5,8.34,0.37
2016,1,17,17,0,0.0,3.0,1.0,13.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,1.0,13.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,15,70.0,5.0,0.7,10.5,6.0,0.0,0.0
2016,1,18,7,30,140.0,10.0,0.7,11.0,12.0,48.45,0.0
2016,1,18,7,45,283.5,20.0,0.7,11.5,44.5,133.63,62.06
2016,1,18,8,0,427.0,30.0,0.7,12.0,77.0,223.43,168.25
2016,1,18,8,15,510.0,37.0,0.6,12.5,118.0,292.68,231.13
2016,1,18,8,30,593.0,44.0,0.5,13.0,159.0,366.87,294.39
2016,1,18,8,45,644.0,49.0,0.4,14.0,201.0,432.13,347.45
2016,1,18,9,0,695.0,54.0,0.3,15.0,243.0,500.78,400.24
2016,1,18,9,15,729.0,57.5,0.3,15.0,282.5,559.59,445.6
2016,1,18,9,30,763.0,61.0,0.3,15.0,322.0,619.29,489.63
2016,1,18,9,45,783.0,64.0,0.35,15.5,356.5,668.64,523.32
2016,1,18,10,0,803.0,67.0,0.4,16.0,391.0,717.0,555.62
2016,1,18,10,15,819.0,69.0,0.45,16.0,420.0,759.58,584.37
2016,1,18,10,30,835.0,71.0,0.5,16.0,449.0,800.28,611.56
2016,1,18,10,45,843.5,73.5,0.6,16.5,471.5,833.06,632.92
2016,1,18,11,0,852.0,76.0,0.7,17.0,494.0,863.08,652.43
2016,1,18,11,15,858.0,77.0,0.75,17.0,509.5,885.97,667.48
2016,1,18,11,30,864.0,78.0,0.8,17.0,525.0,896.58,674.55
2016,1,18,11,45,862.5,80.0,0.85,17.0,532.5,916.44,688.06
2016,1,18,12,0,861.0,82.0,0.9,17.0,540.0,923.65,693.2
2016,1,18,12,15,618.0,148.5,0.9,16.5,477.5,785.58,601.1
2016,1,18,12,30,375.0,215.0,0.9,16.0,415.0,611.99,477.45
2016,1,18,12,45,391.5,208.5,0.9,16.0,415.0,617.23,483.79
2016,1,18,13,0,408.0,202.0,0.9,16.0,415.0,638.14,499.04
2016,1,18,13,15,364.0,204.5,0.85,16.0,390.5,578.72,455.02
2016,1,18,13,30,320.0,207.0,0.8,16.0,366.0,536.74,423.71
2016,1,18,13,45,313.0,198.5,0.75,16.0,348.5,513.59,406.96
2016,1,18,14,0,306.0,190.0,0.7,16.0,331.0,489.67,389.34
2016,1,18,14,15,265.5,182.5,0.65,15.5,299.5,439.19,351.5
2016,1,18,14,30,225.0,175.0,0.6,15.0,268.0,390.39,314.46
2016,1,18,14,45,132.0,158.0,0.55,15.0,211.5,279.1,226.22
2016,1,18,15,0,39.0,141.0,0.5,15.0,155.0,176.76,142.57
2016,1,18,15,15,34.5,125.5,0.45,14.5,137.0,155.59,125.91
2016,1,18,15,30,30.0,110.0,0.4,14.0,119.0,134.93,108.96
2016,1,18,15,45,23.5,93.5,0.4,14.0,100.0,112.36,89.9
2016,1,18,16,0,17.0,77.0,0.4,14.0,81.0,84.26,65.94
2016,1,18,16,15,8.5,59.5,0.4,14.0,61.5,62.04,46.68
2016,1,18,16,30,0.0,42.0,0.4,14.0,42.0,40.49,27.91
2016,1,18,16,45,0.0,26.0,0.4,14.0,26.0,24.33,12.35
2016,1,18,17,0,0.0,10.0,0.4,14.0,10.0,9.1,0.0
2016,1,18,17,15,0.0,5.0,0.35,14.0,5.0,4.55,0.0
2016,1,18,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,2.55,13.5,0.5,0.44,0.0
2016,1,19,8,0,0.0,1.0,2.6,14.0,1.0,0.88,0.0
2016,1,19,8,15,0.0,2.0,2.65,14.0,2.0,1.75,0.0
2016,1,19,8,30,0.0,3.0,2.7,14.0,3.0,2.63,0.0
2016,1,19,8,45,0.0,4.0,2.8,14.0,4.0,3.51,0.0
2016,1,19,9,0,0.0,5.0,2.9,14.0,5.0,4.39,0.0
2016,1,19,9,15,0.0,5.5,2.8,14.0,5.5,4.83,0.0
2016,1,19,9,30,0.0,6.0,2.7,14.0,6.0,5.27,0.0
2016,1,19,9,45,0.0,45.5,2.65,14.5,45.5,40.14,28.77
2016,1,19,10,0,0.0,85.0,2.6,15.0,85.0,76.04,59.04
2016,1,19,10,15,25.5,137.0,2.5,15.0,149.0,159.49,129.45
2016,1,19,10,30,51.0,189.0,2.4,15.0,213.0,243.02,198.11
2016,1,19,10,45,25.5,98.5,2.3,15.0,110.5,116.95,93.7
2016,1,19,11,0,0.0,8.0,2.2,15.0,8.0,7.05,0.33
2016,1,19,11,15,0.0,32.0,2.15,15.0,32.0,28.23,18.34
2016,1,19,11,30,0.0,56.0,2.1,15.0,56.0,49.49,36.26
2016,1,19,11,45,409.5,77.5,2.1,15.5,296.5,498.46,409.63
2016,1,19,12,0,819.0,99.0,2.1,16.0,537.0,906.69,705.65
2016,1,19,12,15,822.0,99.5,2.1,16.0,539.5,912.56,705.14
2016,1,19,12,30,825.0,100.0,2.1,16.0,542.0,914.99,706.8
2016,1,19,12,45,823.0,100.0,2.1,16.0,536.5,908.71,702.64
2016,1,19,13,0,821.0,100.0,2.1,16.0,531.0,899.03,696.36
2016,1,19,13,15,429.5,152.0,2.05,15.5,377.0,593.19,475.13
2016,1,19,13,30,38.0,204.0,2.0,15.0,223.0,249.45,200.39
2016,1,19,13,45,413.0,149.0,1.95,15.0,342.0,557.92,454.24
2016,1,19,14,0,788.0,94.0,1.9,15.0,461.0,799.46,633.22
2016,1,19,14,15,440.0,136.5,1.85,14.5,339.5,541.58,439.23
2016,1,19,14,30,92.0,179.0,1.8,14.0,218.0,263.4,215.16
2016,1,19,14,45,47.5,152.5,1.75,14.0,172.5,195.96,160.24
2016,1,19,15,0,3.0,126.0,1.7,14.0,127.0,122.82,98.61
2016,1,19,15,15,1.5,112.0,1.6,13.5,112.5,108.02,86.56
2016,1,19,15,30,0.0,98.0,1.5,13.0,98.0,93.47,74.43
2016,1,19,15,45,0.0,82.0,1.4,13.0,82.0,77.74,61.01
2016,1,19,16,0,0.0,66.0,1.3,13.0,66.0,62.06,47.45
2016,1,19,16,15,0.0,50.0,1.2,12.5,50.0,46.37,33.81
2016,1,19,16,30,0.0,34.0,1.1,12.0,34.0,30.56,19.94
2016,1,19,16,45,0.0,21.0,1.05,12.0,21.0,18.51,8.45
2016,1,19,17,0,0.0,8.0,1.0,12.0,8.0,7.03,0.0
2016,1,19,17,15,0.0,4.0,0.9,12.0,4.0,3.64,0.0
2016,1,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,9.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.7,9.0,10.0,9.1,0.0
2016,1,20,7,45,98.0,24.5,0.65,9.5,35.5,68.45,33.85
2016,1,20,8,0,196.0,39.0,0.6,10.0,61.0,140.7,107.39
2016,1,20,8,15,230.0,55.5,0.6,10.5,92.5,186.14,149.18
2016,1,20,8,30,264.0,72.0,0.6,11.0,124.0,234.97,192.13
2016,1,20,8,45,290.5,86.0,0.6,11.5,156.0,279.83,230.66
2016,1,20,9,0,317.0,100.0,0.6,12.0,188.0,326.81,269.65
2016,1,20,9,15,334.0,112.5,0.55,12.5,217.5,367.71,302.22
2016,1,20,9,30,351.0,125.0,0.5,13.0,247.0,409.27,334.18
2016,1,20,9,45,425.5,126.5,0.45,13.5,289.0,480.34,388.57
2016,1,20,10,0,500.0,128.0,0.4,14.0,331.0,555.68,443.89
2016,1,20,10,15,553.0,125.5,0.4,14.0,365.5,612.46,485.13
2016,1,20,10,30,606.0,123.0,0.4,14.0,400.0,678.44,531.29
2016,1,20,10,45,562.0,143.5,0.4,14.5,410.5,674.54,525.8
2016,1,20,11,0,518.0,164.0,0.4,15.0,421.0,673.84,522.85
2016,1,20,11,15,698.0,122.0,0.35,15.0,480.0,804.38,612.71
2016,1,20,11,30,878.0,80.0,0.3,15.0,539.0,913.63,681.69
2016,1,20,11,45,672.5,138.0,0.3,15.5,493.0,818.92,615.65
2016,1,20,12,0,467.0,196.0,0.3,16.0,447.0,692.82,527.81
2016,1,20,12,15,678.0,137.0,0.25,16.0,502.5,830.17,624.37
2016,1,20,12,30,889.0,78.0,0.2,16.0,558.0,938.94,692.28
2016,1,20,12,45,891.0,76.0,0.15,16.5,551.5,933.69,684.97
2016,1,20,13,0,893.0,74.0,0.1,17.0,545.0,924.82,677.67
2016,1,20,13,15,886.5,73.0,0.1,17.0,530.5,905.93,666.2
2016,1,20,13,30,880.0,72.0,0.1,17.0,516.0,883.75,652.83
2016,1,20,13,45,869.5,71.0,0.15,17.0,494.0,854.96,635.93
2016,1,20,14,0,859.0,70.0,0.2,17.0,472.0,823.38,617.23
2016,1,20,14,15,844.5,68.0,0.2,17.0,443.5,792.18,597.82
2016,1,20,14,30,830.0,66.0,0.2,17.0,415.0,750.88,571.28
2016,1,20,14,45,592.0,99.0,0.25,17.0,338.0,586.98,458.07
2016,1,20,15,0,354.0,132.0,0.3,17.0,261.0,426.83,338.9
2016,1,20,15,15,340.5,119.0,0.3,16.5,232.0,387.0,310.53
2016,1,20,15,30,327.0,106.0,0.3,16.0,203.0,347.41,280.06
2016,1,20,15,45,306.5,91.5,0.35,16.0,171.5,302.5,244.03
2016,1,20,16,0,286.0,77.0,0.4,16.0,140.0,258.94,207.86
2016,1,20,16,15,255.0,61.5,0.4,15.5,108.0,210.81,167.0
2016,1,20,16,30,224.0,46.0,0.4,15.0,76.0,165.65,127.29
2016,1,20,16,45,112.0,33.0,0.4,14.5,48.0,89.79,61.07
2016,1,20,17,0,0.0,20.0,0.4,14.0,20.0,19.5,0.0
2016,1,20,17,15,0.0,10.0,0.4,13.5,10.0,9.1,0.0
2016,1,20,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,1.25,10.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,1.2,10.0,14.0,12.73,0.0
2016,1,21,7,45,198.0,24.5,1.15,10.5,47.0,108.78,58.58
2016,1,21,8,0,396.0,35.0,1.1,11.0,80.0,215.66,164.8
2016,1,21,8,15,479.0,42.5,1.05,11.5,121.0,284.32,227.02
2016,1,21,8,30,562.0,50.0,1.0,12.0,162.0,361.19,293.32
2016,1,21,8,45,620.5,54.5,1.0,12.5,205.0,428.46,350.12
2016,1,21,9,0,679.0,59.0,1.0,13.0,248.0,496.65,405.57
2016,1,21,9,15,483.5,96.5,0.95,13.5,241.5,445.11,364.05
2016,1,21,9,30,288.0,134.0,0.9,14.0,235.0,363.48,297.74
2016,1,21,9,45,542.0,102.5,0.9,15.0,316.0,543.07,439.7
2016,1,21,10,0,796.0,71.0,0.9,16.0,397.0,717.47,564.48
2016,1,21,10,15,812.0,73.0,0.95,16.0,426.5,760.18,592.13
2016,1,21,10,30,828.0,75.0,1.0,16.0,456.0,801.02,619.81
2016,1,21,10,45,835.0,77.5,1.05,16.5,478.0,832.63,639.72
2016,1,21,11,0,842.0,80.0,1.1,17.0,500.0,861.44,657.67
2016,1,21,11,15,848.5,81.0,1.1,17.0,516.0,884.9,672.44
2016,1,21,11,30,855.0,82.0,1.1,17.0,532.0,905.21,685.17
2016,1,21,11,45,849.0,86.0,1.15,17.5,538.5,914.47,690.17
2016,1,21,12,0,843.0,90.0,1.2,18.0,545.0,920.09,693.01
2016,1,21,12,15,843.0,90.0,1.15,17.5,546.0,922.75,695.07
2016,1,21,12,30,843.0,90.0,1.1,17.0,547.0,921.91,694.97
2016,1,21,12,45,581.0,158.0,1.1,17.0,471.0,752.66,579.8
2016,1,21,13,0,319.0,226.0,1.1,17.0,395.0,569.44,445.54
2016,1,21,13,15,274.0,226.0,1.0,16.5,368.5,524.46,413.5
2016,1,21,13,30,229.0,226.0,0.9,16.0,342.0,462.9,367.56
2016,1,21,13,45,191.0,218.5,0.85,16.0,312.5,416.49,332.15
2016,1,21,14,0,153.0,211.0,0.8,16.0,283.0,371.3,297.08
2016,1,21,14,15,80.0,181.0,0.75,15.5,218.5,256.16,206.42
2016,1,21,14,30,7.0,151.0,0.7,15.0,154.0,150.07,119.78
2016,1,21,14,45,121.0,150.0,0.7,15.0,194.5,260.23,213.04
2016,1,21,15,0,235.0,149.0,0.7,15.0,235.0,350.13,285.79
2016,1,21,15,15,220.5,135.0,0.7,14.5,208.5,314.22,256.89
2016,1,21,15,30,206.0,121.0,0.7,14.0,182.0,279.14,228.93
2016,1,21,15,45,191.0,103.5,0.75,14.0,153.5,240.27,196.84
2016,1,21,16,0,176.0,86.0,0.8,14.0,125.0,202.53,164.79
2016,1,21,16,15,151.5,68.5,0.8,13.5,96.5,161.54,129.42
2016,1,21,16,30,127.0,51.0,0.8,13.0,68.0,122.91,95.26
2016,1,21,16,45,63.5,35.0,0.85,13.0,43.5,68.04,46.55
2016,1,21,17,0,0.0,19.0,0.9,13.0,19.0,17.91,0.0
2016,1,21,17,15,0.0,9.5,0.9,13.0,9.5,8.64,0.0
2016,1,21,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
