Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,4.0,2.05,13.0,4.0,0.0,0.0
2016,1,22,7,30,0.0,8.0,2.0,13.0,8.0,7.28,0.0
2016,1,22,7,45,19.0,24.5,2.0,13.0,26.5,31.83,14.38
2016,1,22,8,0,38.0,41.0,2.0,13.0,45.0,59.01,42.46
2016,1,22,8,15,56.0,59.5,2.0,13.0,69.0,96.22,75.24
2016,1,22,8,30,74.0,78.0,2.0,13.0,93.0,128.82,104.02
2016,1,22,8,45,86.0,96.0,2.0,13.5,117.5,159.16,130.35
2016,1,22,9,0,98.0,114.0,2.0,14.0,142.0,190.62,157.08
2016,1,22,9,15,106.5,130.5,1.95,14.0,165.0,218.93,180.9
2016,1,22,9,30,115.0,147.0,1.9,14.0,188.0,247.92,204.84
2016,1,22,9,45,144.5,162.5,1.9,14.0,219.0,291.56,240.83
2016,1,22,10,0,174.0,178.0,1.9,14.0,250.0,337.27,277.87
2016,1,22,10,15,154.0,192.0,1.9,14.0,259.0,343.13,281.42
2016,1,22,10,30,134.0,206.0,1.9,14.0,268.0,347.39,283.78
2016,1,22,10,45,226.0,208.0,1.9,14.5,319.0,431.27,351.42
2016,1,22,11,0,318.0,210.0,1.9,15.0,370.0,536.06,432.32
2016,1,22,11,15,195.5,221.5,1.95,15.0,321.0,428.55,346.09
2016,1,22,11,30,73.0,233.0,2.0,15.0,272.0,315.96,254.58
2016,1,22,11,45,81.0,239.0,2.05,15.0,283.0,331.01,267.14
2016,1,22,12,0,89.0,245.0,2.1,15.0,294.0,346.15,279.21
2016,1,22,12,15,52.0,223.0,2.05,14.5,251.5,284.16,229.28
2016,1,22,12,30,15.0,201.0,2.0,14.0,209.0,207.26,166.7
2016,1,22,12,45,7.5,143.5,1.95,14.0,147.5,139.44,111.35
2016,1,22,13,0,0.0,86.0,1.9,14.0,86.0,76.16,58.67
2016,1,22,13,15,0.0,68.0,1.8,14.0,68.0,60.15,45.34
2016,1,22,13,30,0.0,50.0,1.7,14.0,50.0,44.17,31.92
2016,1,22,13,45,0.0,69.5,1.65,14.0,69.5,61.47,46.6
2016,1,22,14,0,0.0,89.0,1.6,14.0,89.0,79.2,61.59
2016,1,22,14,15,0.0,48.0,1.55,14.0,48.0,42.37,30.54
2016,1,22,14,30,0.0,7.0,1.5,14.0,7.0,6.16,0.0
2016,1,22,14,45,0.0,6.5,1.5,14.0,6.5,5.72,0.0
2016,1,22,15,0,0.0,6.0,1.5,14.0,6.0,5.27,0.0
2016,1,22,15,15,0.0,5.5,1.45,13.5,5.5,4.83,0.0
2016,1,22,15,30,0.0,5.0,1.4,13.0,5.0,4.39,0.0
2016,1,22,15,45,0.0,4.0,1.35,13.0,4.0,3.51,0.0
2016,1,22,16,0,0.0,3.0,1.3,13.0,3.0,2.63,0.0
2016,1,22,16,15,0.0,2.0,1.25,12.5,2.0,1.75,0.0
2016,1,22,16,30,0.0,1.0,1.2,12.0,1.0,0.88,0.0
2016,1,22,16,45,0.0,0.5,1.2,12.0,0.5,0.44,0.0
2016,1,22,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,7.0,1.4,9.5,7.0,0.0,0.0
2016,1,23,7,30,0.0,14.0,1.4,10.0,14.0,12.73,0.0
2016,1,23,7,45,120.0,30.5,1.45,10.5,44.5,84.99,48.93
2016,1,23,8,0,240.0,47.0,1.5,11.0,75.0,167.06,128.69
2016,1,23,8,15,329.5,58.5,1.55,11.0,115.5,233.32,188.04
2016,1,23,8,30,419.0,70.0,1.6,11.0,156.0,309.27,254.41
2016,1,23,8,45,445.5,84.0,1.7,11.5,194.0,362.25,300.38
2016,1,23,9,0,472.0,98.0,1.8,12.0,232.0,416.98,346.28
2016,1,23,9,15,236.0,64.5,1.8,12.0,131.5,244.21,205.31
2016,1,23,9,30,0.0,31.0,1.8,12.0,31.0,27.31,17.94
2016,1,23,9,45,339.5,68.0,1.85,12.0,209.5,353.16,299.33
2016,1,23,10,0,679.0,105.0,1.9,12.0,388.0,673.31,550.82
2016,1,23,10,15,543.0,139.5,1.9,12.0,375.5,621.87,507.04
2016,1,23,10,30,407.0,174.0,1.9,12.0,363.0,566.38,461.81
2016,1,23,10,45,309.5,200.0,1.9,12.0,348.0,509.21,415.74
2016,1,23,11,0,212.0,226.0,1.9,12.0,333.0,445.56,363.75
2016,1,23,11,15,106.0,196.0,1.9,12.0,250.0,316.1,258.93
2016,1,23,11,30,0.0,166.0,1.9,12.0,167.0,156.01,125.32
2016,1,23,11,45,176.0,197.0,1.95,12.0,294.0,384.54,317.09
2016,1,23,12,0,352.0,228.0,2.0,12.0,421.0,606.76,491.12
2016,1,23,12,15,576.0,171.0,2.0,12.0,487.0,768.69,614.3
2016,1,23,12,30,800.0,114.0,2.0,12.0,553.0,918.87,719.92
2016,1,23,12,45,400.5,141.5,2.0,12.0,361.5,565.28,458.79
2016,1,23,13,0,1.0,169.0,2.0,12.0,170.0,159.91,127.97
2016,1,23,13,15,396.0,138.0,2.0,12.0,342.0,547.58,451.44
2016,1,23,13,30,791.0,107.0,2.0,12.0,514.0,865.73,686.63
2016,1,23,13,45,395.5,103.0,2.05,12.0,306.5,487.4,401.44
2016,1,23,14,0,0.0,99.0,2.1,12.0,99.0,88.87,69.69
2016,1,23,14,15,373.5,96.5,2.1,12.0,258.0,439.61,369.23
2016,1,23,14,30,747.0,94.0,2.1,12.0,417.0,728.4,592.04
2016,1,23,14,45,373.5,88.5,2.1,12.0,250.0,403.88,337.1
2016,1,23,15,0,0.0,83.0,2.1,12.0,83.0,74.51,58.14
2016,1,23,15,15,0.0,74.0,2.05,11.5,74.0,66.1,51.5
2016,1,23,15,30,0.0,65.0,2.0,11.0,65.0,57.74,44.45
2016,1,23,15,45,0.0,55.0,1.95,11.0,55.0,48.57,36.52
2016,1,23,16,0,0.0,45.0,1.9,11.0,45.0,39.71,28.75
2016,1,23,16,15,205.0,45.5,1.8,10.5,75.5,166.6,136.69
2016,1,23,16,30,410.0,46.0,1.7,10.0,106.0,246.43,196.5
2016,1,23,16,45,281.5,34.5,1.65,10.0,68.5,162.09,119.62
2016,1,23,17,0,153.0,23.0,1.6,10.0,31.0,84.79,14.88
2016,1,23,17,15,76.5,11.5,1.6,9.5,15.5,29.95,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,7,15,45.0,7.0,1.15,7.5,8.0,0.0,0.0
2016,1,24,7,30,90.0,14.0,1.1,8.0,16.0,37.68,0.0
2016,1,24,7,45,215.0,27.5,1.1,8.5,49.0,119.0,72.6
2016,1,24,8,0,340.0,41.0,1.1,9.0,82.0,198.71,154.12
2016,1,24,8,15,423.5,50.5,1.1,9.0,123.0,267.33,216.28
2016,1,24,8,30,507.0,60.0,1.1,9.0,164.0,344.21,283.6
2016,1,24,8,45,369.5,87.0,1.15,9.5,172.0,323.67,269.4
2016,1,24,9,0,232.0,114.0,1.2,10.0,180.0,280.88,234.81
2016,1,24,9,15,254.5,126.5,1.2,10.0,209.0,320.38,268.47
2016,1,24,9,30,277.0,139.0,1.2,10.0,238.0,361.45,302.18
2016,1,24,9,45,215.5,160.0,1.2,10.0,242.0,352.92,293.69
2016,1,24,10,0,154.0,181.0,1.2,10.0,246.0,325.02,269.65
2016,1,24,10,15,151.0,195.0,1.2,10.0,262.0,343.83,284.46
2016,1,24,10,30,148.0,209.0,1.2,10.0,278.0,362.14,298.39
2016,1,24,10,45,201.0,216.0,1.2,10.5,315.0,419.34,343.89
2016,1,24,11,0,254.0,223.0,1.2,11.0,352.0,495.45,402.31
2016,1,24,11,15,256.0,230.5,1.1,11.0,364.0,511.3,412.71
2016,1,24,11,30,258.0,238.0,1.0,11.0,376.0,526.26,422.83
2016,1,24,11,45,219.0,246.0,0.95,11.0,365.0,484.89,390.01
2016,1,24,12,0,180.0,254.0,0.9,11.0,354.0,459.7,369.53
2016,1,24,12,15,241.5,247.0,0.9,11.5,381.0,509.26,408.45
2016,1,24,12,30,303.0,240.0,0.9,12.0,408.0,576.48,458.63
2016,1,24,12,45,324.0,233.0,0.9,12.5,410.5,586.03,464.84
2016,1,24,13,0,345.0,226.0,0.9,13.0,413.0,593.98,470.54
2016,1,24,13,15,606.0,153.0,0.95,13.0,471.5,765.85,600.28
2016,1,24,13,30,867.0,80.0,1.0,13.0,530.0,896.87,690.15
2016,1,24,13,45,858.0,78.5,1.1,13.0,508.5,868.73,671.48
2016,1,24,14,0,849.0,77.0,1.2,13.0,487.0,837.67,652.77
2016,1,24,14,15,834.0,75.0,1.3,12.5,458.5,798.33,628.99
2016,1,24,14,30,819.0,73.0,1.4,12.0,430.0,756.85,603.07
2016,1,24,14,45,790.5,72.5,1.5,12.0,394.5,705.12,567.77
2016,1,24,15,0,762.0,72.0,1.6,12.0,359.0,652.72,531.02
2016,1,24,15,15,731.0,68.5,1.55,11.5,320.0,594.86,488.22
2016,1,24,15,30,700.0,65.0,1.5,11.0,281.0,537.39,443.22
2016,1,24,15,45,653.0,60.5,1.45,11.0,238.5,473.93,390.97
2016,1,24,16,0,606.0,56.0,1.4,11.0,196.0,409.88,336.62
2016,1,24,16,15,535.0,49.0,1.3,10.5,153.5,334.74,272.07
2016,1,24,16,30,464.0,42.0,1.2,10.0,111.0,266.11,211.08
2016,1,24,16,45,350.0,31.5,1.15,9.5,73.0,185.08,137.75
2016,1,24,17,0,236.0,21.0,1.1,9.0,35.0,110.04,33.78
2016,1,24,17,15,118.0,10.5,1.05,8.5,17.5,39.75,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,100.5,6.5,0.95,8.5,9.5,0.0,0.0
2016,1,25,7,30,201.0,13.0,0.9,9.0,19.0,67.43,0.0
2016,1,25,7,45,339.0,22.5,0.85,9.5,55.0,156.35,98.02
2016,1,25,8,0,477.0,32.0,0.8,10.0,91.0,239.3,184.21
2016,1,25,8,15,554.5,38.5,0.8,10.0,134.0,309.25,247.85
2016,1,25,8,30,632.0,45.0,0.8,10.0,177.0,386.51,315.16
2016,1,25,8,45,678.0,49.5,0.85,10.5,220.0,450.86,369.84
2016,1,25,9,0,724.0,54.0,0.9,11.0,263.0,518.12,424.67
2016,1,25,9,15,756.0,57.5,0.9,11.5,303.5,577.56,470.95
2016,1,25,9,30,788.0,61.0,0.9,12.0,344.0,637.7,515.32
2016,1,25,9,45,785.5,70.0,0.95,12.5,376.0,679.67,544.29
2016,1,25,10,0,783.0,79.0,1.0,13.0,408.0,718.79,570.79
2016,1,25,10,15,799.5,81.0,1.0,13.5,438.5,761.97,599.09
2016,1,25,10,30,816.0,83.0,1.0,14.0,469.0,803.33,625.49
2016,1,25,10,45,826.0,85.5,1.0,14.5,492.0,837.62,646.57
2016,1,25,11,0,836.0,88.0,1.0,15.0,515.0,869.24,665.66
2016,1,25,11,15,843.5,89.0,0.95,15.0,532.0,893.91,680.3
2016,1,25,11,30,851.0,90.0,0.9,15.0,549.0,915.43,692.84
2016,1,25,11,45,854.0,90.5,0.9,15.0,558.0,928.87,701.0
2016,1,25,12,0,857.0,91.0,0.9,15.0,567.0,938.83,707.09
2016,1,25,12,15,857.5,91.0,0.9,15.0,568.0,942.26,709.07
2016,1,25,12,30,858.0,91.0,0.9,15.0,569.0,942.11,708.95
2016,1,25,12,45,858.5,89.5,0.9,15.0,563.0,936.5,705.43
2016,1,25,13,0,859.0,88.0,0.9,15.0,557.0,927.31,699.78
2016,1,25,13,15,853.0,87.5,0.9,15.0,543.0,909.87,688.82
2016,1,25,13,30,847.0,87.0,0.9,15.0,529.0,889.14,675.85
2016,1,25,13,45,838.0,85.0,0.9,15.0,508.0,860.77,657.77
2016,1,25,14,0,829.0,83.0,0.9,15.0,487.0,829.54,637.76
2016,1,25,14,15,673.5,110.0,0.85,15.0,426.0,714.42,558.02
2016,1,25,14,30,518.0,137.0,0.8,15.0,365.0,592.98,470.65
2016,1,25,14,45,638.0,105.0,0.8,15.0,363.5,633.83,504.18
2016,1,25,15,0,758.0,73.0,0.8,15.0,362.0,652.35,518.08
2016,1,25,15,15,727.5,69.5,0.75,14.5,323.0,594.91,476.14
2016,1,25,15,30,697.0,66.0,0.7,14.0,284.0,541.33,435.45
2016,1,25,15,45,652.5,61.0,0.65,13.5,242.0,475.26,383.69
2016,1,25,16,0,608.0,56.0,0.6,13.0,200.0,411.87,332.09
2016,1,25,16,15,538.5,49.5,0.65,12.0,157.0,337.79,271.09
2016,1,25,16,30,469.0,43.0,0.7,11.0,114.0,270.0,212.71
2016,1,25,16,45,354.0,32.5,0.75,10.5,75.5,188.05,140.14
2016,1,25,17,0,239.0,22.0,0.8,10.0,37.0,113.1,45.03
2016,1,25,17,15,119.5,11.0,0.8,10.0,18.5,40.73,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,10.0,1.05,7.0,10.0,0.0,0.0
2016,1,26,7,30,0.0,20.0,1.1,7.0,20.0,18.19,0.0
2016,1,26,7,45,225.5,28.0,1.15,7.5,56.5,124.34,80.68
2016,1,26,8,0,451.0,36.0,1.2,8.0,93.0,237.14,185.12
2016,1,26,8,15,531.0,43.5,1.2,8.5,136.5,307.68,249.14
2016,1,26,8,30,611.0,51.0,1.2,9.0,180.0,386.13,317.56
2016,1,26,8,45,665.0,55.5,1.25,9.5,224.5,450.46,372.84
2016,1,26,9,0,719.0,60.0,1.3,10.0,269.0,522.22,431.82
2016,1,26,9,15,752.0,63.5,1.3,10.5,310.0,582.37,479.23
2016,1,26,9,30,785.0,67.0,1.3,11.0,351.0,643.26,525.04
2016,1,26,9,45,803.0,71.0,1.3,12.0,387.0,694.12,559.45
2016,1,26,10,0,821.0,75.0,1.3,13.0,423.0,743.78,592.01
2016,1,26,10,15,837.5,77.0,1.25,13.0,454.0,788.28,621.67
2016,1,26,10,30,854.0,79.0,1.2,13.0,485.0,830.86,649.43
2016,1,26,10,45,865.5,80.5,1.2,13.5,509.0,866.29,671.27
2016,1,26,11,0,877.0,82.0,1.2,14.0,533.0,898.98,691.06
2016,1,26,11,15,883.5,83.0,1.1,14.0,550.0,923.58,704.84
2016,1,26,11,30,890.0,84.0,1.0,14.0,567.0,935.59,710.12
2016,1,26,11,45,893.5,84.5,0.9,14.5,576.0,949.78,715.67
2016,1,26,12,0,897.0,85.0,0.8,15.0,585.0,960.43,718.78
2016,1,26,12,15,897.5,85.0,0.75,15.0,586.5,964.0,719.73
2016,1,26,12,30,898.0,85.0,0.7,15.0,588.0,963.89,718.55
2016,1,26,12,45,695.5,140.0,0.7,15.5,527.0,851.59,643.29
2016,1,26,13,0,493.0,195.0,0.7,16.0,466.0,713.1,547.5
2016,1,26,13,15,504.5,186.0,0.7,16.0,457.5,706.3,545.31
2016,1,26,13,30,516.0,177.0,0.7,16.0,449.0,696.99,539.66
2016,1,26,13,45,576.5,151.5,0.7,16.0,443.5,708.53,549.65
2016,1,26,14,0,637.0,126.0,0.7,16.0,438.0,723.16,560.57
2016,1,26,14,15,514.5,145.5,0.65,15.5,388.5,618.24,485.73
2016,1,26,14,30,392.0,165.0,0.6,15.0,339.0,526.23,417.81
2016,1,26,14,45,451.0,140.5,0.6,15.0,325.5,527.8,421.69
2016,1,26,15,0,510.0,116.0,0.6,15.0,312.0,523.05,419.4
2016,1,26,15,15,617.0,91.0,0.55,14.5,303.5,550.19,440.91
2016,1,26,15,30,724.0,66.0,0.5,14.0,295.0,556.14,445.3
2016,1,26,15,45,677.5,61.5,0.5,13.5,251.5,491.52,394.79
2016,1,26,16,0,631.0,57.0,0.5,13.0,208.0,426.29,342.57
2016,1,26,16,15,563.0,50.0,0.6,12.5,164.0,350.99,280.83
2016,1,26,16,30,495.0,43.0,0.7,12.0,120.0,281.83,221.43
2016,1,26,16,45,378.0,33.5,0.85,11.5,80.5,198.49,148.45
2016,1,26,17,0,261.0,24.0,1.0,11.0,41.0,123.08,57.97
2016,1,26,17,15,130.5,12.0,0.95,10.5,20.5,44.61,0.0
2016,1,26,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.0,0.8,8.5,10.0,9.1,0.0
2016,1,27,7,30,0.0,20.0,0.8,9.0,20.0,18.19,0.0
2016,1,27,7,45,200.5,30.0,0.8,9.5,55.5,118.21,77.83
2016,1,27,8,0,401.0,40.0,0.8,10.0,91.0,221.45,171.78
2016,1,27,8,15,481.5,48.0,0.75,10.0,134.0,290.42,233.47
2016,1,27,8,30,562.0,56.0,0.7,10.0,177.0,367.29,299.81
2016,1,27,8,45,518.5,74.0,0.7,10.5,204.0,393.84,323.62
2016,1,27,9,0,475.0,92.0,0.7,11.0,231.0,411.24,338.7
2016,1,27,9,15,518.0,95.0,0.6,11.5,267.0,470.44,385.13
2016,1,27,9,30,561.0,98.0,0.5,12.0,303.0,528.43,428.34
2016,1,27,9,45,497.5,123.5,0.45,12.5,318.5,529.67,426.46
2016,1,27,10,0,434.0,149.0,0.4,13.0,334.0,530.28,424.08
2016,1,27,10,15,512.5,141.5,0.35,13.5,375.5,600.6,475.55
2016,1,27,10,30,591.0,134.0,0.3,14.0,417.0,681.07,531.13
2016,1,27,10,45,735.0,106.5,0.3,14.5,476.0,790.79,604.14
2016,1,27,11,0,879.0,79.0,0.3,15.0,535.0,889.24,666.18
2016,1,27,11,15,886.0,80.0,0.3,15.0,551.5,914.07,679.96
2016,1,27,11,30,893.0,81.0,0.3,15.0,568.0,935.65,692.91
2016,1,27,11,45,898.0,81.0,0.3,15.5,578.0,950.73,700.48
2016,1,27,12,0,903.0,81.0,0.3,16.0,588.0,962.26,705.97
2016,1,27,12,15,691.5,143.0,0.3,16.0,532.0,856.26,636.98
2016,1,27,12,30,480.0,205.0,0.3,16.0,476.0,720.27,545.18
2016,1,27,12,45,687.5,143.0,0.3,16.5,526.0,848.58,634.92
2016,1,27,13,0,895.0,81.0,0.3,17.0,576.0,945.28,694.73
2016,1,27,13,15,889.0,80.5,0.3,17.0,562.0,927.67,682.27
2016,1,27,13,30,883.0,80.0,0.3,17.0,548.0,906.7,669.69
2016,1,27,13,45,645.5,133.5,0.3,17.0,468.5,757.08,571.62
2016,1,27,14,0,408.0,187.0,0.3,17.0,389.0,591.49,455.83
2016,1,27,14,15,469.0,162.5,0.25,17.0,382.0,601.28,466.4
2016,1,27,14,30,530.0,138.0,0.2,17.0,375.0,605.19,470.31
2016,1,27,14,45,512.5,129.0,0.2,17.0,344.0,561.63,439.17
2016,1,27,15,0,495.0,120.0,0.2,17.0,313.0,517.69,407.67
2016,1,27,15,15,473.0,111.5,0.25,16.5,280.0,471.2,374.49
2016,1,27,15,30,451.0,103.0,0.3,16.0,247.0,425.29,340.53
2016,1,27,15,45,429.0,90.0,0.35,15.5,212.0,374.92,301.81
2016,1,27,16,0,407.0,77.0,0.4,15.0,177.0,325.72,262.35
2016,1,27,16,15,365.5,64.5,0.4,14.5,140.5,269.14,215.1
2016,1,27,16,30,324.0,52.0,0.4,14.0,104.0,216.5,169.55
2016,1,27,16,45,256.0,38.0,0.4,14.0,70.5,156.44,116.38
2016,1,27,17,0,188.0,24.0,0.4,14.0,37.0,99.9,51.35
2016,1,27,17,15,94.0,12.0,0.45,13.5,18.5,35.28,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,8.0,0.8,10.0,8.0,7.28,0.0
2016,1,28,7,30,0.0,16.0,0.7,10.0,16.0,14.55,0.0
2016,1,28,7,45,94.5,30.5,0.65,10.5,43.0,76.19,49.89
2016,1,28,8,0,189.0,45.0,0.6,11.0,70.0,142.71,110.55
2016,1,28,8,15,219.5,62.0,0.5,11.0,102.0,178.04,143.16
2016,1,28,8,30,250.0,79.0,0.4,11.0,134.0,224.62,183.99
2016,1,28,8,45,270.0,95.0,0.3,11.5,165.5,266.93,219.65
2016,1,28,9,0,290.0,111.0,0.2,12.0,197.0,310.79,255.14
2016,1,28,9,15,305.0,125.0,0.2,12.0,227.0,350.26,286.85
2016,1,28,9,30,320.0,139.0,0.2,12.0,257.0,390.42,318.26
2016,1,28,9,45,219.5,163.0,0.2,12.5,248.0,358.53,290.49
2016,1,28,10,0,119.0,187.0,0.2,13.0,239.0,304.08,245.23
2016,1,28,10,15,114.5,200.5,0.25,13.0,253.0,319.84,257.76
2016,1,28,10,30,110.0,214.0,0.3,13.0,267.0,320.03,257.6
2016,1,28,10,45,476.5,148.5,0.4,13.5,395.0,609.35,484.06
2016,1,28,11,0,843.0,83.0,0.5,14.0,523.0,871.89,663.97
2016,1,28,11,15,636.5,147.0,0.6,14.0,485.0,782.96,600.52
2016,1,28,11,30,430.0,211.0,0.7,14.0,447.0,669.6,520.09
2016,1,28,11,45,429.5,215.0,0.85,14.5,454.5,679.31,528.97
2016,1,28,12,0,429.0,219.0,1.0,15.0,462.0,687.07,534.83
2016,1,28,12,15,221.5,212.5,0.95,15.0,338.0,466.11,368.91
2016,1,28,12,30,14.0,206.0,0.9,15.0,214.0,210.35,166.38
2016,1,28,12,45,7.0,123.5,0.85,15.5,127.5,118.56,93.1
2016,1,28,13,0,0.0,41.0,0.8,16.0,41.0,36.22,24.82
2016,1,28,13,15,15.5,127.5,0.75,16.0,135.5,130.38,103.57
2016,1,28,13,30,31.0,214.0,0.7,16.0,230.0,251.96,201.07
2016,1,28,13,45,171.5,211.0,0.65,16.0,297.0,388.98,311.18
2016,1,28,14,0,312.0,208.0,0.6,16.0,364.0,518.74,410.33
2016,1,28,14,15,156.5,179.0,0.6,16.0,257.5,329.92,263.96
2016,1,28,14,30,1.0,150.0,0.6,16.0,151.0,142.5,112.35
2016,1,28,14,45,63.0,159.0,0.6,16.0,184.0,212.62,172.09
2016,1,28,15,0,125.0,168.0,0.6,16.0,217.0,281.13,227.86
2016,1,28,15,15,120.0,151.0,0.6,15.5,194.5,253.3,205.73
2016,1,28,15,30,115.0,134.0,0.6,15.0,172.0,225.77,184.0
2016,1,28,15,45,108.5,116.0,0.6,14.5,147.5,196.43,160.21
2016,1,28,16,0,102.0,98.0,0.6,14.0,123.0,167.62,136.2
2016,1,28,16,15,89.0,79.0,0.65,14.0,97.5,134.9,108.08
2016,1,28,16,30,76.0,60.0,0.7,14.0,72.0,103.37,80.47
2016,1,28,16,45,47.5,42.5,0.75,14.0,49.0,69.24,50.43
2016,1,28,17,0,19.0,25.0,0.8,14.0,26.0,31.86,14.86
2016,1,28,17,15,9.5,12.5,0.75,14.0,13.0,13.84,0.0
2016,1,28,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.65,12.5,10.5,9.55,0.0
2016,1,29,7,30,0.0,21.0,0.6,13.0,21.0,21.0,0.0
2016,1,29,7,45,204.5,29.0,0.6,13.5,56.0,118.07,79.33
2016,1,29,8,0,409.0,37.0,0.6,14.0,91.0,221.3,169.45
2016,1,29,8,15,486.5,44.5,0.6,14.0,133.0,288.58,228.62
2016,1,29,8,30,564.0,52.0,0.6,14.0,175.0,363.63,292.52
2016,1,29,8,45,315.5,86.0,0.6,14.5,157.5,291.77,237.35
2016,1,29,9,0,67.0,120.0,0.6,15.0,140.0,166.89,135.0
2016,1,29,9,15,72.0,137.0,0.6,15.0,161.5,191.14,155.66
2016,1,29,9,30,77.0,154.0,0.6,15.0,183.0,215.88,175.66
2016,1,29,9,45,209.0,161.5,0.65,15.5,250.0,335.32,273.11
2016,1,29,10,0,341.0,169.0,0.7,16.0,317.0,467.37,375.42
2016,1,29,10,15,234.0,193.0,0.7,16.0,298.0,421.67,336.67
2016,1,29,10,30,127.0,217.0,0.7,16.0,279.0,352.73,281.17
2016,1,29,10,45,64.0,191.5,0.75,16.0,222.5,253.77,202.99
2016,1,29,11,0,1.0,166.0,0.8,16.0,166.0,156.78,123.71
2016,1,29,11,15,8.5,185.0,0.8,16.0,190.0,183.23,145.52
2016,1,29,11,30,16.0,204.0,0.8,16.0,214.0,210.27,167.13
2016,1,29,11,45,87.5,234.5,0.85,16.5,285.0,328.86,262.03
2016,1,29,12,0,159.0,265.0,0.9,17.0,356.0,452.23,356.02
2016,1,29,12,15,81.5,224.5,0.9,17.0,271.5,311.57,246.52
2016,1,29,12,30,4.0,184.0,0.9,17.0,187.0,177.17,139.07
2016,1,29,12,45,4.0,182.5,0.9,17.0,185.0,175.68,138.45
2016,1,29,13,0,4.0,181.0,0.9,17.0,183.0,174.28,137.41
2016,1,29,13,15,3.5,177.0,0.9,17.0,178.5,169.87,133.97
2016,1,29,13,30,3.0,173.0,0.9,17.0,174.0,165.57,130.65
2016,1,29,13,45,1.5,167.0,0.9,17.0,167.5,158.39,124.99
2016,1,29,14,0,0.0,161.0,0.9,17.0,161.0,151.38,119.48
2016,1,29,14,15,0.0,152.0,0.85,16.5,152.0,142.64,112.82
2016,1,29,14,30,0.0,143.0,0.8,16.0,143.0,134.02,106.21
2016,1,29,14,45,0.0,132.0,0.8,16.0,132.0,123.39,97.73
2016,1,29,15,0,0.0,121.0,0.8,16.0,121.0,112.87,89.28
2016,1,29,15,15,0.0,108.5,0.75,15.5,108.5,100.86,79.65
2016,1,29,15,30,0.0,96.0,0.7,15.0,96.0,88.95,69.97
2016,1,29,15,45,0.0,82.5,0.7,15.0,82.5,76.06,59.18
2016,1,29,16,0,0.0,69.0,0.7,15.0,69.0,63.24,48.29
2016,1,29,16,15,0.0,55.0,0.65,14.5,55.0,49.93,36.89
2016,1,29,16,30,0.0,41.0,0.6,14.0,41.0,36.61,25.34
2016,1,29,16,45,0.0,28.0,0.6,14.0,28.0,24.69,14.77
2016,1,29,17,0,0.0,15.0,0.6,14.0,15.0,13.2,3.48
2016,1,29,17,15,0.0,7.5,0.65,14.0,7.5,6.82,0.0
2016,1,29,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,1.2,9.0,5.5,5.0,0.0
2016,1,30,7,30,0.0,11.0,1.2,9.0,11.0,9.68,0.0
2016,1,30,7,45,0.0,28.0,1.25,9.5,28.0,26.19,14.76
2016,1,30,8,0,0.0,45.0,1.3,10.0,45.0,43.1,30.78
2016,1,30,8,15,9.5,63.5,1.3,10.0,65.5,65.69,50.75
2016,1,30,8,30,19.0,82.0,1.3,10.0,86.0,95.23,76.64
2016,1,30,8,45,26.0,99.5,1.35,10.5,106.5,118.28,96.6
2016,1,30,9,0,33.0,117.0,1.4,11.0,127.0,142.12,116.89
2016,1,30,9,15,37.5,133.0,1.4,11.0,146.0,163.23,134.72
2016,1,30,9,30,42.0,149.0,1.4,11.0,165.0,184.87,152.73
2016,1,30,9,45,436.5,107.5,1.45,11.5,297.0,465.85,388.44
2016,1,30,10,0,831.0,66.0,1.5,12.0,429.0,742.67,597.52
2016,1,30,10,15,846.5,68.0,1.5,12.0,460.0,779.66,620.08
2016,1,30,10,30,862.0,70.0,1.5,12.0,491.0,821.52,648.5
2016,1,30,10,45,876.0,70.0,1.55,12.0,516.0,857.3,672.86
2016,1,30,11,0,890.0,70.0,1.6,12.0,541.0,890.51,695.37
2016,1,30,11,15,897.0,70.5,1.6,12.0,558.0,915.15,711.26
2016,1,30,11,30,904.0,71.0,1.6,12.0,575.0,936.5,725.01
2016,1,30,11,45,908.0,71.5,1.65,12.5,585.0,951.6,733.94
2016,1,30,12,0,912.0,72.0,1.7,13.0,595.0,963.08,740.59
2016,1,30,12,15,912.5,72.5,1.65,13.0,596.5,967.55,742.61
2016,1,30,12,30,913.0,73.0,1.6,13.0,598.0,968.26,742.33
2016,1,30,12,45,476.0,153.5,1.6,13.0,427.5,654.6,520.73
2016,1,30,13,0,39.0,234.0,1.6,13.0,257.0,282.34,226.18
2016,1,30,13,15,39.0,228.5,1.55,13.0,251.0,275.78,222.78
2016,1,30,13,30,39.0,223.0,1.5,13.0,245.0,269.27,217.77
2016,1,30,13,45,38.5,214.5,1.5,13.0,235.5,258.74,209.62
2016,1,30,14,0,38.0,206.0,1.5,13.0,226.0,248.31,201.55
2016,1,30,14,15,37.0,195.5,1.5,12.5,213.5,235.13,191.6
2016,1,30,14,30,36.0,185.0,1.5,12.0,201.0,222.12,181.69
2016,1,30,14,45,31.5,170.0,1.55,12.0,183.5,201.12,164.73
2016,1,30,15,0,27.0,155.0,1.6,12.0,166.0,180.58,148.0
2016,1,30,15,15,23.5,140.0,1.55,11.5,149.0,151.17,123.89
2016,1,30,15,30,20.0,125.0,1.5,11.0,132.0,133.36,109.2
2016,1,30,15,45,15.0,108.5,1.45,11.0,113.5,113.37,92.18
2016,1,30,16,0,10.0,92.0,1.4,11.0,95.0,93.95,75.42
2016,1,30,16,15,5.0,74.5,1.3,10.5,76.0,73.93,58.07
2016,1,30,16,30,0.0,57.0,1.2,10.0,57.0,54.41,40.97
2016,1,30,16,45,0.0,39.5,1.2,9.5,39.5,37.18,25.62
2016,1,30,17,0,0.0,22.0,1.2,9.0,22.0,19.48,8.62
2016,1,30,17,15,0.0,11.0,1.15,8.5,11.0,10.01,0.0
2016,1,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,1.0,7.0,7.0,6.37,0.0
2016,1,31,7,30,0.0,14.0,1.0,7.0,14.0,12.33,0.0
2016,1,31,7,45,24.0,32.0,1.0,7.5,35.0,41.96,27.25
2016,1,31,8,0,48.0,50.0,1.0,8.0,56.0,78.0,60.14
2016,1,31,8,15,61.5,69.0,1.05,8.0,80.5,107.7,86.95
2016,1,31,8,30,75.0,88.0,1.1,8.0,105.0,138.7,114.62
2016,1,31,8,45,85.0,107.0,1.2,8.0,130.0,169.1,141.36
2016,1,31,9,0,95.0,126.0,1.3,8.0,155.0,200.46,168.45
2016,1,31,9,15,102.5,143.0,1.35,8.0,178.5,228.56,192.27
2016,1,31,9,30,110.0,160.0,1.4,8.0,202.0,257.28,216.2
2016,1,31,9,45,75.5,169.0,1.45,8.0,199.0,232.88,194.91
2016,1,31,10,0,41.0,178.0,1.5,8.0,196.0,217.69,181.1
2016,1,31,10,15,36.5,187.0,1.6,8.0,204.0,224.47,186.4
2016,1,31,10,30,32.0,196.0,1.7,8.0,212.0,231.08,191.44
2016,1,31,10,45,26.5,199.5,1.8,8.5,213.0,215.31,177.68
2016,1,31,11,0,21.0,203.0,1.9,9.0,214.0,213.89,175.84
2016,1,31,11,15,11.5,188.0,2.0,9.0,194.0,188.74,154.56
2016,1,31,11,30,2.0,173.0,2.1,9.0,174.0,163.88,133.47
2016,1,31,11,45,238.5,193.5,2.25,9.5,331.0,456.42,378.8
2016,1,31,12,0,475.0,214.0,2.4,10.0,488.0,726.34,587.76
2016,1,31,12,15,441.0,223.5,2.45,10.0,478.5,706.7,570.04
2016,1,31,12,30,407.0,233.0,2.5,10.0,469.0,667.49,540.59
2016,1,31,12,45,666.0,157.0,2.65,10.0,538.5,848.23,680.09
2016,1,31,13,0,925.0,81.0,2.8,10.0,608.0,979.05,773.74
2016,1,31,13,15,920.0,80.5,2.85,10.0,593.5,962.04,761.37
2016,1,31,13,30,915.0,80.0,2.9,10.0,579.0,941.48,748.06
2016,1,31,13,45,903.5,79.5,2.95,10.0,557.0,911.72,728.18
2016,1,31,14,0,892.0,79.0,3.0,10.0,535.0,879.0,706.11
2016,1,31,14,15,878.0,77.5,3.0,10.0,505.5,847.95,684.78
2016,1,31,14,30,864.0,76.0,3.0,10.0,476.0,806.28,655.4
2016,1,31,14,45,835.0,76.0,3.05,10.0,439.0,752.75,617.06
2016,1,31,15,0,806.0,76.0,3.1,10.0,402.0,698.38,577.4
2016,1,31,15,15,777.0,72.5,3.1,9.5,361.5,639.53,534.05
2016,1,31,15,30,748.0,69.0,3.1,9.0,321.0,580.76,487.59
2016,1,31,15,45,692.5,66.5,3.1,8.5,275.0,511.33,430.62
2016,1,31,16,0,637.0,64.0,3.1,8.0,229.0,442.12,371.95
2016,1,31,16,15,570.0,57.5,3.05,7.5,184.0,366.68,306.13
2016,1,31,16,30,503.0,51.0,3.0,7.0,139.0,297.09,243.35
2016,1,31,16,45,386.0,41.0,3.0,7.0,96.5,211.36,166.15
2016,1,31,17,0,269.0,31.0,3.0,7.0,54.0,138.41,93.15
2016,1,31,17,15,134.5,15.5,3.05,7.0,27.0,49.54,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,7,15,170.0,8.5,2.4,5.5,16.5,44.85,0.0
2016,2,1,7,30,340.0,17.0,2.4,6.0,33.0,119.94,0.0
2016,2,1,7,45,469.5,25.0,2.45,6.5,75.5,200.03,144.07
2016,2,1,8,0,599.0,33.0,2.5,7.0,118.0,288.0,228.39
2016,2,1,8,15,668.5,38.5,2.5,7.0,165.0,360.4,295.94
2016,2,1,8,30,738.0,44.0,2.5,7.0,212.0,439.17,366.77
2016,2,1,8,45,781.5,47.5,2.55,7.5,259.0,506.92,425.85
2016,2,1,9,0,825.0,51.0,2.6,8.0,306.0,572.58,481.09
2016,2,1,9,15,853.0,54.0,2.6,8.5,349.0,633.5,530.14
2016,2,1,9,30,881.0,57.0,2.6,9.0,392.0,694.61,575.82
2016,2,1,9,45,892.0,61.5,2.6,9.5,429.5,744.88,611.43
2016,2,1,10,0,903.0,66.0,2.6,10.0,467.0,793.16,644.81
2016,2,1,10,15,916.5,68.0,2.55,10.0,499.0,838.04,675.87
2016,2,1,10,30,930.0,70.0,2.5,10.0,531.0,880.59,704.77
