Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,937.5,71.5,2.5,10.0,555.5,914.69,727.72
2016,2,1,11,0,945.0,73.0,2.5,10.0,580.0,945.64,748.38
2016,2,1,11,15,950.0,74.0,2.45,10.0,597.5,970.34,764.09
2016,2,1,11,30,955.0,75.0,2.4,10.0,615.0,991.45,777.34
2016,2,1,11,45,950.5,78.5,2.35,10.5,623.0,1003.07,782.65
2016,2,1,12,0,946.0,82.0,2.3,11.0,631.0,1010.69,785.41
2016,2,1,12,15,945.5,82.0,2.25,11.0,632.0,1013.78,786.67
2016,2,1,12,30,945.0,82.0,2.2,11.0,633.0,1012.96,785.47
2016,2,1,12,45,937.5,83.5,2.2,11.0,625.5,1003.47,779.16
2016,2,1,13,0,930.0,85.0,2.2,11.0,618.0,990.21,770.52
2016,2,1,13,15,924.0,84.0,2.15,11.0,603.0,971.58,757.75
2016,2,1,13,30,918.0,83.0,2.1,11.0,588.0,949.42,742.69
2016,2,1,13,45,906.0,82.5,2.05,11.0,565.0,919.13,722.05
2016,2,1,14,0,894.0,82.0,2.0,11.0,542.0,894.14,705.23
2016,2,1,14,15,880.0,80.5,1.95,10.5,512.5,854.76,679.32
2016,2,1,14,30,866.0,79.0,1.9,10.0,483.0,812.95,651.49
2016,2,1,14,45,853.5,74.5,1.85,10.0,448.5,766.47,618.71
2016,2,1,15,0,841.0,70.0,1.8,10.0,414.0,718.04,584.03
2016,2,1,15,15,813.5,67.0,1.7,9.5,372.5,659.39,541.6
2016,2,1,15,30,786.0,64.0,1.6,9.0,331.0,600.61,496.36
2016,2,1,15,45,752.0,59.0,1.55,9.0,286.5,535.88,443.97
2016,2,1,16,0,718.0,54.0,1.5,9.0,242.0,472.49,390.75
2016,2,1,16,15,658.0,48.5,1.45,8.5,195.5,397.43,326.78
2016,2,1,16,30,598.0,43.0,1.4,8.0,149.0,327.24,264.55
2016,2,1,16,45,502.5,34.5,1.35,7.5,105.5,245.97,191.78
2016,2,1,17,0,407.0,26.0,1.3,7.0,62.0,175.03,119.96
2016,2,1,17,15,203.5,13.0,1.25,6.5,31.0,76.25,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.0,0.8,6.0,12.0,10.91,0.0
2016,2,2,7,30,0.0,24.0,0.8,6.0,24.0,23.98,0.0
2016,2,2,7,45,136.5,37.0,0.85,6.5,57.0,97.28,70.45
2016,2,2,8,0,273.0,50.0,0.9,7.0,90.0,180.23,143.46
2016,2,2,8,15,327.5,64.0,0.9,7.0,128.0,236.46,194.26
2016,2,2,8,30,382.0,78.0,0.9,7.0,166.0,298.43,248.92
2016,2,2,8,45,423.0,89.0,0.9,7.5,205.5,354.58,296.92
2016,2,2,9,0,464.0,100.0,0.9,8.0,245.0,414.08,345.99
2016,2,2,9,15,502.5,104.5,0.9,8.0,281.0,467.17,389.17
2016,2,2,9,30,541.0,109.0,0.9,8.0,317.0,528.24,437.2
2016,2,2,9,45,270.5,104.5,0.95,8.5,208.5,339.85,284.44
2016,2,2,10,0,0.0,100.0,1.0,9.0,100.0,90.13,71.68
2016,2,2,10,15,402.5,97.0,1.0,9.0,298.0,468.08,392.21
2016,2,2,10,30,805.0,94.0,1.0,9.0,496.0,813.39,647.02
2016,2,2,10,45,813.5,97.0,1.05,9.0,520.0,847.36,665.78
2016,2,2,11,0,822.0,100.0,1.1,9.0,544.0,878.61,686.97
2016,2,2,11,15,830.5,101.0,1.05,9.0,562.0,904.59,702.84
2016,2,2,11,30,839.0,102.0,1.0,9.0,580.0,927.46,716.55
2016,2,2,11,45,847.5,101.5,1.0,9.0,590.5,945.29,727.8
2016,2,2,12,0,856.0,101.0,1.0,9.0,601.0,959.69,736.92
2016,2,2,12,15,857.5,101.0,1.0,9.0,603.5,964.48,739.76
2016,2,2,12,30,859.0,101.0,1.0,9.0,606.0,965.62,740.46
2016,2,2,12,45,866.5,97.0,1.0,9.5,602.0,963.94,738.17
2016,2,2,13,0,874.0,93.0,1.0,10.0,598.0,958.45,733.54
2016,2,2,13,15,869.5,92.5,1.0,10.0,584.5,942.31,723.28
2016,2,2,13,30,865.0,92.0,1.0,10.0,571.0,922.72,710.94
2016,2,2,13,45,861.0,89.0,1.0,10.0,550.5,897.16,694.63
2016,2,2,14,0,857.0,86.0,1.0,10.0,530.0,868.4,676.15
2016,2,2,14,15,843.5,84.0,1.0,10.0,501.5,829.8,650.74
2016,2,2,14,30,830.0,82.0,1.0,10.0,473.0,788.87,623.51
2016,2,2,14,45,818.0,77.5,1.0,10.0,439.5,744.02,593.09
2016,2,2,15,0,806.0,73.0,1.0,10.0,406.0,697.28,560.77
2016,2,2,15,15,778.5,70.0,0.95,10.0,366.0,639.97,519.35
2016,2,2,15,30,751.0,67.0,0.9,10.0,326.0,582.62,475.23
2016,2,2,15,45,711.0,63.0,0.85,10.0,282.0,516.96,423.06
2016,2,2,16,0,671.0,59.0,0.8,10.0,238.0,456.38,373.01
2016,2,2,16,15,610.5,53.0,0.85,9.5,192.5,382.88,312.04
2016,2,2,16,30,550.0,47.0,0.9,9.0,147.0,314.61,252.86
2016,2,2,16,45,450.5,38.0,1.0,8.5,104.0,233.83,182.08
2016,2,2,17,0,351.0,29.0,1.1,8.0,61.0,164.2,114.7
2016,2,2,17,15,175.5,14.5,1.1,7.5,30.5,71.19,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,116.5,10.0,0.8,5.5,16.0,34.46,0.0
2016,2,3,7,30,233.0,20.0,0.8,6.0,32.0,96.35,11.42
2016,2,3,7,45,353.5,30.0,0.8,6.5,71.0,169.65,124.38
2016,2,3,8,0,474.0,40.0,0.8,7.0,110.0,249.74,197.79
2016,2,3,8,15,546.0,47.0,0.8,7.5,154.5,318.1,259.07
2016,2,3,8,30,618.0,54.0,0.8,8.0,199.0,393.52,324.16
2016,2,3,8,45,663.5,59.0,0.85,8.5,243.5,458.21,378.73
2016,2,3,9,0,709.0,64.0,0.9,9.0,288.0,523.15,431.52
2016,2,3,9,15,740.5,68.0,0.9,9.5,329.5,583.2,478.06
2016,2,3,9,30,772.0,72.0,0.9,10.0,371.0,643.97,522.96
2016,2,3,9,45,789.0,76.0,0.95,10.5,407.5,694.3,557.97
2016,2,3,10,0,806.0,80.0,1.0,11.0,444.0,743.41,591.43
2016,2,3,10,15,822.0,82.0,1.0,11.5,475.0,787.77,620.19
2016,2,3,10,30,838.0,84.0,1.0,12.0,506.0,830.2,647.1
2016,2,3,10,45,851.0,85.0,1.0,12.5,531.5,866.58,669.42
2016,2,3,11,0,864.0,86.0,1.0,13.0,557.0,900.34,689.74
2016,2,3,11,15,871.5,87.5,1.0,13.0,574.5,926.82,706.29
2016,2,3,11,30,879.0,89.0,1.0,13.0,592.0,950.03,720.76
2016,2,3,11,45,882.0,89.5,1.0,13.0,602.0,954.65,722.99
2016,2,3,12,0,885.0,90.0,1.0,13.0,612.0,965.17,729.57
2016,2,3,12,15,886.5,90.5,0.95,13.0,614.0,970.63,731.87
2016,2,3,12,30,888.0,91.0,0.9,13.0,616.0,972.42,731.96
2016,2,3,12,45,512.0,181.0,0.9,13.5,483.5,724.24,561.19
2016,2,3,13,0,136.0,271.0,0.9,14.0,351.0,434.99,342.44
2016,2,3,13,15,240.5,252.5,0.9,13.5,389.0,508.24,404.23
2016,2,3,13,30,345.0,234.0,0.9,13.0,427.0,595.24,471.47
2016,2,3,13,45,336.5,228.5,0.9,13.0,410.5,573.8,455.04
2016,2,3,14,0,328.0,223.0,0.9,13.0,394.0,551.48,439.07
2016,2,3,14,15,182.0,207.0,0.85,13.0,301.0,384.34,309.91
2016,2,3,14,30,36.0,191.0,0.8,13.0,208.0,227.61,183.58
2016,2,3,14,45,18.0,158.5,0.8,13.0,167.0,164.47,132.89
2016,2,3,15,0,0.0,126.0,0.8,13.0,126.0,117.16,93.66
2016,2,3,15,15,0.0,113.0,0.75,12.5,113.0,104.67,83.69
2016,2,3,15,30,0.0,100.0,0.7,12.0,100.0,92.26,73.55
2016,2,3,15,45,0.0,86.5,0.7,11.5,86.5,79.41,62.87
2016,2,3,16,0,0.0,73.0,0.7,11.0,73.0,66.64,52.05
2016,2,3,16,15,0.0,58.5,0.75,10.5,58.5,52.87,40.16
2016,2,3,16,30,0.0,44.0,0.8,10.0,44.0,39.12,28.11
2016,2,3,16,45,0.0,31.0,0.85,10.0,31.0,27.33,17.58
2016,2,3,17,0,0.0,18.0,0.9,10.0,18.0,15.84,6.98
2016,2,3,17,15,0.0,9.0,0.9,9.5,9.0,7.91,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,7,15,129.5,10.0,0.8,6.5,17.0,37.26,0.0
2016,2,4,7,30,259.0,20.0,0.7,7.0,34.0,104.09,24.39
2016,2,4,7,45,380.0,30.0,0.65,8.0,74.0,178.42,130.9
2016,2,4,8,0,501.0,40.0,0.6,9.0,114.0,260.36,204.43
2016,2,4,8,15,571.5,46.5,0.55,9.0,159.5,329.06,265.55
2016,2,4,8,30,642.0,53.0,0.5,9.0,205.0,401.65,327.9
2016,2,4,8,45,684.0,58.0,0.45,9.5,249.5,465.95,380.66
2016,2,4,9,0,726.0,63.0,0.4,10.0,294.0,532.78,432.88
2016,2,4,9,15,646.0,85.0,0.4,10.5,311.5,545.08,441.2
2016,2,4,9,30,566.0,107.0,0.4,11.0,329.0,544.36,439.31
2016,2,4,9,45,691.5,93.0,0.4,11.5,389.5,646.6,515.33
2016,2,4,10,0,817.0,79.0,0.4,12.0,450.0,751.56,586.65
2016,2,4,10,15,832.0,81.0,0.4,12.0,481.5,795.55,614.37
2016,2,4,10,30,847.0,83.0,0.4,12.0,513.0,837.52,641.22
2016,2,4,10,45,857.0,85.0,0.4,12.5,537.5,872.83,662.08
2016,2,4,11,0,867.0,87.0,0.4,13.0,562.0,905.35,680.93
2016,2,4,11,15,874.0,88.0,0.35,13.0,579.5,930.86,695.24
2016,2,4,11,30,881.0,89.0,0.3,13.0,597.0,953.09,707.48
2016,2,4,11,45,885.0,89.5,0.3,13.5,607.0,958.71,708.91
2016,2,4,12,0,889.0,90.0,0.3,14.0,617.0,970.25,714.58
2016,2,4,12,15,889.5,90.0,0.25,14.0,618.5,974.19,715.63
2016,2,4,12,30,890.0,90.0,0.2,14.0,620.0,974.42,714.68
2016,2,4,12,45,667.5,157.0,0.2,14.0,552.5,853.67,636.6
2016,2,4,13,0,445.0,224.0,0.2,14.0,485.0,706.34,536.14
2016,2,4,13,15,662.5,154.5,0.15,14.0,532.5,830.83,625.96
2016,2,4,13,30,880.0,85.0,0.1,14.0,580.0,921.36,683.17
2016,2,4,13,45,556.0,160.0,0.1,14.5,468.5,707.35,538.24
2016,2,4,14,0,232.0,235.0,0.1,15.0,357.0,466.14,362.13
2016,2,4,14,15,366.0,197.0,0.1,14.5,377.5,542.95,425.71
2016,2,4,14,30,500.0,159.0,0.1,14.0,398.0,610.91,477.62
2016,2,4,14,45,477.5,150.0,0.15,14.0,365.5,564.19,443.61
2016,2,4,15,0,455.0,141.0,0.2,14.0,333.0,517.54,410.54
2016,2,4,15,15,432.0,132.5,0.25,13.5,300.5,471.5,377.68
2016,2,4,15,30,409.0,124.0,0.3,13.0,268.0,426.2,344.22
2016,2,4,15,45,389.5,109.5,0.35,13.0,232.5,377.24,306.23
2016,2,4,16,0,370.0,95.0,0.4,13.0,197.0,329.29,267.65
2016,2,4,16,15,335.0,80.5,0.5,12.0,160.0,274.9,223.4
2016,2,4,16,30,300.0,66.0,0.6,11.0,123.0,223.78,179.94
2016,2,4,16,45,248.5,50.0,0.7,10.5,88.0,168.12,131.13
2016,2,4,17,0,197.0,34.0,0.8,10.0,53.0,118.32,84.52
2016,2,4,17,15,98.5,17.0,0.8,9.5,26.5,52.84,0.0
2016,2,4,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,7,15,110.5,11.0,1.2,5.5,17.5,34.03,0.0
2016,2,5,7,30,221.0,22.0,1.2,6.0,35.0,96.09,31.5
2016,2,5,7,45,338.5,34.0,1.2,7.0,75.0,168.53,125.5
2016,2,5,8,0,456.0,46.0,1.2,8.0,115.0,249.03,197.89
2016,2,5,8,15,530.0,53.5,1.15,8.5,161.0,318.4,259.75
2016,2,5,8,30,604.0,61.0,1.1,9.0,207.0,394.93,325.55
2016,2,5,8,45,656.0,66.0,1.05,9.5,253.0,462.95,382.18
2016,2,5,9,0,708.0,71.0,1.0,10.0,299.0,534.67,439.27
2016,2,5,9,15,740.5,75.0,0.95,10.5,342.0,592.21,483.17
2016,2,5,9,30,773.0,79.0,0.9,11.0,385.0,654.0,528.19
2016,2,5,9,45,805.5,79.5,0.85,12.0,424.5,712.1,566.21
2016,2,5,10,0,838.0,80.0,0.8,13.0,464.0,769.98,602.67
2016,2,5,10,15,853.5,82.0,0.7,13.5,496.0,815.2,629.38
2016,2,5,10,30,869.0,84.0,0.6,14.0,528.0,858.36,653.95
2016,2,5,10,45,879.5,85.5,0.55,14.5,553.5,894.18,673.94
2016,2,5,11,0,890.0,87.0,0.5,15.0,579.0,927.14,691.77
2016,2,5,11,15,897.0,88.0,0.45,15.0,597.0,943.98,700.25
2016,2,5,11,30,904.0,89.0,0.4,15.0,615.0,966.34,712.57
2016,2,5,11,45,906.5,90.0,0.35,15.5,624.5,980.95,718.54
2016,2,5,12,0,909.0,91.0,0.3,16.0,634.0,991.89,722.38
2016,2,5,12,15,909.5,91.0,0.25,16.0,635.5,995.93,723.44
2016,2,5,12,30,910.0,91.0,0.2,16.0,637.0,996.18,722.47
2016,2,5,12,45,904.0,92.0,0.2,16.5,630.0,987.65,715.95
2016,2,5,13,0,898.0,93.0,0.2,17.0,623.0,985.21,713.58
2016,2,5,13,15,891.5,92.0,0.2,17.0,608.0,966.28,702.23
2016,2,5,13,30,885.0,91.0,0.2,17.0,593.0,943.86,689.02
2016,2,5,13,45,874.5,90.0,0.25,17.0,570.5,914.48,672.41
2016,2,5,14,0,864.0,89.0,0.3,17.0,548.0,882.1,653.87
2016,2,5,14,15,850.0,87.0,0.35,16.5,519.0,842.75,631.73
2016,2,5,14,30,836.0,85.0,0.4,16.0,490.0,801.06,607.64
2016,2,5,14,45,824.5,80.5,0.5,16.0,455.5,756.24,580.59
2016,2,5,15,0,813.0,76.0,0.6,16.0,421.0,709.46,551.36
2016,2,5,15,15,682.0,86.0,0.6,15.5,357.0,598.34,473.34
2016,2,5,15,30,551.0,96.0,0.6,15.0,293.0,492.15,394.56
2016,2,5,15,45,625.0,77.5,0.65,14.5,273.0,487.85,392.87
2016,2,5,16,0,699.0,59.0,0.7,14.0,253.0,471.23,379.09
2016,2,5,16,15,643.5,53.0,0.75,13.5,207.0,398.27,319.58
2016,2,5,16,30,588.0,47.0,0.8,13.0,161.0,332.97,263.98
2016,2,5,16,45,493.0,39.0,0.85,12.5,116.5,252.42,194.62
2016,2,5,17,0,398.0,31.0,0.9,12.0,72.0,182.31,130.35
2016,2,5,17,15,199.0,15.5,0.9,11.5,36.0,80.5,12.43
2016,2,5,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,7,15,143.5,10.5,1.1,6.5,19.5,40.73,0.0
2016,2,6,7,30,287.0,21.0,1.1,7.0,39.0,114.04,46.43
2016,2,6,7,45,402.0,31.0,1.1,8.0,80.5,186.75,139.02
2016,2,6,8,0,517.0,41.0,1.1,9.0,122.0,267.88,211.82
2016,2,6,8,15,585.0,47.5,1.05,9.5,167.5,336.56,273.05
2016,2,6,8,30,653.0,54.0,1.0,10.0,213.0,408.98,335.27
2016,2,6,8,45,698.0,58.0,1.0,10.5,258.5,474.59,389.91
2016,2,6,9,0,743.0,62.0,1.0,11.0,304.0,542.97,444.43
2016,2,6,9,15,772.0,65.0,0.95,11.5,346.0,602.01,489.17
2016,2,6,9,30,801.0,68.0,0.9,12.0,388.0,661.44,531.53
2016,2,6,9,45,818.5,71.5,0.85,13.0,425.0,712.95,564.52
2016,2,6,10,0,836.0,75.0,0.8,14.0,462.0,763.18,595.51
2016,2,6,10,15,850.5,77.0,0.75,14.5,493.0,807.52,622.55
2016,2,6,10,30,865.0,79.0,0.7,15.0,524.0,849.76,647.54
2016,2,6,10,45,875.5,80.0,0.65,15.5,549.0,876.53,661.66
2016,2,6,11,0,886.0,81.0,0.6,16.0,574.0,908.41,679.16
2016,2,6,11,15,892.0,82.0,0.6,16.0,591.0,933.14,694.02
2016,2,6,11,30,898.0,83.0,0.6,16.0,608.0,954.53,706.84
2016,2,6,11,45,902.0,83.0,0.6,16.5,618.0,969.3,714.18
2016,2,6,12,0,906.0,83.0,0.6,17.0,628.0,980.43,719.39
2016,2,6,12,15,906.0,83.0,0.6,17.0,629.5,984.0,721.32
2016,2,6,12,30,906.0,83.0,0.6,17.0,631.0,983.79,721.14
2016,2,6,12,45,678.5,155.0,0.6,17.0,563.5,863.88,643.59
2016,2,6,13,0,451.0,227.0,0.6,17.0,496.0,716.39,542.87
2016,2,6,13,15,399.0,233.5,0.6,17.0,467.5,651.5,499.3
2016,2,6,13,30,347.0,240.0,0.6,17.0,439.0,604.66,466.1
2016,2,6,13,45,417.5,214.0,0.65,17.0,444.0,646.35,498.88
2016,2,6,14,0,488.0,188.0,0.7,17.0,449.0,667.27,516.09
2016,2,6,14,15,483.0,178.5,0.7,17.0,425.5,637.17,495.11
2016,2,6,14,30,478.0,169.0,0.7,17.0,402.0,605.55,473.39
2016,2,6,14,45,494.5,151.0,0.7,17.0,377.5,579.53,455.94
2016,2,6,15,0,511.0,133.0,0.7,17.0,353.0,550.51,435.79
2016,2,6,15,15,378.5,138.5,0.65,16.0,293.0,441.76,353.92
2016,2,6,15,30,246.0,144.0,0.6,15.0,233.0,331.87,268.88
2016,2,6,15,45,235.0,127.0,0.55,14.5,203.0,293.75,239.37
2016,2,6,16,0,224.0,110.0,0.5,14.0,173.0,256.29,208.92
2016,2,6,16,15,205.5,92.0,0.5,13.0,142.0,214.63,174.5
2016,2,6,16,30,187.0,74.0,0.5,12.0,111.0,174.69,140.34
2016,2,6,16,45,159.0,55.5,0.55,11.5,81.0,132.25,103.03
2016,2,6,17,0,131.0,37.0,0.6,11.0,51.0,92.72,66.78
2016,2,6,17,15,65.5,18.5,0.65,10.5,25.5,41.79,9.44
2016,2,6,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,7,15,173.0,10.5,1.2,8.5,21.5,47.13,0.0
2016,2,7,7,30,346.0,21.0,1.2,9.0,43.0,128.43,59.84
2016,2,7,7,45,461.5,29.0,1.2,10.0,86.0,201.62,149.4
2016,2,7,8,0,577.0,37.0,1.2,11.0,129.0,284.46,223.31
2016,2,7,8,15,641.5,42.5,1.1,11.5,176.0,354.06,285.02
2016,2,7,8,30,706.0,48.0,1.0,12.0,223.0,429.55,349.0
2016,2,7,8,45,748.5,51.5,0.95,12.5,269.0,495.75,403.22
2016,2,7,9,0,791.0,55.0,0.9,13.0,315.0,564.44,456.83
2016,2,7,9,15,818.5,57.5,0.85,13.5,358.0,624.07,501.2
2016,2,7,9,30,846.0,60.0,0.8,14.0,401.0,678.13,538.23
2016,2,7,9,45,863.5,63.0,0.8,15.0,438.5,730.36,571.73
2016,2,7,10,0,881.0,66.0,0.8,16.0,476.0,781.22,603.27
2016,2,7,10,15,894.5,67.5,0.8,16.0,508.5,825.22,631.59
2016,2,7,10,30,908.0,69.0,0.8,16.0,541.0,866.95,658.05
2016,2,7,10,45,916.5,70.5,0.8,16.5,566.0,901.75,678.35
2016,2,7,11,0,925.0,72.0,0.8,17.0,591.0,933.51,696.51
2016,2,7,11,15,931.0,73.0,0.8,17.0,608.5,959.09,711.86
2016,2,7,11,30,937.0,74.0,0.8,17.0,626.0,981.16,725.06
2016,2,7,11,45,939.5,75.0,0.8,17.5,636.0,996.27,732.54
2016,2,7,12,0,942.0,76.0,0.8,18.0,646.0,1007.56,737.77
2016,2,7,12,15,942.5,76.0,0.8,18.0,648.0,1011.77,740.1
2016,2,7,12,30,943.0,76.0,0.8,18.0,650.0,1012.05,740.22
2016,2,7,12,45,942.5,75.0,0.8,18.5,644.0,1006.18,735.29
2016,2,7,13,0,942.0,74.0,0.8,19.0,638.0,996.4,728.14
2016,2,7,13,15,937.0,73.5,0.8,19.0,623.5,979.16,717.83
2016,2,7,13,30,932.0,73.0,0.8,19.0,609.0,958.26,705.37
2016,2,7,13,45,923.0,72.5,0.8,19.0,587.0,930.22,688.39
2016,2,7,14,0,914.0,72.0,0.8,19.0,565.0,899.0,669.37
2016,2,7,14,15,902.5,70.5,0.8,19.0,536.0,861.4,646.04
2016,2,7,14,30,891.0,69.0,0.8,19.0,507.0,821.18,620.79
2016,2,7,14,45,873.0,67.5,0.8,19.0,471.5,773.52,590.13
2016,2,7,15,0,855.0,66.0,0.8,19.0,436.0,724.26,557.87
2016,2,7,15,15,831.0,63.0,0.75,18.5,395.5,673.29,524.07
2016,2,7,15,30,807.0,60.0,0.7,18.0,355.0,615.65,483.57
2016,2,7,15,45,771.0,57.0,0.7,17.5,310.0,550.64,435.59
2016,2,7,16,0,735.0,54.0,0.7,17.0,265.0,487.08,386.61
2016,2,7,16,15,682.0,49.0,0.7,16.0,218.0,414.55,329.12
2016,2,7,16,30,629.0,44.0,0.7,15.0,171.0,346.19,272.23
2016,2,7,16,45,538.5,37.5,0.75,14.5,125.5,266.26,204.04
2016,2,7,17,0,448.0,31.0,0.8,14.0,80.0,199.2,143.35
2016,2,7,17,15,224.0,15.5,0.8,13.5,40.0,88.4,32.45
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,133.5,12.0,1.15,10.5,21.5,39.92,0.0
2016,2,8,7,30,267.0,24.0,1.1,11.0,43.0,112.81,57.85
2016,2,8,7,45,384.5,34.5,1.1,12.0,85.0,184.55,136.9
2016,2,8,8,0,502.0,45.0,1.1,13.0,127.0,266.55,208.47
2016,2,8,8,15,572.5,52.0,1.05,13.5,174.0,336.47,269.48
2016,2,8,8,30,643.0,59.0,1.0,14.0,221.0,413.21,333.85
2016,2,8,8,45,687.0,64.0,0.95,14.5,266.5,478.97,387.18
2016,2,8,9,0,731.0,69.0,0.9,15.0,312.0,544.69,438.22
2016,2,8,9,15,762.0,72.5,0.85,15.5,355.0,605.43,483.22
2016,2,8,9,30,793.0,76.0,0.8,16.0,398.0,666.75,526.18
2016,2,8,9,45,829.5,74.0,0.8,16.5,439.0,725.8,565.34
2016,2,8,10,0,866.0,72.0,0.8,17.0,480.0,784.76,603.36
2016,2,8,10,15,880.0,74.0,0.75,17.5,512.0,822.5,625.15
2016,2,8,10,30,894.0,76.0,0.7,18.0,544.0,864.89,649.83
2016,2,8,10,45,903.5,77.0,0.7,18.5,569.0,899.62,669.81
2016,2,8,11,0,913.0,78.0,0.7,19.0,594.0,931.39,687.74
2016,2,8,11,15,919.0,79.0,0.65,19.0,611.5,956.78,701.72
2016,2,8,11,30,925.0,80.0,0.6,19.0,629.0,978.7,713.51
2016,2,8,11,45,926.5,81.0,0.6,19.5,638.5,992.73,720.15
2016,2,8,12,0,928.0,82.0,0.6,20.0,648.0,1002.97,724.64
2016,2,8,12,15,928.5,82.0,0.55,20.0,650.0,1007.15,725.75
2016,2,8,12,30,929.0,82.0,0.5,20.0,652.0,1007.44,724.68
2016,2,8,12,45,930.5,80.0,0.5,20.5,646.0,1002.33,720.3
2016,2,8,13,0,932.0,78.0,0.5,21.0,640.0,993.31,713.75
2016,2,8,13,15,927.0,77.5,0.5,21.0,626.0,976.18,703.72
2016,2,8,13,30,922.0,77.0,0.5,21.0,612.0,955.43,691.62
2016,2,8,13,45,913.0,76.0,0.5,21.5,589.5,926.94,673.42
2016,2,8,14,0,904.0,75.0,0.5,22.0,567.0,895.28,653.33
2016,2,8,14,15,892.0,73.5,0.45,22.0,538.0,857.5,629.49
2016,2,8,14,30,880.0,72.0,0.4,22.0,509.0,817.15,603.92
2016,2,8,14,45,863.0,70.0,0.4,22.5,474.0,769.97,573.35
2016,2,8,15,0,846.0,68.0,0.4,23.0,439.0,727.37,545.53
2016,2,8,15,15,822.0,65.5,0.45,22.0,398.0,671.08,511.43
2016,2,8,15,30,798.0,63.0,0.5,21.0,357.0,614.33,474.68
2016,2,8,15,45,763.5,59.5,0.6,20.5,312.5,549.91,429.13
2016,2,8,16,0,729.0,56.0,0.7,20.0,268.0,486.81,382.12
2016,2,8,16,15,676.5,51.0,0.75,19.5,221.0,414.68,325.38
2016,2,8,16,30,624.0,46.0,0.8,19.0,174.0,346.65,269.22
2016,2,8,16,45,536.0,39.0,0.9,18.5,128.5,267.24,202.49
2016,2,8,17,0,448.0,32.0,1.0,18.0,83.0,200.45,143.21
2016,2,8,17,15,224.0,16.0,1.0,17.5,41.5,89.6,38.56
2016,2,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,7,15,161.5,12.0,0.65,11.5,23.5,46.02,0.0
2016,2,9,7,30,323.0,24.0,0.6,12.0,47.0,129.15,71.3
2016,2,9,7,45,435.0,33.5,0.6,13.0,90.5,200.56,148.15
2016,2,9,8,0,547.0,43.0,0.6,14.0,134.0,282.33,218.88
2016,2,9,8,15,614.5,49.0,0.6,14.5,182.0,352.25,279.23
2016,2,9,8,30,682.0,55.0,0.6,15.0,230.0,426.06,340.55
2016,2,9,8,45,724.5,59.5,0.6,15.5,276.5,492.62,393.85
2016,2,9,9,0,767.0,64.0,0.6,16.0,323.0,561.7,446.71
2016,2,9,9,15,796.5,67.5,0.6,16.5,366.5,623.1,491.7
2016,2,9,9,30,826.0,71.0,0.6,17.0,410.0,684.9,534.29
2016,2,9,9,45,741.0,92.0,0.6,17.5,417.5,685.32,531.6
2016,2,9,10,0,656.0,113.0,0.6,18.0,425.0,673.28,520.99
2016,2,9,10,15,648.0,125.0,0.55,18.5,450.0,705.11,540.66
2016,2,9,10,30,640.0,137.0,0.5,19.0,475.0,733.91,557.29
2016,2,9,10,45,575.0,167.0,0.5,19.5,481.0,722.51,546.98
2016,2,9,11,0,510.0,197.0,0.5,20.0,487.0,713.19,537.43
2016,2,9,11,15,721.5,140.0,0.5,20.5,563.5,862.93,637.48
2016,2,9,11,30,933.0,83.0,0.5,21.0,640.0,991.26,715.03
2016,2,9,11,45,934.5,83.5,0.5,21.5,649.5,1004.79,719.44
2016,2,9,12,0,936.0,84.0,0.5,22.0,659.0,1014.49,723.49
2016,2,9,12,15,935.5,84.5,0.5,22.0,660.5,1018.37,725.55
2016,2,9,12,30,935.0,85.0,0.5,22.0,662.0,1018.33,725.46
2016,2,9,12,45,932.0,84.5,0.5,22.0,655.0,1010.73,720.96
2016,2,9,13,0,929.0,84.0,0.5,22.0,648.0,999.28,714.36
2016,2,9,13,15,923.5,83.5,0.5,21.5,633.5,981.7,705.5
2016,2,9,13,30,918.0,83.0,0.5,21.0,619.0,960.51,694.51
2016,2,9,13,45,906.0,82.5,0.55,21.0,596.0,929.97,677.42
2016,2,9,14,0,894.0,82.0,0.6,21.0,573.0,896.42,658.34
2016,2,9,14,15,745.5,111.0,0.6,20.5,506.0,791.58,592.08
2016,2,9,14,30,597.0,140.0,0.6,20.0,439.0,677.73,517.65
2016,2,9,14,45,500.0,150.5,0.65,20.0,389.0,584.6,452.92
2016,2,9,15,0,403.0,161.0,0.7,20.0,339.0,503.46,394.09
2016,2,9,15,15,374.0,149.0,0.65,19.0,302.5,451.1,356.95
2016,2,9,15,30,345.0,137.0,0.6,18.0,266.0,388.0,310.36
2016,2,9,15,45,321.5,124.0,0.6,17.5,232.5,342.19,275.29
2016,2,9,16,0,298.0,111.0,0.6,17.0,199.0,298.08,240.26
2016,2,9,16,15,273.0,94.5,0.65,16.5,164.0,250.93,201.79
2016,2,9,16,30,248.0,78.0,0.7,16.0,129.0,206.12,163.89
2016,2,9,16,45,210.0,60.0,0.8,15.5,95.5,156.88,121.47
2016,2,9,17,0,172.0,42.0,0.9,15.0,62.0,118.6,86.86
2016,2,9,17,15,86.0,25.5,0.9,14.5,35.5,57.25,27.42
2016,2,9,17,30,0.0,9.0,0.9,14.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,0.9,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,160.5,12.5,0.9,11.5,25.0,46.29,0.0
2016,2,10,7,30,321.0,25.0,0.8,12.0,50.0,130.42,76.4
2016,2,10,7,45,429.0,35.0,0.7,12.5,93.0,200.21,148.93
2016,2,10,8,0,537.0,45.0,0.6,13.0,136.0,280.78,218.9
2016,2,10,8,15,602.0,51.5,0.55,13.5,183.5,349.77,278.39
2016,2,10,8,30,667.0,58.0,0.5,14.0,231.0,424.93,340.4
2016,2,10,8,45,708.5,63.0,0.5,14.5,277.5,488.07,391.02
2016,2,10,9,0,750.0,68.0,0.5,15.0,324.0,556.48,443.37
2016,2,10,9,15,778.5,71.5,0.5,15.5,367.0,616.6,487.4
2016,2,10,9,30,807.0,75.0,0.5,16.0,410.0,677.03,529.25
2016,2,10,9,45,827.5,77.5,0.5,16.5,448.0,730.23,563.61
2016,2,10,10,0,848.0,80.0,0.5,17.0,486.0,782.32,596.39
2016,2,10,10,15,721.0,116.0,0.5,17.0,477.5,755.52,576.1
2016,2,10,10,30,594.0,152.0,0.5,17.0,469.0,711.67,545.19
2016,2,10,10,45,743.5,120.5,0.55,17.5,535.0,826.18,622.69
2016,2,10,11,0,893.0,89.0,0.6,18.0,601.0,929.16,687.55
2016,2,10,11,15,729.0,140.0,0.6,18.0,566.5,870.8,647.09
2016,2,10,11,30,565.0,191.0,0.6,18.0,532.0,779.08,585.93
2016,2,10,11,45,740.5,141.0,0.6,18.5,594.5,905.18,669.57
2016,2,10,12,0,916.0,91.0,0.6,19.0,657.0,1005.12,729.73
2016,2,10,12,15,916.5,91.0,0.6,19.0,659.0,1009.28,730.53
2016,2,10,12,30,917.0,91.0,0.6,19.0,661.0,1009.6,730.66
2016,2,10,12,45,918.0,89.5,0.6,19.5,655.5,1004.71,726.4
2016,2,10,13,0,919.0,88.0,0.6,20.0,650.0,995.97,719.98
2016,2,10,13,15,914.0,87.0,0.6,20.0,635.5,978.36,709.56
2016,2,10,13,30,909.0,86.0,0.6,20.0,621.0,957.15,697.09
2016,2,10,13,45,901.5,84.5,0.6,20.0,599.0,929.6,680.66
2016,2,10,14,0,894.0,83.0,0.6,20.0,577.0,898.85,662.21
2016,2,10,14,15,712.0,122.5,0.55,20.0,503.5,777.6,582.73
2016,2,10,14,30,530.0,162.0,0.5,20.0,430.0,641.91,490.04
2016,2,10,14,45,499.0,156.0,0.5,20.0,394.5,590.55,455.61
2016,2,10,15,0,468.0,150.0,0.5,20.0,359.0,539.77,419.71
2016,2,10,15,15,411.0,144.0,0.55,19.5,315.0,471.7,371.0
2016,2,10,15,30,354.0,138.0,0.6,19.0,271.0,395.1,314.47
2016,2,10,15,45,330.0,125.0,0.65,18.5,237.5,348.5,279.37
2016,2,10,16,0,306.0,112.0,0.7,18.0,204.0,303.62,244.08
2016,2,10,16,15,281.0,95.5,0.75,17.5,168.5,256.0,205.36
2016,2,10,16,30,256.0,79.0,0.8,17.0,133.0,210.7,167.17
2016,2,10,16,45,219.5,61.0,0.9,16.5,99.0,161.53,124.91
2016,2,10,17,0,183.0,43.0,1.0,16.0,65.0,123.16,90.34
2016,2,10,17,15,91.5,27.0,1.0,15.5,38.0,60.93,32.01
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,47.0,14.0,0.7,11.5,17.5,22.97,0.0
2016,2,11,7,30,94.0,28.0,0.6,12.0,35.0,63.89,38.18
2016,2,11,7,45,131.5,46.5,0.55,13.0,64.5,103.94,77.68
2016,2,11,8,0,169.0,65.0,0.5,14.0,94.0,147.25,115.57
2016,2,11,8,15,190.5,83.5,0.45,14.5,126.0,187.45,150.48
2016,2,11,8,30,212.0,102.0,0.4,15.0,158.0,229.85,186.19
2016,2,11,8,45,226.5,119.5,0.35,15.5,189.0,269.14,218.19
2016,2,11,9,0,241.0,137.0,0.3,16.0,220.0,309.57,249.98
2016,2,11,9,15,250.0,154.5,0.25,16.5,250.5,347.34,278.53
2016,2,11,9,30,259.0,172.0,0.2,17.0,281.0,385.39,306.38
2016,2,11,9,45,400.0,161.0,0.2,17.5,346.0,503.31,395.35
2016,2,11,10,0,541.0,150.0,0.2,18.0,411.0,618.96,478.12
2016,2,11,10,15,699.0,119.5,0.25,18.5,480.0,742.24,562.09
2016,2,11,10,30,857.0,89.0,0.3,19.0,549.0,860.4,637.48
2016,2,11,10,45,860.5,93.0,0.35,19.5,572.5,893.11,655.45
2016,2,11,11,0,864.0,97.0,0.4,20.0,596.0,922.65,672.69
2016,2,11,11,15,641.0,170.0,0.4,20.0,546.5,823.44,607.33
2016,2,11,11,30,418.0,243.0,0.4,20.0,497.0,699.37,521.25
2016,2,11,11,45,409.0,251.5,0.45,20.0,503.5,689.15,516.49
2016,2,11,12,0,400.0,260.0,0.5,20.0,510.0,694.03,520.08
2016,2,11,12,15,339.0,273.0,0.5,19.5,485.0,651.93,490.46
2016,2,11,12,30,278.0,286.0,0.5,19.0,460.0,608.11,459.8
2016,2,11,12,45,283.5,282.0,0.5,19.0,458.0,607.37,460.13
2016,2,11,13,0,289.0,278.0,0.5,19.0,456.0,605.31,459.08
2016,2,11,13,15,364.5,253.5,0.5,19.0,473.5,643.68,488.37
2016,2,11,13,30,440.0,229.0,0.5,19.0,491.0,695.67,525.77
2016,2,11,13,45,344.0,239.5,0.5,19.0,439.5,594.3,453.31
2016,2,11,14,0,248.0,250.0,0.5,19.0,388.0,513.29,394.79
2016,2,11,14,15,268.5,233.5,0.5,18.5,376.0,503.95,390.87
2016,2,11,14,30,289.0,217.0,0.5,18.0,364.0,492.45,384.48
2016,2,11,14,45,248.0,205.5,0.5,18.0,326.0,436.21,342.79
2016,2,11,15,0,207.0,194.0,0.5,18.0,288.0,369.07,292.59
2016,2,11,15,15,295.0,164.5,0.5,17.5,284.5,400.75,319.85
2016,2,11,15,30,383.0,135.0,0.5,17.0,281.0,423.24,338.46
2016,2,11,15,45,347.0,125.5,0.55,16.5,245.5,370.69,297.91
2016,2,11,16,0,311.0,116.0,0.6,16.0,210.0,311.1,251.3
2016,2,11,16,15,280.0,99.0,0.65,15.5,173.0,259.56,209.5
2016,2,11,16,30,249.0,82.0,0.7,15.0,136.0,211.0,168.65
2016,2,11,16,45,201.0,64.0,0.75,15.0,100.5,157.75,122.81
2016,2,11,17,0,153.0,46.0,0.8,15.0,65.0,109.89,80.93
2016,2,11,17,15,76.5,28.0,0.8,14.5,37.5,58.31,32.77
2016,2,11,17,30,0.0,10.0,0.8,14.0,10.0,9.1,0.0
2016,2,11,17,45,0.0,5.0,0.85,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
