Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,7,15,135.5,15.0,0.9,11.0,26.0,43.21,0.0
2016,2,12,7,30,271.0,30.0,0.8,11.0,52.0,122.97,78.66
2016,2,12,7,45,374.0,41.5,0.75,11.5,94.5,188.37,142.14
2016,2,12,8,0,477.0,53.0,0.7,12.0,137.0,265.76,209.33
2016,2,12,8,15,543.0,60.5,0.65,12.5,184.0,333.51,267.79
2016,2,12,8,30,609.0,68.0,0.6,13.0,231.0,407.56,329.13
2016,2,12,8,45,652.0,73.5,0.6,13.5,276.5,472.16,381.04
2016,2,12,9,0,695.0,79.0,0.6,14.0,322.0,539.58,432.97
2016,2,12,9,15,510.0,122.0,0.55,14.5,312.5,494.75,396.41
2016,2,12,9,30,325.0,165.0,0.5,15.0,303.0,423.73,339.56
2016,2,12,9,45,461.0,149.5,0.45,15.5,364.0,536.39,425.63
2016,2,12,10,0,597.0,134.0,0.4,16.0,425.0,652.1,508.16
2016,2,12,10,15,378.5,190.5,0.4,16.0,379.5,535.9,418.74
2016,2,12,10,30,160.0,247.0,0.4,16.0,334.0,411.77,322.49
2016,2,12,10,45,298.5,235.5,0.45,16.5,406.5,541.35,421.89
2016,2,12,11,0,437.0,224.0,0.5,17.0,479.0,678.41,519.5
2016,2,12,11,15,438.5,231.5,0.55,17.0,493.5,698.25,531.48
2016,2,12,11,30,440.0,239.0,0.6,17.0,508.0,716.18,543.76
2016,2,12,11,45,447.0,241.5,0.65,17.5,518.5,731.87,553.78
2016,2,12,12,0,454.0,244.0,0.7,18.0,529.0,745.61,562.5
2016,2,12,12,15,656.5,177.0,0.7,18.0,590.5,875.94,653.22
2016,2,12,12,30,859.0,110.0,0.7,18.0,652.0,988.96,724.37
2016,2,12,12,45,669.0,171.0,0.75,18.0,590.5,878.18,652.19
2016,2,12,13,0,479.0,232.0,0.8,18.0,529.0,751.53,567.06
2016,2,12,13,15,452.5,233.5,0.8,18.0,509.5,721.26,547.71
2016,2,12,13,30,426.0,235.0,0.8,18.0,490.0,689.64,526.03
2016,2,12,13,45,464.0,215.5,0.85,18.0,484.0,692.51,530.65
2016,2,12,14,0,502.0,196.0,0.9,18.0,478.0,691.5,532.15
2016,2,12,14,15,490.0,187.5,0.9,17.5,451.5,655.99,508.6
2016,2,12,14,30,478.0,179.0,0.9,17.0,425.0,619.33,484.18
2016,2,12,14,45,430.5,175.0,0.95,17.0,385.0,558.8,440.73
2016,2,12,15,0,383.0,171.0,1.0,17.0,345.0,486.52,387.85
2016,2,12,15,15,404.0,150.5,0.95,16.5,319.5,474.43,380.24
2016,2,12,15,30,425.0,130.0,0.9,16.0,294.0,445.47,359.02
2016,2,12,15,45,392.0,120.5,0.85,15.5,257.5,392.7,317.95
2016,2,12,16,0,359.0,111.0,0.8,15.0,221.0,342.25,277.68
2016,2,12,16,15,328.0,95.5,0.75,14.5,183.5,288.85,233.91
2016,2,12,16,30,297.0,80.0,0.7,14.0,146.0,238.29,191.09
2016,2,12,16,45,248.0,63.0,0.7,13.5,109.0,182.11,142.8
2016,2,12,17,0,199.0,46.0,0.7,13.0,72.0,131.5,98.3
2016,2,12,17,15,99.5,30.0,0.7,13.0,43.0,67.5,40.49
2016,2,12,17,30,0.0,14.0,0.7,13.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,0.75,13.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,190.0,13.5,1.05,10.0,30.0,53.81,0.0
2016,2,13,7,30,380.0,27.0,1.1,10.0,60.0,151.02,99.29
2016,2,13,7,45,483.5,35.5,1.15,10.5,105.5,219.58,166.38
2016,2,13,8,0,587.0,44.0,1.2,11.0,151.0,297.66,235.65
2016,2,13,8,15,648.5,50.0,1.15,11.5,200.0,367.88,297.35
2016,2,13,8,30,710.0,56.0,1.1,12.0,249.0,443.63,361.09
2016,2,13,8,45,355.0,88.0,1.1,12.5,184.5,315.55,260.22
2016,2,13,9,0,0.0,120.0,1.1,13.0,120.0,112.59,89.89
2016,2,13,9,15,0.0,118.5,1.0,13.5,118.5,109.61,87.53
2016,2,13,9,30,0.0,117.0,0.9,14.0,117.0,107.14,85.09
2016,2,13,9,45,10.0,151.5,0.85,14.5,156.5,149.2,119.74
2016,2,13,10,0,20.0,186.0,0.8,15.0,196.0,192.85,154.77
2016,2,13,10,15,13.5,185.5,0.75,15.5,192.5,186.5,148.6
2016,2,13,10,30,7.0,185.0,0.7,16.0,189.0,179.95,142.52
2016,2,13,10,45,123.0,226.5,0.7,16.5,298.5,358.09,285.1
2016,2,13,11,0,239.0,268.0,0.7,17.0,408.0,515.93,403.07
2016,2,13,11,15,597.5,172.0,0.7,17.0,536.5,786.66,600.31
2016,2,13,11,30,956.0,76.0,0.7,17.0,665.0,1009.64,742.51
2016,2,13,11,45,960.5,76.0,0.7,17.5,675.5,1025.8,747.15
2016,2,13,12,0,965.0,76.0,0.7,18.0,686.0,1038.06,752.83
2016,2,13,12,15,965.5,76.0,0.7,18.0,687.5,1042.43,755.19
2016,2,13,12,30,966.0,76.0,0.7,18.0,689.0,1042.73,755.31
2016,2,13,12,45,956.5,79.0,0.75,18.5,681.5,1033.0,749.17
2016,2,13,13,0,947.0,82.0,0.8,19.0,674.0,1019.36,740.86
2016,2,13,13,15,942.0,81.5,0.8,19.0,659.5,1001.92,730.58
2016,2,13,13,30,937.0,81.0,0.8,19.0,645.0,980.76,718.09
2016,2,13,13,45,930.0,79.5,0.85,19.0,622.5,952.96,702.44
2016,2,13,14,0,923.0,78.0,0.9,19.0,600.0,921.81,684.56
2016,2,13,14,15,911.5,76.5,1.0,18.5,570.5,883.64,663.96
2016,2,13,14,30,900.0,75.0,1.1,18.0,541.0,842.78,641.0
2016,2,13,14,45,882.5,73.0,1.2,17.5,504.5,794.13,611.95
2016,2,13,15,0,865.0,71.0,1.3,17.0,468.0,750.03,585.23
2016,2,13,15,15,842.5,68.5,1.25,16.5,426.5,693.55,547.12
2016,2,13,15,30,820.0,66.0,1.2,16.0,385.0,636.42,506.82
2016,2,13,15,45,788.5,62.0,1.2,16.0,339.5,571.68,457.69
2016,2,13,16,0,757.0,58.0,1.2,16.0,294.0,507.95,407.47
2016,2,13,16,15,708.0,53.5,1.15,15.0,245.5,436.13,350.04
2016,2,13,16,30,659.0,49.0,1.1,14.0,197.0,367.99,292.98
2016,2,13,16,45,577.5,42.5,1.05,13.0,149.0,289.02,225.38
2016,2,13,17,0,496.0,36.0,1.0,12.0,101.0,221.44,165.14
2016,2,13,17,15,349.5,25.5,1.05,11.5,61.5,138.66,87.73
2016,2,13,17,30,203.0,15.0,1.1,11.0,22.0,56.88,0.0
2016,2,13,17,45,101.5,7.5,1.15,11.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,198.5,13.0,1.2,10.5,31.0,64.01,0.0
2016,2,14,7,30,397.0,26.0,1.2,11.0,62.0,151.9,101.2
2016,2,14,7,45,496.5,33.5,1.3,11.5,107.0,219.63,166.18
2016,2,14,8,0,596.0,41.0,1.4,12.0,152.0,298.64,236.17
2016,2,14,8,15,653.5,46.0,1.3,12.5,199.5,366.3,295.71
2016,2,14,8,30,711.0,51.0,1.2,13.0,247.0,439.09,356.94
2016,2,14,8,45,683.5,64.0,1.15,14.0,279.5,477.5,388.1
2016,2,14,9,0,656.0,77.0,1.1,15.0,312.0,514.29,416.02
2016,2,14,9,15,604.0,101.0,1.15,15.5,338.0,540.29,435.17
2016,2,14,9,30,552.0,125.0,1.2,16.0,364.0,552.95,443.51
2016,2,14,9,45,701.0,100.0,1.3,16.5,430.5,668.41,530.01
2016,2,14,10,0,850.0,75.0,1.4,17.0,497.0,781.72,608.56
2016,2,14,10,15,637.0,142.5,1.4,17.0,470.0,719.01,561.61
2016,2,14,10,30,424.0,210.0,1.4,17.0,443.0,626.49,490.66
2016,2,14,10,45,293.0,243.0,1.4,17.5,407.5,545.18,427.69
2016,2,14,11,0,162.0,276.0,1.4,18.0,372.0,454.84,356.43
2016,2,14,11,15,535.0,178.5,1.4,18.0,508.0,728.8,566.19
2016,2,14,11,30,908.0,81.0,1.4,18.0,644.0,971.49,728.58
2016,2,14,11,45,910.0,81.5,1.4,18.5,653.5,985.29,732.53
2016,2,14,12,0,912.0,82.0,1.4,19.0,663.0,995.34,737.16
2016,2,14,12,15,913.0,82.0,1.4,19.0,665.0,999.98,739.88
2016,2,14,12,30,914.0,82.0,1.4,19.0,667.0,1000.78,740.34
2016,2,14,12,45,633.0,177.0,1.45,19.0,580.5,851.5,642.37
2016,2,14,13,0,352.0,272.0,1.5,19.0,494.0,658.57,504.96
2016,2,14,13,15,630.0,175.5,1.45,19.0,561.5,832.08,633.91
2016,2,14,13,30,908.0,79.0,1.4,19.0,629.0,952.45,712.65
2016,2,14,13,45,899.5,79.0,1.4,19.0,608.0,925.69,694.22
2016,2,14,14,0,891.0,79.0,1.4,19.0,587.0,895.76,675.54
2016,2,14,14,15,881.0,77.5,1.35,19.0,558.5,859.73,652.02
2016,2,14,14,30,871.0,76.0,1.3,19.0,530.0,821.04,626.62
2016,2,14,14,45,852.5,75.0,1.3,19.0,495.0,780.62,600.44
2016,2,14,15,0,834.0,74.0,1.3,19.0,460.0,731.27,567.6
2016,2,14,15,15,811.5,71.0,1.25,18.5,419.0,675.39,530.04
2016,2,14,15,30,789.0,68.0,1.2,18.0,378.0,618.95,490.21
2016,2,14,15,45,750.5,65.5,1.2,18.0,332.5,553.06,440.35
2016,2,14,16,0,712.0,63.0,1.2,18.0,287.0,488.84,390.03
2016,2,14,16,15,662.5,58.0,1.15,17.0,240.0,418.39,334.05
2016,2,14,16,30,613.0,53.0,1.1,16.0,193.0,354.33,280.68
2016,2,14,16,45,524.5,46.0,1.1,15.5,146.0,274.69,213.04
2016,2,14,17,0,436.0,39.0,1.1,15.0,99.0,204.57,151.79
2016,2,14,17,15,218.0,30.5,1.05,14.5,60.5,106.5,68.59
2016,2,14,17,30,0.0,22.0,1.0,14.0,22.0,20.01,0.0
2016,2,14,17,45,0.0,11.0,1.0,14.0,11.0,10.01,0.0
2016,2,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,7,15,229.5,13.0,1.15,12.5,35.0,70.62,0.0
2016,2,15,7,30,459.0,26.0,1.1,13.0,70.0,169.65,113.94
2016,2,15,7,45,556.0,33.0,1.1,13.5,117.0,239.81,180.05
2016,2,15,8,0,653.0,40.0,1.1,14.0,164.0,320.88,251.06
2016,2,15,8,15,708.0,44.5,1.05,14.5,213.5,390.11,311.21
2016,2,15,8,30,763.0,49.0,1.0,15.0,263.0,464.11,372.55
2016,2,15,8,45,799.0,52.5,0.95,15.5,310.5,530.39,425.23
2016,2,15,9,0,835.0,56.0,0.9,16.0,358.0,593.89,473.47
2016,2,15,9,15,859.5,58.5,0.9,16.5,402.0,653.76,517.28
2016,2,15,9,30,884.0,61.0,0.9,17.0,446.0,713.46,557.17
2016,2,15,9,45,901.0,62.5,0.9,17.5,485.0,765.66,590.67
2016,2,15,10,0,918.0,64.0,0.9,18.0,524.0,816.31,622.35
2016,2,15,10,15,930.0,65.5,0.9,18.5,556.5,860.92,649.3
2016,2,15,10,30,942.0,67.0,0.9,19.0,589.0,903.01,674.14
2016,2,15,10,45,950.5,68.0,0.9,19.5,614.5,938.56,694.38
2016,2,15,11,0,959.0,69.0,0.9,20.0,640.0,970.89,712.4
2016,2,15,11,15,964.0,69.5,0.9,20.0,658.0,995.91,727.04
2016,2,15,11,30,969.0,70.0,0.9,20.0,676.0,1017.21,739.47
2016,2,15,11,45,971.5,70.5,0.9,20.5,686.0,1032.26,746.67
2016,2,15,12,0,974.0,71.0,0.9,21.0,696.0,1043.3,751.57
2016,2,15,12,15,974.0,71.5,0.9,21.0,697.5,1047.84,754.05
2016,2,15,12,30,974.0,72.0,0.9,21.0,699.0,1048.26,754.25
2016,2,15,12,45,967.5,74.0,0.9,21.0,692.0,1040.12,749.36
2016,2,15,13,0,961.0,76.0,0.9,21.0,685.0,1027.99,742.27
2016,2,15,13,15,956.5,75.0,0.9,21.0,670.5,1010.16,731.79
2016,2,15,13,30,952.0,74.0,0.9,21.0,656.0,988.52,719.08
2016,2,15,13,45,943.0,73.5,0.95,21.0,633.5,959.73,702.86
2016,2,15,14,0,934.0,73.0,1.0,21.0,611.0,927.61,684.44
2016,2,15,14,15,923.5,72.0,0.95,20.5,581.0,890.48,662.13
2016,2,15,14,30,913.0,71.0,0.9,20.0,551.0,850.55,637.79
2016,2,15,14,45,896.0,69.5,0.9,20.0,514.5,802.3,607.16
2016,2,15,15,0,879.0,68.0,0.9,20.0,478.0,752.26,574.86
2016,2,15,15,15,857.0,65.5,0.85,19.5,436.5,695.98,537.92
2016,2,15,15,30,835.0,63.0,0.8,19.0,395.0,644.05,502.64
2016,2,15,15,45,802.0,60.5,0.8,18.5,349.0,579.34,455.64
2016,2,15,16,0,769.0,58.0,0.8,18.0,303.0,515.7,407.5
2016,2,15,16,15,722.0,53.5,0.75,17.0,254.5,444.09,351.45
2016,2,15,16,30,675.0,49.0,0.7,16.0,206.0,375.94,295.55
2016,2,15,16,45,599.5,42.5,0.7,15.5,157.5,298.27,229.85
2016,2,15,17,0,524.0,36.0,0.7,15.0,109.0,228.32,168.52
2016,2,15,17,15,387.0,26.0,0.7,14.5,68.0,149.33,97.32
2016,2,15,17,30,250.0,16.0,0.7,14.0,27.0,76.92,0.0
2016,2,15,17,45,125.0,8.0,0.75,14.0,13.5,26.64,0.0
2016,2,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,217.5,14.0,0.9,12.5,36.0,70.27,0.0
2016,2,16,7,30,435.0,28.0,0.9,13.0,72.0,164.98,112.43
2016,2,16,7,45,528.5,36.0,0.9,14.0,118.5,233.82,175.7
2016,2,16,8,0,622.0,44.0,0.9,15.0,165.0,313.19,244.28
2016,2,16,8,15,678.0,49.0,0.8,15.5,214.0,381.99,303.14
2016,2,16,8,30,734.0,54.0,0.7,16.0,263.0,455.66,363.1
2016,2,16,8,45,769.5,58.0,0.65,16.5,310.0,520.93,414.17
2016,2,16,9,0,805.0,62.0,0.6,17.0,357.0,587.96,464.08
2016,2,16,9,15,830.0,65.0,0.55,17.5,401.0,648.09,506.68
2016,2,16,9,30,855.0,68.0,0.5,18.0,445.0,708.12,545.79
2016,2,16,9,45,877.0,68.5,0.5,19.0,484.0,756.03,574.58
2016,2,16,10,0,899.0,69.0,0.5,20.0,523.0,808.56,605.78
2016,2,16,10,15,911.0,70.5,0.45,20.5,555.5,852.55,630.67
2016,2,16,10,30,923.0,72.0,0.4,21.0,588.0,894.07,653.48
2016,2,16,10,45,930.0,73.5,0.4,21.5,613.0,928.39,672.33
2016,2,16,11,0,937.0,75.0,0.4,22.0,638.0,959.5,689.06
2016,2,16,11,15,942.5,76.0,0.35,22.0,655.5,985.18,702.56
2016,2,16,11,30,948.0,77.0,0.3,22.0,673.0,1007.24,713.88
2016,2,16,11,45,949.5,77.5,0.25,22.5,682.5,1021.07,718.92
2016,2,16,12,0,951.0,78.0,0.2,23.0,692.0,1030.95,721.84
2016,2,16,12,15,951.5,78.0,0.2,23.0,694.0,1035.25,724.08
2016,2,16,12,30,952.0,78.0,0.2,23.0,696.0,1035.52,724.18
2016,2,16,12,45,951.5,77.0,0.2,23.0,689.5,1029.56,720.77
2016,2,16,13,0,951.0,76.0,0.2,23.0,683.0,1019.59,715.21
2016,2,16,13,15,946.5,75.5,0.2,23.0,668.5,1002.47,705.52
2016,2,16,13,30,942.0,75.0,0.2,23.0,654.0,981.59,693.75
2016,2,16,13,45,934.0,74.0,0.2,23.0,632.0,953.24,677.49
2016,2,16,14,0,926.0,73.0,0.2,23.0,610.0,921.56,659.23
2016,2,16,14,15,689.0,134.0,0.2,23.0,522.5,775.56,567.37
2016,2,16,14,30,452.0,195.0,0.2,23.0,435.0,616.75,460.51
2016,2,16,14,45,665.0,130.5,0.25,23.0,457.5,702.15,525.91
2016,2,16,15,0,878.0,66.0,0.3,23.0,480.0,749.81,558.71
2016,2,16,15,15,857.0,63.5,0.3,22.5,438.5,694.19,522.75
2016,2,16,15,30,836.0,61.0,0.3,22.0,397.0,637.8,486.41
2016,2,16,15,45,807.5,57.5,0.35,22.0,351.5,579.6,445.11
2016,2,16,16,0,779.0,54.0,0.4,22.0,306.0,517.03,398.92
2016,2,16,16,15,735.0,50.0,0.5,21.0,257.5,447.01,346.76
2016,2,16,16,30,691.0,46.0,0.6,20.0,209.0,380.15,293.91
2016,2,16,16,45,619.5,40.0,0.7,19.5,161.0,303.73,230.62
2016,2,16,17,0,548.0,34.0,0.8,19.0,113.0,234.62,170.93
2016,2,16,17,15,274.0,31.5,0.8,18.5,71.0,123.64,81.12
2016,2,16,17,30,0.0,29.0,0.8,18.0,29.0,29.92,0.0
2016,2,16,17,45,0.0,14.5,0.85,18.0,14.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,1.25,14.0,5.5,4.82,0.0
2016,2,17,7,30,0.0,11.0,1.3,14.0,11.0,9.66,2.12
2016,2,17,7,45,0.0,18.0,1.4,14.5,18.0,15.82,7.66
2016,2,17,8,0,0.0,25.0,1.5,15.0,25.0,22.0,13.09
2016,2,17,8,15,0.0,33.0,1.55,15.0,33.0,29.07,19.26
2016,2,17,8,30,0.0,41.0,1.6,15.0,41.0,36.14,25.37
2016,2,17,8,45,0.0,49.0,1.7,15.5,49.0,43.23,31.34
2016,2,17,9,0,0.0,57.0,1.8,16.0,57.0,50.33,37.23
2016,2,17,9,15,116.5,123.0,1.85,16.0,175.0,208.95,171.67
2016,2,17,9,30,233.0,189.0,1.9,16.0,293.0,385.7,314.17
2016,2,17,9,45,116.5,160.0,1.95,16.5,212.0,260.15,211.14
2016,2,17,10,0,0.0,131.0,2.0,17.0,131.0,119.48,93.59
2016,2,17,10,15,0.0,104.0,2.05,17.0,104.0,93.01,71.89
2016,2,17,10,30,0.0,77.0,2.1,17.0,77.0,68.17,51.28
2016,2,17,10,45,0.0,69.0,2.2,17.0,69.0,61.07,45.34
2016,2,17,11,0,0.0,61.0,2.3,17.0,61.0,53.98,39.39
2016,2,17,11,15,0.0,62.5,2.35,17.0,62.5,55.32,40.46
2016,2,17,11,30,0.0,64.0,2.4,17.0,64.0,56.66,41.53
2016,2,17,11,45,0.0,61.5,2.45,17.0,61.5,54.45,39.66
2016,2,17,12,0,0.0,59.0,2.5,17.0,59.0,52.23,37.81
2016,2,17,12,15,0.0,59.0,2.5,17.0,59.0,52.24,37.81
2016,2,17,12,30,0.0,59.0,2.5,17.0,59.0,52.24,37.81
2016,2,17,12,45,0.0,58.0,2.55,17.0,58.0,51.35,37.08
2016,2,17,13,0,0.0,57.0,2.6,17.0,57.0,50.45,36.36
2016,2,17,13,15,120.5,176.5,2.6,16.5,251.0,304.6,247.01
2016,2,17,13,30,241.0,296.0,2.6,16.0,445.0,554.15,440.95
2016,2,17,13,45,248.5,280.5,2.65,16.0,429.5,537.8,428.09
2016,2,17,14,0,256.0,265.0,2.7,16.0,414.0,536.7,428.11
2016,2,17,14,15,262.0,250.0,2.7,16.0,396.5,516.57,413.72
2016,2,17,14,30,268.0,235.0,2.7,16.0,379.0,495.16,398.32
2016,2,17,14,45,260.0,223.5,2.7,16.0,355.5,465.45,375.96
2016,2,17,15,0,252.0,212.0,2.7,16.0,332.0,435.57,353.22
2016,2,17,15,15,244.5,194.0,2.65,15.5,302.0,398.42,325.08
2016,2,17,15,30,237.0,176.0,2.6,15.0,272.0,361.35,296.43
2016,2,17,15,45,230.0,155.5,2.6,15.0,240.0,321.87,264.74
2016,2,17,16,0,223.0,135.0,2.6,15.0,208.0,282.66,232.51
2016,2,17,16,15,202.0,115.5,2.6,14.5,174.0,237.85,195.13
2016,2,17,16,30,181.0,96.0,2.6,14.0,140.0,195.11,158.54
2016,2,17,16,45,148.0,76.0,2.65,14.0,106.5,149.23,118.44
2016,2,17,17,0,115.0,56.0,2.7,14.0,73.0,107.1,81.29
2016,2,17,17,15,57.5,37.0,2.7,14.0,45.5,58.53,39.12
2016,2,17,17,30,0.0,18.0,2.7,14.0,18.0,16.26,0.0
2016,2,17,17,45,0.0,9.0,2.75,14.0,9.0,8.19,0.0
2016,2,17,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,28.0,20.5,1.4,10.0,23.5,28.46,4.66
2016,2,18,7,30,56.0,41.0,1.4,10.0,47.0,62.89,44.38
2016,2,18,7,45,96.0,61.5,1.45,10.5,78.5,102.0,78.99
2016,2,18,8,0,136.0,82.0,1.5,11.0,110.0,145.69,117.28
2016,2,18,8,15,161.5,102.5,1.5,11.0,144.0,187.22,153.84
2016,2,18,8,30,187.0,123.0,1.5,11.0,178.0,231.49,192.07
2016,2,18,8,45,221.5,136.5,1.55,11.5,212.0,284.74,236.59
2016,2,18,9,0,256.0,150.0,1.6,12.0,246.0,332.83,275.98
2016,2,18,9,15,128.0,127.5,1.6,12.0,175.5,221.62,183.73
2016,2,18,9,30,0.0,105.0,1.6,12.0,105.0,94.7,75.05
2016,2,18,9,45,376.5,111.5,1.6,12.5,305.0,429.61,357.24
2016,2,18,10,0,753.0,118.0,1.6,13.0,505.0,762.83,607.97
2016,2,18,10,15,769.0,121.0,1.55,13.0,537.5,807.95,634.74
2016,2,18,10,30,785.0,124.0,1.5,13.0,570.0,851.27,662.92
2016,2,18,10,45,635.0,174.0,1.5,13.5,544.5,796.16,621.47
2016,2,18,11,0,485.0,224.0,1.5,14.0,519.0,724.68,566.42
2016,2,18,11,15,659.5,175.0,1.45,14.0,589.0,851.96,658.61
2016,2,18,11,30,834.0,126.0,1.4,14.0,659.0,968.69,735.06
2016,2,18,11,45,841.5,125.0,1.4,14.0,669.5,985.59,744.22
2016,2,18,12,0,849.0,124.0,1.4,14.0,680.0,998.96,752.5
2016,2,18,12,15,598.0,207.0,1.4,14.0,599.0,849.5,651.38
2016,2,18,12,30,347.0,290.0,1.4,14.0,518.0,679.65,527.3
2016,2,18,12,45,173.5,219.0,1.4,14.0,333.0,407.13,324.85
2016,2,18,13,0,0.0,148.0,1.4,14.0,148.0,134.66,105.55
2016,2,18,13,15,7.5,185.5,1.4,14.0,190.5,179.04,142.66
2016,2,18,13,30,15.0,223.0,1.4,14.0,233.0,224.68,179.57
2016,2,18,13,45,7.5,193.0,1.4,14.0,198.0,186.91,149.01
2016,2,18,14,0,0.0,163.0,1.4,14.0,163.0,150.07,119.14
2016,2,18,14,15,113.5,202.5,1.35,14.0,264.0,316.94,257.42
2016,2,18,14,30,227.0,242.0,1.3,14.0,365.0,454.02,365.55
2016,2,18,14,45,503.5,169.5,1.3,14.0,418.0,611.69,489.82
2016,2,18,15,0,780.0,97.0,1.3,14.0,471.0,719.94,571.33
2016,2,18,15,15,754.5,93.0,1.2,13.5,429.5,666.01,532.01
2016,2,18,15,30,729.0,89.0,1.1,13.0,388.0,608.32,489.24
2016,2,18,15,45,703.5,82.5,1.05,13.0,344.0,548.0,442.84
2016,2,18,16,0,678.0,76.0,1.0,13.0,300.0,488.36,395.41
2016,2,18,16,15,627.5,70.0,0.95,12.0,252.5,417.53,338.76
2016,2,18,16,30,577.0,64.0,0.9,11.0,205.0,350.8,283.1
2016,2,18,16,45,505.0,55.0,0.9,10.5,158.0,276.93,219.52
2016,2,18,17,0,433.0,46.0,0.9,10.0,111.0,210.71,160.79
2016,2,18,17,15,302.0,33.5,0.95,9.5,70.5,133.14,92.74
2016,2,18,17,30,171.0,21.0,1.0,9.0,30.0,65.44,5.2
2016,2,18,17,45,85.5,10.5,1.05,9.0,15.0,22.73,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,7,15,184.0,17.5,1.2,9.5,38.0,68.55,24.18
2016,2,19,7,30,368.0,35.0,1.2,10.0,76.0,156.38,111.93
2016,2,19,7,45,459.0,44.5,1.3,10.5,121.5,222.27,171.6
2016,2,19,8,0,550.0,54.0,1.4,11.0,167.0,298.67,238.95
2016,2,19,8,15,607.5,60.0,1.4,11.5,215.5,365.54,297.48
2016,2,19,8,30,665.0,66.0,1.4,12.0,264.0,437.69,358.21
2016,2,19,8,45,702.0,71.0,1.45,12.5,310.0,501.74,410.55
2016,2,19,9,0,739.0,76.0,1.5,13.0,356.0,565.43,460.76
2016,2,19,9,15,765.5,79.5,1.45,13.0,399.5,624.44,505.84
2016,2,19,9,30,792.0,83.0,1.4,13.0,443.0,683.62,548.67
2016,2,19,9,45,526.5,154.0,1.4,13.5,402.0,593.63,476.59
2016,2,19,10,0,261.0,225.0,1.4,14.0,361.0,468.9,376.29
2016,2,19,10,15,350.5,221.5,1.35,14.0,415.5,549.39,439.45
2016,2,19,10,30,440.0,218.0,1.3,14.0,470.0,650.71,514.1
2016,2,19,10,45,235.0,231.5,1.3,14.5,367.0,479.3,380.74
2016,2,19,11,0,30.0,245.0,1.3,15.0,264.0,278.14,220.21
2016,2,19,11,15,119.0,275.0,1.3,15.0,351.5,414.22,329.07
2016,2,19,11,30,208.0,305.0,1.3,15.0,439.0,536.86,421.98
2016,2,19,11,45,189.0,311.0,1.3,15.0,434.5,527.96,413.46
2016,2,19,12,0,170.0,317.0,1.3,15.0,430.0,517.93,405.31
2016,2,19,12,15,154.5,317.5,1.25,14.5,420.5,503.89,394.91
2016,2,19,12,30,139.0,318.0,1.2,14.0,411.0,489.19,384.05
2016,2,19,12,45,282.0,291.5,1.2,14.0,476.5,616.0,481.85
2016,2,19,13,0,425.0,265.0,1.2,14.0,542.0,738.11,571.44
2016,2,19,13,15,336.0,278.0,1.15,14.0,494.5,645.3,501.98
2016,2,19,13,30,247.0,291.0,1.1,14.0,447.0,553.13,433.78
2016,2,19,13,45,265.0,277.5,1.1,14.0,439.5,565.84,444.78
2016,2,19,14,0,283.0,264.0,1.1,14.0,432.0,559.11,440.84
2016,2,19,14,15,276.5,251.0,1.05,13.5,408.5,529.73,420.15
2016,2,19,14,30,270.0,238.0,1.0,13.0,385.0,499.77,398.99
2016,2,19,14,45,137.0,200.0,0.95,13.0,274.5,325.35,263.04
2016,2,19,15,0,4.0,162.0,0.9,13.0,164.0,154.28,123.41
2016,2,19,15,15,2.0,148.5,0.85,13.0,149.5,139.76,112.27
2016,2,19,15,30,0.0,135.0,0.8,13.0,135.0,125.52,100.7
2016,2,19,15,45,0.0,119.0,0.75,13.0,119.0,110.22,88.19
2016,2,19,16,0,0.0,103.0,0.7,13.0,103.0,95.01,75.59
2016,2,19,16,15,0.0,86.5,0.65,12.5,86.5,79.37,62.56
2016,2,19,16,30,0.0,70.0,0.6,12.0,70.0,63.79,49.33
2016,2,19,16,45,0.0,54.0,0.55,11.5,54.0,48.77,36.31
2016,2,19,17,0,0.0,38.0,0.5,11.0,38.0,33.76,23.12
2016,2,19,17,15,0.0,24.0,0.5,11.0,24.0,21.15,11.68
2016,2,19,17,30,0.0,10.0,0.5,11.0,10.0,8.79,0.0
2016,2,19,17,45,0.0,5.0,0.55,11.0,5.0,4.55,0.0
2016,2,19,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,7,15,35.5,21.0,0.95,6.5,25.0,30.62,11.44
2016,2,20,7,30,71.0,42.0,0.9,7.0,50.0,67.34,48.88
2016,2,20,7,45,94.5,63.0,0.9,7.5,79.5,102.33,80.47
2016,2,20,8,0,118.0,84.0,0.9,8.0,109.0,139.91,113.91
2016,2,20,8,15,132.5,104.5,0.85,8.5,139.5,175.33,145.03
2016,2,20,8,30,147.0,125.0,0.8,9.0,170.0,212.3,176.62
2016,2,20,8,45,162.0,143.0,0.8,9.5,199.5,248.06,206.43
2016,2,20,9,0,177.0,161.0,0.8,10.0,229.0,285.22,236.6
2016,2,20,9,15,343.5,153.0,0.75,10.5,304.5,407.34,335.84
2016,2,20,9,30,510.0,145.0,0.7,11.0,380.0,548.22,444.05
2016,2,20,9,45,450.0,174.5,0.65,11.5,394.0,558.54,447.19
2016,2,20,10,0,390.0,204.0,0.6,12.0,408.0,547.94,436.26
2016,2,20,10,15,505.5,182.0,0.5,12.5,463.5,650.36,510.68
2016,2,20,10,30,621.0,160.0,0.4,13.0,519.0,750.81,578.74
2016,2,20,10,45,557.0,192.0,0.3,13.5,524.0,741.19,565.96
2016,2,20,11,0,493.0,224.0,0.2,14.0,529.0,732.87,555.41
2016,2,20,11,15,473.0,239.0,0.2,14.0,538.5,741.89,560.48
2016,2,20,11,30,453.0,254.0,0.2,14.0,548.0,747.98,563.33
2016,2,20,11,45,461.5,254.5,0.2,14.5,557.5,763.22,572.35
2016,2,20,12,0,470.0,255.0,0.2,15.0,567.0,776.42,579.84
2016,2,20,12,15,433.5,268.0,0.25,15.0,556.5,756.78,566.12
2016,2,20,12,30,397.0,281.0,0.3,15.0,546.0,718.27,540.48
2016,2,20,12,45,446.0,261.0,0.35,15.0,556.0,758.93,570.61
2016,2,20,13,0,495.0,241.0,0.4,15.0,566.0,780.01,586.7
2016,2,20,13,15,698.5,169.0,0.45,15.0,617.0,894.62,666.75
2016,2,20,13,30,902.0,97.0,0.5,15.0,668.0,974.77,718.46
2016,2,20,13,45,894.0,95.5,0.55,15.0,645.5,946.44,700.84
2016,2,20,14,0,886.0,94.0,0.6,15.0,623.0,923.55,688.48
2016,2,20,14,15,875.0,92.0,0.65,15.0,593.5,885.29,665.78
2016,2,20,14,30,864.0,90.0,0.7,15.0,564.0,844.37,641.16
2016,2,20,14,45,853.0,86.0,0.75,15.0,529.0,798.66,612.81
2016,2,20,15,0,842.0,82.0,0.8,15.0,494.0,750.8,582.38
2016,2,20,15,15,820.5,79.0,0.85,14.5,452.0,694.72,546.37
2016,2,20,15,30,799.0,76.0,0.9,14.0,410.0,637.96,507.69
2016,2,20,15,45,774.0,71.0,0.95,13.5,365.0,576.4,462.8
2016,2,20,16,0,749.0,66.0,1.0,13.0,320.0,515.25,416.12
2016,2,20,16,15,703.5,61.0,1.05,12.0,271.0,444.32,360.2
2016,2,20,16,30,658.0,56.0,1.1,11.0,222.0,378.87,305.85
2016,2,20,16,45,585.0,49.0,1.15,10.5,172.5,302.17,239.77
2016,2,20,17,0,512.0,42.0,1.2,10.0,123.0,233.18,178.26
2016,2,20,17,15,389.0,31.5,1.2,9.5,80.0,154.95,109.13
2016,2,20,17,30,266.0,21.0,1.2,9.0,37.0,87.5,27.69
2016,2,20,17,45,133.0,10.5,1.25,9.0,18.5,29.95,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.0,7.0,13.0,11.82,0.0
2016,2,21,7,15,223.0,24.0,1.0,7.5,51.0,85.62,43.41
2016,2,21,7,30,446.0,35.0,1.0,8.0,89.0,179.23,130.42
2016,2,21,7,45,536.0,43.0,1.05,9.0,137.5,248.11,192.57
2016,2,21,8,0,626.0,51.0,1.1,10.0,186.0,327.24,261.93
2016,2,21,8,15,680.0,56.5,1.1,10.5,236.5,394.36,320.56
2016,2,21,8,30,734.0,62.0,1.1,11.0,287.0,468.36,382.31
2016,2,21,8,45,773.5,65.5,1.15,11.5,336.0,535.95,436.91
2016,2,21,9,0,813.0,69.0,1.2,12.0,385.0,605.65,491.01
2016,2,21,9,15,837.5,72.0,1.2,12.5,429.5,666.28,535.88
2016,2,21,9,30,862.0,75.0,1.2,13.0,474.0,726.71,577.33
2016,2,21,9,45,881.0,76.5,1.2,13.5,514.0,774.21,608.11
2016,2,21,10,0,900.0,78.0,1.2,14.0,554.0,826.05,641.38
2016,2,21,10,15,912.5,80.0,1.2,14.0,587.0,871.32,670.62
2016,2,21,10,30,925.0,82.0,1.2,14.0,620.0,914.11,697.87
2016,2,21,10,45,934.0,83.0,1.2,14.5,646.5,949.81,718.78
2016,2,21,11,0,943.0,84.0,1.2,15.0,673.0,982.35,737.46
2016,2,21,11,15,949.0,85.0,1.15,15.0,691.0,1008.67,752.44
2016,2,21,11,30,955.0,86.0,1.1,15.0,709.0,1031.34,765.06
2016,2,21,11,45,957.5,86.0,1.1,15.5,719.0,1045.58,771.93
2016,2,21,12,0,960.0,86.0,1.1,16.0,729.0,1055.85,776.48
2016,2,21,12,15,960.5,86.5,1.05,16.0,731.0,1060.7,778.18
2016,2,21,12,30,961.0,87.0,1.0,16.0,733.0,1061.45,777.51
2016,2,21,12,45,960.0,86.0,1.0,16.0,726.5,1054.82,773.49
2016,2,21,13,0,959.0,85.0,1.0,16.0,720.0,1044.13,767.17
2016,2,21,13,15,954.5,84.5,1.05,16.0,705.0,1026.68,757.77
2016,2,21,13,30,950.0,84.0,1.1,16.0,690.0,1005.4,746.03
2016,2,21,13,45,940.0,84.0,1.15,16.0,667.0,975.95,728.98
2016,2,21,14,0,930.0,84.0,1.2,16.0,644.0,943.21,709.71
2016,2,21,14,15,919.5,82.5,1.2,15.5,613.5,905.17,687.18
2016,2,21,14,30,909.0,81.0,1.2,15.0,583.0,864.31,662.5
2016,2,21,14,45,890.5,80.0,1.3,15.0,545.5,815.11,631.79
2016,2,21,15,0,872.0,79.0,1.4,15.0,508.0,770.47,603.57
2016,2,21,15,15,850.5,76.0,1.4,14.5,465.5,713.07,565.37
2016,2,21,15,30,829.0,73.0,1.4,14.0,423.0,654.89,524.89
2016,2,21,15,45,797.5,70.0,1.45,13.5,376.0,590.1,476.87
2016,2,21,16,0,766.0,67.0,1.5,13.0,329.0,526.22,427.47
2016,2,21,16,15,720.5,62.0,1.45,12.5,279.0,454.28,369.1
2016,2,21,16,30,675.0,57.0,1.4,12.0,229.0,385.65,311.08
2016,2,21,16,45,605.5,50.0,1.4,11.5,179.5,311.37,246.7
2016,2,21,17,0,536.0,43.0,1.4,11.0,130.0,242.23,184.9
2016,2,21,17,15,412.5,32.5,1.4,10.5,85.5,162.29,114.59
2016,2,21,17,30,289.0,22.0,1.4,10.0,41.0,93.84,36.65
2016,2,21,17,45,144.5,11.0,1.4,9.5,20.5,32.11,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
