Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.0,8.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.0,9.0,16.0,14.55,0.0
2016,2,22,7,15,243.0,25.0,1.0,9.5,55.5,92.01,50.46
2016,2,22,7,30,486.0,34.0,1.0,10.0,95.0,189.99,137.64
2016,2,22,7,45,568.0,41.5,1.0,10.5,143.5,256.05,197.62
2016,2,22,8,0,650.0,49.0,1.0,11.0,192.0,333.48,265.73
2016,2,22,8,15,701.5,54.0,0.95,11.5,242.5,402.46,325.25
2016,2,22,8,30,753.0,59.0,0.9,12.0,293.0,475.79,385.61
2016,2,22,8,45,786.5,63.0,0.9,12.5,341.5,541.49,437.77
2016,2,22,9,0,820.0,67.0,0.9,13.0,390.0,608.68,488.84
2016,2,22,9,15,844.0,69.5,0.9,13.5,434.5,668.73,532.6
2016,2,22,9,30,868.0,72.0,0.9,14.0,479.0,728.51,572.7
2016,2,22,9,45,885.5,74.5,0.95,14.5,518.5,776.36,603.89
2016,2,22,10,0,903.0,77.0,1.0,15.0,558.0,828.42,637.55
2016,2,22,10,15,915.0,78.5,0.95,15.0,591.0,872.8,664.96
2016,2,22,10,30,927.0,80.0,0.9,15.0,624.0,914.66,690.25
2016,2,22,10,45,934.5,81.5,0.9,15.5,649.5,949.68,710.33
2016,2,22,11,0,942.0,83.0,0.9,16.0,675.0,981.44,728.17
2016,2,22,11,15,947.5,84.0,0.9,16.0,693.5,1007.28,743.49
2016,2,22,11,30,953.0,85.0,0.9,16.0,712.0,1029.43,756.57
2016,2,22,11,45,954.5,86.0,0.95,16.5,722.0,1043.86,764.57
2016,2,22,12,0,956.0,87.0,1.0,17.0,732.0,1054.31,770.27
2016,2,22,12,15,957.0,87.0,1.0,17.0,733.5,1059.0,772.91
2016,2,22,12,30,958.0,87.0,1.0,17.0,735.0,1059.61,773.24
2016,2,22,12,45,950.5,89.0,1.05,17.5,727.5,1050.18,767.09
2016,2,22,13,0,943.0,91.0,1.1,18.0,720.0,1036.79,758.72
2016,2,22,13,15,730.0,158.0,1.1,18.0,638.5,913.75,679.88
2016,2,22,13,30,517.0,225.0,1.1,18.0,557.0,766.75,581.03
2016,2,22,13,45,720.0,156.0,1.1,18.0,601.5,872.17,657.3
2016,2,22,14,0,923.0,87.0,1.1,18.0,646.0,941.31,702.69
2016,2,22,14,15,913.0,85.0,1.1,17.5,616.0,903.23,678.99
2016,2,22,14,30,903.0,83.0,1.1,17.0,586.0,862.34,654.57
2016,2,22,14,45,889.5,81.0,1.1,17.0,550.0,816.07,624.92
2016,2,22,15,0,876.0,79.0,1.1,17.0,514.0,773.98,597.78
2016,2,22,15,15,856.0,76.0,1.05,16.5,472.0,717.39,560.32
2016,2,22,15,30,836.0,73.0,1.0,16.0,430.0,659.89,520.74
2016,2,22,15,45,807.0,69.5,0.95,15.5,383.0,595.65,473.42
2016,2,22,16,0,778.0,66.0,0.9,15.0,336.0,532.1,424.81
2016,2,22,16,15,735.5,61.5,0.85,14.0,286.5,461.55,369.51
2016,2,22,16,30,693.0,57.0,0.8,13.0,237.0,393.94,313.98
2016,2,22,16,45,624.0,50.5,0.8,12.5,186.5,319.18,250.31
2016,2,22,17,0,555.0,44.0,0.8,12.0,136.0,249.56,188.99
2016,2,22,17,15,434.5,34.0,0.85,11.5,90.5,169.71,119.59
2016,2,22,17,30,314.0,24.0,0.9,11.0,45.0,101.53,45.43
2016,2,22,17,45,157.0,12.0,0.95,11.0,22.5,34.87,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,11.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,11.0,18.0,16.37,0.0
2016,2,23,7,15,239.5,28.0,0.35,11.0,59.0,95.0,55.34
2016,2,23,7,30,479.0,38.0,0.3,11.0,100.0,192.45,139.2
2016,2,23,7,45,565.0,46.0,0.3,11.5,150.0,262.36,200.77
2016,2,23,8,0,651.0,54.0,0.3,12.0,200.0,341.95,268.92
2016,2,23,8,15,704.0,59.5,0.3,12.5,251.5,410.29,326.5
2016,2,23,8,30,757.0,65.0,0.3,13.0,303.0,485.36,386.76
2016,2,23,8,45,733.0,70.5,0.35,13.5,331.0,519.87,414.58
2016,2,23,9,0,709.0,76.0,0.4,14.0,359.0,549.95,437.99
2016,2,23,9,15,676.5,95.5,0.4,14.5,389.0,588.71,465.41
2016,2,23,9,30,644.0,115.0,0.4,15.0,419.0,619.82,486.06
2016,2,23,9,45,783.0,97.5,0.4,15.5,497.5,731.92,563.8
2016,2,23,10,0,922.0,80.0,0.4,16.0,576.0,848.51,638.81
2016,2,23,10,15,933.5,82.0,0.4,16.5,609.5,893.79,664.18
2016,2,23,10,30,945.0,84.0,0.4,17.0,643.0,936.43,688.51
2016,2,23,10,45,953.0,85.0,0.4,17.5,669.0,971.83,707.91
2016,2,23,11,0,961.0,86.0,0.4,18.0,695.0,1003.92,725.14
2016,2,23,11,15,966.0,87.0,0.35,18.0,713.0,1029.66,738.52
2016,2,23,11,30,971.0,88.0,0.3,18.0,731.0,1051.63,749.68
2016,2,23,11,45,972.0,89.0,0.3,18.5,740.5,1065.77,755.97
2016,2,23,12,0,973.0,90.0,0.3,19.0,750.0,1075.83,760.04
2016,2,23,12,15,972.5,90.0,0.25,19.0,751.5,1079.07,760.44
2016,2,23,12,30,972.0,90.0,0.2,19.0,753.0,1078.16,758.7
2016,2,23,12,45,968.5,90.0,0.2,19.5,745.5,1070.14,752.65
2016,2,23,13,0,965.0,90.0,0.2,20.0,738.0,1058.04,744.45
2016,2,23,13,15,960.0,89.5,0.15,20.0,722.0,1039.92,733.22
2016,2,23,13,30,955.0,89.0,0.1,20.0,706.0,1017.95,720.0
2016,2,23,13,45,945.0,88.5,0.1,20.0,682.0,987.64,702.68
2016,2,23,14,0,935.0,88.0,0.1,20.0,658.0,954.02,683.38
2016,2,23,14,15,924.0,86.0,0.15,20.0,627.5,914.65,661.17
2016,2,23,14,30,913.0,84.0,0.2,20.0,597.0,872.48,637.04
2016,2,23,14,45,897.0,82.0,0.25,20.5,559.0,823.76,607.14
2016,2,23,15,0,881.0,80.0,0.3,21.0,521.0,779.39,579.75
2016,2,23,15,15,859.5,77.0,0.35,20.0,478.0,721.43,545.68
2016,2,23,15,30,838.0,74.0,0.4,19.0,435.0,662.67,509.17
2016,2,23,15,45,807.0,70.5,0.5,18.5,387.0,597.0,464.2
2016,2,23,16,0,776.0,67.0,0.6,18.0,339.0,532.21,417.49
2016,2,23,16,15,731.5,62.5,0.7,17.0,288.5,460.65,363.73
2016,2,23,16,30,687.0,58.0,0.8,16.0,238.0,392.27,309.34
2016,2,23,16,45,611.0,51.5,0.95,15.5,187.0,314.96,245.03
2016,2,23,17,0,535.0,45.0,1.1,15.0,136.0,243.67,183.4
2016,2,23,17,15,417.5,34.5,1.1,14.5,91.0,165.28,115.9
2016,2,23,17,30,300.0,24.0,1.1,14.0,46.0,98.95,48.0
2016,2,23,17,45,150.0,12.0,1.15,14.0,23.0,33.72,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,1.05,8.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.9,9.0,18.0,16.37,0.0
2016,2,24,7,15,207.0,29.0,0.85,9.5,56.5,88.54,54.27
2016,2,24,7,30,414.0,40.0,0.8,10.0,95.0,175.97,129.24
2016,2,24,7,45,499.5,48.5,0.8,11.0,143.0,242.47,187.97
2016,2,24,8,0,585.0,57.0,0.8,12.0,191.0,318.67,253.62
2016,2,24,8,15,638.0,63.0,0.7,12.5,240.5,385.96,310.59
2016,2,24,8,30,691.0,69.0,0.6,13.0,290.0,458.0,368.67
2016,2,24,8,45,729.5,73.0,0.55,14.0,338.0,521.45,417.18
2016,2,24,9,0,768.0,77.0,0.5,15.0,386.0,589.21,466.41
2016,2,24,9,15,793.0,80.0,0.45,15.5,430.0,648.3,507.88
2016,2,24,9,30,818.0,83.0,0.4,16.0,474.0,707.33,546.39
2016,2,24,9,45,837.5,85.0,0.35,16.5,513.5,760.52,579.02
2016,2,24,10,0,857.0,87.0,0.3,17.0,553.0,812.43,609.9
2016,2,24,10,15,870.0,89.0,0.3,17.5,585.5,857.26,636.24
2016,2,24,10,30,883.0,91.0,0.3,18.0,618.0,891.56,655.41
2016,2,24,10,45,891.0,93.0,0.35,18.5,643.5,926.39,675.88
2016,2,24,11,0,899.0,95.0,0.4,19.0,669.0,958.15,694.29
2016,2,24,11,15,904.5,96.0,0.4,19.0,686.5,983.09,708.62
2016,2,24,11,30,910.0,97.0,0.4,19.0,704.0,1004.51,720.89
2016,2,24,11,45,911.5,98.0,0.4,19.5,713.5,1018.36,727.24
2016,2,24,12,0,913.0,99.0,0.4,20.0,723.0,1028.38,731.46
2016,2,24,12,15,913.5,99.0,0.4,20.0,724.5,1032.36,733.57
2016,2,24,12,30,914.0,99.0,0.4,20.0,726.0,1032.42,733.55
2016,2,24,12,45,915.5,97.0,0.45,20.0,720.5,1027.19,731.75
2016,2,24,13,0,917.0,95.0,0.5,20.0,715.0,1018.04,727.77
2016,2,24,13,15,912.0,94.5,0.5,20.0,700.0,1000.48,717.57
2016,2,24,13,30,907.0,94.0,0.5,20.0,685.0,979.28,705.31
2016,2,24,13,45,901.5,92.0,0.5,20.0,663.0,952.32,689.53
2016,2,24,14,0,896.0,90.0,0.5,20.0,641.0,922.0,671.68
2016,2,24,14,15,885.0,88.0,0.5,19.5,610.5,883.7,649.87
2016,2,24,14,30,874.0,86.0,0.5,19.0,580.0,842.75,626.11
2016,2,24,14,45,859.0,83.5,0.55,19.0,544.0,802.45,602.16
2016,2,24,15,0,844.0,81.0,0.6,19.0,508.0,752.83,571.37
2016,2,24,15,15,822.5,78.5,0.55,18.5,465.5,696.96,535.14
2016,2,24,15,30,801.0,76.0,0.5,18.0,423.0,640.41,496.73
2016,2,24,15,45,769.5,72.5,0.5,18.0,376.5,576.14,450.05
2016,2,24,16,0,738.0,69.0,0.5,18.0,330.0,512.91,402.43
2016,2,24,16,15,694.0,64.0,0.55,17.0,281.0,443.03,349.58
2016,2,24,16,30,650.0,59.0,0.6,16.0,232.0,378.33,297.97
2016,2,24,16,45,581.0,52.0,0.7,15.0,182.5,303.37,236.18
2016,2,24,17,0,512.0,45.0,0.8,14.0,133.0,235.67,177.95
2016,2,24,17,15,400.5,34.5,0.8,13.5,89.0,160.32,113.1
2016,2,24,17,30,289.0,24.0,0.8,13.0,45.0,97.0,50.53
2016,2,24,17,45,144.5,12.0,0.85,12.5,22.5,32.82,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,62.5,7.5,0.85,11.5,10.0,6.82,0.0
2016,2,25,7,0,125.0,15.0,0.8,12.0,20.0,34.41,0.0
2016,2,25,7,15,256.0,28.5,0.7,12.5,58.0,100.5,62.66
2016,2,25,7,30,387.0,42.0,0.6,13.0,96.0,170.41,124.29
2016,2,25,7,45,461.5,52.5,0.5,13.5,142.5,233.64,179.62
2016,2,25,8,0,536.0,63.0,0.4,14.0,189.0,305.39,240.65
2016,2,25,8,15,589.0,70.0,0.35,14.5,237.5,371.22,295.39
2016,2,25,8,30,642.0,77.0,0.3,15.0,286.0,441.88,351.56
2016,2,25,8,45,675.5,83.5,0.25,15.5,332.5,505.02,399.57
2016,2,25,9,0,709.0,90.0,0.2,16.0,379.0,569.98,446.8
2016,2,25,9,15,735.5,94.0,0.15,16.5,422.0,628.7,487.57
2016,2,25,9,30,762.0,98.0,0.1,17.0,465.0,687.69,526.7
2016,2,25,9,45,781.0,101.0,0.1,17.5,503.5,736.23,556.77
2016,2,25,10,0,800.0,104.0,0.1,18.0,542.0,786.91,587.71
2016,2,25,10,15,813.5,106.0,0.1,18.5,574.0,830.34,613.17
2016,2,25,10,30,827.0,108.0,0.1,19.0,606.0,871.6,636.87
2016,2,25,10,45,840.5,108.0,0.1,19.5,632.0,908.13,657.22
2016,2,25,11,0,854.0,108.0,0.1,20.0,658.0,941.95,675.68
2016,2,25,11,15,860.0,109.0,0.1,20.0,675.5,966.87,689.82
2016,2,25,11,30,866.0,110.0,0.1,20.0,693.0,988.38,702.02
2016,2,25,11,45,871.0,110.0,0.15,20.5,703.0,1004.19,710.35
2016,2,25,12,0,876.0,110.0,0.2,21.0,713.0,1016.31,716.77
2016,2,25,12,15,641.5,200.0,0.2,21.0,642.5,895.59,641.82
2016,2,25,12,30,407.0,290.0,0.2,21.0,572.0,738.57,537.6
2016,2,25,12,45,649.5,195.0,0.25,21.0,639.5,894.38,646.72
2016,2,25,13,0,892.0,100.0,0.3,21.0,707.0,1000.31,711.48
2016,2,25,13,15,887.5,99.5,0.3,21.0,692.5,983.51,699.82
2016,2,25,13,30,883.0,99.0,0.3,21.0,678.0,963.14,688.15
2016,2,25,13,45,875.0,98.0,0.35,21.5,655.5,935.49,671.82
2016,2,25,14,0,867.0,97.0,0.4,22.0,633.0,913.39,659.09
2016,2,25,14,15,855.5,95.0,0.4,22.0,603.5,874.9,636.02
2016,2,25,14,30,844.0,93.0,0.4,22.0,574.0,833.84,611.28
2016,2,25,14,45,825.0,92.0,0.45,22.0,537.5,785.6,582.4
2016,2,25,15,0,806.0,91.0,0.5,22.0,501.0,735.85,551.92
2016,2,25,15,15,784.0,87.5,0.55,21.0,459.5,679.92,518.38
2016,2,25,15,30,762.0,84.0,0.6,20.0,418.0,623.46,481.94
2016,2,25,15,45,727.5,80.5,0.65,19.5,372.0,561.38,438.13
2016,2,25,16,0,693.0,77.0,0.7,19.0,326.0,498.42,391.77
2016,2,25,16,15,648.5,71.5,0.75,18.0,277.5,429.94,339.74
2016,2,25,16,30,604.0,66.0,0.8,17.0,229.0,364.94,287.83
2016,2,25,16,45,542.0,57.5,0.85,16.5,181.0,293.61,228.27
2016,2,25,17,0,480.0,49.0,0.9,16.0,133.0,228.8,172.18
2016,2,25,17,15,372.0,37.5,0.9,15.5,90.0,155.24,109.44
2016,2,25,17,30,264.0,26.0,0.9,15.0,47.0,93.97,51.37
2016,2,25,17,45,132.0,13.0,0.95,15.0,23.5,31.77,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.7,11.5,9.0,8.19,0.0
2016,2,26,7,0,0.0,18.0,0.7,12.0,18.0,16.32,0.0
2016,2,26,7,15,98.5,34.5,0.6,12.5,48.5,64.82,41.83
2016,2,26,7,30,197.0,51.0,0.5,13.0,79.0,122.96,91.3
2016,2,26,7,45,235.5,70.0,0.45,13.5,116.5,163.87,127.49
2016,2,26,8,0,274.0,89.0,0.4,14.0,154.0,214.82,171.32
2016,2,26,8,15,300.0,106.5,0.4,14.5,193.0,262.41,211.44
2016,2,26,8,30,326.0,124.0,0.4,15.0,232.0,312.57,252.31
2016,2,26,8,45,352.5,137.0,0.4,15.5,269.5,360.23,289.93
2016,2,26,9,0,379.0,150.0,0.4,16.0,307.0,421.4,336.42
2016,2,26,9,15,364.0,171.5,0.45,16.0,335.0,442.8,352.29
2016,2,26,9,30,349.0,193.0,0.5,16.0,363.0,473.28,374.63
2016,2,26,9,45,472.5,175.5,0.55,16.5,425.0,578.94,453.3
2016,2,26,10,0,596.0,158.0,0.6,17.0,487.0,686.31,529.65
2016,2,26,10,15,526.0,194.5,0.6,17.0,497.5,684.13,524.4
2016,2,26,10,30,456.0,231.0,0.6,17.0,508.0,681.06,519.68
2016,2,26,10,45,472.0,234.5,0.65,17.5,531.5,714.05,541.91
2016,2,26,11,0,488.0,238.0,0.7,18.0,555.0,745.84,562.6
2016,2,26,11,15,495.5,242.0,0.7,18.0,571.0,768.63,577.21
2016,2,26,11,30,503.0,246.0,0.7,18.0,587.0,789.43,590.55
2016,2,26,11,45,451.0,270.0,0.7,18.0,578.5,771.52,576.36
2016,2,26,12,0,399.0,294.0,0.7,18.0,570.0,733.85,549.72
2016,2,26,12,15,409.5,292.5,0.7,18.0,577.0,744.14,557.37
2016,2,26,12,30,420.0,291.0,0.7,18.0,584.0,752.59,563.21
2016,2,26,12,45,631.0,210.0,0.7,18.5,644.5,892.38,659.94
2016,2,26,13,0,842.0,129.0,0.7,19.0,705.0,996.18,723.29
2016,2,26,13,15,836.5,127.5,0.7,18.5,690.0,977.52,711.71
2016,2,26,13,30,831.0,126.0,0.7,18.0,675.0,955.42,699.9
2016,2,26,13,45,827.5,122.0,0.75,18.0,653.5,929.06,685.12
2016,2,26,14,0,824.0,118.0,0.8,18.0,632.0,899.45,668.16
2016,2,26,14,15,608.5,173.5,0.8,17.5,543.5,752.9,572.17
2016,2,26,14,30,393.0,229.0,0.8,17.0,455.0,590.38,457.09
2016,2,26,14,45,403.0,211.0,0.8,17.0,430.0,562.87,440.01
2016,2,26,15,0,413.0,193.0,0.8,17.0,405.0,546.85,429.2
2016,2,26,15,15,570.0,143.0,0.75,16.5,410.0,585.05,460.96
2016,2,26,15,30,727.0,93.0,0.7,16.0,415.0,612.94,483.27
2016,2,26,15,45,703.5,86.0,0.7,16.0,370.0,552.81,437.85
2016,2,26,16,0,680.0,79.0,0.7,16.0,325.0,493.21,392.24
2016,2,26,16,15,634.5,73.0,0.7,15.5,277.0,424.27,338.29
2016,2,26,16,30,589.0,67.0,0.7,15.0,229.0,358.97,285.04
2016,2,26,16,45,528.0,58.5,0.7,14.5,181.5,288.86,226.09
2016,2,26,17,0,467.0,50.0,0.7,14.0,134.0,225.18,170.71
2016,2,26,17,15,358.0,39.0,0.7,13.5,91.0,152.6,108.73
2016,2,26,17,30,249.0,28.0,0.7,13.0,48.0,93.05,53.56
2016,2,26,17,45,124.5,14.0,0.7,12.5,24.0,31.49,0.0
2016,2,26,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.75,10.5,13.5,12.28,0.0
2016,2,27,7,0,0.0,27.0,0.6,11.0,27.0,26.04,0.0
2016,2,27,7,15,225.5,34.5,0.6,11.0,67.5,98.59,65.17
2016,2,27,7,30,451.0,42.0,0.6,11.0,108.0,189.93,140.18
2016,2,27,7,45,536.5,48.5,0.6,11.5,157.5,256.94,199.14
2016,2,27,8,0,622.0,55.0,0.6,12.0,207.0,333.5,264.99
2016,2,27,8,15,670.5,60.5,0.55,12.5,257.0,398.78,320.04
2016,2,27,8,30,719.0,66.0,0.5,13.0,307.0,469.9,377.16
2016,2,27,8,45,757.0,68.5,0.5,13.5,355.5,535.16,427.75
2016,2,27,9,0,795.0,71.0,0.5,14.0,404.0,602.37,477.69
2016,2,27,9,15,818.0,74.0,0.5,14.5,447.5,661.41,519.65
2016,2,27,9,30,841.0,77.0,0.5,15.0,491.0,720.15,558.15
2016,2,27,9,45,857.5,79.5,0.5,15.5,530.0,772.59,591.15
2016,2,27,10,0,874.0,82.0,0.5,16.0,569.0,816.55,617.72
2016,2,27,10,15,885.5,83.5,0.5,16.0,601.5,859.58,644.48
2016,2,27,10,30,897.0,85.0,0.5,16.0,634.0,900.12,669.28
2016,2,27,10,45,903.5,87.5,0.55,16.5,659.0,934.57,689.71
2016,2,27,11,0,910.0,90.0,0.6,17.0,684.0,965.81,708.06
2016,2,27,11,15,915.5,91.0,0.6,17.0,701.5,990.93,722.73
2016,2,27,11,30,921.0,92.0,0.6,17.0,719.0,1012.47,735.26
2016,2,27,11,45,921.0,93.5,0.6,17.5,728.5,1025.48,741.19
2016,2,27,12,0,921.0,95.0,0.6,18.0,738.0,1034.58,744.94
2016,2,27,12,15,921.5,95.0,0.6,18.0,739.0,1038.47,747.05
2016,2,27,12,30,922.0,95.0,0.6,18.0,740.0,1038.4,746.96
2016,2,27,12,45,914.5,97.0,0.65,18.0,732.0,1028.8,742.39
2016,2,27,13,0,907.0,99.0,0.7,18.0,724.0,1015.38,735.69
2016,2,27,13,15,903.0,98.0,0.7,18.0,709.5,998.16,725.59
2016,2,27,13,30,899.0,97.0,0.7,18.0,695.0,977.28,713.31
2016,2,27,13,45,896.0,94.5,0.75,18.0,673.5,952.05,699.4
2016,2,27,14,0,893.0,92.0,0.8,18.0,652.0,923.35,683.21
2016,2,27,14,15,883.0,90.0,0.8,17.5,622.5,885.79,661.39
2016,2,27,14,30,873.0,88.0,0.8,17.0,593.0,845.52,637.56
2016,2,27,14,45,860.0,85.5,0.85,17.0,557.0,806.62,613.98
2016,2,27,15,0,847.0,83.0,0.9,17.0,521.0,758.25,583.35
2016,2,27,15,15,826.5,80.0,0.85,16.5,479.0,702.15,546.41
2016,2,27,15,30,806.0,77.0,0.8,16.0,437.0,645.27,507.26
2016,2,27,15,45,779.0,73.0,0.8,16.0,391.0,582.77,461.16
2016,2,27,16,0,752.0,69.0,0.8,16.0,345.0,520.86,413.82
2016,2,27,16,15,711.0,64.5,0.8,15.0,295.5,452.14,360.73
2016,2,27,16,30,670.0,60.0,0.8,14.0,246.0,388.0,308.68
2016,2,27,16,45,610.5,53.0,0.8,13.5,196.5,315.48,247.33
2016,2,27,17,0,551.0,46.0,0.8,13.0,147.0,249.09,189.06
2016,2,27,17,15,443.0,36.5,0.85,12.5,101.0,173.24,123.58
2016,2,27,17,30,335.0,27.0,0.9,12.0,55.0,110.76,65.47
2016,2,27,17,45,167.5,13.5,0.95,11.5,27.5,37.42,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,1.0,9.5,11.5,10.46,0.0
2016,2,28,7,0,0.0,23.0,1.0,10.0,23.0,21.32,0.0
2016,2,28,7,15,103.0,40.0,1.0,10.5,55.5,71.74,48.91
2016,2,28,7,30,206.0,57.0,1.0,11.0,88.0,126.65,95.45
2016,2,28,7,45,250.0,75.0,1.05,11.5,127.0,174.5,137.81
2016,2,28,8,0,294.0,93.0,1.1,12.0,166.0,227.56,184.09
2016,2,28,8,15,339.0,104.0,1.1,12.0,205.5,286.64,234.68
2016,2,28,8,30,384.0,115.0,1.1,12.0,245.0,343.18,282.07
2016,2,28,8,45,449.5,121.5,1.15,12.5,295.5,411.01,336.98
2016,2,28,9,0,515.0,128.0,1.2,13.0,346.0,484.63,394.75
2016,2,28,9,15,468.5,155.0,1.2,13.5,369.0,509.11,411.56
2016,2,28,9,30,422.0,182.0,1.2,14.0,392.0,527.62,423.43
2016,2,28,9,45,250.0,215.5,1.2,14.5,342.5,437.38,350.5
2016,2,28,10,0,78.0,249.0,1.2,15.0,293.0,317.31,253.03
2016,2,28,10,15,199.5,258.5,1.15,15.0,380.0,448.04,356.94
2016,2,28,10,30,321.0,268.0,1.1,15.0,467.0,588.45,461.81
2016,2,28,10,45,296.5,285.5,1.05,15.5,474.5,595.85,463.09
2016,2,28,11,0,272.0,303.0,1.0,16.0,482.0,600.81,463.91
2016,2,28,11,15,378.5,280.5,1.0,16.0,536.5,683.08,524.87
2016,2,28,11,30,485.0,258.0,1.0,16.0,591.0,785.65,596.94
2016,2,28,11,45,477.5,265.0,1.0,16.0,596.5,792.6,599.75
2016,2,28,12,0,470.0,272.0,1.0,16.0,602.0,797.08,602.19
2016,2,28,12,15,365.5,303.0,1.0,16.0,560.0,712.24,541.28
2016,2,28,12,30,261.0,334.0,1.0,16.0,518.0,643.49,490.93
2016,2,28,12,45,280.0,326.5,1.0,16.5,522.5,652.23,497.68
2016,2,28,13,0,299.0,319.0,1.0,17.0,527.0,659.39,502.48
2016,2,28,13,15,313.5,308.5,1.0,16.5,522.5,656.93,502.46
2016,2,28,13,30,328.0,298.0,1.0,16.0,518.0,652.64,501.3
2016,2,28,13,45,291.0,294.5,1.0,16.0,485.0,606.52,468.15
2016,2,28,14,0,254.0,291.0,1.0,16.0,452.0,560.95,435.39
2016,2,28,14,15,264.0,275.0,0.95,16.0,435.0,543.23,423.58
2016,2,28,14,30,274.0,259.0,0.9,16.0,418.0,523.94,410.25
2016,2,28,14,45,262.0,247.0,0.9,16.0,392.0,489.89,385.69
2016,2,28,15,0,250.0,235.0,0.9,16.0,366.0,455.94,360.98
2016,2,28,15,15,325.0,199.5,0.85,15.5,355.0,458.29,365.69
2016,2,28,15,30,400.0,164.0,0.8,15.0,344.0,465.08,372.63
2016,2,28,15,45,278.5,159.0,0.8,15.0,278.0,351.66,283.85
2016,2,28,16,0,157.0,154.0,0.8,15.0,212.0,252.85,204.81
2016,2,28,16,15,138.5,135.0,0.8,14.5,181.0,214.45,174.1
2016,2,28,16,30,120.0,116.0,0.8,14.0,150.0,178.03,143.91
2016,2,28,16,45,103.0,94.0,0.8,14.0,119.5,140.87,112.18
2016,2,28,17,0,86.0,72.0,0.8,14.0,89.0,105.7,81.64
2016,2,28,17,15,57.0,51.5,0.8,13.5,61.0,70.98,51.77
2016,2,28,17,30,28.0,31.0,0.8,13.0,33.0,36.52,21.36
2016,2,28,17,45,14.0,15.5,0.8,13.0,16.5,16.19,0.0
2016,2,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,45,111.5,10.0,0.85,9.5,16.5,21.33,0.0
2016,2,29,7,0,223.0,20.0,0.9,10.0,33.0,65.26,20.06
2016,2,29,7,15,350.5,31.5,0.85,10.5,75.5,126.34,85.49
2016,2,29,7,30,478.0,43.0,0.8,11.0,118.0,200.25,149.09
2016,2,29,7,45,561.0,49.5,0.8,11.5,168.5,268.36,209.2
2016,2,29,8,0,644.0,56.0,0.8,12.0,219.0,345.74,275.78
2016,2,29,8,15,323.0,87.5,0.75,12.5,169.5,261.29,212.62
2016,2,29,8,30,2.0,119.0,0.7,13.0,120.0,111.21,88.72
2016,2,29,8,45,24.0,146.0,0.7,14.0,156.5,150.65,121.73
2016,2,29,9,0,46.0,173.0,0.7,15.0,193.0,201.97,163.05
2016,2,29,9,15,102.0,198.5,0.65,15.5,248.5,269.88,217.39
2016,2,29,9,30,158.0,224.0,0.6,16.0,304.0,355.18,283.3
2016,2,29,9,45,521.0,153.5,0.55,16.5,444.0,593.6,466.15
2016,2,29,10,0,884.0,83.0,0.5,17.0,584.0,829.17,626.01
2016,2,29,10,15,895.0,84.5,0.5,17.5,616.5,872.14,648.27
2016,2,29,10,30,906.0,86.0,0.5,18.0,649.0,912.55,671.45
2016,2,29,10,45,910.0,89.0,0.5,18.5,673.5,945.51,689.57
2016,2,29,11,0,914.0,92.0,0.5,19.0,698.0,975.08,705.49
2016,2,29,11,15,919.0,93.0,0.45,19.0,715.5,999.73,718.47
2016,2,29,11,30,924.0,94.0,0.4,19.0,733.0,1020.75,729.25
2016,2,29,11,45,930.0,92.5,0.4,19.5,743.0,1036.08,736.44
2016,2,29,12,0,936.0,91.0,0.4,20.0,753.0,1047.55,741.47
2016,2,29,12,15,936.5,91.0,0.35,20.0,754.5,1051.35,742.2
2016,2,29,12,30,937.0,91.0,0.3,20.0,756.0,1051.12,740.8
2016,2,29,12,45,939.0,88.5,0.3,20.5,750.0,1045.38,736.12
2016,2,29,13,0,941.0,86.0,0.3,21.0,744.0,1035.59,729.26
2016,2,29,13,15,937.0,85.5,0.35,21.0,729.0,1018.31,720.62
2016,2,29,13,30,933.0,85.0,0.4,21.0,714.0,997.23,709.85
2016,2,29,13,45,925.5,84.0,0.45,21.0,691.0,968.63,694.45
2016,2,29,14,0,918.0,83.0,0.5,21.0,668.0,936.66,676.93
2016,2,29,14,15,907.5,81.5,0.5,21.0,637.5,898.3,654.14
2016,2,29,14,30,897.0,80.0,0.5,21.0,607.0,857.17,629.41
2016,2,29,14,45,692.5,130.5,0.5,21.5,522.0,727.63,544.31
2016,2,29,15,0,488.0,181.0,0.5,22.0,437.0,590.27,447.97
2016,2,29,15,15,650.5,128.5,0.5,21.5,441.5,632.93,483.43
2016,2,29,15,30,813.0,76.0,0.5,21.0,446.0,648.75,497.15
2016,2,29,15,45,774.0,75.0,0.5,20.5,397.5,581.66,449.05
2016,2,29,16,0,735.0,74.0,0.5,20.0,349.0,516.26,401.29
2016,2,29,16,15,693.0,69.0,0.55,19.5,299.5,448.83,350.37
2016,2,29,16,30,651.0,64.0,0.6,19.0,250.0,382.85,298.15
2016,2,29,16,45,579.5,58.0,0.7,18.5,199.5,307.58,236.85
2016,2,29,17,0,508.0,52.0,0.8,18.0,149.0,239.82,179.51
2016,2,29,17,15,404.5,41.5,0.8,17.5,103.5,166.66,117.8
2016,2,29,17,30,301.0,31.0,0.8,17.0,58.0,106.31,65.45
2016,2,29,17,45,150.5,15.5,0.8,17.0,29.0,42.27,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,6,45,140.0,10.5,0.8,12.5,19.0,25.02,0.0
2016,3,1,7,0,280.0,21.0,0.7,13.0,38.0,76.89,30.02
2016,3,1,7,15,405.5,31.5,0.65,13.5,83.0,139.59,93.73
2016,3,1,7,30,531.0,42.0,0.6,14.0,128.0,215.52,158.38
2016,3,1,7,45,604.0,48.5,0.55,14.5,179.0,283.34,217.65
2016,3,1,8,0,677.0,55.0,0.5,15.0,230.0,357.97,280.84
2016,3,1,8,15,722.0,60.0,0.5,15.5,281.5,426.21,337.25
2016,3,1,8,30,767.0,65.0,0.5,16.0,333.0,498.06,393.96
2016,3,1,8,45,800.0,68.0,0.55,16.5,382.0,563.7,444.16
2016,3,1,9,0,833.0,71.0,0.6,17.0,431.0,630.7,493.43
2016,3,1,9,15,854.5,73.5,0.6,17.0,476.0,690.1,535.5
2016,3,1,9,30,876.0,76.0,0.6,17.0,521.0,743.25,570.34
2016,3,1,9,45,896.0,76.5,0.65,17.5,561.0,797.04,604.67
2016,3,1,10,0,916.0,77.0,0.7,18.0,601.0,849.41,637.38
2016,3,1,10,15,926.5,78.5,0.7,18.0,633.5,893.09,664.13
2016,3,1,10,30,937.0,80.0,0.7,18.0,666.0,934.06,688.92
2016,3,1,10,45,944.0,81.0,0.75,18.5,691.5,968.26,708.89
2016,3,1,11,0,951.0,82.0,0.8,19.0,717.0,999.09,726.72
2016,3,1,11,15,956.0,83.0,0.8,19.0,735.0,1024.46,741.4
2016,3,1,11,30,961.0,84.0,0.8,19.0,753.0,1046.05,753.84
2016,3,1,11,45,964.0,84.0,0.8,19.0,762.5,1060.57,762.03
2016,3,1,12,0,967.0,84.0,0.8,19.0,772.0,1071.04,767.95
2016,3,1,12,15,967.5,84.0,0.8,19.0,773.5,1074.89,770.02
2016,3,1,12,30,968.0,84.0,0.8,19.0,775.0,1074.58,769.79
2016,3,1,12,45,966.5,84.0,0.8,19.0,768.5,1068.1,766.01
2016,3,1,13,0,965.0,84.0,0.8,19.0,762.0,1057.51,759.94
2016,3,1,13,15,961.0,83.0,0.8,19.0,747.0,1039.24,749.29
2016,3,1,13,30,957.0,82.0,0.8,19.0,732.0,1017.07,736.41
2016,3,1,13,45,950.5,81.5,0.8,19.0,709.0,989.4,720.16
2016,3,1,14,0,944.0,81.0,0.8,19.0,686.0,958.21,701.71
2016,3,1,14,15,934.5,79.5,0.8,18.5,655.5,919.87,679.87
2016,3,1,14,30,925.0,78.0,0.8,18.0,625.0,878.6,655.9
2016,3,1,14,45,910.0,77.0,0.8,18.0,587.5,830.79,625.99
2016,3,1,15,0,895.0,76.0,0.8,18.0,550.0,780.97,594.31
2016,3,1,15,15,876.0,73.5,0.8,17.5,507.0,724.8,558.69
2016,3,1,15,30,857.0,71.0,0.8,17.0,464.0,672.41,524.42
2016,3,1,15,45,830.5,68.0,0.8,16.5,416.0,608.66,478.78
2016,3,1,16,0,804.0,65.0,0.8,16.0,368.0,545.34,431.63
2016,3,1,16,15,765.5,60.5,0.75,15.0,317.5,474.93,377.33
2016,3,1,16,30,727.0,56.0,0.7,14.0,267.0,407.11,322.56
2016,3,1,16,45,667.0,50.5,0.7,13.5,215.0,332.6,259.98
2016,3,1,17,0,607.0,45.0,0.7,13.0,163.0,264.06,200.14
2016,3,1,17,15,505.0,36.5,0.75,12.5,115.0,188.67,134.93
2016,3,1,17,30,403.0,28.0,0.8,12.0,67.0,124.58,78.0
2016,3,1,17,45,201.5,14.0,0.85,11.5,33.5,48.33,0.0
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,34.0,11.5,0.8,10.5,14.0,14.25,0.0
2016,3,2,7,0,68.0,23.0,0.7,11.0,28.0,38.04,16.75
2016,3,2,7,15,112.5,42.0,0.65,11.5,58.0,74.77,52.49
2016,3,2,7,30,157.0,61.0,0.6,12.0,88.0,115.7,88.04
2016,3,2,7,45,178.5,81.5,0.55,13.0,121.5,155.46,122.81
2016,3,2,8,0,200.0,102.0,0.5,14.0,155.0,197.72,158.8
2016,3,2,8,15,215.5,121.5,0.5,14.5,188.5,238.37,192.78
2016,3,2,8,30,231.0,141.0,0.5,15.0,222.0,280.55,226.94
2016,3,2,8,45,417.5,126.5,0.5,15.5,299.5,398.81,320.88
2016,3,2,9,0,604.0,112.0,0.5,16.0,377.0,532.25,421.95
2016,3,2,9,15,733.0,95.0,0.5,16.5,448.0,633.87,495.32
2016,3,2,9,30,862.0,78.0,0.5,17.0,519.0,742.03,568.55
2016,3,2,9,45,877.5,80.0,0.55,17.5,558.0,787.79,596.52
2016,3,2,10,0,893.0,82.0,0.6,18.0,597.0,837.54,627.59
2016,3,2,10,15,904.0,83.5,0.6,18.0,629.5,880.82,654.11
2016,3,2,10,30,915.0,85.0,0.6,18.0,662.0,921.5,678.7
2016,3,2,10,45,922.0,86.5,0.65,18.5,687.5,955.65,698.68
2016,3,2,11,0,929.0,88.0,0.7,19.0,713.0,986.52,716.56
2016,3,2,11,15,750.5,159.5,0.7,19.0,673.0,931.65,680.45
2016,3,2,11,30,572.0,231.0,0.7,19.0,633.0,841.86,621.27
2016,3,2,11,45,756.0,162.0,0.75,19.0,700.0,962.39,702.31
2016,3,2,12,0,940.0,93.0,0.8,19.0,767.0,1055.6,759.77
2016,3,2,12,15,940.5,93.0,0.8,19.0,768.5,1059.31,760.43
2016,3,2,12,30,941.0,93.0,0.8,19.0,770.0,1058.96,760.19
2016,3,2,12,45,721.0,177.0,0.8,19.0,692.5,948.54,691.04
2016,3,2,13,0,501.0,261.0,0.8,19.0,615.0,809.62,599.27
2016,3,2,13,15,481.0,268.0,0.8,18.5,602.5,789.94,588.87
2016,3,2,13,30,461.0,275.0,0.8,18.0,590.0,768.44,575.59
2016,3,2,13,45,426.5,271.5,0.8,18.0,555.5,720.79,543.37
2016,3,2,14,0,392.0,268.0,0.8,18.0,521.0,658.1,500.87
2016,3,2,14,15,404.0,251.0,0.8,17.5,501.5,636.95,488.82
2016,3,2,14,30,416.0,234.0,0.8,17.0,482.0,628.0,484.41
2016,3,2,14,45,277.0,238.0,0.8,17.0,399.0,489.87,382.64
2016,3,2,15,0,138.0,242.0,0.8,17.0,316.0,363.08,286.3
2016,3,2,15,15,287.5,202.0,0.75,16.5,340.0,432.29,343.96
2016,3,2,15,30,437.0,162.0,0.7,16.0,364.0,486.51,386.99
2016,3,2,15,45,334.5,158.0,0.7,16.0,303.5,383.64,307.2
2016,3,2,16,0,232.0,154.0,0.7,16.0,243.0,302.83,243.59
2016,3,2,16,15,207.0,137.5,0.65,15.5,208.5,258.71,208.59
2016,3,2,16,30,182.0,121.0,0.6,15.0,174.0,210.01,168.79
2016,3,2,16,45,164.0,99.0,0.6,14.5,140.0,168.87,134.24
2016,3,2,17,0,146.0,77.0,0.6,14.0,106.0,134.99,104.8
2016,3,2,17,15,109.5,56.5,0.6,13.5,74.5,89.44,65.8
2016,3,2,17,30,73.0,36.0,0.6,13.0,43.0,53.56,34.63
2016,3,2,17,45,36.5,18.0,0.65,12.5,21.5,23.37,0.0
2016,3,2,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.5,11.5,10.0,9.1,0.0
2016,3,3,7,0,0.0,20.0,0.4,12.0,20.0,17.63,6.65
