Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,15,4.5,40.0,0.3,12.5,40.5,37.52,25.54
2016,3,3,7,30,9.0,60.0,0.2,13.0,61.0,57.99,43.46
2016,3,3,7,45,19.0,80.5,0.15,13.5,85.0,85.23,66.74
2016,3,3,8,0,29.0,101.0,0.1,14.0,109.0,111.05,88.44
2016,3,3,8,15,35.5,121.0,0.1,14.5,132.5,135.91,108.96
2016,3,3,8,30,42.0,141.0,0.1,15.0,156.0,161.61,129.7
2016,3,3,8,45,88.5,166.5,0.1,15.5,203.5,217.98,175.12
2016,3,3,9,0,135.0,192.0,0.1,16.0,251.0,289.46,230.94
2016,3,3,9,15,159.0,211.5,0.1,16.0,288.5,333.98,264.62
2016,3,3,9,30,183.0,231.0,0.1,16.0,326.0,380.48,299.39
2016,3,3,9,45,219.0,246.0,0.15,16.5,367.5,433.05,337.96
2016,3,3,10,0,255.0,261.0,0.2,17.0,409.0,502.28,387.46
2016,3,3,10,15,286.0,270.5,0.2,17.0,445.5,549.51,420.43
2016,3,3,10,30,317.0,280.0,0.2,17.0,482.0,597.8,453.84
2016,3,3,10,45,325.0,290.5,0.25,17.5,504.5,626.74,472.5
2016,3,3,11,0,333.0,301.0,0.3,18.0,527.0,654.79,490.65
2016,3,3,11,15,173.5,272.5,0.35,18.0,391.0,458.63,349.74
2016,3,3,11,30,14.0,244.0,0.4,18.0,255.0,241.84,185.71
2016,3,3,11,45,14.5,246.5,0.5,18.0,258.0,244.88,189.63
2016,3,3,12,0,15.0,249.0,0.6,18.0,261.0,247.93,192.14
2016,3,3,12,15,89.0,302.0,0.65,17.5,367.0,395.93,306.98
2016,3,3,12,30,163.0,355.0,0.7,17.0,473.0,548.76,419.27
2016,3,3,12,45,189.5,349.5,0.75,17.0,485.5,567.94,432.67
2016,3,3,13,0,216.0,344.0,0.8,17.0,498.0,585.88,446.67
2016,3,3,13,15,219.5,334.0,0.75,16.5,488.0,574.74,439.44
2016,3,3,13,30,223.0,324.0,0.7,16.0,478.0,562.6,431.82
2016,3,3,13,45,120.0,279.0,0.7,16.0,362.0,410.41,319.06
2016,3,3,14,0,17.0,234.0,0.7,16.0,246.0,234.39,183.36
2016,3,3,14,15,31.0,243.0,0.65,16.0,262.5,270.12,212.82
2016,3,3,14,30,45.0,252.0,0.6,16.0,279.0,291.46,229.75
2016,3,3,14,45,28.5,221.0,0.55,16.0,238.0,242.95,191.77
2016,3,3,15,0,12.0,190.0,0.5,16.0,197.0,185.89,146.86
2016,3,3,15,15,6.0,153.0,0.45,16.0,156.5,144.66,114.18
2016,3,3,15,30,0.0,116.0,0.4,16.0,116.0,104.69,81.86
2016,3,3,15,45,0.0,114.5,0.35,16.0,114.5,103.7,81.41
2016,3,3,16,0,0.0,113.0,0.3,16.0,113.0,102.88,80.94
2016,3,3,16,15,0.0,97.0,0.3,15.5,97.0,87.93,68.84
2016,3,3,16,30,0.0,81.0,0.3,15.0,81.0,73.06,56.61
2016,3,3,16,45,0.0,65.5,0.3,15.0,65.5,58.74,44.49
2016,3,3,17,0,0.0,50.0,0.3,15.0,50.0,44.48,32.21
2016,3,3,17,15,0.0,35.0,0.35,14.5,35.0,30.87,20.37
2016,3,3,17,30,0.0,20.0,0.4,14.0,20.0,17.6,8.62
2016,3,3,17,45,0.0,10.0,0.5,14.0,10.0,8.79,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,12.5,11.5,10.46,0.0
2016,3,4,7,0,0.0,23.0,0.6,13.0,23.0,20.41,9.28
2016,3,4,7,15,14.0,43.5,0.6,13.0,46.0,45.14,31.57
2016,3,4,7,30,28.0,64.0,0.6,13.0,69.0,70.53,53.58
2016,3,4,7,45,38.5,85.0,0.6,13.5,94.0,96.94,76.36
2016,3,4,8,0,49.0,106.0,0.6,14.0,119.0,124.69,99.94
2016,3,4,8,15,56.5,126.5,0.6,14.5,145.0,151.75,122.47
2016,3,4,8,30,64.0,147.0,0.6,15.0,171.0,179.73,145.25
2016,3,4,8,45,33.0,148.0,0.65,15.5,160.5,164.33,131.89
2016,3,4,9,0,2.0,149.0,0.7,16.0,150.0,138.63,109.91
2016,3,4,9,15,1.0,123.0,0.7,16.0,123.5,111.89,87.81
2016,3,4,9,30,0.0,97.0,0.7,16.0,97.0,86.31,66.59
2016,3,4,9,45,0.0,123.0,0.75,16.5,123.0,110.66,86.3
2016,3,4,10,0,0.0,149.0,0.8,17.0,149.0,135.37,105.88
2016,3,4,10,15,0.0,128.0,0.8,17.0,128.0,115.13,89.24
2016,3,4,10,30,0.0,107.0,0.8,17.0,107.0,95.39,73.12
2016,3,4,10,45,0.0,117.5,0.85,17.0,117.5,105.16,80.98
2016,3,4,11,0,0.0,128.0,0.9,17.0,128.0,114.98,88.8
2016,3,4,11,15,1.0,152.5,0.9,17.0,153.5,139.12,108.11
2016,3,4,11,30,2.0,177.0,0.9,17.0,179.0,163.62,127.49
2016,3,4,11,45,1.0,168.0,0.9,17.0,169.0,153.93,119.59
2016,3,4,12,0,0.0,159.0,0.9,17.0,159.0,144.3,111.86
2016,3,4,12,15,0.0,149.0,0.9,17.0,149.0,134.77,104.27
2016,3,4,12,30,0.0,139.0,0.9,17.0,139.0,125.31,96.73
2016,3,4,12,45,4.5,181.0,0.9,17.0,184.5,169.96,132.58
2016,3,4,13,0,9.0,223.0,0.9,17.0,230.0,215.66,168.58
2016,3,4,13,15,9.0,218.5,0.85,16.5,225.0,211.17,165.23
2016,3,4,13,30,9.0,214.0,0.8,16.0,220.0,206.69,162.14
2016,3,4,13,45,4.5,139.0,0.8,16.0,142.0,129.58,100.86
2016,3,4,14,0,0.0,64.0,0.8,16.0,64.0,56.68,41.54
2016,3,4,14,15,0.0,61.5,0.8,16.0,61.5,54.44,39.87
2016,3,4,14,30,0.0,59.0,0.8,16.0,59.0,52.2,38.1
2016,3,4,14,45,0.0,67.5,0.85,16.0,67.5,59.73,44.46
2016,3,4,15,0,0.0,76.0,0.9,16.0,76.0,67.27,50.84
2016,3,4,15,15,0.0,90.5,0.95,15.5,90.5,80.31,61.94
2016,3,4,15,30,0.0,105.0,1.0,15.0,105.0,94.1,73.73
2016,3,4,15,45,0.0,72.5,1.05,15.0,72.5,64.11,48.8
2016,3,4,16,0,0.0,40.0,1.1,15.0,40.0,35.27,24.53
2016,3,4,16,15,0.0,34.5,1.15,15.0,34.5,30.4,20.45
2016,3,4,16,30,0.0,29.0,1.2,15.0,29.0,25.53,16.3
2016,3,4,16,45,0.0,23.0,1.25,15.0,23.0,20.23,11.73
2016,3,4,17,0,0.0,17.0,1.3,15.0,17.0,14.94,7.11
2016,3,4,17,15,0.0,12.0,1.35,14.5,12.0,10.53,3.24
2016,3,4,17,30,0.0,7.0,1.4,14.0,7.0,6.14,0.0
2016,3,4,17,45,0.0,3.5,1.45,14.0,3.5,3.07,0.0
2016,3,4,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,45,11.0,14.0,1.15,13.5,14.5,13.99,0.0
2016,3,5,7,0,22.0,28.0,1.2,14.0,29.0,30.59,16.59
2016,3,5,7,15,53.0,48.0,1.2,14.0,56.0,62.61,44.66
2016,3,5,7,30,84.0,68.0,1.2,14.0,83.0,95.95,73.33
2016,3,5,7,45,99.5,89.5,1.2,14.5,113.5,129.14,102.17
2016,3,5,8,0,115.0,111.0,1.2,15.0,144.0,164.22,132.13
2016,3,5,8,15,126.0,132.5,1.2,15.0,174.5,198.93,161.44
2016,3,5,8,30,137.0,154.0,1.2,15.0,205.0,234.84,191.09
2016,3,5,8,45,68.5,137.0,1.25,15.0,162.5,173.48,140.52
2016,3,5,9,0,0.0,120.0,1.3,15.0,120.0,108.61,85.72
2016,3,5,9,15,67.0,179.0,1.3,15.0,214.5,222.4,180.3
2016,3,5,9,30,134.0,238.0,1.3,15.0,309.0,351.21,282.68
2016,3,5,9,45,115.0,254.0,1.35,15.5,318.0,359.66,286.99
2016,3,5,10,0,96.0,270.0,1.4,16.0,327.0,352.4,279.91
2016,3,5,10,15,50.5,231.5,1.5,16.0,261.5,273.35,217.17
2016,3,5,10,30,5.0,193.0,1.6,16.0,196.0,182.18,143.49
2016,3,5,10,45,2.5,174.0,1.75,16.5,175.5,161.23,126.48
2016,3,5,11,0,0.0,155.0,1.9,17.0,155.0,140.54,109.45
2016,3,5,11,15,0.0,155.0,2.05,17.0,155.0,140.49,109.37
2016,3,5,11,30,0.0,155.0,2.2,17.0,155.0,140.46,109.28
2016,3,5,11,45,76.0,257.0,2.35,17.5,313.0,331.89,262.88
2016,3,5,12,0,152.0,359.0,2.5,18.0,471.0,540.81,420.64
2016,3,5,12,15,164.0,360.0,2.6,17.5,480.5,554.53,430.9
2016,3,5,12,30,176.0,361.0,2.7,17.0,490.0,567.52,441.91
2016,3,5,12,45,88.0,256.0,2.8,17.0,320.5,360.3,284.44
2016,3,5,13,0,0.0,151.0,2.9,17.0,151.0,136.65,105.93
2016,3,5,13,15,0.0,148.0,2.9,16.5,148.0,133.81,104.27
2016,3,5,13,30,0.0,145.0,2.9,16.0,145.0,130.99,102.29
2016,3,5,13,45,4.0,176.5,2.95,16.0,179.5,165.02,130.16
2016,3,5,14,0,8.0,208.0,3.0,16.0,214.0,199.68,158.34
2016,3,5,14,15,4.0,134.0,3.0,16.0,137.0,124.23,97.32
2016,3,5,14,30,0.0,60.0,3.0,16.0,60.0,53.09,38.76
2016,3,5,14,45,0.0,58.0,3.05,16.0,58.0,51.3,37.4
2016,3,5,15,0,0.0,56.0,3.1,16.0,56.0,49.51,36.0
2016,3,5,15,15,0.0,54.0,3.1,15.5,54.0,47.72,34.68
2016,3,5,15,30,0.0,52.0,3.1,15.0,52.0,45.93,33.35
2016,3,5,15,45,0.0,42.0,3.15,15.0,42.0,37.05,25.94
2016,3,5,16,0,0.0,32.0,3.2,15.0,32.0,28.2,18.47
2016,3,5,16,15,0.0,27.5,3.25,14.5,27.5,24.21,15.15
2016,3,5,16,30,0.0,23.0,3.3,14.0,23.0,20.24,11.79
2016,3,5,16,45,0.0,18.5,3.4,14.0,18.5,16.26,8.35
2016,3,5,17,0,0.0,14.0,3.5,14.0,14.0,12.3,4.88
2016,3,5,17,15,0.0,10.0,3.5,14.0,10.0,8.77,1.76
2016,3,5,17,30,0.0,6.0,3.5,14.0,6.0,5.26,0.0
2016,3,5,17,45,0.0,3.0,3.5,14.0,3.0,2.63,0.0
2016,3,5,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,18.0,1.3,10.5,25.0,29.37,0.0
2016,3,6,7,0,166.0,36.0,1.3,11.0,50.0,74.08,45.59
2016,3,6,7,15,281.0,50.5,1.3,11.0,94.5,128.83,92.51
2016,3,6,7,30,396.0,65.0,1.3,11.0,139.0,198.34,151.86
2016,3,6,7,45,477.0,73.5,1.3,11.5,190.0,265.76,210.65
2016,3,6,8,0,558.0,82.0,1.3,12.0,241.0,340.79,274.76
2016,3,6,8,15,608.0,89.0,1.35,12.0,291.5,407.68,331.64
2016,3,6,8,30,658.0,96.0,1.4,12.0,342.0,478.96,390.3
2016,3,6,8,45,694.0,100.5,1.45,12.5,390.5,543.11,440.88
2016,3,6,9,0,730.0,105.0,1.5,13.0,439.0,609.15,491.2
2016,3,6,9,15,471.5,171.0,1.5,13.0,395.0,531.15,428.48
2016,3,6,9,30,213.0,237.0,1.5,13.0,351.0,408.56,329.84
2016,3,6,9,45,293.0,241.0,1.5,13.5,409.5,498.4,400.09
2016,3,6,10,0,373.0,245.0,1.5,14.0,468.0,581.38,461.89
2016,3,6,10,15,313.5,273.0,1.5,14.0,467.0,575.42,454.45
2016,3,6,10,30,254.0,301.0,1.5,14.0,466.0,564.4,443.91
2016,3,6,10,45,560.0,212.0,1.5,14.0,594.0,773.03,602.27
2016,3,6,11,0,866.0,123.0,1.5,14.0,722.0,980.41,742.6
2016,3,6,11,15,636.0,216.0,1.5,14.0,661.5,884.19,674.29
2016,3,6,11,30,406.0,309.0,1.5,14.0,601.0,748.28,574.97
2016,3,6,11,45,269.5,334.5,1.5,14.0,529.5,646.42,500.04
2016,3,6,12,0,133.0,360.0,1.5,14.0,458.0,522.32,406.31
2016,3,6,12,15,298.0,325.5,1.5,14.0,545.0,668.2,518.61
2016,3,6,12,30,463.0,291.0,1.5,14.0,632.0,812.24,622.73
2016,3,6,12,45,245.5,289.5,1.5,14.5,470.0,572.83,445.72
2016,3,6,13,0,28.0,288.0,1.5,15.0,308.0,317.53,248.6
2016,3,6,13,15,27.5,282.0,1.55,14.5,302.0,310.15,244.93
2016,3,6,13,30,27.0,276.0,1.6,14.0,296.0,286.15,227.03
2016,3,6,13,45,19.5,250.0,1.65,14.0,264.0,252.32,200.61
2016,3,6,14,0,12.0,224.0,1.7,14.0,232.0,219.11,174.39
2016,3,6,14,15,36.0,245.5,1.75,14.0,268.0,276.01,220.95
2016,3,6,14,30,60.0,267.0,1.8,14.0,304.0,319.29,255.95
2016,3,6,14,45,40.5,237.0,1.85,14.0,261.5,268.87,215.91
2016,3,6,15,0,21.0,207.0,1.9,14.0,219.0,209.31,168.25
2016,3,6,15,15,10.5,154.0,1.9,13.5,160.0,148.47,119.14
2016,3,6,15,30,0.0,101.0,1.9,13.0,101.0,90.24,70.98
2016,3,6,15,45,18.0,128.0,1.9,13.0,135.0,127.75,103.17
2016,3,6,16,0,36.0,155.0,1.9,13.0,169.0,172.53,140.83
2016,3,6,16,15,29.0,135.5,1.85,12.5,146.0,147.26,119.92
2016,3,6,16,30,22.0,116.0,1.8,12.0,123.0,117.64,95.17
2016,3,6,16,45,12.0,95.0,1.75,12.0,98.5,92.5,73.72
2016,3,6,17,0,2.0,74.0,1.7,12.0,74.0,68.63,53.19
2016,3,6,17,15,1.0,53.0,1.7,11.5,53.0,48.51,35.63
2016,3,6,17,30,0.0,32.0,1.7,11.0,32.0,28.55,18.01
2016,3,6,17,45,0.0,16.0,1.7,11.0,16.0,14.09,2.05
2016,3,6,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,6,45,80.0,16.0,1.15,8.0,23.5,27.25,0.0
2016,3,7,7,0,160.0,32.0,1.1,8.0,47.0,68.51,42.97
2016,3,7,7,15,223.5,49.5,1.1,8.0,84.5,113.74,83.23
2016,3,7,7,30,287.0,67.0,1.1,8.0,122.0,167.09,130.35
2016,3,7,7,45,326.0,83.5,1.15,8.5,164.0,218.11,175.99
2016,3,7,8,0,365.0,100.0,1.2,9.0,206.0,273.6,224.48
2016,3,7,8,15,399.0,112.0,1.25,9.0,247.5,326.06,269.81
2016,3,7,8,30,433.0,124.0,1.3,9.0,289.0,381.7,316.56
2016,3,7,8,45,519.5,122.0,1.4,9.0,345.0,456.57,378.16
2016,3,7,9,0,606.0,120.0,1.5,9.0,401.0,545.3,448.93
2016,3,7,9,15,591.0,138.5,1.5,9.0,434.0,586.11,479.35
2016,3,7,9,30,576.0,157.0,1.5,9.0,467.0,623.54,506.75
2016,3,7,9,45,323.5,212.0,1.55,9.5,388.5,490.24,399.36
2016,3,7,10,0,71.0,267.0,1.6,10.0,310.0,327.36,265.18
2016,3,7,10,15,35.5,203.0,1.6,10.0,224.5,229.32,186.28
2016,3,7,10,30,0.0,139.0,1.6,10.0,139.0,125.34,99.86
2016,3,7,10,45,0.0,124.5,1.6,10.5,124.5,111.65,88.41
2016,3,7,11,0,0.0,110.0,1.6,11.0,110.0,98.16,76.96
2016,3,7,11,15,62.5,231.5,1.6,11.0,277.0,288.95,234.39
2016,3,7,11,30,125.0,353.0,1.6,11.0,444.0,503.13,399.74
2016,3,7,11,45,126.5,356.5,1.65,11.0,450.0,510.19,403.43
2016,3,7,12,0,128.0,360.0,1.7,11.0,456.0,516.71,408.36
2016,3,7,12,15,64.0,190.0,1.75,11.0,238.0,264.05,212.9
2016,3,7,12,30,0.0,20.0,1.8,11.0,20.0,17.7,9.31
2016,3,7,12,45,0.0,82.0,1.9,11.0,82.0,72.78,55.76
2016,3,7,13,0,0.0,144.0,2.0,11.0,144.0,129.95,103.17
2016,3,7,13,15,0.0,120.0,2.05,11.0,120.0,107.45,84.56
2016,3,7,13,30,0.0,96.0,2.1,11.0,96.0,85.27,66.23
2016,3,7,13,45,87.5,207.5,2.15,11.0,266.0,299.5,244.83
2016,3,7,14,0,175.0,319.0,2.2,11.0,436.0,499.9,402.49
2016,3,7,14,15,259.0,291.0,2.2,11.0,455.5,552.11,443.97
2016,3,7,14,30,343.0,263.0,2.2,11.0,475.0,582.1,469.3
2016,3,7,14,45,228.5,257.0,2.25,11.0,395.0,455.46,370.28
2016,3,7,15,0,114.0,251.0,2.3,11.0,315.0,339.35,277.21
2016,3,7,15,15,106.5,234.0,2.25,11.0,290.0,311.13,255.34
2016,3,7,15,30,99.0,217.0,2.2,11.0,265.0,283.47,233.28
2016,3,7,15,45,49.5,117.5,2.2,11.0,141.5,142.37,116.57
2016,3,7,16,0,0.0,18.0,2.2,11.0,18.0,15.84,8.09
2016,3,7,16,15,0.0,15.5,2.15,10.5,15.5,13.63,6.25
2016,3,7,16,30,0.0,13.0,2.1,10.0,13.0,11.43,4.35
2016,3,7,16,45,0.0,10.5,2.1,10.0,10.5,9.22,2.41
2016,3,7,17,0,0.0,8.0,2.1,10.0,8.0,7.02,0.46
2016,3,7,17,15,0.0,5.5,2.05,9.5,5.5,4.82,0.0
2016,3,7,17,30,0.0,3.0,2.0,9.0,3.0,2.63,0.0
2016,3,7,17,45,0.0,1.5,2.0,9.0,1.5,1.31,0.0
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,159.0,16.5,1.1,8.0,32.0,38.4,0.0
2016,3,8,7,0,318.0,33.0,1.1,9.0,64.0,99.67,62.14
2016,3,8,7,15,425.5,43.5,1.1,9.5,111.5,159.42,113.98
2016,3,8,7,30,533.0,54.0,1.1,10.0,159.0,232.64,177.61
2016,3,8,7,45,595.5,61.5,1.1,10.5,210.5,298.88,236.54
2016,3,8,8,0,658.0,69.0,1.1,11.0,262.0,371.83,299.44
2016,3,8,8,15,699.5,74.0,1.05,11.0,313.0,437.95,355.39
2016,3,8,8,30,741.0,79.0,1.0,11.0,364.0,505.81,410.57
2016,3,8,8,45,764.0,85.0,1.0,11.5,411.5,567.83,458.6
2016,3,8,9,0,787.0,91.0,1.0,12.0,459.0,630.25,505.03
2016,3,8,9,15,807.0,94.0,0.95,12.0,502.5,687.34,546.33
2016,3,8,9,30,827.0,97.0,0.9,12.0,546.0,743.77,584.22
2016,3,8,9,45,833.0,103.0,0.9,12.5,582.5,791.52,614.51
2016,3,8,10,0,839.0,109.0,0.9,13.0,619.0,836.87,642.64
2016,3,8,10,15,849.5,111.5,0.9,13.0,650.0,879.59,669.74
2016,3,8,10,30,860.0,114.0,0.9,13.0,681.0,919.77,694.86
2016,3,8,10,45,868.0,114.5,0.9,13.5,705.5,952.58,713.6
2016,3,8,11,0,876.0,115.0,0.9,14.0,730.0,982.25,730.23
2016,3,8,11,15,685.5,194.0,0.95,14.0,682.0,909.92,682.62
2016,3,8,11,30,495.0,273.0,1.0,14.0,634.0,813.17,615.28
2016,3,8,11,45,355.5,318.5,1.05,14.0,579.5,713.41,544.64
2016,3,8,12,0,216.0,364.0,1.1,14.0,525.0,609.04,468.18
2016,3,8,12,15,260.5,356.5,1.05,13.5,550.5,664.52,510.19
2016,3,8,12,30,305.0,349.0,1.0,13.0,576.0,700.45,536.62
2016,3,8,12,45,183.5,341.0,0.95,13.0,477.5,549.56,425.42
2016,3,8,13,0,62.0,333.0,0.9,13.0,379.0,400.25,312.49
2016,3,8,13,15,38.0,288.5,0.95,13.0,316.5,326.67,257.47
2016,3,8,13,30,14.0,244.0,1.0,13.0,254.0,240.73,190.59
2016,3,8,13,45,103.0,282.0,1.05,13.0,351.5,395.44,314.54
2016,3,8,14,0,192.0,320.0,1.1,13.0,449.0,515.83,406.63
2016,3,8,14,15,180.0,305.0,1.15,13.0,422.0,482.43,381.27
2016,3,8,14,30,168.0,290.0,1.2,13.0,395.0,449.23,357.13
2016,3,8,14,45,259.5,259.0,1.3,13.0,409.5,495.81,396.1
2016,3,8,15,0,351.0,228.0,1.4,13.0,424.0,520.0,417.27
2016,3,8,15,15,178.0,196.0,1.35,12.5,295.0,331.88,269.85
2016,3,8,15,30,5.0,164.0,1.3,12.0,166.0,154.46,124.25
2016,3,8,15,45,36.5,165.0,1.3,12.0,180.0,183.58,149.87
2016,3,8,16,0,68.0,166.0,1.3,12.0,194.0,201.85,165.48
2016,3,8,16,15,61.5,145.0,1.2,11.5,168.0,173.44,142.06
2016,3,8,16,30,55.0,124.0,1.1,11.0,142.0,145.82,119.03
2016,3,8,16,45,46.5,103.0,1.05,11.0,116.0,118.26,95.41
2016,3,8,17,0,38.0,82.0,1.0,11.0,90.0,91.8,72.4
2016,3,8,17,15,23.5,61.0,0.95,10.5,65.5,64.84,49.04
2016,3,8,17,30,9.0,40.0,0.9,10.0,41.0,38.2,25.98
2016,3,8,17,45,4.5,20.0,0.85,10.0,20.5,18.28,6.13
2016,3,8,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,7.0,1.05,10.5,7.0,6.14,0.0
2016,3,9,7,0,0.0,14.0,1.1,11.0,14.0,12.3,4.43
2016,3,9,7,15,0.0,24.5,1.05,11.0,24.5,21.56,12.77
2016,3,9,7,30,0.0,35.0,1.0,11.0,35.0,30.84,21.05
2016,3,9,7,45,0.0,46.0,1.0,11.5,46.0,40.58,29.58
2016,3,9,8,0,0.0,57.0,1.0,12.0,57.0,50.34,37.96
2016,3,9,8,15,0.0,68.5,0.95,12.0,68.5,60.56,46.68
2016,3,9,8,30,0.0,80.0,0.9,12.0,80.0,71.01,55.47
2016,3,9,8,45,82.0,143.5,0.85,12.5,182.0,196.4,161.11
2016,3,9,9,0,164.0,207.0,0.8,13.0,284.0,322.89,262.47
2016,3,9,9,15,167.0,227.5,0.8,13.5,312.5,355.27,286.01
2016,3,9,9,30,170.0,248.0,0.8,14.0,341.0,387.64,309.68
2016,3,9,9,45,495.0,178.0,0.8,14.5,475.5,603.55,476.61
2016,3,9,10,0,820.0,108.0,0.8,15.0,610.0,820.81,627.87
2016,3,9,10,15,832.0,110.5,0.75,15.0,642.0,864.11,651.83
2016,3,9,10,30,844.0,113.0,0.7,15.0,674.0,905.04,676.23
2016,3,9,10,45,596.0,213.0,0.7,15.5,616.5,813.9,611.94
2016,3,9,11,0,348.0,313.0,0.7,16.0,559.0,681.22,514.7
2016,3,9,11,15,378.0,313.5,0.7,16.0,586.5,718.59,542.37
2016,3,9,11,30,408.0,314.0,0.7,16.0,614.0,755.32,567.21
2016,3,9,11,45,229.0,322.5,0.7,16.5,491.5,591.35,448.02
2016,3,9,12,0,50.0,331.0,0.7,17.0,369.0,386.14,295.41
2016,3,9,12,15,88.0,349.5,0.7,17.0,415.5,445.32,341.82
2016,3,9,12,30,126.0,368.0,0.7,17.0,462.0,522.75,398.12
2016,3,9,12,45,113.0,361.0,0.75,17.5,445.0,482.8,368.25
2016,3,9,13,0,100.0,354.0,0.8,18.0,428.0,460.98,352.26
2016,3,9,13,15,77.5,335.0,0.75,18.0,391.5,416.35,319.19
2016,3,9,13,30,55.0,316.0,0.7,18.0,355.0,372.34,286.41
2016,3,9,13,45,110.0,319.5,0.7,18.0,395.0,426.79,329.19
2016,3,9,14,0,165.0,323.0,0.7,18.0,435.0,494.0,379.48
2016,3,9,14,15,115.0,299.5,0.7,18.0,375.5,418.53,322.99
2016,3,9,14,30,65.0,276.0,0.7,18.0,316.0,331.87,258.11
2016,3,9,14,45,117.0,266.0,0.7,18.0,334.0,374.33,292.73
2016,3,9,15,0,169.0,256.0,0.7,18.0,352.0,398.2,312.11
2016,3,9,15,15,108.5,228.5,0.65,17.5,288.5,305.37,241.08
2016,3,9,15,30,48.0,201.0,0.6,17.0,225.0,230.52,182.76
2016,3,9,15,45,46.5,181.5,0.6,17.0,203.0,207.14,165.01
2016,3,9,16,0,45.0,162.0,0.6,17.0,181.0,183.99,146.84
2016,3,9,16,15,38.0,142.0,0.55,16.5,157.0,157.73,125.95
2016,3,9,16,30,31.0,122.0,0.5,16.0,133.0,132.35,105.4
2016,3,9,16,45,24.0,101.5,0.5,15.5,108.5,107.39,84.81
2016,3,9,17,0,17.0,81.0,0.5,15.0,84.0,80.12,61.89
2016,3,9,17,15,8.5,60.0,0.5,14.5,61.5,57.1,42.28
2016,3,9,17,30,0.0,39.0,0.5,14.0,39.0,35.18,23.5
2016,3,9,17,45,0.0,22.0,0.5,13.5,22.0,19.5,7.62
2016,3,9,18,0,0.0,5.0,0.5,13.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,154.5,17.5,1.1,12.0,34.0,39.81,7.92
2016,3,10,7,0,309.0,35.0,1.1,13.0,68.0,100.56,63.61
2016,3,10,7,15,402.0,46.5,1.1,13.0,114.0,157.47,112.32
2016,3,10,7,30,495.0,58.0,1.1,13.0,160.0,226.03,171.76
2016,3,10,7,45,555.0,65.5,1.1,13.5,210.0,289.25,227.26
2016,3,10,8,0,615.0,73.0,1.1,14.0,260.0,358.9,286.58
2016,3,10,8,15,676.0,70.5,1.1,14.5,309.0,424.02,340.63
2016,3,10,8,30,737.0,68.0,1.1,15.0,358.0,493.46,396.18
2016,3,10,8,45,580.5,119.5,1.15,15.5,366.0,497.59,398.55
2016,3,10,9,0,424.0,171.0,1.2,16.0,374.0,476.07,380.33
2016,3,10,9,15,629.0,131.5,1.2,16.0,463.0,607.3,481.64
2016,3,10,9,30,834.0,92.0,1.2,16.0,552.0,745.23,580.9
2016,3,10,9,45,608.5,172.5,1.25,16.5,520.5,693.83,539.3
2016,3,10,10,0,383.0,253.0,1.3,17.0,489.0,598.4,465.48
2016,3,10,10,15,256.5,286.0,1.3,17.0,447.5,539.59,419.8
2016,3,10,10,30,130.0,319.0,1.3,17.0,406.0,455.83,354.41
2016,3,10,10,45,263.5,310.5,1.3,17.5,495.5,590.55,456.05
2016,3,10,11,0,397.0,302.0,1.3,18.0,585.0,715.37,544.93
2016,3,10,11,15,312.5,330.5,1.25,18.0,556.0,673.67,511.16
2016,3,10,11,30,228.0,359.0,1.2,18.0,527.0,609.86,463.58
2016,3,10,11,45,229.0,362.0,1.2,18.0,532.5,617.04,469.05
2016,3,10,12,0,230.0,365.0,1.2,18.0,538.0,623.19,473.17
2016,3,10,12,15,224.0,367.5,1.15,18.0,536.5,620.66,470.65
2016,3,10,12,30,218.0,370.0,1.1,18.0,535.0,617.07,467.54
2016,3,10,12,45,158.0,363.0,1.1,18.0,482.5,547.69,416.81
2016,3,10,13,0,98.0,356.0,1.1,18.0,430.0,460.64,352.97
2016,3,10,13,15,51.0,272.0,1.05,18.0,310.5,320.62,248.59
2016,3,10,13,30,4.0,188.0,1.0,18.0,191.0,175.71,135.97
2016,3,10,13,45,7.5,206.5,0.95,18.0,212.0,197.01,153.5
2016,3,10,14,0,11.0,225.0,0.9,18.0,233.0,218.44,170.46
2016,3,10,14,15,116.5,258.0,0.85,17.5,332.0,373.39,293.38
2016,3,10,14,30,222.0,291.0,0.8,17.0,431.0,494.66,385.39
2016,3,10,14,45,111.0,222.0,0.75,17.0,292.0,320.73,252.4
2016,3,10,15,0,0.0,153.0,0.7,17.0,153.0,139.07,108.26
2016,3,10,15,15,104.0,184.0,0.65,17.0,235.5,264.74,211.92
2016,3,10,15,30,208.0,215.0,0.6,17.0,318.0,363.31,289.01
2016,3,10,15,45,104.0,154.0,0.6,17.0,205.5,222.32,177.47
2016,3,10,16,0,0.0,93.0,0.6,17.0,93.0,83.06,63.91
2016,3,10,16,15,0.0,80.5,0.6,16.5,80.5,71.62,54.99
2016,3,10,16,30,0.0,68.0,0.6,16.0,68.0,60.24,45.65
2016,3,10,16,45,0.0,55.5,0.6,15.5,55.5,49.02,36.25
2016,3,10,17,0,0.0,43.0,0.6,15.0,43.0,37.93,26.78
2016,3,10,17,15,0.0,31.5,0.65,14.5,31.5,27.75,17.93
2016,3,10,17,30,0.0,20.0,0.7,14.0,20.0,17.59,9.01
2016,3,10,17,45,0.0,11.5,0.75,13.5,11.5,10.1,1.51
2016,3,10,18,0,0.0,3.0,0.8,13.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,0.85,13.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,1.95,12.0,3.0,2.63,0.0
2016,3,11,7,0,0.0,6.0,2.0,12.0,6.0,5.26,0.0
2016,3,11,7,15,0.0,10.5,2.05,12.0,10.5,9.21,2.22
2016,3,11,7,30,0.0,15.0,2.1,12.0,15.0,13.18,5.74
2016,3,11,7,45,0.0,19.5,2.2,12.0,19.5,17.14,9.24
2016,3,11,8,0,0.0,24.0,2.3,12.0,24.0,21.12,12.7
2016,3,11,8,15,0.0,28.5,2.35,12.0,28.5,25.1,16.12
2016,3,11,8,30,0.0,33.0,2.4,12.0,33.0,29.08,19.5
2016,3,11,8,45,0.0,48.5,2.5,12.0,48.5,42.81,31.22
2016,3,11,9,0,0.0,64.0,2.6,12.0,64.0,56.58,42.84
2016,3,11,9,15,0.0,70.0,2.6,12.0,70.0,61.93,47.23
2016,3,11,9,30,0.0,76.0,2.6,12.0,76.0,67.28,51.61
2016,3,11,9,45,0.0,75.0,2.65,12.5,75.0,66.41,50.64
2016,3,11,10,0,0.0,74.0,2.7,13.0,74.0,65.55,49.69
2016,3,11,10,15,208.0,175.5,2.75,13.0,316.0,375.19,308.3
2016,3,11,10,30,416.0,277.0,2.8,13.0,558.0,682.27,544.38
2016,3,11,10,45,208.0,173.5,2.9,13.5,314.0,386.57,313.77
2016,3,11,11,0,0.0,70.0,3.0,14.0,70.0,62.07,46.03
2016,3,11,11,15,60.0,216.5,2.85,13.5,261.0,269.97,217.98
2016,3,11,11,30,120.0,363.0,2.7,13.0,452.0,507.1,402.47
2016,3,11,11,45,75.5,335.5,2.6,13.0,392.0,415.3,329.58
2016,3,11,12,0,31.0,308.0,2.5,13.0,332.0,340.63,270.35
2016,3,11,12,15,200.5,324.0,2.45,13.0,476.5,547.67,435.03
2016,3,11,12,30,370.0,340.0,2.4,13.0,621.0,754.48,589.05
2016,3,11,12,45,442.5,307.0,2.35,13.0,640.0,804.59,624.83
2016,3,11,13,0,515.0,274.0,2.3,13.0,659.0,836.13,648.8
2016,3,11,13,15,276.5,288.5,2.35,13.0,494.5,593.01,468.19
2016,3,11,13,30,38.0,303.0,2.4,13.0,330.0,340.62,270.35
2016,3,11,13,45,165.5,308.0,2.5,13.0,421.5,481.19,384.96
2016,3,11,14,0,293.0,313.0,2.6,13.0,513.0,613.85,488.13
2016,3,11,14,15,190.5,301.0,2.55,12.5,428.5,485.29,388.94
2016,3,11,14,30,88.0,289.0,2.5,12.0,344.0,364.54,294.02
2016,3,11,14,45,44.0,221.0,2.45,12.0,248.5,252.35,204.54
2016,3,11,15,0,0.0,153.0,2.4,12.0,153.0,138.98,111.19
2016,3,11,15,15,0.0,86.5,2.35,11.5,86.5,76.61,59.63
2016,3,11,15,30,0.0,20.0,2.3,11.0,20.0,17.63,9.55
2016,3,11,15,45,21.0,92.0,2.3,11.0,101.0,98.72,79.54
2016,3,11,16,0,42.0,164.0,2.3,11.0,182.0,183.6,151.21
2016,3,11,16,15,36.5,144.5,2.25,10.5,158.5,158.85,130.59
2016,3,11,16,30,31.0,125.0,2.2,10.0,135.0,134.82,110.49
2016,3,11,16,45,20.5,103.5,2.2,10.0,109.5,103.3,83.5
2016,3,11,17,0,10.0,82.0,2.2,10.0,84.0,78.37,61.94
2016,3,11,17,15,5.0,60.5,2.2,9.5,61.5,56.31,42.68
2016,3,11,17,30,0.0,39.0,2.2,9.0,39.0,34.96,23.94
2016,3,11,17,45,0.0,22.5,2.2,9.0,22.5,19.88,9.09
2016,3,11,18,0,0.0,6.0,2.2,9.0,6.0,5.46,0.0
2016,3,11,18,15,0.0,3.0,2.2,9.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,18.5,0.95,8.5,18.5,16.3,4.75
2016,3,12,7,0,0.0,37.0,1.0,9.0,37.0,33.22,22.28
2016,3,12,7,15,12.0,59.0,1.05,9.0,62.0,56.75,42.81
2016,3,12,7,30,24.0,81.0,1.1,9.0,87.0,84.95,67.43
2016,3,12,7,45,37.0,104.0,1.2,9.5,114.5,114.08,92.57
2016,3,12,8,0,50.0,127.0,1.3,10.0,142.0,144.93,118.85
2016,3,12,8,15,62.0,147.0,1.35,10.0,169.5,173.73,143.24
2016,3,12,8,30,74.0,167.0,1.4,10.0,197.0,203.97,168.5
2016,3,12,8,45,151.5,188.5,1.45,10.5,259.0,286.09,236.37
2016,3,12,9,0,229.0,210.0,1.5,11.0,321.0,368.1,302.4
2016,3,12,9,15,234.5,230.0,1.55,11.0,353.0,404.82,330.74
2016,3,12,9,30,240.0,250.0,1.6,11.0,385.0,441.53,358.88
2016,3,12,9,45,304.0,255.5,1.65,11.5,438.5,522.13,420.71
2016,3,12,10,0,368.0,261.0,1.7,12.0,492.0,594.54,474.75
2016,3,12,10,15,184.0,212.5,1.7,12.0,328.5,394.98,318.83
2016,3,12,10,30,0.0,164.0,1.7,12.0,165.0,148.84,117.79
2016,3,12,10,45,1.5,172.0,1.75,12.5,174.0,157.81,125.38
2016,3,12,11,0,3.0,180.0,1.8,13.0,183.0,166.89,132.4
2016,3,12,11,15,7.0,209.5,1.8,13.0,215.5,199.31,158.52
2016,3,12,11,30,11.0,239.0,1.8,13.0,248.0,232.26,184.74
2016,3,12,11,45,17.5,266.5,1.85,13.0,280.5,266.17,211.64
2016,3,12,12,0,24.0,294.0,1.9,13.0,313.0,300.51,238.64
2016,3,12,12,15,24.0,294.5,1.9,13.0,313.0,301.05,238.88
2016,3,12,12,30,24.0,295.0,1.9,13.0,313.0,301.53,239.27
2016,3,12,12,45,182.5,318.0,1.95,13.0,455.5,520.84,413.05
2016,3,12,13,0,341.0,341.0,2.0,13.0,598.0,719.59,561.17
2016,3,12,13,15,170.5,243.5,2.0,13.0,372.0,422.38,337.12
2016,3,12,13,30,0.0,146.0,2.0,13.0,146.0,131.69,103.15
2016,3,12,13,45,42.0,232.0,2.0,13.0,261.0,266.87,214.52
2016,3,12,14,0,84.0,318.0,2.0,13.0,376.0,397.14,317.21
2016,3,12,14,15,149.0,307.0,1.95,13.0,404.0,454.81,363.14
2016,3,12,14,30,214.0,296.0,1.9,13.0,432.0,492.12,393.42
2016,3,12,14,45,122.5,261.5,1.9,13.0,338.5,372.02,299.18
2016,3,12,15,0,31.0,227.0,1.9,13.0,245.0,247.08,198.9
2016,3,12,15,15,159.5,217.5,1.85,13.0,298.5,339.88,277.22
2016,3,12,15,30,288.0,208.0,1.8,13.0,352.0,418.98,341.37
2016,3,12,15,45,329.5,180.0,1.75,13.0,329.5,399.02,325.8
2016,3,12,16,0,371.0,152.0,1.7,13.0,307.0,383.59,313.48
2016,3,12,16,15,333.5,140.0,1.65,12.5,266.5,320.66,262.46
2016,3,12,16,30,296.0,128.0,1.6,12.0,226.0,270.93,221.05
2016,3,12,16,45,265.0,109.0,1.6,12.0,185.5,220.32,177.65
2016,3,12,17,0,234.0,90.0,1.6,12.0,145.0,173.26,136.42
2016,3,12,17,15,183.5,70.5,1.55,11.5,106.5,124.18,93.94
2016,3,12,17,30,133.0,51.0,1.5,11.0,68.0,81.53,57.38
2016,3,12,17,45,66.5,31.0,1.5,11.0,39.5,40.55,22.28
2016,3,12,18,0,0.0,11.0,1.5,11.0,11.0,10.01,0.0
2016,3,12,18,15,0.0,5.5,1.5,11.0,5.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,1.35,12.5,2.5,2.19,0.0
2016,3,13,7,0,0.0,5.0,1.4,13.0,5.0,4.38,0.0
2016,3,13,7,15,0.0,8.5,1.4,13.0,8.5,7.46,0.72
2016,3,13,7,30,0.0,12.0,1.4,13.0,12.0,10.54,3.45
2016,3,13,7,45,0.0,16.0,1.45,13.0,16.0,14.06,6.53
2016,3,13,8,0,0.0,20.0,1.5,13.0,20.0,17.59,9.59
2016,3,13,8,15,0.0,23.5,1.5,13.0,23.5,20.69,12.24
2016,3,13,8,30,0.0,27.0,1.5,13.0,27.0,23.79,14.86
2016,3,13,8,45,0.0,36.5,1.55,13.5,36.5,32.19,21.96
2016,3,13,9,0,0.0,46.0,1.6,14.0,46.0,40.62,28.97
2016,3,13,9,15,0.0,61.5,1.6,14.0,61.5,54.38,40.49
2016,3,13,9,30,0.0,77.0,1.6,14.0,77.0,68.18,51.92
2016,3,13,9,45,5.5,146.0,1.6,14.0,149.5,136.36,108.36
2016,3,13,10,0,11.0,215.0,1.6,14.0,222.0,207.92,166.07
2016,3,13,10,15,5.5,174.5,1.6,14.0,178.0,163.73,129.79
2016,3,13,10,30,0.0,134.0,1.6,14.0,134.0,120.42,94.28
2016,3,13,10,45,4.0,175.5,1.65,14.0,179.0,163.42,129.32
2016,3,13,11,0,8.0,217.0,1.7,14.0,224.0,207.42,164.5
2016,3,13,11,15,4.0,187.0,1.7,14.0,190.5,174.53,137.74
2016,3,13,11,30,0.0,157.0,1.7,14.0,157.0,142.03,111.36
2016,3,13,11,45,1.0,160.0,1.7,14.0,161.0,145.87,114.53
2016,3,13,12,0,2.0,163.0,1.7,14.0,165.0,149.72,117.64
2016,3,13,12,15,5.5,194.5,1.7,14.0,199.0,183.34,144.79
2016,3,13,12,30,9.0,226.0,1.7,14.0,233.0,217.44,172.0
2016,3,13,12,45,9.0,225.0,1.75,14.0,232.0,216.42,171.16
2016,3,13,13,0,9.0,224.0,1.8,14.0,231.0,215.39,170.46
2016,3,13,13,15,4.5,142.0,1.75,14.0,145.5,132.31,103.71
2016,3,13,13,30,0.0,60.0,1.7,14.0,60.0,53.19,38.78
2016,3,13,13,45,2.5,128.0,1.65,14.0,130.0,117.15,91.79
2016,3,13,14,0,5.0,196.0,1.6,14.0,200.0,184.07,146.14
2016,3,13,14,15,2.5,133.5,1.55,14.0,135.5,122.16,95.89
2016,3,13,14,30,0.0,71.0,1.5,14.0,71.0,62.89,47.14
2016,3,13,14,45,0.0,63.0,1.5,14.0,63.0,55.76,41.36
2016,3,13,15,0,0.0,55.0,1.5,14.0,55.0,48.64,35.5
2016,3,13,15,15,0.0,37.0,1.45,14.0,37.0,32.67,22.12
2016,3,13,15,30,0.0,19.0,1.4,14.0,19.0,16.75,8.66
2016,3,13,15,45,0.0,44.5,1.4,14.0,44.5,39.28,27.93
