Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,0,0.0,70.0,1.4,14.0,70.0,61.89,47.23
2016,3,13,16,15,0.0,61.0,1.35,13.5,61.0,53.89,40.62
2016,3,13,16,30,0.0,52.0,1.3,13.0,52.0,45.9,33.95
2016,3,13,16,45,0.0,42.5,1.3,13.0,42.5,37.47,26.74
2016,3,13,17,0,0.0,33.0,1.3,13.0,33.0,29.07,19.43
2016,3,13,17,15,0.0,24.5,1.25,13.0,24.5,21.56,12.81
2016,3,13,17,30,0.0,16.0,1.2,13.0,16.0,14.06,6.17
2016,3,13,17,45,0.0,9.5,1.2,13.0,9.5,8.34,0.73
2016,3,13,18,0,0.0,3.0,1.2,13.0,3.0,2.73,0.0
2016,3,13,18,15,0.0,1.5,1.15,13.0,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,9.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,9.0,10.0,9.1,0.0
2016,3,14,6,45,62.0,29.0,1.25,9.5,36.5,36.55,18.81
2016,3,14,7,0,124.0,48.0,1.3,10.0,63.0,74.38,51.78
2016,3,14,7,15,166.5,68.5,1.3,10.0,100.0,114.77,86.83
2016,3,14,7,30,209.0,89.0,1.3,10.0,137.0,160.62,127.06
2016,3,14,7,45,230.0,110.5,1.35,10.5,175.0,204.6,165.73
2016,3,14,8,0,251.0,132.0,1.4,11.0,213.0,251.0,205.52
2016,3,14,8,15,284.5,145.5,1.4,11.0,252.0,297.41,244.76
2016,3,14,8,30,318.0,159.0,1.4,11.0,291.0,347.21,285.92
2016,3,14,8,45,379.0,167.5,1.45,11.5,343.0,421.73,345.38
2016,3,14,9,0,440.0,176.0,1.5,12.0,395.0,492.8,400.59
2016,3,14,9,15,399.5,204.5,1.5,12.0,417.0,517.28,417.81
2016,3,14,9,30,359.0,233.0,1.5,12.0,439.0,525.01,422.34
2016,3,14,9,45,385.0,244.0,1.5,12.5,477.5,573.99,458.22
2016,3,14,10,0,411.0,255.0,1.5,13.0,516.0,623.81,493.57
2016,3,14,10,15,352.0,285.0,1.5,13.0,516.5,620.69,488.5
2016,3,14,10,30,293.0,315.0,1.5,13.0,517.0,612.43,480.04
2016,3,14,10,45,395.5,292.5,1.5,13.5,575.0,692.42,539.39
2016,3,14,11,0,498.0,270.0,1.5,14.0,633.0,792.82,610.11
2016,3,14,11,15,537.0,263.0,1.5,14.0,663.0,834.49,638.26
2016,3,14,11,30,576.0,256.0,1.5,14.0,693.0,874.86,665.9
2016,3,14,11,45,527.0,277.5,1.5,14.0,680.5,856.16,650.95
2016,3,14,12,0,478.0,299.0,1.5,14.0,668.0,833.78,634.21
2016,3,14,12,15,480.0,298.5,1.5,14.0,669.0,836.68,636.46
2016,3,14,12,30,482.0,298.0,1.5,14.0,670.0,837.16,636.84
2016,3,14,12,45,478.5,296.0,1.55,14.0,662.5,828.08,631.31
2016,3,14,13,0,475.0,294.0,1.6,14.0,655.0,816.67,624.31
2016,3,14,13,15,459.5,298.0,1.6,14.0,641.5,797.56,611.09
2016,3,14,13,30,444.0,302.0,1.6,14.0,628.0,776.64,596.7
2016,3,14,13,45,394.0,304.0,1.6,14.0,586.5,705.51,546.47
2016,3,14,14,0,344.0,306.0,1.6,14.0,545.0,650.54,507.08
2016,3,14,14,15,397.0,277.0,1.6,14.0,541.0,653.59,512.06
2016,3,14,14,30,450.0,248.0,1.6,14.0,537.0,665.88,522.78
2016,3,14,14,45,451.0,231.0,1.65,14.0,507.0,629.4,497.3
2016,3,14,15,0,452.0,214.0,1.7,14.0,477.0,591.26,470.51
2016,3,14,15,15,573.0,171.5,1.7,13.5,479.0,611.05,489.14
2016,3,14,15,30,694.0,129.0,1.7,13.0,481.0,623.53,500.89
2016,3,14,15,45,667.0,122.0,1.75,13.0,434.0,561.78,453.6
2016,3,14,16,0,640.0,115.0,1.8,13.0,387.0,501.02,406.14
2016,3,14,16,15,597.0,107.5,1.7,12.5,336.5,432.91,351.43
2016,3,14,16,30,554.0,100.0,1.6,12.0,286.0,368.33,297.84
2016,3,14,16,45,497.5,90.0,1.55,11.5,235.5,297.05,237.51
2016,3,14,17,0,441.0,80.0,1.5,11.0,185.0,235.58,183.85
2016,3,14,17,15,351.5,66.5,1.45,10.5,137.5,168.3,125.81
2016,3,14,17,30,262.0,53.0,1.4,10.0,90.0,112.21,78.14
2016,3,14,17,45,131.0,34.5,1.4,9.5,53.0,54.53,31.69
2016,3,14,18,0,0.0,16.0,1.4,9.0,16.0,14.1,0.0
2016,3,14,18,15,0.0,8.0,1.4,9.0,8.0,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,30.0,6.5,1.0,6.5,7.5,0.0,0.0
2016,3,15,6,30,60.0,13.0,1.0,7.0,15.0,15.66,0.0
2016,3,15,6,45,200.5,28.5,1.05,8.0,52.0,58.21,30.95
2016,3,15,7,0,341.0,44.0,1.1,9.0,89.0,117.01,78.86
2016,3,15,7,15,431.5,54.5,1.1,9.5,138.0,175.24,128.97
2016,3,15,7,30,522.0,65.0,1.1,10.0,187.0,244.64,189.49
2016,3,15,7,45,588.5,71.0,1.15,10.5,239.5,310.97,247.73
2016,3,15,8,0,655.0,77.0,1.2,11.0,292.0,384.37,310.35
2016,3,15,8,15,693.5,82.0,1.2,11.5,343.5,449.25,364.26
2016,3,15,8,30,732.0,87.0,1.2,12.0,395.0,517.0,418.33
2016,3,15,8,45,765.0,89.5,1.2,12.5,444.0,579.6,466.5
2016,3,15,9,0,798.0,92.0,1.2,13.0,493.0,644.93,514.89
2016,3,15,9,15,817.5,95.0,1.2,13.5,537.0,702.09,555.32
2016,3,15,9,30,837.0,98.0,1.2,14.0,581.0,758.51,592.44
2016,3,15,9,45,853.5,99.5,1.25,14.5,620.0,809.75,625.71
2016,3,15,10,0,870.0,101.0,1.3,15.0,659.0,859.31,657.32
2016,3,15,10,15,880.0,102.5,1.25,15.0,690.5,893.32,677.8
2016,3,15,10,30,890.0,104.0,1.2,15.0,722.0,931.92,701.26
2016,3,15,10,45,898.5,104.5,1.15,15.5,746.5,965.11,719.44
2016,3,15,11,0,907.0,105.0,1.1,16.0,771.0,995.11,735.34
2016,3,15,11,15,911.0,106.0,1.1,16.0,788.0,1017.9,748.83
2016,3,15,11,30,915.0,107.0,1.1,16.0,805.0,1036.99,760.12
2016,3,15,11,45,918.0,107.0,1.1,16.5,813.5,1050.17,766.37
2016,3,15,12,0,921.0,107.0,1.1,17.0,822.0,1059.44,770.33
2016,3,15,12,15,921.0,107.0,1.1,17.0,822.5,1061.71,771.53
2016,3,15,12,30,921.0,107.0,1.1,17.0,823.0,1059.97,770.47
2016,3,15,12,45,923.0,104.5,1.15,17.0,816.0,1053.45,767.63
2016,3,15,13,0,925.0,102.0,1.2,17.0,809.0,1042.9,762.42
2016,3,15,13,15,921.0,101.0,1.2,17.0,793.0,1024.17,751.18
2016,3,15,13,30,917.0,100.0,1.2,17.0,777.0,1001.69,737.72
2016,3,15,13,45,911.5,98.5,1.2,17.0,753.5,973.63,720.72
2016,3,15,14,0,906.0,97.0,1.2,17.0,730.0,942.15,701.53
2016,3,15,14,15,897.0,95.0,1.2,16.5,699.0,903.8,678.99
2016,3,15,14,30,888.0,93.0,1.2,16.0,668.0,862.63,654.33
2016,3,15,14,45,876.0,90.5,1.25,16.0,630.5,815.9,624.98
2016,3,15,15,0,864.0,88.0,1.3,16.0,593.0,767.05,593.63
2016,3,15,15,15,846.5,85.5,1.3,15.5,549.5,717.54,561.69
2016,3,15,15,30,829.0,83.0,1.3,15.0,506.0,661.21,522.92
2016,3,15,15,45,805.5,79.5,1.3,15.0,458.5,599.33,476.8
2016,3,15,16,0,782.0,76.0,1.3,15.0,411.0,537.7,429.28
2016,3,15,16,15,747.5,71.5,1.25,14.5,360.0,469.98,375.78
2016,3,15,16,30,713.0,67.0,1.2,14.0,309.0,404.5,321.96
2016,3,15,16,45,664.5,61.0,1.2,13.5,257.0,335.1,263.26
2016,3,15,17,0,616.0,55.0,1.2,13.0,205.0,269.92,206.11
2016,3,15,17,15,534.5,47.5,1.2,12.5,154.5,199.58,144.67
2016,3,15,17,30,453.0,40.0,1.2,12.0,104.0,139.05,92.06
2016,3,15,17,45,313.5,27.5,1.3,11.5,63.0,75.9,41.09
2016,3,15,18,0,174.0,15.0,1.4,11.0,22.0,28.21,0.0
2016,3,15,18,15,87.0,7.5,1.4,10.5,11.0,7.81,0.0
2016,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,7.0,1.05,8.5,9.0,6.37,0.0
2016,3,16,6,30,122.0,14.0,0.9,9.0,18.0,20.68,0.0
2016,3,16,6,45,272.5,27.0,0.8,9.5,58.0,67.45,36.03
2016,3,16,7,0,423.0,40.0,0.7,10.0,98.0,129.57,85.84
2016,3,16,7,15,510.0,49.0,0.7,10.5,149.0,190.63,138.6
2016,3,16,7,30,597.0,58.0,0.7,11.0,200.0,262.33,201.02
2016,3,16,7,45,652.0,64.0,0.7,11.5,253.0,328.71,259.03
2016,3,16,8,0,707.0,70.0,0.7,12.0,306.0,400.72,319.7
2016,3,16,8,15,743.5,74.5,0.75,12.5,358.5,466.17,373.46
2016,3,16,8,30,780.0,79.0,0.8,13.0,411.0,534.84,427.6
2016,3,16,8,45,806.0,82.5,0.85,14.0,460.0,598.05,474.75
2016,3,16,9,0,832.0,86.0,0.9,15.0,509.0,661.8,520.42
2016,3,16,9,15,850.5,89.0,0.85,15.5,553.5,719.79,559.4
2016,3,16,9,30,869.0,92.0,0.8,16.0,598.0,776.85,595.12
2016,3,16,9,45,882.5,94.0,0.8,16.5,636.5,821.07,621.92
2016,3,16,10,0,896.0,96.0,0.8,17.0,675.0,869.08,650.91
2016,3,16,10,15,906.0,98.0,0.8,17.0,707.0,911.76,677.07
2016,3,16,10,30,916.0,100.0,0.8,17.0,739.0,951.67,701.21
2016,3,16,10,45,922.5,101.0,0.85,17.5,764.0,984.2,720.15
2016,3,16,11,0,929.0,102.0,0.9,18.0,789.0,1013.33,736.97
2016,3,16,11,15,933.5,103.0,0.9,18.0,805.5,1036.96,750.67
2016,3,16,11,30,938.0,104.0,0.9,18.0,822.0,1056.82,762.15
2016,3,16,11,45,939.5,104.0,0.9,18.5,830.5,1068.67,767.34
2016,3,16,12,0,941.0,104.0,0.9,19.0,839.0,1076.49,770.29
2016,3,16,12,15,941.0,104.0,0.9,19.0,839.5,1078.73,771.45
2016,3,16,12,30,941.0,104.0,0.9,19.0,840.0,1076.88,770.35
2016,3,16,12,45,944.5,101.0,0.9,19.0,833.0,1071.09,767.04
2016,3,16,13,0,948.0,98.0,0.9,19.0,826.0,1061.17,761.38
2016,3,16,13,15,944.0,97.0,0.9,19.0,809.5,1042.01,750.19
2016,3,16,13,30,940.0,96.0,0.9,19.0,793.0,1019.03,736.8
2016,3,16,13,45,933.0,95.0,0.9,19.5,768.5,989.52,718.02
2016,3,16,14,0,926.0,94.0,0.9,20.0,744.0,956.59,697.17
2016,3,16,14,15,916.5,92.0,0.9,19.5,712.5,917.11,674.65
2016,3,16,14,30,907.0,90.0,0.9,19.0,681.0,874.79,650.02
2016,3,16,14,45,894.0,88.0,0.9,19.0,642.5,827.02,620.2
2016,3,16,15,0,881.0,86.0,0.9,19.0,604.0,777.17,588.56
2016,3,16,15,15,863.0,83.5,0.85,18.5,560.0,721.38,552.63
2016,3,16,15,30,845.0,81.0,0.8,18.0,516.0,668.92,517.34
2016,3,16,15,45,820.0,78.0,0.8,18.0,467.0,605.85,471.67
2016,3,16,16,0,795.0,75.0,0.8,18.0,418.0,543.14,424.7
2016,3,16,16,15,760.5,70.5,0.8,17.5,366.5,474.7,372.34
2016,3,16,16,30,726.0,66.0,0.8,17.0,315.0,408.49,319.42
2016,3,16,16,45,675.5,60.5,0.8,16.5,262.0,337.58,260.78
2016,3,16,17,0,625.0,55.0,0.8,16.0,209.0,272.04,204.45
2016,3,16,17,15,545.0,47.0,0.8,15.0,158.0,201.07,143.78
2016,3,16,17,30,465.0,39.0,0.8,14.0,107.0,139.77,91.39
2016,3,16,17,45,325.5,27.5,0.8,13.5,65.5,76.96,41.53
2016,3,16,18,0,186.0,16.0,0.8,13.0,24.0,29.82,0.0
2016,3,16,18,15,93.0,8.0,0.8,12.5,12.0,8.19,0.0
2016,3,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,11.0,1.25,10.0,11.0,10.01,0.0
2016,3,17,6,30,0.0,22.0,1.2,11.0,22.0,19.31,0.0
2016,3,17,6,45,237.5,30.5,1.2,12.0,64.0,66.46,37.13
2016,3,17,7,0,475.0,39.0,1.2,13.0,106.0,139.28,91.14
2016,3,17,7,15,557.5,46.5,1.1,13.5,157.5,201.04,144.58
2016,3,17,7,30,640.0,54.0,1.0,14.0,209.0,272.76,206.94
2016,3,17,7,45,690.5,59.5,0.95,14.5,263.0,339.15,264.77
2016,3,17,8,0,741.0,65.0,0.9,15.0,317.0,410.82,324.75
2016,3,17,8,15,775.5,69.0,0.8,15.5,369.5,477.33,378.05
2016,3,17,8,30,810.0,73.0,0.7,16.0,422.0,546.04,430.34
2016,3,17,8,45,834.0,76.5,0.65,16.5,471.0,609.53,476.7
2016,3,17,9,0,858.0,80.0,0.6,17.0,520.0,673.29,521.16
2016,3,17,9,15,875.5,82.5,0.55,17.5,564.5,726.23,555.19
2016,3,17,9,30,893.0,85.0,0.5,18.0,609.0,782.36,589.36
2016,3,17,9,45,905.0,87.5,0.45,18.5,648.0,832.66,618.59
2016,3,17,10,0,917.0,90.0,0.4,19.0,687.0,880.78,645.69
2016,3,17,10,15,926.0,91.5,0.35,19.5,719.0,922.69,668.21
2016,3,17,10,30,935.0,93.0,0.3,20.0,751.0,961.7,688.53
2016,3,17,10,45,941.0,94.0,0.25,20.5,775.0,994.2,704.54
2016,3,17,11,0,947.0,95.0,0.2,21.0,799.0,1023.22,718.37
2016,3,17,11,15,950.5,96.0,0.2,21.0,816.0,1046.14,730.95
2016,3,17,11,30,954.0,97.0,0.2,21.0,833.0,1065.19,741.37
2016,3,17,11,45,955.5,97.5,0.25,21.5,841.0,1077.69,747.77
2016,3,17,12,0,957.0,98.0,0.3,22.0,849.0,1086.1,752.04
2016,3,17,12,15,956.5,98.0,0.35,22.0,849.0,1087.79,754.06
2016,3,17,12,30,956.0,98.0,0.4,22.0,849.0,1085.32,753.92
2016,3,17,12,45,953.5,97.5,0.45,22.0,840.5,1076.14,750.02
2016,3,17,13,0,951.0,97.0,0.5,22.0,832.0,1062.89,743.9
2016,3,17,13,15,946.5,96.5,0.5,22.0,815.0,1043.69,733.1
2016,3,17,13,30,942.0,96.0,0.5,22.0,798.0,1020.67,720.13
2016,3,17,13,45,935.0,95.0,0.55,22.0,773.5,991.03,704.35
2016,3,17,14,0,928.0,94.0,0.6,22.0,749.0,957.98,686.39
2016,3,17,14,15,918.5,92.5,0.6,22.0,717.0,918.94,663.42
2016,3,17,14,30,909.0,91.0,0.6,22.0,685.0,877.04,638.48
2016,3,17,14,45,895.5,89.0,0.6,22.0,646.5,828.73,609.08
2016,3,17,15,0,882.0,87.0,0.6,22.0,608.0,778.38,577.94
2016,3,17,15,15,864.0,84.5,0.55,21.5,564.0,727.49,546.16
2016,3,17,15,30,846.0,82.0,0.5,21.0,520.0,669.92,508.05
2016,3,17,15,45,821.0,78.5,0.5,21.0,471.0,606.2,463.08
2016,3,17,16,0,796.0,75.0,0.5,21.0,422.0,542.86,416.75
2016,3,17,16,15,761.5,71.0,0.5,20.0,370.0,474.9,366.57
2016,3,17,16,30,727.0,67.0,0.5,19.0,318.0,409.15,315.62
2016,3,17,16,45,676.5,61.5,0.55,18.5,265.0,338.19,258.15
2016,3,17,17,0,626.0,56.0,0.6,18.0,212.0,272.57,202.72
2016,3,17,17,15,546.5,48.0,0.65,17.0,161.0,201.71,142.95
2016,3,17,17,30,467.0,40.0,0.7,16.0,110.0,140.45,91.17
2016,3,17,17,45,329.5,28.5,0.8,15.5,67.5,77.89,42.15
2016,3,17,18,0,192.0,17.0,0.9,15.0,25.0,30.98,0.0
2016,3,17,18,15,96.0,8.5,0.85,14.5,12.5,8.54,0.0
2016,3,17,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,6,15,89.5,8.5,0.95,9.5,12.5,8.3,0.0
2016,3,18,6,30,179.0,17.0,0.9,10.0,25.0,29.57,0.0
2016,3,18,6,45,317.5,29.0,0.85,11.0,67.0,75.88,42.08
2016,3,18,7,0,456.0,41.0,0.8,12.0,109.0,138.08,91.44
2016,3,18,7,15,537.0,49.5,0.8,12.0,160.0,199.42,144.76
2016,3,18,7,30,618.0,58.0,0.8,12.0,211.0,270.58,207.07
2016,3,18,7,45,309.0,57.0,0.8,12.5,133.5,185.33,147.22
2016,3,18,8,0,0.0,56.0,0.8,13.0,56.0,49.45,36.81
2016,3,18,8,15,0.0,71.5,0.75,13.5,71.5,63.22,48.55
2016,3,18,8,30,0.0,87.0,0.7,14.0,87.0,77.24,60.08
2016,3,18,8,45,0.0,114.0,0.7,14.5,114.0,102.19,80.52
2016,3,18,9,0,0.0,141.0,0.7,15.0,141.0,127.47,100.8
2016,3,18,9,15,1.5,160.0,0.7,15.0,161.0,146.42,115.87
2016,3,18,9,30,3.0,179.0,0.7,15.0,181.0,165.63,131.01
2016,3,18,9,45,93.5,244.5,0.7,15.5,306.0,314.4,249.98
2016,3,18,10,0,184.0,310.0,0.7,16.0,431.0,477.91,372.43
2016,3,18,10,15,254.0,314.5,0.7,16.0,489.5,565.85,435.49
2016,3,18,10,30,324.0,319.0,0.7,16.0,548.0,643.57,490.53
2016,3,18,10,45,623.0,212.0,0.7,16.5,671.5,840.44,630.03
2016,3,18,11,0,922.0,105.0,0.7,17.0,795.0,1010.88,735.71
2016,3,18,11,15,926.5,106.0,0.7,17.0,812.0,1034.23,746.85
2016,3,18,11,30,931.0,107.0,0.7,17.0,829.0,1053.83,758.1
2016,3,18,11,45,932.5,107.5,0.7,17.5,837.5,1066.0,763.48
2016,3,18,12,0,934.0,108.0,0.7,18.0,846.0,1074.18,766.63
2016,3,18,12,15,746.5,194.5,0.7,18.0,784.5,1000.21,720.65
2016,3,18,12,30,559.0,281.0,0.7,18.0,723.0,895.43,652.69
2016,3,18,12,45,554.5,278.5,0.75,18.0,713.0,884.14,648.02
2016,3,18,13,0,550.0,276.0,0.8,18.0,703.0,870.24,640.27
2016,3,18,13,15,718.0,200.0,0.8,18.0,745.5,950.48,695.6
2016,3,18,13,30,886.0,124.0,0.8,18.0,788.0,1007.62,731.3
2016,3,18,13,45,712.0,184.0,0.8,18.0,707.0,894.69,658.95
2016,3,18,14,0,538.0,244.0,0.8,18.0,626.0,772.92,577.98
2016,3,18,14,15,546.5,228.5,0.8,17.5,602.5,745.27,562.94
2016,3,18,14,30,555.0,213.0,0.8,17.0,579.0,714.93,544.52
2016,3,18,14,45,537.0,208.5,0.85,17.0,546.0,672.28,516.07
2016,3,18,15,0,519.0,204.0,0.9,17.0,513.0,629.1,486.72
2016,3,18,15,15,558.0,173.0,0.95,16.5,483.0,598.85,468.15
2016,3,18,15,30,597.0,142.0,1.0,16.0,453.0,568.93,448.63
2016,3,18,15,45,616.5,122.0,1.05,16.0,417.0,527.39,418.33
2016,3,18,16,0,636.0,102.0,1.1,16.0,381.0,482.03,383.88
2016,3,18,16,15,576.5,104.5,1.1,15.5,334.0,416.37,332.22
2016,3,18,16,30,517.0,107.0,1.1,15.0,287.0,352.04,280.22
2016,3,18,16,45,476.0,94.0,1.1,14.5,239.0,289.67,228.2
2016,3,18,17,0,435.0,81.0,1.1,14.0,191.0,231.66,178.23
2016,3,18,17,15,411.0,65.0,1.05,13.0,149.5,179.8,132.11
2016,3,18,17,30,387.0,49.0,1.0,12.0,108.0,132.5,89.54
2016,3,18,17,45,259.0,34.5,1.0,11.5,67.0,72.34,41.76
2016,3,18,18,0,131.0,20.0,1.0,11.0,26.0,28.59,0.0
2016,3,18,18,15,65.5,10.0,0.95,10.5,13.0,9.56,0.0
2016,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,0.45,10.0,7.5,6.82,0.0
2016,3,19,6,30,0.0,15.0,0.4,10.0,15.0,13.21,0.0
2016,3,19,6,45,25.0,35.0,0.35,10.5,38.5,35.55,22.46
2016,3,19,7,0,50.0,55.0,0.3,11.0,62.0,63.56,46.38
2016,3,19,7,15,65.5,77.0,0.3,11.5,91.0,92.88,71.71
2016,3,19,7,30,81.0,99.0,0.3,12.0,120.0,124.33,98.68
2016,3,19,7,45,93.5,121.0,0.35,12.5,150.0,156.68,126.05
2016,3,19,8,0,106.0,143.0,0.4,13.0,180.0,190.62,154.17
2016,3,19,8,15,179.5,161.5,0.4,13.5,236.0,253.4,204.96
2016,3,19,8,30,253.0,180.0,0.4,14.0,292.0,332.79,267.49
2016,3,19,8,45,277.0,199.0,0.45,14.5,333.5,382.36,305.16
2016,3,19,9,0,301.0,218.0,0.5,15.0,375.0,433.87,343.62
2016,3,19,9,15,565.5,156.5,0.5,15.5,483.0,592.53,463.4
2016,3,19,9,30,830.0,95.0,0.5,16.0,591.0,752.82,575.2
2016,3,19,9,45,839.5,99.0,0.5,16.5,627.5,800.76,602.87
2016,3,19,10,0,849.0,103.0,0.5,17.0,664.0,846.51,630.15
2016,3,19,10,15,859.0,105.0,0.5,17.0,695.0,880.13,650.29
2016,3,19,10,30,869.0,107.0,0.5,17.0,726.0,918.39,673.44
2016,3,19,10,45,876.5,107.5,0.5,17.0,750.0,949.83,691.97
2016,3,19,11,0,884.0,108.0,0.5,17.0,774.0,978.09,708.53
2016,3,19,11,15,888.5,109.0,0.5,17.0,790.0,1000.64,721.52
2016,3,19,11,30,893.0,110.0,0.5,17.0,806.0,1019.59,732.4
2016,3,19,11,45,700.0,204.5,0.55,17.5,754.0,957.14,692.51
2016,3,19,12,0,507.0,299.0,0.6,18.0,702.0,861.61,628.06
2016,3,19,12,15,495.5,303.5,0.6,18.0,697.0,855.95,625.43
2016,3,19,12,30,484.0,308.0,0.6,18.0,692.0,847.76,619.92
2016,3,19,12,45,444.5,322.5,0.6,18.0,672.5,819.45,600.6
2016,3,19,13,0,405.0,337.0,0.6,18.0,653.0,774.58,570.85
2016,3,19,13,15,363.5,341.5,0.6,18.0,621.0,732.0,542.36
2016,3,19,13,30,322.0,346.0,0.6,18.0,589.0,689.12,513.27
2016,3,19,13,45,407.0,304.5,0.65,18.0,602.0,714.89,535.18
2016,3,19,14,0,492.0,263.0,0.7,18.0,615.0,750.44,562.32
2016,3,19,14,15,508.5,244.0,0.7,18.0,594.0,727.58,547.59
2016,3,19,14,30,525.0,225.0,0.7,18.0,573.0,701.61,531.33
2016,3,19,14,45,685.5,158.0,0.7,18.0,585.0,743.85,564.74
2016,3,19,15,0,846.0,91.0,0.7,18.0,597.0,759.6,576.45
2016,3,19,15,15,660.0,136.0,0.7,17.5,513.0,638.25,492.1
2016,3,19,15,30,474.0,181.0,0.7,17.0,429.0,521.08,406.95
2016,3,19,15,45,620.5,130.0,0.75,16.5,423.5,537.24,422.68
2016,3,19,16,0,767.0,79.0,0.8,16.0,418.0,529.11,417.62
2016,3,19,16,15,734.0,74.5,0.85,15.5,367.5,462.94,366.25
2016,3,19,16,30,701.0,70.0,0.9,15.0,317.0,398.89,314.74
2016,3,19,16,45,651.0,64.5,0.95,15.0,265.0,330.07,256.93
2016,3,19,17,0,601.0,59.0,1.0,15.0,213.0,265.8,201.06
2016,3,19,17,15,524.5,51.0,0.95,14.5,163.0,197.39,141.93
2016,3,19,17,30,448.0,43.0,0.9,14.0,113.0,138.2,91.08
2016,3,19,17,45,224.0,36.0,0.9,13.5,71.0,68.57,40.15
2016,3,19,18,0,0.0,29.0,0.9,13.0,29.0,25.43,1.12
2016,3,19,18,15,0.0,14.5,0.9,12.5,14.5,13.19,0.0
2016,3,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,8.0,9.5,0.75,11.5,10.0,8.71,0.0
2016,3,20,6,30,16.0,19.0,0.7,12.0,20.0,18.17,1.68
2016,3,20,6,45,67.0,38.0,0.7,12.5,48.0,45.69,28.93
2016,3,20,7,0,118.0,57.0,0.7,13.0,76.0,81.71,58.51
2016,3,20,7,15,139.5,78.5,0.7,13.5,109.0,113.85,86.46
2016,3,20,7,30,161.0,100.0,0.7,14.0,142.0,151.45,118.92
2016,3,20,7,45,175.5,121.5,0.75,14.5,176.0,189.01,150.98
2016,3,20,8,0,190.0,143.0,0.8,15.0,210.0,228.26,183.66
2016,3,20,8,15,226.5,162.5,0.8,15.5,254.5,285.62,229.81
2016,3,20,8,30,263.0,182.0,0.8,16.0,299.0,340.43,272.75
2016,3,20,8,45,273.0,202.5,0.85,16.5,336.0,383.45,305.45
2016,3,20,9,0,283.0,223.0,0.9,17.0,373.0,426.97,337.78
2016,3,20,9,15,303.5,239.5,0.9,17.0,412.0,474.14,372.7
2016,3,20,9,30,324.0,256.0,0.9,17.0,451.0,522.41,407.67
2016,3,20,9,45,355.5,266.5,0.95,17.5,492.5,573.95,444.2
2016,3,20,10,0,387.0,277.0,1.0,18.0,534.0,626.81,480.9
2016,3,20,10,15,627.0,193.0,1.0,18.0,632.5,784.45,594.87
2016,3,20,10,30,867.0,109.0,1.0,18.0,731.0,919.21,682.28
2016,3,20,10,45,871.5,111.5,1.05,18.0,754.5,949.9,700.29
2016,3,20,11,0,876.0,114.0,1.1,18.0,778.0,977.29,717.62
2016,3,20,11,15,616.5,234.5,1.1,18.0,706.5,886.64,656.92
2016,3,20,11,30,357.0,355.0,1.1,18.0,635.0,746.26,556.49
2016,3,20,11,45,229.0,371.5,1.15,18.0,552.0,622.28,469.66
2016,3,20,12,0,101.0,388.0,1.2,18.0,469.0,494.64,376.2
2016,3,20,12,15,89.5,383.0,1.2,18.0,455.0,477.65,364.54
2016,3,20,12,30,78.0,378.0,1.2,18.0,441.0,460.29,351.71
2016,3,20,12,45,181.5,376.0,1.2,18.0,519.5,579.31,441.01
2016,3,20,13,0,285.0,374.0,1.2,18.0,598.0,695.05,523.78
2016,3,20,13,15,225.0,373.0,1.2,17.5,548.0,613.13,465.28
2016,3,20,13,30,165.0,372.0,1.2,17.0,498.0,549.59,420.21
2016,3,20,13,45,153.0,359.5,1.2,17.0,473.5,520.24,399.75
2016,3,20,14,0,141.0,347.0,1.2,17.0,449.0,490.91,378.83
2016,3,20,14,15,284.5,307.0,1.2,17.0,500.5,583.01,450.63
2016,3,20,14,30,428.0,267.0,1.2,17.0,552.0,662.59,510.49
2016,3,20,14,45,281.0,272.5,1.2,17.0,455.0,519.4,404.28
2016,3,20,15,0,134.0,278.0,1.2,17.0,358.0,388.05,304.67
2016,3,20,15,15,269.5,238.5,1.15,16.5,385.5,447.63,354.6
2016,3,20,15,30,405.0,199.0,1.1,16.0,413.0,492.54,390.77
2016,3,20,15,45,577.0,140.0,1.1,16.0,413.5,519.61,412.64
2016,3,20,16,0,749.0,81.0,1.1,16.0,414.0,520.22,413.13
2016,3,20,16,15,715.0,76.5,1.05,15.5,364.0,454.54,360.98
2016,3,20,16,30,681.0,72.0,1.0,15.0,314.0,391.61,309.59
2016,3,20,16,45,630.0,66.5,0.95,15.0,262.5,323.14,251.69
2016,3,20,17,0,579.0,61.0,0.9,15.0,211.0,259.84,196.55
2016,3,20,17,15,502.5,53.0,0.9,14.5,161.5,192.85,138.9
2016,3,20,17,30,426.0,45.0,0.9,14.0,112.0,135.1,89.5
2016,3,20,17,45,299.0,32.5,0.9,14.0,71.0,75.95,43.07
2016,3,20,18,0,172.0,20.0,0.9,14.0,30.0,31.78,3.55
2016,3,20,18,15,86.0,10.0,0.9,13.5,15.0,9.46,0.0
2016,3,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.5,0.9,10.5,10.5,9.55,0.0
2016,3,21,6,30,0.0,21.0,0.9,11.0,21.0,18.51,4.44
2016,3,21,6,45,38.0,41.0,0.9,11.5,47.5,42.91,28.24
2016,3,21,7,0,76.0,61.0,0.9,12.0,74.0,74.47,54.49
2016,3,21,7,15,97.5,84.0,0.95,12.0,106.0,108.08,83.59
2016,3,21,7,30,119.0,107.0,1.0,12.0,138.0,144.59,115.2
2016,3,21,7,45,139.5,127.0,1.05,12.5,171.5,180.41,145.71
2016,3,21,8,0,160.0,147.0,1.1,13.0,205.0,218.7,177.72
2016,3,21,8,15,351.0,138.5,1.15,13.0,290.0,332.58,270.82
2016,3,21,8,30,542.0,130.0,1.2,13.0,375.0,453.92,367.76
2016,3,21,8,45,384.5,182.0,1.25,13.5,365.0,440.94,355.39
2016,3,21,9,0,227.0,234.0,1.3,14.0,355.0,390.51,313.79
2016,3,21,9,15,365.5,221.0,1.3,14.0,434.5,499.03,399.39
2016,3,21,9,30,504.0,208.0,1.3,14.0,514.0,621.99,491.73
2016,3,21,9,45,522.0,215.5,1.35,14.0,549.5,667.67,523.84
2016,3,21,10,0,540.0,223.0,1.4,14.0,585.0,712.91,555.9
2016,3,21,10,15,694.0,174.5,1.45,14.0,661.5,824.26,636.2
2016,3,21,10,30,848.0,126.0,1.5,14.0,738.0,929.84,706.63
2016,3,21,10,45,856.5,126.5,1.55,14.5,762.5,962.14,725.34
2016,3,21,11,0,865.0,127.0,1.6,15.0,787.0,991.31,742.81
2016,3,21,11,15,447.0,220.5,1.6,15.0,562.0,699.2,539.28
2016,3,21,11,30,29.0,314.0,1.6,15.0,337.0,340.31,264.51
2016,3,21,11,45,20.0,278.5,1.65,15.0,295.0,278.88,218.84
2016,3,21,12,0,11.0,243.0,1.7,15.0,253.0,235.06,184.59
2016,3,21,12,15,11.0,243.5,1.7,15.0,253.0,235.56,185.13
2016,3,21,12,30,11.0,244.0,1.7,15.0,253.0,236.02,185.5
2016,3,21,12,45,10.0,236.5,1.7,15.5,245.0,227.66,178.62
2016,3,21,13,0,9.0,229.0,1.7,16.0,237.0,219.3,171.8
2016,3,21,13,15,8.5,224.5,1.7,15.5,232.0,214.33,168.34
2016,3,21,13,30,8.0,220.0,1.7,15.0,227.0,209.37,164.89
2016,3,21,13,45,4.0,144.0,1.7,15.0,147.5,133.3,104.09
2016,3,21,14,0,0.0,68.0,1.7,15.0,68.0,60.3,44.52
2016,3,21,14,15,0.0,103.5,1.65,15.0,103.5,92.09,70.89
2016,3,21,14,30,0.0,139.0,1.6,15.0,139.0,124.89,97.82
2016,3,21,14,45,0.0,139.5,1.6,15.0,139.5,125.4,98.38
2016,3,21,15,0,0.0,140.0,1.6,15.0,140.0,125.95,99.07
2016,3,21,15,15,0.0,81.0,1.6,14.5,81.0,71.73,54.69
2016,3,21,15,30,0.0,22.0,1.6,14.0,22.0,19.4,10.87
2016,3,21,15,45,0.5,84.5,1.6,14.0,84.5,75.12,58.14
2016,3,21,16,0,1.0,147.0,1.6,14.0,147.0,134.17,107.61
2016,3,21,16,15,0.5,109.5,1.5,13.5,109.5,98.57,78.23
2016,3,21,16,30,0.0,72.0,1.4,13.0,72.0,63.71,49.09
2016,3,21,16,45,0.0,60.5,1.35,13.0,60.5,53.45,40.43
2016,3,21,17,0,0.0,49.0,1.3,13.0,49.0,43.24,31.66
2016,3,21,17,15,117.0,58.0,1.3,12.5,77.0,89.61,67.22
2016,3,21,17,30,234.0,67.0,1.3,12.0,105.0,113.4,80.37
2016,3,21,17,45,157.5,45.5,1.3,11.5,67.0,65.97,41.71
2016,3,21,18,0,81.0,24.0,1.3,11.0,29.0,27.74,5.74
2016,3,21,18,15,40.5,12.0,1.3,11.0,14.5,11.03,0.0
2016,3,21,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,15,100.0,12.5,1.1,8.5,19.0,12.42,0.0
2016,3,22,6,30,200.0,25.0,1.1,9.0,38.0,39.52,13.8
2016,3,22,6,45,332.0,37.0,1.15,9.5,82.5,86.99,52.4
2016,3,22,7,0,464.0,49.0,1.2,10.0,127.0,149.76,102.67
2016,3,22,7,15,541.0,57.0,1.2,10.0,179.0,210.63,156.28
2016,3,22,7,30,618.0,65.0,1.2,10.0,231.0,280.72,218.3
2016,3,22,7,45,408.0,106.0,1.3,10.5,225.0,276.32,222.56
2016,3,22,8,0,198.0,147.0,1.4,11.0,219.0,235.79,192.91
2016,3,22,8,15,244.5,164.5,1.4,11.5,267.0,296.69,243.31
2016,3,22,8,30,291.0,182.0,1.4,12.0,315.0,356.16,291.05
2016,3,22,8,45,340.5,194.0,1.45,12.5,365.5,416.3,338.46
2016,3,22,9,0,390.0,206.0,1.5,13.0,416.0,480.8,388.12
2016,3,22,9,15,196.5,194.0,1.5,13.0,300.0,348.52,282.27
2016,3,22,9,30,3.0,182.0,1.5,13.0,184.0,168.02,133.63
2016,3,22,9,45,223.5,222.5,1.55,13.0,373.5,419.95,339.75
2016,3,22,10,0,444.0,263.0,1.6,13.0,563.0,673.18,530.75
2016,3,22,10,15,424.0,285.0,1.6,13.0,582.5,695.91,543.26
2016,3,22,10,30,404.0,307.0,1.6,13.0,602.0,702.18,546.42
2016,3,22,10,45,228.5,323.5,1.65,13.5,492.0,567.28,443.22
2016,3,22,11,0,53.0,340.0,1.7,14.0,382.0,389.8,305.26
2016,3,22,11,15,241.0,335.0,1.7,14.0,526.0,603.62,471.36
2016,3,22,11,30,429.0,330.0,1.7,14.0,670.0,805.1,616.75
2016,3,22,11,45,307.0,366.0,1.7,14.0,610.5,711.22,545.4
2016,3,22,12,0,185.0,402.0,1.7,14.0,551.0,611.61,471.25
2016,3,22,12,15,194.5,401.0,1.7,14.0,558.0,620.55,478.82
2016,3,22,12,30,204.0,400.0,1.7,14.0,565.0,628.49,484.81
2016,3,22,12,45,284.5,378.0,1.75,14.0,605.0,701.19,539.55
2016,3,22,13,0,365.0,356.0,1.8,14.0,645.0,753.47,578.84
2016,3,22,13,15,223.5,358.0,1.85,14.0,534.0,593.86,461.4
2016,3,22,13,30,82.0,360.0,1.9,14.0,423.0,439.08,343.9
2016,3,22,13,45,43.5,276.0,1.95,14.0,309.5,311.27,246.48
2016,3,22,14,0,5.0,192.0,2.0,14.0,196.0,179.34,141.65
2016,3,22,14,15,215.0,230.5,2.0,14.0,375.5,438.26,352.71
2016,3,22,14,30,425.0,269.0,2.0,14.0,555.0,660.48,521.41
2016,3,22,14,45,458.5,241.0,2.05,14.0,534.0,639.73,506.22
2016,3,22,15,0,492.0,213.0,2.1,14.0,513.0,614.57,489.49
2016,3,22,15,15,430.0,211.5,2.1,13.5,460.0,543.8,436.66
2016,3,22,15,30,368.0,210.0,2.1,13.0,407.0,467.26,378.54
2016,3,22,15,45,396.5,183.0,2.1,13.0,378.0,446.02,362.71
2016,3,22,16,0,425.0,156.0,2.1,13.0,349.0,410.77,334.86
2016,3,22,16,15,212.5,94.0,2.0,12.5,190.5,205.26,168.2
2016,3,22,16,30,0.0,32.0,1.9,12.0,32.0,28.19,18.71
2016,3,22,16,45,0.0,27.0,1.85,12.0,27.0,23.77,14.99
2016,3,22,17,0,0.0,22.0,1.8,12.0,22.0,19.35,11.15
2016,3,22,17,15,245.0,33.5,1.7,11.5,74.0,103.72,75.38
2016,3,22,17,30,490.0,45.0,1.6,11.0,126.0,146.19,97.66
2016,3,22,17,45,360.5,34.0,1.55,10.5,81.5,84.28,48.32
2016,3,22,18,0,231.0,23.0,1.5,10.0,37.0,38.04,9.7
2016,3,22,18,15,115.5,11.5,1.45,9.5,18.5,10.65,0.0
2016,3,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,47.5,12.5,1.0,7.5,15.5,11.92,0.0
2016,3,23,6,30,95.0,25.0,1.0,8.0,31.0,31.02,13.01
2016,3,23,6,45,156.0,43.5,1.0,8.5,65.5,65.07,42.33
2016,3,23,7,0,217.0,62.0,1.0,9.0,100.0,106.87,77.14
2016,3,23,7,15,251.0,81.5,1.0,9.5,139.5,150.31,115.43
2016,3,23,7,30,285.0,101.0,1.0,10.0,179.0,198.04,157.34
2016,3,23,7,45,315.0,116.5,1.0,11.0,219.5,244.19,197.02
2016,3,23,8,0,345.0,132.0,1.0,12.0,260.0,300.77,243.94
2016,3,23,8,15,334.0,155.5,1.0,12.5,294.0,333.3,270.72
2016,3,23,8,30,323.0,179.0,1.0,13.0,328.0,371.22,300.61
2016,3,23,8,45,274.5,208.5,1.05,13.5,344.5,390.27,314.42
2016,3,23,9,0,226.0,238.0,1.1,14.0,361.0,393.58,315.54
2016,3,23,9,15,449.0,195.5,1.05,14.0,464.0,544.58,433.34
2016,3,23,9,30,672.0,153.0,1.0,14.0,567.0,699.72,547.67
2016,3,23,9,45,630.0,181.0,0.95,14.5,588.0,724.92,560.46
2016,3,23,10,0,588.0,209.0,0.9,15.0,609.0,738.84,566.61
2016,3,23,10,15,536.5,240.5,0.85,15.0,618.0,749.01,570.69
2016,3,23,10,30,485.0,272.0,0.8,15.0,627.0,753.46,570.75
2016,3,23,10,45,714.0,187.5,0.8,15.5,728.0,900.56,671.84
2016,3,23,11,0,943.0,103.0,0.8,16.0,829.0,1030.45,751.06
2016,3,23,11,15,742.0,195.5,0.8,16.0,774.5,968.86,709.28
2016,3,23,11,30,541.0,288.0,0.8,16.0,720.0,872.58,644.15
2016,3,23,11,45,748.0,196.0,0.8,16.5,799.0,995.5,726.52
2016,3,23,12,0,955.0,104.0,0.8,17.0,878.0,1090.95,782.51
2016,3,23,12,15,767.5,193.0,0.8,17.0,815.0,1018.35,735.87
2016,3,23,12,30,580.0,282.0,0.8,17.0,752.0,915.34,669.24
2016,3,23,12,45,758.0,196.5,0.85,17.0,804.0,1004.78,731.47
2016,3,23,13,0,936.0,111.0,0.9,17.0,856.0,1061.67,767.24
2016,3,23,13,15,742.5,190.0,0.95,17.0,773.5,960.86,704.19
2016,3,23,13,30,549.0,269.0,1.0,17.0,691.0,837.16,623.3
2016,3,23,13,45,528.0,265.5,1.05,17.0,661.5,799.19,600.34
2016,3,23,14,0,507.0,262.0,1.1,17.0,632.0,759.96,575.0
2016,3,23,14,15,560.0,230.5,1.1,17.0,623.0,755.34,574.46
2016,3,23,14,30,613.0,199.0,1.1,17.0,614.0,750.51,573.11
2016,3,23,14,45,666.0,167.0,1.1,17.0,594.5,734.22,563.76
2016,3,23,15,0,719.0,135.0,1.1,17.0,575.0,710.38,548.93
2016,3,23,15,15,766.0,117.0,1.1,16.5,556.0,689.84,536.48
2016,3,23,15,30,813.0,99.0,1.1,16.0,537.0,661.0,517.32
2016,3,23,15,45,786.5,95.5,1.1,16.0,487.5,597.73,470.44
2016,3,23,16,0,760.0,92.0,1.1,16.0,438.0,536.15,423.53
2016,3,23,16,15,725.0,87.0,1.1,15.5,386.0,468.51,371.04
2016,3,23,16,30,690.0,82.0,1.1,15.0,334.0,403.28,318.32
2016,3,23,16,45,639.5,75.5,1.1,14.5,280.5,333.35,260.03
2016,3,23,17,0,589.0,69.0,1.1,14.0,227.0,268.52,204.1
2016,3,23,17,15,511.5,60.0,1.1,13.0,175.5,199.73,145.11
2016,3,23,17,30,434.0,51.0,1.1,12.0,124.0,140.32,94.38
2016,3,23,17,45,307.0,38.0,1.15,11.5,80.0,80.52,47.52
2016,3,23,18,0,180.0,25.0,1.2,11.0,36.0,35.41,10.96
