Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,15,90.0,12.5,1.2,10.5,18.0,11.39,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,99.0,13.5,1.05,8.5,21.0,13.56,0.0
2016,3,24,6,30,198.0,27.0,1.1,9.0,42.0,42.19,18.81
2016,3,24,6,45,310.5,40.0,1.15,10.0,85.5,87.53,54.18
2016,3,24,7,0,423.0,53.0,1.2,11.0,129.0,146.23,101.44
2016,3,24,7,15,496.0,62.5,1.2,11.5,179.5,205.13,152.7
2016,3,24,7,30,569.0,72.0,1.2,12.0,230.0,272.8,211.65
2016,3,24,7,45,613.0,79.5,1.25,12.5,282.0,335.31,266.16
2016,3,24,8,0,657.0,87.0,1.3,13.0,334.0,402.13,322.54
2016,3,24,8,15,672.0,91.5,1.25,13.5,374.5,454.79,365.75
2016,3,24,8,30,687.0,96.0,1.2,14.0,415.0,507.59,407.28
2016,3,24,8,45,722.5,104.5,1.2,14.5,471.5,577.47,460.1
2016,3,24,9,0,758.0,113.0,1.2,15.0,528.0,649.14,512.13
2016,3,24,9,15,777.5,117.0,1.15,15.5,572.0,703.22,549.35
2016,3,24,9,30,797.0,121.0,1.1,16.0,616.0,758.76,585.22
2016,3,24,9,45,792.5,133.0,1.1,16.5,650.0,802.22,612.12
2016,3,24,10,0,788.0,145.0,1.1,17.0,684.0,846.98,639.56
2016,3,24,10,15,799.5,147.0,1.1,17.0,715.0,883.17,662.05
2016,3,24,10,30,811.0,149.0,1.1,17.0,746.0,921.5,685.88
2016,3,24,10,45,825.0,147.5,1.15,17.5,771.0,955.85,706.42
2016,3,24,11,0,839.0,146.0,1.2,18.0,796.0,987.39,725.06
2016,3,24,11,15,844.5,147.0,1.2,18.0,812.5,1010.22,738.6
2016,3,24,11,30,850.0,148.0,1.2,18.0,829.0,1029.55,750.07
2016,3,24,11,45,855.5,147.0,1.2,18.0,838.0,1043.1,758.01
2016,3,24,12,0,861.0,146.0,1.2,18.0,847.0,1052.92,763.78
2016,3,24,12,15,861.5,146.0,1.2,18.0,847.5,1054.92,764.84
2016,3,24,12,30,862.0,146.0,1.2,18.0,848.0,1053.05,763.73
2016,3,24,12,45,880.0,134.5,1.25,18.0,845.0,1040.66,757.14
2016,3,24,13,0,898.0,123.0,1.3,18.0,842.0,1036.38,755.91
2016,3,24,13,15,894.0,122.5,1.3,18.0,825.5,1017.93,744.75
2016,3,24,13,30,890.0,122.0,1.3,18.0,809.0,995.86,731.54
2016,3,24,13,45,886.0,119.0,1.35,18.0,785.5,967.61,715.21
2016,3,24,14,0,882.0,116.0,1.4,18.0,762.0,935.99,696.61
2016,3,24,14,15,872.5,114.0,1.4,17.5,730.0,905.44,679.15
2016,3,24,14,30,863.0,112.0,1.4,17.0,698.0,863.49,653.81
2016,3,24,14,45,851.0,109.0,1.45,17.0,660.0,815.97,623.79
2016,3,24,15,0,839.0,106.0,1.5,17.0,622.0,766.43,591.84
2016,3,24,15,15,821.0,103.0,1.5,16.5,578.0,710.87,555.47
2016,3,24,15,30,803.0,100.0,1.5,16.0,534.0,654.41,515.62
2016,3,24,15,45,763.0,100.5,1.5,16.0,483.5,588.94,466.58
2016,3,24,16,0,723.0,101.0,1.5,16.0,433.0,524.04,416.54
2016,3,24,16,15,687.5,95.5,1.5,15.5,381.5,457.57,364.44
2016,3,24,16,30,652.0,90.0,1.5,15.0,330.0,393.66,312.34
2016,3,24,16,45,600.0,83.0,1.5,15.0,277.5,324.83,254.19
2016,3,24,17,0,548.0,76.0,1.5,15.0,225.0,261.34,199.03
2016,3,24,17,15,473.5,65.5,1.45,14.0,174.0,194.43,141.74
2016,3,24,17,30,399.0,55.0,1.4,13.0,123.0,136.59,92.53
2016,3,24,17,45,296.0,40.0,1.4,12.5,80.5,79.01,46.75
2016,3,24,18,0,193.0,25.0,1.4,12.0,38.0,35.97,12.21
2016,3,24,18,15,96.5,12.5,1.35,11.5,19.0,11.37,0.0
2016,3,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,15.0,1.1,9.5,24.0,15.26,0.0
2016,3,25,6,30,229.0,30.0,1.1,10.0,48.0,47.89,22.89
2016,3,25,6,45,338.5,43.0,1.1,10.5,93.0,94.75,59.04
2016,3,25,7,0,448.0,56.0,1.1,11.0,138.0,154.82,107.77
2016,3,25,7,15,519.5,65.0,1.1,11.0,190.0,214.56,160.14
2016,3,25,7,30,591.0,74.0,1.1,11.0,242.0,282.83,220.06
2016,3,25,7,45,634.0,81.5,1.15,11.5,294.5,346.35,275.47
2016,3,25,8,0,677.0,89.0,1.2,12.0,347.0,414.02,332.51
2016,3,25,8,15,710.5,94.0,1.2,12.5,398.0,477.92,384.48
2016,3,25,8,30,744.0,99.0,1.2,13.0,449.0,544.01,436.13
2016,3,25,8,45,774.5,100.5,1.3,13.5,498.0,604.84,482.78
2016,3,25,9,0,805.0,102.0,1.4,14.0,547.0,667.9,529.65
2016,3,25,9,15,822.5,105.0,1.4,14.5,590.0,723.69,568.53
2016,3,25,9,30,840.0,108.0,1.4,15.0,633.0,778.46,604.24
2016,3,25,9,45,855.0,109.0,1.4,15.5,671.0,827.68,635.32
2016,3,25,10,0,870.0,110.0,1.4,16.0,709.0,875.02,664.59
2016,3,25,10,15,879.5,112.0,1.35,16.0,740.0,908.39,684.58
2016,3,25,10,30,889.0,114.0,1.3,16.0,771.0,946.41,707.58
2016,3,25,10,45,894.5,115.5,1.3,16.5,794.5,977.16,724.96
2016,3,25,11,0,900.0,117.0,1.3,17.0,818.0,1004.55,740.12
2016,3,25,11,15,904.0,117.5,1.25,17.0,834.0,1025.89,751.89
2016,3,25,11,30,908.0,118.0,1.2,17.0,850.0,1043.55,761.37
2016,3,25,11,45,911.0,118.0,1.2,17.5,858.0,1055.88,767.11
2016,3,25,12,0,914.0,118.0,1.2,18.0,866.0,1064.32,770.58
2016,3,25,12,15,914.0,118.0,1.2,18.0,865.5,1065.77,771.31
2016,3,25,12,30,914.0,118.0,1.2,18.0,865.0,1063.26,769.81
2016,3,25,12,45,920.5,112.5,1.2,18.0,858.5,1057.36,766.39
2016,3,25,13,0,927.0,107.0,1.2,18.0,852.0,1047.35,760.57
2016,3,25,13,15,923.0,106.0,1.2,18.0,835.0,1027.85,748.92
2016,3,25,13,30,919.0,105.0,1.2,18.0,818.0,1004.62,735.09
2016,3,25,13,45,915.5,102.5,1.25,18.0,794.0,976.6,719.11
2016,3,25,14,0,912.0,100.0,1.3,18.0,770.0,945.09,700.78
2016,3,25,14,15,903.0,98.0,1.3,17.5,738.5,905.96,677.78
2016,3,25,14,30,894.0,96.0,1.3,17.0,707.0,864.02,652.66
2016,3,25,14,45,883.0,93.5,1.35,17.0,669.0,817.35,623.39
2016,3,25,15,0,872.0,91.0,1.4,17.0,631.0,768.52,592.09
2016,3,25,15,15,855.5,88.5,1.45,16.5,587.0,718.56,560.42
2016,3,25,15,30,839.0,86.0,1.5,16.0,543.0,662.13,521.6
2016,3,25,15,45,815.0,83.0,1.55,16.0,494.0,599.76,475.37
2016,3,25,16,0,791.0,80.0,1.6,16.0,445.0,537.72,427.69
2016,3,25,16,15,759.0,76.0,1.6,15.5,393.5,471.29,375.32
2016,3,25,16,30,727.0,72.0,1.6,15.0,342.0,406.84,322.4
2016,3,25,16,45,672.5,68.0,1.6,14.5,287.5,336.2,262.82
2016,3,25,17,0,618.0,64.0,1.6,14.0,233.0,270.9,205.95
2016,3,25,17,15,545.5,56.0,1.55,13.5,181.5,202.84,146.58
2016,3,25,17,30,473.0,48.0,1.5,13.0,130.0,143.48,95.25
2016,3,25,17,45,340.5,37.0,1.5,12.5,85.0,82.68,48.0
2016,3,25,18,0,208.0,26.0,1.5,12.0,40.0,37.55,13.91
2016,3,25,18,15,104.0,13.0,1.45,11.5,20.0,11.82,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,163.5,13.0,0.9,9.5,27.0,14.35,0.0
2016,3,26,6,30,327.0,26.0,0.9,10.0,54.0,53.31,24.35
2016,3,26,6,45,436.0,35.5,0.9,11.0,100.5,102.14,60.97
2016,3,26,7,0,545.0,45.0,0.9,12.0,147.0,165.04,112.15
2016,3,26,7,15,609.0,51.0,0.95,12.5,199.5,226.0,165.95
2016,3,26,7,30,673.0,57.0,1.0,13.0,252.0,293.99,225.72
2016,3,26,7,45,715.5,61.5,1.1,13.5,305.0,358.79,282.36
2016,3,26,8,0,758.0,66.0,1.2,14.0,358.0,427.47,340.32
2016,3,26,8,15,786.5,69.5,1.15,14.5,409.0,491.29,391.86
2016,3,26,8,30,815.0,73.0,1.1,15.0,460.0,556.56,442.22
2016,3,26,8,45,835.0,76.0,1.1,15.5,507.5,613.63,484.89
2016,3,26,9,0,855.0,79.0,1.1,16.0,555.0,673.25,527.75
2016,3,26,9,15,870.5,81.0,1.1,16.0,598.5,727.95,565.02
2016,3,26,9,30,886.0,83.0,1.1,16.0,642.0,781.33,600.22
2016,3,26,9,45,895.0,86.0,1.1,16.5,678.5,828.92,629.68
2016,3,26,10,0,904.0,89.0,1.1,17.0,715.0,874.08,657.01
2016,3,26,10,15,912.0,90.5,1.1,17.0,746.0,914.03,681.75
2016,3,26,10,30,920.0,92.0,1.1,17.0,777.0,951.03,704.38
2016,3,26,10,45,922.0,95.0,1.1,17.5,799.5,980.88,720.92
2016,3,26,11,0,924.0,98.0,1.1,18.0,822.0,1007.09,735.11
2016,3,26,11,15,927.5,99.0,1.05,18.0,837.5,1028.84,746.88
2016,3,26,11,30,931.0,100.0,1.0,18.0,853.0,1046.79,756.29
2016,3,26,11,45,932.5,100.0,1.0,18.5,860.5,1057.73,761.07
2016,3,26,12,0,934.0,100.0,1.0,19.0,868.0,1064.69,763.58
2016,3,26,12,15,933.5,100.0,1.0,19.0,867.0,1065.58,763.97
2016,3,26,12,30,933.0,100.0,1.0,19.0,866.0,1062.43,762.1
2016,3,26,12,45,926.5,101.5,1.05,19.0,856.0,1050.88,756.28
2016,3,26,13,0,920.0,103.0,1.1,19.0,846.0,1035.46,748.21
2016,3,26,13,15,915.5,102.5,1.1,19.0,828.5,1016.05,736.76
2016,3,26,13,30,911.0,102.0,1.1,19.0,811.0,992.98,723.08
2016,3,26,13,45,898.5,103.5,1.1,19.0,785.0,961.06,703.81
2016,3,26,14,0,886.0,105.0,1.1,19.0,759.0,926.16,682.62
2016,3,26,14,15,876.0,103.5,1.1,18.5,727.5,887.47,660.06
2016,3,26,14,30,866.0,102.0,1.1,18.0,696.0,846.14,635.46
2016,3,26,14,45,844.0,103.0,1.1,18.0,656.0,801.8,607.3
2016,3,26,15,0,822.0,104.0,1.1,18.0,616.0,749.36,573.17
2016,3,26,15,15,804.0,101.0,1.1,17.5,572.5,694.56,537.71
2016,3,26,15,30,786.0,98.0,1.1,17.0,529.0,638.93,498.91
2016,3,26,15,45,751.5,97.5,1.1,17.0,479.5,575.33,451.88
2016,3,26,16,0,717.0,97.0,1.1,17.0,430.0,514.29,405.26
2016,3,26,16,15,604.5,103.0,1.1,16.5,362.0,421.68,333.73
2016,3,26,16,30,492.0,109.0,1.1,16.0,294.0,336.02,265.87
2016,3,26,16,45,513.5,92.0,1.1,15.5,259.0,298.82,233.48
2016,3,26,17,0,535.0,75.0,1.1,15.0,224.0,254.45,193.18
2016,3,26,17,15,461.0,65.5,1.1,14.5,174.0,189.67,137.7
2016,3,26,17,30,387.0,56.0,1.1,14.0,124.0,133.88,90.43
2016,3,26,17,45,273.0,42.0,1.15,13.5,81.5,76.81,46.02
2016,3,26,18,0,159.0,28.0,1.2,13.0,39.0,36.08,15.07
2016,3,26,18,15,79.5,14.0,1.15,12.5,19.5,12.73,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.5,15.5,1.0,11.0,27.0,15.13,0.0
2016,3,27,6,30,257.0,31.0,1.0,11.0,54.0,52.66,26.79
2016,3,27,6,45,369.0,42.5,1.05,11.5,100.5,99.56,61.82
2016,3,27,7,0,481.0,54.0,1.1,12.0,147.0,160.97,111.58
2016,3,27,7,15,549.5,61.5,1.05,12.0,199.0,220.58,163.9
2016,3,27,7,30,618.0,69.0,1.0,12.0,251.0,288.24,223.17
2016,3,27,7,45,668.0,74.0,0.95,12.5,305.0,353.55,279.37
2016,3,27,8,0,718.0,79.0,0.9,13.0,359.0,423.73,337.46
2016,3,27,8,15,750.0,83.5,0.9,13.5,411.0,488.02,389.1
2016,3,27,8,30,782.0,88.0,0.9,14.0,463.0,554.51,440.34
2016,3,27,8,45,801.0,93.0,0.9,14.5,510.5,614.87,484.99
2016,3,27,9,0,820.0,98.0,0.9,15.0,558.0,675.02,527.8
2016,3,27,9,15,837.0,100.5,0.9,15.0,602.0,730.45,566.25
2016,3,27,9,30,854.0,103.0,0.9,15.0,646.0,784.77,601.89
2016,3,27,9,45,865.5,106.0,0.95,15.5,683.5,833.74,632.85
2016,3,27,10,0,877.0,109.0,1.0,16.0,721.0,873.24,657.07
2016,3,27,10,15,886.5,111.0,1.05,16.0,752.5,914.09,683.32
2016,3,27,10,30,896.0,113.0,1.1,16.0,784.0,952.17,707.57
2016,3,27,10,45,900.5,115.0,1.2,16.0,807.0,982.53,727.64
2016,3,27,11,0,905.0,117.0,1.3,16.0,830.0,1009.46,745.62
2016,3,27,11,15,909.5,118.0,1.35,16.0,846.5,1031.75,759.84
2016,3,27,11,30,914.0,119.0,1.4,16.0,863.0,1050.35,771.84
2016,3,27,11,45,915.5,120.0,1.45,16.0,871.0,1062.13,779.65
2016,3,27,12,0,917.0,121.0,1.5,16.0,879.0,1069.98,785.18
2016,3,27,12,15,917.5,121.0,1.5,16.0,879.0,1071.79,786.17
2016,3,27,12,30,918.0,121.0,1.5,16.0,879.0,1069.61,784.85
2016,3,27,12,45,925.0,116.0,1.55,16.0,873.0,1064.62,782.82
2016,3,27,13,0,932.0,111.0,1.6,16.0,867.0,1055.49,778.27
2016,3,27,13,15,928.5,110.5,1.6,16.0,850.5,1036.8,766.89
2016,3,27,13,30,925.0,110.0,1.6,16.0,834.0,1014.35,753.26
2016,3,27,13,45,917.0,110.0,1.65,16.0,809.0,984.58,735.63
2016,3,27,14,0,909.0,110.0,1.7,16.0,784.0,951.53,715.77
2016,3,27,14,15,900.5,108.0,1.7,15.5,753.0,912.82,692.59
2016,3,27,14,30,892.0,106.0,1.7,15.0,722.0,871.28,667.23
2016,3,27,14,45,876.5,105.5,1.75,15.0,682.5,829.5,640.68
2016,3,27,15,0,861.0,105.0,1.8,15.0,643.0,778.89,607.46
2016,3,27,15,15,844.0,102.0,1.8,14.5,599.0,722.99,570.48
2016,3,27,15,30,827.0,99.0,1.8,14.0,555.0,666.06,529.76
2016,3,27,15,45,727.0,105.5,1.85,14.0,480.5,569.05,456.31
2016,3,27,16,0,627.0,112.0,1.9,14.0,406.0,478.89,386.12
2016,3,27,16,15,554.5,112.0,1.85,13.5,350.0,404.8,326.97
2016,3,27,16,30,482.0,112.0,1.8,13.0,294.0,333.75,268.7
2016,3,27,16,45,419.5,106.5,1.8,12.5,247.5,273.14,217.67
2016,3,27,17,0,357.0,101.0,1.8,12.0,201.0,219.36,171.49
2016,3,27,17,15,309.0,83.5,1.7,11.5,157.0,165.09,124.33
2016,3,27,17,30,261.0,66.0,1.6,11.0,113.0,116.84,82.67
2016,3,27,17,45,174.0,48.0,1.55,10.5,74.5,67.77,43.53
2016,3,27,18,0,87.0,30.0,1.5,10.0,36.0,32.69,15.65
2016,3,27,18,15,43.5,15.0,1.5,10.0,18.0,13.64,0.0
2016,3,27,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,16.0,2.15,8.0,31.5,16.76,0.0
2016,3,28,6,30,322.0,32.0,2.2,8.0,63.0,59.32,30.46
2016,3,28,6,45,442.0,41.5,2.3,8.5,113.0,109.9,68.25
2016,3,28,7,0,562.0,51.0,2.4,9.0,163.0,175.93,122.78
2016,3,28,7,15,627.5,57.5,2.4,9.0,217.0,238.85,179.68
2016,3,28,7,30,693.0,64.0,2.4,9.0,271.0,309.51,243.52
2016,3,28,7,45,739.5,68.0,2.45,9.5,326.5,376.8,303.61
2016,3,28,8,0,786.0,72.0,2.5,10.0,382.0,448.35,365.36
2016,3,28,8,15,814.5,76.0,2.5,10.0,435.0,514.39,421.35
2016,3,28,8,30,843.0,80.0,2.5,10.0,488.0,581.79,476.5
2016,3,28,8,45,864.0,82.5,2.5,10.5,537.0,643.81,524.78
2016,3,28,9,0,885.0,85.0,2.5,11.0,586.0,701.51,568.25
2016,3,28,9,15,900.0,87.0,2.45,11.0,630.0,757.19,607.81
2016,3,28,9,30,915.0,89.0,2.4,11.0,674.0,811.4,645.02
2016,3,28,9,45,925.5,91.0,2.4,11.5,712.5,860.16,676.84
2016,3,28,10,0,936.0,93.0,2.4,12.0,751.0,906.5,706.46
2016,3,28,10,15,778.0,164.0,2.4,12.0,726.5,888.07,691.84
2016,3,28,10,30,620.0,235.0,2.4,12.0,702.0,842.0,657.11
2016,3,28,10,45,606.0,251.5,2.45,12.0,719.5,863.48,671.96
2016,3,28,11,0,592.0,268.0,2.5,12.0,737.0,878.64,681.75
2016,3,28,11,15,341.5,331.5,2.5,12.0,603.0,695.48,544.31
2016,3,28,11,30,91.0,395.0,2.5,12.0,469.0,485.72,381.87
2016,3,28,11,45,321.5,350.5,2.5,12.0,616.5,705.35,553.28
2016,3,28,12,0,552.0,306.0,2.5,12.0,764.0,910.16,702.48
2016,3,28,12,15,387.0,359.5,2.5,12.0,680.5,784.15,607.55
2016,3,28,12,30,222.0,413.0,2.5,12.0,597.0,656.41,511.5
2016,3,28,12,45,388.0,354.5,2.5,12.0,672.0,775.15,603.69
2016,3,28,13,0,554.0,296.0,2.5,12.0,747.0,888.63,687.55
2016,3,28,13,15,734.0,208.5,2.45,12.0,793.5,968.39,745.15
2016,3,28,13,30,914.0,121.0,2.4,12.0,840.0,1014.79,776.11
2016,3,28,13,45,658.5,219.0,2.4,12.0,729.0,873.51,678.78
2016,3,28,14,0,403.0,317.0,2.4,12.0,618.0,704.75,553.38
2016,3,28,14,15,264.0,323.0,2.35,12.0,517.0,575.44,456.28
2016,3,28,14,30,125.0,329.0,2.3,12.0,416.0,441.27,352.02
2016,3,28,14,45,490.5,218.0,2.3,12.0,530.5,636.25,510.78
2016,3,28,15,0,856.0,107.0,2.3,12.0,645.0,776.18,618.08
2016,3,28,15,15,837.5,104.0,2.25,12.0,600.0,719.41,576.18
2016,3,28,15,30,819.0,101.0,2.2,12.0,555.0,661.77,532.78
2016,3,28,15,45,453.5,151.0,2.2,12.0,398.5,443.18,361.34
2016,3,28,16,0,88.0,201.0,2.2,12.0,242.0,240.52,196.05
2016,3,28,16,15,157.5,176.5,2.1,11.5,240.0,252.13,206.91
2016,3,28,16,30,227.0,152.0,2.0,11.0,238.0,254.09,207.85
2016,3,28,16,45,205.5,132.5,1.95,11.0,201.5,211.3,171.11
2016,3,28,17,0,184.0,113.0,1.9,11.0,165.0,171.02,136.09
2016,3,28,17,15,325.0,83.0,1.8,10.5,152.0,167.99,126.84
2016,3,28,17,30,466.0,53.0,1.7,10.0,139.0,144.64,97.81
2016,3,28,17,45,352.0,41.0,1.6,9.5,93.5,86.05,51.29
2016,3,28,18,0,238.0,29.0,1.5,9.0,48.0,42.22,19.06
2016,3,28,18,15,119.0,14.5,1.45,8.5,24.0,13.19,0.0
2016,3,28,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,15,146.0,17.5,0.8,8.0,32.0,18.06,0.0
2016,3,29,6,30,292.0,35.0,0.8,8.0,64.0,59.94,32.46
2016,3,29,6,45,405.5,45.5,0.85,8.5,112.5,108.75,68.97
2016,3,29,7,0,519.0,56.0,0.9,9.0,161.0,172.2,121.04
2016,3,29,7,15,585.0,63.0,0.85,9.5,214.5,233.19,174.86
2016,3,29,7,30,651.0,70.0,0.8,10.0,268.0,301.85,234.88
2016,3,29,7,45,706.5,72.5,0.8,10.5,324.0,368.84,292.6
2016,3,29,8,0,762.0,75.0,0.8,11.0,380.0,441.15,352.63
2016,3,29,8,15,791.5,79.0,0.75,11.5,432.0,506.34,404.62
2016,3,29,8,30,821.0,83.0,0.7,12.0,484.0,573.03,455.41
2016,3,29,8,45,846.5,84.5,0.65,12.5,534.0,635.63,500.95
2016,3,29,9,0,872.0,86.0,0.6,13.0,584.0,694.38,541.94
2016,3,29,9,15,887.5,88.5,0.55,13.0,628.0,750.29,578.63
2016,3,29,9,30,903.0,91.0,0.5,13.0,672.0,804.8,612.92
2016,3,29,9,45,916.0,92.0,0.5,13.5,710.5,853.95,642.59
2016,3,29,10,0,929.0,93.0,0.5,14.0,749.0,900.89,670.29
2016,3,29,10,15,937.5,94.5,0.5,14.0,780.5,941.9,694.97
2016,3,29,10,30,946.0,96.0,0.5,14.0,812.0,979.89,717.55
2016,3,29,10,45,951.5,97.5,0.5,14.5,836.0,1011.8,734.81
2016,3,29,11,0,957.0,99.0,0.5,15.0,860.0,1040.13,749.79
2016,3,29,11,15,960.5,99.5,0.5,15.0,876.0,1061.66,761.97
2016,3,29,11,30,964.0,100.0,0.5,15.0,892.0,1079.27,771.9
2016,3,29,11,45,965.0,100.5,0.55,15.0,899.5,1090.33,779.33
2016,3,29,12,0,966.0,101.0,0.6,15.0,907.0,1097.25,784.49
2016,3,29,12,15,761.5,203.5,0.6,15.0,838.5,1020.43,736.89
2016,3,29,12,30,557.0,306.0,0.6,15.0,770.0,913.4,666.99
2016,3,29,12,45,757.5,204.0,0.65,15.0,827.5,1008.31,733.86
2016,3,29,13,0,958.0,102.0,0.7,15.0,885.0,1070.16,772.51
2016,3,29,13,15,555.5,246.5,0.7,15.0,698.5,826.98,614.23
2016,3,29,13,30,153.0,391.0,0.7,15.0,512.0,551.66,417.16
2016,3,29,13,45,76.5,213.5,0.75,15.0,274.0,288.7,226.14
2016,3,29,14,0,0.0,36.0,0.8,15.0,36.0,31.89,20.8
2016,3,29,14,15,456.0,66.5,0.8,15.0,384.0,482.64,388.14
2016,3,29,14,30,912.0,97.0,0.8,15.0,732.0,876.32,663.56
2016,3,29,14,45,794.5,127.0,0.85,15.0,658.5,785.0,598.16
2016,3,29,15,0,677.0,157.0,0.9,15.0,585.0,695.67,537.73
2016,3,29,15,15,761.5,124.0,0.9,14.5,573.5,687.71,535.66
2016,3,29,15,30,846.0,91.0,0.9,14.0,562.0,667.75,523.28
2016,3,29,15,45,821.0,88.0,0.9,14.0,512.0,604.36,476.16
2016,3,29,16,0,796.0,85.0,0.9,14.0,462.0,541.4,428.19
2016,3,29,16,15,764.0,80.5,0.9,13.5,409.5,474.19,375.9
2016,3,29,16,30,732.0,76.0,0.9,13.0,357.0,408.98,322.97
2016,3,29,16,45,687.5,70.5,0.95,12.5,303.0,340.31,265.51
2016,3,29,17,0,643.0,65.0,1.0,12.0,249.0,275.91,209.52
2016,3,29,17,15,573.5,57.5,1.0,11.0,196.5,207.88,150.48
2016,3,29,17,30,504.0,50.0,1.0,10.0,144.0,148.13,98.83
2016,3,29,17,45,391.5,39.0,1.05,9.5,97.5,88.38,51.59
2016,3,29,18,0,279.0,28.0,1.1,9.0,51.0,43.25,19.25
2016,3,29,18,15,139.5,14.0,1.1,8.5,25.5,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,148.0,18.0,0.65,7.5,33.5,18.35,0.83
2016,3,30,6,30,296.0,36.0,0.6,8.0,67.0,61.54,33.89
2016,3,30,6,45,394.0,47.5,0.6,8.5,114.5,109.36,70.11
2016,3,30,7,0,492.0,59.0,0.6,9.0,162.0,169.83,120.11
2016,3,30,7,15,557.0,67.0,0.6,9.5,214.5,229.91,172.78
2016,3,30,7,30,622.0,75.0,0.6,10.0,267.0,297.59,231.59
2016,3,30,7,45,667.5,80.5,0.65,10.5,321.0,362.01,287.05
2016,3,30,8,0,713.0,86.0,0.7,11.0,375.0,430.73,344.16
2016,3,30,8,15,744.0,90.5,0.7,11.5,426.5,494.71,395.32
2016,3,30,8,30,775.0,95.0,0.7,12.0,478.0,559.72,445.22
2016,3,30,8,45,799.0,98.0,0.7,12.5,526.5,620.69,490.18
2016,3,30,9,0,823.0,101.0,0.7,13.0,575.0,681.88,533.63
2016,3,30,9,15,839.5,104.0,0.75,13.0,618.5,737.47,572.7
2016,3,30,9,30,856.0,107.0,0.8,13.0,662.0,791.89,609.1
2016,3,30,9,45,870.0,108.0,0.85,13.5,699.5,840.59,639.94
2016,3,30,10,0,884.0,109.0,0.9,14.0,737.0,880.04,664.19
2016,3,30,10,15,892.5,111.0,0.9,14.0,768.0,920.0,689.0
2016,3,30,10,30,901.0,113.0,0.9,14.0,799.0,957.09,711.68
2016,3,30,10,45,907.5,114.0,0.95,14.5,822.5,988.14,730.01
2016,3,30,11,0,914.0,115.0,1.0,15.0,846.0,1015.83,746.18
2016,3,30,11,15,918.0,115.5,1.0,15.0,861.5,1036.99,758.61
2016,3,30,11,30,922.0,116.0,1.0,15.0,877.0,1054.42,768.82
2016,3,30,11,45,923.0,116.5,1.05,15.5,884.0,1064.98,774.51
2016,3,30,12,0,924.0,117.0,1.1,16.0,891.0,1071.58,777.92
2016,3,30,12,15,923.5,117.0,1.1,16.0,890.0,1072.13,778.13
2016,3,30,12,30,923.0,117.0,1.1,16.0,889.0,1068.69,776.07
2016,3,30,12,45,923.5,115.0,1.1,16.0,880.5,1060.13,771.0
2016,3,30,13,0,924.0,113.0,1.1,16.0,872.0,1047.6,763.62
2016,3,30,13,15,919.5,112.0,1.1,16.0,855.0,1027.33,751.5
2016,3,30,13,30,915.0,111.0,1.1,16.0,838.0,1003.37,737.18
2016,3,30,13,45,908.5,110.0,1.15,16.0,812.5,973.99,720.34
2016,3,30,14,0,902.0,109.0,1.2,16.0,787.0,941.31,701.24
2016,3,30,14,15,892.5,107.0,1.2,15.5,755.0,901.83,677.91
2016,3,30,14,30,883.0,105.0,1.2,15.0,723.0,859.63,652.49
2016,3,30,14,45,870.0,103.0,1.25,15.0,684.0,812.15,622.56
2016,3,30,15,0,857.0,101.0,1.3,15.0,645.0,768.15,594.54
2016,3,30,15,15,839.5,98.0,1.3,14.5,600.5,712.08,557.8
2016,3,30,15,30,822.0,95.0,1.3,14.0,556.0,655.07,517.47
2016,3,30,15,45,798.5,91.5,1.35,14.0,507.0,593.26,471.59
2016,3,30,16,0,775.0,88.0,1.4,14.0,458.0,531.79,424.26
2016,3,30,16,15,742.5,83.5,1.4,13.5,406.0,465.51,371.88
2016,3,30,16,30,710.0,79.0,1.4,13.0,354.0,401.43,319.17
2016,3,30,16,45,664.0,73.5,1.45,13.0,300.5,333.48,261.19
2016,3,30,17,0,618.0,68.0,1.5,13.0,247.0,270.05,205.37
2016,3,30,17,15,548.5,60.0,1.45,12.0,195.0,203.15,147.25
2016,3,30,17,30,479.0,52.0,1.4,11.0,143.0,144.56,96.72
2016,3,30,17,45,366.0,40.5,1.35,10.5,97.0,86.03,50.68
2016,3,30,18,0,253.0,29.0,1.3,10.0,51.0,42.17,19.62
2016,3,30,18,15,126.5,14.5,1.25,9.5,25.5,13.19,0.0
2016,3,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,150.5,19.0,0.6,9.0,35.5,19.52,3.29
2016,3,31,6,30,301.0,38.0,0.6,9.0,71.0,64.17,35.91
2016,3,31,6,45,392.5,50.5,0.6,9.5,118.5,112.4,72.6
2016,3,31,7,0,484.0,63.0,0.6,10.0,166.0,172.44,122.3
2016,3,31,7,15,254.0,90.0,0.6,10.0,145.5,160.4,123.93
2016,3,31,7,30,24.0,117.0,0.6,10.0,125.0,116.49,94.09
2016,3,31,7,45,31.0,138.0,0.6,10.5,150.0,141.13,114.79
2016,3,31,8,0,38.0,159.0,0.6,11.0,175.0,166.75,135.68
2016,3,31,8,15,49.0,183.0,0.6,11.5,206.0,198.41,161.11
2016,3,31,8,30,60.0,207.0,0.6,12.0,237.0,231.44,187.15
2016,3,31,8,45,196.0,224.0,0.6,12.5,335.0,346.35,279.0
2016,3,31,9,0,332.0,241.0,0.6,13.0,433.0,477.06,378.57
2016,3,31,9,15,599.5,172.0,0.6,13.5,551.0,635.92,497.03
2016,3,31,9,30,867.0,103.0,0.6,14.0,669.0,796.39,608.05
2016,3,31,9,45,884.5,102.5,0.65,14.5,708.0,840.27,633.67
2016,3,31,10,0,902.0,102.0,0.7,15.0,747.0,888.14,663.3
2016,3,31,10,15,910.0,103.5,0.7,15.0,777.5,927.64,687.28
2016,3,31,10,30,918.0,105.0,0.7,15.0,808.0,964.17,709.23
2016,3,31,10,45,926.5,104.5,0.75,15.5,832.0,995.84,727.73
2016,3,31,11,0,935.0,104.0,0.8,16.0,856.0,1024.16,744.12
2016,3,31,11,15,938.5,105.0,0.8,16.0,871.5,1045.65,756.52
2016,3,31,11,30,942.0,106.0,0.8,16.0,887.0,1063.31,766.69
2016,3,31,11,45,945.0,105.5,0.85,16.5,895.0,1074.91,773.01
2016,3,31,12,0,948.0,105.0,0.9,17.0,903.0,1082.5,777.05
2016,3,31,12,15,948.0,104.5,0.95,17.0,902.0,1082.96,778.33
2016,3,31,12,30,948.0,104.0,1.0,17.0,901.0,1079.33,777.32
2016,3,31,12,45,950.0,101.5,1.05,17.0,892.5,1071.44,773.82
2016,3,31,13,0,952.0,99.0,1.1,17.0,884.0,1059.44,767.9
2016,3,31,13,15,948.0,98.0,1.15,17.0,866.5,1039.14,756.85
2016,3,31,13,30,944.0,97.0,1.2,17.0,849.0,1015.03,743.47
2016,3,31,13,45,937.5,96.0,1.25,17.0,824.0,984.91,726.17
2016,3,31,14,0,931.0,95.0,1.3,17.0,799.0,951.39,706.57
2016,3,31,14,15,922.5,93.5,1.35,16.5,766.5,912.36,684.4
2016,3,31,14,30,914.0,92.0,1.4,16.0,734.0,870.45,659.91
2016,3,31,14,45,902.0,90.5,1.45,16.0,695.0,823.1,630.01
2016,3,31,15,0,890.0,89.0,1.5,16.0,656.0,773.62,598.11
2016,3,31,15,15,874.5,86.5,1.5,15.5,612.0,718.75,562.31
2016,3,31,15,30,859.0,84.0,1.5,15.0,568.0,662.64,523.12
2016,3,31,15,45,836.0,81.5,1.55,14.5,518.5,604.11,480.28
2016,3,31,16,0,813.0,79.0,1.6,14.0,469.0,542.11,433.12
2016,3,31,16,15,783.5,75.5,1.55,13.5,417.0,476.38,380.66
2016,3,31,16,30,754.0,72.0,1.5,13.0,365.0,412.32,327.5
2016,3,31,16,45,709.0,67.0,1.5,13.0,311.0,342.92,267.98
2016,3,31,17,0,664.0,62.0,1.5,13.0,257.0,277.41,210.08
2016,3,31,17,15,599.0,55.5,1.4,12.0,204.0,210.43,151.42
2016,3,31,17,30,534.0,49.0,1.3,11.0,151.0,151.1,99.82
2016,3,31,17,45,424.0,39.0,1.25,10.5,104.0,90.97,52.37
2016,3,31,18,0,314.0,29.0,1.2,10.0,57.0,45.06,20.53
2016,3,31,18,15,157.0,14.5,1.15,9.5,28.5,11.74,0.0
2016,3,31,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,15,174.0,18.5,0.9,9.0,38.5,20.31,4.84
2016,4,1,6,30,348.0,37.0,0.9,9.0,77.0,67.79,37.16
2016,4,1,6,45,442.0,47.0,0.9,9.5,126.0,117.2,74.63
2016,4,1,7,0,536.0,57.0,0.9,10.0,175.0,178.64,125.84
2016,4,1,7,15,595.5,64.5,0.9,10.5,228.0,239.51,179.62
2016,4,1,7,30,655.0,72.0,0.9,11.0,281.0,307.2,238.8
2016,4,1,7,45,699.0,76.0,0.9,11.5,334.5,371.4,294.12
2016,4,1,8,0,743.0,80.0,0.9,12.0,388.0,439.59,350.69
2016,4,1,8,15,771.0,84.5,0.9,12.0,439.5,503.38,402.5
2016,4,1,8,30,799.0,89.0,0.9,12.0,491.0,568.54,453.47
2016,4,1,8,45,821.5,91.5,0.9,12.5,539.0,629.09,498.35
2016,4,1,9,0,844.0,94.0,0.9,13.0,587.0,689.65,541.59
2016,4,1,9,15,859.0,96.5,0.9,13.5,630.0,744.38,578.1
2016,4,1,9,30,874.0,99.0,0.9,14.0,673.0,792.15,608.1
2016,4,1,9,45,886.5,100.5,0.9,14.5,710.5,840.04,637.66
2016,4,1,10,0,899.0,102.0,0.9,15.0,748.0,885.77,665.2
2016,4,1,10,15,907.0,103.5,0.85,15.0,778.5,925.08,688.42
2016,4,1,10,30,915.0,105.0,0.8,15.0,809.0,961.43,709.44
2016,4,1,10,45,921.5,105.5,0.8,15.5,832.0,992.12,726.33
2016,4,1,11,0,928.0,106.0,0.8,16.0,855.0,1019.39,741.01
2016,4,1,11,15,931.5,106.5,0.75,16.0,870.5,1040.13,751.83
2016,4,1,11,30,935.0,107.0,0.7,16.0,886.0,1057.07,760.35
2016,4,1,11,45,936.5,107.5,0.7,16.5,893.5,1068.08,765.12
2016,4,1,12,0,938.0,108.0,0.7,17.0,901.0,1075.1,767.64
2016,4,1,12,15,938.0,107.5,0.7,17.0,899.5,1075.48,767.72
2016,4,1,12,30,938.0,107.0,0.7,17.0,898.0,1071.8,765.57
2016,4,1,12,45,938.0,105.5,0.7,17.0,889.5,1063.01,760.48
2016,4,1,13,0,938.0,104.0,0.7,17.0,881.0,1050.2,753.13
2016,4,1,13,15,934.0,103.0,0.7,17.0,863.5,1030.06,741.39
2016,4,1,13,30,930.0,102.0,0.7,17.0,846.0,1006.18,727.48
2016,4,1,13,45,924.5,100.5,0.7,17.0,821.0,976.73,710.11
2016,4,1,14,0,919.0,99.0,0.7,17.0,796.0,943.88,690.59
2016,4,1,14,15,910.0,97.5,0.7,17.0,764.0,904.76,666.93
2016,4,1,14,30,901.0,96.0,0.7,17.0,732.0,862.84,641.27
2016,4,1,14,45,889.5,94.0,0.75,17.0,693.0,815.82,612.77
2016,4,1,15,0,878.0,92.0,0.8,17.0,654.0,766.68,582.28
2016,4,1,15,15,862.0,89.5,0.8,16.5,610.0,711.99,547.59
2016,4,1,15,30,846.0,87.0,0.8,16.0,566.0,659.84,511.96
2016,4,1,15,45,824.5,84.0,0.85,16.0,517.0,598.65,467.71
2016,4,1,16,0,803.0,81.0,0.9,16.0,468.0,537.55,421.81
2016,4,1,16,15,773.5,77.0,0.95,15.5,416.0,471.86,371.23
2016,4,1,16,30,744.0,73.0,1.0,15.0,364.0,407.89,319.67
2016,4,1,16,45,700.5,68.0,1.05,14.5,310.5,339.71,262.77
2016,4,1,17,0,657.0,63.0,1.1,14.0,257.0,275.21,206.93
2016,4,1,17,15,593.5,56.0,1.1,13.0,204.5,208.62,149.22
2016,4,1,17,30,530.0,49.0,1.1,12.0,152.0,149.51,98.23
2016,4,1,17,45,423.5,39.0,1.15,11.5,105.0,90.21,51.65
2016,4,1,18,0,317.0,29.0,1.2,11.0,58.0,44.66,20.45
2016,4,1,18,15,158.5,14.5,1.2,10.5,29.0,11.66,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,19.5,0.6,8.5,40.0,21.34,6.57
2016,4,2,6,30,336.0,39.0,0.6,9.0,80.0,68.95,38.74
2016,4,2,6,45,415.5,51.5,0.6,9.5,127.5,117.8,76.39
2016,4,2,7,0,495.0,64.0,0.6,10.0,175.0,176.87,125.88
2016,4,2,7,15,263.5,94.0,0.55,10.5,154.5,167.2,129.16
2016,4,2,7,30,32.0,124.0,0.5,11.0,134.0,125.62,101.16
2016,4,2,7,45,38.5,144.5,0.5,11.5,159.0,150.09,121.59
2016,4,2,8,0,45.0,165.0,0.5,12.0,184.0,175.46,142.09
2016,4,2,8,15,81.5,193.5,0.4,12.5,233.5,225.4,182.01
2016,4,2,8,30,118.0,222.0,0.3,13.0,283.0,287.27,230.11
2016,4,2,8,45,443.5,173.5,0.25,14.0,430.5,470.36,372.09
2016,4,2,9,0,769.0,125.0,0.2,15.0,578.0,673.25,517.68
2016,4,2,9,15,786.0,128.5,0.15,15.5,621.0,725.02,549.09
2016,4,2,9,30,803.0,132.0,0.1,16.0,664.0,777.99,581.4
2016,4,2,9,45,809.5,138.5,0.1,16.5,699.5,824.16,608.67
2016,4,2,10,0,816.0,145.0,0.1,17.0,735.0,867.94,633.97
2016,4,2,10,15,825.5,147.0,0.15,17.5,765.0,907.14,656.72
2016,4,2,10,30,835.0,149.0,0.2,18.0,795.0,943.7,677.73
2016,4,2,10,45,841.0,151.0,0.3,18.5,818.0,974.09,695.94
2016,4,2,11,0,847.0,153.0,0.4,19.0,841.0,1001.26,712.41
2016,4,2,11,15,851.5,154.0,0.45,19.0,856.0,1022.52,725.6
2016,4,2,11,30,856.0,155.0,0.5,19.0,871.0,1040.23,736.82
2016,4,2,11,45,861.0,153.0,0.55,19.5,878.5,1051.58,742.95
2016,4,2,12,0,866.0,151.0,0.6,20.0,886.0,1059.15,747.01
2016,4,2,12,15,865.0,151.0,0.6,20.0,884.5,1058.93,746.72
2016,4,2,12,30,864.0,151.0,0.6,20.0,883.0,1054.85,744.36
2016,4,2,12,45,877.0,140.5,0.65,20.0,877.0,1037.9,735.57
2016,4,2,13,0,890.0,130.0,0.7,20.0,871.0,1029.37,732.18
2016,4,2,13,15,885.5,129.0,0.75,20.0,853.5,1009.46,721.69
2016,4,2,13,30,881.0,128.0,0.8,20.0,836.0,986.02,709.12
2016,4,2,13,45,868.0,129.5,0.85,20.0,809.5,963.35,697.02
2016,4,2,14,0,855.0,131.0,0.9,20.0,783.0,927.85,676.62
2016,4,2,14,15,845.0,129.0,0.9,19.5,750.5,888.58,654.04
2016,4,2,14,30,835.0,127.0,0.9,19.0,718.0,846.76,629.47
2016,4,2,14,45,810.5,128.5,0.9,19.0,677.5,794.77,596.55
2016,4,2,15,0,786.0,130.0,0.9,19.0,637.0,741.84,562.53
2016,4,2,15,15,767.0,126.5,0.9,18.5,593.0,689.47,527.78
2016,4,2,15,30,748.0,123.0,0.9,18.0,549.0,633.89,489.45
2016,4,2,15,45,722.0,110.5,0.9,18.0,492.5,564.41,439.05
2016,4,2,16,0,696.0,98.0,0.9,18.0,436.0,495.87,387.7
2016,4,2,16,15,587.0,108.5,0.85,17.5,372.0,411.45,322.58
2016,4,2,16,30,478.0,119.0,0.8,17.0,308.0,333.54,261.16
2016,4,2,16,45,501.0,103.5,0.8,16.5,276.0,295.65,228.69
2016,4,2,17,0,524.0,88.0,0.8,16.0,244.0,257.26,193.72
2016,4,2,17,15,456.5,77.0,0.75,15.0,193.5,191.47,138.38
2016,4,2,17,30,389.0,66.0,0.7,14.0,143.0,136.82,92.74
2016,4,2,17,45,282.0,51.5,0.7,13.5,98.0,82.74,51.21
2016,4,2,18,0,175.0,37.0,0.7,13.0,53.0,42.53,23.05
2016,4,2,18,15,87.5,18.5,0.7,12.5,26.5,14.58,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
