Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.5,5.0,0.65,8.5,5.5,0.0,0.0
2016,4,3,6,0,47.0,10.0,0.6,9.0,11.0,9.1,0.0
2016,4,3,6,15,178.0,26.5,0.6,9.0,46.5,27.47,11.49
2016,4,3,6,30,309.0,43.0,0.6,9.0,82.0,69.04,39.99
2016,4,3,6,45,400.0,55.0,0.6,9.5,130.5,119.09,78.29
2016,4,3,7,0,491.0,67.0,0.6,10.0,179.0,179.34,128.23
2016,4,3,7,15,246.5,90.0,0.6,10.5,146.0,158.61,122.61
2016,4,3,7,30,2.0,113.0,0.6,11.0,113.0,101.84,81.76
2016,4,3,7,45,7.5,132.0,0.6,11.5,134.5,121.7,98.28
2016,4,3,8,0,13.0,151.0,0.6,12.0,156.0,142.31,114.92
2016,4,3,8,15,83.0,188.5,0.55,12.5,230.0,221.0,178.97
2016,4,3,8,30,153.0,226.0,0.5,13.0,304.0,311.36,250.05
2016,4,3,8,45,187.0,246.5,0.5,14.0,351.0,362.67,288.21
2016,4,3,9,0,221.0,267.0,0.5,15.0,398.0,417.15,328.01
2016,4,3,9,15,140.0,279.0,0.5,15.0,364.5,381.53,298.79
2016,4,3,9,30,59.0,291.0,0.5,15.0,331.0,326.86,255.34
2016,4,3,9,45,96.0,320.0,0.55,15.5,388.5,389.62,303.17
2016,4,3,10,0,133.0,349.0,0.6,16.0,446.0,468.16,360.35
2016,4,3,10,15,502.5,240.5,0.6,16.5,628.0,716.77,543.69
2016,4,3,10,30,872.0,132.0,0.6,17.0,810.0,959.5,701.78
2016,4,3,10,45,874.5,135.5,0.6,17.5,832.0,989.0,714.27
2016,4,3,11,0,877.0,139.0,0.6,18.0,854.0,1015.0,727.92
2016,4,3,11,15,881.0,140.0,0.6,18.0,869.5,1024.89,733.03
2016,4,3,11,30,885.0,141.0,0.6,18.0,885.0,1041.99,742.94
2016,4,3,11,45,881.5,145.0,0.65,18.0,891.0,1063.05,756.48
2016,4,3,12,0,878.0,149.0,0.7,18.0,897.0,1068.47,760.5
2016,4,3,12,15,695.5,238.5,0.7,18.0,831.0,986.4,709.64
2016,4,3,12,30,513.0,328.0,0.7,18.0,765.0,887.53,643.65
2016,4,3,12,45,691.0,239.0,0.75,18.5,820.0,973.69,704.55
2016,4,3,13,0,869.0,150.0,0.8,19.0,875.0,1040.12,744.76
2016,4,3,13,15,864.0,148.5,0.85,18.5,857.5,1019.0,733.64
2016,4,3,13,30,859.0,147.0,0.9,18.0,840.0,994.36,721.58
2016,4,3,13,45,852.0,145.0,0.95,18.0,815.0,963.95,704.41
2016,4,3,14,0,845.0,143.0,1.0,18.0,790.0,930.43,685.1
2016,4,3,14,15,835.0,140.5,1.0,17.5,757.5,890.85,662.02
2016,4,3,14,30,825.0,138.0,1.0,17.0,725.0,848.75,636.99
2016,4,3,14,45,818.5,131.5,1.05,17.0,687.5,803.03,608.68
2016,4,3,15,0,812.0,125.0,1.1,17.0,650.0,755.01,578.25
2016,4,3,15,15,794.0,121.5,1.1,16.5,605.5,699.9,541.44
2016,4,3,15,30,776.0,118.0,1.1,16.0,561.0,645.7,503.6
2016,4,3,15,45,765.0,109.0,1.15,16.0,514.5,587.55,461.23
2016,4,3,16,0,754.0,100.0,1.2,16.0,468.0,528.62,416.62
2016,4,3,16,15,722.5,94.5,1.2,15.5,416.0,462.76,365.29
2016,4,3,16,30,691.0,89.0,1.2,15.0,364.0,398.99,313.58
2016,4,3,16,45,653.0,81.5,1.3,14.5,311.5,333.23,258.71
2016,4,3,17,0,615.0,74.0,1.4,14.0,259.0,271.11,204.89
2016,4,3,17,15,549.5,66.0,1.3,13.0,207.0,205.68,148.36
2016,4,3,17,30,484.0,58.0,1.2,12.0,155.0,148.05,99.01
2016,4,3,17,45,377.5,46.0,1.2,11.5,108.0,90.02,53.7
2016,4,3,18,0,271.0,34.0,1.2,11.0,61.0,45.81,23.41
2016,4,3,18,15,135.5,17.0,1.15,10.5,30.5,13.4,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,11.0,14.0,12.73,0.0
2016,4,4,6,15,174.5,28.0,1.2,11.0,51.0,28.97,13.13
2016,4,4,6,30,349.0,42.0,1.2,11.0,88.0,73.69,41.98
2016,4,4,6,45,441.5,52.5,1.25,11.5,137.5,123.77,80.01
2016,4,4,7,0,534.0,63.0,1.3,12.0,187.0,185.66,131.47
2016,4,4,7,15,595.0,70.0,1.25,12.5,241.5,246.53,184.83
2016,4,4,7,30,656.0,77.0,1.2,13.0,296.0,314.37,243.62
2016,4,4,7,45,700.0,82.0,1.2,13.5,351.0,379.73,299.48
2016,4,4,8,0,744.0,87.0,1.2,14.0,406.0,449.12,356.62
2016,4,4,8,15,774.0,91.5,1.2,14.5,458.5,513.88,408.17
2016,4,4,8,30,804.0,96.0,1.2,15.0,511.0,580.31,458.94
2016,4,4,8,45,827.0,99.0,1.2,15.5,560.5,641.88,504.23
2016,4,4,9,0,850.0,102.0,1.2,16.0,610.0,703.49,547.91
2016,4,4,9,15,866.0,104.5,1.2,16.0,654.0,759.1,586.06
2016,4,4,9,30,882.0,107.0,1.2,16.0,698.0,813.38,621.57
2016,4,4,9,45,690.5,185.5,1.25,16.5,663.5,779.64,595.21
2016,4,4,10,0,499.0,264.0,1.3,17.0,629.0,718.55,547.86
2016,4,4,10,15,710.5,189.5,1.3,17.0,732.5,854.33,645.31
2016,4,4,10,30,922.0,115.0,1.3,17.0,836.0,978.23,724.68
2016,4,4,10,45,927.5,116.5,1.35,17.0,859.0,1008.96,742.83
2016,4,4,11,0,933.0,118.0,1.4,17.0,882.0,1036.2,760.0
2016,4,4,11,15,936.5,119.0,1.4,17.0,897.5,1057.3,772.47
2016,4,4,11,30,940.0,120.0,1.4,17.0,913.0,1074.56,782.65
2016,4,4,11,45,941.0,120.5,1.4,17.5,920.0,1084.86,787.1
2016,4,4,12,0,942.0,121.0,1.4,18.0,927.0,1091.14,789.24
2016,4,4,12,15,942.0,121.0,1.4,18.0,926.0,1091.82,789.55
2016,4,4,12,30,942.0,121.0,1.4,18.0,925.0,1088.44,787.54
2016,4,4,12,45,943.5,118.5,1.4,18.0,916.5,1079.89,782.49
2016,4,4,13,0,945.0,116.0,1.4,18.0,908.0,1067.26,775.08
2016,4,4,13,15,941.0,115.0,1.4,18.0,890.0,1046.84,762.89
2016,4,4,13,30,937.0,114.0,1.4,18.0,872.0,1022.65,748.45
2016,4,4,13,45,930.0,113.0,1.4,18.0,846.5,992.02,729.92
2016,4,4,14,0,923.0,112.0,1.4,18.0,821.0,958.06,709.23
2016,4,4,14,15,914.0,110.0,1.4,17.5,787.5,918.16,685.81
2016,4,4,14,30,905.0,108.0,1.4,17.0,754.0,875.46,660.24
2016,4,4,14,45,889.5,107.0,1.45,17.0,714.0,826.07,629.14
2016,4,4,15,0,874.0,106.0,1.5,17.0,674.0,780.21,599.97
2016,4,4,15,15,856.5,103.0,1.55,16.5,628.0,723.31,563.03
2016,4,4,15,30,839.0,100.0,1.6,16.0,582.0,665.44,522.57
2016,4,4,15,45,811.0,97.5,1.65,16.0,531.5,601.11,474.8
2016,4,4,16,0,783.0,95.0,1.7,16.0,481.0,537.57,425.93
2016,4,4,16,15,751.0,90.5,1.7,15.5,427.5,471.41,373.79
2016,4,4,16,30,719.0,86.0,1.7,15.0,374.0,406.89,320.92
2016,4,4,16,45,666.5,81.5,1.7,14.5,319.0,337.18,262.3
2016,4,4,17,0,614.0,77.0,1.7,14.0,264.0,272.75,206.49
2016,4,4,17,15,545.0,68.5,1.6,13.0,210.5,206.09,149.0
2016,4,4,17,30,476.0,60.0,1.5,12.0,157.0,147.71,99.17
2016,4,4,17,45,361.5,48.5,1.4,11.5,109.5,89.85,54.36
2016,4,4,18,0,247.0,37.0,1.3,11.0,62.0,45.46,24.11
2016,4,4,18,15,123.5,18.5,1.2,10.5,31.0,14.56,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,70.5,7.0,0.9,8.5,9.0,6.37,0.0
2016,4,5,6,0,141.0,14.0,0.9,9.0,18.0,12.73,0.0
2016,4,5,6,15,293.5,26.0,0.85,9.5,58.5,31.89,13.72
2016,4,5,6,30,446.0,38.0,0.8,10.0,99.0,79.6,43.16
2016,4,5,6,45,525.5,47.0,0.8,11.0,149.5,132.49,83.82
2016,4,5,7,0,605.0,56.0,0.8,12.0,200.0,195.4,136.67
2016,4,5,7,15,660.0,62.0,0.7,12.5,255.0,257.93,191.55
2016,4,5,7,30,715.0,68.0,0.6,13.0,310.0,327.12,251.07
2016,4,5,7,45,751.5,73.0,0.55,13.5,364.5,392.64,306.3
2016,4,5,8,0,788.0,78.0,0.5,14.0,419.0,461.18,361.53
2016,4,5,8,15,814.5,81.5,0.5,14.5,471.0,525.49,411.63
2016,4,5,8,30,841.0,85.0,0.5,15.0,523.0,590.86,460.4
2016,4,5,8,45,862.0,87.0,0.55,16.0,572.0,651.82,503.75
2016,4,5,9,0,883.0,89.0,0.6,17.0,621.0,708.58,542.64
2016,4,5,9,15,897.0,91.5,0.6,17.5,664.5,763.4,577.37
2016,4,5,9,30,911.0,94.0,0.6,18.0,708.0,816.63,609.86
2016,4,5,9,45,921.0,96.0,0.65,18.5,745.5,864.17,638.85
2016,4,5,10,0,931.0,98.0,0.7,19.0,783.0,909.23,665.89
2016,4,5,10,15,938.5,99.0,0.7,19.0,813.5,948.26,689.07
2016,4,5,10,30,946.0,100.0,0.7,19.0,844.0,984.19,710.16
2016,4,5,10,45,951.0,101.0,0.75,19.5,866.5,1014.43,727.37
2016,4,5,11,0,956.0,102.0,0.8,20.0,889.0,1041.07,742.37
2016,4,5,11,15,959.0,103.0,0.8,20.0,904.0,1061.99,754.2
2016,4,5,11,30,962.0,104.0,0.8,20.0,919.0,1078.98,763.77
2016,4,5,11,45,963.5,104.0,0.85,20.5,926.0,1089.37,769.22
2016,4,5,12,0,965.0,104.0,0.9,21.0,933.0,1095.65,772.4
2016,4,5,12,15,964.5,103.5,0.9,21.0,931.5,1095.23,772.02
2016,4,5,12,30,964.0,103.0,0.9,21.0,930.0,1090.65,769.38
2016,4,5,12,45,961.5,103.0,0.95,21.5,920.0,1080.49,763.23
2016,4,5,13,0,959.0,103.0,1.0,22.0,910.0,1066.28,754.77
2016,4,5,13,15,955.0,102.0,1.0,22.0,892.0,1045.57,742.83
2016,4,5,13,30,951.0,101.0,1.0,22.0,874.0,1021.04,728.67
2016,4,5,13,45,945.0,100.0,1.0,22.0,848.5,990.97,711.1
2016,4,5,14,0,939.0,99.0,1.0,22.0,823.0,957.47,691.37
2016,4,5,14,15,930.5,97.5,0.95,22.0,790.0,918.0,666.86
2016,4,5,14,30,922.0,96.0,0.9,22.0,757.0,875.64,640.41
2016,4,5,14,45,910.5,94.0,0.9,22.0,717.5,827.72,610.92
2016,4,5,15,0,899.0,92.0,0.9,22.0,678.0,777.63,579.58
2016,4,5,15,15,883.5,89.5,0.9,21.5,633.0,722.31,545.18
2016,4,5,15,30,868.0,87.0,0.9,21.0,588.0,665.76,507.09
2016,4,5,15,45,846.0,84.0,0.9,21.0,538.5,606.67,464.48
2016,4,5,16,0,824.0,81.0,0.9,21.0,489.0,544.22,417.99
2016,4,5,16,15,795.0,77.5,0.85,20.5,436.0,478.28,367.56
2016,4,5,16,30,766.0,74.0,0.8,20.0,383.0,413.95,316.36
2016,4,5,16,45,724.0,69.0,0.8,19.5,328.5,345.25,260.24
2016,4,5,17,0,682.0,64.0,0.8,19.0,274.0,279.82,204.88
2016,4,5,17,15,619.5,57.5,0.8,18.0,220.0,212.75,148.18
2016,4,5,17,30,557.0,51.0,0.8,17.0,166.0,153.0,97.91
2016,4,5,17,45,454.0,41.5,0.8,16.0,117.5,93.36,52.35
2016,4,5,18,0,351.0,32.0,0.8,15.0,69.0,46.97,22.24
2016,4,5,18,15,175.5,16.0,0.75,14.5,34.5,12.74,0.0
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,45,60.0,7.5,0.95,12.5,10.0,6.82,0.0
2016,4,6,6,0,120.0,15.0,1.0,13.0,20.0,11.83,0.0
2016,4,6,6,15,265.0,28.5,1.0,14.0,60.0,33.6,15.49
2016,4,6,6,30,410.0,42.0,1.0,15.0,100.0,80.33,44.39
2016,4,6,6,45,496.0,51.0,1.0,16.0,151.0,132.08,83.29
2016,4,6,7,0,582.0,60.0,1.0,17.0,202.0,194.68,134.65
2016,4,6,7,15,638.0,66.5,0.95,17.5,256.5,256.63,188.08
2016,4,6,7,30,694.0,73.0,0.9,18.0,311.0,324.83,245.99
2016,4,6,7,45,730.0,78.5,0.9,18.5,365.0,389.92,300.38
2016,4,6,8,0,766.0,84.0,0.9,19.0,419.0,457.5,354.65
2016,4,6,8,15,793.0,88.0,0.9,19.5,471.0,521.36,404.08
2016,4,6,8,30,820.0,92.0,0.9,20.0,523.0,586.4,452.34
2016,4,6,8,45,838.5,95.5,0.9,21.0,571.0,646.28,494.08
2016,4,6,9,0,857.0,99.0,0.9,22.0,619.0,705.72,533.76
2016,4,6,9,15,871.0,102.0,0.85,22.5,662.0,760.53,568.12
2016,4,6,9,30,885.0,105.0,0.8,23.0,705.0,808.17,595.95
2016,4,6,9,45,892.5,108.5,0.75,23.5,741.5,854.12,622.04
2016,4,6,10,0,900.0,112.0,0.7,24.0,778.0,897.48,645.85
2016,4,6,10,15,907.5,113.5,0.65,24.5,808.0,935.95,666.07
2016,4,6,10,30,915.0,115.0,0.6,25.0,838.0,971.41,684.09
2016,4,6,10,45,916.5,118.5,0.6,25.5,859.0,1000.09,698.83
2016,4,6,11,0,918.0,122.0,0.6,26.0,880.0,1025.12,711.38
2016,4,6,11,15,920.5,122.5,0.55,26.0,894.5,1044.27,720.65
2016,4,6,11,30,923.0,123.0,0.5,26.0,909.0,1059.62,727.78
2016,4,6,11,45,921.5,125.0,0.45,26.5,915.0,1068.64,729.86
2016,4,6,12,0,920.0,127.0,0.4,27.0,921.0,1073.69,729.81
2016,4,6,12,15,919.0,127.0,0.4,27.0,918.5,1073.2,729.42
2016,4,6,12,30,918.0,127.0,0.4,27.0,916.0,1068.75,726.96
2016,4,6,12,45,907.0,131.0,0.4,27.5,903.5,1054.51,717.57
2016,4,6,13,0,896.0,135.0,0.4,28.0,891.0,1036.59,706.31
2016,4,6,13,15,890.5,134.0,0.4,28.0,873.0,1015.41,694.66
2016,4,6,13,30,885.0,133.0,0.4,28.0,855.0,990.72,681.02
2016,4,6,13,45,662.5,222.0,0.4,28.0,753.0,870.78,609.25
2016,4,6,14,0,440.0,311.0,0.4,28.0,651.0,735.76,521.16
2016,4,6,14,15,380.5,316.5,0.4,28.0,602.0,661.33,474.2
2016,4,6,14,30,321.0,322.0,0.4,28.0,553.0,602.19,435.17
2016,4,6,14,45,366.0,291.5,0.4,28.0,541.5,591.8,430.6
2016,4,6,15,0,411.0,261.0,0.4,28.0,530.0,586.96,428.77
2016,4,6,15,15,468.0,223.0,0.4,28.0,510.0,567.66,417.22
2016,4,6,15,30,525.0,185.0,0.4,28.0,490.0,541.38,400.42
2016,4,6,15,45,466.0,182.5,0.4,28.0,436.0,473.77,352.55
2016,4,6,16,0,407.0,180.0,0.4,28.0,382.0,411.01,307.36
2016,4,6,16,15,411.0,158.0,0.45,27.0,343.5,365.74,275.35
2016,4,6,16,30,415.0,136.0,0.5,26.0,305.0,319.34,240.65
2016,4,6,16,45,374.0,124.5,0.6,25.5,260.5,265.32,198.68
2016,4,6,17,0,333.0,113.0,0.7,25.0,216.0,215.78,159.09
2016,4,6,17,15,294.0,94.5,0.8,24.0,173.0,161.99,115.75
2016,4,6,17,30,255.0,76.0,0.9,23.0,130.0,117.06,79.36
2016,4,6,17,45,194.5,57.0,1.0,22.0,91.5,74.31,46.7
2016,4,6,18,0,134.0,38.0,1.1,21.0,53.0,39.71,22.09
2016,4,6,18,15,67.0,19.0,1.05,20.5,26.5,15.61,0.13
2016,4,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,13.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,0.8,14.0,17.0,14.84,0.0
2016,4,7,6,15,99.5,35.5,0.8,14.0,50.0,33.56,19.0
2016,4,7,6,30,199.0,54.0,0.8,14.0,83.0,68.34,43.35
2016,4,7,6,45,253.5,72.0,0.8,14.5,124.5,110.34,76.36
2016,4,7,7,0,308.0,90.0,0.8,15.0,166.0,158.54,116.22
2016,4,7,7,15,364.5,99.5,0.85,15.0,210.5,206.28,156.76
2016,4,7,7,30,421.0,109.0,0.9,15.0,255.0,260.63,202.93
2016,4,7,7,45,371.0,139.0,0.95,15.0,283.0,296.9,235.25
2016,4,7,8,0,321.0,169.0,1.0,15.0,311.0,320.42,255.85
2016,4,7,8,15,337.0,188.5,1.0,15.0,353.5,368.21,294.15
2016,4,7,8,30,353.0,208.0,1.0,15.0,396.0,417.22,332.22
2016,4,7,8,45,314.5,238.0,1.0,15.5,416.5,442.99,350.35
2016,4,7,9,0,276.0,268.0,1.0,16.0,437.0,464.25,364.48
2016,4,7,9,15,297.5,284.0,0.95,16.0,477.5,511.14,398.62
2016,4,7,9,30,319.0,300.0,0.9,16.0,518.0,559.11,432.55
2016,4,7,9,45,573.0,217.5,0.9,16.5,634.0,710.01,543.41
2016,4,7,10,0,827.0,135.0,0.9,17.0,750.0,866.61,648.45
2016,4,7,10,15,664.5,215.5,0.9,17.0,722.0,838.95,626.33
2016,4,7,10,30,502.0,296.0,0.9,17.0,694.0,788.39,588.04
2016,4,7,10,45,496.0,308.5,0.9,17.5,711.5,810.25,601.37
2016,4,7,11,0,490.0,321.0,0.9,18.0,729.0,829.61,611.99
2016,4,7,11,15,671.5,234.5,0.85,18.0,803.0,933.94,683.4
2016,4,7,11,30,853.0,148.0,0.8,18.0,877.0,1026.8,739.12
2016,4,7,11,45,851.0,150.5,0.8,18.0,882.5,1035.45,742.73
2016,4,7,12,0,849.0,153.0,0.8,18.0,888.0,1040.3,745.45
2016,4,7,12,15,615.0,270.0,0.8,18.0,802.5,932.91,676.47
2016,4,7,12,30,381.0,387.0,0.8,18.0,717.0,797.44,583.46
2016,4,7,12,45,369.5,387.5,0.85,18.0,704.5,782.82,576.18
2016,4,7,13,0,358.0,388.0,0.9,18.0,692.0,766.58,566.19
2016,4,7,13,15,382.5,369.0,0.9,18.0,687.5,763.38,565.49
2016,4,7,13,30,407.0,350.0,0.9,18.0,683.0,757.56,562.9
2016,4,7,13,45,360.0,354.5,0.9,18.0,642.5,707.3,528.25
2016,4,7,14,0,313.0,359.0,0.9,18.0,602.0,657.88,494.21
2016,4,7,14,15,323.5,340.0,0.9,17.5,582.5,635.34,481.02
2016,4,7,14,30,334.0,321.0,0.9,17.0,563.0,610.92,465.99
2016,4,7,14,45,271.5,313.5,0.9,17.0,503.5,538.8,414.07
2016,4,7,15,0,209.0,306.0,0.9,17.0,444.0,460.37,356.95
2016,4,7,15,15,144.0,281.0,0.9,16.5,373.0,378.76,296.65
2016,4,7,15,30,79.0,256.0,0.9,16.0,302.0,294.6,232.64
2016,4,7,15,45,84.0,235.5,0.9,16.0,280.5,272.8,216.66
2016,4,7,16,0,89.0,215.0,0.9,16.0,259.0,250.42,199.5
2016,4,7,16,15,60.5,185.5,0.85,16.0,214.0,202.38,161.31
2016,4,7,16,30,32.0,156.0,0.8,16.0,169.0,157.9,125.68
2016,4,7,16,45,24.5,135.0,0.8,16.0,144.5,132.92,105.52
2016,4,7,17,0,17.0,114.0,0.8,16.0,120.0,106.8,84.08
2016,4,7,17,15,8.5,93.0,0.75,15.5,96.0,84.5,65.74
2016,4,7,17,30,0.0,72.0,0.7,15.0,72.0,63.46,48.21
2016,4,7,17,45,0.0,50.5,0.7,14.5,50.5,44.29,31.67
2016,4,7,18,0,0.0,29.0,0.7,14.0,29.0,25.54,15.23
2016,4,7,18,15,0.0,14.5,0.65,13.5,14.5,12.76,0.39
2016,4,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.6,11.5,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,0.5,12.0,10.0,8.79,0.0
2016,4,8,6,15,0.0,29.0,0.5,12.5,29.0,25.43,14.97
2016,4,8,6,30,0.0,48.0,0.5,13.0,48.0,42.03,29.91
2016,4,8,6,45,8.0,69.5,0.5,13.5,71.5,62.46,47.32
2016,4,8,7,0,16.0,91.0,0.5,14.0,95.0,84.21,65.64
2016,4,8,7,15,26.5,112.5,0.5,14.0,121.0,109.98,87.18
2016,4,8,7,30,37.0,134.0,0.5,14.0,147.0,135.88,108.59
2016,4,8,7,45,66.5,161.0,0.5,14.5,189.0,176.38,141.25
2016,4,8,8,0,96.0,188.0,0.5,15.0,231.0,220.65,176.43
2016,4,8,8,15,52.5,184.0,0.45,15.0,208.0,199.42,158.91
2016,4,8,8,30,9.0,180.0,0.4,15.0,185.0,167.74,132.75
2016,4,8,8,45,59.5,230.0,0.4,15.5,266.5,255.09,202.19
2016,4,8,9,0,110.0,280.0,0.4,16.0,348.0,343.04,269.0
2016,4,8,9,15,97.5,297.0,0.4,16.0,360.5,356.47,277.55
2016,4,8,9,30,85.0,314.0,0.4,16.0,373.0,368.59,285.62
2016,4,8,9,45,72.0,323.5,0.4,16.0,375.0,371.4,286.74
2016,4,8,10,0,59.0,333.0,0.4,16.0,377.0,373.01,287.02
2016,4,8,10,15,89.5,361.0,0.4,16.0,431.0,431.35,330.21
2016,4,8,10,30,120.0,389.0,0.4,16.0,485.0,505.56,383.16
2016,4,8,10,45,132.0,402.5,0.45,16.0,511.0,535.09,403.55
2016,4,8,11,0,144.0,416.0,0.5,16.0,537.0,564.61,424.33
2016,4,8,11,15,81.5,360.0,0.5,16.0,429.0,432.17,328.29
2016,4,8,11,30,19.0,304.0,0.5,16.0,321.0,299.42,229.46
2016,4,8,11,45,12.0,239.5,0.5,16.0,250.5,230.77,178.1
2016,4,8,12,0,5.0,175.0,0.5,16.0,180.0,163.2,125.83
2016,4,8,12,15,5.0,174.5,0.5,16.0,179.5,162.74,125.78
2016,4,8,12,30,5.0,174.0,0.5,16.0,179.0,162.24,125.41
2016,4,8,12,45,8.5,209.0,0.55,16.0,217.0,198.36,153.89
2016,4,8,13,0,12.0,244.0,0.6,16.0,255.0,234.73,182.11
2016,4,8,13,15,11.0,239.5,0.6,16.0,249.5,229.23,177.74
2016,4,8,13,30,10.0,235.0,0.6,16.0,244.0,223.72,173.64
2016,4,8,13,45,9.5,228.5,0.65,16.0,236.5,216.8,168.57
2016,4,8,14,0,9.0,222.0,0.7,16.0,229.0,209.88,163.5
2016,4,8,14,15,7.5,213.5,0.7,16.0,219.5,200.24,156.19
2016,4,8,14,30,6.0,205.0,0.7,16.0,210.0,190.7,148.97
2016,4,8,14,45,3.0,110.5,0.7,16.0,113.0,100.73,77.35
2016,4,8,15,0,0.0,16.0,0.7,16.0,16.0,14.14,6.19
2016,4,8,15,15,0.0,15.0,0.65,15.5,15.0,13.24,5.53
2016,4,8,15,30,0.0,14.0,0.6,15.0,14.0,12.35,4.83
2016,4,8,15,45,0.0,34.0,0.6,15.0,34.0,30.02,19.84
2016,4,8,16,0,0.0,54.0,0.6,15.0,54.0,47.71,34.86
2016,4,8,16,15,17.5,106.0,0.55,14.5,113.5,105.5,83.55
2016,4,8,16,30,35.0,158.0,0.5,14.0,173.0,160.82,129.16
2016,4,8,16,45,26.5,137.5,0.5,14.0,148.0,135.77,108.45
2016,4,8,17,0,18.0,117.0,0.5,14.0,123.0,109.7,87.01
2016,4,8,17,15,9.5,95.0,0.45,13.5,98.5,86.44,67.81
2016,4,8,17,30,1.0,73.0,0.4,13.0,74.0,64.46,49.42
2016,4,8,17,45,0.5,51.5,0.4,13.0,52.0,45.19,32.66
2016,4,8,18,0,0.0,30.0,0.4,13.0,30.0,26.4,16.11
2016,4,8,18,15,0.0,15.0,0.4,13.0,15.0,13.2,1.57
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,0.4,12.0,1.5,1.31,0.0
2016,4,9,6,30,0.0,3.0,0.4,12.0,3.0,2.63,0.0
2016,4,9,6,45,0.0,4.5,0.4,12.5,4.5,3.95,0.0
2016,4,9,7,0,0.0,6.0,0.4,13.0,6.0,5.27,0.0
2016,4,9,7,15,0.0,8.0,0.4,13.0,8.0,7.03,0.46
2016,4,9,7,30,0.0,10.0,0.4,13.0,10.0,8.79,1.99
2016,4,9,7,45,0.0,14.5,0.45,13.5,14.5,12.76,5.38
2016,4,9,8,0,0.0,19.0,0.5,14.0,19.0,16.74,8.74
2016,4,9,8,15,0.0,50.0,0.5,14.0,50.0,44.16,32.05
2016,4,9,8,30,0.0,81.0,0.5,14.0,81.0,71.72,55.03
2016,4,9,8,45,0.0,114.5,0.5,14.5,114.5,101.94,79.64
2016,4,9,9,0,0.0,148.0,0.5,15.0,148.0,132.61,104.11
2016,4,9,9,15,8.0,194.5,0.5,15.0,200.0,181.69,143.22
2016,4,9,9,30,16.0,241.0,0.5,15.0,252.0,232.15,182.49
2016,4,9,9,45,31.0,282.0,0.5,15.5,305.0,295.29,230.44
2016,4,9,10,0,46.0,323.0,0.5,16.0,358.0,351.22,271.59
2016,4,9,10,15,97.5,359.0,0.5,16.0,436.0,435.91,334.64
2016,4,9,10,30,149.0,395.0,0.5,16.0,514.0,537.81,407.63
2016,4,9,10,45,138.5,405.5,0.5,16.0,518.5,543.7,409.81
2016,4,9,11,0,128.0,416.0,0.5,16.0,523.0,548.47,412.34
2016,4,9,11,15,75.0,367.5,0.5,16.0,430.5,433.11,328.75
2016,4,9,11,30,22.0,319.0,0.5,16.0,338.0,316.77,242.45
2016,4,9,11,45,18.0,296.5,0.5,16.0,312.0,291.21,223.99
2016,4,9,12,0,14.0,274.0,0.5,16.0,286.0,265.65,204.7
2016,4,9,12,15,12.5,258.0,0.5,16.0,269.5,248.85,192.06
2016,4,9,12,30,11.0,242.0,0.5,16.0,253.0,232.06,179.32
2016,4,9,12,45,40.5,322.0,0.5,16.0,357.5,353.17,271.91
2016,4,9,13,0,70.0,402.0,0.5,16.0,462.0,464.36,352.7
2016,4,9,13,15,56.5,379.0,0.5,16.0,427.5,425.77,323.61
2016,4,9,13,30,43.0,356.0,0.5,16.0,393.0,387.6,296.02
2016,4,9,13,45,26.0,287.5,0.5,16.0,309.5,300.51,231.58
2016,4,9,14,0,9.0,219.0,0.5,16.0,226.0,206.96,160.4
2016,4,9,14,15,9.0,220.0,0.5,15.5,227.0,207.56,161.94
2016,4,9,14,30,9.0,221.0,0.5,15.0,228.0,208.14,162.97
2016,4,9,14,45,15.5,234.0,0.55,15.0,245.5,225.18,176.92
2016,4,9,15,0,22.0,247.0,0.6,15.0,263.0,241.73,190.38
2016,4,9,15,15,14.0,216.0,0.6,15.0,225.5,205.77,162.29
2016,4,9,15,30,6.0,185.0,0.6,15.0,188.0,170.82,134.9
2016,4,9,15,45,3.0,156.5,0.6,15.0,158.0,142.26,112.36
2016,4,9,16,0,0.0,128.0,0.6,15.0,128.0,114.28,89.92
2016,4,9,16,15,0.0,105.5,0.6,14.5,105.5,93.8,73.53
2016,4,9,16,30,0.0,83.0,0.6,14.0,83.0,73.51,56.96
2016,4,9,16,45,0.0,71.5,0.6,14.0,71.5,63.22,48.48
2016,4,9,17,0,0.0,60.0,0.6,14.0,60.0,53.0,39.89
2016,4,9,17,15,0.0,48.0,0.55,13.5,48.0,42.35,30.87
2016,4,9,17,30,0.0,36.0,0.5,13.0,36.0,31.73,21.69
2016,4,9,17,45,0.0,25.5,0.5,13.0,25.5,22.44,13.49
2016,4,9,18,0,0.0,15.0,0.5,13.0,15.0,13.18,5.27
2016,4,9,18,15,0.0,7.5,0.5,12.5,7.5,6.58,0.0
2016,4,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,0.7,11.5,6.0,5.46,0.0
2016,4,10,6,0,0.0,12.0,0.7,12.0,12.0,10.55,0.0
2016,4,10,6,15,0.0,29.0,0.7,12.0,29.0,25.54,15.42
2016,4,10,6,30,0.0,46.0,0.7,12.0,46.0,40.38,28.75
2016,4,10,6,45,0.0,66.5,0.75,12.0,66.5,58.5,44.67
2016,4,10,7,0,0.0,87.0,0.8,12.0,87.0,76.89,60.6
2016,4,10,7,15,5.5,107.0,0.8,12.0,109.0,96.64,77.24
2016,4,10,7,30,11.0,127.0,0.8,12.0,131.0,117.21,94.37
2016,4,10,7,45,5.5,81.0,0.8,12.5,83.0,74.0,57.68
2016,4,10,8,0,0.0,35.0,0.8,13.0,35.0,30.87,20.86
2016,4,10,8,15,0.0,42.0,0.8,13.0,42.0,37.08,26.1
2016,4,10,8,30,0.0,49.0,0.8,13.0,49.0,43.3,31.27
2016,4,10,8,45,0.0,57.0,0.85,13.0,57.0,50.42,37.16
2016,4,10,9,0,0.0,65.0,0.9,13.0,65.0,57.55,43.01
2016,4,10,9,15,0.0,58.5,0.9,13.0,58.5,51.8,38.07
2016,4,10,9,30,0.0,52.0,0.9,13.0,52.0,46.05,33.17
2016,4,10,9,45,0.0,57.0,0.95,13.5,57.0,50.52,36.75
2016,4,10,10,0,0.0,62.0,1.0,14.0,62.0,54.99,40.3
2016,4,10,10,15,0.0,64.0,1.0,14.0,64.0,56.8,41.71
2016,4,10,10,30,0.0,66.0,1.0,14.0,66.0,58.61,43.14
2016,4,10,10,45,0.0,82.5,1.05,14.0,82.5,73.34,55.2
2016,4,10,11,0,0.0,99.0,1.1,14.0,99.0,88.25,67.31
2016,4,10,11,15,0.0,103.0,1.1,14.0,103.0,91.92,70.22
2016,4,10,11,30,0.0,107.0,1.1,14.0,107.0,95.59,73.16
2016,4,10,11,45,0.0,113.5,1.15,14.0,113.5,101.53,77.95
2016,4,10,12,0,0.0,120.0,1.2,14.0,120.0,107.47,82.75
2016,4,10,12,15,0.0,102.0,1.2,14.0,102.0,91.09,69.44
2016,4,10,12,30,0.0,84.0,1.2,14.0,84.0,74.79,56.18
2016,4,10,12,45,0.0,98.5,1.3,14.0,98.5,87.88,66.92
2016,4,10,13,0,0.0,113.0,1.4,14.0,113.0,101.01,77.64
2016,4,10,13,15,0.0,106.5,1.4,14.0,106.5,95.05,72.83
2016,4,10,13,30,0.0,100.0,1.4,14.0,100.0,89.11,68.06
2016,4,10,13,45,0.0,94.0,1.45,14.0,94.0,83.62,63.66
2016,4,10,14,0,0.0,88.0,1.5,14.0,88.0,78.19,59.3
2016,4,10,14,15,0.0,93.5,1.5,13.5,93.5,83.07,63.55
2016,4,10,14,30,0.0,99.0,1.5,13.0,99.0,87.99,67.85
2016,4,10,14,45,0.0,89.0,1.5,13.0,89.0,78.97,60.52
2016,4,10,15,0,0.0,79.0,1.5,13.0,79.0,70.03,53.25
2016,4,10,15,15,0.0,60.0,1.45,13.0,60.0,53.11,39.24
2016,4,10,15,30,0.0,41.0,1.4,13.0,41.0,36.23,25.14
2016,4,10,15,45,0.0,53.5,1.4,13.0,53.5,47.29,34.61
2016,4,10,16,0,0.0,66.0,1.4,13.0,66.0,58.36,44.11
2016,4,10,16,15,0.0,61.5,1.3,12.5,61.5,54.35,40.94
2016,4,10,16,30,0.0,57.0,1.2,12.0,57.0,50.34,37.74
2016,4,10,16,45,0.0,48.5,1.15,12.0,48.5,42.79,31.38
2016,4,10,17,0,0.0,40.0,1.1,12.0,40.0,35.26,24.95
2016,4,10,17,15,0.0,32.0,1.0,11.5,32.0,28.18,18.87
2016,4,10,17,30,0.0,24.0,0.9,11.0,24.0,21.11,12.7
2016,4,10,17,45,0.0,17.0,0.85,11.0,17.0,14.94,7.2
2016,4,10,18,0,0.0,10.0,0.8,11.0,10.0,8.78,1.69
2016,4,10,18,15,0.0,5.0,0.75,11.0,5.0,4.38,0.0
2016,4,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,40.0,12.0,0.65,10.5,14.5,10.91,0.0
2016,4,11,6,0,80.0,24.0,0.6,11.0,29.0,19.5,6.0
2016,4,11,6,15,178.5,42.5,0.55,11.0,68.0,42.74,25.58
2016,4,11,6,30,277.0,61.0,0.5,11.0,107.0,84.05,54.03
2016,4,11,6,45,138.5,66.0,0.5,11.5,89.0,84.46,60.7
2016,4,11,7,0,0.0,71.0,0.5,12.0,71.0,62.72,48.47
2016,4,11,7,15,0.0,89.0,0.5,12.0,89.0,78.84,62.3
2016,4,11,7,30,0.0,107.0,0.5,12.0,107.0,95.1,75.9
2016,4,11,7,45,0.0,123.0,0.5,12.5,123.0,109.65,87.67
2016,4,11,8,0,0.0,139.0,0.5,13.0,139.0,124.28,99.29
2016,4,11,8,15,0.0,137.0,0.5,13.0,137.0,122.44,97.38
2016,4,11,8,30,0.0,135.0,0.5,13.0,135.0,120.6,95.55
2016,4,11,8,45,12.0,185.5,0.55,13.5,193.0,174.93,139.46
2016,4,11,9,0,24.0,236.0,0.6,14.0,251.0,231.24,183.62
2016,4,11,9,15,21.5,244.5,0.6,14.0,258.5,238.55,188.54
2016,4,11,9,30,19.0,253.0,0.6,14.0,266.0,245.61,193.53
2016,4,11,9,45,23.5,275.0,0.6,14.5,292.0,271.06,212.57
2016,4,11,10,0,28.0,297.0,0.6,15.0,318.0,308.7,240.48
2016,4,11,10,15,19.5,271.0,0.6,15.0,286.0,265.37,206.62
2016,4,11,10,30,11.0,245.0,0.6,15.0,254.0,233.46,181.78
2016,4,11,10,45,118.0,331.5,0.65,15.5,431.0,446.51,345.24
2016,4,11,11,0,225.0,418.0,0.7,16.0,608.0,642.78,484.0
2016,4,11,11,15,258.0,418.5,0.7,16.0,640.0,695.53,518.14
2016,4,11,11,30,291.0,419.0,0.7,16.0,672.0,733.22,543.57
2016,4,11,11,45,180.0,416.5,0.75,16.0,573.5,606.72,454.36
2016,4,11,12,0,69.0,414.0,0.8,16.0,475.0,477.05,360.89
2016,4,11,12,15,170.0,421.5,0.8,16.0,571.0,602.95,454.63
2016,4,11,12,30,271.0,429.0,0.8,16.0,667.0,726.98,541.03
2016,4,11,12,45,277.0,417.0,0.8,16.0,658.0,717.5,533.57
2016,4,11,13,0,283.0,405.0,0.8,16.0,649.0,706.45,526.77
2016,4,11,13,15,161.5,379.5,0.8,16.0,518.5,541.75,410.03
2016,4,11,13,30,40.0,354.0,0.8,16.0,388.0,381.75,292.16
2016,4,11,13,45,151.0,365.0,0.8,16.0,485.5,507.76,389.41
2016,4,11,14,0,262.0,376.0,0.8,16.0,583.0,625.71,474.87
2016,4,11,14,15,540.0,253.5,0.8,16.0,657.5,741.93,562.07
2016,4,11,14,30,818.0,131.0,0.8,16.0,732.0,825.57,621.76
2016,4,11,14,45,808.0,126.5,0.8,16.0,694.0,779.44,590.6
2016,4,11,15,0,798.0,122.0,0.8,16.0,656.0,731.36,559.47
2016,4,11,15,15,470.0,196.0,0.8,16.0,505.5,536.95,417.22
2016,4,11,15,30,142.0,270.0,0.8,16.0,355.0,355.41,278.55
2016,4,11,15,45,71.0,192.5,0.8,16.0,235.0,221.44,175.58
2016,4,11,16,0,0.0,115.0,0.8,16.0,115.0,102.36,79.63
2016,4,11,16,15,0.0,102.5,0.75,15.5,102.5,91.04,70.99
2016,4,11,16,30,0.0,90.0,0.7,15.0,90.0,79.78,61.98
2016,4,11,16,45,0.0,77.5,0.7,15.0,77.5,68.58,52.78
2016,4,11,17,0,0.0,65.0,0.7,15.0,65.0,57.45,43.48
2016,4,11,17,15,228.0,64.5,0.65,14.5,116.0,118.23,86.59
2016,4,11,17,30,456.0,64.0,0.6,14.0,167.0,142.74,95.06
2016,4,11,17,45,370.5,52.0,0.55,13.5,121.0,89.93,54.12
2016,4,11,18,0,285.0,40.0,0.5,13.0,75.0,46.77,25.49
2016,4,11,18,15,160.0,24.5,0.55,12.5,42.0,19.2,7.59
2016,4,11,18,30,35.0,9.0,0.6,12.0,9.0,8.19,0.0
2016,4,11,18,45,17.5,4.5,0.65,11.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,12.5,1.0,9.5,16.0,11.37,0.0
2016,4,12,6,0,107.0,25.0,1.0,10.0,32.0,19.55,7.5
2016,4,12,6,15,207.5,42.0,1.05,10.5,72.0,43.68,25.71
2016,4,12,6,30,308.0,59.0,1.1,11.0,112.0,85.81,54.24
2016,4,12,6,45,387.0,70.5,1.15,11.5,160.5,132.44,90.46
2016,4,12,7,0,466.0,82.0,1.2,12.0,209.0,188.96,137.59
2016,4,12,7,15,233.0,101.5,1.2,12.0,165.0,166.31,129.45
2016,4,12,7,30,0.0,121.0,1.2,12.0,121.0,107.68,86.41
2016,4,12,7,45,0.0,99.0,1.2,12.0,99.0,87.88,69.59
2016,4,12,8,0,0.0,77.0,1.2,12.0,77.0,68.13,52.69
2016,4,12,8,15,0.0,78.0,1.2,12.0,78.0,69.03,53.3
2016,4,12,8,30,0.0,79.0,1.2,12.0,79.0,69.94,53.88
2016,4,12,8,45,0.0,86.0,1.2,12.5,86.0,76.2,58.83
2016,4,12,9,0,0.0,93.0,1.2,13.0,93.0,82.47,63.75
2016,4,12,9,15,0.0,96.5,1.2,13.0,96.5,85.65,66.2
2016,4,12,9,30,0.0,100.0,1.2,13.0,100.0,88.85,68.67
2016,4,12,9,45,8.0,180.5,1.2,13.5,186.5,169.17,134.03
2016,4,12,10,0,16.0,261.0,1.2,14.0,273.0,252.01,199.07
2016,4,12,10,15,21.5,288.5,1.2,14.0,305.5,283.75,223.21
2016,4,12,10,30,27.0,316.0,1.2,14.0,338.0,329.19,257.81
2016,4,12,10,45,29.0,329.0,1.25,14.0,353.5,345.35,269.73
2016,4,12,11,0,31.0,342.0,1.3,14.0,369.0,361.52,281.82
2016,4,12,11,15,18.0,258.5,1.35,14.0,274.5,253.96,198.96
2016,4,12,11,30,5.0,175.0,1.4,14.0,180.0,162.97,127.25
2016,4,12,11,45,8.5,213.5,1.45,14.0,221.5,202.46,158.98
2016,4,12,12,0,12.0,252.0,1.5,14.0,263.0,242.34,190.3
2016,4,12,12,15,7.0,202.0,1.5,14.0,208.5,190.24,149.0
2016,4,12,12,30,2.0,152.0,1.5,14.0,154.0,138.79,107.95
2016,4,12,12,45,19.0,256.0,1.55,14.0,273.0,264.24,208.13
2016,4,12,13,0,36.0,360.0,1.6,14.0,392.0,385.76,301.31
2016,4,12,13,15,23.0,297.5,1.55,14.0,318.0,308.64,241.65
2016,4,12,13,30,10.0,235.0,1.5,14.0,244.0,223.33,175.38
2016,4,12,13,45,9.5,229.0,1.5,14.0,237.0,216.89,170.79
2016,4,12,14,0,9.0,223.0,1.5,14.0,230.0,210.44,165.92
2016,4,12,14,15,5.5,197.0,1.5,14.0,201.5,182.74,144.02
2016,4,12,14,30,2.0,171.0,1.5,14.0,173.0,155.45,122.33
2016,4,12,14,45,1.0,163.0,1.55,14.0,164.0,147.15,115.92
2016,4,12,15,0,0.0,155.0,1.6,14.0,155.0,138.95,109.53
2016,4,12,15,15,0.0,145.0,1.6,14.0,145.0,129.74,102.31
2016,4,12,15,30,0.0,135.0,1.6,14.0,135.0,120.56,95.09
2016,4,12,15,45,32.0,174.5,1.65,14.0,191.5,180.78,145.3
2016,4,12,16,0,64.0,214.0,1.7,14.0,248.0,233.85,188.64
2016,4,12,16,15,130.0,194.0,1.7,13.5,252.5,247.69,200.34
2016,4,12,16,30,196.0,174.0,1.7,13.0,257.0,247.5,199.69
2016,4,12,16,45,169.5,156.0,1.7,13.0,220.5,207.62,166.28
2016,4,12,17,0,143.0,138.0,1.7,13.0,184.0,170.83,135.3
2016,4,12,17,15,122.0,114.5,1.6,12.5,149.0,133.65,103.89
2016,4,12,17,30,101.0,91.0,1.5,12.0,114.0,99.35,74.92
2016,4,12,17,45,72.0,68.0,1.4,11.5,82.5,67.66,48.89
2016,4,12,18,0,43.0,45.0,1.3,11.0,51.0,40.31,26.94
2016,4,12,18,15,21.5,25.5,1.25,10.5,28.5,21.89,10.22
2016,4,12,18,30,0.0,6.0,1.2,10.0,6.0,5.46,0.0
2016,4,12,18,45,0.0,3.0,1.2,10.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
