Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,14.0,0.9,9.5,17.0,12.73,0.0
2016,4,13,6,0,86.0,28.0,0.9,10.0,34.0,22.59,10.74
2016,4,13,6,15,186.5,47.0,0.9,10.5,75.0,47.19,29.18
2016,4,13,6,30,287.0,66.0,0.9,11.0,116.0,89.91,58.63
2016,4,13,6,45,386.5,75.5,0.95,11.5,167.5,137.14,94.44
2016,4,13,7,0,486.0,85.0,1.0,12.0,219.0,196.75,143.24
2016,4,13,7,15,540.0,93.5,0.95,12.0,271.5,256.9,195.43
2016,4,13,7,30,594.0,102.0,0.9,12.0,324.0,320.61,250.15
2016,4,13,7,45,645.0,105.0,0.9,12.5,378.5,383.44,302.76
2016,4,13,8,0,696.0,108.0,0.9,13.0,433.0,451.03,357.47
2016,4,13,8,15,723.5,113.0,0.9,13.5,484.0,512.37,405.57
2016,4,13,8,30,751.0,118.0,0.9,14.0,535.0,575.07,452.87
2016,4,13,8,45,772.0,122.0,0.9,14.5,582.0,633.54,495.35
2016,4,13,9,0,793.0,126.0,0.9,15.0,629.0,690.35,535.22
2016,4,13,9,15,808.0,129.0,0.85,15.0,671.0,742.57,570.94
2016,4,13,9,30,823.0,132.0,0.8,15.0,713.0,793.5,603.39
2016,4,13,9,45,848.0,127.5,0.8,15.5,752.0,843.28,633.92
2016,4,13,10,0,873.0,123.0,0.8,16.0,791.0,884.27,658.06
2016,4,13,10,15,880.5,125.0,0.8,16.0,820.5,921.73,680.91
2016,4,13,10,30,888.0,127.0,0.8,16.0,850.0,956.27,701.73
2016,4,13,10,45,890.5,129.5,0.8,16.5,871.5,983.5,716.47
2016,4,13,11,0,893.0,132.0,0.8,17.0,893.0,1007.23,729.02
2016,4,13,11,15,896.5,133.0,0.8,17.0,907.0,1026.84,740.39
2016,4,13,11,30,900.0,134.0,0.8,17.0,921.0,1042.8,749.61
2016,4,13,11,45,901.5,134.0,0.85,17.0,927.0,1052.01,755.94
2016,4,13,12,0,903.0,134.0,0.9,17.0,933.0,1057.4,760.14
2016,4,13,12,15,902.5,133.5,0.9,17.0,931.0,1056.43,759.45
2016,4,13,12,30,902.0,133.0,0.9,17.0,929.0,1051.6,756.6
2016,4,13,12,45,901.0,132.0,0.95,17.0,919.0,1041.94,752.01
2016,4,13,13,0,900.0,131.0,1.0,17.0,909.0,1028.49,745.19
2016,4,13,13,15,895.5,130.0,1.0,17.0,891.5,1007.92,732.94
2016,4,13,13,30,891.0,129.0,1.0,17.0,874.0,983.83,718.59
2016,4,13,13,45,879.0,130.5,1.05,17.0,847.0,951.98,700.21
2016,4,13,14,0,867.0,132.0,1.1,17.0,820.0,925.82,685.43
2016,4,13,14,15,857.5,130.0,1.1,16.5,787.5,886.4,662.12
2016,4,13,14,30,848.0,128.0,1.1,16.0,755.0,844.42,636.92
2016,4,13,14,45,829.5,128.0,1.15,16.0,715.0,795.13,605.86
2016,4,13,15,0,811.0,128.0,1.2,16.0,675.0,744.48,573.24
2016,4,13,15,15,627.5,174.0,1.2,15.5,581.0,626.82,488.16
2016,4,13,15,30,444.0,220.0,1.2,15.0,487.0,515.9,405.88
2016,4,13,15,45,249.0,216.0,1.2,15.0,363.5,363.05,288.87
2016,4,13,16,0,54.0,212.0,1.2,15.0,240.0,226.18,180.41
2016,4,13,16,15,358.5,158.0,1.2,14.5,313.0,334.29,267.92
2016,4,13,16,30,663.0,104.0,1.2,14.0,386.0,390.87,307.74
2016,4,13,16,45,620.5,97.0,1.2,14.0,333.0,326.19,252.33
2016,4,13,17,0,578.0,90.0,1.2,14.0,280.0,265.74,199.96
2016,4,13,17,15,517.0,80.5,1.15,13.0,228.0,203.14,146.59
2016,4,13,17,30,456.0,71.0,1.1,12.0,176.0,147.85,100.02
2016,4,13,17,45,356.5,59.0,1.05,11.5,128.0,91.8,56.95
2016,4,13,18,0,257.0,47.0,1.0,11.0,80.0,50.58,29.98
2016,4,13,18,15,142.5,28.5,1.0,10.5,45.5,22.29,11.08
2016,4,13,18,30,28.0,10.0,1.0,10.0,11.0,9.1,0.0
2016,4,13,18,45,14.0,5.0,1.0,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,83.5,14.5,1.15,9.5,21.0,13.19,0.0
2016,4,14,6,0,167.0,29.0,1.2,10.0,42.0,22.71,11.68
2016,4,14,6,15,287.5,43.0,1.25,10.0,86.0,48.39,27.62
2016,4,14,6,30,408.0,57.0,1.3,10.0,130.0,97.19,59.85
2016,4,14,6,45,483.5,67.5,1.4,10.5,182.5,149.03,100.76
2016,4,14,7,0,559.0,78.0,1.5,11.0,235.0,210.34,152.78
2016,4,14,7,15,474.5,102.0,1.5,11.0,254.5,242.67,186.91
2016,4,14,7,30,390.0,126.0,1.5,11.0,274.0,266.67,212.17
2016,4,14,7,45,558.5,116.5,1.55,11.5,362.0,358.35,287.04
2016,4,14,8,0,727.0,107.0,1.6,12.0,450.0,465.11,372.76
2016,4,14,8,15,677.0,124.0,1.6,12.0,471.0,498.59,400.75
2016,4,14,8,30,627.0,141.0,1.6,12.0,492.0,525.03,422.27
2016,4,14,8,45,717.0,135.0,1.65,12.5,568.5,611.56,488.55
2016,4,14,9,0,807.0,129.0,1.7,13.0,645.0,702.99,556.0
2016,4,14,9,15,821.5,132.0,1.7,13.5,686.5,755.43,592.27
2016,4,14,9,30,836.0,135.0,1.7,14.0,728.0,806.48,625.54
2016,4,14,9,45,858.5,131.5,1.7,14.5,766.5,855.74,656.79
2016,4,14,10,0,881.0,128.0,1.7,15.0,805.0,903.47,686.44
2016,4,14,10,15,888.0,129.5,1.7,15.0,834.0,932.48,704.4
2016,4,14,10,30,895.0,131.0,1.7,15.0,863.0,966.19,725.62
2016,4,14,10,45,892.0,136.5,1.75,15.0,882.5,991.32,741.72
2016,4,14,11,0,889.0,142.0,1.8,15.0,902.0,1012.68,755.48
2016,4,14,11,15,600.0,280.5,1.8,15.0,797.0,903.42,679.83
2016,4,14,11,30,311.0,419.0,1.8,15.0,692.0,750.41,567.37
2016,4,14,11,45,305.5,423.0,1.8,15.0,693.0,752.37,569.85
2016,4,14,12,0,300.0,427.0,1.8,15.0,694.0,752.63,569.72
2016,4,14,12,15,286.5,430.0,1.85,15.0,684.5,742.15,562.42
2016,4,14,12,30,273.0,433.0,1.9,15.0,675.0,730.14,554.18
2016,4,14,12,45,228.5,434.5,2.0,15.0,635.5,669.37,511.28
2016,4,14,13,0,184.0,436.0,2.1,15.0,596.0,623.67,478.53
2016,4,14,13,15,271.0,408.0,2.1,15.0,638.0,688.9,528.52
2016,4,14,13,30,358.0,380.0,2.1,15.0,680.0,734.87,563.52
2016,4,14,13,45,320.0,377.5,2.15,15.0,640.0,686.84,528.89
2016,4,14,14,0,282.0,375.0,2.2,15.0,600.0,639.42,495.01
2016,4,14,14,15,561.0,256.0,2.2,15.0,680.5,758.85,589.24
2016,4,14,14,30,840.0,137.0,2.2,15.0,761.0,845.78,653.99
2016,4,14,14,45,517.0,226.5,2.2,15.0,604.5,647.64,508.03
2016,4,14,15,0,194.0,316.0,2.2,15.0,448.0,453.83,358.39
2016,4,14,15,15,479.5,223.0,2.2,14.5,519.5,567.01,451.71
2016,4,14,15,30,765.0,130.0,2.2,14.0,591.0,636.74,507.56
2016,4,14,15,45,750.5,122.0,2.2,14.0,543.5,578.38,461.91
2016,4,14,16,0,736.0,114.0,2.2,14.0,496.0,519.69,415.57
2016,4,14,16,15,622.0,119.5,2.15,13.5,419.5,426.58,341.58
2016,4,14,16,30,508.0,125.0,2.1,13.0,343.0,341.14,272.33
2016,4,14,16,45,458.5,119.5,2.1,13.0,296.5,284.89,224.44
2016,4,14,17,0,409.0,114.0,2.1,13.0,250.0,233.82,180.17
2016,4,14,17,15,367.0,98.0,2.0,12.5,204.0,180.51,134.11
2016,4,14,17,30,325.0,82.0,1.9,12.0,158.0,132.33,92.98
2016,4,14,17,45,258.5,65.0,1.85,11.5,115.5,85.97,56.41
2016,4,14,18,0,192.0,48.0,1.8,11.0,73.0,48.26,29.89
2016,4,14,18,15,96.0,29.5,1.75,10.5,42.0,23.79,12.68
2016,4,14,18,30,0.0,11.0,1.7,10.0,11.0,10.01,0.0
2016,4,14,18,45,0.0,5.5,1.7,10.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,14.5,1.2,7.5,23.5,13.19,0.0
2016,4,15,6,0,228.0,29.0,1.2,8.0,47.0,22.75,12.48
2016,4,15,6,15,345.5,41.0,1.2,8.5,92.5,50.84,28.26
2016,4,15,6,30,463.0,53.0,1.2,9.0,138.0,99.81,59.94
2016,4,15,6,45,538.5,61.5,1.3,9.5,191.0,153.34,102.44
2016,4,15,7,0,614.0,70.0,1.4,10.0,244.0,216.22,156.27
2016,4,15,7,15,663.0,76.0,1.45,10.5,299.0,277.73,211.02
2016,4,15,7,30,712.0,82.0,1.5,11.0,354.0,344.47,269.54
2016,4,15,7,45,742.5,88.5,1.55,11.5,408.0,408.77,324.94
2016,4,15,8,0,773.0,95.0,1.6,12.0,462.0,475.59,380.43
2016,4,15,8,15,798.0,99.0,1.6,12.5,514.0,538.33,430.63
2016,4,15,8,30,823.0,103.0,1.6,13.0,566.0,601.93,479.59
2016,4,15,8,45,837.5,107.5,1.6,13.5,613.0,659.81,522.49
2016,4,15,9,0,852.0,112.0,1.6,14.0,660.0,716.81,563.26
2016,4,15,9,15,866.0,115.0,1.55,14.0,702.5,770.7,600.47
2016,4,15,9,30,880.0,118.0,1.5,14.0,745.0,823.04,634.66
2016,4,15,9,45,894.0,118.5,1.45,14.5,782.5,864.37,659.43
2016,4,15,10,0,908.0,119.0,1.4,15.0,820.0,909.44,686.31
2016,4,15,10,15,915.5,120.5,1.35,15.0,850.0,947.34,709.16
2016,4,15,10,30,923.0,122.0,1.3,15.0,880.0,982.19,729.78
2016,4,15,10,45,929.5,122.0,1.3,15.5,902.5,1011.33,746.02
2016,4,15,11,0,936.0,122.0,1.3,16.0,925.0,1037.02,760.0
2016,4,15,11,15,939.0,122.5,1.35,16.0,939.0,1056.18,772.21
2016,4,15,11,30,942.0,123.0,1.4,16.0,953.0,1071.51,782.17
2016,4,15,11,45,946.0,121.5,1.45,16.5,959.5,1081.89,787.69
2016,4,15,12,0,950.0,120.0,1.5,17.0,966.0,1088.31,790.88
2016,4,15,12,15,949.0,120.0,1.5,17.0,963.5,1087.21,790.1
2016,4,15,12,30,948.0,120.0,1.5,17.0,961.0,1082.08,787.02
2016,4,15,12,45,949.5,117.0,1.55,17.0,951.5,1072.34,782.09
2016,4,15,13,0,951.0,114.0,1.6,17.0,942.0,1058.56,774.71
2016,4,15,13,15,946.5,113.0,1.65,17.0,923.0,1037.06,762.47
2016,4,15,13,30,942.0,112.0,1.7,17.0,904.0,1011.86,747.89
2016,4,15,13,45,938.5,109.0,1.75,17.5,878.5,981.91,728.79
2016,4,15,14,0,935.0,106.0,1.8,18.0,853.0,948.47,707.36
2016,4,15,14,15,926.0,104.0,1.8,17.5,819.0,908.02,683.12
2016,4,15,14,30,917.0,102.0,1.8,17.0,785.0,864.78,656.72
2016,4,15,14,45,905.0,100.0,1.8,17.0,744.5,816.66,625.36
2016,4,15,15,0,893.0,98.0,1.8,17.0,704.0,766.47,592.15
2016,4,15,15,15,877.5,95.5,1.75,17.0,658.5,711.57,554.13
2016,4,15,15,30,862.0,93.0,1.7,17.0,613.0,658.56,514.94
2016,4,15,15,45,839.5,90.0,1.65,17.0,563.0,596.33,467.91
2016,4,15,16,0,817.0,87.0,1.6,17.0,513.0,534.32,419.63
2016,4,15,16,15,789.5,83.0,1.55,16.5,460.5,469.46,368.31
2016,4,15,16,30,762.0,79.0,1.5,16.0,408.0,406.11,316.23
2016,4,15,16,45,723.5,74.0,1.45,16.0,353.5,339.65,259.58
2016,4,15,17,0,685.0,69.0,1.4,16.0,299.0,275.61,203.6
2016,4,15,17,15,630.0,62.5,1.3,15.0,245.0,211.07,147.88
2016,4,15,17,30,575.0,56.0,1.2,14.0,191.0,152.87,98.32
2016,4,15,17,45,491.0,47.0,1.2,13.5,141.5,95.89,54.37
2016,4,15,18,0,407.0,38.0,1.2,13.0,92.0,49.59,25.45
2016,4,15,18,15,263.5,25.0,1.2,12.5,54.0,20.15,10.12
2016,4,15,18,30,120.0,12.0,1.2,12.0,16.0,10.91,0.0
2016,4,15,18,45,60.0,6.0,1.2,11.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,132.5,14.0,0.7,9.5,25.5,12.73,0.0
2016,4,16,6,0,265.0,28.0,0.6,10.0,51.0,22.74,12.85
2016,4,16,6,15,374.5,40.0,0.5,10.5,97.0,51.51,27.75
2016,4,16,6,30,484.0,52.0,0.4,11.0,143.0,101.58,60.01
2016,4,16,6,45,553.5,60.0,0.35,11.5,195.5,154.96,102.0
2016,4,16,7,0,623.0,68.0,0.3,12.0,248.0,216.88,154.11
2016,4,16,7,15,669.0,74.5,0.25,12.5,302.5,278.47,207.37
2016,4,16,7,30,715.0,81.0,0.2,13.0,357.0,344.92,263.46
2016,4,16,7,45,747.5,86.0,0.15,14.0,411.0,409.28,315.67
2016,4,16,8,0,780.0,91.0,0.1,15.0,465.0,475.24,366.7
2016,4,16,8,15,803.5,94.5,0.15,15.5,516.0,536.93,413.8
2016,4,16,8,30,827.0,98.0,0.2,16.0,567.0,599.3,459.65
2016,4,16,8,45,845.0,101.5,0.3,17.0,614.5,658.47,501.32
2016,4,16,9,0,863.0,105.0,0.4,18.0,662.0,717.08,541.26
2016,4,16,9,15,876.5,107.5,0.4,18.5,704.5,765.65,571.71
2016,4,16,9,30,890.0,110.0,0.4,19.0,747.0,816.66,602.37
2016,4,16,9,45,902.5,110.5,0.45,19.5,784.0,862.89,630.21
2016,4,16,10,0,915.0,111.0,0.5,20.0,821.0,906.85,656.29
2016,4,16,10,15,922.0,112.5,0.5,20.0,850.5,944.42,678.29
2016,4,16,10,30,929.0,114.0,0.5,20.0,880.0,978.9,698.27
2016,4,16,10,45,932.0,116.0,0.55,20.5,901.5,1006.84,713.96
2016,4,16,11,0,935.0,118.0,0.6,21.0,923.0,1031.17,727.52
2016,4,16,11,15,938.0,119.0,0.6,21.0,937.0,1050.74,738.47
2016,4,16,11,30,941.0,120.0,0.6,21.0,951.0,1066.5,747.25
2016,4,16,11,45,944.0,118.5,0.65,21.5,957.0,1075.79,752.11
2016,4,16,12,0,947.0,117.0,0.7,22.0,963.0,1081.12,754.81
2016,4,16,12,15,946.5,117.0,0.7,22.0,960.5,1080.46,754.34
2016,4,16,12,30,946.0,117.0,0.7,22.0,958.0,1075.79,751.69
2016,4,16,12,45,947.0,114.0,0.75,22.0,948.5,1065.51,747.06
2016,4,16,13,0,948.0,111.0,0.8,22.0,939.0,1051.23,740.14
2016,4,16,13,15,944.0,110.0,0.8,22.0,920.5,1030.23,728.1
2016,4,16,13,30,940.0,109.0,0.8,22.0,902.0,1005.52,713.91
2016,4,16,13,45,932.5,108.5,0.85,22.0,875.5,974.54,696.88
2016,4,16,14,0,925.0,108.0,0.9,22.0,849.0,940.3,677.69
2016,4,16,14,15,916.5,106.5,0.9,22.0,816.0,901.12,654.22
2016,4,16,14,30,908.0,105.0,0.9,22.0,783.0,859.16,628.77
2016,4,16,14,45,896.0,103.0,0.9,22.0,743.5,811.39,599.2
2016,4,16,15,0,884.0,101.0,0.9,22.0,704.0,761.6,567.89
2016,4,16,15,15,869.0,98.0,0.9,21.5,659.0,706.97,533.08
2016,4,16,15,30,854.0,95.0,0.9,21.0,614.0,654.21,497.03
2016,4,16,15,45,835.0,91.5,0.9,21.0,565.0,593.97,453.48
2016,4,16,16,0,816.0,88.0,0.9,21.0,516.0,533.59,408.32
2016,4,16,16,15,789.5,84.0,0.9,20.5,463.5,469.32,359.29
2016,4,16,16,30,763.0,80.0,0.9,20.0,411.0,406.44,309.27
2016,4,16,16,45,727.0,74.5,0.9,19.5,357.0,340.4,255.02
2016,4,16,17,0,691.0,69.0,0.9,19.0,303.0,276.43,200.76
2016,4,16,17,15,637.0,63.0,0.85,18.0,249.0,212.34,146.4
2016,4,16,17,30,583.0,57.0,0.8,17.0,195.0,154.41,97.89
2016,4,16,17,45,495.5,48.0,0.8,16.0,145.0,96.66,54.29
2016,4,16,18,0,408.0,39.0,0.8,15.0,95.0,50.03,25.76
2016,4,16,18,15,272.0,26.0,0.85,14.5,56.5,20.98,10.95
2016,4,16,18,30,136.0,13.0,0.9,14.0,18.0,11.82,0.0
2016,4,16,18,45,68.0,6.5,0.95,14.0,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,132.0,15.0,0.9,12.5,26.5,12.12,0.0
2016,4,17,6,0,264.0,30.0,0.8,13.0,53.0,24.42,14.37
2016,4,17,6,15,368.5,41.5,0.75,13.5,98.5,52.92,28.6
2016,4,17,6,30,473.0,53.0,0.7,14.0,144.0,101.66,59.88
2016,4,17,6,45,535.5,62.5,0.65,15.0,195.5,154.54,101.32
2016,4,17,7,0,598.0,72.0,0.6,16.0,247.0,215.09,151.81
2016,4,17,7,15,644.0,78.5,0.6,16.5,301.0,275.15,203.4
2016,4,17,7,30,690.0,85.0,0.6,17.0,355.0,340.09,258.09
2016,4,17,7,45,720.5,91.0,0.6,17.5,407.5,402.48,309.45
2016,4,17,8,0,751.0,97.0,0.6,18.0,460.0,467.17,360.6
2016,4,17,8,15,775.5,101.5,0.6,18.5,511.0,529.05,407.67
2016,4,17,8,30,800.0,106.0,0.6,19.0,562.0,591.51,453.27
2016,4,17,8,45,816.0,110.0,0.6,20.0,608.5,648.51,492.34
2016,4,17,9,0,832.0,114.0,0.6,21.0,655.0,704.82,529.34
2016,4,17,9,15,846.0,117.0,0.6,21.5,697.0,757.62,563.13
2016,4,17,9,30,860.0,120.0,0.6,22.0,739.0,808.93,593.98
2016,4,17,9,45,875.0,119.5,0.6,22.5,776.0,849.1,616.99
2016,4,17,10,0,890.0,119.0,0.6,23.0,813.0,893.14,642.23
2016,4,17,10,15,897.5,121.0,0.6,23.0,842.0,930.78,664.25
2016,4,17,10,30,905.0,123.0,0.6,23.0,871.0,965.43,684.32
2016,4,17,10,45,912.5,122.5,0.6,23.5,893.5,994.39,699.46
2016,4,17,11,0,920.0,122.0,0.6,24.0,916.0,1020.0,712.54
2016,4,17,11,15,923.0,122.5,0.6,24.0,930.0,1038.73,722.89
2016,4,17,11,30,926.0,123.0,0.6,24.0,944.0,1053.71,731.16
2016,4,17,11,45,929.0,122.0,0.6,24.5,950.0,1063.32,734.96
2016,4,17,12,0,932.0,121.0,0.6,25.0,956.0,1069.05,736.64
2016,4,17,12,15,931.5,121.0,0.6,25.0,954.0,1068.34,736.13
2016,4,17,12,30,931.0,121.0,0.6,25.0,952.0,1063.68,733.52
2016,4,17,12,45,931.0,119.0,0.65,25.5,942.0,1053.54,727.63
2016,4,17,13,0,931.0,117.0,0.7,26.0,932.0,1039.49,719.57
2016,4,17,13,15,927.0,116.0,0.7,25.5,914.0,1018.76,709.27
2016,4,17,13,30,923.0,115.0,0.7,25.0,896.0,994.39,696.85
2016,4,17,13,45,919.0,113.0,0.75,25.0,871.0,965.47,681.32
2016,4,17,14,0,915.0,111.0,0.8,25.0,846.0,933.17,663.59
2016,4,17,14,15,906.5,109.0,0.8,25.0,813.0,893.79,640.3
2016,4,17,14,30,898.0,107.0,0.8,25.0,780.0,851.68,615.1
2016,4,17,14,45,890.0,103.5,0.85,25.0,741.5,805.9,587.98
2016,4,17,15,0,882.0,100.0,0.9,25.0,703.0,757.79,558.8
2016,4,17,15,15,867.5,97.5,0.85,24.5,658.5,704.14,524.35
2016,4,17,15,30,853.0,95.0,0.8,24.0,614.0,652.26,488.79
2016,4,17,15,45,836.0,90.5,0.8,24.0,565.5,592.25,446.04
2016,4,17,16,0,819.0,86.0,0.8,24.0,517.0,531.93,401.57
2016,4,17,16,15,793.5,82.5,0.75,23.0,465.0,468.56,354.21
2016,4,17,16,30,768.0,79.0,0.7,22.0,413.0,406.46,305.72
2016,4,17,16,45,733.0,73.5,0.7,21.5,359.5,340.57,252.23
2016,4,17,17,0,698.0,68.0,0.7,21.0,306.0,277.81,199.49
2016,4,17,17,15,646.0,62.0,0.7,20.0,252.0,212.63,144.89
2016,4,17,17,30,594.0,56.0,0.7,19.0,198.0,154.6,96.72
2016,4,17,17,45,512.0,47.0,0.75,18.0,148.0,96.85,53.4
2016,4,17,18,0,430.0,38.0,0.8,17.0,98.0,49.5,24.76
2016,4,17,18,15,294.5,26.0,0.8,16.5,58.5,20.91,11.03
2016,4,17,18,30,159.0,14.0,0.8,16.0,19.0,12.73,0.0
2016,4,17,18,45,79.5,7.0,0.85,16.0,9.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,45,148.0,15.5,0.45,14.5,29.0,12.47,0.0
2016,4,18,6,0,296.0,31.0,0.5,15.0,58.0,25.23,15.2
2016,4,18,6,15,400.5,42.0,0.45,15.5,105.0,55.19,29.27
2016,4,18,6,30,505.0,53.0,0.4,16.0,152.0,105.61,61.27
2016,4,18,6,45,574.0,60.5,0.35,16.5,205.0,159.82,103.27
2016,4,18,7,0,643.0,68.0,0.3,17.0,258.0,222.45,155.08
2016,4,18,7,15,687.0,73.5,0.3,17.0,313.0,283.64,207.7
2016,4,18,7,30,731.0,79.0,0.3,17.0,368.0,350.35,263.9
2016,4,18,7,45,762.0,84.0,0.3,17.5,421.5,414.02,315.83
2016,4,18,8,0,793.0,89.0,0.3,18.0,475.0,479.93,367.38
2016,4,18,8,15,815.5,92.5,0.35,18.5,526.5,541.63,414.28
2016,4,18,8,30,838.0,96.0,0.4,19.0,578.0,603.87,459.83
2016,4,18,8,45,854.5,99.5,0.45,20.0,625.0,662.44,500.22
2016,4,18,9,0,871.0,103.0,0.5,21.0,672.0,720.27,538.59
2016,4,18,9,15,884.0,105.0,0.5,21.5,713.5,768.28,568.32
2016,4,18,9,30,897.0,107.0,0.5,22.0,755.0,818.51,598.22
2016,4,18,9,45,909.5,107.0,0.55,22.5,792.0,864.3,625.56
2016,4,18,10,0,922.0,107.0,0.6,23.0,829.0,907.8,651.14
2016,4,18,10,15,928.5,108.5,0.6,23.5,857.5,944.96,671.46
2016,4,18,10,30,935.0,110.0,0.6,24.0,886.0,978.98,689.66
2016,4,18,10,45,939.5,110.5,0.6,24.5,907.5,1006.76,703.93
2016,4,18,11,0,944.0,111.0,0.6,25.0,929.0,1030.97,716.05
2016,4,18,11,15,946.5,112.0,0.6,25.0,942.5,1050.04,726.54
2016,4,18,11,30,949.0,113.0,0.6,25.0,956.0,1065.25,734.87
2016,4,18,11,45,949.5,113.5,0.6,25.5,961.5,1074.02,738.12
2016,4,18,12,0,950.0,114.0,0.6,26.0,967.0,1078.79,739.21
2016,4,18,12,15,949.0,113.5,0.6,26.0,964.5,1077.0,738.09
2016,4,18,12,30,948.0,113.0,0.6,26.0,962.0,1071.2,734.85
2016,4,18,12,45,941.5,115.0,0.6,26.0,950.0,1058.55,727.76
2016,4,18,13,0,935.0,117.0,0.6,26.0,938.0,1042.08,718.61
2016,4,18,13,15,930.5,116.5,0.6,26.0,919.5,1021.29,707.0
2016,4,18,13,30,926.0,116.0,0.6,26.0,901.0,996.86,693.3
2016,4,18,13,45,915.0,116.5,0.65,26.0,873.5,964.02,675.59
2016,4,18,14,0,904.0,117.0,0.7,26.0,846.0,928.19,655.91
2016,4,18,14,15,895.0,115.5,0.7,25.5,813.0,889.26,634.35
2016,4,18,14,30,886.0,114.0,0.7,25.0,780.0,847.66,610.78
2016,4,18,14,45,866.0,115.5,0.75,25.0,739.0,803.67,584.95
2016,4,18,15,0,846.0,117.0,0.8,25.0,698.0,752.2,553.66
2016,4,18,15,15,830.0,114.0,0.8,25.0,653.5,697.86,517.64
2016,4,18,15,30,814.0,111.0,0.8,25.0,609.0,642.55,479.6
2016,4,18,15,45,783.5,110.0,0.8,25.0,558.0,580.08,435.21
2016,4,18,16,0,753.0,109.0,0.8,25.0,507.0,518.87,390.29
2016,4,18,16,15,570.0,131.5,0.8,24.0,415.5,409.22,310.06
2016,4,18,16,30,387.0,154.0,0.8,23.0,324.0,314.5,239.44
2016,4,18,16,45,349.0,142.5,0.8,22.5,280.5,259.85,196.55
2016,4,18,17,0,311.0,131.0,0.8,22.0,237.0,214.33,159.73
2016,4,18,17,15,282.5,111.0,0.8,20.5,195.0,167.71,121.94
2016,4,18,17,30,254.0,91.0,0.8,19.0,153.0,124.67,86.99
2016,4,18,17,45,207.5,71.5,0.8,18.0,113.5,83.96,55.6
2016,4,18,18,0,161.0,52.0,0.8,17.0,74.0,49.48,31.38
2016,4,18,18,15,80.5,33.5,0.75,16.5,44.5,26.84,16.01
2016,4,18,18,30,0.0,15.0,0.7,16.0,15.0,13.18,0.0
2016,4,18,18,45,0.0,7.5,0.65,15.5,7.5,6.82,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,124.5,17.0,0.7,14.5,29.0,13.37,0.0
2016,4,19,6,0,249.0,34.0,0.7,15.0,58.0,26.53,16.51
2016,4,19,6,15,349.5,46.5,0.6,15.5,103.5,57.15,32.21
2016,4,19,6,30,450.0,59.0,0.5,16.0,149.0,105.27,63.37
2016,4,19,6,45,528.5,65.5,0.45,16.5,202.0,156.79,102.87
2016,4,19,7,0,607.0,72.0,0.4,17.0,255.0,217.94,153.01
2016,4,19,7,15,652.0,78.5,0.35,17.0,308.5,278.19,204.55
2016,4,19,7,30,697.0,85.0,0.3,17.0,362.0,343.15,258.99
2016,4,19,7,45,733.0,88.5,0.3,17.5,416.0,405.68,309.88
2016,4,19,8,0,769.0,92.0,0.3,18.0,470.0,471.52,361.32
2016,4,19,8,15,792.5,96.0,0.3,18.5,520.5,532.87,407.47
2016,4,19,8,30,816.0,100.0,0.3,19.0,571.0,594.93,452.25
2016,4,19,8,45,830.5,104.5,0.3,20.0,617.5,652.06,490.87
2016,4,19,9,0,845.0,109.0,0.3,21.0,664.0,708.32,527.3
2016,4,19,9,15,858.5,111.5,0.35,21.5,705.5,760.6,560.84
2016,4,19,9,30,872.0,114.0,0.4,22.0,747.0,805.74,588.16
2016,4,19,9,45,871.5,121.5,0.45,23.0,780.5,847.38,611.76
2016,4,19,10,0,871.0,129.0,0.5,24.0,814.0,893.42,637.77
2016,4,19,10,15,878.5,131.0,0.55,24.0,842.5,922.71,655.42
2016,4,19,10,30,886.0,133.0,0.6,24.0,871.0,956.65,676.18
2016,4,19,10,45,884.0,138.5,0.65,24.5,890.5,982.02,690.24
2016,4,19,11,0,882.0,144.0,0.7,25.0,910.0,1003.72,702.17
2016,4,19,11,15,885.0,145.0,0.75,24.5,924.0,1022.17,714.99
2016,4,19,11,30,888.0,146.0,0.8,24.0,938.0,1037.02,725.82
2016,4,19,11,45,883.0,150.0,0.85,24.0,941.5,1043.15,730.17
2016,4,19,12,0,878.0,154.0,0.9,24.0,945.0,1045.48,732.45
2016,4,19,12,15,646.0,269.5,0.9,24.0,851.0,950.63,673.32
2016,4,19,12,30,414.0,385.0,0.9,24.0,757.0,828.57,591.03
2016,4,19,12,45,456.0,367.5,0.9,24.0,773.0,848.33,606.54
2016,4,19,13,0,498.0,350.0,0.9,24.0,789.0,864.81,618.16
2016,4,19,13,15,675.5,252.5,0.9,23.5,835.0,930.74,666.3
2016,4,19,13,30,853.0,155.0,0.9,23.0,881.0,976.58,696.5
2016,4,19,13,45,602.5,259.0,0.95,23.0,764.5,835.63,605.78
2016,4,19,14,0,352.0,363.0,1.0,23.0,648.0,683.96,501.97
2016,4,19,14,15,219.0,357.0,1.0,22.5,532.0,539.78,403.08
2016,4,19,14,30,86.0,351.0,1.0,22.0,416.0,405.3,306.07
2016,4,19,14,45,95.5,335.0,1.0,21.5,404.0,392.56,299.1
2016,4,19,15,0,105.0,319.0,1.0,21.0,392.0,378.81,290.37
2016,4,19,15,15,122.5,300.0,0.95,20.5,379.5,374.86,288.72
2016,4,19,15,30,140.0,281.0,0.9,20.0,367.0,359.8,278.59
2016,4,19,15,45,292.5,233.5,0.85,19.5,394.5,401.03,312.05
2016,4,19,16,0,445.0,186.0,0.8,19.0,422.0,424.94,330.27
2016,4,19,16,15,289.0,186.0,0.75,18.5,333.5,317.21,247.49
2016,4,19,16,30,133.0,186.0,0.7,18.0,245.0,228.87,179.47
2016,4,19,16,45,363.5,139.0,0.65,17.5,271.0,265.19,204.39
2016,4,19,17,0,594.0,92.0,0.6,17.0,297.0,267.15,196.83
2016,4,19,17,15,538.0,83.0,0.6,16.5,244.5,205.81,144.97
2016,4,19,17,30,482.0,74.0,0.6,16.0,192.0,151.08,99.71
2016,4,19,17,45,415.5,60.5,0.6,15.5,144.5,98.09,59.14
2016,4,19,18,0,349.0,47.0,0.6,15.0,97.0,53.62,30.7
2016,4,19,18,15,225.0,31.5,0.6,14.5,58.5,24.59,14.56
2016,4,19,18,30,101.0,16.0,0.6,14.0,20.0,12.6,0.0
2016,4,19,18,45,50.5,8.0,0.65,14.0,10.0,7.28,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,45,146.0,17.0,0.7,11.5,32.0,13.6,0.0
2016,4,20,6,0,292.0,34.0,0.7,12.0,64.0,27.65,17.9
2016,4,20,6,15,392.5,45.5,0.6,12.5,110.5,58.62,32.54
2016,4,20,6,30,493.0,57.0,0.5,13.0,157.0,108.65,65.11
2016,4,20,6,45,569.0,63.0,0.45,14.0,211.0,162.01,106.5
2016,4,20,7,0,645.0,69.0,0.4,15.0,265.0,224.6,158.25
2016,4,20,7,15,688.0,74.5,0.4,15.5,319.5,285.55,210.75
2016,4,20,7,30,731.0,80.0,0.4,16.0,374.0,351.93,266.59
2016,4,20,7,45,764.5,83.5,0.4,16.5,428.0,415.05,318.36
2016,4,20,8,0,798.0,87.0,0.4,17.0,482.0,480.66,370.0
2016,4,20,8,15,820.0,90.5,0.4,17.5,532.5,542.17,416.59
2016,4,20,8,30,842.0,94.0,0.4,18.0,583.0,604.16,461.61
2016,4,20,8,45,856.5,97.0,0.45,18.5,629.5,660.93,501.85
2016,4,20,9,0,871.0,100.0,0.5,19.0,676.0,713.02,537.72
2016,4,20,9,15,883.0,102.5,0.5,19.5,717.0,764.51,569.98
2016,4,20,9,30,895.0,105.0,0.5,20.0,758.0,814.22,599.8
2016,4,20,9,45,905.0,106.0,0.55,20.5,793.5,858.72,626.58
2016,4,20,10,0,915.0,107.0,0.6,21.0,829.0,900.75,651.51
2016,4,20,10,15,921.5,109.0,0.6,21.0,858.0,938.01,673.45
2016,4,20,10,30,928.0,111.0,0.6,21.0,887.0,972.16,693.31
2016,4,20,10,45,923.5,117.0,0.65,21.5,906.0,996.76,707.0
2016,4,20,11,0,919.0,123.0,0.7,22.0,925.0,1017.41,718.4
2016,4,20,11,15,921.5,124.0,0.7,22.0,938.5,1035.91,728.84
2016,4,20,11,30,924.0,125.0,0.7,22.0,952.0,1050.65,737.11
2016,4,20,11,45,918.0,129.5,0.75,22.0,955.5,1056.62,741.41
2016,4,20,12,0,912.0,134.0,0.8,22.0,959.0,1058.63,743.57
2016,4,20,12,15,911.0,134.0,0.8,22.0,956.0,1057.26,742.72
2016,4,20,12,30,910.0,134.0,0.8,22.0,953.0,1052.06,739.73
2016,4,20,12,45,910.0,131.5,0.85,22.0,943.0,1041.52,734.79
2016,4,20,13,0,910.0,129.0,0.9,22.0,933.0,1027.18,727.65
2016,4,20,13,15,905.0,128.0,0.9,22.0,914.0,1005.79,715.21
2016,4,20,13,30,900.0,127.0,0.9,22.0,895.0,980.89,700.7
2016,4,20,13,45,892.5,126.0,0.9,22.0,869.0,950.35,682.68
2016,4,20,14,0,885.0,125.0,0.9,22.0,843.0,916.72,662.69
2016,4,20,14,15,875.5,123.0,0.9,21.5,810.0,877.49,640.2
2016,4,20,14,30,866.0,121.0,0.9,21.0,777.0,835.7,615.75
2016,4,20,14,45,851.5,120.0,0.95,21.0,737.0,794.36,590.82
2016,4,20,15,0,837.0,119.0,1.0,21.0,697.0,744.97,559.95
2016,4,20,15,15,820.5,115.5,0.95,20.5,652.5,690.27,522.94
2016,4,20,15,30,804.0,112.0,0.9,20.0,608.0,634.68,484.15
2016,4,20,15,45,781.5,108.5,0.9,19.5,559.0,575.02,441.57
2016,4,20,16,0,759.0,105.0,0.9,19.0,510.0,515.72,397.62
2016,4,20,16,15,566.5,132.0,0.85,18.5,417.5,406.11,314.34
2016,4,20,16,30,374.0,159.0,0.8,18.0,325.0,312.2,242.19
2016,4,20,16,45,499.5,121.0,0.8,18.0,313.0,296.07,225.6
2016,4,20,17,0,625.0,83.0,0.8,18.0,301.0,266.91,195.27
2016,4,20,17,15,570.0,75.5,0.75,17.0,248.5,205.48,143.43
2016,4,20,17,30,515.0,68.0,0.7,16.0,196.0,150.44,97.84
2016,4,20,17,45,435.0,57.0,0.65,15.5,147.5,96.35,56.97
2016,4,20,18,0,355.0,46.0,0.6,15.0,99.0,52.49,29.79
2016,4,20,18,15,233.5,31.5,0.6,14.5,60.5,24.58,14.72
2016,4,20,18,30,112.0,17.0,0.6,14.0,22.0,13.38,0.0
2016,4,20,18,45,56.0,8.5,0.6,13.5,11.0,7.73,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,5,45,54.0,19.5,0.35,12.5,25.5,15.99,1.31
2016,4,21,6,0,108.0,39.0,0.3,13.0,51.0,31.11,20.96
2016,4,21,6,15,162.0,59.0,0.25,13.5,87.5,57.4,38.08
2016,4,21,6,30,216.0,79.0,0.2,14.0,124.0,93.76,64.42
2016,4,21,6,45,252.0,98.5,0.2,14.5,165.5,133.63,96.28
2016,4,21,7,0,288.0,118.0,0.2,15.0,207.0,178.15,132.98
2016,4,21,7,15,331.0,129.5,0.25,15.0,250.0,222.01,169.57
2016,4,21,7,30,374.0,141.0,0.3,15.0,293.0,274.87,213.26
2016,4,21,7,45,342.0,169.5,0.35,15.5,323.0,308.04,241.16
2016,4,21,8,0,310.0,198.0,0.4,16.0,353.0,341.4,267.86
2016,4,21,8,15,256.5,229.5,0.45,16.0,366.5,362.1,284.09
2016,4,21,8,30,203.0,261.0,0.5,16.0,380.0,369.78,289.64
2016,4,21,8,45,151.0,282.0,0.55,16.5,374.5,368.6,287.49
2016,4,21,9,0,99.0,303.0,0.6,17.0,369.0,353.59,274.59
2016,4,21,9,15,102.0,324.0,0.65,17.0,395.5,381.7,295.5
2016,4,21,9,30,105.0,345.0,0.7,17.0,422.0,409.91,315.92
2016,4,21,9,45,153.0,365.5,0.75,17.5,483.5,485.3,370.89
2016,4,21,10,0,201.0,386.0,0.8,18.0,545.0,553.83,419.29
2016,4,21,10,15,163.0,400.0,0.8,18.0,532.0,542.14,408.77
2016,4,21,10,30,125.0,414.0,0.8,18.0,519.0,527.53,396.93
2016,4,21,10,45,138.0,427.0,0.85,18.0,545.5,557.28,418.36
2016,4,21,11,0,151.0,440.0,0.9,18.0,572.0,586.96,439.21
2016,4,21,11,15,169.0,447.0,0.9,18.0,597.5,615.13,458.68
2016,4,21,11,30,187.0,454.0,0.9,18.0,623.0,642.91,477.77
2016,4,21,11,45,194.0,452.0,0.9,18.5,627.5,649.84,481.43
2016,4,21,12,0,201.0,450.0,0.9,19.0,632.0,655.76,484.67
2016,4,21,12,15,226.0,449.5,0.9,19.0,654.0,680.1,501.85
2016,4,21,12,30,251.0,449.0,0.9,19.0,676.0,717.51,527.3
2016,4,21,12,45,265.5,434.5,0.95,19.0,672.0,713.97,525.85
2016,4,21,13,0,280.0,420.0,1.0,19.0,668.0,708.71,523.74
2016,4,21,13,15,205.5,422.5,1.0,19.0,602.5,620.3,461.87
2016,4,21,13,30,131.0,425.0,1.0,19.0,537.0,547.7,410.19
2016,4,21,13,45,70.5,325.5,1.05,19.0,385.5,375.02,286.15
2016,4,21,14,0,10.0,226.0,1.1,19.0,234.0,213.35,163.86
2016,4,21,14,15,86.5,296.5,1.1,19.0,362.5,354.37,274.48
2016,4,21,14,30,163.0,367.0,1.1,19.0,491.0,493.24,377.36
2016,4,21,14,45,92.5,312.5,1.15,19.0,382.0,366.94,282.89
2016,4,21,15,0,22.0,258.0,1.2,19.0,273.0,249.93,193.73
2016,4,21,15,15,158.0,262.5,1.2,18.5,361.0,361.43,283.42
2016,4,21,15,30,294.0,267.0,1.2,18.0,449.0,450.16,351.86
2016,4,21,15,45,305.0,242.0,1.2,18.0,417.5,414.92,324.87
2016,4,21,16,0,316.0,217.0,1.2,18.0,386.0,378.0,296.77
2016,4,21,16,15,161.0,183.0,1.15,17.5,269.0,247.87,195.72
2016,4,21,16,30,6.0,149.0,1.1,17.0,152.0,134.96,106.39
2016,4,21,16,45,337.0,111.0,1.1,17.0,229.5,228.56,177.31
2016,4,21,17,0,668.0,73.0,1.1,17.0,307.0,269.08,197.37
2016,4,21,17,15,615.0,66.5,1.0,16.5,254.0,206.62,143.23
2016,4,21,17,30,562.0,60.0,0.9,16.0,201.0,150.22,95.76
2016,4,21,17,45,484.0,51.5,0.85,15.5,152.0,95.81,54.58
2016,4,21,18,0,406.0,43.0,0.8,15.0,103.0,51.24,27.73
2016,4,21,18,15,203.0,34.0,0.8,14.5,64.0,26.45,16.42
2016,4,21,18,30,0.0,25.0,0.8,14.0,25.0,20.85,0.0
2016,4,21,18,45,0.0,12.5,0.8,13.5,12.5,11.37,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,1.4,12.5,1.0,0.87,0.0
2016,4,22,6,0,0.0,2.0,1.5,13.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,4.0,1.5,13.0,4.0,3.51,0.0
2016,4,22,6,30,0.0,6.0,1.5,13.0,6.0,5.26,0.0
2016,4,22,6,45,0.0,8.5,1.55,13.0,8.5,7.46,0.81
2016,4,22,7,0,0.0,11.0,1.6,13.0,11.0,9.67,2.73
2016,4,22,7,15,0.0,13.0,1.6,13.0,13.0,11.43,4.24
2016,4,22,7,30,0.0,15.0,1.6,13.0,15.0,13.2,5.74
2016,4,22,7,45,0.0,17.5,1.65,13.5,17.5,15.41,7.59
2016,4,22,8,0,0.0,20.0,1.7,14.0,20.0,17.63,9.41
2016,4,22,8,15,17.5,126.0,1.7,14.0,136.5,124.33,99.03
2016,4,22,8,30,35.0,232.0,1.7,14.0,253.0,235.52,189.01
2016,4,22,8,45,17.5,141.0,1.7,14.0,151.5,140.71,111.55
2016,4,22,9,0,0.0,50.0,1.7,14.0,50.0,44.26,31.51
2016,4,22,9,15,0.5,103.5,1.7,14.0,104.0,92.34,71.39
2016,4,22,9,30,1.0,157.0,1.7,14.0,158.0,141.34,111.17
2016,4,22,9,45,0.5,141.5,1.75,14.5,142.0,126.92,98.95
2016,4,22,10,0,0.0,126.0,1.8,15.0,126.0,112.5,86.93
2016,4,22,10,15,0.0,135.0,1.85,15.0,135.5,120.76,93.51
2016,4,22,10,30,0.0,144.0,1.9,15.0,145.0,129.04,100.06
2016,4,22,10,45,141.0,284.5,1.95,15.5,409.0,415.48,328.0
2016,4,22,11,0,282.0,425.0,2.0,16.0,673.0,710.12,542.08
2016,4,22,11,15,199.5,437.5,2.05,15.5,614.0,634.41,484.63
2016,4,22,11,30,117.0,450.0,2.1,15.0,555.0,568.92,436.21
2016,4,22,11,45,67.5,381.5,2.15,15.0,442.5,436.22,338.08
2016,4,22,12,0,18.0,313.0,2.2,15.0,330.0,305.17,237.84
2016,4,22,12,15,164.0,374.0,2.25,14.5,523.0,540.13,421.24
2016,4,22,12,30,310.0,435.0,2.3,14.0,716.0,760.82,582.72
2016,4,22,12,45,176.5,410.5,2.35,14.0,570.5,586.65,453.47
2016,4,22,13,0,43.0,386.0,2.4,14.0,425.0,414.68,322.89
2016,4,22,13,15,30.0,337.5,2.4,14.0,364.0,352.24,276.12
2016,4,22,13,30,17.0,289.0,2.4,14.0,303.0,279.75,220.14
2016,4,22,13,45,30.0,319.0,2.4,14.0,344.0,331.39,261.19
2016,4,22,14,0,43.0,349.0,2.4,14.0,385.0,371.23,292.31
2016,4,22,14,15,32.5,315.5,2.3,13.5,342.0,327.02,258.51
2016,4,22,14,30,22.0,282.0,2.2,13.0,299.0,274.45,218.03
2016,4,22,14,45,422.5,203.0,2.15,13.0,498.0,542.35,435.84
2016,4,22,15,0,823.0,124.0,2.1,13.0,697.0,737.22,584.04
2016,4,22,15,15,623.0,180.0,2.1,13.0,598.0,618.77,491.72
2016,4,22,15,30,423.0,236.0,2.1,13.0,499.0,508.66,406.34
2016,4,22,15,45,211.5,187.0,2.1,13.0,318.5,306.93,248.25
2016,4,22,16,0,0.0,138.0,2.1,13.0,138.0,122.87,97.56
2016,4,22,16,15,155.0,155.0,2.1,13.0,224.5,218.52,177.28
2016,4,22,16,30,310.0,172.0,2.1,13.0,311.0,291.71,234.21
2016,4,22,16,45,290.5,154.5,2.1,13.0,272.0,247.76,196.5
2016,4,22,17,0,271.0,137.0,2.1,13.0,233.0,205.88,160.43
2016,4,22,17,15,250.0,116.5,1.95,12.5,193.5,163.25,123.75
2016,4,22,17,30,229.0,96.0,1.8,12.0,154.0,123.29,89.63
2016,4,22,17,45,304.0,72.0,1.7,11.5,130.0,93.3,61.18
2016,4,22,18,0,379.0,48.0,1.6,11.0,106.0,54.4,31.67
2016,4,22,18,15,248.0,34.5,1.5,10.5,66.5,26.89,17.24
2016,4,22,18,30,117.0,21.0,1.4,10.0,27.0,16.54,0.0
2016,4,22,18,45,58.5,10.5,1.35,10.0,13.5,9.55,0.0
2016,4,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
