Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,138.0,20.0,1.05,10.5,36.0,15.65,4.12
2016,4,23,6,0,276.0,40.0,1.1,11.0,72.0,31.08,21.35
2016,4,23,6,15,373.0,51.5,1.15,11.0,118.5,63.85,37.46
2016,4,23,6,30,470.0,63.0,1.2,11.0,165.0,112.36,69.88
2016,4,23,6,45,530.5,72.0,1.3,11.5,216.5,164.3,111.67
2016,4,23,7,0,591.0,81.0,1.4,12.0,268.0,223.59,162.45
2016,4,23,7,15,427.0,121.0,1.35,12.0,269.0,246.89,190.84
2016,4,23,7,30,263.0,161.0,1.3,12.0,270.0,248.31,198.0
2016,4,23,7,45,256.0,186.0,1.3,12.5,303.5,286.48,230.01
2016,4,23,8,0,249.0,211.0,1.3,13.0,337.0,323.66,259.96
2016,4,23,8,15,189.0,238.5,1.3,13.5,340.0,327.61,262.61
2016,4,23,8,30,129.0,266.0,1.3,14.0,343.0,330.01,263.26
2016,4,23,8,45,146.5,289.0,1.3,14.5,382.5,371.68,294.89
2016,4,23,9,0,164.0,312.0,1.3,15.0,422.0,414.87,326.83
2016,4,23,9,15,512.5,215.0,1.25,15.0,588.0,604.87,474.06
2016,4,23,9,30,861.0,118.0,1.2,15.0,754.0,805.02,617.33
2016,4,23,9,45,448.0,222.0,1.2,15.5,554.5,604.93,467.85
2016,4,23,10,0,35.0,326.0,1.2,16.0,355.0,339.69,262.28
2016,4,23,10,15,169.0,362.0,1.2,16.0,504.5,508.1,392.51
2016,4,23,10,30,303.0,398.0,1.2,16.0,654.0,685.25,519.44
2016,4,23,10,45,394.5,373.0,1.25,16.5,715.0,754.84,567.15
2016,4,23,11,0,486.0,348.0,1.3,17.0,776.0,839.12,624.54
2016,4,23,11,15,397.5,390.0,1.3,17.0,743.5,792.0,589.23
2016,4,23,11,30,309.0,432.0,1.3,17.0,711.0,753.27,560.49
2016,4,23,11,45,335.0,425.5,1.3,17.0,729.5,775.6,576.67
2016,4,23,12,0,361.0,419.0,1.3,17.0,748.0,796.44,591.13
2016,4,23,12,15,372.0,407.5,1.3,17.0,746.0,795.4,590.7
2016,4,23,12,30,383.0,396.0,1.3,17.0,744.0,792.38,589.26
2016,4,23,12,45,281.5,422.0,1.3,17.0,676.5,714.92,533.91
2016,4,23,13,0,180.0,448.0,1.3,17.0,609.0,624.38,469.2
2016,4,23,13,15,209.5,435.0,1.3,17.0,618.5,635.12,478.86
2016,4,23,13,30,239.0,422.0,1.3,17.0,628.0,643.76,486.09
2016,4,23,13,45,285.5,397.5,1.35,17.0,636.0,666.2,503.8
2016,4,23,14,0,332.0,373.0,1.4,17.0,644.0,672.16,510.01
2016,4,23,14,15,595.5,246.5,1.45,16.5,710.0,770.9,587.59
2016,4,23,14,30,859.0,120.0,1.5,16.0,776.0,825.02,629.39
2016,4,23,14,45,841.5,120.5,1.6,16.0,736.0,783.09,602.02
2016,4,23,15,0,824.0,121.0,1.7,16.0,696.0,733.59,569.61
2016,4,23,15,15,531.0,199.5,1.7,15.5,561.5,569.62,447.56
2016,4,23,15,30,238.0,278.0,1.7,15.0,427.0,416.37,329.67
2016,4,23,15,45,162.5,255.5,1.75,15.0,353.5,337.1,268.73
2016,4,23,16,0,87.0,233.0,1.8,15.0,280.0,260.05,207.96
2016,4,23,16,15,81.5,211.5,1.8,14.5,252.0,231.47,185.83
2016,4,23,16,30,76.0,190.0,1.8,14.0,224.0,203.52,163.6
2016,4,23,16,45,336.0,140.0,1.8,14.0,263.0,249.93,196.76
2016,4,23,17,0,596.0,90.0,1.8,14.0,302.0,262.68,196.92
2016,4,23,17,15,541.0,82.0,1.75,13.5,250.5,202.8,144.93
2016,4,23,17,30,486.0,74.0,1.7,13.0,199.0,149.36,99.77
2016,4,23,17,45,397.5,64.0,1.65,12.5,150.5,95.56,58.92
2016,4,23,18,0,309.0,54.0,1.6,12.0,102.0,54.86,33.68
2016,4,23,18,15,198.0,37.5,1.55,11.5,64.0,29.12,19.17
2016,4,23,18,30,87.0,21.0,1.5,11.0,26.0,17.15,0.16
2016,4,23,18,45,43.5,10.5,1.45,11.0,13.0,9.55,0.0
2016,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,71.0,24.5,1.7,10.5,33.0,19.91,7.92
2016,4,24,6,0,142.0,49.0,1.8,11.0,66.0,38.53,27.89
2016,4,24,6,15,225.5,67.5,1.8,11.0,110.0,67.92,45.36
2016,4,24,6,30,309.0,86.0,1.8,11.0,154.0,111.48,76.3
2016,4,24,6,45,304.5,107.5,1.85,11.5,189.5,151.1,110.45
2016,4,24,7,0,300.0,129.0,1.9,12.0,225.0,190.86,145.89
2016,4,24,7,15,370.5,131.0,1.85,12.0,271.0,238.6,186.05
2016,4,24,7,30,441.0,133.0,1.8,12.0,317.0,291.95,231.24
2016,4,24,7,45,376.0,168.0,1.8,12.0,339.0,325.6,261.5
2016,4,24,8,0,311.0,203.0,1.8,12.0,361.0,345.93,279.34
2016,4,24,8,15,274.0,232.5,1.8,12.5,382.0,373.45,301.05
2016,4,24,8,30,237.0,262.0,1.8,13.0,403.0,389.92,313.11
2016,4,24,8,45,201.5,288.0,1.8,13.5,414.5,405.74,324.03
2016,4,24,9,0,166.0,314.0,1.8,14.0,426.0,417.75,331.5
2016,4,24,9,15,352.0,282.5,1.75,14.5,538.0,542.31,428.04
2016,4,24,9,30,538.0,251.0,1.7,15.0,650.0,683.56,532.13
2016,4,24,9,45,709.5,190.5,1.7,15.5,742.0,791.84,609.66
2016,4,24,10,0,881.0,130.0,1.7,16.0,834.0,892.19,675.78
2016,4,24,10,15,888.0,131.5,1.65,16.0,862.5,927.98,697.07
2016,4,24,10,30,895.0,133.0,1.6,16.0,891.0,960.8,716.87
2016,4,24,10,45,501.5,284.0,1.6,16.5,711.5,777.68,587.27
2016,4,24,11,0,108.0,435.0,1.6,17.0,532.0,524.91,398.2
2016,4,24,11,15,71.5,406.0,1.65,17.0,470.5,462.11,353.44
2016,4,24,11,30,35.0,377.0,1.7,17.0,409.0,398.03,305.38
2016,4,24,11,45,28.5,357.5,1.8,17.0,383.5,372.45,286.64
2016,4,24,12,0,22.0,338.0,1.9,17.0,358.0,332.71,256.85
2016,4,24,12,15,24.0,345.5,1.95,17.0,368.0,341.85,264.1
2016,4,24,12,30,26.0,353.0,2.0,17.0,378.0,365.33,281.91
2016,4,24,12,45,57.5,393.5,2.15,17.0,446.0,436.59,336.5
2016,4,24,13,0,89.0,434.0,2.3,17.0,514.0,507.11,389.5
2016,4,24,13,15,266.0,392.5,2.35,16.5,623.5,658.24,505.5
2016,4,24,13,30,443.0,351.0,2.4,16.0,733.0,785.51,600.63
2016,4,24,13,45,412.0,355.0,2.45,16.0,702.0,747.7,572.92
2016,4,24,14,0,381.0,359.0,2.5,16.0,671.0,700.06,539.52
2016,4,24,14,15,407.5,331.5,2.55,15.5,653.5,690.38,535.45
2016,4,24,14,30,434.0,304.0,2.6,15.0,636.0,667.78,521.74
2016,4,24,14,45,423.5,293.0,2.65,15.0,603.5,628.92,493.94
2016,4,24,15,0,413.0,282.0,2.7,15.0,571.0,589.46,465.34
2016,4,24,15,15,418.0,260.0,2.7,14.5,537.0,549.85,437.12
2016,4,24,15,30,423.0,238.0,2.7,14.0,503.0,508.62,406.9
2016,4,24,15,45,514.5,205.0,2.75,13.5,502.0,505.58,406.02
2016,4,24,16,0,606.0,172.0,2.8,13.0,501.0,491.74,395.22
2016,4,24,16,15,573.0,163.5,2.75,12.5,450.5,431.45,346.3
2016,4,24,16,30,540.0,155.0,2.7,12.0,400.0,373.75,298.36
2016,4,24,16,45,507.0,141.5,2.7,12.0,349.0,314.43,247.54
2016,4,24,17,0,474.0,128.0,2.7,12.0,298.0,258.44,198.63
2016,4,24,17,15,416.5,115.0,2.65,11.5,246.5,200.88,149.43
2016,4,24,17,30,359.0,102.0,2.6,11.0,195.0,150.19,107.01
2016,4,24,17,45,297.0,83.5,2.6,11.0,148.5,101.49,68.67
2016,4,24,18,0,235.0,65.0,2.6,11.0,102.0,61.07,40.86
2016,4,24,18,15,143.0,44.0,2.55,10.5,63.5,34.79,24.21
2016,4,24,18,30,51.0,23.0,2.5,10.0,25.0,19.21,2.73
2016,4,24,18,45,25.5,11.5,2.5,10.0,12.5,10.46,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.5,1.5,7.0,6.0,0.0,0.0
2016,4,25,5,30,67.0,11.0,1.5,7.0,12.0,10.01,0.0
2016,4,25,5,45,226.5,23.5,1.55,7.5,48.0,19.01,8.29
2016,4,25,6,0,386.0,36.0,1.6,8.0,84.0,28.83,19.84
2016,4,25,6,15,478.5,45.0,1.65,8.5,133.0,64.14,34.63
2016,4,25,6,30,571.0,54.0,1.7,9.0,182.0,116.61,69.62
2016,4,25,6,45,634.5,59.5,1.75,9.5,236.5,172.14,114.87
2016,4,25,7,0,698.0,65.0,1.8,10.0,291.0,236.81,171.21
2016,4,25,7,15,737.0,70.0,1.8,10.5,346.0,298.78,226.96
2016,4,25,7,30,776.0,75.0,1.8,11.0,401.0,364.55,284.99
2016,4,25,7,45,804.0,78.5,1.85,11.5,454.5,427.56,339.52
2016,4,25,8,0,832.0,82.0,1.9,12.0,508.0,492.32,393.56
2016,4,25,8,15,852.5,85.0,1.9,12.0,559.5,553.91,443.87
2016,4,25,8,30,873.0,88.0,1.9,12.0,611.0,613.74,491.22
2016,4,25,8,45,888.5,91.0,1.9,12.5,658.0,671.56,534.54
2016,4,25,9,0,904.0,94.0,1.9,13.0,705.0,728.41,575.66
2016,4,25,9,15,916.0,96.0,1.9,13.0,747.0,780.39,611.42
2016,4,25,9,30,928.0,98.0,1.9,13.0,789.0,830.49,645.02
2016,4,25,9,45,935.5,100.5,1.95,13.5,824.5,875.27,673.76
2016,4,25,10,0,943.0,103.0,2.0,14.0,860.0,917.32,700.29
2016,4,25,10,15,949.5,104.0,2.0,14.0,889.0,953.99,723.7
2016,4,25,10,30,956.0,105.0,2.0,14.0,918.0,987.46,744.85
2016,4,25,10,45,960.5,106.0,2.05,14.5,939.5,1015.67,761.67
2016,4,25,11,0,965.0,107.0,2.1,15.0,961.0,1040.25,776.11
2016,4,25,11,15,967.0,107.5,2.1,15.0,974.5,1058.14,787.01
2016,4,25,11,30,969.0,108.0,2.1,15.0,988.0,1072.1,795.51
2016,4,25,11,45,968.5,109.0,2.15,15.0,992.5,1080.1,800.97
2016,4,25,12,0,968.0,110.0,2.2,15.0,997.0,1084.05,804.01
2016,4,25,12,15,967.0,110.0,2.2,15.0,994.0,1082.44,802.93
2016,4,25,12,30,966.0,110.0,2.2,15.0,991.0,1076.78,799.42
2016,4,25,12,45,953.5,116.0,2.2,15.0,977.0,1061.91,790.08
2016,4,25,13,0,941.0,122.0,2.2,15.0,963.0,1043.31,778.48
2016,4,25,13,15,936.5,121.0,2.2,15.0,944.0,1021.8,765.06
2016,4,25,13,30,932.0,120.0,2.2,15.0,925.0,996.68,749.29
2016,4,25,13,45,926.0,118.5,2.2,15.5,898.5,966.21,728.61
2016,4,25,14,0,920.0,117.0,2.2,16.0,872.0,932.48,705.78
2016,4,25,14,15,911.0,115.0,2.15,15.5,839.0,892.63,680.8
2016,4,25,14,30,902.0,113.0,2.1,15.0,806.0,850.09,653.75
2016,4,25,14,45,890.5,110.5,2.1,15.0,766.0,802.68,622.21
2016,4,25,15,0,879.0,108.0,2.1,15.0,726.0,753.25,588.84
2016,4,25,15,15,864.0,105.5,2.1,15.0,681.0,703.23,552.94
2016,4,25,15,30,849.0,103.0,2.1,15.0,636.0,647.84,511.64
2016,4,25,15,45,829.5,99.5,2.1,15.0,587.0,588.01,465.81
2016,4,25,16,0,810.0,96.0,2.1,15.0,538.0,528.14,418.48
2016,4,25,16,15,783.0,92.0,2.05,14.5,485.5,464.55,367.24
2016,4,25,16,30,756.0,88.0,2.0,14.0,433.0,402.43,315.36
2016,4,25,16,45,719.5,83.0,2.0,13.5,378.5,336.56,259.06
2016,4,25,17,0,683.0,78.0,2.0,13.0,324.0,275.0,204.9
2016,4,25,17,15,630.5,71.5,1.95,12.5,270.5,212.04,149.71
2016,4,25,17,30,578.0,65.0,1.9,12.0,217.0,155.05,100.9
2016,4,25,17,45,496.0,56.5,1.85,11.5,166.0,99.58,58.53
2016,4,25,18,0,414.0,48.0,1.8,11.0,115.0,54.47,31.37
2016,4,25,18,15,289.0,35.5,1.7,10.5,73.5,28.74,19.15
2016,4,25,18,30,164.0,23.0,1.6,10.0,32.0,18.11,3.67
2016,4,25,18,45,82.0,11.5,1.55,9.5,16.0,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,0.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,0.8,9.0,9.0,8.19,0.0
2016,4,26,5,45,62.0,27.5,0.8,9.5,35.0,22.22,11.28
2016,4,26,6,0,124.0,46.0,0.8,10.0,61.0,36.43,26.43
2016,4,26,6,15,166.0,66.0,0.8,10.0,97.0,63.86,43.96
2016,4,26,6,30,208.0,86.0,0.8,10.0,133.0,99.14,70.56
2016,4,26,6,45,247.0,101.5,0.85,10.5,172.0,135.62,100.13
2016,4,26,7,0,286.0,117.0,0.9,11.0,211.0,176.89,134.87
2016,4,26,7,15,339.0,131.0,0.9,11.5,261.5,228.82,178.31
2016,4,26,7,30,392.0,145.0,0.9,12.0,312.0,284.74,224.72
2016,4,26,7,45,556.5,129.0,0.9,12.5,398.5,369.7,292.41
2016,4,26,8,0,721.0,113.0,0.9,13.0,485.0,468.58,369.91
2016,4,26,8,15,744.0,117.5,0.85,13.5,534.0,527.48,415.07
2016,4,26,8,30,767.0,122.0,0.8,14.0,583.0,587.12,459.22
2016,4,26,8,45,779.5,128.0,0.8,14.5,627.5,641.03,497.96
2016,4,26,9,0,792.0,134.0,0.8,15.0,672.0,694.43,535.0
2016,4,26,9,15,805.5,137.0,0.8,15.0,712.0,744.39,569.59
2016,4,26,9,30,819.0,140.0,0.8,15.0,752.0,792.91,601.39
2016,4,26,9,45,819.5,148.0,0.8,15.5,784.0,834.09,626.23
2016,4,26,10,0,820.0,156.0,0.8,16.0,816.0,872.39,648.85
2016,4,26,10,15,827.5,158.0,0.8,16.0,843.5,907.88,670.6
2016,4,26,10,30,835.0,160.0,0.8,16.0,871.0,940.6,690.42
2016,4,26,10,45,660.5,257.0,0.85,16.5,828.5,901.08,662.33
2016,4,26,11,0,486.0,354.0,0.9,17.0,786.0,841.96,618.49
2016,4,26,11,15,660.5,264.0,0.95,17.0,860.0,934.32,685.03
2016,4,26,11,30,835.0,174.0,1.0,17.0,934.0,1016.84,737.77
2016,4,26,11,45,828.5,179.5,1.05,17.0,937.0,1022.57,740.93
2016,4,26,12,0,822.0,185.0,1.1,17.0,940.0,1024.59,743.0
2016,4,26,12,15,629.0,284.0,1.15,17.0,861.0,938.85,687.51
2016,4,26,12,30,436.0,383.0,1.2,17.0,782.0,840.4,619.28
2016,4,26,12,45,436.5,377.5,1.3,17.0,773.5,830.6,615.56
2016,4,26,13,0,437.0,372.0,1.4,17.0,765.0,818.58,609.18
2016,4,26,13,15,621.5,274.5,1.4,17.0,820.5,891.0,663.49
2016,4,26,13,30,806.0,177.0,1.4,17.0,876.0,944.91,700.66
2016,4,26,13,45,806.5,170.5,1.45,17.0,852.0,917.76,683.57
2016,4,26,14,0,807.0,164.0,1.5,17.0,828.0,887.38,665.22
2016,4,26,14,15,797.0,161.5,1.55,16.5,796.0,848.98,642.49
2016,4,26,14,30,787.0,159.0,1.6,16.0,764.0,808.32,617.86
2016,4,26,14,45,777.5,153.5,1.65,16.0,727.0,763.09,588.3
2016,4,26,15,0,768.0,148.0,1.7,16.0,690.0,718.17,557.25
2016,4,26,15,15,751.0,144.5,1.7,15.5,646.5,665.95,520.62
2016,4,26,15,30,734.0,141.0,1.7,15.0,603.0,613.1,482.45
2016,4,26,15,45,718.5,133.5,1.75,15.0,557.0,556.85,439.98
2016,4,26,16,0,703.0,126.0,1.8,15.0,511.0,500.47,395.97
2016,4,26,16,15,673.5,120.5,1.8,14.5,460.5,439.63,347.49
2016,4,26,16,30,644.0,115.0,1.8,14.0,410.0,380.78,298.95
2016,4,26,16,45,579.0,106.5,1.8,13.5,347.0,309.05,239.31
2016,4,26,17,0,514.0,98.0,1.8,13.0,284.0,244.33,184.51
2016,4,26,17,15,497.0,88.5,1.75,12.5,245.0,196.97,142.17
2016,4,26,17,30,480.0,79.0,1.7,12.0,206.0,151.35,102.07
2016,4,26,17,45,404.0,67.5,1.65,11.5,158.0,97.99,61.1
2016,4,26,18,0,328.0,56.0,1.6,11.0,110.0,56.3,34.98
2016,4,26,18,15,219.5,40.5,1.55,10.5,70.5,31.39,21.53
2016,4,26,18,30,111.0,25.0,1.5,10.0,31.0,19.62,5.68
2016,4,26,18,45,55.5,12.5,1.45,10.0,15.5,11.37,0.0
2016,4,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.0,6.0,0.8,10.0,6.5,0.0,0.0
2016,4,27,5,30,44.0,12.0,0.8,10.0,13.0,10.91,0.0
2016,4,27,5,45,176.5,27.0,0.85,10.5,47.5,21.1,10.88
2016,4,27,6,0,309.0,42.0,0.9,11.0,82.0,33.81,24.1
2016,4,27,6,15,398.5,52.5,0.9,11.0,129.0,66.91,38.99
2016,4,27,6,30,488.0,63.0,0.9,11.0,176.0,115.36,71.63
2016,4,27,6,45,244.0,65.5,0.9,11.5,122.0,104.8,73.88
2016,4,27,7,0,0.0,68.0,0.9,12.0,68.0,60.09,46.22
2016,4,27,7,15,5.0,107.5,0.9,12.0,110.0,96.39,76.92
2016,4,27,7,30,10.0,147.0,0.9,12.0,152.0,133.73,107.84
2016,4,27,7,45,106.5,185.0,0.95,12.5,240.5,216.82,174.81
2016,4,27,8,0,203.0,223.0,1.0,13.0,329.0,306.49,245.88
2016,4,27,8,15,111.0,220.5,1.05,13.0,279.5,267.55,214.59
2016,4,27,8,30,19.0,218.0,1.1,13.0,230.0,206.83,165.13
2016,4,27,8,45,60.5,265.5,1.2,13.5,306.5,285.17,227.6
2016,4,27,9,0,102.0,313.0,1.3,14.0,383.0,363.24,287.73
2016,4,27,9,15,55.0,262.5,1.4,14.0,301.0,285.36,226.08
2016,4,27,9,30,8.0,212.0,1.5,14.0,219.0,197.05,155.37
2016,4,27,9,45,40.5,293.0,1.6,14.0,326.0,308.73,244.13
2016,4,27,10,0,73.0,374.0,1.7,14.0,433.0,418.16,327.67
2016,4,27,10,15,42.0,306.5,1.8,14.0,340.5,327.18,257.0
2016,4,27,10,30,11.0,239.0,1.9,14.0,248.0,226.45,177.91
2016,4,27,10,45,8.5,210.5,2.0,14.0,218.0,198.08,155.64
2016,4,27,11,0,6.0,182.0,2.1,14.0,188.0,169.69,132.95
2016,4,27,11,15,4.0,166.0,2.15,14.0,170.0,153.24,119.7
2016,4,27,11,30,2.0,150.0,2.2,14.0,152.0,136.74,106.34
2016,4,27,11,45,14.0,252.5,2.25,14.0,265.5,243.46,191.68
2016,4,27,12,0,26.0,355.0,2.3,14.0,379.0,366.66,286.89
2016,4,27,12,15,455.0,256.5,2.35,14.0,673.5,734.01,572.34
2016,4,27,12,30,884.0,158.0,2.4,14.0,968.0,1040.16,784.53
2016,4,27,12,45,676.5,262.0,2.45,14.0,878.0,952.89,722.83
2016,4,27,13,0,469.0,366.0,2.5,14.0,788.0,842.49,642.38
2016,4,27,13,15,653.5,270.5,2.5,13.5,846.0,916.22,701.5
2016,4,27,13,30,838.0,175.0,2.5,13.0,904.0,971.2,741.86
2016,4,27,13,45,433.0,249.5,2.5,13.0,625.5,659.59,517.29
2016,4,27,14,0,28.0,324.0,2.5,13.0,347.0,331.45,260.81
2016,4,27,14,15,213.0,324.0,2.5,13.0,489.0,506.58,402.33
2016,4,27,14,30,398.0,324.0,2.5,13.0,631.0,645.51,509.05
2016,4,27,14,45,406.0,304.0,2.55,13.0,604.0,614.07,485.74
2016,4,27,15,0,414.0,284.0,2.6,13.0,577.0,589.03,467.91
2016,4,27,15,15,464.0,245.5,2.55,12.5,555.0,564.39,451.41
2016,4,27,15,30,514.0,207.0,2.5,12.0,533.0,533.63,429.47
2016,4,27,15,45,277.5,213.0,2.5,12.0,387.5,367.01,297.37
2016,4,27,16,0,41.0,219.0,2.5,12.0,242.0,221.65,179.24
2016,4,27,16,15,36.0,199.0,2.45,12.0,218.0,197.56,160.21
2016,4,27,16,30,31.0,179.0,2.4,12.0,194.0,174.12,141.18
2016,4,27,16,45,158.0,157.0,2.4,12.0,216.5,198.38,159.25
2016,4,27,17,0,285.0,135.0,2.4,12.0,239.0,205.8,160.56
2016,4,27,17,15,237.5,121.5,2.3,11.5,199.0,162.8,124.27
2016,4,27,17,30,190.0,108.0,2.2,11.0,159.0,125.44,93.6
2016,4,27,17,45,151.5,86.5,2.15,11.0,121.5,88.29,63.76
2016,4,27,18,0,113.0,65.0,2.1,11.0,84.0,57.15,40.56
2016,4,27,18,15,63.5,44.0,2.05,10.5,54.0,35.73,25.36
2016,4,27,18,30,14.0,23.0,2.0,10.0,24.0,19.82,6.8
2016,4,27,18,45,7.0,11.5,1.95,10.0,12.0,10.46,0.0
2016,4,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,7.0,1.5,9.0,8.0,6.37,0.0
2016,4,28,5,30,53.0,14.0,1.5,9.0,16.0,12.73,0.0
2016,4,28,5,45,182.0,29.5,1.55,9.5,51.0,23.04,12.89
2016,4,28,6,0,311.0,45.0,1.6,10.0,86.0,34.78,25.1
2016,4,28,6,15,399.5,55.5,1.6,10.0,133.5,69.85,41.55
2016,4,28,6,30,488.0,66.0,1.6,10.0,181.0,118.26,74.45
2016,4,28,6,45,547.0,74.0,1.6,10.5,232.5,170.07,116.51
2016,4,28,7,0,606.0,82.0,1.6,11.0,284.0,228.95,167.23
2016,4,28,7,15,647.5,88.0,1.55,11.5,337.0,287.28,218.74
2016,4,28,7,30,689.0,94.0,1.5,12.0,390.0,349.82,272.92
2016,4,28,7,45,725.0,96.5,1.45,13.0,443.0,410.45,323.65
2016,4,28,8,0,761.0,99.0,1.4,14.0,496.0,474.49,375.04
2016,4,28,8,15,783.0,103.0,1.35,14.5,546.0,533.9,421.58
2016,4,28,8,30,805.0,107.0,1.3,15.0,596.0,593.83,466.66
2016,4,28,8,45,825.5,108.5,1.3,15.5,642.0,650.47,508.05
2016,4,28,9,0,846.0,110.0,1.3,16.0,688.0,706.77,547.81
2016,4,28,9,15,858.5,112.0,1.25,16.0,729.0,752.54,578.76
2016,4,28,9,30,871.0,114.0,1.2,16.0,770.0,800.4,609.52
2016,4,28,9,45,892.0,110.0,1.2,16.5,808.0,847.28,638.48
2016,4,28,10,0,913.0,106.0,1.2,17.0,846.0,892.48,665.81
2016,4,28,10,15,920.0,107.0,1.2,17.0,874.5,928.41,687.92
2016,4,28,10,30,927.0,108.0,1.2,17.0,903.0,961.27,707.99
2016,4,28,10,45,929.5,110.5,1.2,17.5,923.5,988.21,722.82
2016,4,28,11,0,932.0,113.0,1.2,18.0,944.0,1011.55,735.36
2016,4,28,11,15,935.0,113.5,1.2,18.0,957.5,1029.68,746.01
2016,4,28,11,30,938.0,114.0,1.2,18.0,971.0,1044.06,754.44
2016,4,28,11,45,936.5,116.0,1.25,18.5,976.0,1051.68,758.31
2016,4,28,12,0,935.0,118.0,1.3,19.0,981.0,1055.39,759.92
2016,4,28,12,15,935.0,117.5,1.3,19.0,978.5,1054.18,759.13
2016,4,28,12,30,935.0,117.0,1.3,19.0,976.0,1049.07,756.1
2016,4,28,12,45,935.5,115.0,1.35,19.0,966.0,1039.07,751.07
2016,4,28,13,0,936.0,113.0,1.4,19.0,956.0,1025.2,743.7
2016,4,28,13,15,932.5,112.5,1.45,19.0,938.0,1005.22,732.52
2016,4,28,13,30,929.0,112.0,1.5,19.0,920.0,981.62,719.06
2016,4,28,13,45,923.0,111.0,1.55,19.0,894.5,951.76,701.48
2016,4,28,14,0,917.0,110.0,1.6,19.0,869.0,918.68,681.69
2016,4,28,14,15,909.5,108.0,1.6,18.5,836.5,880.27,658.8
2016,4,28,14,30,902.0,106.0,1.6,18.0,804.0,839.1,633.77
2016,4,28,14,45,890.0,105.0,1.6,18.0,765.0,792.95,603.8
2016,4,28,15,0,878.0,104.0,1.6,18.0,726.0,744.84,572.09
2016,4,28,15,15,864.0,101.5,1.6,17.5,682.0,692.19,536.15
2016,4,28,15,30,850.0,99.0,1.6,17.0,638.0,640.86,499.39
2016,4,28,15,45,826.5,97.5,1.65,16.5,589.0,580.94,455.3
2016,4,28,16,0,803.0,96.0,1.7,16.0,540.0,521.38,409.76
2016,4,28,16,15,778.0,92.0,1.7,15.5,488.0,459.36,360.35
2016,4,28,16,30,753.0,88.0,1.7,15.0,436.0,398.59,310.06
2016,4,28,16,45,711.5,84.5,1.7,14.5,382.0,332.77,254.33
2016,4,28,17,0,670.0,81.0,1.7,14.0,328.0,271.93,201.37
2016,4,28,17,15,619.5,75.0,1.65,13.5,275.0,210.93,148.27
2016,4,28,17,30,569.0,69.0,1.6,13.0,222.0,155.65,101.29
2016,4,28,17,45,482.5,61.0,1.6,12.5,171.0,101.03,60.24
2016,4,28,18,0,396.0,53.0,1.6,12.0,120.0,57.35,34.45
2016,4,28,18,15,278.5,39.5,1.55,11.5,78.5,30.66,20.96
2016,4,28,18,30,161.0,26.0,1.5,11.0,37.0,20.42,7.98
2016,4,28,18,45,80.5,13.0,1.45,10.5,18.5,11.82,0.0
2016,4,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.95,10.0,7.0,6.37,0.0
2016,4,29,5,30,0.0,14.0,0.9,10.0,14.0,12.34,0.0
2016,4,29,5,45,91.0,36.0,0.9,10.0,48.5,28.66,17.81
2016,4,29,6,0,182.0,58.0,0.9,10.0,83.0,45.24,34.4
2016,4,29,6,15,265.5,74.5,0.9,10.0,128.5,76.27,51.3
2016,4,29,6,30,349.0,91.0,0.9,10.0,174.0,120.99,82.86
2016,4,29,6,45,420.5,101.5,0.9,10.5,226.0,168.89,120.63
2016,4,29,7,0,492.0,112.0,0.9,11.0,278.0,225.4,167.6
2016,4,29,7,15,537.0,121.0,0.9,11.0,330.0,280.71,215.46
2016,4,29,7,30,582.0,130.0,0.9,11.0,382.0,343.92,269.21
2016,4,29,7,45,622.0,134.5,0.95,11.5,434.0,402.4,317.86
2016,4,29,8,0,662.0,139.0,1.0,12.0,486.0,464.3,367.84
2016,4,29,8,15,686.5,144.5,1.0,12.0,534.5,521.82,413.41
2016,4,29,8,30,711.0,150.0,1.0,12.0,583.0,580.35,458.32
2016,4,29,8,45,730.0,154.0,1.0,12.5,628.0,634.56,497.82
2016,4,29,9,0,749.0,158.0,1.0,13.0,673.0,688.55,535.89
2016,4,29,9,15,763.0,161.5,1.0,13.0,712.5,737.84,570.51
2016,4,29,9,30,777.0,165.0,1.0,13.0,752.0,785.85,603.45
2016,4,29,9,45,808.0,156.0,1.0,13.5,790.5,830.3,631.27
2016,4,29,10,0,839.0,147.0,1.0,14.0,829.0,877.02,659.93
2016,4,29,10,15,846.0,148.5,1.0,14.0,856.5,911.88,681.49
2016,4,29,10,30,853.0,150.0,1.0,14.0,884.0,943.88,701.18
2016,4,29,10,45,861.0,149.0,1.0,14.5,905.0,971.25,716.46
2016,4,29,11,0,869.0,148.0,1.0,15.0,926.0,984.78,722.84
2016,4,29,11,15,872.0,149.0,1.05,15.0,939.0,1002.33,734.39
2016,4,29,11,30,875.0,150.0,1.1,15.0,952.0,1016.38,743.72
2016,4,29,11,45,875.5,150.5,1.15,15.5,957.0,1023.93,747.68
2016,4,29,12,0,876.0,151.0,1.2,16.0,962.0,1027.85,749.52
2016,4,29,12,15,876.0,151.0,1.2,16.0,959.5,1027.15,749.04
2016,4,29,12,30,876.0,151.0,1.2,16.0,957.0,1022.82,746.44
2016,4,29,12,45,877.5,148.0,1.3,16.0,948.0,1013.44,742.61
2016,4,29,13,0,879.0,145.0,1.4,16.0,939.0,1000.41,736.46
2016,4,29,13,15,875.5,144.0,1.4,16.0,921.5,980.92,724.54
2016,4,29,13,30,872.0,143.0,1.4,16.0,904.0,958.04,710.51
2016,4,29,13,45,864.5,142.5,1.45,16.0,878.5,937.72,698.95
2016,4,29,14,0,857.0,142.0,1.5,16.0,853.0,904.81,678.92
2016,4,29,14,15,848.0,140.0,1.5,15.5,821.0,866.33,655.65
2016,4,29,14,30,839.0,138.0,1.5,15.0,789.0,825.36,630.4
2016,4,29,14,45,827.0,135.0,1.55,15.0,750.5,778.85,600.31
2016,4,29,15,0,815.0,132.0,1.6,15.0,712.0,730.58,567.61
2016,4,29,15,15,799.0,129.0,1.6,15.0,668.0,678.1,529.85
2016,4,29,15,30,783.0,126.0,1.6,15.0,624.0,624.77,490.44
2016,4,29,15,45,755.5,124.0,1.65,15.0,575.0,565.51,445.68
2016,4,29,16,0,728.0,122.0,1.7,15.0,526.0,506.59,399.74
2016,4,29,16,15,700.0,117.0,1.7,14.5,475.0,445.84,351.38
2016,4,29,16,30,672.0,112.0,1.7,14.0,424.0,386.84,302.7
2016,4,29,16,45,628.5,106.5,1.7,13.5,371.0,324.07,249.78
2016,4,29,17,0,585.0,101.0,1.7,13.0,318.0,265.57,199.28
2016,4,29,17,15,531.5,93.0,1.7,12.5,266.5,207.18,149.04
2016,4,29,17,30,478.0,85.0,1.7,12.0,215.0,152.68,103.23
2016,4,29,17,45,396.0,74.0,1.7,12.0,166.0,101.61,64.53
2016,4,29,18,0,314.0,63.0,1.7,12.0,117.0,60.69,39.15
2016,4,29,18,15,208.5,46.0,1.7,11.5,76.5,35.54,25.26
2016,4,29,18,30,103.0,29.0,1.7,11.0,36.0,23.33,10.72
2016,4,29,18,45,51.5,14.5,1.7,10.5,18.0,13.19,0.0
2016,4,29,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,8.0,1.4,10.5,10.5,7.28,0.0
2016,4,30,5,30,120.0,16.0,1.4,11.0,21.0,12.62,0.0
2016,4,30,5,45,247.0,29.5,1.45,11.5,58.5,23.89,14.08
2016,4,30,6,0,374.0,43.0,1.5,12.0,96.0,34.37,24.65
2016,4,30,6,15,459.5,52.5,1.45,12.5,145.0,70.92,39.98
2016,4,30,6,30,545.0,62.0,1.4,13.0,194.0,121.87,74.1
2016,4,30,6,45,599.5,69.5,1.35,13.5,247.0,175.89,117.75
2016,4,30,7,0,654.0,77.0,1.3,14.0,300.0,236.31,169.48
2016,4,30,7,15,693.5,82.5,1.3,14.0,354.0,296.31,222.38
2016,4,30,7,30,733.0,88.0,1.3,14.0,408.0,360.17,277.77
2016,4,30,7,45,761.5,92.5,1.3,14.5,461.0,422.93,330.47
2016,4,30,8,0,790.0,97.0,1.3,15.0,514.0,486.22,381.72
2016,4,30,8,15,811.0,100.5,1.3,15.5,564.0,546.0,428.46
2016,4,30,8,30,832.0,104.0,1.3,16.0,614.0,606.11,473.68
2016,4,30,8,45,847.5,107.0,1.3,16.5,660.0,662.19,514.33
2016,4,30,9,0,863.0,110.0,1.3,17.0,706.0,717.42,552.99
2016,4,30,9,15,875.0,112.5,1.3,17.0,746.5,763.98,584.79
2016,4,30,9,30,887.0,115.0,1.3,17.0,787.0,812.46,616.39
2016,4,30,9,45,902.5,113.0,1.3,17.5,823.5,857.3,643.84
2016,4,30,10,0,918.0,111.0,1.3,18.0,860.0,900.07,669.48
2016,4,30,10,15,924.0,112.5,1.3,18.0,887.5,935.62,691.33
2016,4,30,10,30,930.0,114.0,1.3,18.0,915.0,968.04,711.08
2016,4,30,10,45,933.5,115.0,1.35,18.5,935.5,994.32,726.3
2016,4,30,11,0,937.0,116.0,1.4,19.0,956.0,1017.05,739.29
2016,4,30,11,15,939.0,116.5,1.4,19.0,968.5,1034.17,749.36
2016,4,30,11,30,941.0,117.0,1.4,19.0,981.0,1047.51,757.19
2016,4,30,11,45,942.0,117.0,1.4,19.5,986.0,1055.52,760.37
2016,4,30,12,0,943.0,117.0,1.4,20.0,991.0,1059.64,761.29
2016,4,30,12,15,941.5,117.0,1.4,20.0,987.5,1057.38,759.85
2016,4,30,12,30,940.0,117.0,1.4,20.0,984.0,1051.23,756.18
2016,4,30,12,45,938.5,116.0,1.4,20.0,973.0,1040.21,749.63
2016,4,30,13,0,937.0,115.0,1.4,20.0,962.0,1025.37,740.83
2016,4,30,13,15,932.5,114.0,1.4,20.0,943.5,1003.92,727.97
2016,4,30,13,30,928.0,113.0,1.4,20.0,925.0,978.91,712.93
2016,4,30,13,45,923.0,111.0,1.4,20.5,899.0,949.01,693.45
2016,4,30,14,0,918.0,109.0,1.4,21.0,873.0,915.84,671.88
2016,4,30,14,15,909.5,107.5,1.4,21.0,840.0,877.13,647.88
2016,4,30,14,30,901.0,106.0,1.4,21.0,807.0,835.74,621.92
2016,4,30,14,45,891.0,103.5,1.45,21.0,768.0,789.74,593.11
2016,4,30,15,0,881.0,101.0,1.5,21.0,729.0,741.63,562.36
2016,4,30,15,15,866.5,98.5,1.5,20.5,684.5,688.63,526.67
2016,4,30,15,30,852.0,96.0,1.5,20.0,640.0,634.46,488.41
2016,4,30,15,45,834.5,92.5,1.5,20.0,592.0,578.38,446.49
2016,4,30,16,0,817.0,89.0,1.5,20.0,544.0,519.71,401.3
2016,4,30,16,15,792.5,85.5,1.45,19.5,492.5,457.88,352.65
2016,4,30,16,30,768.0,82.0,1.4,19.0,441.0,397.21,303.13
2016,4,30,16,45,737.0,77.0,1.4,19.0,388.0,334.33,249.98
2016,4,30,17,0,706.0,72.0,1.4,19.0,335.0,274.06,197.7
2016,4,30,17,15,658.5,66.5,1.35,18.0,281.5,210.64,143.73
2016,4,30,17,30,611.0,61.0,1.3,17.0,228.0,154.16,96.58
2016,4,30,17,45,542.0,53.0,1.3,16.5,178.0,98.88,55.11
2016,4,30,18,0,473.0,45.0,1.3,16.0,128.0,52.16,28.12
2016,4,30,18,15,358.5,34.5,1.25,15.5,85.0,27.42,17.94
2016,4,30,18,30,244.0,24.0,1.2,15.0,42.0,19.48,8.37
2016,4,30,18,45,122.0,12.0,1.15,14.5,21.0,10.91,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,74.5,8.0,0.9,11.5,11.5,7.28,0.0
2016,5,1,5,30,149.0,16.0,0.8,12.0,23.0,12.9,0.0
2016,5,1,5,45,281.5,28.0,0.7,12.5,61.5,22.45,13.06
2016,5,1,6,0,414.0,40.0,0.6,13.0,100.0,31.64,22.24
2016,5,1,6,15,495.5,48.0,0.6,13.5,149.0,69.2,37.15
2016,5,1,6,30,577.0,56.0,0.6,14.0,198.0,120.53,71.16
2016,5,1,6,45,629.5,62.5,0.6,14.5,250.5,175.14,115.04
2016,5,1,7,0,682.0,69.0,0.6,15.0,303.0,235.84,166.66
2016,5,1,7,15,719.0,73.5,0.6,15.5,356.5,297.22,219.73
2016,5,1,7,30,756.0,78.0,0.6,16.0,410.0,360.27,273.12
2016,5,1,7,45,782.5,81.5,0.6,17.0,462.5,421.01,322.64
2016,5,1,8,0,809.0,85.0,0.6,18.0,515.0,483.34,371.22
2016,5,1,8,15,828.5,88.5,0.65,18.5,564.5,543.13,417.05
2016,5,1,8,30,848.0,92.0,0.7,19.0,614.0,601.23,460.05
2016,5,1,8,45,862.5,94.5,0.75,19.5,659.0,656.12,499.31
2016,5,1,9,0,877.0,97.0,0.8,20.0,704.0,710.0,536.63
2016,5,1,9,15,888.5,99.0,0.8,20.5,744.5,759.87,568.16
2016,5,1,9,30,900.0,101.0,0.8,21.0,785.0,807.9,597.28
2016,5,1,9,45,905.5,104.5,0.85,21.5,819.0,850.45,623.08
2016,5,1,10,0,911.0,108.0,0.9,22.0,853.0,890.24,646.85
2016,5,1,10,15,917.0,109.0,0.95,22.0,880.5,924.99,668.47
2016,5,1,10,30,923.0,110.0,1.0,22.0,908.0,956.64,688.12
2016,5,1,10,45,925.0,112.5,1.05,22.0,928.0,982.8,704.34
2016,5,1,11,0,927.0,115.0,1.1,22.0,948.0,1005.37,718.42
2016,5,1,11,15,930.0,115.5,1.1,22.0,961.0,1023.25,728.75
2016,5,1,11,30,933.0,116.0,1.1,22.0,974.0,1037.41,736.9
2016,5,1,11,45,931.0,118.0,1.15,22.0,978.5,1044.36,741.73
2016,5,1,12,0,929.0,120.0,1.2,22.0,983.0,1047.43,744.38
2016,5,1,12,15,928.5,120.0,1.2,22.0,980.0,1046.15,743.57
2016,5,1,12,30,928.0,120.0,1.2,22.0,977.0,1041.02,740.57
2016,5,1,12,45,923.5,120.5,1.2,22.0,966.0,1028.68,733.27
2016,5,1,13,0,919.0,121.0,1.2,22.0,955.0,1012.64,723.85
2016,5,1,13,15,915.5,120.5,1.2,22.0,936.5,992.96,712.27
2016,5,1,13,30,912.0,120.0,1.2,22.0,918.0,969.75,698.53
2016,5,1,13,45,902.5,120.5,1.2,22.0,892.0,938.73,679.86
2016,5,1,14,0,893.0,121.0,1.2,22.0,866.0,904.74,659.27
2016,5,1,14,15,885.0,119.0,1.15,21.5,833.5,866.8,636.48
2016,5,1,14,30,877.0,117.0,1.1,21.0,801.0,826.21,611.74
2016,5,1,14,45,862.5,116.5,1.1,21.0,762.0,779.73,582.29
2016,5,1,15,0,848.0,116.0,1.1,21.0,723.0,735.83,553.96
2016,5,1,15,15,833.0,113.5,1.05,20.5,679.0,683.27,517.97
2016,5,1,15,30,818.0,111.0,1.0,20.0,635.0,629.68,480.24
2016,5,1,15,45,794.5,109.0,1.0,20.0,586.0,570.98,437.15
2016,5,1,16,0,771.0,107.0,1.0,20.0,537.0,512.72,392.98
2016,5,1,16,15,744.0,102.5,0.95,19.5,486.0,450.39,344.71
2016,5,1,16,30,717.0,98.0,0.9,19.0,435.0,390.11,296.28
2016,5,1,16,45,676.5,93.5,0.9,19.0,381.5,327.05,244.06
2016,5,1,17,0,636.0,89.0,0.9,19.0,328.0,267.79,193.79
2016,5,1,17,15,585.0,82.0,0.85,18.0,275.5,208.03,143.82
2016,5,1,17,30,534.0,75.0,0.8,17.0,223.0,154.1,99.61
2016,5,1,17,45,456.0,65.5,0.8,16.5,173.0,101.41,60.72
2016,5,1,18,0,378.0,56.0,0.8,16.0,123.0,56.86,34.12
2016,5,1,18,15,269.5,42.0,0.85,15.5,82.0,32.47,22.34
2016,5,1,18,30,161.0,28.0,0.9,15.0,41.0,21.91,10.62
2016,5,1,18,45,80.5,14.0,0.95,14.5,20.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,37.5,9.0,0.6,10.5,11.0,8.19,0.0
2016,5,2,5,30,75.0,18.0,0.5,11.0,22.0,14.8,0.0
2016,5,2,5,45,187.0,34.5,0.4,11.5,58.5,26.82,17.01
2016,5,2,6,0,299.0,51.0,0.3,12.0,95.0,39.16,29.05
2016,5,2,6,15,380.5,62.5,0.25,12.5,141.5,73.64,44.78
2016,5,2,6,30,462.0,74.0,0.2,13.0,188.0,122.75,78.24
2016,5,2,6,45,515.0,83.5,0.2,13.5,239.0,173.09,118.18
2016,5,2,7,0,568.0,93.0,0.2,14.0,290.0,229.77,165.43
2016,5,2,7,15,609.0,99.5,0.2,14.5,342.0,285.99,213.03
2016,5,2,7,30,650.0,106.0,0.2,15.0,394.0,346.38,263.11
2016,5,2,7,45,679.0,112.0,0.2,15.5,445.0,404.99,310.54
2016,5,2,8,0,708.0,118.0,0.2,16.0,496.0,465.69,357.8
2016,5,2,8,15,730.5,122.0,0.2,16.5,544.0,522.68,400.62
2016,5,2,8,30,753.0,126.0,0.2,17.0,592.0,580.35,442.3
2016,5,2,8,45,771.0,129.5,0.25,17.5,636.5,634.28,480.44
2016,5,2,9,0,789.0,133.0,0.3,18.0,681.0,688.1,517.38
2016,5,2,9,15,802.0,136.0,0.3,18.5,721.0,737.02,549.18
2016,5,2,9,30,815.0,139.0,0.3,19.0,761.0,784.48,578.25
2016,5,2,9,45,837.5,134.0,0.35,20.0,797.5,829.9,604.72
2016,5,2,10,0,860.0,129.0,0.4,21.0,834.0,866.77,625.29
2016,5,2,10,15,867.0,130.5,0.45,21.0,861.5,901.26,646.66
2016,5,2,10,30,874.0,132.0,0.5,21.0,889.0,932.88,666.21
2016,5,2,10,45,877.0,134.5,0.55,21.5,909.0,958.71,680.88
2016,5,2,11,0,880.0,137.0,0.6,22.0,929.0,981.17,693.55
2016,5,2,11,15,882.5,137.5,0.65,22.0,941.5,997.77,704.04
2016,5,2,11,30,885.0,138.0,0.7,22.0,954.0,1010.84,712.55
2016,5,2,11,45,882.0,141.0,0.75,22.5,958.0,1017.31,715.82
2016,5,2,12,0,879.0,144.0,0.8,23.0,962.0,1020.1,717.04
2016,5,2,12,15,878.0,144.0,0.8,23.0,959.0,1018.34,715.95
2016,5,2,12,30,877.0,144.0,0.8,23.0,956.0,1012.96,712.84
2016,5,2,12,45,869.5,146.0,0.85,23.0,943.5,999.58,706.04
2016,5,2,13,0,862.0,148.0,0.9,23.0,931.0,982.8,697.27
2016,5,2,13,15,857.0,147.0,0.95,22.5,912.5,962.22,687.49
2016,5,2,13,30,852.0,146.0,1.0,22.0,894.0,948.05,681.69
2016,5,2,13,45,841.0,146.5,1.05,22.0,867.5,916.57,663.47
2016,5,2,14,0,830.0,147.0,1.1,22.0,841.0,882.37,643.49
2016,5,2,14,15,820.0,145.0,1.1,21.5,808.5,844.02,621.03
2016,5,2,14,30,810.0,143.0,1.1,21.0,776.0,803.36,596.74
2016,5,2,14,45,792.5,142.5,1.1,21.0,737.0,756.41,566.72
2016,5,2,15,0,775.0,142.0,1.1,21.0,698.0,708.22,534.01
2016,5,2,15,15,758.5,138.5,1.05,20.5,655.0,658.03,499.52
2016,5,2,15,30,742.0,135.0,1.0,20.0,612.0,605.58,462.48
2016,5,2,15,45,713.5,133.5,1.0,20.0,564.0,547.84,419.98
2016,5,2,16,0,685.0,132.0,1.0,20.0,516.0,491.21,377.05
2016,5,2,16,15,656.5,126.0,0.95,19.5,466.0,431.79,331.12
2016,5,2,16,30,628.0,120.0,0.9,19.0,416.0,374.28,285.15
2016,5,2,16,45,583.0,115.0,0.85,18.5,364.5,314.22,236.16
2016,5,2,17,0,538.0,110.0,0.8,18.0,313.0,258.67,189.85
2016,5,2,17,15,486.5,100.0,0.75,17.0,262.5,199.45,140.98
2016,5,2,17,30,435.0,90.0,0.7,16.0,212.0,148.92,100.0
2016,5,2,17,45,360.0,78.0,0.7,15.5,164.5,100.57,64.24
2016,5,2,18,0,285.0,66.0,0.7,15.0,117.0,61.51,40.19
2016,5,2,18,15,195.5,48.0,0.65,14.5,78.0,36.93,26.35
2016,5,2,18,30,106.0,30.0,0.6,14.0,39.0,24.18,12.84
2016,5,2,18,45,53.0,15.0,0.55,13.5,19.5,13.64,0.0
2016,5,2,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
