Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,0.5,11.0,3.0,2.73,0.0
2016,5,3,5,30,0.0,6.0,0.5,11.0,6.0,5.26,0.0
2016,5,3,5,45,0.0,17.0,0.5,11.5,17.0,14.95,7.09
2016,5,3,6,0,0.0,28.0,0.5,12.0,28.0,24.66,16.27
2016,5,3,6,15,0.0,42.0,0.45,12.0,42.0,37.06,26.31
2016,5,3,6,30,0.0,56.0,0.4,12.0,56.0,49.39,37.12
2016,5,3,6,45,0.0,71.0,0.4,12.5,71.0,62.52,48.33
2016,5,3,7,0,0.0,86.0,0.4,13.0,86.0,75.76,59.38
2016,5,3,7,15,54.5,136.0,0.35,13.5,160.5,137.62,109.3
2016,5,3,7,30,109.0,186.0,0.3,14.0,235.0,209.15,166.02
2016,5,3,7,45,223.0,198.5,0.25,14.5,313.5,281.44,221.65
2016,5,3,8,0,337.0,211.0,0.2,15.0,392.0,363.4,283.96
2016,5,3,8,15,437.0,201.5,0.2,15.5,459.0,435.32,337.82
2016,5,3,8,30,537.0,192.0,0.2,16.0,526.0,511.43,393.67
2016,5,3,8,45,334.5,259.0,0.25,16.5,472.0,466.89,358.39
2016,5,3,9,0,132.0,326.0,0.3,17.0,418.0,401.75,307.38
2016,5,3,9,15,213.0,338.0,0.35,17.5,496.5,480.45,366.03
2016,5,3,9,30,294.0,350.0,0.4,18.0,575.0,574.45,432.31
2016,5,3,9,45,246.5,376.0,0.45,18.5,570.5,574.68,429.41
2016,5,3,10,0,199.0,402.0,0.5,19.0,566.0,560.41,417.57
2016,5,3,10,15,135.5,404.5,0.5,19.0,518.0,514.94,384.01
2016,5,3,10,30,72.0,407.0,0.5,19.0,470.0,453.3,338.83
2016,5,3,10,45,195.5,417.0,0.55,19.5,593.0,592.83,439.87
2016,5,3,11,0,319.0,427.0,0.6,20.0,716.0,737.29,537.51
2016,5,3,11,15,384.0,406.0,0.6,20.0,758.5,785.29,568.61
2016,5,3,11,30,449.0,385.0,0.6,20.0,801.0,844.28,607.35
2016,5,3,11,45,443.0,389.0,0.65,20.0,801.0,846.37,608.4
2016,5,3,12,0,437.0,393.0,0.7,20.0,801.0,846.1,608.81
2016,5,3,12,15,626.5,286.0,0.7,20.0,869.0,929.18,667.42
2016,5,3,12,30,816.0,179.0,0.7,20.0,937.0,998.25,711.12
2016,5,3,12,45,813.5,178.0,0.75,20.0,926.5,987.05,704.44
2016,5,3,13,0,811.0,177.0,0.8,20.0,916.0,972.43,696.92
2016,5,3,13,15,612.5,274.0,0.85,19.5,826.0,872.88,634.53
2016,5,3,13,30,414.0,371.0,0.9,19.0,736.0,767.42,563.44
2016,5,3,13,45,420.5,356.5,0.95,19.0,718.0,746.62,552.24
2016,5,3,14,0,427.0,342.0,1.0,19.0,700.0,723.69,538.37
2016,5,3,14,15,447.0,319.0,1.0,18.5,681.5,701.87,525.9
2016,5,3,14,30,467.0,296.0,1.0,18.0,663.0,677.02,511.05
2016,5,3,14,45,457.0,284.5,1.0,18.0,629.0,637.21,483.83
2016,5,3,15,0,447.0,273.0,1.0,18.0,595.0,596.69,455.76
2016,5,3,15,15,574.5,212.5,0.95,17.5,600.0,601.47,462.26
2016,5,3,15,30,702.0,152.0,0.9,17.0,605.0,596.39,460.15
2016,5,3,15,45,571.5,176.0,0.9,17.0,526.5,502.69,389.87
2016,5,3,16,0,441.0,200.0,0.9,17.0,448.0,424.34,330.33
2016,5,3,16,15,454.0,176.0,0.85,16.5,410.5,380.68,296.65
2016,5,3,16,30,467.0,152.0,0.8,16.0,373.0,334.89,259.6
2016,5,3,16,45,483.0,136.0,0.8,16.0,341.0,295.3,225.48
2016,5,3,17,0,499.0,120.0,0.8,16.0,309.0,253.26,188.13
2016,5,3,17,15,448.5,108.5,0.75,15.5,259.5,198.02,142.03
2016,5,3,17,30,398.0,97.0,0.7,15.0,210.0,148.64,101.77
2016,5,3,17,45,338.0,82.0,0.7,14.5,164.0,101.51,66.22
2016,5,3,18,0,278.0,67.0,0.7,14.0,118.0,61.91,40.9
2016,5,3,18,15,191.5,49.0,0.65,13.5,79.0,37.65,27.15
2016,5,3,18,30,105.0,31.0,0.6,13.0,40.0,24.95,13.89
2016,5,3,18,45,52.5,15.5,0.55,13.0,20.0,14.1,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,0.7,11.0,7.0,6.37,0.0
2016,5,4,5,30,0.0,14.0,0.7,11.0,14.0,12.32,0.0
2016,5,4,5,45,14.5,34.5,0.7,11.5,37.0,29.38,19.48
2016,5,4,6,0,29.0,55.0,0.7,12.0,60.0,45.59,34.76
2016,5,4,6,15,49.0,78.0,0.65,12.0,89.5,68.23,51.22
2016,5,4,6,30,69.0,101.0,0.6,12.0,119.0,94.42,72.31
2016,5,4,6,45,93.0,121.0,0.6,12.5,150.5,122.54,94.97
2016,5,4,7,0,117.0,141.0,0.6,13.0,182.0,153.8,120.42
2016,5,4,7,15,157.5,163.0,0.55,13.0,228.0,194.93,153.7
2016,5,4,7,30,198.0,185.0,0.5,13.0,274.0,240.99,190.85
2016,5,4,7,45,206.5,208.5,0.45,13.0,311.0,279.41,221.76
2016,5,4,8,0,215.0,232.0,0.4,13.0,348.0,318.68,252.57
2016,5,4,8,15,254.5,249.5,0.35,13.5,399.0,375.15,295.29
2016,5,4,8,30,294.0,267.0,0.3,14.0,450.0,430.84,336.14
2016,5,4,8,45,237.5,297.5,0.3,14.5,452.5,433.79,336.38
2016,5,4,9,0,181.0,328.0,0.3,15.0,455.0,436.94,336.72
2016,5,4,9,15,181.5,348.5,0.35,15.0,482.0,466.89,358.42
2016,5,4,9,30,182.0,369.0,0.4,15.0,509.0,496.43,379.28
2016,5,4,9,45,222.0,381.5,0.45,15.5,559.5,549.81,417.12
2016,5,4,10,0,262.0,394.0,0.5,16.0,610.0,615.51,462.4
2016,5,4,10,15,261.0,408.5,0.5,16.0,630.0,639.2,477.31
2016,5,4,10,30,260.0,423.0,0.5,16.0,650.0,661.77,491.84
2016,5,4,10,45,296.0,426.5,0.55,16.5,690.0,706.64,522.13
2016,5,4,11,0,332.0,430.0,0.6,17.0,730.0,751.66,551.8
2016,5,4,11,15,340.5,430.5,0.65,17.0,742.0,766.85,561.97
2016,5,4,11,30,349.0,431.0,0.7,17.0,754.0,780.57,571.61
2016,5,4,11,45,321.5,443.0,0.75,17.5,742.0,768.81,562.37
2016,5,4,12,0,294.0,455.0,0.8,18.0,730.0,755.05,552.15
2016,5,4,12,15,313.5,449.0,0.85,18.0,741.5,767.88,562.12
2016,5,4,12,30,333.0,443.0,0.9,18.0,753.0,778.9,570.58
2016,5,4,12,45,379.0,413.5,0.95,18.5,763.0,790.13,579.25
2016,5,4,13,0,425.0,384.0,1.0,19.0,773.0,809.21,592.84
2016,5,4,13,15,374.5,398.5,1.05,19.0,736.0,756.84,557.61
2016,5,4,13,30,324.0,413.0,1.1,19.0,699.0,715.2,529.66
2016,5,4,13,45,372.0,379.5,1.15,19.0,699.0,714.96,532.46
2016,5,4,14,0,420.0,346.0,1.2,19.0,699.0,720.35,538.38
2016,5,4,14,15,440.5,323.0,1.2,19.0,680.5,699.21,524.96
2016,5,4,14,30,461.0,300.0,1.2,19.0,662.0,675.02,509.52
2016,5,4,14,45,409.5,303.5,1.25,19.0,613.5,618.1,469.66
2016,5,4,15,0,358.0,307.0,1.3,19.0,565.0,556.68,426.17
2016,5,4,15,15,271.0,302.0,1.3,18.5,490.5,474.95,366.84
2016,5,4,15,30,184.0,297.0,1.3,18.0,416.0,393.98,306.78
2016,5,4,15,45,172.0,274.0,1.3,17.5,378.5,354.19,277.73
2016,5,4,16,0,160.0,251.0,1.3,17.0,341.0,315.43,248.57
2016,5,4,16,15,80.0,198.0,1.25,16.5,243.0,215.47,170.54
2016,5,4,16,30,0.0,145.0,1.2,16.0,145.0,128.23,101.24
2016,5,4,16,45,0.0,127.0,1.15,16.0,127.0,111.99,88.41
2016,5,4,17,0,0.0,109.0,1.1,16.0,109.0,95.87,75.31
2016,5,4,17,15,0.0,91.5,1.0,15.5,91.5,80.31,62.6
2016,5,4,17,30,0.0,74.0,0.9,15.0,74.0,64.89,49.76
2016,5,4,17,45,0.0,58.0,0.85,14.5,58.0,50.9,37.87
2016,5,4,18,0,0.0,42.0,0.8,14.0,42.0,37.07,25.9
2016,5,4,18,15,0.0,28.0,0.75,13.5,28.0,24.67,15.94
2016,5,4,18,30,0.0,14.0,0.7,13.0,14.0,12.31,4.17
2016,5,4,18,45,0.0,7.0,0.65,12.5,7.0,6.37,0.0
2016,5,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,11.0,2.5,2.27,0.0
2016,5,5,5,30,0.0,5.0,0.6,11.0,5.0,4.38,0.0
2016,5,5,5,45,0.0,13.0,0.6,11.5,13.0,11.42,4.19
2016,5,5,6,0,0.0,21.0,0.6,12.0,21.0,18.47,10.82
2016,5,5,6,15,0.0,30.5,0.6,12.0,30.5,26.86,17.57
2016,5,5,6,30,0.0,40.0,0.6,12.0,40.0,35.26,24.96
2016,5,5,6,45,0.0,51.0,0.6,12.5,51.0,45.01,33.33
2016,5,5,7,0,0.0,62.0,0.6,13.0,62.0,54.77,41.56
2016,5,5,7,15,0.0,82.5,0.6,13.0,82.5,72.92,56.83
2016,5,5,7,30,0.0,103.0,0.6,13.0,103.0,91.06,71.85
2016,5,5,7,45,18.0,157.5,0.65,13.5,167.5,147.15,117.67
2016,5,5,8,0,36.0,212.0,0.7,14.0,232.0,209.22,167.1
2016,5,5,8,15,27.5,219.0,0.7,14.5,235.0,214.07,169.94
2016,5,5,8,30,19.0,226.0,0.7,15.0,238.0,213.35,168.52
2016,5,5,8,45,33.0,260.5,0.7,15.5,283.0,260.86,205.16
2016,5,5,9,0,47.0,295.0,0.7,16.0,328.0,305.55,238.6
2016,5,5,9,15,30.0,269.5,0.7,16.0,291.0,271.87,211.83
2016,5,5,9,30,13.0,244.0,0.7,16.0,254.0,229.82,178.84
2016,5,5,9,45,9.0,210.5,0.7,16.5,218.0,196.5,152.49
2016,5,5,10,0,5.0,177.0,0.7,17.0,182.0,162.96,125.78
2016,5,5,10,15,6.5,186.5,0.7,17.0,192.5,173.24,133.87
2016,5,5,10,30,8.0,196.0,0.7,17.0,203.0,183.61,141.82
2016,5,5,10,45,16.5,270.5,0.75,17.5,285.0,260.67,200.92
2016,5,5,11,0,25.0,345.0,0.8,18.0,367.0,351.23,267.94
2016,5,5,11,15,97.0,408.5,0.8,18.0,498.0,484.21,365.9
2016,5,5,11,30,169.0,472.0,0.8,18.0,629.0,632.61,469.66
2016,5,5,11,45,91.5,370.5,0.8,18.0,455.5,456.94,343.77
2016,5,5,12,0,14.0,269.0,0.8,18.0,282.0,258.31,196.8
2016,5,5,12,15,7.0,188.5,0.8,18.0,195.0,176.89,135.34
2016,5,5,12,30,0.0,108.0,0.8,18.0,108.0,96.61,72.32
2016,5,5,12,45,3.0,140.5,0.8,18.0,143.5,128.95,98.33
2016,5,5,13,0,6.0,173.0,0.8,18.0,179.0,161.34,123.85
2016,5,5,13,15,25.5,279.5,0.8,18.0,302.5,287.38,221.25
2016,5,5,13,30,45.0,386.0,0.8,18.0,426.0,408.26,310.45
2016,5,5,13,45,145.0,397.0,0.85,18.0,520.0,517.74,391.87
2016,5,5,14,0,245.0,408.0,0.9,18.0,614.0,619.46,465.32
2016,5,5,14,15,257.5,388.5,0.9,17.5,598.0,600.52,452.8
2016,5,5,14,30,270.0,369.0,0.9,17.0,582.0,579.82,440.15
2016,5,5,14,45,135.0,259.0,0.9,17.0,365.5,350.59,272.14
2016,5,5,15,0,0.0,149.0,0.9,17.0,149.0,132.9,102.21
2016,5,5,15,15,0.0,121.5,0.9,16.5,121.5,108.05,83.27
2016,5,5,15,30,0.0,94.0,0.9,16.0,94.0,83.37,63.58
2016,5,5,15,45,0.0,74.0,0.95,16.0,74.0,65.53,49.1
2016,5,5,16,0,0.0,54.0,1.0,16.0,54.0,47.74,34.49
2016,5,5,16,15,0.0,65.0,1.0,15.5,65.0,57.48,42.87
2016,5,5,16,30,0.0,76.0,1.0,15.0,76.0,67.24,51.3
2016,5,5,16,45,0.0,93.0,1.0,15.0,93.0,82.2,64.03
2016,5,5,17,0,0.0,110.0,1.0,15.0,110.0,96.72,76.36
2016,5,5,17,15,0.0,93.0,0.95,14.5,93.0,81.59,63.92
2016,5,5,17,30,0.0,76.0,0.9,14.0,76.0,66.58,51.4
2016,5,5,17,45,0.0,59.5,0.85,14.0,59.5,52.16,39.04
2016,5,5,18,0,0.0,43.0,0.8,14.0,43.0,37.94,26.66
2016,5,5,18,15,0.0,29.5,0.75,13.5,29.5,26.0,17.13
2016,5,5,18,30,0.0,16.0,0.7,13.0,16.0,14.07,5.73
2016,5,5,18,45,0.0,8.0,0.7,12.5,8.0,7.03,0.0
2016,5,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,0.65,11.0,2.0,1.82,0.0
2016,5,6,5,30,0.0,4.0,0.6,11.0,4.0,3.5,0.0
2016,5,6,5,45,0.0,10.5,0.6,11.5,10.5,9.22,2.33
2016,5,6,6,0,0.0,17.0,0.6,12.0,17.0,14.94,7.69
2016,5,6,6,15,0.0,24.5,0.6,12.0,24.5,21.55,13.01
2016,5,6,6,30,0.0,32.0,0.6,12.0,32.0,28.18,18.85
2016,5,6,6,45,0.0,40.5,0.6,12.0,40.5,35.7,25.38
2016,5,6,7,0,0.0,49.0,0.6,12.0,49.0,43.24,31.82
2016,5,6,7,15,71.5,120.0,0.6,12.0,152.5,130.62,103.9
2016,5,6,7,30,143.0,191.0,0.6,12.0,256.0,225.55,180.47
2016,5,6,7,45,71.5,152.5,0.6,12.5,185.0,167.62,133.97
2016,5,6,8,0,0.0,114.0,0.6,13.0,114.0,101.05,79.34
2016,5,6,8,15,37.0,194.0,0.6,13.0,217.0,196.13,157.09
2016,5,6,8,30,74.0,274.0,0.6,13.0,320.0,294.74,234.36
2016,5,6,8,45,121.5,302.5,0.6,13.5,385.0,363.29,286.06
2016,5,6,9,0,169.0,331.0,0.6,14.0,450.0,430.59,335.74
2016,5,6,9,15,104.0,325.0,0.6,14.0,399.5,378.62,294.85
2016,5,6,9,30,39.0,319.0,0.6,14.0,349.0,327.89,255.04
2016,5,6,9,45,33.5,320.5,0.65,14.5,347.5,327.21,254.1
2016,5,6,10,0,28.0,322.0,0.7,15.0,346.0,325.96,252.34
2016,5,6,10,15,20.0,287.0,0.7,15.0,305.0,277.73,215.36
2016,5,6,10,30,12.0,252.0,0.7,15.0,264.0,238.77,185.35
2016,5,6,10,45,11.5,239.5,0.75,15.5,250.5,227.2,176.22
2016,5,6,11,0,11.0,227.0,0.8,16.0,237.0,215.55,166.9
2016,5,6,11,15,9.0,205.5,0.8,16.0,214.0,194.1,150.16
2016,5,6,11,30,7.0,184.0,0.8,16.0,191.0,172.59,133.33
2016,5,6,11,45,5.5,169.5,0.85,16.0,175.0,157.95,121.86
2016,5,6,12,0,4.0,155.0,0.9,16.0,159.0,143.26,110.28
2016,5,6,12,15,8.5,207.5,0.9,16.0,216.0,195.81,151.77
2016,5,6,12,30,13.0,260.0,0.9,16.0,273.0,248.72,192.59
2016,5,6,12,45,6.5,155.5,0.95,16.0,162.0,145.98,112.35
2016,5,6,13,0,0.0,51.0,1.0,16.0,51.0,45.39,31.61
2016,5,6,13,15,4.0,126.5,1.0,15.5,130.5,116.94,90.05
2016,5,6,13,30,8.0,202.0,1.0,15.0,210.0,189.25,147.75
2016,5,6,13,45,4.0,163.0,1.0,15.0,167.0,149.71,116.19
2016,5,6,14,0,0.0,124.0,1.0,15.0,124.0,110.68,85.03
2016,5,6,14,15,0.0,112.5,0.95,14.5,112.5,100.24,76.95
2016,5,6,14,30,0.0,101.0,0.9,14.0,101.0,89.83,68.76
2016,5,6,14,45,0.0,66.5,0.9,14.0,66.5,59.0,43.55
2016,5,6,15,0,0.0,32.0,0.9,14.0,32.0,28.33,18.15
2016,5,6,15,15,0.0,53.5,0.9,14.0,53.5,47.38,34.18
2016,5,6,15,30,0.0,75.0,0.9,14.0,75.0,66.46,50.17
2016,5,6,15,45,0.0,98.0,0.9,14.0,98.0,86.9,67.29
2016,5,6,16,0,0.0,121.0,0.9,14.0,121.0,107.34,84.37
2016,5,6,16,15,0.0,76.5,0.85,14.0,76.5,67.7,51.62
2016,5,6,16,30,0.0,32.0,0.8,14.0,32.0,28.22,18.47
2016,5,6,16,45,0.0,22.5,0.8,14.0,22.5,19.82,11.38
2016,5,6,17,0,0.0,13.0,0.8,14.0,13.0,11.44,4.21
2016,5,6,17,15,0.0,11.0,0.7,13.5,11.0,9.67,2.73
2016,5,6,17,30,0.0,9.0,0.6,13.0,9.0,7.9,1.22
2016,5,6,17,45,139.0,40.0,0.55,13.0,66.5,47.01,29.06
2016,5,6,18,0,278.0,71.0,0.5,13.0,124.0,64.68,43.65
2016,5,6,18,15,191.5,53.5,0.45,12.5,84.5,42.11,31.32
2016,5,6,18,30,105.0,36.0,0.4,12.0,45.0,28.71,17.9
2016,5,6,18,45,52.5,18.0,0.4,12.0,22.5,14.71,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,0.6,10.5,6.0,5.46,0.0
2016,5,7,5,30,0.0,12.0,0.6,11.0,12.0,10.55,0.87
2016,5,7,5,45,0.0,27.0,0.6,11.5,27.0,23.8,15.0
2016,5,7,6,0,0.0,42.0,0.6,12.0,42.0,36.76,27.1
2016,5,7,6,15,0.0,61.0,0.6,12.0,61.0,52.95,39.95
2016,5,7,6,30,0.0,80.0,0.6,12.0,80.0,69.48,54.29
2016,5,7,6,45,1.5,100.0,0.6,12.0,101.0,87.36,69.46
2016,5,7,7,0,3.0,120.0,0.6,12.0,122.0,105.64,84.69
2016,5,7,7,15,5.0,136.5,0.6,12.5,139.5,121.4,97.39
2016,5,7,7,30,7.0,153.0,0.6,13.0,157.0,137.47,110.11
2016,5,7,7,45,133.0,191.5,0.65,13.5,264.5,232.09,185.46
2016,5,7,8,0,259.0,230.0,0.7,14.0,372.0,341.6,270.73
2016,5,7,8,15,235.0,257.0,0.7,14.0,394.5,365.22,288.46
2016,5,7,8,30,211.0,284.0,0.7,14.0,417.0,390.34,307.25
2016,5,7,8,45,123.5,284.0,0.7,14.5,363.5,346.88,272.34
2016,5,7,9,0,36.0,284.0,0.7,15.0,310.0,287.08,224.46
2016,5,7,9,15,39.0,304.0,0.7,15.0,333.5,310.76,242.58
2016,5,7,9,30,42.0,324.0,0.7,15.0,357.0,334.71,260.19
2016,5,7,9,45,37.5,330.0,0.7,15.5,360.5,339.32,262.45
2016,5,7,10,0,33.0,336.0,0.7,16.0,364.0,343.45,264.49
2016,5,7,10,15,21.0,272.5,0.7,16.0,290.5,273.44,211.24
2016,5,7,10,30,9.0,209.0,0.7,16.0,217.0,196.36,151.84
2016,5,7,10,45,10.5,230.0,0.7,16.5,239.5,217.44,168.13
2016,5,7,11,0,12.0,251.0,0.7,17.0,262.0,238.63,183.87
2016,5,7,11,15,15.0,284.0,0.7,17.0,298.5,272.54,209.47
2016,5,7,11,30,18.0,317.0,0.7,17.0,335.0,306.66,234.87
2016,5,7,11,45,21.5,338.5,0.7,17.5,359.5,330.56,251.98
2016,5,7,12,0,25.0,360.0,0.7,18.0,384.0,367.59,278.58
2016,5,7,12,15,17.0,284.5,0.7,18.0,301.0,275.53,210.06
2016,5,7,12,30,9.0,209.0,0.7,18.0,218.0,197.55,151.16
2016,5,7,12,45,9.5,217.5,0.75,18.0,227.0,205.7,157.93
2016,5,7,13,0,10.0,226.0,0.8,18.0,236.0,213.78,164.26
2016,5,7,13,15,8.5,206.0,0.8,18.0,214.5,193.66,148.78
2016,5,7,13,30,7.0,186.0,0.8,18.0,193.0,173.64,133.4
2016,5,7,13,45,7.5,197.0,0.85,18.0,204.0,183.84,141.61
2016,5,7,14,0,8.0,208.0,0.9,18.0,215.0,193.97,149.68
2016,5,7,14,15,7.5,204.0,0.9,18.0,210.5,189.47,146.32
2016,5,7,14,30,7.0,200.0,0.9,18.0,206.0,184.98,143.05
2016,5,7,14,45,4.0,178.0,0.9,18.0,181.5,162.25,125.4
2016,5,7,15,0,1.0,156.0,0.9,18.0,157.0,139.89,107.94
2016,5,7,15,15,0.5,151.0,0.85,17.5,151.5,134.88,104.44
2016,5,7,15,30,0.0,146.0,0.8,17.0,146.0,129.93,100.93
2016,5,7,15,45,0.0,134.0,0.8,17.0,134.0,119.05,92.46
2016,5,7,16,0,0.0,122.0,0.8,17.0,122.0,108.22,83.98
2016,5,7,16,15,0.0,95.5,0.75,16.5,95.5,84.59,65.04
2016,5,7,16,30,0.0,69.0,0.7,16.0,69.0,61.02,45.83
2016,5,7,16,45,0.0,79.0,0.7,16.0,79.0,69.9,53.48
2016,5,7,17,0,0.0,89.0,0.7,16.0,89.0,78.51,60.85
2016,5,7,17,15,0.0,75.5,0.65,15.5,75.5,66.58,51.06
2016,5,7,17,30,0.0,62.0,0.6,15.0,62.0,54.73,41.19
2016,5,7,17,45,182.5,62.0,0.6,14.5,97.0,70.19,46.66
2016,5,7,18,0,365.0,62.0,0.6,14.0,132.0,60.34,38.0
2016,5,7,18,15,269.5,48.0,0.6,13.5,91.0,36.87,26.68
2016,5,7,18,30,174.0,34.0,0.6,13.0,50.0,26.48,16.21
2016,5,7,18,45,87.0,17.0,0.6,13.0,25.0,13.37,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,59.0,12.5,0.6,11.5,16.5,11.37,0.0
2016,5,8,5,30,118.0,25.0,0.5,12.0,33.0,19.57,7.29
2016,5,8,5,45,222.5,39.5,0.45,12.5,71.0,30.55,20.83
2016,5,8,6,0,327.0,54.0,0.4,13.0,109.0,41.22,30.96
2016,5,8,6,15,400.5,64.5,0.4,13.0,155.0,77.0,46.69
2016,5,8,6,30,474.0,75.0,0.4,13.0,201.0,125.12,79.79
2016,5,8,6,45,237.0,85.0,0.4,13.5,148.0,119.51,85.8
2016,5,8,7,0,0.0,95.0,0.4,14.0,95.0,83.52,65.47
2016,5,8,7,15,7.0,128.0,0.4,14.5,131.0,114.66,90.99
2016,5,8,7,30,14.0,161.0,0.4,15.0,167.0,147.0,116.81
2016,5,8,7,45,23.5,186.5,0.4,15.5,198.5,174.96,138.62
2016,5,8,8,0,33.0,212.0,0.4,16.0,230.0,207.28,163.57
2016,5,8,8,15,36.0,233.0,0.4,16.0,254.5,230.96,181.61
2016,5,8,8,30,39.0,254.0,0.4,16.0,279.0,255.05,199.8
2016,5,8,8,45,170.0,284.0,0.45,16.5,403.0,376.25,293.06
2016,5,8,9,0,301.0,314.0,0.5,17.0,527.0,511.45,392.07
2016,5,8,9,15,551.0,227.5,0.5,17.0,644.5,635.74,483.17
2016,5,8,9,30,801.0,141.0,0.5,17.0,762.0,770.5,577.7
2016,5,8,9,45,470.5,274.5,0.55,17.5,643.5,664.0,496.94
2016,5,8,10,0,140.0,408.0,0.6,18.0,525.0,513.34,384.34
2016,5,8,10,15,145.5,417.0,0.65,18.0,542.0,532.97,399.87
2016,5,8,10,30,151.0,426.0,0.7,18.0,559.0,552.29,413.38
2016,5,8,10,45,79.5,309.0,0.75,18.5,379.5,376.06,285.61
2016,5,8,11,0,8.0,192.0,0.8,19.0,200.0,180.44,137.28
2016,5,8,11,15,22.5,293.5,0.85,19.0,315.0,298.69,228.45
2016,5,8,11,30,37.0,395.0,0.9,19.0,430.0,412.84,311.89
2016,5,8,11,45,19.5,271.5,0.95,19.0,290.5,275.35,209.65
2016,5,8,12,0,2.0,148.0,1.0,19.0,151.0,134.9,102.05
2016,5,8,12,15,7.5,203.0,1.0,19.0,211.0,190.61,146.06
2016,5,8,12,30,13.0,258.0,1.0,19.0,271.0,246.72,189.02
2016,5,8,12,45,13.5,255.5,1.05,19.0,268.5,244.66,187.35
2016,5,8,13,0,14.0,253.0,1.1,19.0,266.0,242.51,185.9
2016,5,8,13,15,13.5,248.5,1.1,19.0,261.0,237.47,182.18
2016,5,8,13,30,13.0,244.0,1.1,19.0,256.0,232.39,178.45
2016,5,8,13,45,12.5,242.0,1.1,19.0,253.5,229.59,176.48
2016,5,8,14,0,12.0,240.0,1.1,19.0,251.0,226.75,174.5
2016,5,8,14,15,11.0,232.0,1.1,18.5,241.5,217.97,168.28
2016,5,8,14,30,10.0,224.0,1.1,18.0,232.0,209.24,162.09
2016,5,8,14,45,8.5,214.5,1.1,18.0,221.0,198.82,154.25
2016,5,8,15,0,7.0,205.0,1.1,18.0,210.0,188.53,146.49
2016,5,8,15,15,3.5,180.5,1.05,17.5,183.0,163.47,127.21
2016,5,8,15,30,0.0,156.0,1.0,17.0,156.0,138.89,108.11
2016,5,8,15,45,0.0,156.0,1.0,17.0,156.0,138.72,108.37
2016,5,8,16,0,0.0,156.0,1.0,17.0,156.0,138.5,108.53
2016,5,8,16,15,19.0,172.0,1.0,16.5,181.5,161.07,127.37
2016,5,8,16,30,38.0,188.0,1.0,16.0,207.0,183.09,145.41
2016,5,8,16,45,53.0,171.5,1.0,16.0,194.5,169.98,134.57
2016,5,8,17,0,68.0,155.0,1.0,16.0,182.0,155.05,121.91
2016,5,8,17,15,59.0,133.5,0.95,15.5,154.5,128.83,100.58
2016,5,8,17,30,50.0,112.0,0.9,15.0,127.0,103.93,80.25
2016,5,8,17,45,236.5,84.0,0.9,15.0,132.5,92.96,63.4
2016,5,8,18,0,423.0,56.0,0.9,15.0,138.0,58.65,35.23
2016,5,8,18,15,325.5,44.0,0.85,14.5,96.0,35.0,24.97
2016,5,8,18,30,228.0,32.0,0.8,14.0,54.0,24.97,15.05
2016,5,8,18,45,114.0,16.0,0.8,13.5,27.0,12.58,0.0
2016,5,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,74.5,13.0,0.8,10.0,18.5,11.82,0.0
2016,5,9,5,30,149.0,26.0,0.8,10.0,37.0,20.37,8.65
2016,5,9,5,45,260.0,39.5,0.8,10.5,76.5,30.59,21.1
2016,5,9,6,0,371.0,53.0,0.8,11.0,116.0,42.07,31.98
2016,5,9,6,15,185.5,50.0,0.8,11.0,81.5,51.92,32.91
2016,5,9,6,30,0.0,47.0,0.8,11.0,47.0,41.47,30.42
2016,5,9,6,45,0.0,58.5,0.85,11.5,58.5,51.67,39.19
2016,5,9,7,0,0.0,70.0,0.9,12.0,70.0,61.89,47.77
2016,5,9,7,15,2.5,110.5,0.9,12.0,112.0,98.1,78.25
2016,5,9,7,30,5.0,151.0,0.9,12.0,154.0,134.91,108.62
2016,5,9,7,45,2.5,150.0,0.9,12.5,151.5,133.74,107.02
2016,5,9,8,0,0.0,149.0,0.9,13.0,149.0,132.11,105.13
2016,5,9,8,15,0.0,156.0,0.9,13.5,156.0,138.59,109.89
2016,5,9,8,30,0.0,163.0,0.9,14.0,163.0,145.07,114.57
2016,5,9,8,45,13.0,216.0,0.95,14.5,225.0,201.42,159.44
2016,5,9,9,0,26.0,269.0,1.0,15.0,287.0,259.58,204.49
2016,5,9,9,15,32.0,295.0,1.0,15.0,319.0,296.61,232.51
2016,5,9,9,30,38.0,321.0,1.0,15.0,351.0,328.2,256.13
2016,5,9,9,45,33.0,323.5,1.0,15.5,350.5,328.88,255.43
2016,5,9,10,0,28.0,326.0,1.0,16.0,350.0,329.03,254.55
2016,5,9,10,15,242.5,339.5,1.0,16.5,552.5,551.65,423.47
2016,5,9,10,30,457.0,353.0,1.0,17.0,755.0,776.37,580.04
2016,5,9,10,45,686.0,235.5,1.05,17.5,854.0,889.31,657.83
2016,5,9,11,0,915.0,118.0,1.1,18.0,953.0,987.32,718.78
2016,5,9,11,15,917.5,118.5,1.1,18.0,966.0,1004.16,727.62
2016,5,9,11,30,920.0,119.0,1.1,18.0,979.0,1017.38,735.39
2016,5,9,11,45,922.0,118.5,1.15,18.5,984.0,1025.44,739.62
2016,5,9,12,0,924.0,118.0,1.2,19.0,989.0,1029.76,741.67
2016,5,9,12,15,923.5,118.0,1.2,19.0,986.5,1028.37,740.77
2016,5,9,12,30,923.0,118.0,1.2,19.0,984.0,1023.22,737.7
2016,5,9,12,45,920.0,118.0,1.2,19.0,973.0,1011.91,730.92
2016,5,9,13,0,917.0,118.0,1.2,19.0,962.0,996.95,722.0
2016,5,9,13,15,913.5,117.5,1.2,19.0,944.0,977.44,710.31
2016,5,9,13,30,910.0,117.0,1.2,19.0,926.0,954.46,696.47
2016,5,9,13,45,904.0,116.0,1.25,19.0,901.0,925.39,679.52
2016,5,9,14,0,898.0,115.0,1.3,19.0,876.0,893.21,660.43
2016,5,9,14,15,890.5,113.0,1.25,18.5,844.5,855.87,637.57
2016,5,9,14,30,883.0,111.0,1.2,18.0,813.0,815.88,612.74
2016,5,9,14,45,872.5,109.5,1.2,18.0,775.0,771.67,584.27
2016,5,9,15,0,862.0,108.0,1.2,18.0,737.0,725.48,553.89
2016,5,9,15,15,848.5,105.5,1.2,17.5,694.0,674.58,518.84
2016,5,9,15,30,835.0,103.0,1.2,17.0,651.0,624.63,483.27
2016,5,9,15,45,817.5,100.0,1.2,17.0,604.0,568.19,440.89
2016,5,9,16,0,800.0,97.0,1.2,17.0,557.0,511.54,396.97
2016,5,9,16,15,777.0,93.0,1.15,16.5,506.5,451.5,349.42
2016,5,9,16,30,754.0,89.0,1.1,16.0,456.0,392.5,300.97
2016,5,9,16,45,723.0,84.5,1.1,16.0,404.0,331.63,249.29
2016,5,9,17,0,692.0,80.0,1.1,16.0,352.0,271.36,197.01
2016,5,9,17,15,648.0,74.0,1.1,15.5,299.5,211.45,145.52
2016,5,9,17,30,604.0,68.0,1.1,15.0,247.0,156.35,99.3
2016,5,9,17,45,536.5,61.0,1.1,14.5,197.0,103.17,59.64
2016,5,9,18,0,469.0,54.0,1.1,14.0,147.0,58.28,34.11
2016,5,9,18,15,368.5,43.5,1.05,13.5,103.0,34.55,24.71
2016,5,9,18,30,268.0,33.0,1.0,13.0,59.0,26.92,16.89
2016,5,9,18,45,134.0,16.5,1.0,12.5,29.5,12.98,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,15,67.5,14.0,0.5,10.0,19.0,12.73,0.0
2016,5,10,5,30,135.0,28.0,0.5,10.0,38.0,21.91,10.39
2016,5,10,5,45,248.5,42.0,0.5,10.5,78.5,32.48,22.83
2016,5,10,6,0,362.0,56.0,0.5,11.0,119.0,42.76,32.65
2016,5,10,6,15,437.0,66.5,0.5,11.0,167.5,82.62,50.6
2016,5,10,6,30,512.0,77.0,0.5,11.0,216.0,131.52,84.13
2016,5,10,6,45,257.5,100.0,0.5,11.5,170.0,135.92,99.36
2016,5,10,7,0,3.0,123.0,0.5,12.0,124.0,108.15,86.57
2016,5,10,7,15,1.5,125.5,0.45,12.5,126.0,110.76,88.48
2016,5,10,7,30,0.0,128.0,0.4,13.0,128.0,112.94,89.83
2016,5,10,7,45,5.5,156.5,0.4,13.5,160.0,140.72,112.11
2016,5,10,8,0,11.0,185.0,0.4,14.0,192.0,169.38,134.6
2016,5,10,8,15,12.0,199.5,0.4,14.5,207.5,183.9,145.43
2016,5,10,8,30,13.0,214.0,0.4,15.0,223.0,198.55,156.29
2016,5,10,8,45,72.5,274.0,0.4,15.5,325.5,297.6,233.27
2016,5,10,9,0,132.0,334.0,0.4,16.0,428.0,406.2,313.78
2016,5,10,9,15,204.0,347.5,0.4,16.5,502.5,479.3,366.27
2016,5,10,9,30,276.0,361.0,0.4,17.0,577.0,566.29,427.31
2016,5,10,9,45,558.0,255.5,0.4,18.0,714.5,714.68,532.53
2016,5,10,10,0,840.0,150.0,0.4,19.0,852.0,869.85,633.31
2016,5,10,10,15,847.0,151.5,0.4,19.5,879.0,904.02,650.52
2016,5,10,10,30,854.0,153.0,0.4,20.0,906.0,935.37,667.63
2016,5,10,10,45,861.0,153.0,0.45,20.5,926.5,962.23,682.94
2016,5,10,11,0,868.0,153.0,0.5,21.0,947.0,975.31,689.83
2016,5,10,11,15,870.5,154.0,0.55,21.0,959.5,991.85,700.46
2016,5,10,11,30,873.0,155.0,0.6,21.0,972.0,1004.95,709.03
2016,5,10,11,45,876.0,154.0,0.7,21.5,977.5,1013.17,714.55
2016,5,10,12,0,879.0,153.0,0.8,22.0,983.0,1017.87,718.04
2016,5,10,12,15,878.0,153.0,0.85,22.0,979.5,1016.03,717.94
2016,5,10,12,30,877.0,153.0,0.9,22.0,976.0,1010.64,715.84
2016,5,10,12,45,875.5,151.0,0.95,22.5,965.5,999.34,708.86
2016,5,10,13,0,874.0,149.0,1.0,23.0,955.0,984.54,699.83
2016,5,10,13,15,869.5,148.0,1.05,23.0,936.5,964.41,688.88
2016,5,10,13,30,865.0,147.0,1.1,23.0,918.0,940.99,675.87
2016,5,10,13,45,857.5,146.0,1.15,23.0,892.5,920.45,664.64
2016,5,10,14,0,850.0,145.0,1.2,23.0,867.0,887.62,645.38
2016,5,10,14,15,841.0,143.0,1.2,22.5,834.5,849.83,623.32
2016,5,10,14,30,832.0,141.0,1.2,22.0,802.0,809.63,599.38
2016,5,10,14,45,820.0,138.0,1.25,22.0,764.0,764.01,570.88
2016,5,10,15,0,808.0,135.0,1.3,22.0,726.0,716.67,539.35
2016,5,10,15,15,792.5,131.5,1.3,21.5,683.0,665.08,504.3
2016,5,10,15,30,777.0,128.0,1.3,21.0,640.0,612.63,467.52
2016,5,10,15,45,759.5,123.5,1.3,21.0,593.5,557.37,426.62
2016,5,10,16,0,742.0,119.0,1.3,21.0,547.0,501.82,384.2
2016,5,10,16,15,716.0,114.0,1.3,20.5,497.0,442.15,337.99
2016,5,10,16,30,690.0,109.0,1.3,20.0,447.0,383.97,291.28
2016,5,10,16,45,660.0,102.0,1.3,19.5,395.5,324.38,242.03
2016,5,10,17,0,630.0,95.0,1.3,19.0,344.0,267.4,193.69
2016,5,10,17,15,583.5,88.0,1.25,18.0,292.5,209.69,145.25
2016,5,10,17,30,537.0,81.0,1.2,17.0,241.0,157.19,102.17
2016,5,10,17,45,474.0,71.0,1.2,16.5,192.5,105.93,64.05
2016,5,10,18,0,411.0,61.0,1.2,16.0,144.0,62.52,38.58
2016,5,10,18,15,315.0,48.5,1.15,15.5,101.0,37.25,26.87
2016,5,10,18,30,219.0,36.0,1.1,15.0,58.0,28.03,17.79
2016,5,10,18,45,109.5,18.0,1.05,14.5,29.0,14.13,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,13.0,0.7,10.5,20.5,11.82,0.0
2016,5,11,5,30,198.0,26.0,0.7,11.0,41.0,20.39,9.68
2016,5,11,5,45,309.0,38.0,0.7,11.5,82.5,30.4,20.97
2016,5,11,6,0,420.0,50.0,0.7,12.0,124.0,39.26,29.42
2016,5,11,6,15,491.5,58.5,0.65,12.5,173.0,78.88,45.27
2016,5,11,6,30,563.0,67.0,0.6,13.0,222.0,128.9,79.08
2016,5,11,6,45,342.5,108.0,0.6,13.5,208.5,159.1,114.28
2016,5,11,7,0,122.0,149.0,0.6,14.0,195.0,161.02,125.44
2016,5,11,7,15,131.5,172.5,0.55,14.5,228.5,193.95,152.44
2016,5,11,7,30,141.0,196.0,0.5,15.0,262.0,228.15,179.79
2016,5,11,7,45,152.5,220.0,0.45,15.5,298.5,264.8,208.38
2016,5,11,8,0,164.0,244.0,0.4,16.0,335.0,302.74,237.22
2016,5,11,8,15,115.0,259.5,0.4,16.5,326.5,301.66,235.54
2016,5,11,8,30,66.0,275.0,0.4,17.0,318.0,289.68,225.24
2016,5,11,8,45,207.0,289.5,0.4,17.5,435.5,403.8,312.1
2016,5,11,9,0,348.0,304.0,0.4,18.0,553.0,532.37,404.93
2016,5,11,9,15,603.5,214.0,0.4,18.5,674.0,662.33,497.77
2016,5,11,9,30,859.0,124.0,0.4,19.0,795.0,790.3,584.29
2016,5,11,9,45,862.5,129.0,0.45,19.5,827.5,830.39,607.31
2016,5,11,10,0,866.0,134.0,0.5,20.0,860.0,867.71,629.59
2016,5,11,10,15,873.0,136.0,0.55,20.0,887.0,902.3,651.21
2016,5,11,10,30,880.0,138.0,0.6,20.0,914.0,934.02,670.97
2016,5,11,10,45,884.5,139.0,0.65,20.5,934.0,959.45,685.52
2016,5,11,11,0,889.0,140.0,0.7,21.0,954.0,981.59,698.09
2016,5,11,11,15,891.5,140.5,0.75,21.0,966.5,997.96,708.5
2016,5,11,11,30,894.0,141.0,0.8,21.0,979.0,1010.81,716.93
2016,5,11,11,45,898.0,139.0,0.85,21.5,984.5,1019.18,721.37
2016,5,11,12,0,902.0,137.0,0.9,22.0,990.0,1023.94,723.75
2016,5,11,12,15,901.0,137.0,0.95,22.0,986.5,1022.08,723.6
2016,5,11,12,30,900.0,137.0,1.0,22.0,983.0,1016.58,721.38
2016,5,11,12,45,903.5,132.0,1.05,22.5,974.0,1006.99,715.39
2016,5,11,13,0,907.0,127.0,1.1,23.0,965.0,993.64,707.18
2016,5,11,13,15,902.5,126.0,1.15,23.0,946.5,972.95,695.81
2016,5,11,13,30,898.0,125.0,1.2,23.0,928.0,948.87,682.34
2016,5,11,13,45,892.5,123.5,1.25,23.0,902.5,920.14,665.83
2016,5,11,14,0,887.0,122.0,1.3,23.0,877.0,888.32,647.21
2016,5,11,14,15,878.5,120.0,1.3,22.5,844.5,850.62,625.1
2016,5,11,14,30,870.0,118.0,1.3,22.0,812.0,810.37,601.04
2016,5,11,14,45,859.0,116.0,1.3,22.0,774.0,765.92,572.67
2016,5,11,15,0,848.0,114.0,1.3,22.0,736.0,723.27,544.59
2016,5,11,15,15,834.0,111.0,1.25,21.5,692.5,671.57,508.96
2016,5,11,15,30,820.0,108.0,1.2,21.0,649.0,618.78,471.55
2016,5,11,15,45,801.5,104.5,1.15,21.0,602.0,562.14,429.33
2016,5,11,16,0,783.0,101.0,1.1,21.0,555.0,505.46,385.81
2016,5,11,16,15,759.0,97.0,1.05,20.5,504.5,446.02,339.55
2016,5,11,16,30,735.0,93.0,1.0,20.0,454.0,387.77,292.56
2016,5,11,16,45,703.0,88.0,1.0,19.5,402.0,325.55,241.32
2016,5,11,17,0,671.0,83.0,1.0,19.0,350.0,267.54,192.11
2016,5,11,17,15,626.5,77.0,1.0,18.0,298.0,208.92,142.75
2016,5,11,17,30,582.0,71.0,1.0,17.0,246.0,155.16,98.46
2016,5,11,17,45,518.0,63.0,1.0,16.5,196.5,102.91,59.71
2016,5,11,18,0,454.0,55.0,1.0,16.0,147.0,58.5,34.32
2016,5,11,18,15,358.5,44.0,0.95,15.5,104.0,34.74,24.73
2016,5,11,18,30,263.0,33.0,0.9,15.0,61.0,26.68,16.78
2016,5,11,18,45,131.5,16.5,0.85,14.5,30.5,12.95,0.0
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,5,15,75.0,14.0,0.9,10.5,20.0,12.73,0.0
2016,5,12,5,30,150.0,28.0,0.9,11.0,40.0,21.87,11.2
2016,5,12,5,45,245.5,43.0,0.95,11.5,79.5,33.17,23.42
2016,5,12,6,0,341.0,58.0,1.0,12.0,119.0,44.13,33.75
2016,5,12,6,15,412.5,69.0,1.0,12.0,166.5,81.37,50.16
2016,5,12,6,30,484.0,80.0,1.0,12.0,214.0,130.46,84.31
2016,5,12,6,45,251.0,106.5,1.05,12.5,177.0,139.94,102.85
2016,5,12,7,0,18.0,133.0,1.1,13.0,140.0,120.29,96.04
2016,5,12,7,15,153.0,158.0,1.1,13.5,229.0,188.09,148.42
2016,5,12,7,30,288.0,183.0,1.1,14.0,318.0,273.27,215.28
2016,5,12,7,45,502.5,151.5,1.1,14.5,418.5,359.43,282.25
2016,5,12,8,0,717.0,120.0,1.1,15.0,519.0,467.42,365.94
2016,5,12,8,15,384.0,194.0,1.05,15.5,410.0,395.71,311.48
2016,5,12,8,30,51.0,268.0,1.0,16.0,301.0,274.18,215.11
2016,5,12,8,45,135.0,300.5,0.95,16.5,395.0,367.73,287.71
2016,5,12,9,0,219.0,333.0,0.9,17.0,489.0,463.86,358.67
2016,5,12,9,15,520.5,235.0,0.85,17.5,635.0,617.63,473.1
2016,5,12,9,30,822.0,137.0,0.8,18.0,781.0,778.96,585.8
2016,5,12,9,45,831.5,139.5,0.75,18.5,814.0,820.89,608.71
2016,5,12,10,0,841.0,142.0,0.7,19.0,847.0,860.59,631.18
2016,5,12,10,15,848.0,143.5,0.7,19.0,874.0,894.65,651.76
2016,5,12,10,30,855.0,145.0,0.7,19.0,901.0,917.04,664.84
2016,5,12,10,45,858.0,147.0,0.7,19.5,920.5,941.41,678.04
2016,5,12,11,0,861.0,149.0,0.7,20.0,940.0,962.53,689.1
2016,5,12,11,15,864.0,150.0,0.75,20.5,952.5,979.38,698.59
2016,5,12,11,30,867.0,151.0,0.8,21.0,965.0,992.84,706.08
2016,5,12,11,45,867.0,152.0,0.85,21.5,969.5,999.93,709.75
2016,5,12,12,0,867.0,153.0,0.9,22.0,974.0,1003.52,711.43
2016,5,12,12,15,866.5,152.5,0.9,22.0,971.5,1001.71,710.3
2016,5,12,12,30,866.0,152.0,0.9,22.0,969.0,996.41,707.19
2016,5,12,12,45,854.0,158.0,0.95,22.0,955.5,994.2,707.14
2016,5,12,13,0,842.0,164.0,1.0,22.0,942.0,977.18,697.9
2016,5,12,13,15,837.5,162.5,1.0,22.0,924.5,956.57,685.7
2016,5,12,13,30,833.0,161.0,1.0,22.0,907.0,932.73,671.52
2016,5,12,13,45,833.0,155.5,1.05,22.0,884.0,905.84,656.23
2016,5,12,14,0,833.0,150.0,1.1,22.0,861.0,875.74,638.76
2016,5,12,14,15,824.0,148.0,1.1,21.5,829.5,838.59,616.95
2016,5,12,14,30,815.0,146.0,1.1,21.0,798.0,799.09,593.35
2016,5,12,14,45,809.5,140.5,1.1,21.0,762.0,756.66,566.27
2016,5,12,15,0,804.0,135.0,1.1,21.0,726.0,712.04,536.03
2016,5,12,15,15,789.0,131.5,1.1,20.5,683.0,661.11,501.46
2016,5,12,15,30,774.0,128.0,1.1,20.0,640.0,609.28,465.16
2016,5,12,15,45,758.5,122.5,1.1,20.0,594.5,554.67,424.8
2016,5,12,16,0,743.0,117.0,1.1,20.0,549.0,499.13,382.44
2016,5,12,16,15,717.5,112.5,1.1,19.5,499.0,440.3,336.86
2016,5,12,16,30,692.0,108.0,1.1,19.0,449.0,382.88,290.72
2016,5,12,16,45,660.0,102.0,1.15,18.5,398.0,323.59,241.86
2016,5,12,17,0,628.0,96.0,1.2,18.0,347.0,267.11,194.01
2016,5,12,17,15,582.0,88.5,1.2,17.0,295.5,209.32,145.47
2016,5,12,17,30,536.0,81.0,1.2,16.0,244.0,156.67,102.18
2016,5,12,17,45,469.0,72.0,1.25,15.5,195.0,106.1,64.68
2016,5,12,18,0,402.0,63.0,1.3,15.0,146.0,62.13,38.6
2016,5,12,18,15,309.0,50.0,1.25,14.0,103.0,38.31,28.04
2016,5,12,18,30,216.0,37.0,1.2,13.0,60.0,28.74,18.79
2016,5,12,18,45,108.0,18.5,1.2,12.5,30.0,14.49,0.66
2016,5,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
