Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,0.95,10.0,5.0,4.55,0.0
2016,5,13,5,30,0.0,10.0,1.0,10.0,10.0,8.78,1.28
2016,5,13,5,45,0.0,20.0,1.05,10.5,20.0,17.59,9.88
2016,5,13,6,0,0.0,30.0,1.1,11.0,30.0,26.42,18.1
2016,5,13,6,15,0.0,42.0,1.1,11.0,42.0,37.04,26.5
2016,5,13,6,30,0.0,54.0,1.1,11.0,54.0,47.68,35.81
2016,5,13,6,45,0.0,67.0,1.15,11.5,67.0,59.19,45.63
2016,5,13,7,0,0.0,80.0,1.2,12.0,80.0,70.61,55.18
2016,5,13,7,15,0.0,99.0,1.15,12.5,99.0,87.31,69.03
2016,5,13,7,30,0.0,118.0,1.1,13.0,118.0,104.16,82.73
2016,5,13,7,45,0.0,125.5,1.1,13.5,125.5,111.0,87.92
2016,5,13,8,0,0.0,133.0,1.1,14.0,133.0,117.84,93.07
2016,5,13,8,15,3.0,162.5,1.05,14.0,164.5,145.89,115.69
2016,5,13,8,30,6.0,192.0,1.0,14.0,196.0,174.48,138.38
2016,5,13,8,45,18.5,237.0,1.0,14.5,250.5,223.64,176.97
2016,5,13,9,0,31.0,282.0,1.0,15.0,305.0,280.43,220.54
2016,5,13,9,15,19.0,243.5,0.95,15.5,258.0,232.29,181.81
2016,5,13,9,30,7.0,205.0,0.9,16.0,211.0,189.04,147.21
2016,5,13,9,45,8.5,218.5,0.9,16.5,226.0,203.01,157.84
2016,5,13,10,0,10.0,232.0,0.9,17.0,241.0,217.12,168.23
2016,5,13,10,15,13.0,259.5,0.95,17.0,271.0,245.52,189.99
2016,5,13,10,30,16.0,287.0,1.0,17.0,301.0,274.21,211.71
2016,5,13,10,45,14.5,274.0,1.05,17.5,287.0,261.39,201.29
2016,5,13,11,0,13.0,261.0,1.1,18.0,273.0,248.43,190.99
2016,5,13,11,15,18.0,305.0,1.1,18.0,322.0,294.43,225.94
2016,5,13,11,30,23.0,349.0,1.1,18.0,371.0,340.81,260.36
2016,5,13,11,45,175.5,400.0,1.15,18.5,566.5,563.96,426.09
2016,5,13,12,0,328.0,451.0,1.2,19.0,762.0,775.68,571.66
2016,5,13,12,15,625.0,286.5,1.2,18.5,877.0,915.54,671.52
2016,5,13,12,30,922.0,122.0,1.2,18.0,992.0,1020.92,740.42
2016,5,13,12,45,919.5,121.5,1.3,18.0,981.5,1009.68,733.88
2016,5,13,13,0,917.0,121.0,1.4,18.0,971.0,994.81,726.59
2016,5,13,13,15,913.5,120.5,1.4,18.0,953.0,975.43,714.82
2016,5,13,13,30,910.0,120.0,1.4,18.0,935.0,952.58,700.88
2016,5,13,13,45,905.5,118.0,1.45,18.0,910.0,924.03,683.97
2016,5,13,14,0,901.0,116.0,1.5,18.0,885.0,892.31,664.85
2016,5,13,14,15,893.5,114.5,1.5,17.5,853.5,855.58,642.79
2016,5,13,14,30,886.0,113.0,1.5,17.0,822.0,816.19,618.68
2016,5,13,14,45,877.5,110.0,1.55,17.0,785.0,772.15,590.4
2016,5,13,15,0,869.0,107.0,1.6,17.0,748.0,725.96,559.89
2016,5,13,15,15,856.0,104.5,1.6,16.5,705.0,675.36,524.45
2016,5,13,15,30,843.0,102.0,1.6,16.0,662.0,625.46,488.32
2016,5,13,15,45,830.0,97.5,1.6,16.0,615.5,569.98,446.03
2016,5,13,16,0,817.0,93.0,1.6,16.0,569.0,513.84,401.85
2016,5,13,16,15,795.0,89.5,1.55,15.5,519.0,454.17,353.95
2016,5,13,16,30,773.0,86.0,1.5,15.0,469.0,395.39,305.05
2016,5,13,16,45,749.0,80.5,1.5,15.0,418.0,335.19,253.13
2016,5,13,17,0,725.0,75.0,1.5,15.0,367.0,276.74,201.47
2016,5,13,17,15,684.5,70.0,1.5,14.5,314.5,214.89,147.7
2016,5,13,17,30,644.0,65.0,1.5,14.0,262.0,159.34,100.54
2016,5,13,17,45,590.0,57.5,1.5,13.5,211.5,104.83,59.14
2016,5,13,18,0,536.0,50.0,1.5,13.0,161.0,56.84,31.59
2016,5,13,18,15,442.0,41.0,1.45,12.5,115.5,32.14,22.81
2016,5,13,18,30,348.0,32.0,1.4,12.0,70.0,25.72,16.39
2016,5,13,18,45,174.0,16.0,1.35,11.5,35.0,12.58,0.74
2016,5,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,15,113.5,14.0,0.6,11.0,23.5,12.73,0.0
2016,5,14,5,30,227.0,28.0,0.6,11.0,47.0,22.79,12.56
2016,5,14,5,45,340.0,38.5,0.65,11.5,89.0,30.61,21.29
2016,5,14,6,0,453.0,49.0,0.7,12.0,131.0,38.16,28.52
2016,5,14,6,15,521.0,56.5,0.7,12.5,180.0,78.78,44.19
2016,5,14,6,30,589.0,64.0,0.7,13.0,229.0,129.13,78.16
2016,5,14,6,45,633.0,70.0,0.7,13.5,280.5,181.79,120.83
2016,5,14,7,0,677.0,76.0,0.7,14.0,332.0,239.35,170.11
2016,5,14,7,15,711.0,81.0,0.7,14.5,384.5,299.46,222.12
2016,5,14,7,30,745.0,86.0,0.7,15.0,437.0,360.45,273.89
2016,5,14,7,45,770.5,89.5,0.7,15.5,488.5,419.17,322.51
2016,5,14,8,0,796.0,93.0,0.7,16.0,540.0,479.33,370.45
2016,5,14,8,15,542.0,185.5,0.7,16.5,502.0,471.38,365.17
2016,5,14,8,30,288.0,278.0,0.7,17.0,464.0,432.54,334.62
2016,5,14,8,45,258.5,305.5,0.7,17.5,481.0,456.16,351.32
2016,5,14,9,0,229.0,333.0,0.7,18.0,498.0,469.69,359.6
2016,5,14,9,15,211.5,355.0,0.7,18.0,514.5,489.76,373.23
2016,5,14,9,30,194.0,377.0,0.7,18.0,531.0,507.82,385.09
2016,5,14,9,45,350.0,346.0,0.75,18.5,636.0,621.4,467.7
2016,5,14,10,0,506.0,315.0,0.8,19.0,741.0,745.6,553.55
2016,5,14,10,15,356.5,377.5,0.8,19.0,682.5,684.22,506.68
2016,5,14,10,30,207.0,440.0,0.8,19.0,624.0,612.41,453.84
2016,5,14,10,45,562.5,279.0,0.85,19.5,793.5,811.36,597.98
2016,5,14,11,0,918.0,118.0,0.9,20.0,963.0,983.97,708.4
2016,5,14,11,15,688.0,256.5,0.95,20.0,894.5,931.49,672.92
2016,5,14,11,30,458.0,395.0,1.0,20.0,826.0,850.39,615.28
2016,5,14,11,45,688.5,259.0,1.05,20.5,911.0,948.35,685.61
2016,5,14,12,0,919.0,123.0,1.1,21.0,996.0,1023.2,730.94
2016,5,14,12,15,522.5,299.5,1.1,21.0,796.0,825.97,600.76
2016,5,14,12,30,126.0,476.0,1.1,21.0,596.0,589.67,432.54
2016,5,14,12,45,73.5,404.5,1.15,21.0,474.5,454.81,339.7
2016,5,14,13,0,21.0,333.0,1.2,21.0,353.0,323.08,243.78
2016,5,14,13,15,87.0,391.0,1.2,20.5,470.0,450.69,340.5
2016,5,14,13,30,153.0,449.0,1.2,20.0,587.0,575.55,430.44
2016,5,14,13,45,266.0,411.0,1.25,20.0,642.0,642.98,480.16
2016,5,14,14,0,379.0,373.0,1.3,20.0,697.0,692.98,517.68
2016,5,14,14,15,248.5,379.0,1.3,20.0,588.5,577.14,434.19
2016,5,14,14,30,118.0,385.0,1.3,20.0,480.0,460.55,349.12
2016,5,14,14,45,59.0,225.5,1.35,20.0,273.0,251.58,194.33
2016,5,14,15,0,0.0,66.0,1.4,20.0,66.0,58.53,41.99
2016,5,14,15,15,148.5,177.0,1.4,19.5,276.0,269.93,213.22
2016,5,14,15,30,297.0,288.0,1.4,19.0,486.0,456.12,354.54
2016,5,14,15,45,152.5,238.0,1.45,19.0,339.5,306.45,239.37
2016,5,14,16,0,8.0,188.0,1.5,19.0,193.0,170.85,133.2
2016,5,14,16,15,4.0,161.0,1.5,18.5,163.5,144.25,112.88
2016,5,14,16,30,0.0,134.0,1.5,18.0,134.0,118.31,92.47
2016,5,14,16,45,65.0,149.5,1.5,17.5,175.5,154.42,121.29
2016,5,14,17,0,130.0,165.0,1.5,17.0,217.0,181.56,141.37
2016,5,14,17,15,116.5,143.5,1.45,16.5,185.5,149.9,115.37
2016,5,14,17,30,103.0,122.0,1.4,16.0,154.0,120.06,91.07
2016,5,14,17,45,267.0,92.0,1.35,15.5,153.5,101.88,69.56
2016,5,14,18,0,431.0,62.0,1.3,15.0,153.0,63.82,39.38
2016,5,14,18,15,337.5,50.5,1.2,14.5,109.5,38.69,28.38
2016,5,14,18,30,244.0,39.0,1.1,14.0,66.0,30.3,20.21
2016,5,14,18,45,122.0,19.5,1.05,13.5,33.0,15.26,2.91
2016,5,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,75.5,16.5,1.05,12.0,23.0,13.01,0.0
2016,5,15,5,30,151.0,33.0,1.1,12.0,46.0,25.74,15.08
2016,5,15,5,45,259.0,46.5,1.2,12.5,87.0,35.81,25.74
2016,5,15,6,0,367.0,60.0,1.3,13.0,128.0,45.6,34.97
2016,5,15,6,15,438.0,70.0,1.3,13.0,176.0,85.33,52.48
2016,5,15,6,30,509.0,80.0,1.3,13.0,224.0,133.1,85.15
2016,5,15,6,45,563.5,86.0,1.35,13.5,275.5,182.87,124.99
2016,5,15,7,0,618.0,92.0,1.4,14.0,327.0,238.93,172.54
2016,5,15,7,15,654.0,98.0,1.3,14.5,379.0,295.25,221.34
2016,5,15,7,30,690.0,104.0,1.2,15.0,431.0,354.99,272.01
2016,5,15,7,45,722.0,106.5,1.15,15.5,482.5,412.83,319.97
2016,5,15,8,0,754.0,109.0,1.1,16.0,534.0,473.91,368.69
2016,5,15,8,15,774.0,112.5,1.05,16.5,581.5,530.07,411.94
2016,5,15,8,30,794.0,116.0,1.0,17.0,629.0,586.52,453.69
2016,5,15,8,45,813.5,117.0,1.0,17.5,674.0,640.19,492.35
2016,5,15,9,0,833.0,118.0,1.0,18.0,719.0,693.43,529.43
2016,5,15,9,15,844.5,120.0,1.0,18.0,757.5,741.13,562.52
2016,5,15,9,30,856.0,122.0,1.0,18.0,796.0,782.27,589.03
2016,5,15,9,45,878.5,116.0,1.0,18.5,833.0,826.73,616.23
2016,5,15,10,0,901.0,110.0,1.0,19.0,870.0,869.65,641.89
2016,5,15,10,15,907.0,111.5,1.0,19.0,897.0,903.76,662.7
2016,5,15,10,30,913.0,113.0,1.0,19.0,924.0,934.85,681.53
2016,5,15,10,45,917.0,114.0,1.05,19.5,944.0,960.44,696.37
2016,5,15,11,0,921.0,115.0,1.1,20.0,964.0,982.63,709.11
2016,5,15,11,15,923.5,115.5,1.15,20.0,976.5,999.4,719.84
2016,5,15,11,30,926.0,116.0,1.2,20.0,989.0,1012.55,728.46
2016,5,15,11,45,926.0,117.0,1.25,20.5,994.0,1020.09,732.31
2016,5,15,12,0,926.0,118.0,1.3,21.0,999.0,1023.9,733.98
2016,5,15,12,15,925.5,118.0,1.35,21.0,996.0,1022.52,733.96
2016,5,15,12,30,925.0,118.0,1.4,21.0,993.0,1017.42,731.75
2016,5,15,12,45,928.0,114.0,1.5,21.0,984.0,1008.07,727.78
2016,5,15,13,0,931.0,110.0,1.6,21.0,975.0,994.9,721.4
2016,5,15,13,15,928.0,109.5,1.65,20.5,957.5,975.8,711.89
2016,5,15,13,30,925.0,109.0,1.7,20.0,940.0,953.18,700.08
2016,5,15,13,45,919.5,108.0,1.75,20.0,915.5,924.44,682.88
2016,5,15,14,0,914.0,107.0,1.8,20.0,891.0,892.54,663.49
2016,5,15,14,15,907.5,105.5,1.8,19.5,859.5,856.33,641.73
2016,5,15,14,30,901.0,104.0,1.8,19.0,828.0,817.37,617.85
2016,5,15,14,45,892.0,102.0,1.8,19.0,790.5,773.49,589.11
2016,5,15,15,0,883.0,100.0,1.8,19.0,753.0,727.46,558.49
2016,5,15,15,15,870.5,98.0,1.8,18.5,710.5,677.22,523.35
2016,5,15,15,30,858.0,96.0,1.8,18.0,668.0,625.63,486.09
2016,5,15,15,45,841.0,93.5,1.85,18.0,621.0,571.01,444.68
2016,5,15,16,0,824.0,91.0,1.9,18.0,574.0,514.4,400.37
2016,5,15,16,15,802.0,87.5,1.9,17.5,523.5,454.54,352.57
2016,5,15,16,30,780.0,84.0,1.9,17.0,473.0,395.53,303.69
2016,5,15,16,45,746.5,81.0,1.9,16.5,420.5,334.25,251.62
2016,5,15,17,0,713.0,78.0,1.9,16.0,368.0,275.78,200.68
2016,5,15,17,15,671.5,73.0,1.85,15.5,315.5,214.46,147.47
2016,5,15,17,30,630.0,68.0,1.8,15.0,263.0,159.62,101.09
2016,5,15,17,45,564.0,61.5,1.8,14.5,212.0,105.78,60.8
2016,5,15,18,0,498.0,55.0,1.8,14.0,161.0,59.93,34.79
2016,5,15,18,15,404.5,45.5,1.7,13.5,116.0,35.78,25.97
2016,5,15,18,30,311.0,36.0,1.6,13.0,71.0,29.11,19.36
2016,5,15,18,45,155.5,18.0,1.55,13.0,35.5,14.2,3.0
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,87.0,16.0,1.15,11.0,23.5,12.6,0.0
2016,5,16,5,30,174.0,32.0,1.1,11.0,47.0,24.96,14.75
2016,5,16,5,45,270.5,45.5,1.1,11.5,87.5,35.02,25.21
2016,5,16,6,0,367.0,59.0,1.1,12.0,128.0,44.8,34.43
2016,5,16,6,15,437.0,69.0,1.05,12.5,175.5,84.22,51.7
2016,5,16,6,30,507.0,79.0,1.0,13.0,223.0,131.75,84.06
2016,5,16,6,45,556.0,86.5,0.95,13.5,274.0,181.65,124.06
2016,5,16,7,0,605.0,94.0,0.9,14.0,325.0,237.18,170.99
2016,5,16,7,15,640.5,100.0,0.85,14.5,376.5,292.51,218.59
2016,5,16,7,30,676.0,106.0,0.8,15.0,428.0,351.22,268.04
2016,5,16,7,45,707.5,109.0,0.75,15.5,478.5,408.48,314.99
2016,5,16,8,0,739.0,112.0,0.7,16.0,529.0,467.94,361.89
2016,5,16,8,15,759.0,116.0,0.7,16.5,576.5,524.73,405.38
2016,5,16,8,30,779.0,120.0,0.7,17.0,624.0,580.84,446.8
2016,5,16,8,45,799.0,120.5,0.7,17.5,668.5,633.58,484.43
2016,5,16,9,0,819.0,121.0,0.7,18.0,713.0,685.97,520.57
2016,5,16,9,15,830.5,123.5,0.7,18.5,751.5,733.52,552.16
2016,5,16,9,30,842.0,126.0,0.7,19.0,790.0,779.42,580.65
2016,5,16,9,45,864.0,120.0,0.75,19.5,826.5,817.93,604.25
2016,5,16,10,0,886.0,114.0,0.8,20.0,863.0,859.93,629.95
2016,5,16,10,15,892.0,115.5,0.85,20.5,889.5,893.54,649.9
2016,5,16,10,30,898.0,117.0,0.9,21.0,916.0,924.19,667.92
2016,5,16,10,45,902.0,118.0,0.95,21.5,936.0,949.4,682.44
2016,5,16,11,0,906.0,119.0,1.0,22.0,956.0,971.27,694.9
2016,5,16,11,15,909.0,119.5,1.05,22.0,968.5,988.27,705.72
2016,5,16,11,30,912.0,120.0,1.1,22.0,981.0,1001.72,714.47
2016,5,16,11,45,912.5,120.5,1.15,22.0,985.5,1009.15,719.62
2016,5,16,12,0,913.0,121.0,1.2,22.0,990.0,1012.92,722.68
2016,5,16,12,15,912.5,121.0,1.2,22.0,987.5,1011.56,721.81
2016,5,16,12,30,912.0,121.0,1.2,22.0,985.0,1006.54,718.84
2016,5,16,12,45,911.0,120.0,1.3,22.5,975.0,996.43,713.18
2016,5,16,13,0,910.0,119.0,1.4,23.0,965.0,982.69,705.28
2016,5,16,13,15,906.5,118.5,1.4,22.5,948.0,963.53,695.14
2016,5,16,13,30,903.0,118.0,1.4,22.0,931.0,940.96,682.87
2016,5,16,13,45,901.5,114.5,1.45,22.0,907.0,913.91,667.09
2016,5,16,14,0,900.0,111.0,1.5,22.0,883.0,883.55,649.05
2016,5,16,14,15,893.0,109.5,1.5,22.0,852.0,847.43,626.46
2016,5,16,14,30,886.0,108.0,1.5,22.0,821.0,808.64,601.94
2016,5,16,14,45,878.0,105.5,1.55,22.0,784.5,765.66,574.81
2016,5,16,15,0,870.0,103.0,1.6,22.0,748.0,720.5,545.53
2016,5,16,15,15,857.0,100.5,1.6,21.5,705.5,670.09,510.82
2016,5,16,15,30,844.0,98.0,1.6,21.0,663.0,618.41,474.09
2016,5,16,15,45,824.5,96.5,1.6,21.0,616.0,564.17,433.29
2016,5,16,16,0,805.0,95.0,1.6,21.0,569.0,508.18,389.95
2016,5,16,16,15,783.0,91.5,1.55,20.5,519.0,449.39,343.61
2016,5,16,16,30,761.0,88.0,1.5,20.0,469.0,391.49,296.33
2016,5,16,16,45,725.0,85.5,1.45,19.5,416.5,330.97,245.79
2016,5,16,17,0,689.0,83.0,1.4,19.0,364.0,271.39,194.99
2016,5,16,17,15,647.0,77.5,1.3,18.0,312.5,213.03,145.44
2016,5,16,17,30,605.0,72.0,1.2,17.0,261.0,159.17,100.81
2016,5,16,17,45,542.0,65.0,1.2,16.5,210.5,106.73,61.92
2016,5,16,18,0,479.0,58.0,1.2,16.0,160.0,61.93,36.52
2016,5,16,18,15,386.5,47.5,1.15,15.5,116.0,37.4,27.19
2016,5,16,18,30,294.0,37.0,1.1,15.0,72.0,29.89,19.92
2016,5,16,18,45,163.0,23.0,1.1,14.5,41.0,18.04,5.98
2016,5,16,19,0,32.0,9.0,1.1,14.0,10.0,8.19,0.0
2016,5,16,19,15,16.0,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,124.0,15.0,0.65,11.5,26.0,11.82,0.0
2016,5,17,5,30,248.0,30.0,0.6,12.0,52.0,24.4,14.43
2016,5,17,5,45,355.0,40.5,0.6,12.5,95.0,32.17,22.67
2016,5,17,6,0,462.0,51.0,0.6,13.0,138.0,39.66,29.78
2016,5,17,6,15,529.5,58.5,0.55,13.5,187.5,80.68,45.38
2016,5,17,6,30,597.0,66.0,0.5,14.0,237.0,131.32,79.27
2016,5,17,6,45,648.0,70.5,0.5,15.0,290.5,184.26,121.27
2016,5,17,7,0,699.0,75.0,0.5,16.0,344.0,242.89,170.37
2016,5,17,7,15,732.0,79.5,0.5,17.0,397.0,303.34,221.7
2016,5,17,7,30,765.0,84.0,0.5,18.0,450.0,364.47,272.39
2016,5,17,7,45,793.0,86.5,0.55,19.0,502.0,424.18,320.65
2016,5,17,8,0,821.0,89.0,0.6,20.0,554.0,485.55,368.31
2016,5,17,8,15,839.5,92.0,0.65,20.5,603.0,543.67,412.55
2016,5,17,8,30,858.0,95.0,0.7,21.0,652.0,600.5,454.33
2016,5,17,8,45,873.5,97.0,0.75,21.5,697.0,654.79,492.94
2016,5,17,9,0,889.0,99.0,0.8,22.0,742.0,708.14,529.7
2016,5,17,9,15,899.5,100.5,0.8,22.5,781.5,756.15,560.35
2016,5,17,9,30,910.0,102.0,0.8,23.0,821.0,802.23,588.03
2016,5,17,9,45,917.5,104.0,0.8,23.5,855.0,844.22,612.57
2016,5,17,10,0,925.0,106.0,0.8,24.0,889.0,883.59,635.06
2016,5,17,10,15,930.5,107.5,0.8,24.0,916.0,917.92,655.35
2016,5,17,10,30,936.0,109.0,0.8,24.0,943.0,949.12,673.61
2016,5,17,10,45,940.0,110.0,0.85,24.5,963.0,975.18,688.29
2016,5,17,11,0,944.0,111.0,0.9,25.0,983.0,997.77,700.88
2016,5,17,11,15,946.0,111.5,0.9,25.0,995.5,1014.39,710.25
2016,5,17,11,30,948.0,112.0,0.9,25.0,1008.0,1027.29,717.53
2016,5,17,11,45,948.0,112.5,0.95,25.5,1012.5,1034.5,721.12
2016,5,17,12,0,948.0,113.0,1.0,26.0,1017.0,1037.91,722.59
2016,5,17,12,15,947.0,113.0,1.05,26.0,1013.5,1036.05,722.43
2016,5,17,12,30,946.0,113.0,1.1,26.0,1010.0,1030.39,720.14
2016,5,17,12,45,945.0,111.5,1.15,26.0,999.5,1019.49,714.76
2016,5,17,13,0,944.0,110.0,1.2,26.0,989.0,1004.84,707.19
2016,5,17,13,15,940.5,109.0,1.2,26.0,971.0,984.64,695.41
2016,5,17,13,30,937.0,108.0,1.2,26.0,953.0,960.9,681.51
2016,5,17,13,45,930.5,107.5,1.25,26.0,927.0,931.58,664.9
2016,5,17,14,0,924.0,107.0,1.3,26.0,901.0,899.11,646.18
2016,5,17,14,15,916.5,105.5,1.3,26.0,869.0,861.88,623.54
2016,5,17,14,30,909.0,104.0,1.3,26.0,837.0,821.93,598.95
2016,5,17,14,45,898.5,102.5,1.35,26.0,798.5,777.25,571.52
2016,5,17,15,0,888.0,101.0,1.4,26.0,760.0,730.52,542.11
2016,5,17,15,15,875.0,98.5,1.4,25.5,717.0,679.38,507.77
2016,5,17,15,30,862.0,96.0,1.4,25.0,674.0,626.93,471.36
2016,5,17,15,45,845.5,93.0,1.4,25.0,626.5,571.01,430.32
2016,5,17,16,0,829.0,90.0,1.4,25.0,579.0,515.06,387.89
2016,5,17,16,15,807.5,87.0,1.4,24.5,528.5,455.8,342.25
2016,5,17,16,30,786.0,84.0,1.4,24.0,478.0,397.32,295.47
2016,5,17,16,45,757.5,79.5,1.4,23.5,426.0,336.13,245.14
2016,5,17,17,0,729.0,75.0,1.4,23.0,374.0,277.16,195.29
2016,5,17,17,15,688.5,70.0,1.3,22.0,321.5,217.62,145.26
2016,5,17,17,30,648.0,65.0,1.2,21.0,269.0,159.75,97.85
2016,5,17,17,45,588.5,59.0,1.15,20.0,218.0,106.01,58.55
2016,5,17,18,0,529.0,53.0,1.1,19.0,167.0,59.38,32.81
2016,5,17,18,15,440.0,44.0,1.0,18.0,121.5,34.38,24.3
2016,5,17,18,30,351.0,35.0,0.9,17.0,76.0,28.07,18.27
2016,5,17,18,45,210.5,22.5,0.85,16.5,43.5,18.19,6.58
2016,5,17,19,0,70.0,10.0,0.8,16.0,11.0,9.1,0.0
2016,5,17,19,15,35.0,5.0,0.75,15.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,108.0,16.0,0.8,12.5,26.0,12.59,0.0
2016,5,18,5,30,216.0,32.0,0.8,13.0,52.0,24.98,14.97
2016,5,18,5,45,318.0,44.0,0.8,13.5,94.0,35.16,25.19
2016,5,18,6,0,420.0,56.0,0.8,14.0,136.0,43.82,33.33
2016,5,18,6,15,487.5,64.5,0.75,14.5,184.5,83.09,48.67
2016,5,18,6,30,555.0,73.0,0.7,15.0,233.0,131.99,81.43
2016,5,18,6,45,604.5,79.0,0.65,16.0,285.0,183.42,122.04
2016,5,18,7,0,654.0,85.0,0.6,17.0,337.0,240.45,169.43
2016,5,18,7,15,687.5,90.0,0.6,17.5,389.0,296.92,217.62
2016,5,18,7,30,721.0,95.0,0.6,18.0,441.0,356.44,267.36
2016,5,18,7,45,747.5,99.0,0.6,19.0,491.5,416.25,315.34
2016,5,18,8,0,774.0,103.0,0.6,20.0,542.0,475.88,361.27
2016,5,18,8,15,793.0,106.5,0.6,20.5,589.5,532.31,403.78
2016,5,18,8,30,812.0,110.0,0.6,21.0,637.0,588.89,444.77
2016,5,18,8,45,827.5,112.0,0.6,22.0,681.5,641.62,480.68
2016,5,18,9,0,843.0,114.0,0.6,23.0,726.0,693.54,514.64
2016,5,18,9,15,854.0,116.0,0.6,23.5,764.5,737.28,542.96
2016,5,18,9,30,865.0,118.0,0.6,24.0,803.0,782.38,569.93
2016,5,18,9,45,877.5,117.5,0.65,24.5,837.0,824.27,595.14
2016,5,18,10,0,890.0,117.0,0.7,25.0,871.0,864.01,618.7
2016,5,18,10,15,895.5,118.5,0.75,25.0,897.5,897.24,639.18
2016,5,18,10,30,901.0,120.0,0.8,25.0,924.0,927.46,657.81
2016,5,18,10,45,903.5,122.0,0.85,25.5,943.0,952.28,671.8
2016,5,18,11,0,906.0,124.0,0.9,26.0,962.0,973.69,683.73
2016,5,18,11,15,908.5,124.5,0.9,26.0,974.5,990.18,693.09
2016,5,18,11,30,911.0,125.0,0.9,26.0,987.0,1003.12,700.42
2016,5,18,11,45,909.5,126.5,0.95,26.5,991.0,1009.55,703.56
2016,5,18,12,0,908.0,128.0,1.0,27.0,995.0,1012.33,704.66
2016,5,18,12,15,907.0,128.0,1.05,27.0,992.0,1010.52,704.5
2016,5,18,12,30,906.0,128.0,1.1,27.0,989.0,1005.1,702.28
2016,5,18,12,45,903.5,127.5,1.15,27.0,978.5,994.15,696.8
2016,5,18,13,0,901.0,127.0,1.2,27.0,968.0,979.66,689.25
2016,5,18,13,15,897.5,126.0,1.2,26.5,950.0,960.26,679.23
2016,5,18,13,30,894.0,125.0,1.2,26.0,932.0,937.49,667.14
2016,5,18,13,45,890.5,122.5,1.2,26.0,907.5,910.0,650.76
2016,5,18,14,0,887.0,120.0,1.2,26.0,883.0,879.34,632.36
2016,5,18,14,15,879.0,118.5,1.2,26.0,852.0,842.93,610.15
2016,5,18,14,30,871.0,117.0,1.2,26.0,821.0,803.97,586.13
2016,5,18,14,45,864.0,113.5,1.25,26.0,784.5,761.48,560.07
2016,5,18,15,0,857.0,110.0,1.3,26.0,748.0,716.76,531.54
2016,5,18,15,15,844.0,107.5,1.3,25.5,705.5,667.05,498.15
2016,5,18,15,30,831.0,105.0,1.3,25.0,663.0,618.0,464.09
2016,5,18,15,45,813.5,102.0,1.3,24.5,616.5,562.43,424.22
2016,5,18,16,0,796.0,99.0,1.3,24.0,570.0,506.67,382.75
2016,5,18,16,15,773.5,95.5,1.25,23.0,520.5,448.25,338.19
2016,5,18,16,30,751.0,92.0,1.2,22.0,471.0,390.8,292.59
2016,5,18,16,45,718.0,88.0,1.15,21.5,419.0,328.65,241.5
2016,5,18,17,0,685.0,84.0,1.1,21.0,367.0,270.91,192.73
2016,5,18,17,15,643.5,78.5,1.05,20.0,315.0,213.01,144.18
2016,5,18,17,30,602.0,73.0,1.0,19.0,263.0,159.55,100.36
2016,5,18,17,45,545.0,65.5,0.95,18.5,213.5,107.52,61.88
2016,5,18,18,0,488.0,58.0,0.9,18.0,164.0,62.37,36.24
2016,5,18,18,15,399.5,48.0,0.8,17.0,119.5,37.67,27.3
2016,5,18,18,30,311.0,38.0,0.7,16.0,75.0,30.63,20.6
2016,5,18,18,45,184.5,24.0,0.65,15.5,43.5,18.82,7.56
2016,5,18,19,0,58.0,10.0,0.6,15.0,12.0,9.1,0.0
2016,5,18,19,15,29.0,5.0,0.6,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,15,95.0,18.5,1.35,11.0,27.5,14.56,0.0
2016,5,19,5,30,190.0,37.0,1.4,11.0,55.0,28.86,18.46
2016,5,19,5,45,294.0,50.0,1.45,11.5,97.0,38.47,28.33
2016,5,19,6,0,398.0,63.0,1.5,12.0,139.0,47.82,37.16
2016,5,19,6,15,466.5,72.0,1.6,12.0,188.0,88.21,54.29
2016,5,19,6,30,535.0,81.0,1.7,12.0,237.0,136.32,87.12
2016,5,19,6,45,585.0,88.0,1.8,12.5,288.5,187.5,128.47
2016,5,19,7,0,635.0,95.0,1.9,13.0,340.0,244.38,177.21
2016,5,19,7,15,669.0,100.0,1.9,13.0,391.5,299.94,226.43
2016,5,19,7,30,703.0,105.0,1.9,13.0,443.0,358.62,277.78
2016,5,19,7,45,734.0,107.5,1.9,13.5,494.0,416.5,326.9
2016,5,19,8,0,765.0,110.0,1.9,14.0,545.0,477.56,376.96
2016,5,19,8,15,785.0,113.5,1.8,14.5,593.5,534.03,421.5
2016,5,19,8,30,805.0,117.0,1.7,15.0,642.0,590.77,464.47
2016,5,19,8,45,825.5,117.5,1.6,15.5,687.5,644.87,503.88
2016,5,19,9,0,846.0,118.0,1.5,16.0,733.0,698.59,541.5
2016,5,19,9,15,651.5,210.0,1.5,16.0,698.5,686.35,529.12
2016,5,19,9,30,457.0,302.0,1.5,16.0,664.0,650.13,499.38
2016,5,19,9,45,670.0,217.0,1.55,16.5,772.5,762.6,582.81
2016,5,19,10,0,883.0,132.0,1.6,17.0,881.0,871.39,656.65
2016,5,19,10,15,891.0,133.5,1.6,17.0,910.0,906.53,678.08
2016,5,19,10,30,899.0,135.0,1.6,17.0,939.0,938.82,698.31
2016,5,19,10,45,911.5,132.5,1.6,17.5,962.5,968.42,715.35
2016,5,19,11,0,924.0,130.0,1.6,18.0,986.0,994.99,730.31
2016,5,19,11,15,927.5,130.5,1.6,18.0,999.5,1012.68,740.93
2016,5,19,11,30,931.0,131.0,1.6,18.0,1013.0,1026.78,749.41
2016,5,19,11,45,932.5,131.5,1.6,18.0,1019.0,1035.3,754.46
2016,5,19,12,0,934.0,132.0,1.6,18.0,1025.0,1040.1,757.32
2016,5,19,12,15,933.5,132.0,1.65,18.0,1022.5,1038.77,757.22
2016,5,19,12,30,933.0,132.0,1.7,18.0,1020.0,1033.72,754.91
2016,5,19,12,45,935.0,129.0,1.75,18.0,1010.5,1024.49,750.05
2016,5,19,13,0,937.0,126.0,1.8,18.0,1001.0,1011.47,742.86
2016,5,19,13,15,933.0,125.0,1.85,18.0,982.5,991.04,730.93
2016,5,19,13,30,929.0,124.0,1.9,18.0,964.0,967.12,716.75
2016,5,19,13,45,728.5,223.0,1.95,18.0,870.5,877.23,658.39
2016,5,19,14,0,528.0,322.0,2.0,18.0,777.0,776.17,585.9
2016,5,19,14,15,519.0,308.0,2.1,17.5,742.0,736.3,561.34
2016,5,19,14,30,510.0,294.0,2.2,17.0,707.0,695.17,534.62
2016,5,19,14,45,534.0,268.0,2.3,17.0,683.0,666.31,515.75
2016,5,19,15,0,558.0,242.0,2.4,17.0,659.0,633.87,493.6
2016,5,19,15,15,706.5,175.5,2.4,16.5,672.0,645.09,504.98
2016,5,19,15,30,855.0,109.0,2.4,16.0,685.0,636.06,500.12
2016,5,19,15,45,662.5,156.0,2.4,15.5,583.5,528.66,417.58
2016,5,19,16,0,470.0,203.0,2.4,15.0,482.0,433.4,343.47
2016,5,19,16,15,456.0,186.5,2.4,14.5,438.5,383.54,303.98
2016,5,19,16,30,442.0,170.0,2.4,14.0,395.0,334.48,263.71
2016,5,19,16,45,432.0,151.5,2.45,13.5,351.5,286.03,222.81
2016,5,19,17,0,422.0,133.0,2.5,13.0,308.0,238.34,181.55
2016,5,19,17,15,375.0,125.0,2.5,12.5,265.0,192.34,142.61
2016,5,19,17,30,328.0,117.0,2.5,12.0,222.0,151.47,109.01
2016,5,19,17,45,286.0,100.0,2.5,12.0,179.5,110.05,76.7
2016,5,19,18,0,244.0,83.0,2.5,12.0,137.0,73.87,52.31
2016,5,19,18,15,190.0,64.5,2.4,11.5,100.0,50.22,39.08
2016,5,19,18,30,136.0,46.0,2.3,11.0,63.0,36.41,26.11
2016,5,19,18,45,68.0,28.0,2.25,11.0,36.5,22.58,10.95
2016,5,19,19,0,0.0,10.0,2.2,11.0,10.0,9.1,0.0
2016,5,19,19,15,0.0,5.0,2.2,11.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,88.5,19.0,2.3,10.0,28.0,14.93,0.0
2016,5,20,5,30,177.0,38.0,2.3,10.0,56.0,29.6,19.28
2016,5,20,5,45,286.0,51.0,2.3,10.5,98.5,39.19,29.09
2016,5,20,6,0,395.0,64.0,2.3,11.0,141.0,48.53,37.95
2016,5,20,6,15,465.0,73.0,2.3,11.0,190.0,88.79,55.11
2016,5,20,6,30,535.0,82.0,2.3,11.0,239.0,136.93,88.05
2016,5,20,6,45,588.5,88.0,2.3,11.5,291.5,187.8,129.19
2016,5,20,7,0,642.0,94.0,2.3,12.0,344.0,244.79,178.15
2016,5,20,7,15,677.0,99.5,2.25,12.0,396.5,301.44,228.57
2016,5,20,7,30,712.0,105.0,2.2,12.0,449.0,361.34,281.19
2016,5,20,7,45,742.0,108.0,2.2,12.5,500.5,419.71,331.1
2016,5,20,8,0,772.0,111.0,2.2,13.0,552.0,481.16,381.86
2016,5,20,8,15,791.5,114.5,2.15,13.0,600.0,537.68,427.84
2016,5,20,8,30,811.0,118.0,2.1,13.0,648.0,594.4,472.51
2016,5,20,8,45,583.5,213.5,2.1,13.5,608.0,579.26,458.5
2016,5,20,9,0,356.0,309.0,2.1,14.0,568.0,536.79,422.75
2016,5,20,9,15,287.5,344.0,2.1,14.0,560.5,538.17,422.52
2016,5,20,9,30,219.0,379.0,2.1,14.0,553.0,525.56,411.24
2016,5,20,9,45,163.0,395.0,2.1,14.5,527.5,506.21,394.44
2016,5,20,10,0,107.0,411.0,2.1,15.0,502.0,473.37,367.52
2016,5,20,10,15,109.0,425.5,2.1,15.0,520.5,493.47,382.24
2016,5,20,10,30,111.0,440.0,2.1,15.0,539.0,513.29,396.35
2016,5,20,10,45,120.5,452.5,2.15,15.0,562.5,548.23,421.79
2016,5,20,11,0,130.0,465.0,2.2,15.0,586.0,572.9,439.61
2016,5,20,11,15,120.0,469.0,2.2,15.0,582.0,570.49,437.14
2016,5,20,11,30,110.0,473.0,2.2,15.0,578.0,555.48,425.85
2016,5,20,11,45,233.0,456.5,2.2,15.0,679.0,670.91,512.73
2016,5,20,12,0,356.0,440.0,2.2,15.0,780.0,785.86,595.68
2016,5,20,12,15,190.0,398.5,2.2,15.0,580.0,573.28,440.58
2016,5,20,12,30,24.0,357.0,2.2,15.0,380.0,360.1,278.62
2016,5,20,12,45,72.0,412.0,2.2,15.0,480.0,458.72,355.32
2016,5,20,13,0,120.0,467.0,2.2,15.0,580.0,567.28,435.7
2016,5,20,13,15,274.5,421.0,2.15,15.0,672.0,672.13,515.27
2016,5,20,13,30,429.0,375.0,2.1,15.0,764.0,768.31,586.29
2016,5,20,13,45,263.5,395.5,2.1,15.0,632.0,621.76,477.99
2016,5,20,14,0,98.0,416.0,2.1,15.0,500.0,473.02,366.05
2016,5,20,14,15,79.5,389.5,2.1,15.0,457.0,428.19,333.45
2016,5,20,14,30,61.0,363.0,2.1,15.0,414.0,384.53,300.69
2016,5,20,14,45,466.5,238.0,2.1,15.0,589.0,587.26,462.98
2016,5,20,15,0,872.0,113.0,2.1,15.0,764.0,728.94,571.07
2016,5,20,15,15,537.0,211.5,2.1,14.5,605.0,563.47,444.23
2016,5,20,15,30,202.0,310.0,2.1,14.0,446.0,410.35,325.03
2016,5,20,15,45,265.0,276.0,2.1,14.0,441.5,407.01,323.93
2016,5,20,16,0,328.0,242.0,2.1,14.0,437.0,391.56,311.79
2016,5,20,16,15,345.5,215.5,2.05,13.5,405.5,355.17,282.71
2016,5,20,16,30,363.0,189.0,2.0,13.0,374.0,316.52,250.78
2016,5,20,16,45,522.0,140.0,2.0,13.0,374.5,306.34,237.29
2016,5,20,17,0,681.0,91.0,2.0,13.0,375.0,276.02,204.11
2016,5,20,17,15,637.5,85.5,1.95,12.5,322.5,217.95,153.33
2016,5,20,17,30,594.0,80.0,1.9,12.0,270.0,164.56,108.0
2016,5,20,17,45,527.5,73.0,1.85,12.0,219.5,112.55,68.59
2016,5,20,18,0,461.0,66.0,1.8,12.0,169.0,68.67,42.99
2016,5,20,18,15,369.5,55.0,1.7,11.5,124.0,42.0,31.83
2016,5,20,18,30,278.0,44.0,1.6,11.0,79.0,34.07,24.15
2016,5,20,18,45,155.5,28.5,1.55,11.0,46.5,22.3,11.18
2016,5,20,19,0,33.0,13.0,1.5,11.0,14.0,11.82,0.0
2016,5,20,19,15,16.5,6.5,1.45,11.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,54.0,18.0,0.85,10.0,23.0,14.79,0.0
2016,5,21,5,30,108.0,36.0,0.9,10.0,46.0,28.81,18.78
2016,5,21,5,45,167.0,53.5,0.95,10.5,80.5,42.12,31.76
2016,5,21,6,0,226.0,71.0,1.0,11.0,115.0,55.1,43.86
2016,5,21,6,15,264.0,88.5,1.0,11.0,155.0,87.68,60.99
2016,5,21,6,30,302.0,106.0,1.0,11.0,195.0,126.0,89.03
2016,5,21,6,45,341.0,118.0,1.05,11.5,237.0,165.02,120.25
2016,5,21,7,0,380.0,130.0,1.1,12.0,279.0,208.94,157.04
2016,5,21,7,15,204.5,156.0,1.1,12.5,237.5,201.77,158.26
2016,5,21,7,30,29.0,182.0,1.1,13.0,196.0,171.11,137.15
2016,5,21,7,45,47.0,211.0,1.1,13.5,236.5,207.15,165.85
2016,5,21,8,0,65.0,240.0,1.1,14.0,277.0,245.52,195.79
2016,5,21,8,15,103.0,269.5,1.1,14.0,334.0,297.12,236.19
2016,5,21,8,30,141.0,299.0,1.1,14.0,391.0,357.62,282.84
2016,5,21,8,45,79.5,277.0,1.15,14.5,330.0,302.26,238.57
2016,5,21,9,0,18.0,255.0,1.2,15.0,269.0,240.23,188.77
2016,5,21,9,15,11.0,213.0,1.2,15.0,221.5,198.33,155.64
2016,5,21,9,30,4.0,171.0,1.2,15.0,174.0,155.73,121.52
2016,5,21,9,45,132.0,288.5,1.25,15.0,401.0,380.17,299.49
2016,5,21,10,0,260.0,406.0,1.3,15.0,628.0,612.82,470.31
2016,5,21,10,15,214.5,426.5,1.3,15.0,613.0,594.29,453.33
2016,5,21,10,30,169.0,447.0,1.3,15.0,598.0,581.07,442.31
2016,5,21,10,45,88.5,322.0,1.3,15.0,401.5,392.38,303.54
2016,5,21,11,0,8.0,197.0,1.3,15.0,205.0,184.62,143.03
2016,5,21,11,15,9.0,206.5,1.3,15.0,215.5,194.48,151.44
2016,5,21,11,30,10.0,216.0,1.3,15.0,226.0,204.35,159.11
2016,5,21,11,45,8.0,195.5,1.35,15.0,204.0,183.8,142.88
2016,5,21,12,0,6.0,175.0,1.4,15.0,182.0,163.22,126.64
2016,5,21,12,15,7.0,180.5,1.4,15.0,188.0,169.18,131.47
2016,5,21,12,30,8.0,186.0,1.4,15.0,194.0,175.08,136.17
2016,5,21,12,45,16.0,270.0,1.45,15.0,285.5,259.63,202.52
2016,5,21,13,0,24.0,354.0,1.5,15.0,377.0,344.73,267.45
2016,5,21,13,15,24.5,347.0,1.5,15.0,370.0,348.35,269.91
2016,5,21,13,30,25.0,340.0,1.5,15.0,363.0,340.9,264.5
2016,5,21,13,45,29.5,346.5,1.55,15.0,373.0,349.71,271.69
2016,5,21,14,0,34.0,353.0,1.6,15.0,383.0,358.04,278.47
2016,5,21,14,15,36.0,344.0,1.6,15.0,375.0,349.08,272.05
2016,5,21,14,30,38.0,335.0,1.6,15.0,367.0,339.84,265.52
2016,5,21,14,45,38.0,320.0,1.6,15.0,350.0,323.21,253.26
2016,5,21,15,0,38.0,305.0,1.6,15.0,333.0,306.5,240.91
2016,5,21,15,15,19.0,228.0,1.55,14.5,242.0,215.97,170.59
2016,5,21,15,30,0.0,151.0,1.5,14.0,151.0,134.2,105.44
2016,5,21,15,45,42.5,205.0,1.5,14.0,230.5,208.88,166.88
2016,5,21,16,0,85.0,259.0,1.5,14.0,310.0,275.48,219.97
2016,5,21,16,15,55.0,224.0,1.45,14.0,256.0,224.58,179.29
2016,5,21,16,30,25.0,189.0,1.4,14.0,202.0,175.98,140.62
2016,5,21,16,45,112.0,178.5,1.4,14.0,227.0,196.55,156.1
2016,5,21,17,0,199.0,168.0,1.4,14.0,252.0,202.79,157.97
2016,5,21,17,15,182.5,148.0,1.35,13.5,217.0,167.73,128.73
2016,5,21,17,30,166.0,128.0,1.3,13.0,182.0,134.71,101.52
2016,5,21,17,45,319.5,95.0,1.3,13.0,175.0,108.75,73.78
2016,5,21,18,0,473.0,62.0,1.3,13.0,168.0,65.68,39.91
2016,5,21,18,15,388.5,51.5,1.2,12.5,124.0,40.43,30.35
2016,5,21,18,30,304.0,41.0,1.1,12.0,80.0,33.06,23.24
2016,5,21,18,45,185.0,27.0,1.05,11.5,47.5,21.13,10.62
2016,5,21,19,0,66.0,13.0,1.0,11.0,15.0,11.82,0.0
2016,5,21,19,15,33.0,6.5,1.0,10.5,7.5,5.91,0.0
2016,5,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.5,18.5,0.7,10.0,29.5,14.53,0.0
2016,5,22,5,30,223.0,37.0,0.7,10.0,59.0,28.83,18.91
2016,5,22,5,45,319.5,49.0,0.75,10.5,101.5,37.67,27.87
2016,5,22,6,0,416.0,61.0,0.8,11.0,144.0,47.9,37.46
2016,5,22,6,15,481.5,70.0,0.8,11.5,192.5,86.68,52.7
2016,5,22,6,30,547.0,79.0,0.8,12.0,241.0,135.15,85.45
2016,5,22,6,45,284.0,110.0,0.8,12.5,195.0,147.37,107.38
2016,5,22,7,0,21.0,141.0,0.8,13.0,149.0,127.49,101.7
2016,5,22,7,15,51.5,171.0,0.75,13.0,195.0,165.0,131.78
2016,5,22,7,30,82.0,201.0,0.7,13.0,241.0,206.56,164.85
2016,5,22,7,45,62.5,215.0,0.7,13.5,247.5,217.02,172.98
2016,5,22,8,0,43.0,229.0,0.7,14.0,254.0,225.13,178.93
2016,5,22,8,15,42.5,247.5,0.7,14.5,273.5,245.13,193.99
2016,5,22,8,30,42.0,266.0,0.7,15.0,293.0,265.1,208.69
2016,5,22,8,45,73.0,301.5,0.7,15.5,353.0,320.42,250.7
2016,5,22,9,0,104.0,337.0,0.7,16.0,413.0,378.91,293.95
2016,5,22,9,15,113.5,358.5,0.7,16.0,446.0,418.6,322.57
2016,5,22,9,30,123.0,380.0,0.7,16.0,479.0,452.64,346.84
2016,5,22,9,45,186.5,394.5,0.75,16.5,550.5,523.45,398.26
2016,5,22,10,0,250.0,409.0,0.8,17.0,622.0,606.7,456.74
2016,5,22,10,15,205.5,428.0,0.85,17.0,607.0,587.42,441.34
2016,5,22,10,30,161.0,447.0,0.9,17.0,592.0,573.44,430.48
2016,5,22,10,45,130.5,451.5,0.95,17.0,570.5,555.34,417.11
2016,5,22,11,0,100.0,456.0,1.0,17.0,549.0,524.41,394.66
2016,5,22,11,15,108.5,465.5,1.05,17.0,568.0,544.01,409.16
2016,5,22,11,30,117.0,475.0,1.1,17.0,587.0,574.71,430.89
2016,5,22,11,45,83.0,452.0,1.15,17.0,531.5,509.23,383.71
2016,5,22,12,0,49.0,429.0,1.2,17.0,476.0,454.31,343.94
2016,5,22,12,15,174.5,445.0,1.2,17.0,612.0,602.78,454.22
2016,5,22,12,30,300.0,461.0,1.2,17.0,748.0,748.36,556.0
2016,5,22,12,45,188.0,454.0,1.3,17.0,633.0,620.86,465.24
2016,5,22,13,0,76.0,447.0,1.4,17.0,518.0,494.48,374.19
2016,5,22,13,15,144.0,449.0,1.45,17.0,581.0,567.66,430.13
2016,5,22,13,30,212.0,451.0,1.5,17.0,644.0,626.31,473.44
2016,5,22,13,45,112.0,351.0,1.55,17.0,452.5,435.93,334.8
2016,5,22,14,0,12.0,251.0,1.6,17.0,261.0,236.02,182.54
2016,5,22,14,15,15.0,266.0,1.6,16.5,278.5,251.53,195.98
2016,5,22,14,30,18.0,281.0,1.6,16.0,296.0,266.72,208.42
2016,5,22,14,45,87.5,318.5,1.65,16.0,385.0,358.34,280.94
2016,5,22,15,0,157.0,356.0,1.7,16.0,474.0,443.72,346.48
2016,5,22,15,15,92.5,307.5,1.7,15.5,376.0,341.47,268.44
2016,5,22,15,30,28.0,259.0,1.7,15.0,278.0,252.1,199.23
2016,5,22,15,45,14.0,169.5,1.7,15.0,179.0,158.28,124.99
2016,5,22,16,0,0.0,80.0,1.7,15.0,80.0,70.86,53.7
2016,5,22,16,15,72.0,150.0,1.7,14.5,187.0,169.69,135.55
2016,5,22,16,30,144.0,220.0,1.7,14.0,294.0,253.78,202.56
2016,5,22,16,45,237.5,186.0,1.7,14.0,292.5,247.15,194.47
2016,5,22,17,0,331.0,152.0,1.7,14.0,291.0,227.33,174.1
2016,5,22,17,15,305.5,136.0,1.7,13.5,251.0,185.36,138.65
2016,5,22,17,30,280.0,120.0,1.7,13.0,211.0,146.31,106.24
2016,5,22,17,45,385.0,90.0,1.7,13.0,191.5,111.24,73.15
2016,5,22,18,0,490.0,60.0,1.7,13.0,172.0,64.71,38.6
2016,5,22,18,15,407.0,50.5,1.6,12.5,127.5,39.5,29.54
2016,5,22,18,30,324.0,41.0,1.5,12.0,83.0,33.0,23.22
2016,5,22,18,45,206.0,27.5,1.45,11.5,50.0,21.53,11.21
2016,5,22,19,0,88.0,14.0,1.4,11.0,17.0,12.73,0.0
2016,5,22,19,15,44.0,7.0,1.35,10.5,8.5,6.37,0.0
2016,5,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
