Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,93.0,18.5,0.95,11.0,28.5,14.49,0.0
2016,5,23,5,30,186.0,37.0,1.0,11.0,57.0,28.74,18.81
2016,5,23,5,45,278.0,51.0,1.05,11.5,98.0,39.07,28.99
2016,5,23,6,0,370.0,65.0,1.1,12.0,139.0,49.1,38.37
2016,5,23,6,15,433.5,75.0,1.1,12.0,186.0,86.03,53.72
2016,5,23,6,30,497.0,85.0,1.1,12.0,233.0,133.94,86.74
2016,5,23,6,45,328.5,121.5,1.1,12.5,227.0,164.8,120.1
2016,5,23,7,0,160.0,158.0,1.1,13.0,221.0,176.06,137.07
2016,5,23,7,15,269.5,166.0,1.1,13.0,290.0,229.62,178.95
2016,5,23,7,30,379.0,174.0,1.1,13.0,359.0,297.42,233.03
2016,5,23,7,45,556.0,144.5,1.1,13.5,447.5,373.19,292.51
2016,5,23,8,0,733.0,115.0,1.1,14.0,536.0,463.07,362.81
2016,5,23,8,15,536.5,193.5,1.1,14.0,516.0,470.09,369.37
2016,5,23,8,30,340.0,272.0,1.1,14.0,496.0,452.59,355.6
2016,5,23,8,45,573.5,199.0,1.1,14.5,606.0,560.42,438.54
2016,5,23,9,0,807.0,126.0,1.1,15.0,716.0,676.29,524.2
2016,5,23,9,15,570.5,240.0,1.1,15.0,668.0,649.56,499.96
2016,5,23,9,30,334.0,354.0,1.1,15.0,620.0,595.07,456.19
2016,5,23,9,45,598.5,240.0,1.1,15.5,741.0,723.31,552.15
2016,5,23,10,0,863.0,126.0,1.1,16.0,862.0,844.83,635.16
2016,5,23,10,15,634.5,252.5,1.1,16.0,803.0,808.17,605.94
2016,5,23,10,30,406.0,379.0,1.1,16.0,744.0,742.02,554.87
2016,5,23,10,45,419.0,384.0,1.1,16.0,767.5,770.05,574.56
2016,5,23,11,0,432.0,389.0,1.1,16.0,791.0,796.72,592.09
2016,5,23,11,15,355.5,427.0,1.05,16.0,761.0,760.53,564.45
2016,5,23,11,30,279.0,465.0,1.0,16.0,731.0,729.58,540.74
2016,5,23,11,45,586.5,297.5,1.0,16.5,859.5,876.02,647.05
2016,5,23,12,0,894.0,130.0,1.0,17.0,988.0,994.98,723.07
2016,5,23,12,15,588.5,298.5,1.0,17.0,862.5,880.46,645.13
2016,5,23,12,30,283.0,467.0,1.0,17.0,737.0,737.17,542.43
2016,5,23,12,45,221.0,470.5,1.0,17.0,680.0,667.73,495.65
2016,5,23,13,0,159.0,474.0,1.0,17.0,623.0,609.17,454.41
2016,5,23,13,15,227.0,454.0,1.0,16.5,662.5,648.37,485.42
2016,5,23,13,30,295.0,434.0,1.0,16.0,702.0,693.75,519.23
2016,5,23,13,45,160.0,381.5,1.05,16.0,527.0,506.84,385.74
2016,5,23,14,0,25.0,329.0,1.1,16.0,352.0,327.19,251.78
2016,5,23,14,15,16.0,265.5,1.1,16.0,280.0,251.83,195.56
2016,5,23,14,30,7.0,202.0,1.1,16.0,208.0,186.22,144.86
2016,5,23,14,45,16.0,242.5,1.15,16.0,255.5,229.08,179.24
2016,5,23,15,0,25.0,283.0,1.2,16.0,303.0,271.07,212.21
2016,5,23,15,15,15.5,238.5,1.2,16.0,250.5,223.04,174.83
2016,5,23,15,30,6.0,194.0,1.2,16.0,198.0,176.23,138.23
2016,5,23,15,45,3.0,170.0,1.25,16.0,172.0,152.56,119.76
2016,5,23,16,0,0.0,146.0,1.3,16.0,146.0,129.34,101.37
2016,5,23,16,15,0.0,107.5,1.3,15.5,107.5,95.18,73.91
2016,5,23,16,30,0.0,69.0,1.3,15.0,69.0,61.03,45.91
2016,5,23,16,45,137.0,115.0,1.3,15.0,173.0,150.99,118.23
2016,5,23,17,0,274.0,161.0,1.3,15.0,277.0,218.89,168.3
2016,5,23,17,15,252.0,143.0,1.3,14.5,239.0,179.32,135.01
2016,5,23,17,30,230.0,125.0,1.3,14.0,201.0,142.33,104.62
2016,5,23,17,45,345.0,94.5,1.3,14.0,185.5,111.01,74.28
2016,5,23,18,0,460.0,64.0,1.3,14.0,170.0,67.25,41.16
2016,5,23,18,15,378.0,53.5,1.25,13.5,126.0,41.97,31.62
2016,5,23,18,30,296.0,43.0,1.2,13.0,82.0,33.23,23.37
2016,5,23,18,45,184.0,28.5,1.2,12.5,49.5,22.26,11.99
2016,5,23,19,0,72.0,14.0,1.2,12.0,17.0,12.73,0.0
2016,5,23,19,15,36.0,7.0,1.2,11.5,8.5,6.37,0.0
2016,5,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,121.5,17.5,1.05,11.0,30.5,13.72,0.0
2016,5,24,5,30,243.0,35.0,1.1,11.0,61.0,27.25,17.62
2016,5,24,5,45,341.5,46.0,1.15,11.5,103.5,36.53,26.77
2016,5,24,6,0,440.0,57.0,1.2,12.0,146.0,44.26,34.08
2016,5,24,6,15,504.0,65.0,1.2,12.0,194.5,83.14,48.96
2016,5,24,6,30,568.0,73.0,1.2,12.0,243.0,131.79,81.8
2016,5,24,6,45,612.0,79.5,1.2,12.5,294.0,183.03,123.22
2016,5,24,7,0,656.0,86.0,1.2,13.0,345.0,239.17,171.35
2016,5,24,7,15,689.0,91.0,1.2,13.0,396.5,295.19,220.77
2016,5,24,7,30,722.0,96.0,1.2,13.0,448.0,354.2,272.08
2016,5,24,7,45,422.5,175.0,1.2,13.5,386.5,340.94,268.29
2016,5,24,8,0,123.0,254.0,1.2,14.0,325.0,288.12,228.79
2016,5,24,8,15,167.0,275.5,1.15,14.5,380.5,339.52,268.77
2016,5,24,8,30,211.0,297.0,1.1,15.0,436.0,395.27,310.79
2016,5,24,8,45,107.0,236.0,1.1,15.5,306.5,286.8,226.04
2016,5,24,9,0,3.0,175.0,1.1,16.0,177.0,157.91,122.89
2016,5,24,9,15,32.0,265.0,1.1,16.0,291.0,265.69,208.35
2016,5,24,9,30,61.0,355.0,1.1,16.0,405.0,373.97,290.3
2016,5,24,9,45,35.5,290.5,1.1,16.0,320.0,296.4,230.2
2016,5,24,10,0,10.0,226.0,1.1,16.0,235.0,211.1,163.91
2016,5,24,10,15,9.0,209.5,1.1,16.0,217.5,195.74,152.05
2016,5,24,10,30,8.0,193.0,1.1,16.0,200.0,180.26,139.81
2016,5,24,10,45,10.5,226.5,1.1,16.5,236.5,213.42,165.39
2016,5,24,11,0,13.0,260.0,1.1,17.0,273.0,246.84,190.61
2016,5,24,11,15,14.0,277.0,1.1,17.0,291.5,263.82,203.33
2016,5,24,11,30,15.0,294.0,1.1,17.0,310.0,280.8,216.07
2016,5,24,11,45,13.5,270.5,1.15,17.0,284.5,257.86,198.56
2016,5,24,12,0,12.0,247.0,1.2,17.0,259.0,234.85,181.07
2016,5,24,12,15,13.0,261.5,1.2,17.0,274.0,249.15,192.16
2016,5,24,12,30,14.0,276.0,1.2,17.0,289.0,263.35,203.0
2016,5,24,12,45,31.5,347.0,1.2,17.0,377.0,356.23,273.51
2016,5,24,13,0,49.0,418.0,1.2,17.0,465.0,440.35,335.3
2016,5,24,13,15,37.5,383.5,1.2,17.0,419.0,394.87,301.33
2016,5,24,13,30,26.0,349.0,1.2,17.0,373.0,349.88,268.21
2016,5,24,13,45,54.5,379.5,1.25,17.0,428.0,402.55,308.86
2016,5,24,14,0,83.0,410.0,1.3,17.0,483.0,453.33,347.0
2016,5,24,14,15,55.5,363.0,1.3,17.0,411.0,382.39,294.11
2016,5,24,14,30,28.0,316.0,1.3,17.0,339.0,313.63,242.58
2016,5,24,14,45,54.5,329.5,1.3,17.0,371.5,343.79,266.85
2016,5,24,15,0,81.0,343.0,1.3,17.0,404.0,371.4,288.4
2016,5,24,15,15,42.5,262.5,1.3,17.0,294.5,266.98,208.51
2016,5,24,15,30,4.0,182.0,1.3,17.0,185.0,164.26,128.08
2016,5,24,15,45,2.0,106.0,1.35,17.0,107.5,95.13,72.93
2016,5,24,16,0,0.0,30.0,1.4,17.0,30.0,26.5,16.53
2016,5,24,16,15,0.0,25.0,1.4,16.5,25.0,22.06,12.94
2016,5,24,16,30,0.0,20.0,1.4,16.0,20.0,17.63,9.29
2016,5,24,16,45,0.0,75.0,1.4,15.5,75.0,66.35,50.54
2016,5,24,17,0,0.0,130.0,1.4,15.0,130.0,113.68,90.37
2016,5,24,17,15,0.0,112.0,1.4,14.5,112.0,97.68,77.33
2016,5,24,17,30,0.0,94.0,1.4,14.0,94.0,81.82,64.28
2016,5,24,17,45,261.5,75.5,1.45,14.0,136.0,87.51,58.09
2016,5,24,18,0,523.0,57.0,1.5,14.0,178.0,63.75,36.64
2016,5,24,18,15,441.0,48.5,1.45,13.5,133.0,37.68,27.84
2016,5,24,18,30,359.0,40.0,1.4,13.0,88.0,31.96,22.3
2016,5,24,18,45,231.5,27.5,1.4,12.5,53.5,22.25,12.19
2016,5,24,19,0,104.0,15.0,1.4,12.0,19.0,11.83,0.0
2016,5,24,19,15,52.0,7.5,1.35,11.5,9.5,6.82,0.0
2016,5,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,126.5,18.0,1.0,11.0,31.0,14.11,0.62
2016,5,25,5,30,253.0,36.0,1.0,11.0,62.0,28.04,18.36
2016,5,25,5,45,350.0,46.0,1.05,11.5,104.5,36.49,26.75
2016,5,25,6,0,447.0,56.0,1.1,12.0,147.0,43.35,33.28
2016,5,25,6,15,228.0,79.5,1.1,12.0,126.5,78.16,54.02
2016,5,25,6,30,9.0,103.0,1.1,12.0,106.0,89.41,70.88
2016,5,25,6,45,14.5,122.5,1.1,12.5,128.0,108.29,86.38
2016,5,25,7,0,20.0,142.0,1.1,13.0,150.0,127.99,102.34
2016,5,25,7,15,67.5,174.0,1.1,13.0,206.0,172.06,137.33
2016,5,25,7,30,115.0,206.0,1.1,13.0,262.0,224.17,178.89
2016,5,25,7,45,206.5,221.5,1.1,13.5,335.5,285.06,226.48
2016,5,25,8,0,298.0,237.0,1.1,14.0,409.0,359.08,284.05
2016,5,25,8,15,551.0,174.0,1.1,14.5,524.5,458.58,361.06
2016,5,25,8,30,804.0,111.0,1.1,15.0,640.0,579.35,452.55
2016,5,25,8,45,819.0,113.0,1.1,15.5,683.5,631.0,489.69
2016,5,25,9,0,834.0,115.0,1.1,16.0,727.0,681.83,525.66
2016,5,25,9,15,845.0,117.5,1.1,16.0,765.0,725.55,556.64
2016,5,25,9,30,856.0,120.0,1.1,16.0,803.0,770.47,586.47
2016,5,25,9,45,875.0,115.5,1.15,16.5,838.5,813.11,613.54
2016,5,25,10,0,894.0,111.0,1.2,17.0,874.0,854.04,639.14
2016,5,25,10,15,900.0,112.0,1.2,17.0,900.5,887.16,659.8
2016,5,25,10,30,906.0,113.0,1.2,17.0,927.0,917.32,678.47
2016,5,25,10,45,910.0,114.0,1.3,17.0,947.0,942.56,695.48
2016,5,25,11,0,914.0,115.0,1.4,17.0,967.0,964.47,710.41
2016,5,25,11,15,916.5,115.5,1.4,17.0,979.5,981.07,720.44
2016,5,25,11,30,919.0,116.0,1.4,17.0,992.0,994.11,728.32
2016,5,25,11,45,921.0,115.5,1.45,17.5,997.0,1002.14,732.52
2016,5,25,12,0,923.0,115.0,1.5,18.0,1002.0,1006.53,734.56
2016,5,25,12,15,922.5,115.0,1.5,18.0,999.5,1005.36,733.77
2016,5,25,12,30,922.0,115.0,1.5,18.0,997.0,1000.53,730.82
2016,5,25,12,45,482.5,262.0,1.5,18.0,723.5,732.68,550.0
2016,5,25,13,0,43.0,409.0,1.5,18.0,450.0,425.76,321.84
2016,5,25,13,15,32.0,367.5,1.55,18.0,397.5,374.21,285.93
2016,5,25,13,30,21.0,326.0,1.6,18.0,345.0,314.14,241.32
2016,5,25,13,45,183.5,359.5,1.65,18.0,519.5,505.6,388.89
2016,5,25,14,0,346.0,393.0,1.7,18.0,694.0,676.91,513.35
2016,5,25,14,15,611.5,252.5,1.7,18.0,761.5,757.66,575.24
2016,5,25,14,30,877.0,112.0,1.7,18.0,829.0,799.33,607.38
2016,5,25,14,45,870.0,108.5,1.75,18.0,792.5,757.08,579.16
2016,5,25,15,0,863.0,105.0,1.8,18.0,756.0,712.61,549.28
2016,5,25,15,15,851.0,103.0,1.8,17.5,714.5,664.28,515.21
2016,5,25,15,30,839.0,101.0,1.8,17.0,673.0,614.61,479.08
2016,5,25,15,45,824.0,97.5,1.8,17.0,627.5,561.65,438.45
2016,5,25,16,0,809.0,94.0,1.8,17.0,582.0,506.67,395.05
2016,5,25,16,15,788.5,90.5,1.8,16.5,533.0,449.01,348.86
2016,5,25,16,30,768.0,87.0,1.8,16.0,484.0,392.04,301.55
2016,5,25,16,45,741.0,83.0,1.85,15.5,433.5,333.38,251.56
2016,5,25,17,0,714.0,79.0,1.9,15.0,383.0,276.75,202.0
2016,5,25,17,15,676.5,74.0,1.9,14.5,332.0,216.69,149.66
2016,5,25,17,30,639.0,69.0,1.9,14.0,281.0,162.71,103.68
2016,5,25,17,45,582.0,63.5,1.9,14.0,231.0,110.45,63.86
2016,5,25,18,0,525.0,58.0,1.9,14.0,181.0,64.92,37.44
2016,5,25,18,15,443.0,49.5,1.8,13.5,135.5,38.46,28.55
2016,5,25,18,30,361.0,41.0,1.7,13.0,90.0,32.78,23.04
2016,5,25,18,45,225.5,29.0,1.65,12.5,55.0,22.68,12.73
2016,5,25,19,0,90.0,17.0,1.6,12.0,20.0,13.4,0.0
2016,5,25,19,15,45.0,8.5,1.6,12.0,10.0,7.73,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,15,100.5,20.0,1.1,11.0,30.5,15.66,1.93
2016,5,26,5,30,201.0,40.0,1.1,11.0,61.0,31.07,20.99
2016,5,26,5,45,293.5,52.5,1.1,11.5,102.5,40.2,30.04
2016,5,26,6,0,386.0,65.0,1.1,12.0,144.0,49.07,38.38
2016,5,26,6,15,451.0,74.5,1.05,12.0,192.0,87.63,54.69
2016,5,26,6,30,516.0,84.0,1.0,12.0,240.0,134.33,86.23
2016,5,26,6,45,563.0,91.0,1.0,12.5,290.5,183.34,125.36
2016,5,26,7,0,610.0,98.0,1.0,13.0,341.0,237.67,171.37
2016,5,26,7,15,644.5,104.0,1.0,13.5,391.5,292.35,218.67
2016,5,26,7,30,679.0,110.0,1.0,14.0,442.0,350.25,267.92
2016,5,26,7,45,709.0,113.0,1.0,14.5,492.5,406.42,314.67
2016,5,26,8,0,739.0,116.0,1.0,15.0,543.0,464.6,361.49
2016,5,26,8,15,759.0,119.5,0.95,15.5,589.5,520.51,404.67
2016,5,26,8,30,779.0,123.0,0.9,16.0,636.0,575.55,445.53
2016,5,26,8,45,796.5,124.5,0.9,16.5,680.0,627.13,482.86
2016,5,26,9,0,814.0,126.0,0.9,17.0,724.0,678.17,518.6
2016,5,26,9,15,826.0,128.5,0.9,17.5,762.5,725.42,550.54
2016,5,26,9,30,838.0,131.0,0.9,18.0,801.0,771.1,579.91
2016,5,26,9,45,841.5,136.0,0.9,18.5,832.5,810.69,603.83
2016,5,26,10,0,845.0,141.0,0.9,19.0,864.0,847.65,625.71
2016,5,26,10,15,852.0,142.5,0.9,19.0,890.5,873.82,641.52
2016,5,26,10,30,859.0,144.0,0.9,19.0,917.0,904.04,660.02
2016,5,26,10,45,863.5,145.5,0.95,19.5,936.5,929.09,674.68
2016,5,26,11,0,868.0,147.0,1.0,20.0,956.0,950.99,687.36
2016,5,26,11,15,871.0,147.5,1.0,20.0,969.0,967.33,696.98
2016,5,26,11,30,874.0,148.0,1.0,20.0,982.0,980.3,704.61
2016,5,26,11,45,875.0,148.5,1.05,20.5,987.0,987.97,708.63
2016,5,26,12,0,876.0,149.0,1.1,21.0,992.0,992.2,710.66
2016,5,26,12,15,875.5,149.0,1.1,21.0,989.5,991.09,709.92
2016,5,26,12,30,875.0,149.0,1.1,21.0,987.0,986.55,707.22
2016,5,26,12,45,879.0,144.5,1.15,21.0,979.0,978.68,703.47
2016,5,26,13,0,883.0,140.0,1.2,21.0,971.0,967.23,697.54
2016,5,26,13,15,879.5,139.0,1.2,21.0,953.5,948.55,686.27
2016,5,26,13,30,876.0,138.0,1.2,21.0,936.0,926.57,673.01
2016,5,26,13,45,872.5,135.5,1.25,21.0,912.5,900.0,657.56
2016,5,26,14,0,869.0,133.0,1.3,21.0,889.0,870.34,640.0
2016,5,26,14,15,861.5,131.0,1.3,21.0,858.5,834.94,617.84
2016,5,26,14,30,854.0,129.0,1.3,21.0,828.0,797.01,593.84
2016,5,26,14,45,844.0,127.0,1.35,21.0,791.5,759.35,570.34
2016,5,26,15,0,834.0,125.0,1.4,21.0,755.0,714.56,540.19
2016,5,26,15,15,821.0,122.0,1.4,20.5,713.5,665.15,506.29
2016,5,26,15,30,808.0,119.0,1.4,20.0,672.0,614.58,470.49
2016,5,26,15,45,790.5,116.0,1.45,20.0,626.0,560.62,430.44
2016,5,26,16,0,773.0,113.0,1.5,20.0,580.0,506.49,388.9
2016,5,26,16,15,750.5,109.0,1.5,19.5,531.0,449.29,344.1
2016,5,26,16,30,728.0,105.0,1.5,19.0,482.0,391.32,297.16
2016,5,26,16,45,698.0,100.0,1.55,18.5,431.5,332.54,248.31
2016,5,26,17,0,668.0,95.0,1.6,18.0,381.0,276.2,200.23
2016,5,26,17,15,627.5,89.0,1.6,17.0,329.5,219.37,152.06
2016,5,26,17,30,587.0,83.0,1.6,16.0,278.0,166.84,108.45
2016,5,26,17,45,527.5,75.5,1.6,15.5,228.0,115.65,70.04
2016,5,26,18,0,468.0,68.0,1.6,15.0,178.0,71.65,44.16
2016,5,26,18,15,384.5,57.5,1.55,14.5,133.5,43.72,33.08
2016,5,26,18,30,301.0,47.0,1.5,14.0,89.0,36.25,25.99
2016,5,26,18,45,181.5,32.0,1.5,13.5,54.5,24.95,14.67
2016,5,26,19,0,62.0,17.0,1.5,13.0,20.0,13.97,0.0
2016,5,26,19,15,31.0,8.5,1.45,12.5,10.0,7.73,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,101.5,20.0,0.8,11.0,31.0,15.65,2.47
2016,5,27,5,30,203.0,40.0,0.8,11.0,62.0,31.05,21.05
2016,5,27,5,45,300.5,53.0,0.85,11.5,105.0,40.58,30.41
2016,5,27,6,0,398.0,66.0,0.9,12.0,148.0,49.84,39.09
2016,5,27,6,15,463.5,75.0,0.85,12.5,196.0,88.51,54.99
2016,5,27,6,30,529.0,84.0,0.8,13.0,244.0,135.53,86.29
2016,5,27,6,45,582.0,90.0,0.8,13.5,296.0,185.47,125.66
2016,5,27,7,0,635.0,96.0,0.8,14.0,348.0,241.44,172.54
2016,5,27,7,15,668.5,101.5,0.75,14.5,399.5,296.76,220.04
2016,5,27,7,30,702.0,107.0,0.7,15.0,451.0,355.14,269.17
2016,5,27,7,45,732.0,109.5,0.65,15.5,502.0,412.04,315.77
2016,5,27,8,0,762.0,112.0,0.6,16.0,553.0,472.16,363.06
2016,5,27,8,15,781.0,115.5,0.55,16.5,600.5,527.48,404.98
2016,5,27,8,30,800.0,119.0,0.5,17.0,648.0,582.98,445.29
2016,5,27,8,45,817.5,121.0,0.5,18.0,692.0,635.98,481.94
2016,5,27,9,0,835.0,123.0,0.5,19.0,736.0,688.4,516.76
2016,5,27,9,15,846.0,125.0,0.45,19.5,774.5,735.29,546.8
2016,5,27,9,30,857.0,127.0,0.4,20.0,813.0,775.81,570.84
2016,5,27,9,45,871.5,125.5,0.4,21.0,847.0,817.78,594.44
2016,5,27,10,0,886.0,124.0,0.4,22.0,881.0,857.77,616.21
2016,5,27,10,15,892.0,125.0,0.4,22.5,907.5,890.63,634.3
2016,5,27,10,30,898.0,126.0,0.4,23.0,934.0,920.55,650.46
2016,5,27,10,45,904.0,125.5,0.45,23.5,954.5,945.98,664.81
2016,5,27,11,0,910.0,125.0,0.5,24.0,975.0,968.19,677.25
2016,5,27,11,15,912.5,126.0,0.55,24.5,987.5,985.2,686.59
2016,5,27,11,30,915.0,127.0,0.6,25.0,1000.0,998.68,693.93
2016,5,27,11,45,917.0,126.5,0.65,25.5,1005.0,1006.71,698.1
2016,5,27,12,0,919.0,126.0,0.7,26.0,1010.0,1011.14,700.29
2016,5,27,12,15,918.0,126.0,0.75,26.0,1007.5,1009.56,700.37
2016,5,27,12,30,917.0,126.0,0.8,26.0,1005.0,1004.36,698.45
2016,5,27,12,45,913.5,126.0,0.9,26.0,994.0,993.19,694.02
2016,5,27,13,0,910.0,126.0,1.0,26.0,983.0,978.5,687.44
2016,5,27,13,15,906.0,125.0,1.05,25.5,965.5,958.94,678.25
2016,5,27,13,30,902.0,124.0,1.1,25.0,948.0,936.02,666.9
2016,5,27,13,45,894.5,124.0,1.15,25.0,922.5,907.72,650.79
2016,5,27,14,0,887.0,124.0,1.2,25.0,897.0,876.49,632.67
2016,5,27,14,15,879.5,122.5,1.2,25.0,866.0,841.06,610.99
2016,5,27,14,30,872.0,121.0,1.2,25.0,835.0,803.05,587.45
2016,5,27,14,45,860.5,119.5,1.25,25.0,797.5,759.68,560.68
2016,5,27,15,0,849.0,118.0,1.3,25.0,760.0,714.46,531.24
2016,5,27,15,15,835.5,115.0,1.3,24.5,718.0,667.55,499.59
2016,5,27,15,30,822.0,112.0,1.3,24.0,676.0,616.12,463.81
2016,5,27,15,45,805.5,109.0,1.35,23.5,630.0,562.15,425.29
2016,5,27,16,0,789.0,106.0,1.4,23.0,584.0,507.88,385.0
2016,5,27,16,15,767.0,102.0,1.35,22.5,535.0,450.16,340.17
2016,5,27,16,30,745.0,98.0,1.3,22.0,486.0,393.34,294.5
2016,5,27,16,45,716.0,93.5,1.3,22.0,435.0,332.78,244.33
2016,5,27,17,0,687.0,89.0,1.3,22.0,384.0,276.26,196.3
2016,5,27,17,15,648.0,83.5,1.25,21.0,333.0,219.2,148.56
2016,5,27,17,30,609.0,78.0,1.2,20.0,282.0,166.21,105.15
2016,5,27,17,45,555.0,70.5,1.15,19.5,232.0,114.29,66.55
2016,5,27,18,0,501.0,63.0,1.1,19.0,182.0,68.8,40.14
2016,5,27,18,15,420.5,53.5,1.0,18.0,137.0,41.71,30.86
2016,5,27,18,30,340.0,44.0,0.9,17.0,92.0,35.28,24.86
2016,5,27,18,45,222.5,30.5,0.85,16.0,57.0,23.81,13.74
2016,5,27,19,0,105.0,17.0,0.8,15.0,22.0,13.38,0.0
2016,5,27,19,15,52.5,8.5,0.75,14.5,11.0,7.73,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,116.5,19.0,0.5,12.5,32.0,14.86,2.45
2016,5,28,5,30,233.0,38.0,0.4,13.0,64.0,29.52,19.64
2016,5,28,5,45,328.5,49.5,0.35,14.0,106.5,37.95,27.84
2016,5,28,6,0,424.0,61.0,0.3,15.0,149.0,47.48,36.58
2016,5,28,6,15,487.0,69.5,0.25,15.5,197.0,84.74,50.45
2016,5,28,6,30,550.0,78.0,0.2,16.0,245.0,132.39,81.54
2016,5,28,6,45,598.5,84.0,0.2,16.5,296.5,182.7,120.62
2016,5,28,7,0,647.0,90.0,0.2,17.0,348.0,238.43,166.54
2016,5,28,7,15,679.5,95.0,0.2,17.5,399.0,293.57,213.01
2016,5,28,7,30,712.0,100.0,0.2,18.0,450.0,351.62,260.98
2016,5,28,7,45,738.0,104.0,0.25,19.0,500.0,408.66,306.65
2016,5,28,8,0,764.0,108.0,0.3,20.0,550.0,468.56,352.72
2016,5,28,8,15,783.0,111.5,0.3,20.5,597.5,523.9,394.08
2016,5,28,8,30,802.0,115.0,0.3,21.0,645.0,579.42,434.01
2016,5,28,8,45,817.0,118.0,0.35,22.0,688.5,631.85,470.05
2016,5,28,9,0,832.0,121.0,0.4,23.0,732.0,683.49,504.3
2016,5,28,9,15,843.0,123.0,0.45,23.5,770.5,730.21,535.2
2016,5,28,9,30,854.0,125.0,0.5,24.0,809.0,770.7,560.52
2016,5,28,9,45,862.0,127.5,0.55,24.5,842.0,811.15,584.9
2016,5,28,10,0,870.0,130.0,0.6,25.0,875.0,849.21,607.45
2016,5,28,10,15,876.5,131.5,0.65,25.0,902.0,882.48,628.01
2016,5,28,10,30,883.0,133.0,0.7,25.0,929.0,912.9,646.79
2016,5,28,10,45,886.0,135.0,0.8,25.5,948.5,937.62,661.72
2016,5,28,11,0,889.0,137.0,0.9,26.0,968.0,959.06,674.66
2016,5,28,11,15,891.5,138.0,0.95,26.0,980.5,975.73,685.14
2016,5,28,11,30,894.0,139.0,1.0,26.0,993.0,988.97,693.65
2016,5,28,11,45,893.5,140.0,1.05,26.5,997.5,995.86,697.04
2016,5,28,12,0,893.0,141.0,1.1,27.0,1002.0,999.23,698.45
2016,5,28,12,15,892.5,141.0,1.1,27.0,999.5,998.18,697.78
2016,5,28,12,30,892.0,141.0,1.1,27.0,997.0,993.62,695.14
2016,5,28,12,45,884.0,144.0,1.15,27.0,985.0,981.25,688.72
2016,5,28,13,0,876.0,147.0,1.2,27.0,973.0,965.56,680.38
2016,5,28,13,15,872.0,146.0,1.2,26.5,955.5,946.65,670.59
2016,5,28,13,30,868.0,145.0,1.2,26.0,938.0,924.5,658.79
2016,5,28,13,45,860.0,145.0,1.3,26.0,913.0,896.63,643.5
2016,5,28,14,0,852.0,145.0,1.4,26.0,888.0,873.37,630.97
2016,5,28,14,15,843.5,143.0,1.4,25.5,857.0,837.02,609.67
2016,5,28,14,30,835.0,141.0,1.4,25.0,826.0,798.26,586.62
2016,5,28,14,45,823.0,139.0,1.4,25.0,789.0,754.7,558.68
2016,5,28,15,0,811.0,137.0,1.4,25.0,752.0,709.43,527.94
2016,5,28,15,15,640.0,190.5,1.35,24.5,659.0,611.8,458.52
2016,5,28,15,30,469.0,244.0,1.3,24.0,566.0,521.3,393.08
2016,5,28,15,45,529.0,205.0,1.3,24.0,545.0,493.37,373.56
2016,5,28,16,0,589.0,166.0,1.3,24.0,524.0,461.39,349.31
2016,5,28,16,15,645.0,140.0,1.25,23.5,501.5,428.84,323.45
2016,5,28,16,30,701.0,114.0,1.2,23.0,479.0,388.99,290.34
2016,5,28,16,45,691.5,96.5,1.2,22.5,426.0,327.31,239.96
2016,5,28,17,0,682.0,79.0,1.2,22.0,373.0,265.95,188.36
2016,5,28,17,15,621.0,83.5,1.1,21.0,325.0,213.4,144.87
2016,5,28,17,30,560.0,88.0,1.0,20.0,277.0,167.29,108.03
2016,5,28,17,45,506.0,79.5,0.95,19.5,228.0,117.44,71.08
2016,5,28,18,0,452.0,71.0,0.9,19.0,179.0,74.11,45.56
2016,5,28,18,15,371.5,59.5,0.8,18.0,134.5,45.12,33.84
2016,5,28,18,30,291.0,48.0,0.7,17.0,90.0,36.93,26.32
2016,5,28,18,45,185.0,33.0,0.65,16.0,56.0,25.69,15.41
2016,5,28,19,0,79.0,18.0,0.6,15.0,22.0,14.79,0.0
2016,5,28,19,15,39.5,9.0,0.55,14.5,11.0,8.19,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,123.5,19.0,0.65,11.5,32.5,14.86,2.84
2016,5,29,5,30,247.0,38.0,0.6,12.0,65.0,29.53,19.76
2016,5,29,5,45,342.5,49.0,0.55,12.5,108.0,37.59,27.7
2016,5,29,6,0,438.0,60.0,0.5,13.0,151.0,46.6,36.09
2016,5,29,6,15,501.0,68.5,0.45,13.5,199.5,84.35,50.19
2016,5,29,6,30,564.0,77.0,0.4,14.0,248.0,132.79,82.03
2016,5,29,6,45,610.5,82.5,0.4,14.5,299.5,183.06,121.57
2016,5,29,7,0,657.0,88.0,0.4,15.0,351.0,238.5,167.93
2016,5,29,7,15,689.5,93.0,0.4,15.5,402.0,294.13,215.45
2016,5,29,7,30,722.0,98.0,0.4,16.0,453.0,352.68,264.5
2016,5,29,7,45,746.5,102.0,0.45,17.0,503.0,411.25,311.99
2016,5,29,8,0,771.0,106.0,0.5,18.0,553.0,469.18,357.29
2016,5,29,8,15,789.5,109.5,0.55,18.5,600.5,524.57,399.81
2016,5,29,8,30,808.0,113.0,0.6,19.0,648.0,580.07,440.96
2016,5,29,8,45,822.5,115.5,0.65,19.5,691.0,631.95,478.23
2016,5,29,9,0,837.0,118.0,0.7,20.0,734.0,682.96,513.78
2016,5,29,9,15,848.0,120.5,0.7,20.5,772.5,726.69,542.81
2016,5,29,9,30,859.0,123.0,0.7,21.0,811.0,771.62,570.78
2016,5,29,9,45,866.5,125.5,0.75,21.5,844.0,811.84,595.4
2016,5,29,10,0,874.0,128.0,0.8,22.0,877.0,849.62,618.21
2016,5,29,10,15,880.5,129.5,0.85,22.0,903.5,883.0,639.21
2016,5,29,10,30,887.0,131.0,0.9,22.0,930.0,913.53,658.38
2016,5,29,10,45,890.0,132.5,0.95,22.5,949.5,937.88,672.35
2016,5,29,11,0,893.0,134.0,1.0,23.0,969.0,958.94,684.31
2016,5,29,11,15,895.5,135.0,1.0,23.0,981.5,975.7,694.06
2016,5,29,11,30,898.0,136.0,1.0,23.0,994.0,989.0,701.78
2016,5,29,11,45,897.5,137.0,1.05,23.0,999.0,995.95,706.63
2016,5,29,12,0,897.0,138.0,1.1,23.0,1004.0,999.37,709.49
2016,5,29,12,15,897.0,138.0,1.1,23.0,1001.5,998.82,709.12
2016,5,29,12,30,897.0,138.0,1.1,23.0,999.0,994.77,706.74
2016,5,29,12,45,888.5,142.0,1.15,23.5,987.5,982.86,699.15
2016,5,29,13,0,880.0,146.0,1.2,24.0,976.0,967.62,689.64
2016,5,29,13,15,876.5,145.0,1.2,24.0,959.0,949.16,678.69
2016,5,29,13,30,873.0,144.0,1.2,24.0,942.0,927.42,665.73
2016,5,29,13,45,867.5,142.5,1.2,24.0,918.0,900.29,649.37
2016,5,29,14,0,862.0,141.0,1.2,24.0,894.0,870.2,631.1
2016,5,29,14,15,854.5,139.0,1.2,23.5,863.5,835.21,610.73
2016,5,29,14,30,847.0,137.0,1.2,23.0,833.0,803.29,592.17
2016,5,29,14,45,836.5,135.0,1.2,23.0,796.5,760.48,564.87
2016,5,29,15,0,826.0,133.0,1.2,23.0,760.0,715.79,534.54
2016,5,29,15,15,812.5,130.0,1.15,22.5,718.5,666.56,500.83
2016,5,29,15,30,799.0,127.0,1.1,22.0,677.0,616.24,465.39
2016,5,29,15,45,783.0,123.0,1.1,22.0,631.5,562.74,426.13
2016,5,29,16,0,767.0,119.0,1.1,22.0,586.0,508.96,385.4
2016,5,29,16,15,744.0,115.0,1.1,21.5,537.0,450.6,340.65
2016,5,29,16,30,721.0,111.0,1.1,21.0,488.0,394.28,295.81
2016,5,29,16,45,694.0,105.0,1.1,21.0,437.5,336.08,247.67
2016,5,29,17,0,667.0,99.0,1.1,21.0,387.0,280.01,200.18
2016,5,29,17,15,626.5,92.5,1.05,20.0,335.5,222.86,152.65
2016,5,29,17,30,586.0,86.0,1.0,19.0,284.0,170.01,109.52
2016,5,29,17,45,532.5,77.5,0.95,18.5,234.5,118.64,71.21
2016,5,29,18,0,479.0,69.0,0.9,18.0,185.0,73.7,44.61
2016,5,29,18,15,396.5,58.5,0.85,17.0,139.5,45.87,34.66
2016,5,29,18,30,314.0,48.0,0.8,16.0,94.0,36.96,26.49
2016,5,29,18,45,201.0,33.5,0.75,15.0,59.0,26.09,15.94
2016,5,29,19,0,88.0,19.0,0.7,14.0,24.0,14.93,0.0
2016,5,29,19,15,44.0,9.5,0.7,13.5,12.0,8.64,0.0
2016,5,29,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,4,45,14.0,4.5,0.75,9.5,4.5,0.0,0.0
2016,5,30,5,0,28.0,9.0,0.7,10.0,9.0,8.19,0.0
2016,5,30,5,15,151.0,23.5,0.65,10.5,38.5,18.46,5.32
2016,5,30,5,30,274.0,38.0,0.6,11.0,68.0,29.57,19.92
2016,5,30,5,45,371.5,48.0,0.6,12.0,112.0,38.08,28.2
2016,5,30,6,0,469.0,58.0,0.6,13.0,156.0,44.91,34.59
2016,5,30,6,15,531.5,65.5,0.55,13.5,205.0,83.18,48.31
2016,5,30,6,30,594.0,73.0,0.5,14.0,254.0,132.46,80.5
2016,5,30,6,45,639.0,78.5,0.5,14.5,306.0,184.18,121.35
2016,5,30,7,0,684.0,84.0,0.5,15.0,358.0,240.84,168.99
2016,5,30,7,15,715.5,88.5,0.5,15.5,409.5,297.21,217.4
2016,5,30,7,30,747.0,93.0,0.5,16.0,461.0,358.31,268.71
2016,5,30,7,45,772.0,96.5,0.5,17.0,511.5,415.92,315.4
2016,5,30,8,0,797.0,100.0,0.5,18.0,562.0,474.91,361.27
2016,5,30,8,15,815.0,103.0,0.5,18.5,610.0,530.84,403.77
2016,5,30,8,30,833.0,106.0,0.5,19.0,658.0,586.78,444.66
2016,5,30,8,45,847.0,108.5,0.55,20.0,701.5,639.45,481.44
2016,5,30,9,0,861.0,111.0,0.6,21.0,745.0,688.59,514.58
2016,5,30,9,15,871.5,113.5,0.6,21.5,784.0,735.87,545.66
2016,5,30,9,30,882.0,116.0,0.6,22.0,823.0,781.33,573.33
2016,5,30,9,45,886.0,120.0,0.65,22.5,855.0,821.04,597.34
2016,5,30,10,0,890.0,124.0,0.7,23.0,887.0,858.01,619.39
2016,5,30,10,15,896.0,125.5,0.75,23.5,914.0,891.45,639.01
2016,5,30,10,30,902.0,127.0,0.8,24.0,941.0,921.95,656.68
2016,5,30,10,45,906.5,127.5,0.85,24.5,960.5,947.07,670.94
2016,5,30,11,0,911.0,128.0,0.9,25.0,980.0,968.91,683.21
2016,5,30,11,15,913.5,129.0,0.9,25.0,993.0,985.96,692.97
2016,5,30,11,30,916.0,130.0,0.9,25.0,1006.0,999.5,700.69
2016,5,30,11,45,916.5,130.0,0.95,25.5,1010.5,1006.64,704.27
2016,5,30,12,0,917.0,130.0,1.0,26.0,1015.0,1010.19,705.83
2016,5,30,12,15,916.5,130.0,1.0,26.0,1012.5,1009.19,705.19
2016,5,30,12,30,916.0,130.0,1.0,26.0,1010.0,1004.61,702.54
2016,5,30,12,45,912.5,130.5,1.05,26.5,999.5,994.07,695.97
2016,5,30,13,0,909.0,131.0,1.1,27.0,989.0,980.02,687.38
2016,5,30,13,15,905.0,130.0,1.1,27.0,971.5,960.65,676.08
2016,5,30,13,30,901.0,129.0,1.1,27.0,954.0,937.93,662.79
2016,5,30,13,45,896.0,127.5,1.15,27.0,929.5,910.61,647.41
2016,5,30,14,0,891.0,126.0,1.2,27.0,905.0,880.21,629.98
2016,5,30,14,15,883.0,124.5,1.2,26.5,874.0,844.45,609.46
2016,5,30,14,30,875.0,123.0,1.2,26.0,843.0,806.12,587.03
2016,5,30,14,45,866.0,120.5,1.2,26.0,806.5,763.75,560.5
2016,5,30,15,0,857.0,118.0,1.2,26.0,770.0,719.31,531.3
2016,5,30,15,15,844.0,115.5,1.2,25.5,728.0,673.01,500.33
2016,5,30,15,30,831.0,113.0,1.2,25.0,686.0,622.17,465.26
2016,5,30,15,45,815.5,109.5,1.2,25.0,640.0,568.02,425.82
2016,5,30,16,0,800.0,106.0,1.2,25.0,594.0,513.45,384.8
2016,5,30,16,15,778.5,102.0,1.15,24.5,544.5,455.55,340.42
2016,5,30,16,30,757.0,98.0,1.1,24.0,495.0,398.46,295.12
2016,5,30,16,45,730.5,93.0,1.1,23.5,444.5,337.74,245.86
2016,5,30,17,0,704.0,88.0,1.1,23.0,394.0,280.78,198.23
2016,5,30,17,15,665.5,83.0,1.05,22.0,342.0,223.39,150.48
2016,5,30,17,30,627.0,78.0,1.0,21.0,290.0,169.96,106.89
2016,5,30,17,45,575.0,70.5,0.95,20.0,240.5,117.2,67.8
2016,5,30,18,0,523.0,63.0,0.9,19.0,191.0,70.59,40.62
2016,5,30,18,15,443.0,54.0,0.8,18.0,144.5,41.95,31.12
2016,5,30,18,30,363.0,45.0,0.7,17.0,98.0,35.97,25.56
2016,5,30,18,45,244.5,32.5,0.6,16.5,62.0,25.36,15.34
2016,5,30,19,0,126.0,20.0,0.5,16.0,26.0,15.75,0.0
2016,5,30,19,15,63.0,10.0,0.5,15.5,13.0,9.1,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,19.5,4.5,0.65,11.5,5.0,0.0,0.0
2016,5,31,5,0,39.0,9.0,0.6,12.0,10.0,8.19,0.0
2016,5,31,5,15,170.0,22.5,0.55,12.5,40.5,17.68,5.09
2016,5,31,5,30,301.0,36.0,0.5,13.0,71.0,29.15,19.42
2016,5,31,5,45,395.0,46.0,0.45,13.5,114.5,36.31,26.48
2016,5,31,6,0,489.0,56.0,0.4,14.0,158.0,43.22,32.97
2016,5,31,6,15,550.5,63.0,0.4,14.5,207.5,81.74,46.4
2016,5,31,6,30,612.0,70.0,0.4,15.0,257.0,131.53,78.62
2016,5,31,6,45,656.0,75.0,0.4,16.0,309.0,183.62,119.34
2016,5,31,7,0,700.0,80.0,0.4,17.0,361.0,240.5,166.59
2016,5,31,7,15,730.5,84.5,0.4,17.5,412.5,299.66,216.84
2016,5,31,7,30,761.0,89.0,0.4,18.0,464.0,358.87,266.28
2016,5,31,7,45,784.0,92.0,0.45,19.0,514.5,415.87,312.49
2016,5,31,8,0,807.0,95.0,0.5,20.0,565.0,474.02,357.81
2016,5,31,8,15,824.5,98.0,0.5,20.5,612.0,530.12,400.21
2016,5,31,8,30,842.0,101.0,0.5,21.0,659.0,586.17,440.92
2016,5,31,8,45,855.5,103.5,0.55,22.0,702.5,637.23,476.38
2016,5,31,9,0,869.0,106.0,0.6,23.0,746.0,688.26,510.57
2016,5,31,9,15,879.5,108.0,0.65,23.5,785.0,735.38,542.02
2016,5,31,9,30,890.0,110.0,0.7,24.0,824.0,780.66,570.03
2016,5,31,9,45,897.0,112.0,0.75,24.5,857.0,821.11,594.42
2016,5,31,10,0,904.0,114.0,0.8,25.0,890.0,859.03,616.94
2016,5,31,10,15,910.0,115.5,0.85,25.5,917.0,892.88,636.7
2016,5,31,10,30,916.0,117.0,0.9,26.0,944.0,923.77,654.48
2016,5,31,10,45,920.0,117.5,0.95,26.5,964.0,948.77,668.56
2016,5,31,11,0,924.0,118.0,1.0,27.0,984.0,970.43,680.62
2016,5,31,11,15,926.5,119.0,1.0,27.0,996.5,987.73,690.49
2016,5,31,11,30,929.0,120.0,1.0,27.0,1009.0,1001.46,698.3
2016,5,31,11,45,930.0,120.0,1.05,27.5,1014.0,1009.21,702.17
2016,5,31,12,0,931.0,120.0,1.1,28.0,1019.0,1013.32,704.0
2016,5,31,12,15,931.0,120.0,1.1,28.0,1017.0,1012.83,703.66
2016,5,31,12,30,931.0,120.0,1.1,28.0,1015.0,1008.69,701.28
2016,5,31,12,45,930.5,118.5,1.1,28.5,1005.5,999.01,694.31
2016,5,31,13,0,930.0,117.0,1.1,29.0,996.0,985.67,685.31
2016,5,31,13,15,927.0,116.0,1.1,29.0,979.0,966.91,674.48
2016,5,31,13,30,924.0,115.0,1.1,29.0,962.0,944.67,661.61
2016,5,31,13,45,919.5,114.0,1.15,29.0,937.5,917.76,646.65
2016,5,31,14,0,915.0,113.0,1.2,29.0,913.0,887.67,629.6
2016,5,31,14,15,908.0,111.5,1.2,29.0,882.5,852.03,608.19
2016,5,31,14,30,901.0,110.0,1.2,29.0,852.0,813.7,584.91
2016,5,31,14,45,892.0,108.0,1.2,29.0,815.5,770.9,558.49
2016,5,31,15,0,883.0,106.0,1.2,29.0,779.0,725.97,529.81
2016,5,31,15,15,871.5,104.0,1.2,28.5,737.5,677.49,497.84
2016,5,31,15,30,860.0,102.0,1.2,28.0,696.0,627.57,463.81
2016,5,31,15,45,844.0,99.5,1.2,28.0,649.5,574.3,425.34
2016,5,31,16,0,828.0,97.0,1.2,28.0,603.0,519.12,384.3
2016,5,31,16,15,808.0,93.5,1.15,27.0,554.0,461.01,340.89
2016,5,31,16,30,788.0,90.0,1.1,26.0,505.0,403.49,296.15
2016,5,31,16,45,761.0,86.0,1.1,25.5,453.5,343.99,248.03
2016,5,31,17,0,734.0,82.0,1.1,25.0,402.0,286.46,200.18
2016,5,31,17,15,697.5,77.5,1.05,24.0,350.0,225.98,150.17
2016,5,31,17,30,661.0,73.0,1.0,23.0,298.0,171.5,105.83
2016,5,31,17,45,608.0,66.5,0.95,22.5,247.5,117.5,65.95
2016,5,31,18,0,555.0,60.0,0.9,22.0,197.0,69.72,38.43
2016,5,31,18,15,475.5,52.0,0.8,20.5,150.0,40.25,29.32
2016,5,31,18,30,396.0,44.0,0.7,19.0,103.0,35.06,24.57
2016,5,31,18,45,273.0,32.0,0.65,18.0,65.5,25.91,15.76
2016,5,31,19,0,150.0,20.0,0.6,17.0,28.0,15.76,0.0
2016,5,31,19,15,75.0,10.0,0.65,16.5,14.0,9.1,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,19.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,1,5,0,38.0,10.0,0.9,12.0,11.0,9.1,0.0
2016,6,1,5,15,171.0,24.0,0.9,12.5,41.5,18.86,6.08
2016,6,1,5,30,304.0,38.0,0.9,13.0,72.0,30.99,20.99
2016,6,1,5,45,397.5,48.0,0.95,13.5,116.5,38.08,28.01
2016,6,1,6,0,491.0,58.0,1.0,14.0,161.0,44.92,34.44
2016,6,1,6,15,553.5,65.0,0.95,14.5,211.0,83.21,47.68
2016,6,1,6,30,616.0,72.0,0.9,15.0,261.0,133.24,80.04
2016,6,1,6,45,662.0,77.0,0.85,16.0,314.0,185.89,121.29
2016,6,1,7,0,708.0,82.0,0.8,17.0,367.0,243.57,169.37
2016,6,1,7,15,739.0,86.5,0.8,17.5,419.5,303.37,220.54
2016,6,1,7,30,770.0,91.0,0.8,18.0,472.0,363.21,270.97
2016,6,1,7,45,794.0,94.5,0.85,18.5,523.0,421.58,319.23
2016,6,1,8,0,818.0,98.0,0.9,19.0,574.0,481.19,366.84
2016,6,1,8,15,836.0,101.0,0.9,19.5,622.0,538.13,410.52
2016,6,1,8,30,854.0,104.0,0.9,20.0,670.0,595.04,452.52
2016,6,1,8,45,867.5,106.5,0.9,21.0,714.5,646.58,488.32
2016,6,1,9,0,881.0,109.0,0.9,22.0,759.0,698.15,522.73
2016,6,1,9,15,891.5,111.0,0.9,22.5,798.0,745.77,554.22
2016,6,1,9,30,902.0,113.0,0.9,23.0,837.0,791.53,582.16
2016,6,1,9,45,909.5,115.0,0.9,23.5,870.5,832.82,606.49
2016,6,1,10,0,917.0,117.0,0.9,24.0,904.0,871.56,628.83
2016,6,1,10,15,923.0,118.5,0.9,24.5,931.5,905.81,648.02
2016,6,1,10,30,929.0,120.0,0.9,25.0,959.0,937.04,665.14
2016,6,1,10,45,931.0,122.0,0.95,25.5,978.5,961.98,679.16
2016,6,1,11,0,933.0,124.0,1.0,26.0,998.0,983.45,691.09
2016,6,1,11,15,935.5,125.0,1.0,26.0,1011.0,1000.88,701.05
2016,6,1,11,30,938.0,126.0,1.0,26.0,1024.0,1014.73,708.92
2016,6,1,11,45,936.0,128.0,1.05,26.0,1028.0,1021.59,713.65
2016,6,1,12,0,934.0,130.0,1.1,26.0,1032.0,1024.76,716.33
2016,6,1,12,15,933.5,130.0,1.1,26.0,1030.0,1023.83,715.74
2016,6,1,12,30,933.0,130.0,1.1,26.0,1028.0,1019.25,713.09
2016,6,1,12,45,919.5,137.0,1.15,26.5,1014.5,1005.29,704.39
2016,6,1,13,0,906.0,144.0,1.2,27.0,1001.0,987.96,693.78
2016,6,1,13,15,902.0,143.0,1.2,26.5,983.0,968.78,683.96
2016,6,1,13,30,898.0,142.0,1.2,26.0,965.0,946.25,672.05
2016,6,1,13,45,889.5,142.0,1.2,26.0,940.0,917.48,654.89
2016,6,1,14,0,881.0,142.0,1.2,26.0,915.0,885.83,635.89
2016,6,1,14,15,873.0,140.5,1.15,26.0,884.0,850.49,613.75
2016,6,1,14,30,865.0,139.0,1.1,26.0,853.0,818.25,593.53
2016,6,1,14,45,853.0,137.5,1.1,26.0,815.5,774.32,566.05
2016,6,1,15,0,841.0,136.0,1.1,26.0,778.0,728.57,535.59
2016,6,1,15,15,827.5,133.0,1.05,25.5,735.5,678.86,502.18
2016,6,1,15,30,814.0,130.0,1.0,25.0,693.0,628.01,467.02
2016,6,1,15,45,796.5,126.5,0.95,25.0,647.0,573.58,427.4
2016,6,1,16,0,779.0,123.0,0.9,25.0,601.0,518.97,386.51
2016,6,1,16,15,573.5,160.0,0.85,24.5,496.0,414.7,309.83
2016,6,1,16,30,368.0,197.0,0.8,24.0,391.0,324.86,243.57
2016,6,1,16,45,368.5,175.0,0.8,23.5,352.5,282.29,210.22
2016,6,1,17,0,369.0,153.0,0.8,23.0,314.0,240.68,176.29
2016,6,1,17,15,330.5,142.5,0.75,22.0,273.0,197.1,141.79
2016,6,1,17,30,292.0,132.0,0.7,21.0,232.0,158.9,112.11
2016,6,1,17,45,268.5,112.5,0.65,20.5,192.5,119.61,82.15
2016,6,1,18,0,245.0,93.0,0.6,20.0,153.0,83.37,57.6
2016,6,1,18,15,204.0,74.0,0.6,19.0,116.5,57.12,44.13
2016,6,1,18,30,163.0,55.0,0.6,18.0,80.0,43.21,31.7
