Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,99.0,37.5,0.65,17.0,51.0,29.93,19.26
2016,6,1,19,0,35.0,20.0,0.7,16.0,22.0,16.93,0.37
2016,6,1,19,15,17.5,10.0,0.7,15.5,11.0,9.1,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.5,5.0,0.75,10.5,5.5,0.0,0.0
2016,6,2,5,0,41.0,10.0,0.7,11.0,11.0,9.1,0.0
2016,6,2,5,15,173.0,24.0,0.65,11.5,42.0,18.86,6.38
2016,6,2,5,30,305.0,38.0,0.6,12.0,73.0,30.96,21.1
2016,6,2,5,45,400.0,48.0,0.55,12.5,118.0,38.05,28.14
2016,6,2,6,0,495.0,58.0,0.5,13.0,163.0,44.9,34.61
2016,6,2,6,15,557.5,65.5,0.45,13.5,213.0,83.43,48.05
2016,6,2,6,30,620.0,73.0,0.4,14.0,263.0,134.06,80.74
2016,6,2,6,45,664.5,78.0,0.4,15.0,316.0,186.64,121.8
2016,6,2,7,0,709.0,83.0,0.4,16.0,369.0,244.05,169.54
2016,6,2,7,15,740.5,87.5,0.35,16.5,421.5,304.05,220.37
2016,6,2,7,30,772.0,92.0,0.3,17.0,474.0,364.1,270.26
2016,6,2,7,45,796.0,95.5,0.3,18.0,525.5,422.55,317.18
2016,6,2,8,0,820.0,99.0,0.3,19.0,577.0,482.23,363.1
2016,6,2,8,15,837.5,102.0,0.3,19.5,625.0,538.99,405.73
2016,6,2,8,30,855.0,105.0,0.3,20.0,673.0,595.66,446.62
2016,6,2,8,45,869.0,107.5,0.35,21.0,717.5,647.53,482.43
2016,6,2,9,0,883.0,110.0,0.4,22.0,762.0,699.49,517.01
2016,6,2,9,15,893.5,112.0,0.45,22.5,801.0,747.18,548.63
2016,6,2,9,30,904.0,114.0,0.5,23.0,840.0,793.01,576.92
2016,6,2,9,45,906.5,119.0,0.55,24.0,872.0,833.28,599.84
2016,6,2,10,0,909.0,124.0,0.6,25.0,904.0,870.65,620.61
2016,6,2,10,15,915.0,125.5,0.65,25.5,931.0,904.67,640.27
2016,6,2,10,30,921.0,127.0,0.7,26.0,958.0,935.69,657.96
2016,6,2,10,45,924.5,128.0,0.75,26.5,978.0,960.85,672.01
2016,6,2,11,0,928.0,129.0,0.8,27.0,998.0,982.64,684.05
2016,6,2,11,15,930.0,129.5,0.8,27.0,1010.5,999.08,693.26
2016,6,2,11,30,932.0,130.0,0.8,27.0,1023.0,1011.94,700.45
2016,6,2,11,45,932.0,131.0,0.85,27.5,1028.0,1019.74,704.4
2016,6,2,12,0,932.0,132.0,0.9,28.0,1033.0,1023.9,706.31
2016,6,2,12,15,931.5,131.5,0.9,28.0,1030.0,1022.56,705.46
2016,6,2,12,30,931.0,131.0,0.9,28.0,1027.0,1017.57,702.62
2016,6,2,12,45,936.5,125.5,0.9,28.5,1019.0,1009.92,696.94
2016,6,2,13,0,942.0,120.0,0.9,29.0,1011.0,998.45,689.12
2016,6,2,13,15,938.5,119.0,0.9,29.0,993.5,979.16,678.1
2016,6,2,13,30,935.0,118.0,0.9,29.0,976.0,956.37,665.08
2016,6,2,13,45,929.5,117.0,0.95,29.0,951.5,928.45,649.82
2016,6,2,14,0,924.0,116.0,1.0,29.0,927.0,897.37,632.48
2016,6,2,14,15,917.0,114.0,1.0,28.5,895.5,861.11,612.16
2016,6,2,14,30,910.0,112.0,1.0,28.0,864.0,822.12,589.86
2016,6,2,14,45,900.5,110.0,1.0,28.0,827.0,778.75,563.25
2016,6,2,15,0,891.0,108.0,1.0,28.0,790.0,733.25,534.36
2016,6,2,15,15,879.0,106.0,1.0,27.5,747.5,684.22,502.21
2016,6,2,15,30,867.0,104.0,1.0,27.0,705.0,633.76,467.99
2016,6,2,15,45,851.0,101.0,1.0,27.0,658.0,579.81,429.24
2016,6,2,16,0,835.0,98.0,1.0,27.0,611.0,523.9,387.84
2016,6,2,16,15,814.5,95.0,1.0,26.5,561.5,465.78,344.11
2016,6,2,16,30,794.0,92.0,1.0,26.0,512.0,408.26,299.13
2016,6,2,16,45,765.5,88.0,1.0,25.5,460.0,347.97,250.62
2016,6,2,17,0,737.0,84.0,1.0,25.0,408.0,289.82,202.49
2016,6,2,17,15,700.0,79.0,0.95,24.0,355.5,228.59,152.04
2016,6,2,17,30,663.0,74.0,0.9,23.0,303.0,173.47,107.26
2016,6,2,17,45,611.5,68.0,0.85,22.0,252.0,119.94,67.79
2016,6,2,18,0,560.0,62.0,0.8,21.0,201.0,72.43,40.33
2016,6,2,18,15,482.0,53.5,0.75,20.0,153.5,41.42,30.42
2016,6,2,18,30,404.0,45.0,0.7,19.0,106.0,35.82,25.27
2016,6,2,18,45,286.0,33.0,0.65,18.0,68.5,26.7,16.58
2016,6,2,19,0,168.0,21.0,0.6,17.0,31.0,16.55,1.19
2016,6,2,19,15,84.0,10.5,0.55,16.5,15.5,9.55,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,5.0,0.1,13.5,6.0,0.0,0.0
2016,6,3,5,0,61.0,10.0,0.1,14.0,12.0,9.1,0.0
2016,6,3,5,15,198.5,23.0,0.1,14.5,43.5,18.74,6.4
2016,6,3,5,30,336.0,36.0,0.1,15.0,75.0,29.13,19.33
2016,6,3,5,45,426.0,45.5,0.1,15.5,119.5,35.87,25.94
2016,6,3,6,0,516.0,55.0,0.1,16.0,164.0,42.37,32.0
2016,6,3,6,15,575.5,61.5,0.1,16.5,214.0,80.56,44.64
2016,6,3,6,30,635.0,68.0,0.1,17.0,264.0,130.97,76.46
2016,6,3,6,45,675.5,73.5,0.1,17.5,315.5,184.05,117.64
2016,6,3,7,0,716.0,79.0,0.1,18.0,367.0,241.49,165.19
2016,6,3,7,15,746.0,83.0,0.1,19.0,419.0,300.82,214.67
2016,6,3,7,30,776.0,87.0,0.1,20.0,471.0,360.1,263.09
2016,6,3,7,45,798.5,90.5,0.1,21.0,521.5,418.06,309.0
2016,6,3,8,0,821.0,94.0,0.1,22.0,572.0,477.1,353.79
2016,6,3,8,15,719.0,136.5,0.15,23.0,580.5,508.26,377.1
2016,6,3,8,30,617.0,179.0,0.2,24.0,589.0,528.3,390.96
2016,6,3,8,45,748.0,141.5,0.25,25.0,671.0,606.2,445.61
2016,6,3,9,0,879.0,104.0,0.3,26.0,753.0,690.24,502.21
2016,6,3,9,15,734.5,181.0,0.3,27.0,742.5,704.62,506.53
2016,6,3,9,30,590.0,258.0,0.3,28.0,732.0,699.31,498.27
2016,6,3,9,45,759.0,180.0,0.35,29.0,815.5,783.02,553.96
2016,6,3,10,0,928.0,102.0,0.4,30.0,899.0,864.25,601.59
2016,6,3,10,15,933.0,103.0,0.45,30.5,925.5,897.51,619.64
2016,6,3,10,30,938.0,104.0,0.5,31.0,952.0,927.7,636.39
2016,6,3,10,45,940.5,105.5,0.55,31.5,971.5,952.88,650.11
2016,6,3,11,0,943.0,107.0,0.6,32.0,991.0,974.6,661.82
2016,6,3,11,15,945.0,107.5,0.65,32.0,1003.5,991.33,672.01
2016,6,3,11,30,947.0,108.0,0.7,32.0,1016.0,1004.43,680.22
2016,6,3,11,45,946.0,109.5,0.75,32.0,1020.5,1011.96,685.31
2016,6,3,12,0,945.0,111.0,0.8,32.0,1025.0,1015.77,688.38
2016,6,3,12,15,944.5,111.0,0.85,32.0,1022.5,1014.92,688.86
2016,6,3,12,30,944.0,111.0,0.9,32.0,1020.0,1010.39,687.31
2016,6,3,12,45,930.0,118.0,0.95,32.0,1006.5,996.11,680.11
2016,6,3,13,0,916.0,125.0,1.0,32.0,993.0,978.44,670.99
2016,6,3,13,15,912.0,124.5,1.0,32.0,975.5,959.66,660.36
2016,6,3,13,30,908.0,124.0,1.0,32.0,958.0,937.5,647.71
2016,6,3,13,45,902.0,123.0,1.05,32.0,933.5,909.86,632.54
2016,6,3,14,0,896.0,122.0,1.1,32.0,909.0,879.18,615.38
2016,6,3,14,15,888.5,120.0,1.1,31.5,878.0,843.45,595.4
2016,6,3,14,30,881.0,118.0,1.1,31.0,847.0,805.12,573.52
2016,6,3,14,45,870.5,116.5,1.1,31.0,810.0,762.62,547.51
2016,6,3,15,0,860.0,115.0,1.1,31.0,773.0,718.16,519.06
2016,6,3,15,15,847.0,112.5,1.1,30.5,731.0,669.39,487.23
2016,6,3,15,30,834.0,110.0,1.1,30.0,689.0,621.1,454.64
2016,6,3,15,45,816.5,107.5,1.1,30.0,643.0,566.9,416.0
2016,6,3,16,0,799.0,105.0,1.1,30.0,597.0,512.47,375.98
2016,6,3,16,15,777.5,101.0,1.05,29.5,547.5,454.85,332.8
2016,6,3,16,30,756.0,97.0,1.0,29.0,498.0,398.03,288.71
2016,6,3,16,45,726.5,93.0,1.0,28.5,447.0,337.42,240.7
2016,6,3,17,0,697.0,89.0,1.0,28.0,396.0,280.9,194.56
2016,6,3,17,15,659.5,83.5,0.95,27.0,345.0,223.81,148.06
2016,6,3,17,30,622.0,78.0,0.9,26.0,294.0,170.56,105.41
2016,6,3,17,45,568.0,71.5,0.85,25.5,244.0,118.78,67.61
2016,6,3,18,0,514.0,65.0,0.8,25.0,194.0,73.36,41.37
2016,6,3,18,15,438.0,56.0,0.75,23.5,148.0,43.35,31.61
2016,6,3,18,30,362.0,47.0,0.7,22.0,102.0,37.44,26.32
2016,6,3,18,45,250.0,34.0,0.65,21.0,65.5,26.46,16.2
2016,6,3,19,0,138.0,21.0,0.6,20.0,29.0,16.5,1.91
2016,6,3,19,15,69.0,10.5,0.6,19.5,14.5,9.55,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.55,17.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.6,18.0,9.0,8.19,0.0
2016,6,4,5,15,101.0,24.5,0.55,18.0,36.0,19.94,7.13
2016,6,4,5,30,202.0,40.0,0.5,18.0,63.0,30.93,20.54
2016,6,4,5,45,268.5,54.5,0.5,18.5,101.5,41.51,30.41
2016,6,4,6,0,335.0,69.0,0.5,19.0,140.0,51.72,39.65
2016,6,4,6,15,382.0,82.0,0.5,19.5,184.0,84.9,53.71
2016,6,4,6,30,429.0,95.0,0.5,20.0,228.0,127.66,81.85
2016,6,4,6,45,477.0,101.0,0.55,20.5,273.5,170.4,114.14
2016,6,4,7,0,525.0,107.0,0.6,21.0,319.0,220.4,154.49
2016,6,4,7,15,432.0,146.5,0.6,21.0,336.5,258.62,190.4
2016,6,4,7,30,339.0,186.0,0.6,21.0,354.0,285.85,215.8
2016,6,4,7,45,382.0,198.0,0.6,21.0,406.0,335.82,255.07
2016,6,4,8,0,425.0,210.0,0.6,21.0,458.0,393.43,299.23
2016,6,4,8,15,387.0,241.5,0.6,21.0,481.5,423.31,322.0
2016,6,4,8,30,349.0,273.0,0.6,21.0,505.0,452.31,343.24
2016,6,4,8,45,204.5,297.5,0.6,21.5,436.0,400.16,303.46
2016,6,4,9,0,60.0,322.0,0.6,22.0,367.0,332.59,251.37
2016,6,4,9,15,159.5,349.0,0.6,22.0,475.5,437.9,329.78
2016,6,4,9,30,259.0,376.0,0.6,22.0,584.0,552.27,410.6
2016,6,4,9,45,143.0,353.0,0.65,22.5,468.5,444.98,331.69
2016,6,4,10,0,27.0,330.0,0.7,23.0,353.0,326.92,244.15
2016,6,4,10,15,27.0,340.0,0.7,23.0,364.0,338.05,252.74
2016,6,4,10,30,27.0,350.0,0.7,23.0,375.0,349.08,260.37
2016,6,4,10,45,187.5,390.5,0.75,23.5,566.0,542.77,401.11
2016,6,4,11,0,348.0,431.0,0.8,24.0,757.0,742.7,535.56
2016,6,4,11,15,263.5,458.5,0.85,24.5,707.5,697.18,500.47
2016,6,4,11,30,179.0,486.0,0.9,25.0,658.0,638.43,459.16
2016,6,4,11,45,245.5,475.0,0.95,25.5,712.0,702.93,503.62
2016,6,4,12,0,312.0,464.0,1.0,26.0,766.0,757.08,539.42
2016,6,4,12,15,229.0,476.0,1.0,26.5,697.5,679.42,485.21
2016,6,4,12,30,146.0,488.0,1.0,27.0,629.0,610.8,437.31
2016,6,4,12,45,513.5,312.0,1.0,27.5,800.5,805.01,575.06
2016,6,4,13,0,881.0,136.0,1.0,28.0,972.0,955.68,670.42
2016,6,4,13,15,878.0,135.0,1.0,28.0,955.0,937.99,657.96
2016,6,4,13,30,875.0,134.0,1.0,28.0,938.0,917.01,645.72
2016,6,4,13,45,874.0,130.5,1.05,28.5,916.0,892.24,630.69
2016,6,4,14,0,873.0,127.0,1.1,29.0,894.0,864.26,613.6
2016,6,4,14,15,866.0,125.0,1.1,29.0,864.0,829.71,592.76
2016,6,4,14,30,859.0,123.0,1.1,29.0,834.0,792.6,570.15
2016,6,4,14,45,851.5,120.0,1.1,29.0,799.0,751.79,544.91
2016,6,4,15,0,844.0,117.0,1.1,29.0,764.0,708.85,517.0
2016,6,4,15,15,832.0,114.5,1.1,28.5,723.0,663.97,487.37
2016,6,4,15,30,820.0,112.0,1.1,28.0,682.0,614.61,453.77
2016,6,4,15,45,804.5,108.5,1.1,28.0,637.0,561.3,415.45
2016,6,4,16,0,789.0,105.0,1.1,28.0,592.0,507.59,375.61
2016,6,4,16,15,768.5,101.5,1.05,27.5,544.0,451.48,333.14
2016,6,4,16,30,748.0,98.0,1.0,27.0,496.0,396.06,289.71
2016,6,4,16,45,721.0,93.5,1.0,26.5,445.5,336.32,241.95
2016,6,4,17,0,694.0,89.0,1.0,26.0,395.0,280.41,195.87
2016,6,4,17,15,657.5,83.5,0.95,25.0,344.5,223.75,149.31
2016,6,4,17,30,621.0,78.0,0.9,24.0,294.0,170.8,106.52
2016,6,4,17,45,570.0,71.0,0.85,23.0,244.5,118.97,68.34
2016,6,4,18,0,519.0,64.0,0.8,22.0,195.0,73.12,41.42
2016,6,4,18,15,445.5,55.0,0.7,21.0,149.5,42.43,31.18
2016,6,4,18,30,372.0,46.0,0.6,20.0,104.0,36.48,25.77
2016,6,4,18,45,263.0,33.5,0.55,19.0,67.5,26.97,16.86
2016,6,4,19,0,154.0,21.0,0.5,18.0,31.0,16.5,2.69
2016,6,4,19,15,77.0,10.5,0.45,17.5,15.5,9.55,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,34.5,5.0,0.65,12.0,6.0,0.0,0.0
2016,6,5,5,0,69.0,10.0,0.6,12.0,12.0,9.1,0.0
2016,6,5,5,15,197.0,23.0,0.55,12.5,43.0,18.7,6.73
2016,6,5,5,30,325.0,36.0,0.5,13.0,74.0,29.05,19.43
2016,6,5,5,45,413.5,45.5,0.45,13.5,118.0,35.78,26.06
2016,6,5,6,0,502.0,55.0,0.4,14.0,162.0,42.28,32.16
2016,6,5,6,15,560.5,62.0,0.4,14.5,211.0,79.2,44.64
2016,6,5,6,30,619.0,69.0,0.4,15.0,260.0,128.87,76.26
2016,6,5,6,45,660.5,74.5,0.4,16.0,312.0,181.05,116.87
2016,6,5,7,0,702.0,80.0,0.4,17.0,364.0,237.72,163.93
2016,6,5,7,15,732.0,84.5,0.4,17.5,415.5,296.65,213.98
2016,6,5,7,30,762.0,89.0,0.4,18.0,467.0,355.5,263.2
2016,6,5,7,45,785.0,92.5,0.45,18.5,517.0,412.82,310.3
2016,6,5,8,0,808.0,96.0,0.5,19.0,567.0,471.29,356.7
2016,6,5,8,15,825.0,99.0,0.5,19.5,614.5,527.02,399.09
2016,6,5,8,30,842.0,102.0,0.5,20.0,662.0,582.67,439.77
2016,6,5,8,45,855.5,104.5,0.55,21.0,705.5,633.71,475.46
2016,6,5,9,0,869.0,107.0,0.6,22.0,749.0,684.65,509.8
2016,6,5,9,15,879.0,109.0,0.6,22.5,787.5,731.35,540.46
2016,6,5,9,30,889.0,111.0,0.6,23.0,826.0,776.19,567.77
2016,6,5,9,45,902.5,109.5,0.65,23.5,860.5,818.35,593.32
2016,6,5,10,0,916.0,108.0,0.7,24.0,895.0,858.41,617.23
2016,6,5,10,15,921.5,109.0,0.75,24.5,921.5,891.76,636.67
2016,6,5,10,30,927.0,110.0,0.8,25.0,948.0,922.1,654.16
2016,6,5,10,45,930.0,111.0,0.85,25.5,967.5,947.04,668.24
2016,6,5,11,0,933.0,112.0,0.9,26.0,987.0,968.57,680.26
2016,6,5,11,15,935.0,112.5,0.95,26.0,1000.0,985.19,690.68
2016,6,5,11,30,937.0,113.0,1.0,26.0,1013.0,998.23,699.05
2016,6,5,11,45,937.5,114.0,1.05,26.0,1018.0,1006.7,704.77
2016,6,5,12,0,938.0,115.0,1.1,26.0,1023.0,1011.51,708.41
2016,6,5,12,15,937.5,115.0,1.1,26.0,1021.0,1010.75,707.89
2016,6,5,12,30,937.0,115.0,1.1,26.0,1019.0,1006.35,705.33
2016,6,5,12,45,930.0,118.0,1.15,26.0,1007.5,995.02,699.57
2016,6,5,13,0,923.0,121.0,1.2,26.0,996.0,980.2,691.76
2016,6,5,13,15,920.0,120.0,1.2,26.0,979.5,961.85,681.01
2016,6,5,13,30,917.0,119.0,1.2,26.0,963.0,940.07,668.17
2016,6,5,13,45,912.0,118.0,1.2,26.0,939.0,913.21,652.17
2016,6,5,14,0,907.0,117.0,1.2,26.0,915.0,883.22,634.17
2016,6,5,14,15,900.5,115.5,1.2,26.0,885.0,848.56,613.09
2016,6,5,14,30,894.0,114.0,1.2,26.0,855.0,811.2,590.12
2016,6,5,14,45,885.5,112.0,1.2,26.0,818.5,769.35,563.96
2016,6,5,15,0,877.0,110.0,1.2,26.0,782.0,725.35,535.4
2016,6,5,15,15,865.0,107.5,1.2,25.5,740.5,676.63,502.9
2016,6,5,15,30,853.0,105.0,1.2,25.0,699.0,626.53,468.36
2016,6,5,15,45,838.0,102.0,1.2,25.0,653.5,573.99,430.02
2016,6,5,16,0,823.0,99.0,1.2,25.0,608.0,519.41,388.99
2016,6,5,16,15,803.5,95.5,1.15,24.5,559.0,462.05,344.99
2016,6,5,16,30,784.0,92.0,1.1,24.0,510.0,405.2,299.83
2016,6,5,16,45,758.5,88.0,1.1,23.5,459.5,346.63,252.13
2016,6,5,17,0,733.0,84.0,1.1,23.0,409.0,289.84,204.56
2016,6,5,17,15,697.0,79.0,1.05,22.0,357.0,229.15,154.04
2016,6,5,17,30,661.0,74.0,1.0,21.0,305.0,174.43,109.1
2016,6,5,17,45,612.5,67.5,0.95,20.5,254.5,120.93,68.85
2016,6,5,18,0,564.0,61.0,0.9,20.0,204.0,73.06,40.35
2016,6,5,18,15,490.0,53.0,0.8,19.0,157.0,40.81,30.06
2016,6,5,18,30,416.0,45.0,0.7,18.0,110.0,35.63,25.29
2016,6,5,18,45,304.0,33.5,0.65,17.0,72.0,26.99,17.09
2016,6,5,19,0,192.0,22.0,0.6,16.0,34.0,17.99,4.18
2016,6,5,19,15,96.0,11.0,0.6,15.5,17.0,10.01,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,34.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,6,6,5,0,68.0,10.0,0.8,12.0,12.0,9.1,0.0
2016,6,6,5,15,195.5,22.5,0.8,12.5,42.5,18.21,6.51
2016,6,6,5,30,323.0,35.0,0.8,13.0,73.0,28.11,18.61
2016,6,6,5,45,411.0,44.5,0.85,13.5,116.5,34.88,25.23
2016,6,6,6,0,499.0,54.0,0.9,14.0,160.0,41.4,31.34
2016,6,6,6,15,556.0,60.5,0.85,14.5,208.5,77.2,43.25
2016,6,6,6,30,613.0,67.0,0.8,15.0,257.0,125.9,74.22
2016,6,6,6,45,366.0,115.5,0.8,15.5,234.5,161.92,114.33
2016,6,6,7,0,119.0,164.0,0.8,16.0,212.0,168.42,130.26
2016,6,6,7,15,435.0,125.0,0.75,16.5,335.5,240.06,179.51
2016,6,6,7,30,751.0,86.0,0.7,17.0,459.0,348.07,260.37
2016,6,6,7,45,773.5,89.5,0.7,18.0,508.0,404.5,306.21
2016,6,6,8,0,796.0,93.0,0.7,19.0,557.0,462.05,351.44
2016,6,6,8,15,812.5,96.0,0.7,19.5,603.5,516.84,393.57
2016,6,6,8,30,829.0,99.0,0.7,20.0,650.0,571.52,434.01
2016,6,6,8,45,842.5,101.0,0.75,20.5,692.5,621.55,470.27
2016,6,6,9,0,856.0,103.0,0.8,21.0,735.0,671.4,505.29
2016,6,6,9,15,866.0,105.0,0.8,21.5,773.0,717.52,536.13
2016,6,6,9,30,876.0,107.0,0.8,22.0,811.0,761.84,563.59
2016,6,6,9,45,883.0,108.5,0.85,22.5,843.0,801.29,587.79
2016,6,6,10,0,890.0,110.0,0.9,23.0,875.0,838.28,610.15
2016,6,6,10,15,895.5,111.0,0.95,23.0,901.5,870.86,630.69
2016,6,6,10,30,901.0,112.0,1.0,23.0,928.0,900.52,649.35
2016,6,6,10,45,905.0,113.0,1.05,23.5,947.5,925.77,663.93
2016,6,6,11,0,909.0,114.0,1.1,24.0,967.0,947.75,676.47
2016,6,6,11,15,911.5,114.5,1.1,24.0,979.5,964.5,686.24
2016,6,6,11,30,914.0,115.0,1.1,24.0,992.0,977.77,693.97
2016,6,6,11,45,914.5,115.5,1.1,24.5,997.0,985.61,697.11
2016,6,6,12,0,915.0,116.0,1.1,25.0,1002.0,989.9,698.19
2016,6,6,12,15,914.5,116.0,1.1,25.0,999.5,989.2,697.71
2016,6,6,12,30,914.0,116.0,1.1,25.0,997.0,984.95,695.2
2016,6,6,12,45,903.5,121.0,1.15,25.0,985.0,972.46,688.61
2016,6,6,13,0,893.0,126.0,1.2,25.0,973.0,956.63,680.07
2016,6,6,13,15,889.5,125.0,1.2,25.0,956.5,938.38,669.25
2016,6,6,13,30,886.0,124.0,1.2,25.0,940.0,916.83,656.39
2016,6,6,13,45,880.0,123.0,1.2,25.0,916.0,889.9,640.14
2016,6,6,14,0,874.0,122.0,1.2,25.0,892.0,860.0,621.98
2016,6,6,14,15,867.0,120.5,1.2,24.5,862.0,826.02,602.24
2016,6,6,14,30,860.0,119.0,1.2,24.0,832.0,789.47,580.59
2016,6,6,14,45,850.0,117.0,1.2,24.0,796.5,747.84,554.15
2016,6,6,15,0,840.0,115.0,1.2,24.0,761.0,704.27,525.17
2016,6,6,15,15,828.0,112.5,1.15,23.5,720.5,659.58,494.48
2016,6,6,15,30,816.0,110.0,1.1,23.0,680.0,610.53,459.91
2016,6,6,15,45,799.5,107.5,1.1,23.0,635.0,557.94,421.29
2016,6,6,16,0,783.0,105.0,1.1,23.0,590.0,505.03,381.22
2016,6,6,16,15,762.5,101.5,1.1,22.5,542.5,449.33,338.46
2016,6,6,16,30,742.0,98.0,1.1,22.0,495.0,394.32,294.64
2016,6,6,16,45,716.0,93.5,1.1,21.5,445.0,335.32,246.43
2016,6,6,17,0,690.0,89.0,1.1,21.0,395.0,280.05,199.87
2016,6,6,17,15,653.5,83.5,1.1,20.0,345.0,223.67,152.63
2016,6,6,17,30,617.0,78.0,1.1,19.0,295.0,170.98,109.15
2016,6,6,17,45,568.5,71.0,1.1,18.5,246.0,119.66,70.21
2016,6,6,18,0,520.0,64.0,1.1,18.0,197.0,74.01,42.5
2016,6,6,18,15,446.5,55.5,1.1,17.0,151.5,42.72,32.01
2016,6,6,18,30,373.0,47.0,1.1,16.0,106.0,37.23,26.91
2016,6,6,18,45,267.5,34.5,1.1,15.5,69.5,27.76,17.91
2016,6,6,19,0,162.0,22.0,1.1,15.0,33.0,17.28,4.37
2016,6,6,19,15,81.0,11.0,1.1,14.5,16.5,10.01,0.0
2016,6,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.0,0.7,12.5,6.0,0.0,0.0
2016,6,7,5,0,53.0,10.0,0.7,13.0,12.0,9.1,0.0
2016,6,7,5,15,171.5,23.5,0.7,13.0,41.5,18.44,6.73
2016,6,7,5,30,290.0,37.0,0.7,13.0,71.0,29.87,20.14
2016,6,7,5,45,381.5,46.5,0.7,13.5,114.0,36.55,26.71
2016,6,7,6,0,473.0,56.0,0.7,14.0,157.0,43.0,32.77
2016,6,7,6,15,531.5,63.0,0.65,14.5,205.0,77.51,44.42
2016,6,7,6,30,590.0,70.0,0.6,15.0,253.0,125.29,74.69
2016,6,7,6,45,295.0,88.0,0.6,15.5,179.5,126.35,87.99
2016,6,7,7,0,0.0,106.0,0.6,16.0,106.0,92.82,72.56
2016,6,7,7,15,40.0,156.0,0.6,16.5,176.0,147.58,116.05
2016,6,7,7,30,80.0,206.0,0.6,17.0,246.0,207.7,162.96
2016,6,7,7,45,85.5,229.5,0.6,18.0,276.0,236.57,184.69
2016,6,7,8,0,91.0,253.0,0.6,19.0,306.0,266.13,206.61
2016,6,7,8,15,454.5,178.0,0.6,19.5,476.5,403.91,311.33
2016,6,7,8,30,818.0,103.0,0.6,20.0,647.0,568.32,431.92
2016,6,7,8,45,830.5,106.0,0.65,20.5,689.5,619.63,467.67
2016,6,7,9,0,843.0,109.0,0.7,21.0,732.0,667.63,501.31
2016,6,7,9,15,853.5,111.0,0.7,21.5,770.5,713.57,531.93
2016,6,7,9,30,864.0,113.0,0.7,22.0,809.0,757.77,559.51
2016,6,7,9,45,877.5,112.0,0.75,22.5,843.0,799.5,585.16
2016,6,7,10,0,891.0,111.0,0.8,23.0,877.0,839.22,609.21
2016,6,7,10,15,897.0,112.5,0.85,23.0,904.0,872.75,630.26
2016,6,7,10,30,903.0,114.0,0.9,23.0,931.0,903.38,649.46
2016,6,7,10,45,906.0,115.5,0.95,23.5,950.5,928.28,663.77
2016,6,7,11,0,909.0,117.0,1.0,24.0,970.0,949.87,676.03
2016,6,7,11,15,911.5,117.5,1.0,24.0,983.0,966.64,685.78
2016,6,7,11,30,914.0,118.0,1.0,24.0,996.0,979.94,693.48
2016,6,7,11,45,915.5,118.5,1.05,24.0,1001.5,988.77,699.47
2016,6,7,12,0,917.0,119.0,1.1,24.0,1007.0,994.05,703.42
2016,6,7,12,15,917.0,119.0,1.1,24.0,1005.5,993.88,703.25
2016,6,7,12,30,917.0,119.0,1.1,24.0,1004.0,990.14,701.05
2016,6,7,12,45,911.5,121.0,1.15,24.0,994.0,979.54,695.62
2016,6,7,13,0,906.0,123.0,1.2,24.0,984.0,965.5,688.16
2016,6,7,13,15,903.0,122.5,1.2,24.0,967.5,948.03,677.8
2016,6,7,13,30,900.0,122.0,1.2,24.0,951.0,927.18,665.37
2016,6,7,13,45,893.0,122.0,1.2,24.0,927.0,900.05,648.98
2016,6,7,14,0,886.0,122.0,1.2,24.0,903.0,869.96,630.69
2016,6,7,14,15,879.0,120.5,1.2,23.5,873.0,835.67,610.76
2016,6,7,14,30,872.0,119.0,1.2,23.0,843.0,798.77,588.88
2016,6,7,14,45,860.0,118.5,1.2,22.5,806.5,756.68,563.2
2016,6,7,15,0,848.0,118.0,1.2,22.0,770.0,712.76,534.88
2016,6,7,15,15,836.0,115.5,1.2,21.5,729.5,667.89,504.36
2016,6,7,15,30,824.0,113.0,1.2,21.0,689.0,618.5,469.74
2016,6,7,15,45,806.0,111.0,1.2,21.0,643.5,565.18,430.26
2016,6,7,16,0,788.0,109.0,1.2,21.0,598.0,511.67,389.42
2016,6,7,16,15,767.0,105.5,1.2,20.5,549.5,455.48,345.95
2016,6,7,16,30,746.0,102.0,1.2,20.0,501.0,400.03,301.46
2016,6,7,16,45,715.5,98.0,1.2,19.5,450.5,339.67,251.91
2016,6,7,17,0,685.0,94.0,1.2,19.0,400.0,283.54,204.47
2016,6,7,17,15,648.0,88.5,1.2,18.5,349.0,227.28,156.73
2016,6,7,17,30,611.0,83.0,1.2,18.0,298.0,174.79,112.99
2016,6,7,17,45,555.5,76.5,1.2,17.5,248.5,123.45,74.14
2016,6,7,18,0,500.0,70.0,1.2,17.0,199.0,78.64,46.93
2016,6,7,18,15,424.5,60.5,1.15,16.5,153.0,46.93,35.78
2016,6,7,18,30,349.0,51.0,1.1,16.0,107.0,39.12,28.57
2016,6,7,18,45,239.0,38.0,1.05,15.5,70.0,29.49,19.42
2016,6,7,19,0,129.0,25.0,1.0,15.0,33.0,19.61,6.26
2016,6,7,19,15,64.5,12.5,1.0,14.5,16.5,11.37,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,45,40.5,5.5,1.1,12.0,7.0,0.0,0.0
2016,6,8,5,0,81.0,11.0,1.1,12.0,14.0,10.01,0.0
2016,6,8,5,15,212.5,23.5,1.1,12.5,45.5,19.14,7.28
2016,6,8,5,30,344.0,36.0,1.1,13.0,77.0,29.05,19.42
2016,6,8,5,45,434.0,44.5,1.15,13.5,121.0,34.93,25.27
2016,6,8,6,0,524.0,53.0,1.2,14.0,165.0,40.64,30.65
2016,6,8,6,15,335.0,87.0,1.2,14.0,166.0,84.85,56.79
2016,6,8,6,30,146.0,121.0,1.2,14.0,167.0,116.29,86.93
2016,6,8,6,45,158.5,141.5,1.2,14.5,199.5,146.64,111.27
2016,6,8,7,0,171.0,162.0,1.2,15.0,232.0,178.63,137.5
2016,6,8,7,15,473.5,122.5,1.2,15.5,350.0,248.22,186.08
2016,6,8,7,30,776.0,83.0,1.2,16.0,468.0,352.55,265.53
2016,6,8,7,45,670.5,123.0,1.25,16.5,480.0,390.29,300.01
2016,6,8,8,0,565.0,163.0,1.3,17.0,492.0,417.09,323.77
2016,6,8,8,15,708.0,129.0,1.3,17.0,576.5,491.65,382.36
2016,6,8,8,30,851.0,95.0,1.3,17.0,661.0,577.73,448.34
2016,6,8,8,45,863.0,97.5,1.3,17.5,703.5,629.15,485.93
2016,6,8,9,0,875.0,100.0,1.3,18.0,746.0,679.39,521.68
2016,6,8,9,15,885.0,102.0,1.3,18.0,784.5,726.32,555.03
2016,6,8,9,30,895.0,104.0,1.3,18.0,823.0,771.4,584.88
2016,6,8,9,45,893.0,110.5,1.3,18.5,853.5,809.34,608.1
2016,6,8,10,0,891.0,117.0,1.3,19.0,884.0,844.12,628.94
2016,6,8,10,15,897.0,118.5,1.35,19.0,910.5,877.66,650.63
2016,6,8,10,30,903.0,120.0,1.4,19.0,937.0,908.31,670.35
2016,6,8,10,45,904.0,123.0,1.45,19.5,956.0,932.85,684.78
2016,6,8,11,0,905.0,126.0,1.5,20.0,975.0,954.0,697.04
2016,6,8,11,15,907.5,126.5,1.55,20.0,988.0,970.73,707.85
2016,6,8,11,30,910.0,127.0,1.6,20.0,1001.0,984.0,716.57
2016,6,8,11,45,908.5,129.0,1.65,20.0,1005.5,991.38,721.64
2016,6,8,12,0,907.0,131.0,1.7,20.0,1010.0,995.2,724.59
2016,6,8,12,15,906.5,131.0,1.7,20.0,1008.0,994.6,724.17
2016,6,8,12,30,906.0,131.0,1.7,20.0,1006.0,990.49,721.65
2016,6,8,12,45,879.0,146.5,1.75,20.0,989.0,972.21,710.81
2016,6,8,13,0,852.0,162.0,1.8,20.0,972.0,961.68,705.16
2016,6,8,13,15,848.0,161.0,1.8,20.0,955.5,943.18,693.66
2016,6,8,13,30,844.0,160.0,1.8,20.0,939.0,921.48,680.17
2016,6,8,13,45,541.0,294.0,1.85,20.0,788.5,768.13,574.34
2016,6,8,14,0,238.0,428.0,1.9,20.0,638.0,606.48,456.04
2016,6,8,14,15,529.5,289.0,1.85,19.5,735.5,718.74,544.55
2016,6,8,14,30,821.0,150.0,1.8,19.0,833.0,793.85,602.18
2016,6,8,14,45,812.0,146.5,1.8,19.0,797.5,752.24,573.06
2016,6,8,15,0,803.0,143.0,1.8,19.0,762.0,708.71,542.5
2016,6,8,15,15,789.5,140.0,1.8,18.5,721.0,661.02,509.17
2016,6,8,15,30,776.0,137.0,1.8,18.0,680.0,612.27,474.08
2016,6,8,15,45,580.0,188.5,1.8,18.0,579.5,510.16,396.38
2016,6,8,16,0,384.0,240.0,1.8,18.0,479.0,416.85,324.69
2016,6,8,16,15,544.0,179.0,1.75,17.5,487.5,416.54,323.72
2016,6,8,16,30,704.0,118.0,1.7,17.0,496.0,396.41,304.31
2016,6,8,16,45,527.0,139.0,1.7,17.0,406.5,309.14,235.11
2016,6,8,17,0,350.0,160.0,1.7,17.0,317.0,241.22,182.54
2016,6,8,17,15,318.5,147.5,1.65,16.5,276.5,199.88,148.42
2016,6,8,17,30,287.0,135.0,1.6,16.0,236.0,161.91,117.53
2016,6,8,17,45,393.0,103.5,1.6,15.5,218.0,126.78,84.52
2016,6,8,18,0,499.0,72.0,1.6,15.0,200.0,80.76,48.97
2016,6,8,18,15,423.5,62.0,1.55,14.5,154.5,48.18,37.19
2016,6,8,18,30,348.0,52.0,1.5,14.0,109.0,39.86,29.48
2016,6,8,18,45,248.0,38.5,1.45,14.0,72.0,29.88,19.92
2016,6,8,19,0,148.0,25.0,1.4,14.0,35.0,19.62,6.77
2016,6,8,19,15,74.0,12.5,1.3,13.5,17.5,11.37,0.0
2016,6,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,6,9,5,0,45.0,11.0,1.5,13.0,13.0,10.01,0.0
2016,6,9,5,15,159.5,26.0,1.5,13.0,43.0,20.4,8.14
2016,6,9,5,30,274.0,41.0,1.5,13.0,73.0,31.85,21.81
2016,6,9,5,45,367.0,51.0,1.55,13.0,116.0,40.54,30.26
2016,6,9,6,0,460.0,61.0,1.6,13.0,159.0,47.27,36.68
2016,6,9,6,15,356.0,88.5,1.55,13.0,176.5,86.76,58.12
2016,6,9,6,30,252.0,116.0,1.5,13.0,194.0,123.14,88.45
2016,6,9,6,45,279.0,131.5,1.5,13.5,232.5,158.9,116.71
2016,6,9,7,0,306.0,147.0,1.5,14.0,271.0,197.76,148.85
2016,6,9,7,15,515.5,122.5,1.45,14.5,364.5,259.97,195.17
2016,6,9,7,30,725.0,98.0,1.4,15.0,458.0,345.72,262.38
2016,6,9,7,45,752.0,100.5,1.4,15.5,508.0,403.76,311.11
2016,6,9,8,0,779.0,103.0,1.4,16.0,558.0,461.28,358.1
2016,6,9,8,15,797.0,106.5,1.3,16.5,605.0,516.45,401.25
2016,6,9,8,30,815.0,110.0,1.2,17.0,652.0,571.71,442.64
2016,6,9,8,45,833.0,110.5,1.2,17.5,696.0,623.86,480.93
2016,6,9,9,0,851.0,111.0,1.2,18.0,740.0,673.14,516.0
2016,6,9,9,15,862.0,113.0,1.2,18.0,778.5,719.78,549.08
2016,6,9,9,30,873.0,115.0,1.2,18.0,817.0,764.71,579.24
2016,6,9,9,45,884.0,114.5,1.2,18.5,851.0,805.33,604.24
2016,6,9,10,0,895.0,114.0,1.2,19.0,885.0,843.75,627.43
2016,6,9,10,15,901.0,115.5,1.2,19.5,911.5,877.44,647.19
2016,6,9,10,30,907.0,117.0,1.2,20.0,938.0,908.22,664.88
2016,6,9,10,45,915.0,115.5,1.2,20.5,959.0,934.89,679.78
2016,6,9,11,0,923.0,114.0,1.2,21.0,980.0,958.43,692.62
2016,6,9,11,15,925.5,114.5,1.2,21.0,993.0,975.5,702.7
2016,6,9,11,30,928.0,115.0,1.2,21.0,1006.0,989.04,710.7
2016,6,9,11,45,930.5,113.5,1.3,21.0,1011.5,997.12,717.09
2016,6,9,12,0,933.0,112.0,1.4,21.0,1017.0,1001.61,721.35
2016,6,9,12,15,932.5,112.0,1.45,21.0,1015.0,1001.06,721.73
2016,6,9,12,30,932.0,112.0,1.5,21.0,1013.0,996.88,719.98
2016,6,9,12,45,930.5,111.5,1.55,21.0,1003.5,987.66,715.13
2016,6,9,13,0,929.0,111.0,1.6,21.0,994.0,974.85,708.1
2016,6,9,13,15,926.0,110.0,1.65,21.0,977.5,956.62,697.65
2016,6,9,13,30,923.0,109.0,1.7,21.0,961.0,934.95,684.99
2016,6,9,13,45,917.5,108.5,1.75,21.0,937.0,908.22,668.99
2016,6,9,14,0,912.0,108.0,1.8,21.0,913.0,878.38,650.86
2016,6,9,14,15,905.5,106.5,1.8,20.5,883.0,843.82,630.1
2016,6,9,14,30,899.0,105.0,1.8,20.0,853.0,806.53,607.28
2016,6,9,14,45,889.5,103.5,1.85,20.0,817.0,764.49,580.19
2016,6,9,15,0,880.0,102.0,1.9,20.0,781.0,720.35,550.85
2016,6,9,15,15,868.5,100.0,1.9,19.5,740.0,672.56,517.44
2016,6,9,15,30,857.0,98.0,1.9,19.0,699.0,623.32,481.93
2016,6,9,15,45,840.5,96.0,1.95,18.5,653.5,570.07,442.49
2016,6,9,16,0,824.0,94.0,2.0,18.0,608.0,516.43,401.27
2016,6,9,16,15,805.0,91.0,2.0,17.5,559.5,459.93,356.18
2016,6,9,16,30,786.0,88.0,2.0,17.0,511.0,403.87,309.82
2016,6,9,16,45,759.0,85.0,2.0,17.0,460.5,345.76,259.98
2016,6,9,17,0,732.0,82.0,2.0,17.0,410.0,289.57,210.7
2016,6,9,17,15,698.0,77.5,1.95,16.5,359.0,229.98,159.0
2016,6,9,17,30,664.0,73.0,1.9,16.0,308.0,176.04,112.96
2016,6,9,17,45,613.5,67.5,1.9,15.5,258.0,123.0,71.9
2016,6,9,18,0,563.0,62.0,1.9,15.0,208.0,75.77,42.77
2016,6,9,18,15,491.5,54.0,1.8,14.5,161.5,41.42,31.23
2016,6,9,18,30,420.0,46.0,1.7,14.0,115.0,36.28,26.35
2016,6,9,18,45,309.0,35.0,1.65,13.5,76.5,28.12,18.51
2016,6,9,19,0,198.0,24.0,1.6,13.0,38.0,19.64,7.23
2016,6,9,19,15,99.0,12.0,1.55,13.0,19.0,10.91,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,45,49.5,5.5,1.1,11.5,7.0,0.0,0.0
2016,6,10,5,0,99.0,11.0,1.1,12.0,14.0,10.01,0.0
2016,6,10,5,15,232.0,22.5,1.15,12.5,45.5,18.23,6.73
2016,6,10,5,30,365.0,34.0,1.2,13.0,77.0,27.27,17.88
2016,6,10,5,45,452.0,42.0,1.3,13.5,121.0,32.8,23.39
2016,6,10,6,0,539.0,50.0,1.4,14.0,165.0,38.18,28.47
2016,6,10,6,15,594.0,56.0,1.4,14.5,214.0,73.38,39.59
2016,6,10,6,30,649.0,62.0,1.4,15.0,263.0,123.41,70.84
2016,6,10,6,45,688.0,66.0,1.45,15.5,314.0,177.96,113.89
2016,6,10,7,0,727.0,70.0,1.5,16.0,365.0,233.68,161.42
2016,6,10,7,15,754.5,74.0,1.5,16.5,415.5,289.93,210.81
2016,6,10,7,30,782.0,78.0,1.5,17.0,466.0,348.44,261.47
2016,6,10,7,45,710.5,108.5,1.5,17.5,488.5,391.78,300.24
2016,6,10,8,0,639.0,139.0,1.5,18.0,511.0,428.1,331.25
2016,6,10,8,15,746.0,114.5,1.5,18.0,584.0,497.09,385.79
2016,6,10,8,30,853.0,90.0,1.5,18.0,657.0,572.5,443.98
2016,6,10,8,45,864.0,92.5,1.5,18.5,699.0,623.36,481.46
2016,6,10,9,0,875.0,95.0,1.5,19.0,741.0,672.98,516.94
2016,6,10,9,15,884.0,97.0,1.5,19.0,779.0,719.2,549.98
2016,6,10,9,30,893.0,99.0,1.5,19.0,817.0,763.5,579.4
2016,6,10,9,45,903.0,98.5,1.5,19.5,850.5,804.03,604.55
2016,6,10,10,0,913.0,98.0,1.5,20.0,884.0,842.25,627.79
2016,6,10,10,15,918.5,99.0,1.55,20.0,910.5,875.61,649.35
2016,6,10,10,30,924.0,100.0,1.6,20.0,937.0,906.0,668.92
2016,6,10,10,45,927.0,101.5,1.65,20.5,956.5,931.51,683.98
2016,6,10,11,0,930.0,103.0,1.7,21.0,976.0,953.64,696.86
2016,6,10,11,15,932.5,103.5,1.7,21.0,989.0,970.88,707.3
2016,6,10,11,30,935.0,104.0,1.7,21.0,1002.0,984.57,715.57
2016,6,10,11,45,936.0,104.5,1.75,21.0,1008.0,993.24,721.43
2016,6,10,12,0,937.0,105.0,1.8,21.0,1014.0,998.28,725.12
2016,6,10,12,15,937.0,105.0,1.85,21.0,1012.5,998.25,725.7
2016,6,10,12,30,937.0,105.0,1.9,21.0,1011.0,994.57,724.09
2016,6,10,12,45,919.0,116.0,1.95,21.0,997.5,980.83,716.11
2016,6,10,13,0,901.0,127.0,2.0,21.0,984.0,963.74,706.09
2016,6,10,13,15,898.0,126.5,2.0,21.0,968.0,946.52,695.47
2016,6,10,13,30,895.0,126.0,2.0,21.0,952.0,925.95,682.69
2016,6,10,13,45,891.0,124.5,2.0,21.0,929.5,900.31,666.59
2016,6,10,14,0,887.0,123.0,2.0,21.0,907.0,871.57,648.42
2016,6,10,14,15,880.5,121.5,2.0,20.5,877.5,837.83,628.03
2016,6,10,14,30,874.0,120.0,2.0,20.0,848.0,801.44,605.61
2016,6,10,14,45,864.5,118.5,2.05,20.0,812.5,760.35,578.93
2016,6,10,15,0,855.0,117.0,2.1,20.0,777.0,717.23,549.53
2016,6,10,15,15,843.0,115.0,2.1,19.5,736.5,672.65,518.2
2016,6,10,15,30,831.0,113.0,2.1,19.0,696.0,623.57,482.72
2016,6,10,15,45,815.0,110.0,2.1,19.0,651.0,570.22,442.11
2016,6,10,16,0,799.0,107.0,2.1,19.0,606.0,516.46,399.99
2016,6,10,16,15,778.5,103.5,2.05,18.5,557.5,460.04,355.1
2016,6,10,16,30,758.0,100.0,2.0,18.0,509.0,404.27,309.23
2016,6,10,16,45,733.5,88.5,2.0,17.5,452.5,340.65,256.04
2016,6,10,17,0,709.0,77.0,2.0,17.0,396.0,278.79,202.9
2016,6,10,17,15,645.0,83.5,1.95,16.5,346.5,223.56,155.84
2016,6,10,17,30,581.0,90.0,1.9,16.0,297.0,177.18,117.5
2016,6,10,17,45,553.0,79.5,1.9,15.5,251.5,127.13,77.9
2016,6,10,18,0,525.0,69.0,1.9,15.0,206.0,80.33,47.51
2016,6,10,18,15,452.0,60.0,1.8,14.5,159.5,46.38,35.62
2016,6,10,18,30,379.0,51.0,1.7,14.0,113.0,40.6,30.16
2016,6,10,18,45,270.5,38.5,1.65,14.0,75.0,29.89,20.01
2016,6,10,19,0,162.0,26.0,1.6,14.0,37.0,20.41,8.03
2016,6,10,19,15,81.0,13.0,1.55,13.5,18.5,11.82,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.5,0.9,10.5,6.0,0.0,0.0
2016,6,11,5,0,33.0,11.0,0.9,11.0,12.0,10.01,0.0
2016,6,11,5,15,144.5,26.5,0.8,11.5,42.0,20.78,8.53
2016,6,11,5,30,256.0,42.0,0.7,12.0,72.0,32.59,22.59
2016,6,11,5,45,351.5,53.0,0.65,12.5,115.5,40.58,30.4
2016,6,11,6,0,447.0,64.0,0.6,13.0,159.0,49.88,39.04
2016,6,11,6,15,508.5,72.0,0.55,13.5,208.0,82.12,49.85
2016,6,11,6,30,570.0,80.0,0.5,14.0,257.0,129.48,79.47
2016,6,11,6,45,619.0,85.0,0.45,15.0,309.0,179.34,117.53
2016,6,11,7,0,668.0,90.0,0.4,16.0,361.0,234.64,162.84
2016,6,11,7,15,700.0,95.0,0.35,16.5,412.0,290.16,209.86
2016,6,11,7,30,732.0,100.0,0.3,17.0,463.0,348.53,258.37
2016,6,11,7,45,758.5,103.0,0.25,18.0,514.0,407.23,305.16
2016,6,11,8,0,785.0,106.0,0.2,19.0,565.0,465.31,349.56
2016,6,11,8,15,803.0,109.5,0.2,20.0,612.0,520.79,390.58
2016,6,11,8,30,821.0,113.0,0.2,21.0,659.0,576.35,429.9
2016,6,11,8,45,836.5,115.0,0.2,22.0,703.0,628.73,465.41
2016,6,11,9,0,852.0,117.0,0.2,23.0,747.0,680.35,498.98
2016,6,11,9,15,862.5,119.5,0.3,23.5,785.5,724.64,528.95
2016,6,11,9,30,873.0,122.0,0.4,24.0,824.0,769.72,558.24
2016,6,11,9,45,880.0,124.0,0.5,24.5,856.5,809.63,582.98
2016,6,11,10,0,887.0,126.0,0.6,25.0,889.0,847.08,606.01
2016,6,11,10,15,892.5,127.5,0.65,25.0,916.0,880.15,626.47
2016,6,11,10,30,898.0,129.0,0.7,25.0,943.0,910.32,645.1
2016,6,11,10,45,901.5,130.5,0.75,25.5,962.5,935.65,659.45
2016,6,11,11,0,905.0,132.0,0.8,26.0,982.0,957.7,671.81
2016,6,11,11,15,907.0,133.0,0.85,26.0,994.5,974.54,682.36
2016,6,11,11,30,909.0,134.0,0.9,26.0,1007.0,987.91,690.94
2016,6,11,11,45,908.5,135.0,1.0,26.5,1011.5,995.41,695.67
2016,6,11,12,0,908.0,136.0,1.1,27.0,1016.0,999.38,698.35
2016,6,11,12,15,907.0,136.0,1.1,27.0,1013.5,998.45,697.73
2016,6,11,12,30,906.0,136.0,1.1,27.0,1011.0,994.02,695.14
2016,6,11,12,45,908.0,132.5,1.1,27.0,1002.5,985.68,690.31
2016,6,11,13,0,910.0,129.0,1.1,27.0,994.0,973.74,683.41
2016,6,11,13,15,905.5,128.0,1.15,26.5,976.5,954.61,674.33
2016,6,11,13,30,901.0,127.0,1.2,26.0,959.0,932.15,663.17
2016,6,11,13,45,890.5,128.5,1.25,25.5,933.5,903.59,648.04
2016,6,11,14,0,880.0,130.0,1.3,25.0,908.0,872.24,630.95
2016,6,11,14,15,872.5,128.5,1.35,24.5,877.5,837.96,611.68
2016,6,11,14,30,865.0,127.0,1.4,24.0,847.0,801.11,590.37
2016,6,11,14,45,851.0,126.5,1.45,24.0,810.0,757.99,563.34
2016,6,11,15,0,837.0,126.0,1.5,24.0,773.0,716.78,535.9
2016,6,11,15,15,510.0,225.5,1.45,23.5,613.5,555.53,419.3
2016,6,11,15,30,183.0,325.0,1.4,23.0,454.0,409.66,310.78
2016,6,11,15,45,336.5,265.5,1.4,23.0,483.0,435.54,332.27
2016,6,11,16,0,490.0,206.0,1.4,23.0,512.0,445.43,339.22
2016,6,11,16,15,610.0,157.0,1.35,22.5,507.5,430.87,326.71
2016,6,11,16,30,730.0,108.0,1.3,22.0,503.0,398.97,299.17
2016,6,11,16,45,543.5,134.5,1.3,21.5,412.5,314.47,234.26
2016,6,11,17,0,357.0,161.0,1.3,21.0,322.0,244.84,182.02
2016,6,11,17,15,329.0,147.0,1.25,20.5,281.5,202.65,147.74
2016,6,11,17,30,301.0,133.0,1.2,20.0,241.0,163.49,116.24
