Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,400.5,102.5,1.15,19.5,222.0,127.86,83.56
2016,6,11,18,0,500.0,72.0,1.1,19.0,203.0,82.1,48.7
2016,6,11,18,15,429.5,62.0,1.05,18.0,157.5,47.99,36.51
2016,6,11,18,30,359.0,52.0,1.0,17.0,112.0,39.83,29.13
2016,6,11,18,45,259.5,39.0,0.95,16.5,74.5,30.24,20.13
2016,6,11,19,0,160.0,26.0,0.9,16.0,37.0,20.39,8.24
2016,6,11,19,15,80.0,13.0,0.9,15.5,18.5,11.82,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,45,15.0,5.5,0.9,11.5,6.0,0.0,0.0
2016,6,12,5,0,30.0,11.0,0.9,12.0,12.0,10.01,0.0
2016,6,12,5,15,135.0,26.5,0.95,12.5,41.5,20.77,8.45
2016,6,12,5,30,240.0,42.0,1.0,13.0,71.0,32.56,22.44
2016,6,12,5,45,333.5,53.5,1.05,13.5,113.5,40.92,30.54
2016,6,12,6,0,427.0,65.0,1.1,14.0,156.0,50.7,39.58
2016,6,12,6,15,488.5,73.5,1.1,14.5,204.0,81.95,50.26
2016,6,12,6,30,550.0,82.0,1.1,15.0,252.0,128.46,79.37
2016,6,12,6,45,603.5,86.5,1.1,15.5,304.0,177.4,116.82
2016,6,12,7,0,657.0,91.0,1.1,16.0,356.0,232.34,162.36
2016,6,12,7,15,688.5,96.0,1.1,16.5,407.0,287.04,209.51
2016,6,12,7,30,720.0,101.0,1.1,17.0,458.0,344.55,258.43
2016,6,12,7,45,749.5,103.0,1.1,17.5,508.5,402.86,306.84
2016,6,12,8,0,779.0,105.0,1.1,18.0,559.0,460.87,353.54
2016,6,12,8,15,797.0,108.0,1.05,18.5,606.0,515.54,395.92
2016,6,12,8,30,815.0,111.0,1.0,19.0,653.0,570.3,436.68
2016,6,12,8,45,831.0,112.5,1.0,19.5,696.5,622.2,474.27
2016,6,12,9,0,847.0,114.0,1.0,20.0,740.0,670.99,508.49
2016,6,12,9,15,858.0,116.0,1.0,20.5,778.5,717.49,540.0
2016,6,12,9,30,869.0,118.0,1.0,21.0,817.0,762.3,568.72
2016,6,12,9,45,885.5,114.5,1.05,21.5,852.0,804.28,594.82
2016,6,12,10,0,902.0,111.0,1.1,22.0,887.0,844.41,619.39
2016,6,12,10,15,908.0,112.5,1.1,22.0,914.0,878.39,640.21
2016,6,12,10,30,914.0,114.0,1.1,22.0,941.0,909.46,659.07
2016,6,12,10,45,919.5,114.0,1.15,22.5,961.5,935.58,674.22
2016,6,12,11,0,925.0,114.0,1.2,23.0,982.0,958.46,687.33
2016,6,12,11,15,927.0,114.5,1.2,23.0,994.5,975.22,697.15
2016,6,12,11,30,929.0,115.0,1.2,23.0,1007.0,988.44,704.88
2016,6,12,11,45,930.5,114.5,1.3,23.5,1012.5,996.67,709.93
2016,6,12,12,0,932.0,114.0,1.4,24.0,1018.0,1001.3,712.84
2016,6,12,12,15,931.5,114.0,1.4,24.0,1016.0,1000.89,712.53
2016,6,12,12,30,931.0,114.0,1.4,24.0,1014.0,996.88,710.13
2016,6,12,12,45,921.5,118.5,1.45,24.0,1002.5,985.06,703.76
2016,6,12,13,0,912.0,123.0,1.5,24.0,991.0,969.83,695.36
2016,6,12,13,15,908.0,122.5,1.5,24.0,974.5,951.63,684.43
2016,6,12,13,30,904.0,122.0,1.5,24.0,958.0,930.09,671.42
2016,6,12,13,45,899.5,120.5,1.5,24.0,934.0,903.91,655.47
2016,6,12,14,0,895.0,119.0,1.5,24.0,910.0,874.63,637.49
2016,6,12,14,15,888.0,117.5,1.5,23.5,880.0,840.35,617.36
2016,6,12,14,30,881.0,116.0,1.5,23.0,850.0,803.43,595.25
2016,6,12,14,45,872.0,114.0,1.5,23.0,814.5,762.1,568.75
2016,6,12,15,0,863.0,112.0,1.5,23.0,779.0,718.67,539.83
2016,6,12,15,15,851.0,109.5,1.45,22.5,738.0,670.93,506.85
2016,6,12,15,30,839.0,107.0,1.4,22.0,697.0,623.36,473.02
2016,6,12,15,45,823.5,104.0,1.35,22.0,652.0,570.02,433.2
2016,6,12,16,0,808.0,101.0,1.3,22.0,607.0,516.21,391.9
2016,6,12,16,15,788.5,98.0,1.25,21.5,559.0,460.36,348.51
2016,6,12,16,30,769.0,95.0,1.2,21.0,511.0,405.03,304.0
2016,6,12,16,45,742.5,91.0,1.2,21.0,460.5,347.11,255.87
2016,6,12,17,0,716.0,87.0,1.2,21.0,410.0,288.66,206.29
2016,6,12,17,15,681.0,82.0,1.15,20.5,359.0,231.62,157.96
2016,6,12,17,30,646.0,77.0,1.1,20.0,308.0,178.03,113.28
2016,6,12,17,45,595.5,71.0,1.05,19.5,258.0,125.53,73.29
2016,6,12,18,0,545.0,65.0,1.0,19.0,208.0,78.88,44.54
2016,6,12,18,15,475.0,56.5,0.9,18.0,162.0,43.33,32.45
2016,6,12,18,30,405.0,48.0,0.8,17.0,116.0,37.84,27.43
2016,6,12,18,45,297.0,36.5,0.75,16.5,77.5,29.31,19.38
2016,6,12,19,0,189.0,25.0,0.7,16.0,39.0,19.62,7.99
2016,6,12,19,15,94.5,12.5,0.7,15.5,19.5,11.37,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,27.5,5.5,0.95,11.5,6.0,0.0,0.0
2016,6,13,5,0,55.0,11.0,1.0,12.0,12.0,10.01,0.0
2016,6,13,5,15,169.0,25.0,1.0,12.0,42.0,19.62,7.66
2016,6,13,5,30,283.0,39.0,1.0,12.0,72.0,30.31,20.59
2016,6,13,5,45,375.0,48.5,1.0,12.5,115.0,38.31,28.38
2016,6,13,6,0,467.0,58.0,1.0,13.0,158.0,44.7,34.41
2016,6,13,6,15,525.0,65.5,0.9,13.5,206.0,76.36,44.86
2016,6,13,6,30,583.0,73.0,0.8,14.0,254.0,123.75,74.32
2016,6,13,6,45,633.5,76.5,0.7,14.5,305.5,173.18,112.26
2016,6,13,7,0,684.0,80.0,0.6,15.0,357.0,228.16,157.95
2016,6,13,7,15,714.5,84.5,0.6,15.5,407.5,285.94,207.6
2016,6,13,7,30,745.0,89.0,0.6,16.0,458.0,343.66,256.61
2016,6,13,7,45,773.0,90.5,0.6,16.5,508.5,399.92,303.33
2016,6,13,8,0,801.0,92.0,0.6,17.0,559.0,457.9,349.8
2016,6,13,8,15,818.5,94.5,0.65,17.5,606.0,512.88,392.8
2016,6,13,8,30,836.0,97.0,0.7,18.0,653.0,567.24,433.89
2016,6,13,8,45,852.5,98.0,0.8,18.5,697.0,619.26,472.51
2016,6,13,9,0,869.0,99.0,0.9,19.0,741.0,670.57,509.54
2016,6,13,9,15,879.0,101.0,0.95,19.0,779.5,717.28,542.84
2016,6,13,9,30,889.0,103.0,1.0,19.0,818.0,762.18,572.97
2016,6,13,9,45,901.5,102.0,1.1,19.5,852.5,804.09,599.9
2016,6,13,10,0,914.0,101.0,1.2,20.0,887.0,843.88,625.17
2016,6,13,10,15,920.5,102.0,1.2,20.0,914.5,878.2,646.47
2016,6,13,10,30,927.0,103.0,1.2,20.0,942.0,909.6,665.77
2016,6,13,10,45,932.5,103.0,1.3,20.5,963.0,936.06,682.06
2016,6,13,11,0,938.0,103.0,1.4,21.0,984.0,959.25,696.26
2016,6,13,11,15,941.0,103.5,1.45,20.5,998.0,977.2,709.1
2016,6,13,11,30,944.0,104.0,1.5,20.0,1012.0,991.6,719.85
2016,6,13,11,45,945.0,105.0,1.55,20.0,1018.0,1000.96,726.18
2016,6,13,12,0,946.0,106.0,1.6,20.0,1024.0,1006.66,730.32
2016,6,13,12,15,946.5,106.0,1.65,19.5,1023.0,1007.26,732.76
2016,6,13,12,30,947.0,106.0,1.7,19.0,1022.0,1004.18,732.99
2016,6,13,12,45,938.0,111.0,1.8,19.0,1011.0,993.27,727.59
2016,6,13,13,0,929.0,116.0,1.9,19.0,1000.0,978.87,719.99
2016,6,13,13,15,925.5,115.0,1.9,19.0,983.5,960.44,708.55
2016,6,13,13,30,922.0,114.0,1.9,19.0,967.0,938.57,694.92
2016,6,13,13,45,918.0,112.5,1.9,19.0,943.5,912.45,678.51
2016,6,13,14,0,914.0,111.0,1.9,19.0,920.0,883.14,659.96
2016,6,13,14,15,907.0,109.5,1.9,18.5,890.0,848.34,638.84
2016,6,13,14,30,900.0,108.0,1.9,18.0,860.0,810.84,615.65
2016,6,13,14,45,892.0,106.0,1.9,18.0,824.0,769.6,588.44
2016,6,13,15,0,884.0,104.0,1.9,18.0,788.0,726.14,558.99
2016,6,13,15,15,872.0,102.0,1.9,17.5,746.5,678.03,525.17
2016,6,13,15,30,860.0,100.0,1.9,17.0,705.0,628.5,489.26
2016,6,13,15,45,841.0,99.0,1.95,17.0,659.0,574.79,448.41
2016,6,13,16,0,822.0,98.0,2.0,17.0,613.0,521.0,406.19
2016,6,13,16,15,802.5,94.5,2.0,16.5,564.5,464.0,360.69
2016,6,13,16,30,783.0,91.0,2.0,16.0,516.0,407.49,313.95
2016,6,13,16,45,759.0,87.0,2.0,16.0,465.5,349.71,264.26
2016,6,13,17,0,735.0,83.0,2.0,16.0,415.0,293.52,214.81
2016,6,13,17,15,701.0,78.0,1.95,15.5,364.0,233.3,162.42
2016,6,13,17,30,667.0,73.0,1.9,15.0,313.0,178.75,115.61
2016,6,13,17,45,624.0,67.0,1.9,14.5,263.5,125.88,73.94
2016,6,13,18,0,581.0,61.0,1.9,14.0,214.0,77.91,43.42
2016,6,13,18,15,512.0,53.5,1.85,13.5,167.5,40.89,30.91
2016,6,13,18,30,443.0,46.0,1.8,13.0,121.0,36.14,26.4
2016,6,13,18,45,329.5,36.0,1.75,13.0,81.5,28.87,19.32
2016,6,13,19,0,216.0,26.0,1.7,13.0,42.0,21.36,9.59
2016,6,13,19,15,108.0,13.0,1.65,12.5,21.0,11.82,0.0
2016,6,13,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,11.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,11.0,13.0,11.82,0.0
2016,6,14,5,15,141.0,26.0,1.35,11.5,43.0,20.38,8.14
2016,6,14,5,30,282.0,39.0,1.4,12.0,73.0,30.31,20.57
2016,6,14,5,45,378.5,48.5,1.45,12.5,116.0,38.34,28.38
2016,6,14,6,0,475.0,58.0,1.5,13.0,159.0,44.75,34.43
2016,6,14,6,15,534.0,65.0,1.5,13.0,207.5,75.86,44.47
2016,6,14,6,30,593.0,72.0,1.5,13.0,256.0,123.42,74.06
2016,6,14,6,45,643.0,75.5,1.5,13.5,307.5,173.31,112.73
2016,6,14,7,0,693.0,79.0,1.5,14.0,359.0,228.68,159.51
2016,6,14,7,15,722.5,83.0,1.5,14.5,409.5,286.18,209.9
2016,6,14,7,30,752.0,87.0,1.5,15.0,460.0,343.51,259.73
2016,6,14,7,45,778.5,89.0,1.5,15.5,510.0,400.0,307.83
2016,6,14,8,0,805.0,91.0,1.5,16.0,560.0,458.04,355.63
2016,6,14,8,15,821.5,94.0,1.5,16.0,606.5,513.18,400.39
2016,6,14,8,30,838.0,97.0,1.5,16.0,653.0,567.63,443.21
2016,6,14,8,45,853.0,98.5,1.5,16.5,696.5,619.31,481.83
2016,6,14,9,0,868.0,100.0,1.5,17.0,740.0,670.14,518.55
2016,6,14,9,15,877.5,101.5,1.5,17.5,778.5,716.01,550.59
2016,6,14,9,30,887.0,103.0,1.5,18.0,817.0,760.02,579.23
2016,6,14,9,45,898.5,102.5,1.55,18.5,850.5,801.59,605.75
2016,6,14,10,0,910.0,102.0,1.6,19.0,884.0,840.97,630.48
2016,6,14,10,15,915.5,103.0,1.6,19.0,911.0,874.37,651.61
2016,6,14,10,30,921.0,104.0,1.6,19.0,938.0,904.8,670.7
2016,6,14,10,45,925.5,104.5,1.65,19.0,958.5,930.76,687.42
2016,6,14,11,0,930.0,105.0,1.7,19.0,979.0,953.42,702.05
2016,6,14,11,15,932.5,105.5,1.7,19.0,992.0,970.82,712.67
2016,6,14,11,30,935.0,106.0,1.7,19.0,1005.0,984.69,721.11
2016,6,14,11,45,936.0,106.5,1.75,19.0,1010.5,993.55,727.13
2016,6,14,12,0,937.0,107.0,1.8,19.0,1016.0,998.78,730.96
2016,6,14,12,15,936.5,107.0,1.85,19.0,1014.5,998.48,731.36
2016,6,14,12,30,936.0,107.0,1.9,19.0,1013.0,994.55,729.58
2016,6,14,12,45,933.0,107.0,1.95,19.0,1003.5,984.64,724.03
2016,6,14,13,0,930.0,107.0,2.0,19.0,994.0,971.16,716.27
2016,6,14,13,15,927.0,106.5,2.05,19.0,977.5,953.68,705.94
2016,6,14,13,30,924.0,106.0,2.1,19.0,961.0,932.75,693.36
2016,6,14,13,45,919.5,105.0,2.15,19.0,937.5,906.68,677.33
2016,6,14,14,0,915.0,104.0,2.2,19.0,914.0,877.43,659.1
2016,6,14,14,15,908.5,103.0,2.2,18.5,884.5,843.54,638.35
2016,6,14,14,30,902.0,102.0,2.2,18.0,855.0,806.91,615.51
2016,6,14,14,45,894.5,99.5,2.25,18.0,819.5,765.54,588.3
2016,6,14,15,0,887.0,97.0,2.3,18.0,784.0,721.91,558.99
2016,6,14,15,15,876.0,95.0,2.3,17.5,743.5,674.4,525.22
2016,6,14,15,30,865.0,93.0,2.3,17.0,703.0,625.37,489.3
2016,6,14,15,45,852.5,90.0,2.35,17.0,658.5,573.27,449.27
2016,6,14,16,0,840.0,87.0,2.4,17.0,614.0,520.32,407.27
2016,6,14,16,15,821.5,84.0,2.4,16.5,566.0,463.99,361.86
2016,6,14,16,30,803.0,81.0,2.4,16.0,518.0,406.72,314.13
2016,6,14,16,45,681.0,98.5,2.4,15.5,444.0,331.39,252.45
2016,6,14,17,0,559.0,116.0,2.4,15.0,370.0,269.74,201.87
2016,6,14,17,15,624.0,91.5,2.4,14.5,343.0,227.79,161.73
2016,6,14,17,30,689.0,67.0,2.4,14.0,316.0,180.67,116.9
2016,6,14,17,45,637.0,63.0,2.4,13.5,265.0,124.52,72.53
2016,6,14,18,0,585.0,59.0,2.4,13.0,214.0,76.98,42.51
2016,6,14,18,15,517.0,52.0,2.3,12.5,167.5,39.61,29.9
2016,6,14,18,30,449.0,45.0,2.2,12.0,121.0,35.24,25.72
2016,6,14,18,45,327.5,36.0,2.15,12.0,81.5,28.82,19.39
2016,6,14,19,0,206.0,27.0,2.1,12.0,42.0,21.22,9.75
2016,6,14,19,15,103.0,13.5,2.05,11.5,21.0,12.28,0.0
2016,6,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,22.5,6.0,1.3,10.5,6.5,0.0,0.0
2016,6,15,5,0,45.0,12.0,1.3,11.0,13.0,10.91,0.0
2016,6,15,5,15,166.5,25.5,1.35,11.0,43.0,20.02,7.84
2016,6,15,5,30,288.0,39.0,1.4,11.0,73.0,30.32,20.67
2016,6,15,5,45,390.0,47.5,1.45,11.5,117.0,37.49,27.74
2016,6,15,6,0,492.0,56.0,1.5,12.0,161.0,43.11,33.11
2016,6,15,6,15,550.5,62.5,1.5,12.5,209.5,74.01,42.72
2016,6,15,6,30,609.0,69.0,1.5,13.0,258.0,122.01,72.23
2016,6,15,6,45,656.0,72.5,1.55,13.5,309.0,172.27,111.29
2016,6,15,7,0,703.0,76.0,1.6,14.0,360.0,230.27,160.44
2016,6,15,7,15,458.0,140.5,1.6,14.0,335.5,255.72,193.32
2016,6,15,7,30,213.0,205.0,1.6,14.0,311.0,252.91,199.15
2016,6,15,7,45,511.0,147.0,1.6,14.5,436.0,340.65,266.35
2016,6,15,8,0,809.0,89.0,1.6,15.0,561.0,457.22,357.03
2016,6,15,8,15,565.5,183.5,1.6,15.5,526.5,461.28,361.65
2016,6,15,8,30,322.0,278.0,1.6,16.0,492.0,436.91,342.29
2016,6,15,8,45,597.0,187.5,1.65,16.5,616.5,548.24,428.87
2016,6,15,9,0,872.0,97.0,1.7,17.0,741.0,669.21,520.07
2016,6,15,9,15,881.5,98.5,1.75,17.0,779.0,715.26,553.23
2016,6,15,9,30,891.0,100.0,1.8,17.0,817.0,759.45,583.73
2016,6,15,9,45,901.5,100.0,1.85,17.0,850.5,800.88,611.6
2016,6,15,10,0,912.0,100.0,1.9,17.0,884.0,840.07,637.73
2016,6,15,10,15,917.5,101.0,1.9,17.0,911.0,873.56,659.31
2016,6,15,10,30,923.0,102.0,1.9,17.0,938.0,904.09,678.81
2016,6,15,10,45,928.5,102.0,1.95,17.5,958.5,930.54,694.78
2016,6,15,11,0,934.0,102.0,2.0,18.0,979.0,953.73,708.57
2016,6,15,11,15,936.5,102.5,2.0,18.0,992.5,971.25,719.42
2016,6,15,11,30,939.0,103.0,2.0,18.0,1006.0,985.22,728.06
2016,6,15,11,45,941.0,103.0,2.0,18.0,1012.0,994.63,733.82
2016,6,15,12,0,943.0,103.0,2.0,18.0,1018.0,1000.41,737.37
2016,6,15,12,15,943.0,103.0,2.0,18.0,1017.0,1000.64,737.44
2016,6,15,12,30,943.0,103.0,2.0,18.0,1016.0,997.21,735.31
2016,6,15,12,45,934.5,107.5,2.0,18.0,1005.5,986.45,728.53
2016,6,15,13,0,926.0,112.0,2.0,18.0,995.0,972.2,719.63
2016,6,15,13,15,923.5,111.5,2.0,18.0,979.0,955.3,709.09
2016,6,15,13,30,921.0,111.0,2.0,18.0,963.0,934.95,696.33
2016,6,15,13,45,919.0,108.5,2.0,18.0,941.0,909.74,680.37
2016,6,15,14,0,917.0,106.0,2.0,18.0,919.0,881.23,662.2
2016,6,15,14,15,911.0,104.5,1.95,17.5,889.5,847.26,640.98
2016,6,15,14,30,905.0,103.0,1.9,17.0,860.0,810.5,617.7
2016,6,15,14,45,899.0,100.0,1.9,17.0,825.0,769.7,590.69
2016,6,15,15,0,893.0,97.0,1.9,17.0,790.0,726.51,561.6
2016,6,15,15,15,882.5,95.0,1.85,17.0,749.5,679.11,526.82
2016,6,15,15,30,872.0,93.0,1.8,17.0,709.0,630.13,490.06
2016,6,15,15,45,440.5,145.0,1.8,17.0,456.0,393.27,309.98
2016,6,15,16,0,9.0,197.0,1.8,17.0,203.0,178.76,140.06
2016,6,15,16,15,76.5,216.5,1.75,16.5,258.5,227.42,180.1
2016,6,15,16,30,144.0,236.0,1.7,16.0,314.0,267.68,211.51
2016,6,15,16,45,456.0,154.5,1.7,16.0,368.5,300.27,231.13
2016,6,15,17,0,768.0,73.0,1.7,16.0,423.0,295.14,215.21
2016,6,15,17,15,736.0,69.0,1.65,15.5,371.5,237.1,164.14
2016,6,15,17,30,704.0,65.0,1.6,15.0,320.0,182.09,116.71
2016,6,15,17,45,662.0,59.5,1.55,14.5,270.0,127.87,73.8
2016,6,15,18,0,620.0,54.0,1.5,14.0,220.0,75.29,39.59
2016,6,15,18,15,554.0,48.0,1.4,13.5,172.5,36.43,26.96
2016,6,15,18,30,488.0,42.0,1.3,13.0,125.0,32.73,23.42
2016,6,15,18,45,388.0,33.0,1.2,12.5,85.5,26.23,17.14
2016,6,15,19,0,288.0,24.0,1.1,12.0,46.0,19.51,8.7
2016,6,15,19,15,144.0,12.0,1.05,11.5,23.0,10.91,0.0
2016,6,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,45,38.0,5.5,0.4,11.5,6.5,0.0,0.0
2016,6,16,5,0,76.0,11.0,0.4,12.0,13.0,10.01,0.0
2016,6,16,5,15,204.0,23.0,0.35,12.5,43.5,18.69,6.83
2016,6,16,5,30,332.0,35.0,0.3,13.0,74.0,28.15,18.68
2016,6,16,5,45,422.5,43.0,0.25,13.5,117.0,33.63,24.18
2016,6,16,6,0,513.0,51.0,0.2,14.0,160.0,38.97,29.24
2016,6,16,6,15,569.0,57.0,0.15,14.5,208.0,69.73,38.48
2016,6,16,6,30,625.0,63.0,0.1,15.0,256.0,118.02,67.42
2016,6,16,6,45,665.5,67.5,0.1,15.5,306.5,168.9,106.3
2016,6,16,7,0,706.0,72.0,0.1,16.0,357.0,226.64,154.14
2016,6,16,7,15,734.5,76.0,0.15,16.5,407.0,281.8,201.37
2016,6,16,7,30,763.0,80.0,0.2,17.0,457.0,339.37,250.05
2016,6,16,7,45,785.0,83.0,0.25,17.5,506.0,395.52,296.56
2016,6,16,8,0,807.0,86.0,0.3,18.0,555.0,452.73,342.37
2016,6,16,8,15,823.0,88.5,0.35,18.5,601.5,507.39,384.75
2016,6,16,8,30,839.0,91.0,0.4,19.0,648.0,561.13,425.0
2016,6,16,8,45,852.0,93.0,0.5,19.5,690.5,612.11,462.55
2016,6,16,9,0,865.0,95.0,0.6,20.0,733.0,662.06,498.34
2016,6,16,9,15,575.0,231.5,0.65,20.0,665.5,630.59,472.39
2016,6,16,9,30,285.0,368.0,0.7,20.0,598.0,559.62,418.17
2016,6,16,9,45,599.0,230.5,0.75,20.5,738.0,697.49,520.35
2016,6,16,10,0,913.0,93.0,0.8,21.0,878.0,833.52,611.59
2016,6,16,10,15,918.5,94.0,0.85,21.0,904.5,867.08,631.54
2016,6,16,10,30,924.0,95.0,0.9,21.0,931.0,897.68,650.9
2016,6,16,10,45,519.5,280.0,1.0,21.5,752.0,747.55,548.46
2016,6,16,11,0,115.0,465.0,1.1,22.0,573.0,549.99,404.06
2016,6,16,11,15,69.5,413.0,1.15,22.0,479.0,451.17,335.61
2016,6,16,11,30,24.0,361.0,1.2,22.0,385.0,350.16,262.29
2016,6,16,11,45,26.0,361.5,1.3,22.0,387.5,363.13,272.59
2016,6,16,12,0,28.0,362.0,1.4,22.0,390.0,365.82,274.77
2016,6,16,12,15,45.5,406.5,1.4,22.0,451.0,425.14,318.18
2016,6,16,12,30,63.0,451.0,1.4,22.0,512.0,484.21,360.32
2016,6,16,12,45,180.5,454.0,1.45,22.0,626.5,606.74,449.6
2016,6,16,13,0,298.0,457.0,1.5,22.0,741.0,724.63,532.26
2016,6,16,13,15,614.0,275.5,1.5,22.0,848.0,843.89,620.23
2016,6,16,13,30,930.0,94.0,1.5,22.0,955.0,926.71,675.68
2016,6,16,13,45,927.0,92.5,1.5,22.0,932.5,901.4,658.9
2016,6,16,14,0,924.0,91.0,1.5,22.0,910.0,872.83,641.21
2016,6,16,14,15,918.0,89.5,1.5,22.0,880.5,838.67,619.77
2016,6,16,14,30,912.0,88.0,1.5,22.0,851.0,801.73,596.34
2016,6,16,14,45,905.5,86.0,1.5,22.0,816.5,761.32,570.35
2016,6,16,15,0,899.0,84.0,1.5,22.0,782.0,718.53,542.44
2016,6,16,15,15,888.5,82.5,1.45,21.5,742.0,671.44,510.04
2016,6,16,15,30,878.0,81.0,1.4,21.0,702.0,622.76,475.21
2016,6,16,15,45,866.5,78.5,1.4,21.0,658.0,571.2,436.68
2016,6,16,16,0,855.0,76.0,1.4,21.0,614.0,518.66,396.16
2016,6,16,16,15,838.0,73.5,1.4,20.5,566.5,462.84,352.51
2016,6,16,16,30,821.0,71.0,1.4,20.0,519.0,407.14,307.28
2016,6,16,16,45,799.5,68.0,1.4,20.0,469.5,349.77,258.73
2016,6,16,17,0,778.0,65.0,1.4,20.0,420.0,291.26,208.14
2016,6,16,17,15,748.0,61.5,1.3,19.5,369.5,233.66,158.27
2016,6,16,17,30,718.0,58.0,1.2,19.0,319.0,178.83,111.54
2016,6,16,17,45,677.0,53.5,1.2,18.5,269.0,124.83,69.38
2016,6,16,18,0,636.0,49.0,1.2,18.0,219.0,75.44,38.36
2016,6,16,18,15,573.5,43.5,1.05,17.0,172.5,35.8,26.0
2016,6,16,18,30,511.0,38.0,0.9,16.0,126.0,32.04,22.53
2016,6,16,18,45,410.0,30.0,0.8,15.5,86.0,23.63,14.69
2016,6,16,19,0,309.0,22.0,0.7,15.0,46.0,17.69,7.37
2016,6,16,19,15,154.5,11.0,0.65,14.5,23.0,10.01,0.0
2016,6,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,58.0,5.5,0.5,13.0,7.0,0.0,0.0
2016,6,17,5,0,116.0,11.0,0.5,13.0,14.0,10.01,0.0
2016,6,17,5,15,246.0,21.0,0.45,13.5,44.5,16.92,5.49
2016,6,17,5,30,376.0,31.0,0.4,14.0,75.0,24.66,15.57
2016,6,17,5,45,457.5,38.0,0.4,14.5,117.5,29.46,20.39
2016,6,17,6,0,539.0,45.0,0.4,15.0,160.0,34.14,24.81
2016,6,17,6,15,592.0,50.5,0.4,15.5,207.5,67.87,36.35
2016,6,17,6,30,645.0,56.0,0.4,16.0,255.0,116.39,65.14
2016,6,17,6,45,489.0,99.0,0.45,17.0,265.5,164.53,110.07
2016,6,17,7,0,333.0,142.0,0.5,18.0,276.0,197.08,143.88
2016,6,17,7,15,553.0,106.0,0.5,18.5,364.5,254.07,184.55
2016,6,17,7,30,773.0,70.0,0.5,19.0,453.0,332.72,244.45
2016,6,17,7,45,794.5,72.5,0.55,19.5,501.0,390.11,291.99
2016,6,17,8,0,816.0,75.0,0.6,20.0,549.0,446.53,337.45
2016,6,17,8,15,831.5,77.0,0.65,20.0,595.0,500.11,380.04
2016,6,17,8,30,847.0,79.0,0.7,20.0,641.0,553.44,421.15
2016,6,17,8,45,859.5,80.5,0.75,20.5,683.5,603.97,458.17
2016,6,17,9,0,872.0,82.0,0.8,21.0,726.0,653.42,493.29
2016,6,17,9,15,881.5,83.5,0.85,21.5,763.5,699.46,525.02
2016,6,17,9,30,891.0,85.0,0.9,22.0,801.0,743.67,553.03
2016,6,17,9,45,597.5,241.0,0.95,22.5,729.5,705.53,521.71
2016,6,17,10,0,304.0,397.0,1.0,23.0,658.0,627.07,461.17
2016,6,17,10,15,250.5,422.5,1.05,23.0,642.0,617.83,454.37
2016,6,17,10,30,197.0,448.0,1.1,23.0,626.0,596.45,438.48
2016,6,17,10,45,124.5,434.5,1.2,23.5,548.0,525.6,387.59
2016,6,17,11,0,52.0,421.0,1.3,24.0,470.0,441.01,326.16
2016,6,17,11,15,60.5,436.5,1.3,24.0,494.5,465.35,343.98
2016,6,17,11,30,69.0,452.0,1.3,24.0,519.0,489.63,360.93
2016,6,17,11,45,52.5,429.5,1.35,24.0,481.0,453.4,334.95
2016,6,17,12,0,36.0,407.0,1.4,24.0,443.0,416.55,308.67
2016,6,17,12,15,73.5,444.5,1.45,24.0,516.0,488.32,361.08
2016,6,17,12,30,111.0,482.0,1.5,24.0,589.0,559.58,411.46
2016,6,17,12,45,75.0,443.0,1.55,24.0,515.5,486.81,359.62
2016,6,17,13,0,39.0,404.0,1.6,24.0,442.0,414.53,307.99
2016,6,17,13,15,34.5,386.5,1.6,23.5,419.5,392.42,293.15
2016,6,17,13,30,30.0,369.0,1.6,23.0,397.0,370.33,277.88
2016,6,17,13,45,185.0,386.0,1.6,23.0,551.0,528.66,396.67
2016,6,17,14,0,340.0,403.0,1.6,23.0,705.0,676.67,501.83
2016,6,17,14,15,286.5,401.5,1.55,23.0,650.5,619.28,459.86
2016,6,17,14,30,233.0,400.0,1.5,23.0,596.0,557.15,415.96
2016,6,17,14,45,539.5,252.5,1.5,23.0,679.0,650.91,489.27
2016,6,17,15,0,846.0,105.0,1.5,23.0,762.0,702.01,529.57
2016,6,17,15,15,467.0,211.5,1.45,22.5,571.5,515.64,392.39
2016,6,17,15,30,88.0,318.0,1.4,22.0,381.0,340.95,260.13
2016,6,17,15,45,61.5,282.0,1.4,21.5,324.5,287.78,221.53
2016,6,17,16,0,35.0,246.0,1.4,21.0,268.0,237.51,183.79
2016,6,17,16,15,17.5,197.0,1.4,20.5,208.0,181.64,140.99
2016,6,17,16,30,0.0,148.0,1.4,20.0,148.0,130.36,100.99
2016,6,17,16,45,8.5,154.5,1.4,20.0,158.0,138.4,107.79
2016,6,17,17,0,17.0,161.0,1.4,20.0,168.0,144.98,113.15
2016,6,17,17,15,115.5,150.0,1.35,19.0,192.0,156.42,119.54
2016,6,17,17,30,214.0,139.0,1.3,18.0,216.0,154.55,113.8
2016,6,17,17,45,199.5,118.5,1.3,17.5,182.0,120.16,86.44
2016,6,17,18,0,185.0,98.0,1.3,17.0,148.0,87.77,62.64
2016,6,17,18,15,162.0,79.0,1.3,16.5,116.0,60.56,47.79
2016,6,17,18,30,139.0,60.0,1.3,16.0,84.0,46.87,35.46
2016,6,17,18,45,99.5,43.0,1.3,15.5,57.0,34.16,23.71
2016,6,17,19,0,60.0,26.0,1.3,15.0,30.0,21.09,9.98
2016,6,17,19,15,30.0,13.0,1.3,14.5,15.0,11.82,0.0
2016,6,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,53.0,5.5,0.85,11.5,6.5,0.0,0.0
2016,6,18,5,0,106.0,11.0,0.9,12.0,13.0,10.01,0.0
2016,6,18,5,15,238.5,21.5,0.95,12.5,44.0,17.39,5.69
2016,6,18,5,30,371.0,32.0,1.0,13.0,75.0,25.56,16.37
2016,6,18,5,45,456.0,39.0,1.05,13.5,118.0,30.32,21.19
2016,6,18,6,0,541.0,46.0,1.1,14.0,161.0,34.98,25.62
2016,6,18,6,15,596.0,51.5,1.05,14.5,209.5,65.32,34.44
2016,6,18,6,30,651.0,57.0,1.0,15.0,258.0,117.33,66.11
2016,6,18,6,45,689.5,61.5,1.0,15.5,308.5,169.01,106.02
2016,6,18,7,0,728.0,66.0,1.0,16.0,359.0,224.81,153.19
2016,6,18,7,15,756.5,69.5,0.95,16.5,409.5,280.7,201.88
2016,6,18,7,30,785.0,73.0,0.9,17.0,460.0,338.97,251.92
2016,6,18,7,45,806.0,76.0,0.9,17.5,510.0,395.86,299.85
2016,6,18,8,0,827.0,79.0,0.9,18.0,560.0,454.62,347.51
2016,6,18,8,15,844.0,81.0,0.9,18.5,607.0,509.58,390.64
2016,6,18,8,30,861.0,83.0,0.9,19.0,654.0,564.43,432.06
2016,6,18,8,45,874.0,85.5,0.9,19.5,697.5,616.94,470.25
2016,6,18,9,0,887.0,88.0,0.9,20.0,741.0,668.4,506.35
2016,6,18,9,15,703.0,185.0,0.9,20.5,719.5,675.83,507.39
2016,6,18,9,30,519.0,282.0,0.9,21.0,698.0,658.45,490.97
2016,6,18,9,45,717.0,190.5,0.95,21.5,791.5,750.28,557.29
2016,6,18,10,0,915.0,99.0,1.0,22.0,885.0,839.94,615.77
2016,6,18,10,15,689.0,230.0,1.0,22.5,832.5,814.14,594.5
2016,6,18,10,30,463.0,361.0,1.0,23.0,780.0,759.98,551.93
2016,6,18,10,45,701.0,231.0,1.0,23.5,881.5,863.69,625.09
2016,6,18,11,0,939.0,101.0,1.0,24.0,983.0,956.24,680.89
2016,6,18,11,15,941.5,101.5,1.0,24.0,996.5,974.0,690.23
2016,6,18,11,30,944.0,102.0,1.0,24.0,1010.0,988.18,698.43
2016,6,18,11,45,946.5,102.0,1.05,24.5,1016.5,998.26,703.79
2016,6,18,12,0,949.0,102.0,1.1,25.0,1023.0,1004.69,707.04
2016,6,18,12,15,949.0,101.5,1.15,25.0,1022.0,1004.6,707.79
2016,6,18,12,30,949.0,101.0,1.2,25.0,1021.0,1000.83,706.44
2016,6,18,12,45,949.5,99.5,1.25,25.0,1012.5,992.88,702.63
2016,6,18,13,0,950.0,98.0,1.3,25.0,1004.0,981.21,696.61
2016,6,18,13,15,947.5,97.5,1.35,25.0,988.0,964.08,687.23
2016,6,18,13,30,945.0,97.0,1.4,25.0,972.0,943.41,675.67
2016,6,18,13,45,939.5,97.0,1.45,25.0,948.5,917.15,660.52
2016,6,18,14,0,934.0,97.0,1.5,25.0,925.0,887.7,643.24
2016,6,18,14,15,928.5,95.5,1.5,25.0,896.0,853.76,622.31
2016,6,18,14,30,923.0,94.0,1.5,25.0,867.0,816.94,599.36
2016,6,18,14,45,914.0,93.5,1.5,25.0,831.5,775.81,573.32
2016,6,18,15,0,905.0,93.0,1.5,25.0,796.0,732.46,545.5
2016,6,18,15,15,894.5,91.0,1.5,24.5,755.5,684.67,513.39
2016,6,18,15,30,884.0,89.0,1.5,24.0,715.0,635.27,478.97
2016,6,18,15,45,869.5,87.5,1.5,24.0,670.0,582.7,440.2
2016,6,18,16,0,855.0,86.0,1.5,24.0,625.0,529.4,399.66
2016,6,18,16,15,837.5,83.0,1.45,23.5,577.0,472.84,355.88
2016,6,18,16,30,820.0,80.0,1.4,23.0,529.0,415.18,309.73
2016,6,18,16,45,795.5,77.5,1.4,23.0,478.0,356.72,261.13
2016,6,18,17,0,771.0,75.0,1.4,23.0,427.0,299.8,212.57
2016,6,18,17,15,739.0,71.0,1.4,22.5,375.5,241.53,163.11
2016,6,18,17,30,707.0,67.0,1.4,22.0,324.0,186.29,116.81
2016,6,18,17,45,664.0,61.5,1.4,21.5,273.5,131.69,74.62
2016,6,18,18,0,621.0,56.0,1.4,21.0,223.0,78.74,40.65
2016,6,18,18,15,555.0,49.5,1.3,20.0,175.5,37.57,27.2
2016,6,18,18,30,489.0,43.0,1.2,19.0,128.0,33.5,23.48
2016,6,18,18,45,388.5,34.0,1.2,18.0,87.5,27.03,17.41
2016,6,18,19,0,288.0,25.0,1.2,17.0,47.0,20.35,9.44
2016,6,18,19,15,144.0,12.5,1.15,16.5,23.5,11.37,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,0.65,13.5,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,0.6,14.0,13.0,10.01,0.0
2016,6,19,5,15,249.0,21.5,0.6,14.5,45.5,17.42,5.49
2016,6,19,5,30,387.0,32.0,0.6,15.0,78.0,25.62,16.26
2016,6,19,5,45,472.0,40.0,0.65,15.5,122.0,31.24,21.82
2016,6,19,6,0,557.0,48.0,0.7,16.0,166.0,36.7,26.92
2016,6,19,6,15,611.5,53.5,0.7,16.5,215.0,67.07,35.46
2016,6,19,6,30,666.0,59.0,0.7,17.0,264.0,120.08,67.25
2016,6,19,6,45,704.0,63.5,0.7,18.0,315.0,172.57,107.06
2016,6,19,7,0,742.0,68.0,0.7,19.0,366.0,229.12,153.89
2016,6,19,7,15,769.5,71.5,0.7,19.5,417.0,285.56,202.35
2016,6,19,7,30,797.0,75.0,0.7,20.0,468.0,344.26,252.06
2016,6,19,7,45,816.5,78.5,0.7,21.0,518.0,401.73,299.09
2016,6,19,8,0,836.0,82.0,0.7,22.0,568.0,460.83,345.41
2016,6,19,8,15,852.0,84.5,0.7,22.5,615.0,516.28,387.9
2016,6,19,8,30,868.0,87.0,0.7,23.0,662.0,571.5,428.58
2016,6,19,8,45,880.5,89.0,0.7,23.5,705.5,623.61,465.56
2016,6,19,9,0,893.0,91.0,0.7,24.0,749.0,674.6,500.45
2016,6,19,9,15,902.5,92.5,0.7,24.5,787.5,721.64,531.51
2016,6,19,9,30,912.0,94.0,0.7,25.0,826.0,766.78,558.95
2016,6,19,9,45,925.5,91.5,0.7,25.5,861.0,808.98,583.71
2016,6,19,10,0,939.0,89.0,0.7,26.0,896.0,849.08,606.72
2016,6,19,10,15,944.0,90.0,0.75,26.0,923.0,883.15,627.72
2016,6,19,10,30,949.0,91.0,0.8,26.0,950.0,914.15,646.81
2016,6,19,10,45,951.5,93.0,0.85,26.5,970.0,940.7,661.84
2016,6,19,11,0,954.0,95.0,0.9,27.0,990.0,963.77,674.74
2016,6,19,11,15,956.5,95.5,0.95,27.0,1003.5,981.83,685.96
2016,6,19,11,30,959.0,96.0,1.0,27.0,1017.0,996.26,695.11
2016,6,19,11,45,956.5,98.5,1.05,27.5,1022.0,1004.22,699.08
2016,6,19,12,0,954.0,101.0,1.1,28.0,1027.0,1008.42,700.93
2016,6,19,12,15,954.0,101.0,1.15,28.0,1025.5,1008.86,702.03
2016,6,19,12,30,954.0,101.0,1.2,28.0,1024.0,1005.61,701.01
2016,6,19,12,45,944.5,106.0,1.3,28.5,1013.0,994.52,694.77
2016,6,19,13,0,935.0,111.0,1.4,29.0,1002.0,979.93,686.44
2016,6,19,13,15,932.0,110.0,1.45,28.5,986.0,962.17,678.12
2016,6,19,13,30,929.0,109.0,1.5,28.0,970.0,940.94,667.6
2016,6,19,13,45,927.0,106.5,1.55,28.0,947.5,915.76,653.21
2016,6,19,14,0,925.0,104.0,1.6,28.0,925.0,887.23,636.61
2016,6,19,14,15,919.0,102.5,1.6,28.0,895.5,853.21,615.78
2016,6,19,14,30,913.0,101.0,1.6,28.0,866.0,816.36,593.0
2016,6,19,14,45,644.0,215.0,1.65,28.0,743.5,697.03,511.72
2016,6,19,15,0,375.0,329.0,1.7,28.0,621.0,575.68,424.67
2016,6,19,15,15,371.5,310.0,1.7,27.5,586.0,537.38,399.69
2016,6,19,15,30,368.0,291.0,1.7,27.0,551.0,498.43,373.01
2016,6,19,15,45,608.5,189.5,1.75,27.0,587.5,530.79,398.33
2016,6,19,16,0,849.0,88.0,1.8,27.0,624.0,528.82,396.32
2016,6,19,16,15,831.0,85.5,1.8,26.5,576.0,472.8,353.08
2016,6,19,16,30,813.0,83.0,1.8,26.0,528.0,415.82,307.88
2016,6,19,16,45,787.0,80.0,1.8,25.5,477.0,356.72,259.65
2016,6,19,17,0,761.0,77.0,1.8,25.0,426.0,299.34,211.49
2016,6,19,17,15,729.0,73.0,1.75,24.0,375.0,241.63,162.97
2016,6,19,17,30,697.0,69.0,1.7,23.0,324.0,186.95,117.47
2016,6,19,17,45,651.0,64.0,1.7,22.5,273.0,129.94,73.47
2016,6,19,18,0,605.0,59.0,1.7,22.0,222.0,80.88,42.56
2016,6,19,18,15,539.5,52.0,1.65,21.0,175.0,39.54,28.78
2016,6,19,18,30,474.0,45.0,1.6,20.0,128.0,35.15,24.79
2016,6,19,18,45,372.0,35.5,1.55,19.5,88.0,28.31,18.37
2016,6,19,19,0,270.0,26.0,1.5,19.0,48.0,21.22,10.06
2016,6,19,19,15,135.0,13.0,1.45,18.5,24.0,11.82,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,45,58.0,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,20,5,0,116.0,11.0,1.2,12.0,14.0,10.01,0.0
2016,6,20,5,15,259.5,22.0,1.15,12.5,46.5,17.92,5.69
2016,6,20,5,30,403.0,33.0,1.1,13.0,79.0,26.58,17.2
2016,6,20,5,45,493.5,40.0,1.1,14.0,124.5,31.33,22.01
2016,6,20,6,0,584.0,47.0,1.1,15.0,170.0,36.0,26.4
2016,6,20,6,15,638.5,52.0,1.05,15.5,220.0,69.55,37.28
2016,6,20,6,30,693.0,57.0,1.0,16.0,270.0,120.48,66.83
2016,6,20,6,45,732.5,61.0,1.0,17.0,322.0,174.34,107.84
2016,6,20,7,0,772.0,65.0,1.0,18.0,374.0,232.42,156.29
2016,6,20,7,15,798.5,68.0,1.0,18.5,426.0,289.84,206.15
2016,6,20,7,30,825.0,71.0,1.0,19.0,478.0,351.28,258.66
2016,6,20,7,45,846.0,73.5,1.05,19.5,528.0,409.48,307.63
2016,6,20,8,0,867.0,76.0,1.1,20.0,578.0,468.52,355.63
2016,6,20,8,15,881.0,78.0,1.1,20.5,625.5,524.08,399.14
2016,6,20,8,30,895.0,80.0,1.1,21.0,673.0,579.15,440.62
2016,6,20,8,45,907.0,81.5,1.15,22.0,716.0,631.78,478.3
2016,6,20,9,0,919.0,83.0,1.2,23.0,759.0,683.17,513.72
2016,6,20,9,15,927.5,84.5,1.2,23.5,797.5,730.65,545.77
2016,6,20,9,30,936.0,86.0,1.2,24.0,836.0,776.08,573.71
2016,6,20,9,45,926.0,96.5,1.25,24.5,864.5,813.76,596.65
2016,6,20,10,0,916.0,107.0,1.3,25.0,893.0,847.57,616.89
2016,6,20,10,15,921.0,108.5,1.35,25.5,920.0,881.45,637.04
2016,6,20,10,30,926.0,110.0,1.4,26.0,947.0,912.33,655.09
2016,6,20,10,45,929.5,110.5,1.45,26.5,967.0,937.78,669.62
2016,6,20,11,0,933.0,111.0,1.5,27.0,987.0,959.89,682.06
2016,6,20,11,15,935.0,112.0,1.5,27.0,1000.0,977.65,692.46
2016,6,20,11,30,937.0,113.0,1.5,27.0,1013.0,991.84,700.74
2016,6,20,11,45,940.0,112.0,1.55,27.5,1019.5,1001.48,705.66
2016,6,20,12,0,943.0,111.0,1.6,28.0,1026.0,1007.51,708.47
2016,6,20,12,15,943.0,111.0,1.65,28.0,1025.0,1008.0,709.4
2016,6,20,12,30,943.0,111.0,1.7,28.0,1024.0,1004.84,708.22
2016,6,20,12,45,946.5,107.0,1.75,28.0,1016.5,997.5,704.57
2016,6,20,13,0,950.0,103.0,1.8,28.0,1009.0,986.38,698.66
2016,6,20,13,15,947.5,102.5,1.8,28.0,993.5,969.37,688.53
2016,6,20,13,30,945.0,102.0,1.8,28.0,978.0,948.81,676.26
2016,6,20,13,45,940.5,101.5,1.85,28.0,955.5,923.04,661.29
2016,6,20,14,0,936.0,101.0,1.9,28.0,933.0,894.02,644.17
2016,6,20,14,15,930.5,99.5,1.9,27.5,903.5,860.11,624.5
2016,6,20,14,30,925.0,98.0,1.9,27.0,874.0,823.31,602.72
2016,6,20,14,45,916.5,97.0,1.9,27.0,838.5,782.07,576.54
2016,6,20,15,0,908.0,96.0,1.9,27.0,803.0,738.55,548.55
2016,6,20,15,15,898.0,94.5,1.9,26.5,762.5,691.5,516.88
2016,6,20,15,30,888.0,93.0,1.9,26.0,722.0,642.76,482.92
2016,6,20,15,45,874.5,90.5,1.9,25.5,677.0,589.64,444.67
2016,6,20,16,0,861.0,88.0,1.9,25.0,632.0,535.68,404.43
2016,6,20,16,15,764.5,102.0,1.85,24.5,557.0,457.53,345.01
2016,6,20,16,30,668.0,116.0,1.8,24.0,482.0,385.79,289.36
2016,6,20,16,45,505.0,141.5,1.8,23.5,403.0,308.36,229.83
2016,6,20,17,0,342.0,167.0,1.8,23.0,324.0,248.21,184.46
2016,6,20,17,15,366.5,141.5,1.75,22.0,291.5,210.3,152.23
2016,6,20,17,30,391.0,116.0,1.7,21.0,259.0,168.26,116.19
2016,6,20,17,45,508.0,87.0,1.65,20.5,243.0,133.26,82.89
2016,6,20,18,0,625.0,58.0,1.6,20.0,227.0,81.8,42.87
2016,6,20,18,15,559.0,51.0,1.5,19.0,179.0,38.78,28.37
2016,6,20,18,30,493.0,44.0,1.4,18.0,131.0,34.32,24.31
2016,6,20,18,45,388.5,35.0,1.3,17.5,90.0,27.87,18.2
2016,6,20,19,0,284.0,26.0,1.2,17.0,49.0,21.22,10.28
2016,6,20,19,15,142.0,13.0,1.2,16.5,24.5,11.82,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,52.5,5.5,0.6,12.5,6.5,0.0,0.0
2016,6,21,5,0,105.0,11.0,0.6,13.0,13.0,10.01,0.0
2016,6,21,5,15,243.0,21.5,0.6,13.5,44.5,17.46,5.16
2016,6,21,5,30,381.0,32.0,0.6,14.0,76.0,25.65,16.34
2016,6,21,5,45,473.0,39.5,0.6,15.0,120.5,30.86,21.52
2016,6,21,6,0,565.0,47.0,0.6,16.0,165.0,35.96,26.26
2016,6,21,6,15,620.5,52.5,0.6,16.5,214.5,68.66,37.09
2016,6,21,6,30,676.0,58.0,0.6,17.0,264.0,119.0,66.05
2016,6,21,6,45,718.0,61.0,0.65,18.0,316.5,171.33,105.37
2016,6,21,7,0,760.0,64.0,0.7,19.0,369.0,228.16,152.33
2016,6,21,7,15,787.5,67.5,0.75,19.5,420.5,285.6,201.81
2016,6,21,7,30,815.0,71.0,0.8,20.0,472.0,345.27,252.65
2016,6,21,7,45,836.5,73.0,0.85,21.0,522.0,404.59,301.51
2016,6,21,8,0,858.0,75.0,0.9,22.0,572.0,462.86,347.82
2016,6,21,8,15,872.5,77.5,0.9,22.5,619.5,518.68,390.99
2016,6,21,8,30,887.0,80.0,0.9,23.0,667.0,574.1,432.17
2016,6,21,8,45,899.0,81.5,0.95,23.5,710.0,626.36,470.06
2016,6,21,9,0,911.0,83.0,1.0,24.0,753.0,677.42,505.89
2016,6,21,9,15,919.0,84.5,1.0,24.5,791.5,724.24,537.2
2016,6,21,9,30,927.0,86.0,1.0,25.0,830.0,769.01,564.49
2016,6,21,9,45,927.5,91.0,1.05,25.5,861.0,809.14,588.88
2016,6,21,10,0,928.0,96.0,1.1,26.0,892.0,846.25,611.08
2016,6,21,10,15,933.0,97.0,1.15,26.5,918.5,880.07,630.97
2016,6,21,10,30,938.0,98.0,1.2,27.0,945.0,910.86,648.81
2016,6,21,10,45,939.5,99.5,1.25,27.5,964.5,935.85,662.94
2016,6,21,11,0,941.0,101.0,1.3,28.0,984.0,957.38,674.94
2016,6,21,11,15,943.0,101.5,1.3,28.0,997.0,974.86,685.06
2016,6,21,11,30,945.0,102.0,1.3,28.0,1010.0,988.75,693.07
2016,6,21,11,45,944.5,103.0,1.35,28.5,1015.5,997.13,697.22
2016,6,21,12,0,944.0,104.0,1.4,29.0,1021.0,1001.82,699.26
2016,6,21,12,15,943.5,104.0,1.4,29.0,1019.5,1001.89,699.23
2016,6,21,12,30,943.0,104.0,1.4,29.0,1018.0,998.31,697.13
2016,6,21,12,45,939.0,105.5,1.45,29.5,1008.5,989.22,691.17
2016,6,21,13,0,935.0,107.0,1.5,30.0,999.0,976.55,683.13
2016,6,21,13,15,932.0,106.0,1.55,30.0,983.0,958.89,673.45
