Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,929.0,105.0,1.6,30.0,967.0,937.74,661.63
2016,6,21,13,45,924.5,104.5,1.65,30.0,944.0,912.39,647.13
2016,6,21,14,0,920.0,104.0,1.7,30.0,921.0,883.84,630.54
2016,6,21,14,15,914.0,102.5,1.7,29.5,892.0,850.04,611.15
2016,6,21,14,30,908.0,101.0,1.7,29.0,863.0,813.45,589.73
2016,6,21,14,45,900.0,99.5,1.75,29.0,828.0,772.75,564.62
2016,6,21,15,0,892.0,98.0,1.8,29.0,793.0,729.78,537.62
2016,6,21,15,15,881.5,96.0,1.8,28.5,752.5,682.62,506.08
2016,6,21,15,30,871.0,94.0,1.8,28.0,712.0,633.87,472.41
2016,6,21,15,45,858.0,91.5,1.8,27.5,668.0,581.86,435.29
2016,6,21,16,0,845.0,89.0,1.8,27.0,624.0,529.0,396.2
2016,6,21,16,15,827.5,86.5,1.8,26.0,576.0,472.82,353.92
2016,6,21,16,30,810.0,84.0,1.8,25.0,528.0,416.89,310.06
2016,6,21,16,45,788.5,80.0,1.8,24.5,478.0,358.61,262.24
2016,6,21,17,0,767.0,76.0,1.8,24.0,428.0,301.55,214.03
2016,6,21,17,15,736.0,72.0,1.75,23.0,377.0,243.71,165.15
2016,6,21,17,30,705.0,68.0,1.7,22.0,326.0,188.75,119.13
2016,6,21,17,45,663.0,62.5,1.65,21.0,276.0,134.29,76.87
2016,6,21,18,0,621.0,57.0,1.6,20.0,226.0,81.31,42.4
2016,6,21,18,15,556.5,50.5,1.5,19.0,178.5,38.34,27.99
2016,6,21,18,30,492.0,44.0,1.4,18.0,131.0,34.3,24.3
2016,6,21,18,45,391.0,35.0,1.3,17.5,90.5,27.86,18.2
2016,6,21,19,0,290.0,26.0,1.2,17.0,50.0,21.21,10.34
2016,6,21,19,15,145.0,13.0,1.1,16.5,25.0,11.82,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,58.0,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,22,5,0,116.0,11.0,1.2,12.0,14.0,10.01,0.0
2016,6,22,5,15,263.0,21.5,1.2,12.5,46.5,17.51,4.98
2016,6,22,5,30,410.0,32.0,1.2,13.0,79.0,25.74,16.44
2016,6,22,5,45,496.0,39.5,1.3,13.5,124.0,30.96,21.71
2016,6,22,6,0,582.0,47.0,1.4,14.0,169.0,36.05,26.54
2016,6,22,6,15,637.0,52.5,1.4,14.5,219.0,68.77,37.34
2016,6,22,6,30,692.0,58.0,1.4,15.0,269.0,120.02,66.96
2016,6,22,6,45,731.0,61.5,1.4,15.5,321.0,173.26,107.75
2016,6,22,7,0,770.0,65.0,1.4,16.0,373.0,230.65,156.36
2016,6,22,7,15,797.0,68.5,1.35,16.5,425.0,288.54,207.14
2016,6,22,7,30,824.0,72.0,1.3,17.0,477.0,348.61,259.19
2016,6,22,7,45,845.5,74.0,1.3,17.5,527.5,408.44,309.92
2016,6,22,8,0,867.0,76.0,1.3,18.0,578.0,467.22,358.17
2016,6,22,8,15,882.0,78.5,1.3,18.5,626.0,523.81,403.03
2016,6,22,8,30,897.0,81.0,1.3,19.0,674.0,580.02,445.9
2016,6,22,8,45,909.5,82.5,1.35,19.5,718.0,633.1,485.32
2016,6,22,9,0,922.0,84.0,1.4,20.0,762.0,685.01,522.64
2016,6,22,9,15,931.0,85.5,1.4,20.0,801.0,733.04,556.73
2016,6,22,9,30,940.0,87.0,1.4,20.0,840.0,779.07,586.83
2016,6,22,9,45,947.5,87.5,1.4,20.5,873.5,820.72,612.35
2016,6,22,10,0,955.0,88.0,1.4,21.0,907.0,859.81,635.79
2016,6,22,10,15,960.0,89.0,1.4,21.0,934.5,894.51,657.3
2016,6,22,10,30,965.0,90.0,1.4,21.0,962.0,926.1,676.69
2016,6,22,10,45,969.0,90.5,1.4,21.5,982.5,953.05,691.68
2016,6,22,11,0,973.0,91.0,1.4,22.0,1003.0,976.54,704.42
2016,6,22,11,15,975.0,91.5,1.4,22.0,1016.5,994.62,715.11
2016,6,22,11,30,977.0,92.0,1.4,22.0,1030.0,1008.99,723.57
2016,6,22,11,45,978.0,92.0,1.45,22.5,1036.5,1018.16,728.31
2016,6,22,12,0,979.0,92.0,1.5,23.0,1043.0,1023.54,730.81
2016,6,22,12,15,979.0,92.0,1.5,22.5,1041.5,1024.17,732.53
2016,6,22,12,30,979.0,92.0,1.5,22.0,1040.0,1020.98,732.02
2016,6,22,12,45,969.0,97.5,1.55,22.0,1029.0,1009.93,726.09
2016,6,22,13,0,959.0,103.0,1.6,22.0,1018.0,995.26,718.0
2016,6,22,13,15,956.5,102.5,1.6,22.0,1002.0,978.21,707.74
2016,6,22,13,30,954.0,102.0,1.6,22.0,986.0,957.58,695.26
2016,6,22,13,45,949.0,101.5,1.6,22.0,963.0,931.26,679.15
2016,6,22,14,0,944.0,101.0,1.6,22.0,940.0,901.68,660.94
2016,6,22,14,15,938.0,99.5,1.6,21.5,910.0,867.21,640.66
2016,6,22,14,30,932.0,98.0,1.6,21.0,880.0,829.86,618.24
2016,6,22,14,45,923.5,97.0,1.6,21.0,844.5,788.43,591.63
2016,6,22,15,0,915.0,96.0,1.6,21.0,809.0,744.69,563.15
2016,6,22,15,15,904.5,94.0,1.55,20.5,768.0,696.59,530.0
2016,6,22,15,30,894.0,92.0,1.5,20.0,727.0,646.82,494.52
2016,6,22,15,45,880.0,90.0,1.5,19.5,681.5,593.65,455.75
2016,6,22,16,0,866.0,88.0,1.5,19.0,636.0,539.65,414.95
2016,6,22,16,15,848.5,85.0,1.5,18.5,587.0,482.55,370.27
2016,6,22,16,30,831.0,82.0,1.5,18.0,538.0,424.37,323.1
2016,6,22,16,45,807.5,79.0,1.55,18.0,487.0,365.15,273.11
2016,6,22,17,0,784.0,76.0,1.6,18.0,436.0,307.34,222.92
2016,6,22,17,15,752.0,72.0,1.6,17.5,384.0,248.24,171.69
2016,6,22,17,30,720.0,68.0,1.6,17.0,332.0,192.13,123.59
2016,6,22,17,45,675.0,63.0,1.6,16.5,280.5,136.81,79.78
2016,6,22,18,0,630.0,58.0,1.6,16.0,229.0,83.28,44.29
2016,6,22,18,15,564.0,51.5,1.55,15.0,181.0,39.17,29.23
2016,6,22,18,30,498.0,45.0,1.5,14.0,133.0,35.16,25.5
2016,6,22,18,45,389.0,36.0,1.45,13.5,91.5,28.73,19.31
2016,6,22,19,0,280.0,27.0,1.4,13.0,50.0,22.11,11.33
2016,6,22,19,15,140.0,13.5,1.35,12.5,25.0,12.28,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,58.0,5.0,1.2,10.5,6.5,0.0,0.0
2016,6,23,5,0,116.0,10.0,1.2,11.0,13.0,9.1,0.0
2016,6,23,5,15,262.0,20.5,1.2,11.5,45.5,16.62,4.21
2016,6,23,5,30,408.0,31.0,1.2,12.0,78.0,24.87,15.74
2016,6,23,5,45,498.5,38.0,1.3,12.5,123.0,29.71,20.7
2016,6,23,6,0,589.0,45.0,1.4,13.0,168.0,37.59,28.03
2016,6,23,6,15,643.5,50.0,1.4,13.5,218.0,66.23,35.44
2016,6,23,6,30,698.0,55.0,1.4,14.0,268.0,117.33,64.79
2016,6,23,6,45,738.5,58.5,1.4,15.0,320.0,171.12,105.85
2016,6,23,7,0,779.0,62.0,1.4,16.0,372.0,229.24,154.82
2016,6,23,7,15,805.5,65.0,1.35,16.5,424.0,287.02,205.62
2016,6,23,7,30,832.0,68.0,1.3,17.0,476.0,348.89,259.18
2016,6,23,7,45,853.5,70.0,1.3,17.5,527.0,407.2,308.84
2016,6,23,8,0,875.0,72.0,1.3,18.0,578.0,466.4,357.5
2016,6,23,8,15,890.5,74.0,1.3,18.5,626.0,523.17,402.58
2016,6,23,8,30,906.0,76.0,1.3,19.0,674.0,579.6,445.67
2016,6,23,8,45,918.5,77.5,1.3,19.5,718.5,633.13,485.08
2016,6,23,9,0,931.0,79.0,1.3,20.0,763.0,685.46,522.25
2016,6,23,9,15,939.5,80.5,1.3,20.5,802.0,733.56,555.14
2016,6,23,9,30,948.0,82.0,1.3,21.0,841.0,779.6,583.9
2016,6,23,9,45,950.5,86.0,1.3,22.0,874.0,821.19,608.0
2016,6,23,10,0,953.0,90.0,1.3,23.0,907.0,859.84,629.7
2016,6,23,10,15,958.0,91.0,1.3,23.0,934.0,894.54,650.96
2016,6,23,10,30,963.0,92.0,1.3,23.0,961.0,926.13,670.11
2016,6,23,10,45,965.5,93.0,1.35,23.5,981.5,952.24,685.13
2016,6,23,11,0,968.0,94.0,1.4,24.0,1002.0,974.83,697.95
2016,6,23,11,15,969.0,94.5,1.45,24.0,1014.5,991.96,708.74
2016,6,23,11,30,970.0,95.0,1.5,24.0,1027.0,1005.36,717.34
2016,6,23,11,45,969.5,95.5,1.55,24.5,1032.0,1013.6,721.44
2016,6,23,12,0,969.0,96.0,1.6,25.0,1037.0,1018.05,723.32
2016,6,23,12,15,967.5,95.5,1.65,25.0,1034.0,1016.81,723.21
2016,6,23,12,30,966.0,95.0,1.7,25.0,1031.0,1011.82,720.9
2016,6,23,12,45,962.0,95.5,1.75,25.0,1021.0,1001.7,715.49
2016,6,23,13,0,958.0,96.0,1.8,25.0,1011.0,987.91,707.87
2016,6,23,13,15,954.5,95.5,1.8,24.5,994.0,969.99,698.44
2016,6,23,13,30,951.0,95.0,1.8,24.0,977.0,948.54,686.77
2016,6,23,13,45,946.5,94.0,1.85,24.0,953.5,922.27,671.24
2016,6,23,14,0,942.0,93.0,1.9,24.0,930.0,892.73,653.5
2016,6,23,14,15,936.0,91.5,1.9,23.5,900.5,858.35,633.17
2016,6,23,14,30,930.0,90.0,1.9,23.0,871.0,821.1,610.69
2016,6,23,14,45,923.5,88.0,1.95,23.0,836.0,780.3,584.79
2016,6,23,15,0,917.0,86.0,2.0,23.0,801.0,737.05,556.85
2016,6,23,15,15,907.5,84.5,2.0,22.5,760.5,690.06,525.03
2016,6,23,15,30,898.0,83.0,2.0,22.0,720.0,641.32,490.4
2016,6,23,15,45,889.0,79.0,2.0,22.0,676.5,588.93,451.12
2016,6,23,16,0,880.0,75.0,2.0,22.0,633.0,535.25,409.62
2016,6,23,16,15,863.0,73.0,1.95,21.5,584.5,478.7,365.1
2016,6,23,16,30,846.0,71.0,1.9,21.0,536.0,422.18,319.0
2016,6,23,16,45,827.0,67.5,1.9,20.5,486.0,363.85,270.09
2016,6,23,17,0,808.0,64.0,1.9,20.0,436.0,306.36,220.4
2016,6,23,17,15,778.0,60.5,1.85,19.5,384.0,244.64,166.95
2016,6,23,17,30,748.0,57.0,1.8,19.0,332.0,187.92,118.21
2016,6,23,17,45,705.5,53.0,1.75,18.5,281.0,132.19,74.03
2016,6,23,18,0,663.0,49.0,1.7,18.0,230.0,81.19,40.94
2016,6,23,18,15,601.5,44.0,1.6,17.0,182.0,36.22,26.38
2016,6,23,18,30,540.0,39.0,1.5,16.0,134.0,32.92,23.31
2016,6,23,18,45,433.0,31.5,1.45,15.5,92.5,24.86,15.8
2016,6,23,19,0,326.0,24.0,1.4,15.0,51.0,19.4,9.19
2016,6,23,19,15,163.0,12.0,1.3,14.5,25.5,10.91,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,4,45,59.5,5.0,1.05,11.5,6.0,0.0,0.0
2016,6,24,5,0,119.0,10.0,1.1,12.0,12.0,9.1,0.0
2016,6,24,5,15,267.0,20.0,1.15,12.5,44.5,16.19,3.62
2016,6,24,5,30,415.0,30.0,1.2,13.0,77.0,24.03,14.92
2016,6,24,5,45,500.0,37.5,1.3,13.5,121.5,29.32,20.25
2016,6,24,6,0,585.0,45.0,1.4,14.0,166.0,37.61,27.91
2016,6,24,6,15,641.0,50.0,1.4,14.5,216.5,65.55,35.05
2016,6,24,6,30,697.0,55.0,1.4,15.0,267.0,116.61,64.06
2016,6,24,6,45,733.5,59.5,1.4,15.5,319.0,170.59,105.41
2016,6,24,7,0,770.0,64.0,1.4,16.0,371.0,228.45,154.45
2016,6,24,7,15,798.5,67.5,1.35,16.5,423.5,286.75,205.52
2016,6,24,7,30,827.0,71.0,1.3,17.0,476.0,349.34,259.54
2016,6,24,7,45,846.5,74.5,1.3,17.5,527.0,408.05,309.47
2016,6,24,8,0,866.0,78.0,1.3,18.0,578.0,467.45,358.21
2016,6,24,8,15,882.5,80.5,1.3,18.5,626.5,524.81,403.64
2016,6,24,8,30,899.0,83.0,1.3,19.0,675.0,581.95,447.17
2016,6,24,8,45,910.5,85.5,1.35,19.5,720.0,635.57,486.95
2016,6,24,9,0,922.0,88.0,1.4,20.0,765.0,687.93,524.53
2016,6,24,9,15,931.5,89.5,1.4,20.5,804.5,736.4,557.84
2016,6,24,9,30,941.0,91.0,1.4,21.0,844.0,782.92,587.21
2016,6,24,9,45,948.0,92.5,1.4,21.5,878.5,825.3,613.07
2016,6,24,10,0,955.0,94.0,1.4,22.0,913.0,865.08,636.81
2016,6,24,10,15,960.5,95.5,1.4,22.0,940.5,900.8,658.85
2016,6,24,10,30,966.0,97.0,1.4,22.0,968.0,933.42,678.76
2016,6,24,10,45,969.0,98.0,1.45,22.5,989.0,960.09,694.18
2016,6,24,11,0,972.0,99.0,1.5,23.0,1010.0,983.26,707.39
2016,6,24,11,15,974.0,99.5,1.5,23.5,1023.5,1001.42,716.72
2016,6,24,11,30,976.0,100.0,1.5,24.0,1037.0,1015.87,723.79
2016,6,24,11,45,976.0,100.5,1.55,24.5,1043.0,1024.68,728.22
2016,6,24,12,0,976.0,101.0,1.6,25.0,1049.0,1029.69,730.42
2016,6,24,12,15,975.5,101.0,1.6,25.0,1047.5,1029.94,730.5
2016,6,24,12,30,975.0,101.0,1.6,25.0,1046.0,1026.4,728.39
2016,6,24,12,45,967.0,104.5,1.65,25.5,1035.0,1015.39,721.1
2016,6,24,13,0,959.0,108.0,1.7,26.0,1024.0,1000.76,711.69
2016,6,24,13,15,955.5,107.5,1.7,26.0,1007.5,982.9,701.07
2016,6,24,13,30,952.0,107.0,1.7,26.0,991.0,961.49,688.27
2016,6,24,13,45,947.5,106.0,1.75,26.0,967.0,935.27,673.05
2016,6,24,14,0,943.0,105.0,1.8,26.0,943.0,905.76,655.65
2016,6,24,14,15,936.5,103.5,1.8,25.5,913.0,870.98,635.41
2016,6,24,14,30,930.0,102.0,1.8,25.0,883.0,833.36,613.07
2016,6,24,14,45,921.0,101.0,1.8,25.0,847.0,791.68,586.56
2016,6,24,15,0,912.0,100.0,1.8,25.0,811.0,747.73,558.23
2016,6,24,15,15,901.5,98.0,1.8,24.5,770.0,699.79,525.93
2016,6,24,15,30,891.0,96.0,1.8,24.0,729.0,650.18,491.31
2016,6,24,15,45,876.0,94.0,1.8,24.0,683.5,596.57,451.75
2016,6,24,16,0,861.0,92.0,1.8,24.0,638.0,542.25,410.42
2016,6,24,16,15,843.0,89.0,1.75,23.5,589.0,484.62,365.86
2016,6,24,16,30,825.0,86.0,1.7,23.0,540.0,427.15,319.84
2016,6,24,16,45,800.0,83.0,1.7,22.5,488.5,367.66,270.95
2016,6,24,17,0,775.0,80.0,1.7,22.0,437.0,309.75,221.92
2016,6,24,17,15,743.0,76.0,1.65,21.0,385.0,251.09,172.14
2016,6,24,17,30,711.0,72.0,1.6,20.0,333.0,195.43,125.26
2016,6,24,17,45,664.0,67.0,1.55,19.5,281.5,137.14,79.49
2016,6,24,18,0,617.0,62.0,1.5,19.0,230.0,86.98,46.89
2016,6,24,18,15,549.5,55.0,1.4,18.0,181.5,41.99,31.31
2016,6,24,18,30,482.0,48.0,1.3,17.0,133.0,37.69,27.38
2016,6,24,18,45,375.5,38.0,1.2,16.5,91.5,30.48,20.55
2016,6,24,19,0,269.0,28.0,1.1,16.0,50.0,23.01,11.93
2016,6,24,19,15,134.5,14.0,1.05,15.5,25.0,12.73,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,35.0,5.0,0.65,11.5,5.5,0.0,0.0
2016,6,25,5,0,70.0,10.0,0.6,12.0,11.0,9.1,0.0
2016,6,25,5,15,213.0,22.0,0.55,12.5,42.5,18.02,4.29
2016,6,25,5,30,356.0,34.0,0.5,13.0,74.0,27.57,17.94
2016,6,25,5,45,453.5,42.0,0.5,14.0,119.0,33.11,23.56
2016,6,25,6,0,551.0,50.0,0.5,15.0,164.0,38.53,28.64
2016,6,25,6,15,609.0,56.0,0.5,15.5,214.0,65.64,36.01
2016,6,25,6,30,667.0,62.0,0.5,16.0,264.0,116.17,64.63
2016,6,25,6,45,710.5,65.5,0.55,17.0,316.5,171.73,106.28
2016,6,25,7,0,754.0,69.0,0.6,18.0,369.0,228.88,153.29
2016,6,25,7,15,783.0,73.0,0.65,19.0,421.5,286.9,202.76
2016,6,25,7,30,812.0,77.0,0.7,20.0,474.0,347.37,253.61
2016,6,25,7,45,834.5,79.5,0.8,21.0,525.0,406.01,302.03
2016,6,25,8,0,857.0,82.0,0.9,22.0,576.0,466.61,350.24
2016,6,25,8,15,873.0,84.5,0.9,22.5,624.5,523.3,393.98
2016,6,25,8,30,889.0,87.0,0.9,23.0,673.0,579.74,435.83
2016,6,25,8,45,902.5,88.5,0.95,23.5,717.5,633.18,474.49
2016,6,25,9,0,916.0,90.0,1.0,24.0,762.0,685.55,511.15
2016,6,25,9,15,925.5,92.0,1.05,24.5,801.5,734.3,544.23
2016,6,25,9,30,935.0,94.0,1.1,25.0,841.0,781.1,573.69
2016,6,25,9,45,938.0,98.0,1.15,26.0,874.0,822.66,597.78
2016,6,25,10,0,941.0,102.0,1.2,27.0,907.0,861.35,619.64
2016,6,25,10,15,946.5,103.0,1.2,27.5,935.0,896.2,639.3
2016,6,25,10,30,952.0,104.0,1.2,28.0,963.0,928.0,656.85
2016,6,25,10,45,956.0,105.0,1.25,28.5,984.0,955.27,672.22
2016,6,25,11,0,960.0,106.0,1.3,29.0,1005.0,979.12,685.47
2016,6,25,11,15,962.5,106.5,1.3,29.0,1019.0,997.59,696.03
2016,6,25,11,30,965.0,107.0,1.3,29.0,1033.0,1012.41,704.48
2016,6,25,11,45,965.5,107.5,1.35,29.5,1039.0,1021.64,709.07
2016,6,25,12,0,966.0,108.0,1.4,30.0,1045.0,1027.11,711.52
2016,6,25,12,15,965.5,108.0,1.4,30.0,1044.0,1027.41,711.61
2016,6,25,12,30,965.0,108.0,1.4,30.0,1043.0,1023.96,709.61
2016,6,25,12,45,964.5,107.0,1.45,30.0,1034.0,1015.81,705.69
2016,6,25,13,0,964.0,106.0,1.5,30.0,1025.0,1003.91,699.59
2016,6,25,13,15,960.5,105.5,1.55,29.5,1009.0,986.02,691.26
2016,6,25,13,30,957.0,105.0,1.6,29.0,993.0,964.55,680.72
2016,6,25,13,45,952.5,104.0,1.65,29.0,969.5,938.26,665.75
2016,6,25,14,0,948.0,103.0,1.7,29.0,946.0,908.65,648.6
2016,6,25,14,15,941.5,102.0,1.7,28.5,916.0,874.24,628.95
2016,6,25,14,30,935.0,101.0,1.7,28.0,886.0,836.96,607.22
2016,6,25,14,45,927.0,99.0,1.7,28.0,850.0,794.91,580.89
2016,6,25,15,0,919.0,97.0,1.7,28.0,814.0,750.5,552.7
2016,6,25,15,15,908.0,95.0,1.7,27.5,773.0,701.96,520.65
2016,6,25,15,30,897.0,93.0,1.7,27.0,732.0,651.77,486.16
2016,6,25,15,45,883.5,91.0,1.7,27.0,686.0,598.76,447.58
2016,6,25,16,0,870.0,89.0,1.7,27.0,640.0,544.87,407.13
2016,6,25,16,15,852.5,86.0,1.65,26.5,591.0,487.55,363.38
2016,6,25,16,30,835.0,83.0,1.6,26.0,542.0,429.2,317.32
2016,6,25,16,45,812.0,79.5,1.6,25.5,491.0,369.42,268.79
2016,6,25,17,0,789.0,76.0,1.6,25.0,440.0,310.98,219.87
2016,6,25,17,15,757.5,72.0,1.5,24.0,388.0,251.63,170.0
2016,6,25,17,30,726.0,68.0,1.4,23.0,336.0,195.2,122.93
2016,6,25,17,45,682.5,63.0,1.35,22.0,284.0,139.58,79.81
2016,6,25,18,0,639.0,58.0,1.3,21.0,232.0,85.58,44.44
2016,6,25,18,15,573.5,51.5,1.2,20.0,183.5,39.17,28.6
2016,6,25,18,30,508.0,45.0,1.1,19.0,135.0,35.16,24.95
2016,6,25,18,45,404.5,35.5,1.0,18.0,93.0,28.28,18.55
2016,6,25,19,0,301.0,26.0,0.9,17.0,51.0,21.17,10.5
2016,6,25,19,15,150.5,13.0,0.85,16.5,25.5,11.82,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,0.55,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,0.5,13.0,11.0,10.01,0.0
2016,6,26,5,15,181.5,22.0,0.5,13.5,42.0,18.02,3.81
2016,6,26,5,30,363.0,33.0,0.5,14.0,73.0,26.71,17.09
2016,6,26,5,45,453.5,41.0,0.5,14.5,117.0,32.27,22.76
2016,6,26,6,0,544.0,49.0,0.5,15.0,161.0,37.7,27.9
2016,6,26,6,15,601.0,55.0,0.5,15.5,210.0,63.96,35.04
2016,6,26,6,30,658.0,61.0,0.5,16.0,259.0,113.86,63.17
2016,6,26,6,45,700.0,65.0,0.55,17.0,311.0,169.02,104.53
2016,6,26,7,0,742.0,69.0,0.6,18.0,363.0,225.66,151.14
2016,6,26,7,15,770.5,72.5,0.6,18.5,414.5,282.38,199.83
2016,6,26,7,30,799.0,76.0,0.6,19.0,466.0,341.5,249.99
2016,6,26,7,45,821.5,78.5,0.65,20.0,516.5,399.41,297.74
2016,6,26,8,0,844.0,81.0,0.7,21.0,567.0,459.32,345.23
2016,6,26,8,15,860.0,83.5,0.7,21.5,614.5,515.35,388.45
2016,6,26,8,30,876.0,86.0,0.7,22.0,662.0,571.15,429.82
2016,6,26,8,45,889.0,87.5,0.75,23.0,706.0,623.68,466.96
2016,6,26,9,0,902.0,89.0,0.8,24.0,750.0,675.14,501.99
2016,6,26,9,15,911.0,90.5,0.8,24.5,788.5,722.49,533.44
2016,6,26,9,30,920.0,92.0,0.8,25.0,827.0,767.9,561.23
2016,6,26,9,45,928.5,93.0,0.85,25.5,861.0,810.27,586.93
2016,6,26,10,0,937.0,94.0,0.9,26.0,895.0,850.2,610.76
2016,6,26,10,15,942.0,95.0,0.95,26.5,922.0,884.56,630.82
2016,6,26,10,30,947.0,96.0,1.0,27.0,949.0,915.87,648.86
2016,6,26,10,45,950.0,97.0,1.05,27.5,969.5,942.2,663.73
2016,6,26,11,0,953.0,98.0,1.1,28.0,990.0,965.1,676.49
2016,6,26,11,15,955.0,98.5,1.15,28.0,1003.5,983.06,687.61
2016,6,26,11,30,957.0,99.0,1.2,28.0,1017.0,997.39,696.65
2016,6,26,11,45,957.0,99.5,1.25,28.5,1022.5,1006.14,701.02
2016,6,26,12,0,957.0,100.0,1.3,29.0,1028.0,1011.16,703.27
2016,6,26,12,15,956.0,99.5,1.35,29.0,1026.5,1010.55,703.62
2016,6,26,12,30,955.0,99.0,1.4,29.0,1025.0,1006.22,701.87
2016,6,26,12,45,941.0,106.5,1.45,29.5,1012.0,993.65,693.79
2016,6,26,13,0,927.0,114.0,1.5,30.0,999.0,977.62,683.74
2016,6,26,13,15,923.5,113.5,1.55,30.0,982.5,960.34,674.33
2016,6,26,13,30,920.0,113.0,1.6,30.0,966.0,939.62,662.77
2016,6,26,13,45,914.0,112.0,1.65,30.0,942.5,912.89,647.41
2016,6,26,14,0,908.0,111.0,1.7,30.0,919.0,883.06,630.01
2016,6,26,14,15,901.0,110.0,1.7,30.0,889.5,849.47,609.53
2016,6,26,14,30,894.0,109.0,1.7,30.0,860.0,813.16,587.16
2016,6,26,14,45,884.0,107.5,1.75,30.0,824.0,771.6,561.57
2016,6,26,15,0,874.0,106.0,1.8,30.0,788.0,727.95,534.09
2016,6,26,15,15,862.5,104.0,1.8,29.5,747.5,680.97,502.83
2016,6,26,15,30,851.0,102.0,1.8,29.0,707.0,632.5,469.56
2016,6,26,15,45,836.0,99.5,1.8,28.5,662.5,580.32,432.55
2016,6,26,16,0,821.0,97.0,1.8,28.0,618.0,527.73,393.93
2016,6,26,16,15,802.0,94.0,1.75,27.5,570.0,471.61,351.19
2016,6,26,16,30,783.0,91.0,1.7,27.0,522.0,415.88,307.26
2016,6,26,16,45,759.0,87.0,1.7,26.5,472.0,358.08,260.52
2016,6,26,17,0,735.0,83.0,1.7,26.0,422.0,301.82,213.68
2016,6,26,17,15,702.0,78.5,1.65,25.0,371.5,244.71,166.08
2016,6,26,17,30,669.0,74.0,1.6,24.0,321.0,187.88,119.13
2016,6,26,17,45,624.5,68.0,1.55,23.0,271.0,134.28,77.71
2016,6,26,18,0,580.0,62.0,1.5,22.0,221.0,85.72,46.17
2016,6,26,18,15,514.5,55.0,1.4,21.0,174.5,41.82,30.76
2016,6,26,18,30,449.0,48.0,1.3,20.0,128.0,37.57,26.91
2016,6,26,18,45,351.0,37.5,1.2,19.5,88.0,29.95,19.82
2016,6,26,19,0,253.0,27.0,1.1,19.0,48.0,22.03,11.03
2016,6,26,19,15,126.5,13.5,1.05,18.5,24.0,12.28,0.0
2016,6,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,188.0,15.5,0.45,13.5,36.0,12.17,0.4
2016,6,27,5,30,376.0,31.0,0.4,14.0,72.0,24.95,15.57
2016,6,27,5,45,463.5,38.5,0.4,14.5,115.5,30.17,20.92
2016,6,27,6,0,551.0,46.0,0.4,15.0,159.0,35.26,25.75
2016,6,27,6,15,607.0,52.0,0.4,15.5,208.0,61.18,32.81
2016,6,27,6,30,663.0,58.0,0.4,16.0,257.0,114.19,63.31
2016,6,27,6,45,702.0,62.5,0.4,17.0,308.0,166.51,102.26
2016,6,27,7,0,741.0,67.0,0.4,18.0,359.0,223.04,148.72
2016,6,27,7,15,769.0,70.5,0.45,19.0,410.5,279.55,196.85
2016,6,27,7,30,797.0,74.0,0.5,20.0,462.0,338.4,246.31
2016,6,27,7,45,817.5,77.0,0.6,21.0,512.0,395.89,293.79
2016,6,27,8,0,838.0,80.0,0.7,22.0,562.0,455.2,340.96
2016,6,27,8,15,854.0,82.5,0.75,23.0,609.0,510.93,383.49
2016,6,27,8,30,870.0,85.0,0.8,24.0,656.0,566.45,424.16
2016,6,27,8,45,881.5,87.5,0.9,25.0,699.5,618.79,461.48
2016,6,27,9,0,893.0,90.0,1.0,26.0,743.0,669.94,496.7
2016,6,27,9,15,902.5,91.5,1.0,26.5,782.0,717.3,528.2
2016,6,27,9,30,912.0,93.0,1.0,27.0,821.0,762.78,556.19
2016,6,27,9,45,906.0,102.0,1.0,27.5,851.0,801.49,578.85
2016,6,27,10,0,900.0,111.0,1.0,28.0,881.0,836.72,599.0
2016,6,27,10,15,905.5,112.5,1.05,28.5,908.0,870.87,618.97
2016,6,27,10,30,911.0,114.0,1.1,29.0,935.0,902.12,636.95
2016,6,27,10,45,914.0,115.5,1.15,30.0,955.5,928.09,650.27
2016,6,27,11,0,917.0,117.0,1.2,31.0,976.0,950.75,661.49
2016,6,27,11,15,919.5,117.5,1.2,31.0,989.5,968.6,671.67
2016,6,27,11,30,922.0,118.0,1.2,31.0,1003.0,982.96,679.83
2016,6,27,11,45,922.5,119.0,1.25,31.5,1009.0,992.37,684.55
2016,6,27,12,0,923.0,120.0,1.3,32.0,1015.0,998.19,687.23
2016,6,27,12,15,922.5,120.0,1.35,32.0,1014.0,998.55,688.14
2016,6,27,12,30,922.0,120.0,1.4,32.0,1013.0,995.34,687.04
2016,6,27,12,45,922.5,118.0,1.45,32.0,1005.0,987.62,683.32
2016,6,27,13,0,923.0,116.0,1.5,32.0,997.0,976.28,677.51
2016,6,27,13,15,920.5,115.5,1.55,32.0,982.0,960.02,668.74
2016,6,27,13,30,918.0,115.0,1.6,32.0,967.0,940.29,657.88
2016,6,27,13,45,913.5,114.0,1.65,32.0,944.5,914.96,643.51
2016,6,27,14,0,909.0,113.0,1.7,32.0,922.0,886.45,627.08
2016,6,27,14,15,903.0,111.5,1.75,31.5,893.0,853.19,608.72
2016,6,27,14,30,897.0,110.0,1.8,31.0,864.0,817.15,588.3
2016,6,27,14,45,890.0,108.0,1.85,31.0,829.5,777.27,563.85
2016,6,27,15,0,883.0,106.0,1.9,31.0,795.0,735.05,537.46
2016,6,27,15,15,872.0,103.5,1.9,30.5,754.5,687.56,505.97
2016,6,27,15,30,861.0,101.0,1.9,30.0,714.0,638.51,472.44
2016,6,27,15,45,849.0,98.0,1.9,30.0,670.0,587.11,435.25
2016,6,27,16,0,837.0,95.0,1.9,30.0,626.0,534.93,396.33
2016,6,27,16,15,818.5,92.0,1.85,29.0,578.0,478.23,354.17
2016,6,27,16,30,800.0,89.0,1.8,28.0,530.0,421.82,310.55
2016,6,27,16,45,778.5,84.5,1.8,27.5,480.0,363.5,263.47
2016,6,27,17,0,757.0,80.0,1.8,27.0,430.0,306.41,215.98
2016,6,27,17,15,724.5,76.0,1.7,26.0,378.5,248.59,167.78
2016,6,27,17,30,692.0,72.0,1.6,25.0,327.0,191.03,120.24
2016,6,27,17,45,650.0,66.0,1.55,24.5,276.5,136.34,77.78
2016,6,27,18,0,608.0,60.0,1.5,24.0,226.0,86.38,45.24
2016,6,27,18,15,542.5,53.0,1.35,23.0,178.5,40.42,29.28
2016,6,27,18,30,477.0,46.0,1.2,22.0,131.0,35.91,25.25
2016,6,27,18,45,378.5,36.0,1.1,21.0,90.5,28.66,18.59
2016,6,27,19,0,280.0,26.0,1.0,20.0,50.0,21.14,10.31
2016,6,27,19,15,140.0,13.0,0.95,19.5,25.0,11.82,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,146.0,17.0,0.5,14.5,33.0,13.47,0.58
2016,6,28,5,30,292.0,34.0,0.5,15.0,66.0,27.59,17.66
2016,6,28,5,45,384.0,43.5,0.5,15.5,108.0,34.38,24.47
2016,6,28,6,0,476.0,53.0,0.5,16.0,150.0,40.94,30.61
2016,6,28,6,15,535.5,60.5,0.5,16.5,198.0,65.15,37.84
2016,6,28,6,30,595.0,68.0,0.5,17.0,246.0,112.61,64.62
2016,6,28,6,45,639.5,73.0,0.55,18.0,296.5,162.56,101.46
2016,6,28,7,0,684.0,78.0,0.6,19.0,347.0,217.41,146.1
2016,6,28,7,15,714.5,82.0,0.6,19.5,398.0,274.57,194.55
2016,6,28,7,30,745.0,86.0,0.6,20.0,449.0,331.7,242.62
2016,6,28,7,45,769.0,89.5,0.6,21.0,498.5,388.24,288.67
2016,6,28,8,0,793.0,93.0,0.6,22.0,548.0,446.15,334.0
2016,6,28,8,15,810.5,96.0,0.6,22.5,595.0,501.41,376.3
2016,6,28,8,30,828.0,99.0,0.6,23.0,642.0,556.74,417.03
2016,6,28,8,45,842.0,101.0,0.65,24.0,685.5,607.59,452.81
2016,6,28,9,0,856.0,103.0,0.7,25.0,729.0,658.15,487.1
2016,6,28,9,15,866.5,105.0,0.75,25.5,768.0,705.15,518.82
2016,6,28,9,30,877.0,107.0,0.8,26.0,807.0,750.46,547.85
2016,6,28,9,45,888.0,107.0,0.85,26.5,841.0,792.3,573.28
2016,6,28,10,0,899.0,107.0,0.9,27.0,875.0,832.0,597.03
2016,6,28,10,15,905.0,108.0,0.95,27.5,902.5,866.12,616.99
2016,6,28,10,30,911.0,109.0,1.0,28.0,930.0,897.37,635.04
2016,6,28,10,45,915.5,110.0,1.1,28.5,951.0,924.25,651.08
2016,6,28,11,0,920.0,111.0,1.2,29.0,972.0,947.9,665.11
2016,6,28,11,15,922.5,111.5,1.2,29.0,985.5,965.86,675.44
2016,6,28,11,30,925.0,112.0,1.2,29.0,999.0,980.33,683.74
2016,6,28,11,45,925.5,112.5,1.25,29.0,1005.5,989.36,689.65
2016,6,28,12,0,926.0,113.0,1.3,29.0,1012.0,994.79,693.53
2016,6,28,12,15,926.0,113.0,1.35,29.0,1011.0,995.68,694.77
2016,6,28,12,30,926.0,113.0,1.4,29.0,1010.0,992.97,693.96
2016,6,28,12,45,915.5,119.0,1.45,29.0,999.0,982.46,688.47
2016,6,28,13,0,905.0,125.0,1.5,29.0,988.0,968.54,680.99
2016,6,28,13,15,902.0,124.0,1.5,29.0,972.5,951.67,671.06
2016,6,28,13,30,899.0,123.0,1.5,29.0,957.0,931.42,659.09
2016,6,28,13,45,894.5,121.5,1.55,29.0,935.0,906.08,644.57
2016,6,28,14,0,890.0,120.0,1.6,29.0,913.0,877.63,628.0
2016,6,28,14,15,883.5,118.5,1.6,28.5,884.0,844.56,609.0
2016,6,28,14,30,877.0,117.0,1.6,28.0,855.0,808.78,588.04
2016,6,28,14,45,869.5,114.5,1.6,28.0,820.0,768.8,562.9
2016,6,28,15,0,862.0,112.0,1.6,28.0,785.0,726.57,535.7
2016,6,28,15,15,850.5,110.0,1.6,27.5,745.0,680.09,504.7
2016,6,28,15,30,839.0,108.0,1.6,27.0,705.0,632.15,471.73
2016,6,28,15,45,826.5,104.5,1.6,27.0,661.0,582.06,435.27
2016,6,28,16,0,814.0,101.0,1.6,27.0,617.0,529.42,395.87
2016,6,28,16,15,795.0,97.5,1.55,26.0,569.5,473.13,353.78
2016,6,28,16,30,776.0,94.0,1.5,25.0,522.0,417.25,310.32
2016,6,28,16,45,754.0,89.5,1.45,24.5,472.5,360.03,263.75
2016,6,28,17,0,732.0,85.0,1.4,24.0,423.0,304.12,216.92
2016,6,28,17,15,699.0,80.5,1.3,23.0,372.0,244.5,167.13
2016,6,28,17,30,666.0,76.0,1.2,22.0,321.0,190.31,122.0
2016,6,28,17,45,623.0,69.5,1.2,21.5,271.5,136.52,79.93
2016,6,28,18,0,580.0,63.0,1.2,21.0,222.0,87.61,47.61
2016,6,28,18,15,514.5,55.5,1.15,20.0,175.0,42.83,31.78
2016,6,28,18,30,449.0,48.0,1.1,19.0,128.0,37.56,27.03
2016,6,28,18,45,352.0,37.5,1.05,18.5,88.5,29.95,19.92
2016,6,28,19,0,255.0,27.0,1.0,18.0,49.0,22.03,11.11
2016,6,28,19,15,127.5,13.5,0.95,17.0,24.5,12.28,0.0
2016,6,28,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,189.5,15.5,0.8,12.5,35.5,12.22,0.0
2016,6,29,5,30,379.0,31.0,0.8,13.0,71.0,25.05,15.61
2016,6,29,5,45,471.0,38.5,0.8,13.5,115.5,30.27,21.05
2016,6,29,6,0,563.0,46.0,0.8,14.0,160.0,35.38,25.93
2016,6,29,6,15,620.0,51.5,0.8,14.5,209.5,63.36,35.05
2016,6,29,6,30,677.0,57.0,0.8,15.0,259.0,113.56,62.69
2016,6,29,6,45,718.0,61.0,0.85,15.5,311.0,166.56,102.47
2016,6,29,7,0,759.0,65.0,0.9,16.0,363.0,224.02,150.55
2016,6,29,7,15,787.0,68.0,0.9,16.5,415.0,281.13,200.35
2016,6,29,7,30,815.0,71.0,0.9,17.0,467.0,340.55,251.68
2016,6,29,7,45,837.0,73.5,0.95,17.5,517.5,400.68,302.55
2016,6,29,8,0,859.0,76.0,1.0,18.0,568.0,459.86,351.1
2016,6,29,8,15,875.0,78.5,1.0,18.5,616.0,516.74,395.98
2016,6,29,8,30,891.0,81.0,1.0,19.0,664.0,573.39,438.94
2016,6,29,8,45,903.5,82.5,1.05,19.5,708.5,626.46,478.18
2016,6,29,9,0,916.0,84.0,1.1,20.0,753.0,678.38,515.34
2016,6,29,9,15,926.0,85.5,1.1,20.5,793.0,727.16,548.66
2016,6,29,9,30,936.0,87.0,1.1,21.0,833.0,774.06,578.04
2016,6,29,9,45,937.5,92.0,1.15,21.5,865.5,815.73,603.85
2016,6,29,10,0,939.0,97.0,1.2,22.0,898.0,854.41,627.42
2016,6,29,10,15,944.5,98.0,1.2,22.0,926.5,889.42,648.91
2016,6,29,10,30,950.0,99.0,1.2,22.0,955.0,921.4,668.32
2016,6,29,10,45,954.5,99.5,1.25,22.0,976.5,948.82,685.54
2016,6,29,11,0,959.0,100.0,1.3,22.0,998.0,972.86,700.68
2016,6,29,11,15,962.0,100.5,1.3,22.0,1012.0,992.02,711.99
2016,6,29,11,30,965.0,101.0,1.3,22.0,1026.0,1007.54,721.12
2016,6,29,11,45,966.5,101.0,1.35,22.5,1033.0,1017.46,726.31
2016,6,29,12,0,968.0,101.0,1.4,23.0,1040.0,1023.63,729.32
2016,6,29,12,15,968.5,101.0,1.45,22.5,1039.5,1025.09,732.35
2016,6,29,12,30,969.0,101.0,1.5,22.0,1039.0,1022.78,733.17
2016,6,29,12,45,960.5,106.0,1.55,22.0,1029.0,1013.01,728.03
2016,6,29,13,0,952.0,111.0,1.6,22.0,1019.0,999.62,720.73
2016,6,29,13,15,949.5,110.0,1.6,21.5,1003.5,982.52,711.8
2016,6,29,13,30,947.0,109.0,1.6,21.0,988.0,961.84,700.62
2016,6,29,13,45,943.0,108.0,1.6,21.0,965.5,936.35,685.0
2016,6,29,14,0,939.0,107.0,1.6,21.0,943.0,907.55,667.24
2016,6,29,14,15,933.5,106.0,1.6,20.5,913.5,874.34,647.75
2016,6,29,14,30,928.0,105.0,1.6,20.0,884.0,838.21,626.11
2016,6,29,14,45,920.5,103.0,1.6,20.0,849.0,796.87,599.52
2016,6,29,15,0,913.0,101.0,1.6,20.0,814.0,753.13,571.0
2016,6,29,15,15,902.5,99.0,1.55,19.5,773.0,705.21,538.08
2016,6,29,15,30,892.0,97.0,1.5,19.0,732.0,655.59,502.73
2016,6,29,15,45,878.5,94.5,1.5,19.0,686.5,602.34,463.08
2016,6,29,16,0,865.0,92.0,1.5,19.0,641.0,548.19,421.51
2016,6,29,16,15,847.5,89.0,1.45,18.5,592.5,490.62,376.5
2016,6,29,16,30,830.0,86.0,1.4,18.0,544.0,433.06,329.86
2016,6,29,16,45,807.5,82.5,1.4,17.5,493.0,373.62,280.38
2016,6,29,17,0,785.0,79.0,1.4,17.0,442.0,315.46,230.42
2016,6,29,17,15,753.0,75.0,1.3,16.5,389.5,256.05,178.81
2016,6,29,17,30,721.0,71.0,1.2,16.0,337.0,199.63,130.2
2016,6,29,17,45,677.0,65.5,1.2,15.5,285.0,140.54,82.78
2016,6,29,18,0,633.0,60.0,1.2,15.0,233.0,89.14,48.11
2016,6,29,18,15,566.5,53.5,1.15,14.5,184.5,41.92,31.74
2016,6,29,18,30,500.0,47.0,1.1,14.0,136.0,36.85,27.02
2016,6,29,18,45,394.5,37.5,1.05,13.5,94.0,30.05,20.48
2016,6,29,19,0,289.0,28.0,1.0,13.0,52.0,23.02,12.18
2016,6,29,19,15,144.5,14.0,0.95,12.5,26.0,12.73,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,166.5,16.5,0.9,12.0,34.5,13.11,0.0
2016,6,30,5,30,333.0,33.0,0.9,12.0,69.0,26.86,17.15
2016,6,30,5,45,429.0,42.0,0.95,12.5,112.5,33.28,23.77
2016,6,30,6,0,525.0,51.0,1.0,13.0,156.0,39.51,29.69
2016,6,30,6,15,585.5,57.0,1.0,13.5,205.5,63.02,35.9
2016,6,30,6,30,646.0,63.0,1.0,14.0,255.0,112.25,63.22
2016,6,30,6,45,688.5,68.0,1.0,15.0,307.0,167.78,105.03
2016,6,30,7,0,731.0,73.0,1.0,16.0,359.0,224.76,152.27
2016,6,30,7,15,761.0,77.0,0.95,16.5,411.5,281.8,201.67
2016,6,30,7,30,791.0,81.0,0.9,17.0,464.0,341.44,252.76
2016,6,30,7,45,813.5,84.0,0.9,17.5,514.5,399.53,301.68
2016,6,30,8,0,836.0,87.0,0.9,18.0,565.0,458.76,349.79
2016,6,30,8,15,853.0,90.0,0.9,18.5,613.5,516.26,394.86
2016,6,30,8,30,870.0,93.0,0.9,19.0,662.0,572.94,437.58
2016,6,30,8,45,881.5,96.0,0.9,20.0,706.0,625.93,475.19
2016,6,30,9,0,893.0,99.0,0.9,21.0,750.0,677.74,510.43
2016,6,30,9,15,903.5,100.5,0.9,21.5,790.0,725.97,542.95
2016,6,30,9,30,914.0,102.0,0.9,22.0,830.0,772.41,572.21
2016,6,30,9,45,920.0,105.0,0.9,22.5,863.5,814.78,597.52
2016,6,30,10,0,926.0,108.0,0.9,23.0,897.0,854.57,620.77
2016,6,30,10,15,931.5,109.0,0.9,23.5,925.5,889.23,640.41
2016,6,30,10,30,937.0,110.0,0.9,24.0,954.0,920.9,657.98
2016,6,30,10,45,941.0,111.5,0.95,24.5,975.0,948.57,673.81
2016,6,30,11,0,945.0,113.0,1.0,25.0,996.0,972.87,687.54
2016,6,30,11,15,947.5,113.5,1.0,25.0,1010.0,991.37,698.15
2016,6,30,11,30,950.0,114.0,1.0,25.0,1024.0,1006.27,706.67
2016,6,30,11,45,950.5,114.5,1.05,25.5,1030.5,1015.62,711.5
2016,6,30,12,0,951.0,115.0,1.1,26.0,1037.0,1021.28,714.22
2016,6,30,12,15,951.0,115.0,1.1,26.0,1036.0,1022.29,714.73
2016,6,30,12,30,951.0,115.0,1.1,26.0,1035.0,1019.61,713.16
2016,6,30,12,45,938.5,121.5,1.15,26.5,1023.5,1007.57,705.57
2016,6,30,13,0,926.0,128.0,1.2,27.0,1012.0,992.06,696.02
2016,6,30,13,15,922.5,127.0,1.2,27.0,996.0,974.5,685.81
2016,6,30,13,30,919.0,126.0,1.2,27.0,980.0,953.49,673.51
2016,6,30,13,45,913.0,125.5,1.25,27.0,956.0,927.4,658.85
2016,6,30,14,0,907.0,125.0,1.3,27.0,932.0,898.19,642.13
2016,6,30,14,15,900.0,123.5,1.3,26.5,902.5,864.24,622.8
2016,6,30,14,30,893.0,122.0,1.3,26.0,873.0,827.57,601.5
2016,6,30,14,45,882.5,120.5,1.35,26.0,837.0,785.71,575.91
2016,6,30,15,0,872.0,119.0,1.4,26.0,801.0,741.77,548.16
2016,6,30,15,15,860.0,117.0,1.4,25.5,760.0,694.52,516.76
2016,6,30,15,30,848.0,115.0,1.4,25.0,719.0,647.87,484.74
2016,6,30,15,45,831.5,112.5,1.4,25.0,673.0,594.21,445.86
2016,6,30,16,0,815.0,110.0,1.4,25.0,627.0,540.08,405.48
2016,6,30,16,15,794.5,106.5,1.35,24.5,578.5,482.93,362.08
2016,6,30,16,30,774.0,103.0,1.3,24.0,530.0,426.32,317.58
2016,6,30,16,45,746.5,99.0,1.3,23.5,478.5,365.47,268.69
2016,6,30,17,0,719.0,95.0,1.3,23.0,427.0,308.28,221.22
2016,6,30,17,15,683.5,89.5,1.25,22.0,375.5,249.98,172.66
2016,6,30,17,30,648.0,84.0,1.2,21.0,324.0,195.16,127.17
2016,6,30,17,45,598.0,77.5,1.2,20.5,273.0,141.36,85.22
2016,6,30,18,0,548.0,71.0,1.2,20.0,222.0,93.32,53.35
2016,6,30,18,15,478.0,62.5,1.1,19.0,174.5,49.45,37.68
2016,6,30,18,30,408.0,54.0,1.0,18.0,127.0,42.79,31.68
2016,6,30,18,45,302.5,42.0,0.95,17.0,87.0,32.53,22.27
2016,6,30,19,0,197.0,30.0,0.9,16.0,47.0,23.51,12.33
2016,6,30,19,15,98.5,15.0,0.85,15.5,23.5,13.64,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,0.8,12.5,31.5,13.75,0.0
2016,7,1,5,30,270.0,35.0,0.8,13.0,63.0,28.69,18.54
2016,7,1,5,45,367.0,45.5,0.8,13.5,105.5,36.32,26.31
2016,7,1,6,0,464.0,56.0,0.8,14.0,148.0,43.69,33.26
2016,7,1,6,15,527.0,63.5,0.8,14.5,196.5,66.08,39.81
2016,7,1,6,30,590.0,71.0,0.8,15.0,245.0,113.3,66.2
2016,7,1,6,45,636.0,76.0,0.8,15.5,296.5,163.19,103.24
2016,7,1,7,0,682.0,81.0,0.8,16.0,348.0,218.2,148.62
2016,7,1,7,15,714.0,85.5,0.8,16.5,399.5,273.76,196.43
2016,7,1,7,30,746.0,90.0,0.8,17.0,451.0,334.41,247.97
2016,7,1,7,45,771.0,93.5,0.85,17.5,501.5,391.51,295.94
2016,7,1,8,0,796.0,97.0,0.9,18.0,552.0,450.1,343.61
2016,7,1,8,15,814.0,100.0,0.9,18.5,599.5,505.92,387.36
2016,7,1,8,30,832.0,103.0,0.9,19.0,647.0,561.86,429.56
2016,7,1,8,45,847.0,105.5,0.9,20.0,691.5,615.36,467.57
2016,7,1,9,0,862.0,108.0,0.9,21.0,736.0,666.05,502.17
2016,7,1,9,15,873.0,110.0,0.9,21.5,775.5,713.83,534.47
