Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,30,884.0,112.0,0.9,22.0,815.0,759.94,564.05
2016,7,1,9,45,892.5,114.0,0.9,22.5,849.5,802.21,589.44
2016,7,1,10,0,901.0,116.0,0.9,23.0,884.0,842.14,612.92
2016,7,1,10,15,907.0,117.0,0.9,23.5,912.0,876.5,632.48
2016,7,1,10,30,913.0,118.0,0.9,24.0,940.0,907.98,650.03
2016,7,1,10,45,917.5,119.5,0.95,24.5,961.0,935.55,665.88
2016,7,1,11,0,922.0,121.0,1.0,25.0,982.0,959.86,679.68
2016,7,1,11,15,925.0,121.5,1.05,25.0,996.0,978.48,691.32
2016,7,1,11,30,928.0,122.0,1.1,25.0,1010.0,993.59,700.94
2016,7,1,11,45,929.0,122.5,1.15,25.0,1017.0,1003.26,707.34
2016,7,1,12,0,930.0,123.0,1.2,25.0,1024.0,1009.33,711.69
2016,7,1,12,15,930.0,122.5,1.2,25.0,1023.0,1009.89,711.92
2016,7,1,12,30,930.0,122.0,1.2,25.0,1022.0,1006.84,710.12
2016,7,1,12,45,925.5,123.5,1.25,25.0,1013.0,997.81,705.63
2016,7,1,13,0,921.0,125.0,1.3,25.0,1004.0,985.25,699.06
2016,7,1,13,15,917.5,124.5,1.3,25.0,988.0,968.26,689.02
2016,7,1,13,30,914.0,124.0,1.3,25.0,972.0,947.83,676.91
2016,7,1,13,45,909.5,122.5,1.35,25.0,949.0,922.25,662.3
2016,7,1,14,0,905.0,121.0,1.4,25.0,926.0,893.49,645.58
2016,7,1,14,15,898.0,119.5,1.4,24.5,896.5,859.62,626.01
2016,7,1,14,30,891.0,118.0,1.4,24.0,867.0,823.02,604.45
2016,7,1,14,45,882.5,116.0,1.45,24.0,831.5,782.29,579.24
2016,7,1,15,0,874.0,114.0,1.5,24.0,796.0,739.33,551.95
2016,7,1,15,15,862.0,111.5,1.45,23.5,755.5,691.54,519.39
2016,7,1,15,30,850.0,109.0,1.4,23.0,715.0,642.29,484.89
2016,7,1,15,45,835.0,106.5,1.4,22.5,669.5,591.28,448.36
2016,7,1,16,0,820.0,104.0,1.4,22.0,624.0,537.8,408.77
2016,7,1,16,15,800.5,100.5,1.35,21.5,575.5,480.88,364.96
2016,7,1,16,30,781.0,97.0,1.3,21.0,527.0,424.4,319.95
2016,7,1,16,45,755.0,93.0,1.3,20.5,476.5,365.79,272.07
2016,7,1,17,0,729.0,89.0,1.3,20.0,426.0,306.61,222.38
2016,7,1,17,15,694.5,84.0,1.25,19.5,374.5,248.46,172.88
2016,7,1,17,30,660.0,79.0,1.2,19.0,323.0,193.64,126.51
2016,7,1,17,45,612.0,73.0,1.15,18.5,272.5,139.8,83.99
2016,7,1,18,0,564.0,67.0,1.1,18.0,222.0,91.45,51.55
2016,7,1,18,15,495.5,59.0,1.0,17.0,174.5,46.97,35.83
2016,7,1,18,30,427.0,51.0,0.9,16.0,127.0,40.16,29.67
2016,7,1,18,45,322.0,40.0,0.85,15.5,87.0,32.18,22.12
2016,7,1,19,0,217.0,29.0,0.8,15.0,47.0,22.75,11.78
2016,7,1,19,15,108.5,14.5,0.75,14.5,23.5,13.19,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.0,0.7,13.0,30.0,13.35,0.0
2016,7,2,5,30,249.0,34.0,0.7,13.0,60.0,26.53,16.67
2016,7,2,5,45,338.0,45.5,0.75,13.5,101.0,36.32,26.29
2016,7,2,6,0,427.0,57.0,0.8,14.0,142.0,44.51,33.98
2016,7,2,6,15,489.0,65.5,0.8,14.5,189.0,66.14,40.87
2016,7,2,6,30,551.0,74.0,0.8,15.0,236.0,111.8,66.62
2016,7,2,6,45,593.5,81.0,0.85,15.5,286.0,160.55,102.96
2016,7,2,7,0,636.0,88.0,0.9,16.0,336.0,214.09,147.16
2016,7,2,7,15,668.5,93.5,0.9,16.5,386.5,268.07,193.46
2016,7,2,7,30,701.0,99.0,0.9,17.0,437.0,325.1,242.0
2016,7,2,7,45,724.5,104.0,0.9,18.0,486.5,380.91,288.18
2016,7,2,8,0,748.0,109.0,0.9,19.0,536.0,439.73,334.93
2016,7,2,8,15,767.5,113.0,0.9,19.5,583.0,494.81,377.85
2016,7,2,8,30,787.0,117.0,0.9,20.0,630.0,550.29,419.5
2016,7,2,8,45,801.0,120.0,0.95,20.5,673.5,601.61,457.16
2016,7,2,9,0,815.0,123.0,1.0,21.0,717.0,652.2,493.14
2016,7,2,9,15,827.0,126.0,1.0,21.5,756.0,700.4,525.9
2016,7,2,9,30,839.0,129.0,1.0,22.0,795.0,747.15,556.69
2016,7,2,9,45,849.5,130.0,1.05,22.5,829.0,784.18,579.71
2016,7,2,10,0,860.0,131.0,1.1,23.0,863.0,823.36,603.79
2016,7,2,10,15,867.0,132.5,1.1,23.0,891.0,857.8,624.97
2016,7,2,10,30,874.0,134.0,1.1,23.0,919.0,889.54,644.3
2016,7,2,10,45,878.5,135.5,1.15,23.5,940.0,916.19,659.8
2016,7,2,11,0,883.0,137.0,1.2,24.0,961.0,939.72,673.32
2016,7,2,11,15,886.0,137.5,1.2,24.0,975.5,957.71,683.9
2016,7,2,11,30,889.0,138.0,1.2,24.0,990.0,972.35,692.49
2016,7,2,11,45,891.0,138.5,1.25,24.5,997.0,982.64,697.95
2016,7,2,12,0,893.0,139.0,1.3,25.0,1004.0,989.48,701.39
2016,7,2,12,15,893.0,139.0,1.35,25.0,1003.5,990.52,702.72
2016,7,2,12,30,893.0,139.0,1.4,25.0,1003.0,988.09,702.05
2016,7,2,12,45,897.0,135.0,1.45,25.0,996.5,982.28,699.39
2016,7,2,13,0,901.0,131.0,1.5,25.0,990.0,972.88,694.58
2016,7,2,13,15,897.5,130.0,1.5,25.0,974.5,955.76,684.28
2016,7,2,13,30,894.0,129.0,1.5,25.0,959.0,935.27,671.98
2016,7,2,13,45,890.5,127.5,1.5,25.0,937.0,911.04,657.33
2016,7,2,14,0,887.0,126.0,1.5,25.0,915.0,883.65,640.64
2016,7,2,14,15,880.0,124.5,1.5,24.5,886.0,850.33,621.26
2016,7,2,14,30,873.0,123.0,1.5,24.0,857.0,814.34,599.92
2016,7,2,14,45,865.5,120.5,1.5,23.5,822.0,774.54,575.75
2016,7,2,15,0,858.0,118.0,1.5,23.0,787.0,732.48,549.34
2016,7,2,15,15,846.5,115.5,1.45,22.5,747.0,685.7,517.29
2016,7,2,15,30,835.0,113.0,1.4,22.0,707.0,639.46,484.7
2016,7,2,15,45,821.5,109.5,1.4,22.0,663.0,587.18,446.32
2016,7,2,16,0,808.0,106.0,1.4,22.0,619.0,534.17,406.24
2016,7,2,16,15,788.5,102.5,1.3,21.5,571.0,477.85,362.65
2016,7,2,16,30,769.0,99.0,1.2,21.0,523.0,421.97,317.98
2016,7,2,16,45,745.0,94.5,1.2,20.5,473.0,364.25,270.88
2016,7,2,17,0,721.0,90.0,1.2,20.0,423.0,305.73,221.81
2016,7,2,17,15,687.0,85.0,1.15,19.5,372.0,248.12,172.82
2016,7,2,17,30,653.0,80.0,1.1,19.0,321.0,193.78,126.88
2016,7,2,17,45,607.5,73.5,1.1,18.5,271.0,140.18,84.46
2016,7,2,18,0,562.0,67.0,1.1,18.0,221.0,91.79,51.78
2016,7,2,18,15,495.0,58.5,1.0,17.0,173.5,46.94,35.8
2016,7,2,18,30,428.0,50.0,0.9,16.0,126.0,39.29,28.9
2016,7,2,18,45,329.0,39.0,0.8,15.5,86.5,31.29,21.36
2016,7,2,19,0,230.0,28.0,0.7,15.0,47.0,22.97,11.9
2016,7,2,19,15,115.0,14.0,0.65,14.5,23.5,12.73,0.0
2016,7,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,0.6,12.5,30.0,12.97,0.0
2016,7,3,5,30,262.0,33.0,0.6,13.0,60.0,26.92,16.92
2016,7,3,5,45,354.0,44.0,0.65,13.5,101.5,35.06,25.18
2016,7,3,6,0,446.0,55.0,0.7,14.0,143.0,42.88,32.53
2016,7,3,6,15,508.0,63.0,0.7,14.5,190.5,64.23,39.07
2016,7,3,6,30,570.0,71.0,0.7,15.0,238.0,110.58,64.88
2016,7,3,6,45,614.5,77.5,0.75,16.0,288.5,160.33,101.61
2016,7,3,7,0,659.0,84.0,0.8,17.0,339.0,215.08,146.37
2016,7,3,7,15,691.0,89.0,0.8,17.5,390.0,269.81,193.19
2016,7,3,7,30,723.0,94.0,0.8,18.0,441.0,327.49,242.14
2016,7,3,7,45,747.0,98.0,0.8,18.5,491.0,385.69,290.52
2016,7,3,8,0,771.0,102.0,0.8,19.0,541.0,443.1,336.75
2016,7,3,8,15,790.0,105.5,0.8,19.5,588.0,498.68,380.03
2016,7,3,8,30,809.0,109.0,0.8,20.0,635.0,554.55,421.88
2016,7,3,8,45,823.0,112.0,0.85,20.5,679.0,606.95,460.22
2016,7,3,9,0,837.0,115.0,0.9,21.0,723.0,658.56,496.8
2016,7,3,9,15,848.0,117.5,0.9,21.5,762.5,703.5,527.26
2016,7,3,9,30,859.0,120.0,0.9,22.0,802.0,749.18,557.02
2016,7,3,9,45,886.0,111.0,0.95,22.5,841.0,794.45,585.21
2016,7,3,10,0,913.0,102.0,1.0,23.0,880.0,838.57,612.24
2016,7,3,10,15,919.0,103.5,1.05,23.5,907.5,873.9,633.27
2016,7,3,10,30,925.0,105.0,1.1,24.0,935.0,906.32,652.34
2016,7,3,10,45,928.5,106.0,1.15,24.5,956.0,932.96,667.66
2016,7,3,11,0,932.0,107.0,1.2,25.0,977.0,956.26,680.89
2016,7,3,11,15,935.0,107.5,1.2,25.0,991.0,975.18,691.95
2016,7,3,11,30,938.0,108.0,1.2,25.0,1005.0,990.56,700.89
2016,7,3,11,45,938.5,108.5,1.25,25.5,1012.0,999.98,705.74
2016,7,3,12,0,939.0,109.0,1.3,26.0,1019.0,1005.73,708.48
2016,7,3,12,15,939.0,109.0,1.3,26.0,1018.0,1006.87,709.07
2016,7,3,12,30,939.0,109.0,1.3,26.0,1017.0,1004.34,707.57
2016,7,3,12,45,923.5,118.0,1.35,26.0,1005.0,992.08,701.02
2016,7,3,13,0,908.0,127.0,1.4,26.0,993.0,976.39,692.48
2016,7,3,13,15,904.5,126.0,1.4,26.0,977.0,959.18,682.3
2016,7,3,13,30,901.0,125.0,1.4,26.0,961.0,938.59,670.04
2016,7,3,13,45,897.0,123.5,1.45,26.0,938.5,913.78,655.83
2016,7,3,14,0,893.0,122.0,1.5,26.0,916.0,885.8,639.51
2016,7,3,14,15,886.0,120.5,1.5,25.5,887.0,852.32,620.12
2016,7,3,14,30,879.0,119.0,1.5,25.0,858.0,816.14,598.77
2016,7,3,14,45,870.5,117.0,1.5,25.0,823.0,775.85,573.27
2016,7,3,15,0,862.0,115.0,1.5,25.0,788.0,733.36,545.83
2016,7,3,15,15,850.5,112.5,1.45,24.5,747.5,686.4,513.93
2016,7,3,15,30,839.0,110.0,1.4,24.0,707.0,639.89,481.41
2016,7,3,15,45,825.0,106.5,1.4,24.0,662.5,587.14,442.99
2016,7,3,16,0,811.0,103.0,1.4,24.0,618.0,533.69,402.9
2016,7,3,16,15,791.5,99.5,1.35,23.5,570.0,477.2,359.75
2016,7,3,16,30,772.0,96.0,1.3,23.0,522.0,421.15,315.42
2016,7,3,16,45,748.5,91.5,1.3,22.5,472.0,363.44,268.55
2016,7,3,17,0,725.0,87.0,1.3,22.0,422.0,307.21,221.44
2016,7,3,17,15,691.0,82.5,1.25,21.0,371.0,247.51,171.42
2016,7,3,17,30,657.0,78.0,1.2,20.0,320.0,193.36,126.02
2016,7,3,17,45,612.5,71.5,1.2,19.5,270.0,139.62,83.48
2016,7,3,18,0,568.0,65.0,1.2,19.0,220.0,90.95,50.57
2016,7,3,18,15,501.5,57.0,1.1,18.0,173.0,46.12,34.92
2016,7,3,18,30,435.0,49.0,1.0,17.0,126.0,38.44,28.03
2016,7,3,18,45,336.0,38.0,0.95,16.5,86.5,30.41,20.49
2016,7,3,19,0,237.0,27.0,0.9,16.0,47.0,22.06,11.07
2016,7,3,19,15,118.5,13.5,0.85,15.5,23.5,12.28,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.5,15.5,0.7,12.5,30.5,12.34,0.0
2016,7,4,5,30,297.0,31.0,0.7,13.0,61.0,25.18,15.37
2016,7,4,5,45,392.5,40.0,0.75,13.5,103.0,31.64,22.16
2016,7,4,6,0,488.0,49.0,0.8,14.0,145.0,37.89,28.1
2016,7,4,6,15,548.5,56.0,0.75,14.5,193.0,59.18,34.22
2016,7,4,6,30,609.0,63.0,0.7,15.0,241.0,106.93,60.31
2016,7,4,6,45,654.5,67.5,0.7,15.5,292.0,157.36,97.59
2016,7,4,7,0,700.0,72.0,0.7,16.0,343.0,215.4,145.48
2016,7,4,7,15,731.0,76.0,0.7,16.5,394.0,270.95,193.4
2016,7,4,7,30,762.0,80.0,0.7,17.0,445.0,329.28,243.31
2016,7,4,7,45,787.0,83.0,0.75,18.0,496.0,386.82,291.24
2016,7,4,8,0,812.0,86.0,0.8,19.0,547.0,445.83,338.63
2016,7,4,8,15,829.5,88.5,0.8,19.5,594.5,501.99,382.55
2016,7,4,8,30,847.0,91.0,0.8,20.0,642.0,557.44,424.29
2016,7,4,8,45,862.5,92.5,0.85,20.5,686.5,610.46,463.24
2016,7,4,9,0,878.0,94.0,0.9,21.0,731.0,662.72,500.41
2016,7,4,9,15,888.5,96.0,0.95,21.5,771.0,710.98,533.69
2016,7,4,9,30,899.0,98.0,1.0,22.0,811.0,757.5,563.81
2016,7,4,9,45,896.0,106.0,1.05,22.5,842.0,797.45,588.46
2016,7,4,10,0,893.0,114.0,1.1,23.0,873.0,834.18,610.77
2016,7,4,10,15,899.5,115.5,1.15,23.0,901.0,869.35,633.09
2016,7,4,10,30,906.0,117.0,1.2,23.0,929.0,901.7,653.51
2016,7,4,10,45,909.5,118.5,1.25,23.5,950.0,928.39,668.98
2016,7,4,11,0,913.0,120.0,1.3,24.0,971.0,951.81,682.39
2016,7,4,11,15,916.0,120.5,1.3,24.0,985.5,970.44,693.37
2016,7,4,11,30,919.0,121.0,1.3,24.0,1000.0,985.61,702.28
2016,7,4,11,45,919.0,122.0,1.35,24.0,1006.5,994.88,708.43
2016,7,4,12,0,919.0,123.0,1.4,24.0,1013.0,1000.55,712.5
2016,7,4,12,15,919.0,123.0,1.4,24.0,1012.5,1001.7,713.12
2016,7,4,12,30,919.0,123.0,1.4,24.0,1012.0,999.28,711.66
2016,7,4,12,45,925.0,117.5,1.45,24.0,1006.0,993.74,709.19
2016,7,4,13,0,931.0,112.0,1.5,24.0,1000.0,984.44,704.45
2016,7,4,13,15,928.0,111.5,1.45,24.0,984.5,967.83,693.75
2016,7,4,13,30,925.0,111.0,1.4,24.0,969.0,947.72,680.99
2016,7,4,13,45,921.0,110.0,1.4,24.0,946.5,922.85,665.99
2016,7,4,14,0,917.0,109.0,1.4,24.0,924.0,894.73,648.91
2016,7,4,14,15,911.0,107.5,1.35,23.5,895.0,861.37,628.96
2016,7,4,14,30,905.0,106.0,1.3,23.0,866.0,825.17,607.01
2016,7,4,14,45,897.0,104.0,1.3,23.0,831.0,784.32,581.21
2016,7,4,15,0,889.0,102.0,1.3,23.0,796.0,741.17,553.58
2016,7,4,15,15,878.5,100.0,1.25,22.5,756.0,694.25,521.97
2016,7,4,15,30,868.0,98.0,1.2,22.0,716.0,645.68,487.98
2016,7,4,15,45,854.5,95.5,1.2,22.0,671.0,593.51,449.87
2016,7,4,16,0,841.0,93.0,1.2,22.0,626.0,540.48,409.92
2016,7,4,16,15,823.0,90.0,1.15,21.5,578.0,483.94,366.49
2016,7,4,16,30,805.0,87.0,1.1,21.0,530.0,427.35,321.48
2016,7,4,16,45,781.0,83.5,1.1,21.0,479.5,368.58,272.98
2016,7,4,17,0,757.0,80.0,1.1,21.0,429.0,311.29,224.34
2016,7,4,17,15,724.5,75.5,1.05,20.0,377.5,252.7,174.86
2016,7,4,17,30,692.0,71.0,1.0,19.0,326.0,197.18,128.03
2016,7,4,17,45,645.5,65.5,1.0,18.5,275.0,139.28,82.0
2016,7,4,18,0,599.0,60.0,1.0,18.0,224.0,89.33,48.2
2016,7,4,18,15,533.0,53.0,0.9,17.0,176.5,43.43,32.71
2016,7,4,18,30,467.0,46.0,0.8,16.0,129.0,35.94,25.97
2016,7,4,18,45,362.0,36.0,0.75,15.5,88.5,28.69,19.1
2016,7,4,19,0,257.0,26.0,0.7,15.0,48.0,21.17,10.4
2016,7,4,19,15,128.5,13.0,0.7,14.5,24.0,11.82,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,5,5,15,143.0,15.5,0.8,12.5,30.0,12.38,0.0
2016,7,5,5,30,286.0,31.0,0.8,13.0,60.0,25.23,15.31
2016,7,5,5,45,384.5,40.5,0.85,13.5,102.0,32.13,22.55
2016,7,5,6,0,483.0,50.0,0.9,14.0,144.0,38.8,28.88
2016,7,5,6,15,544.5,57.0,0.85,14.5,191.5,59.5,34.79
2016,7,5,6,30,606.0,64.0,0.8,15.0,239.0,107.1,60.66
2016,7,5,6,45,652.5,68.0,0.8,15.5,290.5,157.09,97.5
2016,7,5,7,0,699.0,72.0,0.8,16.0,342.0,214.8,145.11
2016,7,5,7,15,372.5,129.5,0.8,16.5,275.5,216.06,160.82
2016,7,5,7,30,46.0,187.0,0.8,17.0,209.0,178.17,139.99
2016,7,5,7,45,430.0,135.5,0.8,17.5,377.0,292.17,225.05
2016,7,5,8,0,814.0,84.0,0.8,18.0,545.0,444.55,339.81
2016,7,5,8,15,831.0,87.0,0.8,18.5,592.5,501.12,383.41
2016,7,5,8,30,848.0,90.0,0.8,19.0,640.0,556.88,425.54
2016,7,5,8,45,864.0,91.0,0.85,19.5,684.5,609.82,464.61
2016,7,5,9,0,880.0,92.0,0.9,20.0,729.0,662.04,501.93
2016,7,5,9,15,890.5,93.5,0.9,20.5,769.0,709.96,534.56
2016,7,5,9,30,901.0,95.0,0.9,21.0,809.0,756.13,563.81
2016,7,5,9,45,911.0,95.5,0.95,21.5,843.5,798.96,590.42
2016,7,5,10,0,921.0,96.0,1.0,22.0,878.0,839.52,615.22
2016,7,5,10,15,927.0,97.0,1.05,22.0,906.5,874.74,637.51
2016,7,5,10,30,933.0,98.0,1.1,22.0,935.0,907.02,657.88
2016,7,5,10,45,937.5,99.0,1.15,22.5,956.5,934.87,674.1
2016,7,5,11,0,942.0,100.0,1.2,23.0,978.0,959.4,688.19
2016,7,5,11,15,945.0,100.5,1.2,23.0,992.5,978.62,699.49
2016,7,5,11,30,948.0,101.0,1.2,23.0,1007.0,994.25,708.64
2016,7,5,11,45,949.0,101.5,1.25,23.0,1014.0,1004.35,715.33
2016,7,5,12,0,950.0,102.0,1.3,23.0,1021.0,1010.74,719.88
2016,7,5,12,15,950.0,102.0,1.3,22.5,1021.0,1011.98,721.93
2016,7,5,12,30,950.0,102.0,1.3,22.0,1021.0,1009.5,721.82
2016,7,5,12,45,941.5,107.0,1.35,22.0,1010.5,1000.08,716.97
2016,7,5,13,0,933.0,112.0,1.4,22.0,1000.0,987.1,710.01
2016,7,5,13,15,930.0,111.5,1.4,22.0,984.5,970.48,700.04
2016,7,5,13,30,927.0,111.0,1.4,22.0,969.0,950.36,687.93
2016,7,5,13,45,923.0,109.5,1.45,22.0,946.5,924.98,673.2
2016,7,5,14,0,919.0,108.0,1.5,22.0,924.0,896.34,656.28
2016,7,5,14,15,912.5,106.5,1.5,21.5,895.0,862.51,636.43
2016,7,5,14,30,906.0,105.0,1.5,21.0,866.0,825.87,614.51
2016,7,5,14,45,898.0,103.0,1.55,21.0,831.0,784.99,588.82
2016,7,5,15,0,890.0,101.0,1.6,21.0,796.0,741.8,561.16
2016,7,5,15,15,879.5,99.0,1.6,20.5,755.5,694.83,529.53
2016,7,5,15,30,869.0,97.0,1.6,20.0,715.0,646.21,495.3
2016,7,5,15,45,855.5,94.5,1.6,20.0,670.5,593.97,456.43
2016,7,5,16,0,842.0,92.0,1.6,20.0,626.0,540.88,415.7
2016,7,5,16,15,824.0,89.0,1.55,19.5,578.0,484.25,371.52
2016,7,5,16,30,806.0,86.0,1.5,19.0,530.0,427.58,325.75
2016,7,5,16,45,784.0,82.0,1.5,18.5,480.0,368.99,277.11
2016,7,5,17,0,762.0,78.0,1.5,18.0,430.0,311.65,228.0
2016,7,5,17,15,730.5,74.0,1.5,17.5,378.5,253.45,177.61
2016,7,5,17,30,699.0,70.0,1.5,17.0,327.0,198.19,129.97
2016,7,5,17,45,656.0,64.5,1.5,16.5,276.5,140.32,83.19
2016,7,5,18,0,613.0,59.0,1.5,16.0,226.0,89.94,48.54
2016,7,5,18,15,548.0,52.0,1.45,15.5,178.5,43.13,32.66
2016,7,5,18,30,483.0,45.0,1.4,15.0,131.0,35.14,25.36
2016,7,5,18,45,376.5,36.0,1.4,14.5,90.0,28.74,19.21
2016,7,5,19,0,270.0,27.0,1.4,14.0,49.0,22.16,11.09
2016,7,5,19,15,135.0,13.5,1.35,13.5,24.5,12.28,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,5,15,128.5,16.5,1.2,12.0,29.0,13.0,0.0
2016,7,6,5,30,257.0,33.0,1.2,12.0,58.0,27.15,16.83
2016,7,6,5,45,352.0,43.5,1.25,12.5,99.0,34.83,24.98
2016,7,6,6,0,447.0,54.0,1.3,13.0,140.0,42.23,32.03
2016,7,6,6,15,510.5,61.5,1.25,13.5,187.5,61.94,37.86
2016,7,6,6,30,574.0,69.0,1.2,14.0,235.0,108.1,63.15
2016,7,6,6,45,621.0,74.0,1.2,14.5,285.5,157.16,99.47
2016,7,6,7,0,668.0,79.0,1.2,15.0,336.0,211.5,144.51
2016,7,6,7,15,699.5,83.5,1.15,15.5,386.5,266.18,192.01
2016,7,6,7,30,731.0,88.0,1.1,16.0,437.0,325.89,243.31
2016,7,6,7,45,759.0,90.5,1.1,16.5,487.5,382.52,291.27
2016,7,6,8,0,787.0,93.0,1.1,17.0,538.0,441.0,339.21
2016,7,6,8,15,805.0,96.0,1.1,17.5,585.0,496.52,383.32
2016,7,6,8,30,823.0,99.0,1.1,18.0,632.0,552.21,425.92
2016,7,6,8,45,841.0,99.0,1.1,18.5,676.5,603.64,464.0
2016,7,6,9,0,859.0,99.0,1.1,19.0,721.0,655.23,500.89
2016,7,6,9,15,869.5,101.0,1.1,19.0,760.0,702.79,534.7
2016,7,6,9,30,880.0,103.0,1.1,19.0,799.0,748.65,565.61
2016,7,6,9,45,886.5,105.5,1.15,19.5,832.5,790.0,591.67
2016,7,6,10,0,893.0,108.0,1.2,20.0,866.0,828.89,615.8
2016,7,6,10,15,899.0,109.5,1.2,20.0,893.5,863.77,637.56
2016,7,6,10,30,905.0,111.0,1.2,20.0,921.0,895.8,657.33
2016,7,6,10,45,912.0,110.0,1.25,20.5,943.0,923.3,673.57
2016,7,6,11,0,919.0,109.0,1.3,21.0,965.0,947.68,687.79
2016,7,6,11,15,922.0,109.5,1.35,21.0,979.0,966.55,699.83
2016,7,6,11,30,925.0,110.0,1.4,21.0,993.0,981.91,709.78
2016,7,6,11,45,928.5,108.0,1.45,21.5,1000.5,991.81,715.02
2016,7,6,12,0,932.0,106.0,1.5,22.0,1008.0,998.11,718.12
2016,7,6,12,15,932.0,106.0,1.5,22.0,1007.0,999.37,718.8
2016,7,6,12,30,932.0,106.0,1.5,22.0,1006.0,996.97,717.34
2016,7,6,12,45,929.5,106.5,1.55,22.0,997.5,989.04,713.27
2016,7,6,13,0,927.0,107.0,1.6,22.0,989.0,977.51,707.04
2016,7,6,13,15,923.5,106.0,1.6,21.5,973.5,960.05,697.74
2016,7,6,13,30,920.0,105.0,1.6,21.0,958.0,939.12,686.27
2016,7,6,13,45,915.5,104.0,1.65,21.0,935.5,913.95,671.36
2016,7,6,14,0,911.0,103.0,1.7,21.0,913.0,885.56,654.27
2016,7,6,14,15,904.5,101.5,1.7,20.5,883.5,851.97,634.26
2016,7,6,14,30,898.0,100.0,1.7,20.0,854.0,815.59,612.17
2016,7,6,14,45,889.0,99.0,1.75,20.0,819.0,775.21,586.39
2016,7,6,15,0,880.0,98.0,1.8,20.0,784.0,732.62,558.71
2016,7,6,15,15,869.0,96.0,1.8,19.5,744.0,685.73,526.82
2016,7,6,15,30,858.0,94.0,1.8,19.0,704.0,637.27,492.3
2016,7,6,15,45,842.5,92.0,1.8,19.0,659.5,584.86,452.87
2016,7,6,16,0,827.0,90.0,1.8,19.0,615.0,531.82,411.78
2016,7,6,16,15,809.0,87.0,1.75,18.5,567.5,475.92,367.77
2016,7,6,16,30,791.0,84.0,1.7,18.0,520.0,420.05,322.24
2016,7,6,16,45,767.0,80.5,1.7,17.5,470.0,362.02,273.7
2016,7,6,17,0,743.0,77.0,1.7,17.0,420.0,305.47,224.94
2016,7,6,17,15,711.5,73.0,1.65,16.5,369.5,248.35,175.1
2016,7,6,17,30,680.0,69.0,1.6,16.0,319.0,194.17,128.1
2016,7,6,17,45,635.0,64.0,1.55,15.5,269.0,137.62,82.22
2016,7,6,18,0,590.0,59.0,1.5,15.0,219.0,88.75,48.46
2016,7,6,18,15,525.0,52.0,1.45,14.5,172.5,43.27,32.92
2016,7,6,18,30,460.0,45.0,1.4,14.0,126.0,35.09,25.43
2016,7,6,18,45,358.0,35.5,1.35,13.5,86.0,28.28,18.88
2016,7,6,19,0,256.0,26.0,1.3,13.0,46.0,21.22,10.34
2016,7,6,19,15,128.0,13.0,1.25,12.5,23.0,11.82,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,155.0,14.0,0.9,13.0,29.0,11.13,0.0
2016,7,7,5,30,310.0,28.0,0.9,13.0,58.0,22.64,12.94
2016,7,7,5,45,406.5,36.0,0.95,13.5,99.0,28.33,19.19
2016,7,7,6,0,503.0,44.0,1.0,14.0,140.0,33.88,24.51
2016,7,7,6,15,563.0,50.0,0.95,14.0,187.5,53.46,29.82
2016,7,7,6,30,623.0,56.0,0.9,14.0,235.0,101.09,55.31
2016,7,7,6,45,327.5,98.5,0.9,14.5,194.0,131.9,91.42
2016,7,7,7,0,32.0,141.0,0.9,15.0,153.0,127.6,100.63
2016,7,7,7,15,66.5,169.0,0.9,15.5,199.0,163.87,129.06
2016,7,7,7,30,101.0,197.0,0.9,16.0,245.0,204.62,160.95
2016,7,7,7,45,188.0,214.5,0.95,16.5,316.5,262.95,205.95
2016,7,7,8,0,275.0,232.0,1.0,17.0,388.0,332.19,259.33
2016,7,7,8,15,559.5,158.0,1.0,17.5,508.5,431.56,335.23
2016,7,7,8,30,844.0,84.0,1.0,18.0,629.0,548.76,423.69
2016,7,7,8,45,859.5,84.5,1.05,18.5,673.0,600.79,462.0
2016,7,7,9,0,875.0,85.0,1.1,19.0,717.0,652.06,499.15
2016,7,7,9,15,885.0,87.0,1.15,19.0,756.0,699.99,533.81
2016,7,7,9,30,895.0,89.0,1.2,19.0,795.0,746.17,565.1
2016,7,7,9,45,900.5,91.5,1.25,19.5,828.5,787.38,591.16
2016,7,7,10,0,906.0,94.0,1.3,20.0,862.0,826.03,615.22
2016,7,7,10,15,912.0,95.0,1.3,20.0,889.5,860.9,637.09
2016,7,7,10,30,918.0,96.0,1.3,20.0,917.0,892.88,656.93
2016,7,7,10,45,921.5,97.0,1.35,20.5,938.5,919.59,672.7
2016,7,7,11,0,925.0,98.0,1.4,21.0,960.0,942.99,686.34
2016,7,7,11,15,928.0,98.5,1.4,21.0,974.0,962.03,697.79
2016,7,7,11,30,931.0,99.0,1.4,21.0,988.0,977.55,707.09
2016,7,7,11,45,931.0,100.0,1.45,21.0,994.5,987.13,713.49
2016,7,7,12,0,931.0,101.0,1.5,21.0,1001.0,993.05,717.74
2016,7,7,12,15,931.5,101.0,1.55,21.0,1001.0,994.82,719.51
2016,7,7,12,30,932.0,101.0,1.6,21.0,1001.0,992.93,719.09
2016,7,7,12,45,920.5,107.5,1.65,21.0,990.0,982.3,713.2
2016,7,7,13,0,909.0,114.0,1.7,21.0,979.0,968.21,705.25
2016,7,7,13,15,906.5,113.5,1.7,21.0,964.0,952.45,695.63
2016,7,7,13,30,904.0,113.0,1.7,21.0,949.0,933.25,683.84
2016,7,7,13,45,900.0,111.5,1.7,21.0,927.5,908.41,668.42
2016,7,7,14,0,896.0,110.0,1.7,21.0,906.0,880.39,650.92
2016,7,7,14,15,890.0,108.5,1.7,20.5,877.5,847.66,631.43
2016,7,7,14,30,884.0,107.0,1.7,20.0,849.0,812.15,609.89
2016,7,7,14,45,877.0,104.5,1.7,20.0,815.0,772.33,584.0
2016,7,7,15,0,870.0,102.0,1.7,20.0,781.0,730.18,556.24
2016,7,7,15,15,859.5,100.0,1.7,19.5,741.0,684.02,524.82
2016,7,7,15,30,849.0,98.0,1.7,19.0,701.0,636.26,490.9
2016,7,7,15,45,837.0,94.5,1.7,19.0,657.5,584.85,452.34
2016,7,7,16,0,825.0,91.0,1.7,19.0,614.0,532.48,411.89
2016,7,7,16,15,807.0,88.0,1.7,18.5,566.5,476.7,368.25
2016,7,7,16,30,789.0,85.0,1.7,18.0,519.0,420.89,322.98
2016,7,7,16,45,767.5,81.0,1.7,17.5,470.0,363.36,274.82
2016,7,7,17,0,746.0,77.0,1.7,17.0,421.0,307.05,226.2
2016,7,7,17,15,714.0,73.0,1.7,16.5,370.0,249.57,176.12
2016,7,7,17,30,682.0,69.0,1.7,16.0,319.0,195.09,128.87
2016,7,7,17,45,641.0,63.0,1.7,15.5,269.5,138.03,82.32
2016,7,7,18,0,600.0,57.0,1.7,15.0,220.0,88.2,47.55
2016,7,7,18,15,535.0,50.5,1.65,14.5,173.0,42.48,32.22
2016,7,7,18,30,470.0,44.0,1.6,14.0,126.0,34.29,24.71
2016,7,7,18,45,370.5,34.5,1.55,13.5,86.5,27.44,18.14
2016,7,7,19,0,271.0,25.0,1.5,13.0,47.0,20.35,9.55
2016,7,7,19,15,135.5,12.5,1.45,12.5,23.5,11.37,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,5,15,156.5,13.5,1.0,12.5,28.5,10.72,0.0
2016,7,8,5,30,313.0,27.0,1.0,13.0,57.0,21.79,12.11
2016,7,8,5,45,409.0,35.0,1.05,13.5,98.0,27.53,18.45
2016,7,8,6,0,505.0,43.0,1.1,14.0,139.0,33.11,23.8
2016,7,8,6,15,335.0,75.0,1.1,14.0,146.5,65.98,44.76
2016,7,8,6,30,165.0,107.0,1.1,14.0,154.0,102.58,75.14
2016,7,8,6,45,172.5,128.5,1.1,14.5,186.5,133.69,99.84
2016,7,8,7,0,180.0,150.0,1.1,15.0,219.0,165.96,126.45
2016,7,8,7,15,465.5,112.5,1.05,15.5,324.5,226.21,167.24
2016,7,8,7,30,751.0,75.0,1.0,16.0,430.0,319.84,238.19
2016,7,8,7,45,774.5,77.5,1.0,16.5,479.5,375.81,285.73
2016,7,8,8,0,798.0,80.0,1.0,17.0,529.0,433.11,332.98
2016,7,8,8,15,814.5,82.5,1.0,17.5,575.0,488.27,376.96
2016,7,8,8,30,831.0,85.0,1.0,18.0,621.0,542.56,418.65
2016,7,8,8,45,848.0,85.0,1.0,18.5,665.0,594.42,457.11
2016,7,8,9,0,865.0,85.0,1.0,19.0,709.0,645.69,493.81
2016,7,8,9,15,875.0,86.5,1.0,19.5,747.5,692.75,526.31
2016,7,8,9,30,885.0,88.0,1.0,20.0,786.0,738.08,555.27
2016,7,8,9,45,895.0,88.0,1.05,20.5,820.0,779.96,581.62
2016,7,8,10,0,905.0,88.0,1.1,21.0,854.0,819.64,606.19
2016,7,8,10,15,910.5,88.5,1.15,21.5,881.5,853.62,626.76
2016,7,8,10,30,916.0,89.0,1.2,22.0,909.0,884.7,645.33
2016,7,8,10,45,921.5,89.0,1.25,22.5,930.0,912.22,661.52
2016,7,8,11,0,927.0,89.0,1.3,23.0,951.0,936.52,675.61
2016,7,8,11,15,929.5,89.5,1.35,23.0,965.0,955.2,687.47
2016,7,8,11,30,932.0,90.0,1.4,23.0,979.0,970.33,697.23
2016,7,8,11,45,933.5,90.0,1.45,23.5,986.0,980.43,702.56
2016,7,8,12,0,935.0,90.0,1.5,24.0,993.0,986.88,705.72
2016,7,8,12,15,935.0,90.0,1.55,24.0,992.5,988.22,707.18
2016,7,8,12,30,935.0,90.0,1.6,24.0,992.0,985.87,706.47
2016,7,8,12,45,927.5,94.0,1.65,24.0,983.0,976.67,701.54
2016,7,8,13,0,920.0,98.0,1.7,24.0,974.0,963.93,694.5
2016,7,8,13,15,917.5,97.5,1.7,24.0,959.0,948.0,684.85
2016,7,8,13,30,915.0,97.0,1.7,24.0,944.0,928.59,673.05
2016,7,8,13,45,911.0,96.0,1.75,24.0,922.0,903.98,658.5
2016,7,8,14,0,907.0,95.0,1.8,24.0,900.0,876.14,641.81
2016,7,8,14,15,901.0,93.5,1.8,23.5,871.5,843.07,622.24
2016,7,8,14,30,895.0,92.0,1.8,23.0,843.0,807.2,600.61
2016,7,8,14,45,887.5,90.5,1.85,23.0,809.0,767.57,575.44
2016,7,8,15,0,880.0,89.0,1.9,23.0,775.0,725.62,548.34
2016,7,8,15,15,869.5,87.5,1.9,22.5,735.5,679.55,517.58
2016,7,8,15,30,859.0,86.0,1.9,22.0,696.0,631.85,483.84
2016,7,8,15,45,846.5,83.5,1.9,22.0,652.5,580.64,445.59
2016,7,8,16,0,834.0,81.0,1.9,22.0,609.0,528.52,405.48
2016,7,8,16,15,816.5,78.5,1.85,21.5,562.0,473.33,362.32
2016,7,8,16,30,799.0,76.0,1.8,21.0,515.0,418.26,317.74
2016,7,8,16,45,777.5,72.5,1.8,21.0,466.0,359.67,268.59
2016,7,8,17,0,756.0,69.0,1.8,21.0,417.0,303.3,219.91
2016,7,8,17,15,726.0,65.5,1.7,20.5,367.0,246.24,170.52
2016,7,8,17,30,696.0,62.0,1.6,20.0,317.0,191.91,123.78
2016,7,8,17,45,655.0,57.0,1.55,19.5,268.0,137.76,80.17
2016,7,8,18,0,614.0,52.0,1.5,19.0,219.0,88.22,46.2
2016,7,8,18,15,551.0,46.0,1.4,18.0,172.0,39.3,28.95
2016,7,8,18,30,488.0,40.0,1.3,17.0,125.0,30.97,21.48
2016,7,8,18,45,390.0,31.5,1.2,16.5,85.5,24.87,15.68
2016,7,8,19,0,292.0,23.0,1.1,16.0,46.0,18.57,7.95
2016,7,8,19,15,146.0,11.5,1.05,15.5,23.0,10.46,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,178.5,12.0,0.45,13.5,28.5,9.46,0.0
2016,7,9,5,30,357.0,24.0,0.4,14.0,57.0,19.22,9.87
2016,7,9,5,45,447.5,31.0,0.4,15.0,98.0,26.39,17.36
2016,7,9,6,0,538.0,38.0,0.4,16.0,139.0,31.73,22.41
2016,7,9,6,15,595.0,43.0,0.45,16.5,186.0,50.56,26.95
2016,7,9,6,30,652.0,48.0,0.5,17.0,233.0,98.66,51.57
2016,7,9,6,45,690.5,51.5,0.55,17.5,282.5,149.34,88.63
2016,7,9,7,0,729.0,55.0,0.6,18.0,332.0,204.19,134.05
2016,7,9,7,15,756.5,58.0,0.65,18.5,382.0,261.88,183.9
2016,7,9,7,30,784.0,61.0,0.7,19.0,432.0,319.17,233.29
2016,7,9,7,45,804.5,63.5,0.75,20.0,480.5,375.3,280.34
2016,7,9,8,0,825.0,66.0,0.8,21.0,529.0,432.35,326.41
2016,7,9,8,15,841.0,68.0,0.85,21.5,576.0,487.33,369.88
2016,7,9,8,30,857.0,70.0,0.9,22.0,623.0,542.19,411.69
2016,7,9,8,45,869.0,72.0,1.0,22.5,666.0,594.25,450.47
2016,7,9,9,0,881.0,74.0,1.1,23.0,709.0,645.26,487.33
2016,7,9,9,15,891.0,75.5,1.15,23.0,748.0,693.05,521.49
2016,7,9,9,30,901.0,77.0,1.2,23.0,787.0,739.08,551.88
2016,7,9,9,45,902.0,82.0,1.3,23.5,819.0,779.69,577.74
2016,7,9,10,0,903.0,87.0,1.4,24.0,851.0,817.4,601.46
2016,7,9,10,15,909.5,88.0,1.45,24.0,879.0,852.71,624.04
2016,7,9,10,30,916.0,89.0,1.5,24.0,907.0,885.18,644.68
2016,7,9,10,45,920.5,89.5,1.55,24.0,928.5,912.36,661.87
2016,7,9,11,0,925.0,90.0,1.6,24.0,950.0,936.28,677.02
2016,7,9,11,15,928.0,90.5,1.6,24.0,964.5,955.44,688.53
2016,7,9,11,30,931.0,91.0,1.6,24.0,979.0,971.07,697.88
2016,7,9,11,45,933.5,91.0,1.65,24.5,986.5,982.15,703.78
2016,7,9,12,0,936.0,91.0,1.7,25.0,994.0,989.6,707.5
2016,7,9,12,15,936.0,91.0,1.7,24.5,994.0,990.97,709.62
2016,7,9,12,30,936.0,91.0,1.7,24.0,994.0,988.66,709.59
2016,7,9,12,45,934.0,91.5,1.75,24.0,986.0,981.25,705.76
2016,7,9,13,0,932.0,92.0,1.8,24.0,978.0,970.2,699.73
2016,7,9,13,15,929.5,91.0,1.8,24.0,963.0,953.61,689.63
2016,7,9,13,30,927.0,90.0,1.8,24.0,948.0,933.49,677.36
2016,7,9,13,45,925.0,88.0,1.85,24.0,926.5,909.37,663.1
2016,7,9,14,0,923.0,86.0,1.9,24.0,905.0,881.89,646.59
2016,7,9,14,15,917.0,85.0,1.9,23.5,876.5,848.84,627.01
2016,7,9,14,30,911.0,84.0,1.9,23.0,848.0,812.93,605.34
2016,7,9,14,45,906.0,81.5,1.9,23.0,814.5,773.61,579.94
2016,7,9,15,0,901.0,79.0,1.9,23.0,781.0,731.74,552.54
2016,7,9,15,15,891.0,77.5,1.9,22.5,741.5,685.11,521.87
2016,7,9,15,30,881.0,76.0,1.9,22.0,702.0,636.77,487.7
2016,7,9,15,45,869.5,73.5,1.95,21.5,658.0,585.11,450.22
2016,7,9,16,0,858.0,71.0,2.0,21.0,614.0,532.38,410.5
2016,7,9,16,15,842.0,69.0,1.95,20.5,567.0,477.18,367.01
2016,7,9,16,30,826.0,67.0,1.9,20.0,520.0,421.9,321.89
2016,7,9,16,45,805.0,64.5,1.9,19.5,471.0,364.49,273.73
2016,7,9,17,0,784.0,62.0,1.9,19.0,422.0,308.12,224.93
2016,7,9,17,15,756.0,58.5,1.85,18.5,372.0,247.92,172.41
2016,7,9,17,30,728.0,55.0,1.8,18.0,322.0,192.23,123.85
2016,7,9,17,45,686.0,51.5,1.8,17.5,272.0,137.39,79.19
2016,7,9,18,0,644.0,48.0,1.8,17.0,222.0,87.22,44.59
2016,7,9,18,15,585.5,42.5,1.8,16.5,175.5,39.99,29.73
2016,7,9,18,30,527.0,37.0,1.8,16.0,129.0,31.16,21.73
2016,7,9,18,45,424.0,29.5,1.8,15.5,88.5,23.24,14.33
2016,7,9,19,0,321.0,22.0,1.8,15.0,48.0,17.74,7.23
2016,7,9,19,15,160.5,11.0,1.75,14.5,24.0,10.01,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,170.0,13.0,1.25,12.5,28.5,10.36,0.0
2016,7,10,5,30,340.0,26.0,1.3,13.0,57.0,21.05,11.21
2016,7,10,5,45,438.5,34.0,1.4,13.5,99.5,26.84,17.8
2016,7,10,6,0,537.0,42.0,1.5,14.0,142.0,32.49,23.21
2016,7,10,6,15,597.5,48.0,1.5,14.5,191.0,54.74,30.87
2016,7,10,6,30,658.0,54.0,1.5,15.0,240.0,104.23,56.57
2016,7,10,6,45,699.0,58.5,1.55,15.5,291.0,156.64,95.31
2016,7,10,7,0,740.0,63.0,1.6,16.0,342.0,213.58,143.0
2016,7,10,7,15,769.0,66.5,1.6,16.5,394.0,270.62,193.14
2016,7,10,7,30,798.0,70.0,1.6,17.0,446.0,330.17,245.22
2016,7,10,7,45,820.0,72.5,1.6,17.5,496.5,389.66,296.28
2016,7,10,8,0,842.0,75.0,1.6,18.0,547.0,448.4,345.14
2016,7,10,8,15,858.5,77.5,1.6,18.5,595.0,505.18,390.82
2016,7,10,8,30,875.0,80.0,1.6,19.0,643.0,561.83,434.69
2016,7,10,8,45,888.5,82.0,1.65,19.5,688.0,615.81,475.31
2016,7,10,9,0,902.0,84.0,1.7,20.0,733.0,668.8,513.91
2016,7,10,9,15,912.5,85.5,1.7,20.5,773.0,717.98,548.27
2016,7,10,9,30,923.0,87.0,1.7,21.0,813.0,765.36,578.76
2016,7,10,9,45,931.0,88.5,1.7,21.5,848.0,808.77,605.75
2016,7,10,10,0,939.0,90.0,1.7,22.0,883.0,849.72,630.67
2016,7,10,10,15,945.0,91.0,1.7,22.0,912.0,885.83,653.3
2016,7,10,10,30,951.0,92.0,1.7,22.0,941.0,918.93,673.84
2016,7,10,10,45,955.0,93.0,1.7,22.5,963.0,947.09,689.74
2016,7,10,11,0,959.0,94.0,1.7,23.0,985.0,971.83,703.38
2016,7,10,11,15,962.0,94.5,1.7,23.0,1000.0,991.63,715.22
2016,7,10,11,30,965.0,95.0,1.7,23.0,1015.0,1007.76,724.84
2016,7,10,11,45,966.5,95.5,1.75,23.5,1022.5,1018.75,730.61
2016,7,10,12,0,968.0,96.0,1.8,24.0,1030.0,1025.94,734.12
2016,7,10,12,15,968.5,96.0,1.85,24.0,1030.0,1027.88,735.89
2016,7,10,12,30,969.0,96.0,1.9,24.0,1030.0,1025.99,735.42
2016,7,10,12,45,962.0,99.5,1.95,24.0,1020.5,1016.58,730.32
2016,7,10,13,0,955.0,103.0,2.0,24.0,1011.0,1003.48,723.03
2016,7,10,13,15,953.0,102.5,2.0,24.0,996.0,987.55,713.42
2016,7,10,13,30,951.0,102.0,2.0,24.0,981.0,967.97,701.55
2016,7,10,13,45,948.5,100.0,2.0,24.0,959.0,942.92,686.2
2016,7,10,14,0,946.0,98.0,2.0,24.0,937.0,914.43,668.63
2016,7,10,14,15,940.5,96.5,2.0,24.0,908.0,880.63,647.52
2016,7,10,14,30,935.0,95.0,2.0,24.0,879.0,843.84,624.32
2016,7,10,14,45,928.5,93.0,2.0,24.0,844.0,803.0,598.21
2016,7,10,15,0,922.0,91.0,2.0,24.0,809.0,759.63,570.1
2016,7,10,15,15,912.5,89.0,1.95,23.5,768.5,711.91,538.46
2016,7,10,15,30,903.0,87.0,1.9,23.0,728.0,662.36,503.53
2016,7,10,15,45,891.0,84.5,1.9,23.0,683.0,609.27,464.34
2016,7,10,16,0,879.0,82.0,1.9,23.0,638.0,555.1,423.11
2016,7,10,16,15,862.5,79.5,1.85,22.5,589.5,497.94,378.84
2016,7,10,16,30,846.0,77.0,1.8,22.0,541.0,440.7,332.89
2016,7,10,16,45,824.0,73.5,1.8,22.0,490.0,379.24,281.75
2016,7,10,17,0,802.0,70.0,1.8,22.0,439.0,319.91,230.89
2016,7,10,17,15,771.5,66.5,1.75,21.0,386.5,259.89,179.6
2016,7,10,17,30,741.0,63.0,1.7,20.0,334.0,202.61,130.68
2016,7,10,17,45,698.0,58.5,1.65,19.5,282.0,145.77,84.85
2016,7,10,18,0,655.0,54.0,1.6,19.0,230.0,93.78,49.16
2016,7,10,18,15,589.5,48.0,1.5,18.0,181.0,42.02,31.31
2016,7,10,18,30,524.0,42.0,1.4,17.0,132.0,32.84,23.09
2016,7,10,18,45,415.5,33.0,1.35,16.5,90.0,26.31,16.86
2016,7,10,19,0,307.0,24.0,1.3,16.0,48.0,19.58,8.33
2016,7,10,19,15,153.5,12.0,1.25,15.5,24.0,10.91,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,164.5,13.0,0.65,12.5,27.5,10.4,0.0
2016,7,11,5,30,329.0,26.0,0.6,13.0,55.0,21.1,11.09
2016,7,11,5,45,428.0,34.5,0.6,14.0,97.5,27.31,18.17
2016,7,11,6,0,527.0,43.0,0.6,15.0,140.0,33.35,23.9
2016,7,11,6,15,588.0,48.5,0.55,15.5,188.5,51.52,28.4
2016,7,11,6,30,649.0,54.0,0.5,16.0,237.0,103.12,55.77
2016,7,11,6,45,691.0,58.5,0.5,17.0,288.0,155.16,93.51
2016,7,11,7,0,733.0,63.0,0.5,18.0,339.0,211.86,139.82
2016,7,11,7,15,762.5,66.5,0.5,18.5,390.5,268.66,188.57
2016,7,11,7,30,792.0,70.0,0.5,19.0,442.0,328.04,239.11
2016,7,11,7,45,814.5,73.0,0.55,20.0,492.5,387.89,288.57
2016,7,11,8,0,837.0,76.0,0.6,21.0,543.0,447.08,335.77
2016,7,11,8,15,853.5,78.5,0.65,21.5,591.0,503.66,379.97
2016,7,11,8,30,870.0,81.0,0.7,22.0,639.0,560.13,422.48
2016,7,11,8,45,882.5,82.5,0.75,23.0,683.0,612.85,459.99
2016,7,11,9,0,895.0,84.0,0.8,24.0,727.0,664.49,495.36
2016,7,11,9,15,905.0,86.0,0.85,24.5,767.0,713.56,528.73
