Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,915.0,88.0,0.9,25.0,807.0,760.83,558.47
2016,7,11,9,45,912.5,95.0,0.95,25.5,838.5,801.33,583.06
2016,7,11,10,0,910.0,102.0,1.0,26.0,870.0,838.61,605.34
2016,7,11,10,15,916.0,103.0,1.05,26.0,898.0,873.85,627.34
2016,7,11,10,30,922.0,104.0,1.1,26.0,926.0,906.19,647.41
2016,7,11,10,45,925.5,105.5,1.15,26.5,947.5,933.7,663.14
2016,7,11,11,0,929.0,107.0,1.2,27.0,969.0,957.88,676.77
2016,7,11,11,15,931.5,107.5,1.2,27.0,983.0,976.72,687.66
2016,7,11,11,30,934.0,108.0,1.2,27.0,997.0,992.0,696.45
2016,7,11,11,45,934.5,108.5,1.25,27.5,1004.0,1001.76,701.44
2016,7,11,12,0,935.0,109.0,1.3,28.0,1011.0,1007.84,704.33
2016,7,11,12,15,935.5,109.0,1.35,28.0,1010.5,1009.76,706.19
2016,7,11,12,30,936.0,109.0,1.4,28.0,1010.0,1007.99,705.95
2016,7,11,12,45,938.0,106.0,1.45,28.0,1003.5,1001.05,702.66
2016,7,11,13,0,940.0,103.0,1.5,28.0,997.0,990.36,697.18
2016,7,11,13,15,938.0,102.5,1.55,27.5,982.0,974.65,690.02
2016,7,11,13,30,936.0,102.0,1.6,27.0,967.0,955.36,680.63
2016,7,11,13,45,932.5,101.0,1.65,27.0,945.0,930.74,666.51
2016,7,11,14,0,929.0,100.0,1.7,27.0,923.0,902.78,650.2
2016,7,11,14,15,923.5,98.5,1.7,26.5,894.5,869.47,631.01
2016,7,11,14,30,918.0,97.0,1.7,26.0,866.0,833.23,609.72
2016,7,11,14,45,911.0,95.5,1.75,26.0,831.5,793.1,584.87
2016,7,11,15,0,904.0,94.0,1.8,26.0,797.0,750.52,558.03
2016,7,11,15,15,894.5,92.0,1.8,25.5,757.5,703.52,527.44
2016,7,11,15,30,885.0,90.0,1.8,25.0,718.0,654.74,493.71
2016,7,11,15,45,873.5,87.5,1.8,25.0,673.5,602.76,455.66
2016,7,11,16,0,862.0,85.0,1.8,25.0,629.0,549.68,415.6
2016,7,11,16,15,845.5,82.5,1.75,24.5,581.5,493.34,372.35
2016,7,11,16,30,829.0,80.0,1.7,24.0,534.0,436.08,326.87
2016,7,11,16,45,809.0,76.0,1.7,23.5,484.0,376.71,278.34
2016,7,11,17,0,789.0,72.0,1.7,23.0,434.0,318.33,229.03
2016,7,11,17,15,759.0,68.0,1.65,22.0,382.0,258.64,178.32
2016,7,11,17,30,729.0,64.0,1.6,21.0,330.0,201.67,129.89
2016,7,11,17,45,689.5,59.0,1.55,20.5,279.0,145.5,84.63
2016,7,11,18,0,650.0,54.0,1.5,20.0,228.0,93.77,49.05
2016,7,11,18,15,584.5,47.5,1.4,19.0,179.5,41.84,31.01
2016,7,11,18,30,519.0,41.0,1.3,18.0,131.0,32.0,22.25
2016,7,11,18,45,415.0,32.5,1.25,17.0,89.0,25.9,16.46
2016,7,11,19,0,311.0,24.0,1.2,16.0,47.0,19.63,8.14
2016,7,11,19,15,155.5,12.0,1.2,15.5,23.5,10.91,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,176.0,12.0,1.0,12.5,27.5,10.91,0.0
2016,7,12,5,30,352.0,24.0,1.0,13.0,55.0,19.38,9.52
2016,7,12,5,45,449.5,32.0,1.05,13.5,97.0,25.25,16.37
2016,7,12,6,0,547.0,40.0,1.1,14.0,139.0,33.75,24.32
2016,7,12,6,15,606.0,45.5,1.05,14.5,187.5,52.08,28.88
2016,7,12,6,30,665.0,51.0,1.0,15.0,236.0,101.53,54.12
2016,7,12,6,45,705.5,55.0,1.0,15.5,287.0,153.87,92.59
2016,7,12,7,0,746.0,59.0,1.0,16.0,338.0,210.68,139.98
2016,7,12,7,15,774.5,62.0,1.0,16.5,389.5,267.5,189.73
2016,7,12,7,30,803.0,65.0,1.0,17.0,441.0,328.63,242.74
2016,7,12,7,45,824.5,67.5,1.05,17.5,491.5,386.46,292.27
2016,7,12,8,0,846.0,70.0,1.1,18.0,542.0,445.29,341.01
2016,7,12,8,15,862.5,72.5,1.15,18.5,590.0,502.36,386.76
2016,7,12,8,30,879.0,75.0,1.2,19.0,638.0,559.32,430.76
2016,7,12,8,45,891.5,76.5,1.25,19.5,682.0,612.51,470.53
2016,7,12,9,0,904.0,78.0,1.3,20.0,726.0,664.61,508.22
2016,7,12,9,15,914.0,80.0,1.3,20.0,766.5,714.13,543.5
2016,7,12,9,30,924.0,82.0,1.3,20.0,807.0,761.83,574.79
2016,7,12,9,45,930.5,84.0,1.35,20.5,841.5,804.75,601.78
2016,7,12,10,0,937.0,86.0,1.4,21.0,876.0,845.1,626.75
2016,7,12,10,15,943.0,87.0,1.4,21.0,904.5,881.27,649.3
2016,7,12,10,30,949.0,88.0,1.4,21.0,933.0,914.44,669.75
2016,7,12,10,45,953.5,88.5,1.45,21.5,955.0,942.62,686.28
2016,7,12,11,0,958.0,89.0,1.5,22.0,977.0,967.41,700.62
2016,7,12,11,15,961.0,89.5,1.5,22.0,992.5,987.29,712.49
2016,7,12,11,30,964.0,90.0,1.5,22.0,1008.0,1003.52,722.14
2016,7,12,11,45,966.0,90.5,1.55,22.0,1015.5,1015.07,729.71
2016,7,12,12,0,968.0,91.0,1.6,22.0,1023.0,1022.83,735.05
2016,7,12,12,15,968.5,91.0,1.6,22.0,1023.5,1024.83,736.18
2016,7,12,12,30,969.0,91.0,1.6,22.0,1024.0,1023.0,735.07
2016,7,12,12,45,960.0,96.5,1.65,22.0,1014.5,1013.7,730.15
2016,7,12,13,0,951.0,102.0,1.7,22.0,1005.0,1000.73,723.04
2016,7,12,13,15,949.0,101.5,1.7,22.0,990.5,984.87,713.49
2016,7,12,13,30,947.0,101.0,1.7,22.0,976.0,965.38,701.69
2016,7,12,13,45,945.0,99.5,1.7,22.0,954.5,941.35,687.02
2016,7,12,14,0,943.0,98.0,1.7,22.0,933.0,913.87,670.13
2016,7,12,14,15,937.5,96.5,1.7,22.0,904.5,880.13,649.09
2016,7,12,14,30,932.0,95.0,1.7,22.0,876.0,843.41,625.97
2016,7,12,14,45,925.5,93.5,1.75,22.0,841.0,803.13,600.75
2016,7,12,15,0,919.0,92.0,1.8,22.0,806.0,760.33,573.43
2016,7,12,15,15,909.5,90.0,1.8,21.5,766.0,712.67,542.15
2016,7,12,15,30,900.0,88.0,1.8,21.0,726.0,663.18,507.47
2016,7,12,15,45,888.0,85.5,1.8,21.0,681.0,610.16,468.14
2016,7,12,16,0,876.0,83.0,1.8,21.0,636.0,556.05,426.77
2016,7,12,16,15,859.0,80.5,1.75,20.5,587.5,498.7,382.13
2016,7,12,16,30,842.0,78.0,1.7,20.0,539.0,441.33,335.84
2016,7,12,16,45,820.5,74.5,1.7,19.5,488.0,380.23,285.25
2016,7,12,17,0,799.0,71.0,1.7,19.0,437.0,321.14,234.62
2016,7,12,17,15,768.0,67.5,1.65,18.5,384.5,261.02,182.41
2016,7,12,17,30,737.0,64.0,1.6,18.0,332.0,203.71,132.79
2016,7,12,17,45,694.5,59.0,1.55,18.0,280.0,146.59,86.14
2016,7,12,18,0,652.0,54.0,1.5,18.0,228.0,94.26,49.72
2016,7,12,18,15,585.5,47.5,1.35,17.0,179.0,42.13,25.75
2016,7,12,18,30,519.0,41.0,1.2,16.0,130.0,32.04,22.48
2016,7,12,18,45,410.0,32.5,1.1,15.5,88.0,25.93,16.58
2016,7,12,19,0,301.0,24.0,1.0,15.0,46.0,19.66,7.96
2016,7,12,19,15,150.5,12.0,0.95,14.5,23.0,10.91,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,167.5,12.5,0.75,12.5,27.0,11.37,0.0
2016,7,13,5,30,335.0,25.0,0.7,13.0,54.0,20.32,10.04
2016,7,13,5,45,438.0,33.5,0.7,13.5,96.5,26.59,17.51
2016,7,13,6,0,541.0,42.0,0.7,14.0,139.0,32.67,23.37
2016,7,13,6,15,603.0,48.0,0.7,14.5,188.5,53.96,30.74
2016,7,13,6,30,665.0,54.0,0.7,15.0,238.0,103.96,56.2
2016,7,13,6,45,708.0,58.0,0.7,16.0,290.0,156.73,94.53
2016,7,13,7,0,751.0,62.0,0.7,17.0,342.0,214.29,141.83
2016,7,13,7,15,781.0,65.5,0.7,17.5,394.5,272.38,192.07
2016,7,13,7,30,811.0,69.0,0.7,18.0,447.0,333.11,244.19
2016,7,13,7,45,833.0,71.5,0.7,19.0,498.5,393.47,294.33
2016,7,13,8,0,855.0,74.0,0.7,20.0,550.0,453.1,341.98
2016,7,13,8,15,871.5,76.5,0.7,20.5,598.5,510.77,386.91
2016,7,13,8,30,888.0,79.0,0.7,21.0,647.0,568.29,429.92
2016,7,13,8,45,901.0,81.0,0.7,22.0,692.0,622.81,468.25
2016,7,13,9,0,914.0,83.0,0.7,23.0,737.0,676.27,504.22
2016,7,13,9,15,923.5,84.5,0.7,23.5,777.5,725.48,536.94
2016,7,13,9,30,933.0,86.0,0.7,24.0,818.0,772.79,565.68
2016,7,13,9,45,927.5,95.0,0.75,25.0,849.0,813.79,589.28
2016,7,13,10,0,922.0,104.0,0.8,26.0,880.0,851.27,610.29
2016,7,13,10,15,928.0,105.0,0.85,26.5,909.0,887.02,631.17
2016,7,13,10,30,934.0,106.0,0.9,27.0,938.0,919.81,650.02
2016,7,13,10,45,938.5,107.0,0.95,27.5,960.0,948.14,666.03
2016,7,13,11,0,943.0,108.0,1.0,28.0,982.0,973.13,679.96
2016,7,13,11,15,946.0,108.5,1.0,28.5,996.5,992.78,689.75
2016,7,13,11,30,949.0,109.0,1.0,29.0,1011.0,1008.82,697.41
2016,7,13,11,45,950.5,109.0,1.05,29.5,1018.5,1019.28,702.75
2016,7,13,12,0,952.0,109.0,1.1,30.0,1026.0,1026.0,706.01
2016,7,13,12,15,952.0,109.0,1.15,30.0,1025.5,1027.52,707.7
2016,7,13,12,30,952.0,109.0,1.2,30.0,1025.0,1025.28,707.29
2016,7,13,12,45,950.5,109.0,1.25,30.0,1017.0,1017.84,703.89
2016,7,13,13,0,949.0,109.0,1.3,30.0,1009.0,1006.68,698.35
2016,7,13,13,15,946.0,108.0,1.35,30.0,993.5,989.45,689.19
2016,7,13,13,30,943.0,107.0,1.4,30.0,978.0,968.63,677.88
2016,7,13,13,45,938.5,106.5,1.45,30.0,955.0,943.45,663.86
2016,7,13,14,0,934.0,106.0,1.5,30.0,932.0,914.96,647.68
2016,7,13,14,15,927.5,104.5,1.5,30.0,902.5,880.64,627.1
2016,7,13,14,30,921.0,103.0,1.5,30.0,873.0,843.44,604.55
2016,7,13,14,45,912.0,101.5,1.55,30.0,837.5,801.62,579.32
2016,7,13,15,0,903.0,100.0,1.6,30.0,802.0,757.49,552.19
2016,7,13,15,15,892.0,98.0,1.6,29.5,761.0,709.44,521.57
2016,7,13,15,30,881.0,96.0,1.6,29.0,720.0,659.72,488.03
2016,7,13,15,45,865.5,94.0,1.6,28.5,674.5,605.94,450.48
2016,7,13,16,0,850.0,92.0,1.6,28.0,629.0,551.46,411.07
2016,7,13,16,15,831.5,89.0,1.6,27.5,580.0,494.03,368.06
2016,7,13,16,30,813.0,86.0,1.6,27.0,531.0,436.37,323.22
2016,7,13,16,45,788.0,83.0,1.6,26.5,479.5,376.81,275.4
2016,7,13,17,0,763.0,80.0,1.6,26.0,428.0,318.8,227.29
2016,7,13,17,15,730.0,75.5,1.55,25.0,376.0,259.19,177.61
2016,7,13,17,30,697.0,71.0,1.5,24.0,324.0,202.72,130.47
2016,7,13,17,45,650.5,65.5,1.45,23.5,272.5,144.01,84.04
2016,7,13,18,0,604.0,60.0,1.4,23.0,221.0,93.18,49.45
2016,7,13,18,15,534.5,52.5,1.3,22.0,172.5,45.87,28.49
2016,7,13,18,30,465.0,45.0,1.2,21.0,124.0,35.38,24.81
2016,7,13,18,45,354.5,35.0,1.1,20.0,83.5,28.11,18.01
2016,7,13,19,0,244.0,25.0,1.0,19.0,43.0,20.58,8.05
2016,7,13,19,15,122.0,12.5,0.9,18.5,21.5,11.37,0.0
2016,7,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,143.0,13.5,0.65,13.5,25.0,12.28,0.0
2016,7,14,5,30,286.0,27.0,0.6,14.0,50.0,22.19,11.13
2016,7,14,5,45,397.0,35.5,0.6,15.0,92.5,28.33,18.86
2016,7,14,6,0,508.0,44.0,0.6,16.0,135.0,34.33,24.6
2016,7,14,6,15,573.0,50.5,0.6,16.5,184.0,51.95,29.41
2016,7,14,6,30,638.0,57.0,0.6,17.0,233.0,101.15,54.5
2016,7,14,6,45,686.0,61.5,0.6,18.0,285.5,156.46,94.49
2016,7,14,7,0,734.0,66.0,0.6,19.0,338.0,214.26,141.24
2016,7,14,7,15,765.0,69.5,0.6,19.5,390.5,271.71,190.34
2016,7,14,7,30,796.0,73.0,0.6,20.0,443.0,331.93,241.42
2016,7,14,7,45,820.0,75.5,0.6,21.0,494.5,390.98,289.95
2016,7,14,8,0,844.0,78.0,0.6,22.0,546.0,452.11,338.13
2016,7,14,8,15,861.5,80.5,0.6,22.5,595.0,509.78,382.51
2016,7,14,8,30,879.0,83.0,0.6,23.0,644.0,567.43,425.09
2016,7,14,8,45,892.5,85.0,0.65,24.0,689.0,621.89,463.45
2016,7,14,9,0,906.0,87.0,0.7,25.0,734.0,675.36,499.66
2016,7,14,9,15,916.5,88.5,0.75,25.5,774.5,724.99,533.05
2016,7,14,9,30,927.0,90.0,0.8,26.0,815.0,772.81,562.8
2016,7,14,9,45,933.5,92.0,0.85,27.0,850.0,815.99,587.66
2016,7,14,10,0,940.0,94.0,0.9,28.0,885.0,856.57,610.46
2016,7,14,10,15,946.0,95.5,0.95,28.5,914.0,893.45,631.83
2016,7,14,10,30,952.0,97.0,1.0,29.0,943.0,927.32,651.18
2016,7,14,10,45,956.0,97.5,1.05,29.5,965.0,955.23,666.75
2016,7,14,11,0,960.0,98.0,1.1,30.0,987.0,979.72,680.25
2016,7,14,11,15,962.5,98.5,1.1,30.0,1001.5,999.26,691.28
2016,7,14,11,30,965.0,99.0,1.1,30.0,1016.0,1015.11,700.19
2016,7,14,11,45,966.0,99.5,1.15,30.5,1023.5,1025.78,705.61
2016,7,14,12,0,967.0,100.0,1.2,31.0,1031.0,1032.64,708.88
2016,7,14,12,15,967.0,100.0,1.2,31.0,1030.5,1034.22,709.69
2016,7,14,12,30,967.0,100.0,1.2,31.0,1030.0,1031.96,708.38
2016,7,14,12,45,958.5,104.5,1.3,31.0,1020.0,1022.15,704.44
2016,7,14,13,0,950.0,109.0,1.4,31.0,1010.0,1008.68,698.32
2016,7,14,13,15,947.0,108.5,1.4,30.5,994.5,991.92,690.09
2016,7,14,13,30,944.0,108.0,1.4,30.0,979.0,971.56,679.69
2016,7,14,13,45,939.0,107.0,1.4,30.0,955.5,945.43,664.38
2016,7,14,14,0,934.0,106.0,1.4,30.0,932.0,915.99,647.03
2016,7,14,14,15,927.5,105.0,1.35,29.5,902.5,882.15,627.45
2016,7,14,14,30,921.0,104.0,1.3,29.0,873.0,845.41,605.88
2016,7,14,14,45,912.0,102.5,1.3,29.0,837.0,803.56,580.22
2016,7,14,15,0,903.0,101.0,1.3,29.0,801.0,759.39,552.77
2016,7,14,15,15,891.5,99.0,1.3,28.5,760.0,710.96,522.1
2016,7,14,15,30,880.0,97.0,1.3,28.0,719.0,660.9,488.52
2016,7,14,15,45,865.5,94.5,1.3,27.5,673.5,607.23,451.26
2016,7,14,16,0,851.0,92.0,1.3,27.0,628.0,552.75,412.04
2016,7,14,16,15,832.5,89.0,1.25,26.5,579.0,495.25,368.87
2016,7,14,16,30,814.0,86.0,1.2,26.0,530.0,437.48,323.93
2016,7,14,16,45,789.5,82.5,1.2,25.5,479.0,377.51,275.99
2016,7,14,17,0,765.0,79.0,1.2,25.0,428.0,319.04,227.66
2016,7,14,17,15,731.5,74.5,1.15,24.0,375.5,259.14,177.79
2016,7,14,17,30,698.0,70.0,1.1,23.0,323.0,202.41,130.46
2016,7,14,17,45,651.5,64.5,1.1,22.0,271.5,143.63,84.09
2016,7,14,18,0,605.0,59.0,1.1,21.0,220.0,92.7,49.35
2016,7,14,18,15,535.0,52.0,1.0,20.0,171.5,45.69,28.48
2016,7,14,18,30,465.0,45.0,0.9,19.0,123.0,35.44,25.08
2016,7,14,18,45,354.0,34.5,0.85,18.0,82.5,27.71,17.82
2016,7,14,19,0,243.0,24.0,0.8,17.0,42.0,19.69,7.21
2016,7,14,19,15,121.5,12.0,0.75,16.5,21.0,10.91,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,151.5,12.5,0.9,12.5,24.5,11.37,0.0
2016,7,15,5,30,303.0,25.0,0.9,13.0,49.0,20.42,9.52
2016,7,15,5,45,407.0,33.5,0.95,13.5,91.0,26.64,17.48
2016,7,15,6,0,511.0,42.0,1.0,14.0,133.0,32.7,23.34
2016,7,15,6,15,575.5,48.5,0.95,14.5,181.5,50.11,28.22
2016,7,15,6,30,640.0,55.0,0.9,15.0,230.0,102.26,55.88
2016,7,15,6,45,684.5,59.5,0.9,16.0,281.5,154.25,93.61
2016,7,15,7,0,729.0,64.0,0.9,17.0,333.0,211.25,140.45
2016,7,15,7,15,760.0,67.5,0.85,17.5,385.0,268.43,189.92
2016,7,15,7,30,791.0,71.0,0.8,18.0,437.0,328.39,241.36
2016,7,15,7,45,814.5,74.0,0.8,18.5,488.5,387.47,291.17
2016,7,15,8,0,838.0,77.0,0.8,19.0,540.0,448.61,340.79
2016,7,15,8,15,855.5,79.5,0.8,19.5,588.5,506.01,385.83
2016,7,15,8,30,873.0,82.0,0.8,20.0,637.0,563.41,429.08
2016,7,15,8,45,886.5,83.5,0.85,21.0,682.0,617.15,467.69
2016,7,15,9,0,900.0,85.0,0.9,22.0,727.0,669.9,504.17
2016,7,15,9,15,910.5,87.0,0.9,22.5,768.0,719.81,537.82
2016,7,15,9,30,921.0,89.0,0.9,23.0,809.0,767.94,567.63
2016,7,15,9,45,925.5,92.5,0.95,23.5,843.0,810.89,593.94
2016,7,15,10,0,930.0,96.0,1.0,24.0,877.0,851.11,618.19
2016,7,15,10,15,936.5,97.0,1.05,24.5,906.0,887.66,639.83
2016,7,15,10,30,943.0,98.0,1.1,25.0,935.0,921.25,659.44
2016,7,15,10,45,948.0,98.5,1.15,25.5,957.5,949.88,675.81
2016,7,15,11,0,953.0,99.0,1.2,26.0,980.0,975.16,690.09
2016,7,15,11,15,956.0,99.5,1.2,26.0,995.0,995.09,701.6
2016,7,15,11,30,959.0,100.0,1.2,26.0,1010.0,1011.37,710.97
2016,7,15,11,45,961.5,100.0,1.25,26.0,1018.0,1022.96,718.46
2016,7,15,12,0,964.0,100.0,1.3,26.0,1026.0,1030.77,723.79
2016,7,15,12,15,964.0,100.0,1.3,26.0,1026.0,1032.37,724.62
2016,7,15,12,30,964.0,100.0,1.3,26.0,1026.0,1030.14,723.3
2016,7,15,12,45,958.5,103.0,1.3,26.0,1017.0,1021.76,718.38
2016,7,15,13,0,953.0,106.0,1.3,26.0,1008.0,1009.67,711.35
2016,7,15,13,15,950.0,105.0,1.3,26.0,992.5,992.38,701.23
2016,7,15,13,30,947.0,104.0,1.3,26.0,977.0,971.47,688.97
2016,7,15,13,45,945.0,102.0,1.3,26.0,955.0,946.95,674.49
2016,7,15,14,0,943.0,100.0,1.3,26.0,933.0,918.94,657.83
2016,7,15,14,15,937.0,99.0,1.25,25.5,904.0,885.23,638.04
2016,7,15,14,30,931.0,98.0,1.2,25.0,875.0,848.55,616.22
2016,7,15,14,45,923.5,96.0,1.2,25.0,839.5,806.97,590.46
2016,7,15,15,0,916.0,94.0,1.2,25.0,804.0,762.93,562.79
2016,7,15,15,15,905.5,92.0,1.15,24.5,763.0,714.61,531.62
2016,7,15,15,30,895.0,90.0,1.1,24.0,722.0,664.53,497.2
2016,7,15,15,45,880.0,88.5,1.1,24.0,676.5,610.8,458.63
2016,7,15,16,0,865.0,87.0,1.1,24.0,631.0,556.27,418.23
2016,7,15,16,15,847.0,84.0,1.1,23.5,582.0,498.34,374.71
2016,7,15,16,30,829.0,81.0,1.1,23.0,533.0,439.8,329.01
2016,7,15,16,45,803.5,78.5,1.1,23.0,481.0,379.55,279.8
2016,7,15,17,0,778.0,76.0,1.1,23.0,429.0,320.88,230.41
2016,7,15,17,15,745.0,72.0,1.05,22.0,377.0,260.76,179.94
2016,7,15,17,30,712.0,68.0,1.0,21.0,325.0,203.74,131.94
2016,7,15,17,45,661.5,63.5,0.95,20.5,272.5,144.47,84.78
2016,7,15,18,0,611.0,59.0,0.9,20.0,220.0,93.42,49.86
2016,7,15,18,15,540.5,52.0,0.85,19.0,171.5,45.97,28.69
2016,7,15,18,30,470.0,45.0,0.8,18.0,123.0,35.51,25.25
2016,7,15,18,45,352.0,35.0,0.75,17.5,82.0,28.22,18.26
2016,7,15,19,0,234.0,25.0,0.7,17.0,41.0,20.69,7.41
2016,7,15,19,15,117.0,12.5,0.7,16.5,20.5,11.37,0.0
2016,7,15,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,128.5,13.0,0.9,13.5,23.0,11.82,0.0
2016,7,16,5,30,257.0,26.0,0.9,14.0,46.0,21.37,9.78
2016,7,16,5,45,370.0,35.0,0.9,14.5,87.5,27.97,18.5
2016,7,16,6,0,483.0,44.0,0.9,15.0,129.0,34.4,24.71
2016,7,16,6,15,550.0,51.0,0.9,15.5,177.0,51.38,29.71
2016,7,16,6,30,617.0,58.0,0.9,16.0,225.0,99.82,54.56
2016,7,16,6,45,666.0,62.0,0.9,16.5,277.0,153.67,93.78
2016,7,16,7,0,715.0,66.0,0.9,17.0,329.0,210.1,140.07
2016,7,16,7,15,746.5,70.0,0.9,17.5,381.0,267.11,189.39
2016,7,16,7,30,778.0,74.0,0.9,18.0,433.0,327.0,240.88
2016,7,16,7,45,805.5,75.5,0.9,18.5,484.5,385.54,290.27
2016,7,16,8,0,833.0,77.0,0.9,19.0,536.0,446.54,339.89
2016,7,16,8,15,850.5,79.5,0.9,19.5,584.5,503.73,384.94
2016,7,16,8,30,868.0,82.0,0.9,20.0,633.0,560.94,428.23
2016,7,16,8,45,883.5,83.0,0.95,21.0,678.5,615.2,467.36
2016,7,16,9,0,899.0,84.0,1.0,22.0,724.0,668.67,504.47
2016,7,16,9,15,909.5,85.5,1.0,22.5,764.5,718.11,537.96
2016,7,16,9,30,920.0,87.0,1.0,23.0,805.0,765.77,567.54
2016,7,16,9,45,924.0,90.5,1.05,23.5,839.0,808.36,593.72
2016,7,16,10,0,928.0,94.0,1.1,24.0,873.0,848.2,617.81
2016,7,16,10,15,934.5,95.5,1.15,24.0,902.0,885.23,641.09
2016,7,16,10,30,941.0,97.0,1.2,24.0,931.0,919.31,662.39
2016,7,16,10,45,945.5,97.5,1.25,24.5,953.0,947.5,678.61
2016,7,16,11,0,950.0,98.0,1.3,25.0,975.0,972.32,692.7
2016,7,16,11,15,953.0,98.5,1.3,25.0,990.5,992.24,704.32
2016,7,16,11,30,956.0,99.0,1.3,25.0,1006.0,1008.52,713.78
2016,7,16,11,45,957.5,99.5,1.35,25.0,1013.5,1019.66,721.01
2016,7,16,12,0,959.0,100.0,1.4,25.0,1021.0,1027.01,726.07
2016,7,16,12,15,959.0,100.5,1.4,25.0,1021.0,1029.11,727.23
2016,7,16,12,30,959.0,101.0,1.4,25.0,1021.0,1027.4,726.21
2016,7,16,12,45,954.5,103.0,1.45,25.0,1012.5,1019.04,722.05
2016,7,16,13,0,950.0,105.0,1.5,25.0,1004.0,1006.96,715.72
2016,7,16,13,15,947.5,104.5,1.5,25.0,989.0,990.67,706.09
2016,7,16,13,30,945.0,104.0,1.5,25.0,974.0,970.74,694.27
2016,7,16,13,45,941.0,103.0,1.5,25.0,952.0,945.44,679.11
2016,7,16,14,0,937.0,102.0,1.5,25.0,930.0,916.78,661.83
2016,7,16,14,15,931.5,101.0,1.45,24.5,901.0,883.64,642.22
2016,7,16,14,30,926.0,100.0,1.4,24.0,872.0,847.51,620.55
2016,7,16,14,45,918.0,98.5,1.4,24.0,837.0,806.19,594.64
2016,7,16,15,0,910.0,97.0,1.4,24.0,802.0,762.45,566.85
2016,7,16,15,15,899.5,95.0,1.35,23.5,761.0,714.33,535.45
2016,7,16,15,30,889.0,93.0,1.3,23.0,720.0,664.47,500.88
2016,7,16,15,45,875.0,91.0,1.3,23.0,674.5,611.06,462.18
2016,7,16,16,0,861.0,89.0,1.3,23.0,629.0,556.77,421.59
2016,7,16,16,15,843.0,86.0,1.25,22.5,580.5,498.98,377.53
2016,7,16,16,30,825.0,83.0,1.2,22.0,532.0,440.65,331.46
2016,7,16,16,45,800.5,80.0,1.2,22.0,480.5,380.43,282.0
2016,7,16,17,0,776.0,77.0,1.2,22.0,429.0,321.7,232.29
2016,7,16,17,15,743.0,73.0,1.15,21.0,376.5,261.62,181.59
2016,7,16,17,30,710.0,69.0,1.1,20.0,324.0,204.64,133.39
2016,7,16,17,45,663.5,63.5,1.1,19.5,272.0,145.06,85.58
2016,7,16,18,0,617.0,58.0,1.1,19.0,220.0,93.27,49.7
2016,7,16,18,15,546.0,51.0,1.0,18.0,171.5,45.38,28.2
2016,7,16,18,30,475.0,44.0,0.9,17.0,123.0,34.71,24.65
2016,7,16,18,45,361.5,34.0,0.85,16.5,82.0,27.39,17.6
2016,7,16,19,0,248.0,24.0,0.8,16.0,41.0,19.82,6.4
2016,7,16,19,15,124.0,12.0,0.8,15.5,20.5,10.91,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,160.0,11.5,0.85,13.0,24.0,10.46,0.0
2016,7,17,5,30,320.0,23.0,0.9,13.0,48.0,18.74,7.54
2016,7,17,5,45,429.5,31.0,0.95,13.5,90.0,24.62,15.65
2016,7,17,6,0,539.0,39.0,1.0,14.0,132.0,33.12,23.67
2016,7,17,6,15,602.5,45.0,0.95,14.5,181.0,50.31,28.28
2016,7,17,6,30,666.0,51.0,0.9,15.0,230.0,100.5,53.46
2016,7,17,6,45,704.0,56.0,0.9,15.5,281.5,153.65,92.45
2016,7,17,7,0,742.0,61.0,0.9,16.0,333.0,211.02,140.29
2016,7,17,7,15,772.0,64.5,0.9,16.5,385.0,268.78,190.67
2016,7,17,7,30,802.0,68.0,0.9,17.0,437.0,329.21,243.02
2016,7,17,7,45,827.5,70.0,0.9,17.5,489.0,390.09,294.57
2016,7,17,8,0,853.0,72.0,0.9,18.0,541.0,450.73,344.22
2016,7,17,8,15,869.5,74.0,0.95,18.5,589.5,508.05,389.93
2016,7,17,8,30,886.0,76.0,1.0,19.0,638.0,565.25,433.86
2016,7,17,8,45,901.0,77.0,1.05,19.5,683.0,620.14,474.6
2016,7,17,9,0,916.0,78.0,1.1,20.0,728.0,674.15,513.38
2016,7,17,9,15,925.5,79.5,1.1,20.5,768.5,723.71,547.2
2016,7,17,9,30,935.0,81.0,1.1,21.0,809.0,771.36,576.89
2016,7,17,9,45,929.5,90.0,1.15,21.5,841.0,812.76,602.51
2016,7,17,10,0,924.0,99.0,1.2,22.0,873.0,850.6,625.53
2016,7,17,10,15,930.0,100.0,1.2,22.0,902.0,886.65,647.71
2016,7,17,10,30,936.0,101.0,1.2,22.0,931.0,919.74,667.81
2016,7,17,10,45,939.5,102.5,1.3,22.5,952.5,947.94,684.95
2016,7,17,11,0,943.0,104.0,1.4,23.0,974.0,972.73,699.93
2016,7,17,11,15,945.5,104.5,1.4,23.0,988.5,992.1,711.35
2016,7,17,11,30,948.0,105.0,1.4,23.0,1003.0,1007.84,720.59
2016,7,17,11,45,948.5,106.0,1.45,23.0,1010.0,1018.45,727.56
2016,7,17,12,0,949.0,107.0,1.5,23.0,1017.0,1025.29,732.33
2016,7,17,12,15,948.5,107.0,1.5,22.5,1016.5,1026.42,734.32
2016,7,17,12,30,948.0,107.0,1.5,22.0,1016.0,1023.78,734.13
2016,7,17,12,45,942.5,109.0,1.55,22.0,1007.0,1014.53,729.3
2016,7,17,13,0,937.0,111.0,1.6,22.0,998.0,1001.62,722.3
2016,7,17,13,15,934.0,110.5,1.6,22.0,982.0,985.05,712.33
2016,7,17,13,30,931.0,110.0,1.6,22.0,966.0,964.91,700.17
2016,7,17,13,45,927.5,108.0,1.65,22.0,943.5,939.38,685.25
2016,7,17,14,0,924.0,106.0,1.7,22.0,921.0,910.51,668.09
2016,7,17,14,15,917.0,105.0,1.7,21.5,891.5,876.47,648.09
2016,7,17,14,30,910.0,104.0,1.7,21.0,862.0,839.59,625.99
2016,7,17,14,45,903.0,101.5,1.7,21.0,827.0,798.59,599.66
2016,7,17,15,0,896.0,99.0,1.7,21.0,792.0,755.15,571.39
2016,7,17,15,15,884.5,97.0,1.7,20.5,751.0,706.89,539.53
2016,7,17,15,30,873.0,95.0,1.7,20.0,710.0,657.02,504.54
2016,7,17,15,45,860.5,91.5,1.7,20.0,665.0,603.76,465.06
2016,7,17,16,0,848.0,88.0,1.7,20.0,620.0,549.51,423.6
2016,7,17,16,15,829.0,85.0,1.7,19.5,571.0,491.76,378.86
2016,7,17,16,30,810.0,82.0,1.7,19.0,522.0,433.82,332.28
2016,7,17,16,45,788.0,78.0,1.7,18.5,471.5,374.39,282.89
2016,7,17,17,0,766.0,74.0,1.7,18.0,421.0,316.19,232.91
2016,7,17,17,15,733.0,70.0,1.7,17.5,369.0,256.66,181.21
2016,7,17,17,30,700.0,66.0,1.7,17.0,317.0,200.25,132.27
2016,7,17,17,45,656.5,60.5,1.7,16.5,266.0,144.43,86.58
2016,7,17,18,0,613.0,55.0,1.7,16.0,215.0,90.64,48.27
2016,7,17,18,15,543.0,48.5,1.65,15.5,167.0,43.41,26.79
2016,7,17,18,30,473.0,42.0,1.6,15.0,119.0,33.01,23.35
2016,7,17,18,45,360.5,32.0,1.55,14.5,79.0,25.64,16.21
2016,7,17,19,0,248.0,22.0,1.5,14.0,39.0,18.0,4.81
2016,7,17,19,15,124.0,11.0,1.45,13.5,19.5,10.01,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,133.0,12.0,1.1,12.0,22.0,10.91,0.0
2016,7,18,5,30,266.0,24.0,1.1,12.0,44.0,19.67,7.75
2016,7,18,5,45,383.0,32.5,1.15,12.5,85.5,25.91,16.79
2016,7,18,6,0,500.0,41.0,1.2,13.0,127.0,32.01,22.77
2016,7,18,6,15,565.0,47.5,1.15,13.5,175.0,48.47,27.5
2016,7,18,6,30,630.0,54.0,1.1,14.0,223.0,100.03,54.76
2016,7,18,6,45,676.5,58.0,1.1,14.5,274.0,151.36,92.2
2016,7,18,7,0,723.0,62.0,1.1,15.0,325.0,207.97,139.28
2016,7,18,7,15,753.0,65.5,1.05,15.5,376.5,264.66,188.97
2016,7,18,7,30,783.0,69.0,1.0,16.0,428.0,324.04,240.65
2016,7,18,7,45,807.0,71.0,1.0,16.5,478.5,382.06,290.32
2016,7,18,8,0,831.0,73.0,1.0,17.0,529.0,442.19,339.93
2016,7,18,8,15,847.5,75.5,1.0,17.5,576.5,498.88,385.17
2016,7,18,8,30,864.0,78.0,1.0,18.0,624.0,555.49,428.58
2016,7,18,8,45,878.5,79.0,1.0,18.5,668.5,609.06,468.18
2016,7,18,9,0,893.0,80.0,1.0,19.0,713.0,661.77,505.73
2016,7,18,9,15,902.5,81.5,1.0,19.5,752.5,710.37,539.12
2016,7,18,9,30,912.0,83.0,1.0,20.0,792.0,757.12,568.4
2016,7,18,9,45,915.5,86.5,1.05,20.5,825.5,799.14,594.62
2016,7,18,10,0,919.0,90.0,1.1,21.0,859.0,838.4,618.72
2016,7,18,10,15,924.5,91.0,1.15,21.0,887.0,873.92,641.36
2016,7,18,10,30,930.0,92.0,1.2,21.0,915.0,906.47,662.01
2016,7,18,10,45,934.0,93.0,1.25,21.5,937.0,934.53,678.45
2016,7,18,11,0,938.0,94.0,1.3,22.0,959.0,959.24,692.73
2016,7,18,11,15,941.0,94.5,1.35,22.0,973.5,979.04,705.26
2016,7,18,11,30,944.0,95.0,1.4,22.0,988.0,995.24,715.65
2016,7,18,11,45,945.0,95.0,1.45,22.0,995.0,1005.35,722.33
2016,7,18,12,0,946.0,95.0,1.5,22.0,1002.0,1011.72,726.83
2016,7,18,12,15,946.0,95.0,1.5,22.0,1002.0,1013.35,727.73
2016,7,18,12,30,946.0,95.0,1.5,22.0,1002.0,1011.2,726.42
2016,7,18,12,45,947.5,93.0,1.55,22.0,995.0,1004.73,723.31
2016,7,18,13,0,949.0,91.0,1.6,22.0,988.0,994.45,717.9
2016,7,18,13,15,947.0,90.5,1.6,22.0,973.0,978.6,708.33
2016,7,18,13,30,945.0,90.0,1.6,22.0,958.0,959.1,696.55
2016,7,18,13,45,942.5,88.0,1.65,22.0,936.5,934.08,681.91
2016,7,18,14,0,940.0,86.0,1.7,22.0,915.0,905.62,664.98
2016,7,18,14,15,935.0,85.0,1.7,21.5,886.5,872.74,645.7
2016,7,18,14,30,930.0,84.0,1.7,21.0,858.0,836.85,624.22
2016,7,18,14,45,924.0,81.5,1.7,21.0,823.5,795.85,597.86
2016,7,18,15,0,918.0,79.0,1.7,21.0,789.0,752.27,569.46
2016,7,18,15,15,908.5,77.5,1.65,21.0,749.0,704.94,537.53
2016,7,18,15,30,899.0,76.0,1.6,21.0,709.0,655.77,501.74
2016,7,18,15,45,888.5,73.5,1.6,21.0,664.5,603.43,463.03
2016,7,18,16,0,878.0,71.0,1.6,21.0,620.0,549.86,422.16
2016,7,18,16,15,862.0,68.5,1.55,20.5,572.0,492.64,377.67
2016,7,18,16,30,846.0,66.0,1.5,20.0,524.0,435.3,331.44
2016,7,18,16,45,826.0,63.0,1.5,19.5,473.5,376.14,282.28
2016,7,18,17,0,806.0,60.0,1.5,19.0,423.0,317.87,232.2
2016,7,18,17,15,776.5,57.0,1.45,18.5,371.5,258.31,180.24
2016,7,18,17,30,747.0,54.0,1.4,18.0,320.0,198.81,128.57
2016,7,18,17,45,706.0,50.0,1.4,18.0,269.0,141.9,81.75
2016,7,18,18,0,665.0,46.0,1.4,18.0,218.0,89.56,45.01
2016,7,18,18,15,600.5,40.5,1.35,17.0,170.0,40.38,23.56
2016,7,18,18,30,536.0,35.0,1.3,16.0,122.0,29.7,20.35
2016,7,18,18,45,426.0,27.0,1.3,15.5,81.0,23.31,14.12
2016,7,18,19,0,316.0,19.0,1.3,15.0,40.0,16.75,3.43
2016,7,18,19,15,158.0,9.5,1.25,14.5,20.0,8.64,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.5,10.5,1.0,11.5,22.5,9.55,0.0
2016,7,19,5,30,345.0,21.0,1.0,12.0,45.0,18.62,6.49
2016,7,19,5,45,453.0,28.0,1.0,12.5,87.5,24.15,15.22
2016,7,19,6,0,561.0,35.0,1.0,13.0,130.0,29.61,20.64
2016,7,19,6,15,623.0,40.0,0.95,13.5,178.5,45.97,24.65
2016,7,19,6,30,685.0,45.0,0.9,14.0,227.0,96.43,49.57
2016,7,19,6,45,436.5,92.5,0.9,14.5,218.0,142.07,95.07
2016,7,19,7,0,188.0,140.0,0.9,15.0,209.0,159.37,120.65
2016,7,19,7,15,506.0,99.0,0.9,15.5,321.5,227.12,166.63
2016,7,19,7,30,824.0,58.0,0.9,16.0,434.0,328.79,243.51
2016,7,19,7,45,844.5,60.5,0.9,16.5,485.0,387.8,293.89
2016,7,19,8,0,865.0,63.0,0.9,17.0,536.0,447.7,343.43
2016,7,19,8,15,880.5,65.0,0.9,17.5,584.0,505.24,389.3
2016,7,19,8,30,896.0,67.0,0.9,18.0,632.0,562.54,433.14
2016,7,19,8,45,907.5,69.0,0.95,19.0,676.5,616.91,472.73
2016,7,19,9,0,919.0,71.0,1.0,20.0,721.0,670.08,509.94
2016,7,19,9,15,928.0,72.5,1.05,20.5,761.0,719.55,543.92
2016,7,19,9,30,937.0,74.0,1.1,21.0,801.0,767.05,574.12
2016,7,19,9,45,936.0,80.0,1.15,21.5,834.0,809.18,600.27
2016,7,19,10,0,935.0,86.0,1.2,22.0,867.0,848.13,624.03
2016,7,19,10,15,940.5,87.0,1.2,22.0,895.5,884.22,646.25
2016,7,19,10,30,946.0,88.0,1.2,22.0,924.0,917.29,666.35
2016,7,19,10,45,948.5,89.5,1.3,22.5,945.5,944.97,683.17
2016,7,19,11,0,951.0,91.0,1.4,23.0,967.0,969.16,697.78
2016,7,19,11,15,953.5,91.5,1.4,23.0,981.5,988.77,709.37
2016,7,19,11,30,956.0,92.0,1.4,23.0,996.0,1004.71,718.75
2016,7,19,11,45,957.5,92.0,1.45,23.0,1003.5,1015.45,725.79
2016,7,19,12,0,959.0,92.0,1.5,23.0,1011.0,1022.4,730.62
2016,7,19,12,15,959.0,92.0,1.55,23.0,1010.5,1024.06,732.31
2016,7,19,12,30,959.0,92.0,1.6,23.0,1010.0,1021.89,731.76
2016,7,19,12,45,952.0,96.0,1.65,23.5,1000.5,1013.15,725.8
2016,7,19,13,0,945.0,100.0,1.7,24.0,991.0,1000.71,717.66
2016,7,19,13,15,942.0,99.5,1.7,24.0,976.0,983.99,707.63
2016,7,19,13,30,939.0,99.0,1.7,24.0,961.0,963.66,695.4
2016,7,19,13,45,936.5,97.0,1.7,24.0,939.0,938.78,680.3
2016,7,19,14,0,934.0,95.0,1.7,24.0,917.0,910.47,663.0
2016,7,19,14,15,928.0,94.0,1.7,23.5,888.0,876.9,643.47
2016,7,19,14,30,922.0,93.0,1.7,23.0,859.0,840.4,621.8
2016,7,19,14,45,916.0,90.0,1.7,23.0,824.0,799.16,595.52
2016,7,19,15,0,910.0,87.0,1.7,23.0,789.0,755.35,567.22
2016,7,19,15,15,899.5,85.5,1.65,22.5,749.0,707.6,536.07
2016,7,19,15,30,889.0,84.0,1.6,22.0,709.0,658.12,501.29
2016,7,19,15,45,878.5,80.5,1.6,22.0,664.5,605.19,462.41
2016,7,19,16,0,868.0,77.0,1.6,22.0,620.0,551.05,421.37
2016,7,19,16,15,851.0,74.5,1.6,21.5,571.5,493.75,377.3
2016,7,19,16,30,834.0,72.0,1.6,21.0,523.0,436.46,331.5
2016,7,19,16,45,814.5,68.5,1.6,20.5,472.5,377.55,282.75
2016,7,19,17,0,795.0,65.0,1.6,20.0,422.0,317.78,231.73
2016,7,19,17,15,764.5,61.5,1.55,19.5,370.5,257.62,179.55
2016,7,19,17,30,734.0,58.0,1.5,19.0,319.0,200.23,129.83
2016,7,19,17,45,693.0,53.0,1.5,18.5,268.0,143.07,83.15
2016,7,19,18,0,652.0,48.0,1.5,18.0,217.0,90.54,46.29
2016,7,19,18,15,585.5,42.5,1.4,17.0,168.5,42.06,25.05
2016,7,19,18,30,519.0,37.0,1.3,16.0,120.0,31.58,21.97
2016,7,19,18,45,410.0,28.5,1.25,15.5,79.5,22.74,13.58
2016,7,19,19,0,301.0,20.0,1.2,15.0,39.0,16.33,2.47
2016,7,19,19,15,150.5,10.0,1.15,14.5,19.5,9.1,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,173.0,10.0,0.95,12.5,22.0,9.1,0.0
2016,7,20,5,30,346.0,20.0,1.0,13.0,44.0,17.68,5.22
2016,7,20,5,45,451.0,27.0,1.05,13.5,85.5,23.25,14.33
2016,7,20,6,0,556.0,34.0,1.1,14.0,127.0,28.74,19.75
2016,7,20,6,15,618.5,39.5,1.05,14.5,175.5,45.27,24.13
2016,7,20,6,30,681.0,45.0,1.0,15.0,224.0,95.99,49.19
2016,7,20,6,45,722.5,48.0,1.0,15.5,275.5,148.84,87.71
2016,7,20,7,0,764.0,51.0,1.0,16.0,327.0,208.71,137.69
2016,7,20,7,15,793.0,54.0,1.0,16.5,379.0,266.78,188.69
2016,7,20,7,30,822.0,57.0,1.0,17.0,431.0,327.3,241.54
2016,7,20,7,45,843.0,59.5,1.0,18.0,482.0,386.44,291.68
2016,7,20,8,0,864.0,62.0,1.0,19.0,533.0,446.55,340.59
2016,7,20,8,15,880.0,64.0,1.0,19.5,581.0,504.34,386.45
2016,7,20,8,30,896.0,66.0,1.0,20.0,629.0,561.95,430.34
2016,7,20,8,45,908.0,67.5,1.0,20.5,674.0,616.19,470.11
2016,7,20,9,0,920.0,69.0,1.0,21.0,719.0,669.27,507.59
2016,7,20,9,15,929.5,70.5,1.0,21.5,759.5,719.19,541.1
2016,7,20,9,30,939.0,72.0,1.0,22.0,800.0,767.18,570.84
2016,7,20,9,45,937.0,79.0,1.05,22.5,833.5,809.7,597.05
2016,7,20,10,0,935.0,86.0,1.1,23.0,867.0,848.95,620.84
2016,7,20,10,15,941.0,87.5,1.15,23.5,895.5,886.02,642.99
2016,7,20,10,30,947.0,89.0,1.2,24.0,924.0,920.09,663.03
2016,7,20,10,45,952.5,88.5,1.25,24.5,946.5,948.53,679.39
2016,7,20,11,0,958.0,88.0,1.3,25.0,969.0,973.61,693.63
2016,7,20,11,15,961.0,88.5,1.35,25.0,984.0,993.85,706.25
2016,7,20,11,30,964.0,89.0,1.4,25.0,999.0,1010.41,716.7
2016,7,20,11,45,966.5,88.5,1.45,25.5,1007.0,1021.72,722.61
2016,7,20,12,0,969.0,88.0,1.5,26.0,1015.0,1029.21,726.3
2016,7,20,12,15,969.0,88.0,1.5,26.0,1015.0,1030.91,727.2
2016,7,20,12,30,969.0,88.0,1.5,26.0,1015.0,1028.72,725.9
2016,7,20,12,45,967.0,88.5,1.55,26.0,1007.0,1021.23,722.25
2016,7,20,13,0,965.0,89.0,1.6,26.0,999.0,1009.91,716.34
2016,7,20,13,15,962.5,88.5,1.6,26.0,984.0,993.33,706.54
2016,7,20,13,30,960.0,88.0,1.6,26.0,969.0,973.06,694.52
2016,7,20,13,45,957.0,87.0,1.65,26.0,947.0,948.21,680.32
2016,7,20,14,0,954.0,86.0,1.7,26.0,925.0,919.89,663.84
2016,7,20,14,15,948.5,85.0,1.7,25.5,896.0,886.12,644.42
2016,7,20,14,30,943.0,84.0,1.7,25.0,867.0,849.31,622.82
2016,7,20,14,45,935.5,82.5,1.7,25.0,831.5,807.6,596.52
2016,7,20,15,0,928.0,81.0,1.7,25.0,796.0,763.38,568.25
2016,7,20,15,15,918.5,79.5,1.7,24.5,755.5,715.51,538.05
2016,7,20,15,30,909.0,78.0,1.7,24.0,715.0,665.77,503.73
2016,7,20,15,45,896.5,76.0,1.7,24.0,670.0,612.13,464.54
2016,7,20,16,0,884.0,74.0,1.7,24.0,625.0,557.43,423.32
2016,7,20,16,15,867.0,71.5,1.7,23.5,576.0,499.25,378.87
2016,7,20,16,30,850.0,69.0,1.7,23.0,527.0,441.04,332.64
2016,7,20,16,45,828.0,66.5,1.7,22.5,476.0,381.19,283.45
2016,7,20,17,0,806.0,64.0,1.7,22.0,425.0,322.45,233.52
2016,7,20,17,15,775.5,60.5,1.65,21.0,372.5,259.88,180.09
2016,7,20,17,30,745.0,57.0,1.6,20.0,320.0,201.77,130.21
2016,7,20,17,45,701.5,52.5,1.6,19.5,268.5,143.99,83.22
2016,7,20,18,0,658.0,48.0,1.6,19.0,217.0,91.13,46.35
2016,7,20,18,15,591.0,42.0,1.55,18.0,168.5,41.77,24.62
2016,7,20,18,30,524.0,36.0,1.5,17.0,120.0,30.71,21.09
2016,7,20,18,45,411.5,27.5,1.45,16.5,79.0,23.89,14.4
2016,7,20,19,0,299.0,19.0,1.4,16.0,38.0,15.47,1.17
2016,7,20,19,15,149.5,9.5,1.35,15.5,19.0,8.64,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.0,1.2,12.5,21.0,9.1,0.0
2016,7,21,5,30,323.0,20.0,1.2,13.0,42.0,17.73,4.51
2016,7,21,5,45,433.5,28.0,1.3,13.5,84.0,24.24,15.11
