Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,0,544.0,36.0,1.4,14.0,126.0,30.61,21.36
2016,7,21,6,15,608.0,41.5,1.35,14.5,174.5,46.71,25.58
2016,7,21,6,30,672.0,47.0,1.3,15.0,223.0,96.96,50.39
2016,7,21,6,45,344.5,86.5,1.3,15.5,177.5,123.72,83.64
2016,7,21,7,0,17.0,126.0,1.3,16.0,132.0,112.56,88.62
2016,7,21,7,15,416.0,93.5,1.25,16.5,281.0,196.37,144.58
2016,7,21,7,30,815.0,61.0,1.2,17.0,430.0,329.0,243.9
2016,7,21,7,45,836.5,63.5,1.2,17.5,481.0,388.06,294.24
2016,7,21,8,0,858.0,66.0,1.2,18.0,532.0,448.14,344.03
2016,7,21,8,15,873.5,68.0,1.2,18.5,580.0,505.47,389.91
2016,7,21,8,30,889.0,70.0,1.2,19.0,628.0,562.56,433.81
2016,7,21,8,45,901.0,71.5,1.25,19.5,672.5,616.55,474.16
2016,7,21,9,0,913.0,73.0,1.3,20.0,717.0,669.38,512.34
2016,7,21,9,15,922.5,74.5,1.3,20.5,757.0,719.06,546.29
2016,7,21,9,30,932.0,76.0,1.3,21.0,797.0,766.84,576.35
2016,7,21,9,45,938.0,78.0,1.3,21.5,831.5,810.26,602.92
2016,7,21,10,0,944.0,80.0,1.3,22.0,866.0,851.04,627.34
2016,7,21,10,15,949.5,80.5,1.3,22.5,894.5,887.03,648.28
2016,7,21,10,30,955.0,81.0,1.3,23.0,923.0,919.96,667.04
2016,7,21,10,45,959.5,81.5,1.35,23.5,945.0,948.76,683.74
2016,7,21,11,0,964.0,82.0,1.4,24.0,967.0,974.13,698.25
2016,7,21,11,15,966.5,82.5,1.45,24.0,982.5,994.05,710.72
2016,7,21,11,30,969.0,83.0,1.5,24.0,998.0,1010.25,721.0
2016,7,21,11,45,971.0,83.0,1.55,24.0,1005.5,1021.66,728.41
2016,7,21,12,0,973.0,83.0,1.6,24.0,1013.0,1029.22,733.58
2016,7,21,12,15,973.5,83.0,1.65,24.0,1013.0,1031.42,735.56
2016,7,21,12,30,974.0,83.0,1.7,24.0,1013.0,1029.71,735.26
2016,7,21,12,45,964.0,89.0,1.75,24.0,1003.5,1020.03,730.11
2016,7,21,13,0,954.0,95.0,1.8,24.0,994.0,1006.63,722.75
2016,7,21,13,15,951.5,94.5,1.8,23.5,979.0,990.2,714.28
2016,7,21,13,30,949.0,94.0,1.8,23.0,964.0,970.11,703.52
2016,7,21,13,45,947.5,92.0,1.85,23.0,942.5,945.84,689.33
2016,7,21,14,0,946.0,90.0,1.9,23.0,921.0,918.04,672.81
2016,7,21,14,15,940.5,89.0,1.9,22.5,892.0,884.47,653.11
2016,7,21,14,30,935.0,88.0,1.9,22.0,863.0,847.88,631.23
2016,7,21,14,45,930.5,85.0,1.9,22.0,829.0,807.21,605.14
2016,7,21,15,0,926.0,82.0,1.9,22.0,795.0,763.83,576.93
2016,7,21,15,15,916.5,80.5,1.85,21.5,754.5,715.98,545.83
2016,7,21,15,30,907.0,79.0,1.8,21.0,714.0,666.27,510.67
2016,7,21,15,45,898.0,75.5,1.8,21.0,669.5,613.25,471.43
2016,7,21,16,0,889.0,72.0,1.8,21.0,625.0,558.82,429.87
2016,7,21,16,15,872.5,70.0,1.75,20.5,576.0,501.06,384.89
2016,7,21,16,30,856.0,68.0,1.7,20.0,527.0,443.19,338.15
2016,7,21,16,45,837.5,64.0,1.7,20.0,476.5,382.82,287.39
2016,7,21,17,0,819.0,60.0,1.7,20.0,426.0,323.19,235.68
2016,7,21,17,15,789.0,57.0,1.65,19.5,373.5,262.5,182.84
2016,7,21,17,30,759.0,54.0,1.6,19.0,321.0,202.02,130.39
2016,7,21,17,45,718.5,49.5,1.55,18.5,269.5,143.77,82.62
2016,7,21,18,0,678.0,45.0,1.5,18.0,218.0,90.06,44.89
2016,7,21,18,15,612.5,39.5,1.4,17.0,169.0,39.88,22.96
2016,7,21,18,30,547.0,34.0,1.3,16.0,120.0,28.97,19.65
2016,7,21,18,45,435.5,26.0,1.25,15.5,79.0,22.54,13.28
2016,7,21,19,0,324.0,18.0,1.2,15.0,38.0,15.95,0.37
2016,7,21,19,15,162.0,9.0,1.15,14.5,19.0,8.19,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,0.8,12.5,20.5,9.1,0.0
2016,7,22,5,30,331.0,20.0,0.8,13.0,41.0,17.82,3.69
2016,7,22,5,45,440.0,27.5,0.85,14.0,82.5,23.84,14.68
2016,7,22,6,0,549.0,35.0,0.9,15.0,124.0,29.76,20.51
2016,7,22,6,15,614.0,40.5,0.9,15.5,173.5,45.85,24.75
2016,7,22,6,30,679.0,46.0,0.9,16.0,223.0,96.6,49.61
2016,7,22,6,45,722.0,50.0,0.95,16.5,275.0,150.59,88.82
2016,7,22,7,0,765.0,54.0,1.0,17.0,327.0,209.39,137.69
2016,7,22,7,15,794.5,57.0,1.0,17.5,379.5,270.2,190.69
2016,7,22,7,30,824.0,60.0,1.0,18.0,432.0,331.18,243.65
2016,7,22,7,45,846.5,62.5,1.05,19.0,483.5,391.21,294.39
2016,7,22,8,0,869.0,65.0,1.1,20.0,535.0,452.37,344.12
2016,7,22,8,15,885.0,67.0,1.1,20.5,584.0,510.61,390.19
2016,7,22,8,30,901.0,69.0,1.1,21.0,633.0,568.66,434.27
2016,7,22,8,45,913.5,70.5,1.15,21.5,678.5,623.61,474.85
2016,7,22,9,0,926.0,72.0,1.2,22.0,724.0,677.44,513.25
2016,7,22,9,15,935.5,73.5,1.2,22.5,764.5,727.77,547.06
2016,7,22,9,30,945.0,75.0,1.2,23.0,805.0,776.17,577.07
2016,7,22,9,45,938.5,85.0,1.25,23.5,837.5,818.56,603.14
2016,7,22,10,0,932.0,95.0,1.3,24.0,870.0,857.27,626.53
2016,7,22,10,15,938.0,96.0,1.35,24.5,899.0,893.85,648.33
2016,7,22,10,30,944.0,97.0,1.4,25.0,928.0,927.44,668.01
2016,7,22,10,45,949.5,97.5,1.45,25.5,950.5,956.89,684.97
2016,7,22,11,0,955.0,98.0,1.5,26.0,973.0,982.99,699.77
2016,7,22,11,15,957.5,98.5,1.5,26.5,988.5,1002.77,709.91
2016,7,22,11,30,960.0,99.0,1.5,27.0,1004.0,1018.85,717.82
2016,7,22,11,45,962.5,98.5,1.55,27.5,1011.5,1030.17,723.64
2016,7,22,12,0,965.0,98.0,1.6,28.0,1019.0,1037.67,727.26
2016,7,22,12,15,965.0,98.0,1.65,28.0,1019.0,1039.38,728.91
2016,7,22,12,30,965.0,98.0,1.7,28.0,1019.0,1037.22,728.36
2016,7,22,12,45,964.0,97.0,1.75,28.0,1011.0,1029.22,724.34
2016,7,22,13,0,963.0,96.0,1.8,28.0,1003.0,1017.37,718.08
2016,7,22,13,15,960.0,95.5,1.8,28.0,987.0,1000.33,708.02
2016,7,22,13,30,957.0,95.0,1.8,28.0,971.0,979.6,695.76
2016,7,22,13,45,953.0,94.0,1.8,28.0,948.5,953.88,680.41
2016,7,22,14,0,949.0,93.0,1.8,28.0,926.0,924.73,662.89
2016,7,22,14,15,942.5,92.0,1.8,27.5,896.0,890.19,643.13
2016,7,22,14,30,936.0,91.0,1.8,27.0,866.0,852.68,621.23
2016,7,22,14,45,928.0,89.5,1.85,26.5,830.5,810.73,596.56
2016,7,22,15,0,920.0,88.0,1.9,26.0,795.0,766.33,569.76
2016,7,22,15,15,909.0,86.0,1.85,25.5,753.5,717.14,538.12
2016,7,22,15,30,898.0,84.0,1.8,25.0,712.0,666.23,502.74
2016,7,22,15,45,873.5,86.5,1.8,25.0,664.0,610.25,461.88
2016,7,22,16,0,849.0,89.0,1.8,25.0,616.0,554.34,419.86
2016,7,22,16,15,830.5,86.0,1.75,24.5,567.0,496.62,375.81
2016,7,22,16,30,812.0,83.0,1.7,24.0,518.0,438.46,329.81
2016,7,22,16,45,777.0,82.0,1.7,23.5,464.5,376.49,279.65
2016,7,22,17,0,742.0,81.0,1.7,23.0,411.0,317.21,230.14
2016,7,22,17,15,707.0,76.5,1.65,22.0,359.0,257.69,179.93
2016,7,22,17,30,672.0,72.0,1.6,21.0,307.0,199.07,130.48
2016,7,22,17,45,621.5,66.0,1.55,20.5,255.5,142.85,85.43
2016,7,22,18,0,571.0,60.0,1.5,20.0,204.0,92.5,50.44
2016,7,22,18,15,496.5,52.0,1.4,19.0,156.5,46.19,28.95
2016,7,22,18,30,422.0,44.0,1.3,18.0,109.0,35.02,24.66
2016,7,22,18,45,302.5,32.5,1.25,17.5,70.0,26.37,16.23
2016,7,22,19,0,183.0,21.0,1.2,17.0,31.0,17.36,0.0
2016,7,22,19,15,91.5,10.5,1.15,16.5,15.5,9.55,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,5,15,76.5,11.5,0.65,12.5,16.5,10.46,0.0
2016,7,23,5,30,153.0,23.0,0.6,13.0,33.0,18.12,2.77
2016,7,23,5,45,268.0,36.0,0.6,14.0,72.0,28.05,18.19
2016,7,23,6,0,383.0,49.0,0.6,15.0,111.0,39.22,28.77
2016,7,23,6,15,457.0,58.5,0.6,15.5,158.0,55.18,34.85
2016,7,23,6,30,531.0,68.0,0.6,16.0,205.0,100.91,58.95
2016,7,23,6,45,588.0,74.0,0.6,17.0,257.0,150.17,94.02
2016,7,23,7,0,645.0,80.0,0.6,18.0,309.0,206.13,138.84
2016,7,23,7,15,681.0,85.0,0.6,19.0,361.0,261.96,185.88
2016,7,23,7,30,717.0,90.0,0.6,20.0,413.0,321.31,235.4
2016,7,23,7,45,747.0,93.5,0.6,21.0,465.0,381.82,284.58
2016,7,23,8,0,777.0,97.0,0.6,22.0,517.0,442.54,332.13
2016,7,23,8,15,797.0,100.5,0.65,23.0,565.5,500.13,375.9
2016,7,23,8,30,817.0,104.0,0.7,24.0,614.0,558.15,418.22
2016,7,23,8,45,830.0,108.0,0.75,25.0,659.0,612.57,456.36
2016,7,23,9,0,843.0,112.0,0.8,26.0,704.0,666.13,492.48
2016,7,23,9,15,855.0,114.0,0.85,26.5,744.5,712.48,523.68
2016,7,23,9,30,867.0,116.0,0.9,27.0,785.0,759.97,554.07
2016,7,23,9,45,877.5,117.0,0.95,28.0,820.5,803.55,579.29
2016,7,23,10,0,888.0,118.0,1.0,29.0,856.0,844.97,602.7
2016,7,23,10,15,894.5,119.5,1.05,29.5,884.5,881.1,623.65
2016,7,23,10,30,901.0,121.0,1.1,30.0,913.0,914.39,642.69
2016,7,23,10,45,874.5,141.0,1.2,30.5,926.0,932.54,653.06
2016,7,23,11,0,848.0,161.0,1.3,31.0,939.0,956.18,666.98
2016,7,23,11,15,851.5,162.0,1.3,31.0,953.5,976.08,678.39
2016,7,23,11,30,855.0,163.0,1.3,31.0,968.0,992.61,687.83
2016,7,23,11,45,839.5,174.5,1.35,31.5,970.0,997.69,689.84
2016,7,23,12,0,824.0,186.0,1.4,32.0,972.0,998.89,689.72
2016,7,23,12,15,824.0,186.0,1.45,32.0,972.0,1000.43,691.34
2016,7,23,12,30,824.0,186.0,1.5,32.0,972.0,998.5,690.95
2016,7,23,12,45,832.0,179.5,1.55,32.0,967.0,994.52,689.44
2016,7,23,13,0,840.0,173.0,1.6,32.0,962.0,986.91,685.81
2016,7,23,13,15,836.5,171.5,1.65,32.0,947.0,969.69,676.38
2016,7,23,13,30,833.0,170.0,1.7,32.0,932.0,949.17,665.01
2016,7,23,13,45,821.0,172.5,1.75,32.0,908.0,921.7,649.28
2016,7,23,14,0,809.0,175.0,1.8,32.0,884.0,891.53,631.78
2016,7,23,14,15,801.0,172.5,1.8,31.5,855.0,857.49,612.41
2016,7,23,14,30,793.0,170.0,1.8,31.0,826.0,820.99,591.24
2016,7,23,14,45,801.0,157.5,1.8,31.0,796.0,785.08,569.04
2016,7,23,15,0,809.0,145.0,1.8,31.0,766.0,745.82,543.64
2016,7,23,15,15,796.0,142.0,1.8,30.5,725.5,697.98,512.4
2016,7,23,15,30,783.0,139.0,1.8,30.0,685.0,648.88,479.41
2016,7,23,15,45,788.5,126.0,1.8,29.5,644.5,600.31,445.96
2016,7,23,16,0,794.0,113.0,1.8,29.0,604.0,549.17,409.34
2016,7,23,16,15,773.0,109.0,1.75,28.5,555.5,491.21,366.03
2016,7,23,16,30,752.0,105.0,1.7,28.0,507.0,432.54,320.73
2016,7,23,16,45,739.0,96.5,1.7,27.5,458.5,374.58,274.43
2016,7,23,17,0,726.0,88.0,1.7,27.0,410.0,317.01,226.8
2016,7,23,17,15,689.5,82.5,1.6,26.0,357.5,256.68,176.87
2016,7,23,17,30,653.0,77.0,1.5,25.0,305.0,199.97,129.84
2016,7,23,17,45,610.5,69.5,1.45,24.0,254.5,144.57,86.05
2016,7,23,18,0,568.0,62.0,1.4,23.0,204.0,94.1,51.2
2016,7,23,18,15,492.0,53.5,1.3,22.0,156.0,47.47,29.67
2016,7,23,18,30,416.0,45.0,1.2,21.0,108.0,36.01,25.13
2016,7,23,18,45,292.5,33.0,1.1,20.0,69.0,26.92,16.37
2016,7,23,19,0,169.0,21.0,1.0,19.0,30.0,16.6,0.0
2016,7,23,19,15,84.5,10.5,0.95,18.0,15.0,9.55,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,55.0,11.5,0.65,13.5,15.0,10.46,0.0
2016,7,24,5,30,110.0,23.0,0.6,14.0,30.0,18.09,1.43
2016,7,24,5,45,217.0,38.5,0.6,14.5,67.5,29.95,19.64
2016,7,24,6,0,324.0,54.0,0.6,15.0,105.0,41.47,30.7
2016,7,24,6,15,399.5,65.0,0.6,15.5,151.5,57.8,37.86
2016,7,24,6,30,475.0,76.0,0.6,16.0,198.0,103.41,63.21
2016,7,24,6,45,541.5,82.0,0.65,17.0,250.0,150.63,96.46
2016,7,24,7,0,608.0,88.0,0.7,18.0,302.0,205.84,140.17
2016,7,24,7,15,646.5,94.0,0.7,18.5,354.0,261.17,186.91
2016,7,24,7,30,685.0,100.0,0.7,19.0,406.0,320.41,236.65
2016,7,24,7,45,720.0,102.5,0.75,20.0,458.5,378.61,284.34
2016,7,24,8,0,755.0,105.0,0.8,21.0,511.0,439.58,332.59
2016,7,24,8,15,776.0,108.5,0.8,21.5,560.0,497.89,377.58
2016,7,24,8,30,797.0,112.0,0.8,22.0,609.0,555.5,420.38
2016,7,24,8,45,808.5,117.5,0.85,23.0,653.5,609.59,458.65
2016,7,24,9,0,820.0,123.0,0.9,24.0,698.0,662.73,494.83
2016,7,24,9,15,833.0,125.5,0.9,24.5,739.0,712.76,528.16
2016,7,24,9,30,846.0,128.0,0.9,25.0,780.0,761.4,559.41
2016,7,24,9,45,830.5,144.5,0.9,26.0,808.5,800.04,580.91
2016,7,24,10,0,815.0,161.0,0.9,27.0,837.0,834.57,599.45
2016,7,24,10,15,823.5,163.0,0.9,27.5,866.0,871.44,620.36
2016,7,24,10,30,832.0,165.0,0.9,28.0,895.0,905.77,639.38
2016,7,24,10,45,804.0,187.5,0.95,28.5,907.5,924.2,649.24
2016,7,24,11,0,776.0,210.0,1.0,29.0,920.0,944.81,660.68
2016,7,24,11,15,780.0,211.5,1.05,29.0,935.0,964.95,673.12
2016,7,24,11,30,784.0,213.0,1.1,29.0,950.0,973.95,678.84
2016,7,24,11,45,760.0,230.5,1.15,29.5,949.5,984.53,684.4
2016,7,24,12,0,736.0,248.0,1.2,30.0,949.0,983.23,682.79
2016,7,24,12,15,736.0,248.0,1.2,30.0,949.0,984.69,683.65
2016,7,24,12,30,736.0,248.0,1.2,30.0,949.0,982.86,682.58
2016,7,24,12,45,753.5,234.5,1.25,30.5,947.0,981.44,681.35
2016,7,24,13,0,771.0,221.0,1.3,31.0,945.0,976.33,677.95
2016,7,24,13,15,766.5,219.5,1.3,31.0,929.5,958.67,667.61
2016,7,24,13,30,762.0,218.0,1.3,31.0,914.0,937.93,655.55
2016,7,24,13,45,732.0,229.5,1.35,31.0,884.5,903.96,636.0
2016,7,24,14,0,702.0,241.0,1.4,31.0,855.0,868.16,614.29
2016,7,24,14,15,692.0,237.0,1.4,30.5,826.0,833.25,593.9
2016,7,24,14,30,682.0,233.0,1.4,30.0,797.0,796.33,571.8
2016,7,24,14,45,675.0,225.0,1.45,30.0,763.0,756.21,546.65
2016,7,24,15,0,668.0,217.0,1.5,30.0,729.0,714.33,519.75
2016,7,24,15,15,651.5,211.5,1.45,29.5,688.5,666.62,488.34
2016,7,24,15,30,635.0,206.0,1.4,29.0,648.0,618.38,455.81
2016,7,24,15,45,638.5,189.0,1.4,28.5,608.5,571.31,423.8
2016,7,24,16,0,642.0,172.0,1.4,28.0,569.0,522.29,389.19
2016,7,24,16,15,616.0,165.0,1.35,27.0,520.5,466.11,348.47
2016,7,24,16,30,590.0,158.0,1.3,26.0,472.0,408.34,305.2
2016,7,24,16,45,583.5,142.0,1.3,25.5,426.0,357.94,265.33
2016,7,24,17,0,577.0,126.0,1.3,25.0,380.0,304.34,221.61
2016,7,24,17,15,535.0,116.5,1.25,24.0,329.0,244.78,173.49
2016,7,24,17,30,493.0,107.0,1.2,23.0,278.0,192.48,131.05
2016,7,24,17,45,458.0,93.0,1.15,22.0,231.0,142.11,91.24
2016,7,24,18,0,423.0,79.0,1.1,21.0,184.0,95.93,58.39
2016,7,24,18,15,349.0,65.5,1.0,20.0,138.5,53.94,36.43
2016,7,24,18,30,275.0,52.0,0.9,19.0,93.0,39.92,28.68
2016,7,24,18,45,186.0,35.0,0.85,18.5,58.0,27.24,16.63
2016,7,24,19,0,97.0,18.0,0.8,18.0,23.0,14.14,0.0
2016,7,24,19,15,48.5,9.0,0.8,17.5,11.5,8.19,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,57.5,9.5,0.6,12.5,13.0,8.64,0.0
2016,7,25,5,30,115.0,19.0,0.6,13.0,26.0,14.92,0.0
2016,7,25,5,45,210.0,35.5,0.6,13.5,62.5,27.61,17.66
2016,7,25,6,0,305.0,52.0,0.6,14.0,99.0,39.91,29.45
2016,7,25,6,15,376.5,65.0,0.55,14.5,145.0,57.31,37.94
2016,7,25,6,30,448.0,78.0,0.5,15.0,191.0,100.92,62.41
2016,7,25,6,45,501.0,87.5,0.5,16.0,241.5,149.8,97.86
2016,7,25,7,0,554.0,97.0,0.5,17.0,292.0,202.94,140.28
2016,7,25,7,15,593.0,105.0,0.5,17.5,343.5,257.08,185.66
2016,7,25,7,30,632.0,113.0,0.5,18.0,395.0,315.31,234.15
2016,7,25,7,45,658.5,120.0,0.55,19.0,445.0,371.57,280.06
2016,7,25,8,0,685.0,127.0,0.6,20.0,495.0,429.82,325.94
2016,7,25,8,15,708.0,132.5,0.6,20.5,543.5,486.59,369.43
2016,7,25,8,30,731.0,138.0,0.6,21.0,592.0,544.33,412.01
2016,7,25,8,45,743.0,145.0,0.65,22.0,636.0,597.53,449.45
2016,7,25,9,0,755.0,152.0,0.7,23.0,680.0,650.02,485.05
2016,7,25,9,15,769.0,156.0,0.75,23.5,721.0,700.0,518.81
2016,7,25,9,30,783.0,160.0,0.8,24.0,762.0,746.75,549.6
2016,7,25,9,45,825.5,146.0,0.85,25.0,806.0,798.58,581.75
2016,7,25,10,0,868.0,132.0,0.9,26.0,850.0,844.02,607.93
2016,7,25,10,15,875.0,133.5,0.95,26.5,879.5,880.03,628.97
2016,7,25,10,30,882.0,135.0,1.0,27.0,909.0,913.29,648.2
2016,7,25,10,45,869.0,148.0,1.05,27.5,926.0,936.37,660.99
2016,7,25,11,0,856.0,161.0,1.1,28.0,943.0,965.93,677.89
2016,7,25,11,15,859.5,162.0,1.1,28.0,958.0,986.03,689.33
2016,7,25,11,30,863.0,163.0,1.1,28.0,973.0,1002.72,698.85
2016,7,25,11,45,848.5,174.0,1.15,28.5,975.5,1008.39,701.3
2016,7,25,12,0,834.0,185.0,1.2,29.0,978.0,1010.15,701.62
2016,7,25,12,15,834.0,185.0,1.2,29.0,978.0,1011.71,702.49
2016,7,25,12,30,834.0,185.0,1.2,29.0,978.0,1009.74,701.34
2016,7,25,12,45,842.5,177.5,1.25,29.0,973.0,1005.19,699.63
2016,7,25,13,0,851.0,170.0,1.3,29.0,968.0,996.92,695.76
2016,7,25,13,15,847.0,169.0,1.3,29.0,952.5,979.52,685.6
2016,7,25,13,30,843.0,168.0,1.3,29.0,937.0,958.77,673.53
2016,7,25,13,45,824.0,174.0,1.35,29.0,910.5,928.1,656.05
2016,7,25,14,0,805.0,180.0,1.4,29.0,884.0,894.97,636.94
2016,7,25,14,15,796.5,177.5,1.35,28.5,854.5,860.52,616.78
2016,7,25,14,30,788.0,175.0,1.3,28.0,825.0,823.63,594.86
2016,7,25,14,45,780.0,170.0,1.3,28.0,790.0,782.56,569.08
2016,7,25,15,0,772.0,165.0,1.3,28.0,755.0,741.76,542.34
2016,7,25,15,15,757.5,161.0,1.25,27.5,714.0,692.75,510.01
2016,7,25,15,30,743.0,157.0,1.2,27.0,673.0,642.73,476.17
2016,7,25,15,45,740.5,146.0,1.2,26.5,631.0,592.43,441.68
2016,7,25,16,0,738.0,135.0,1.2,26.0,589.0,540.54,404.74
2016,7,25,16,15,714.5,129.5,1.15,25.5,540.0,482.15,361.32
2016,7,25,16,30,691.0,124.0,1.1,25.0,491.0,424.79,317.22
2016,7,25,16,45,682.0,112.0,1.1,24.5,443.5,368.26,272.27
2016,7,25,17,0,673.0,100.0,1.1,24.0,396.0,311.77,225.68
2016,7,25,17,15,633.5,93.5,1.05,23.0,344.0,252.61,176.95
2016,7,25,17,30,594.0,87.0,1.0,22.0,292.0,197.54,131.46
2016,7,25,17,45,556.5,76.5,0.95,21.5,243.0,143.57,88.27
2016,7,25,18,0,519.0,66.0,0.9,21.0,194.0,94.03,53.31
2016,7,25,18,15,441.5,56.0,0.8,20.0,147.0,49.03,31.69
2016,7,25,18,30,364.0,46.0,0.7,19.0,100.0,37.02,26.17
2016,7,25,18,45,256.5,32.0,0.65,18.5,63.0,26.13,15.59
2016,7,25,19,0,149.0,18.0,0.6,18.0,26.0,14.21,0.0
2016,7,25,19,15,74.5,9.0,0.6,17.5,13.0,8.19,0.0
2016,7,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,62.5,9.5,0.55,14.5,13.0,8.64,0.0
2016,7,26,5,30,125.0,19.0,0.5,15.0,26.0,14.95,0.0
2016,7,26,5,45,224.5,34.5,0.45,15.5,63.0,26.88,16.77
2016,7,26,6,0,324.0,50.0,0.4,16.0,100.0,38.46,27.91
2016,7,26,6,15,397.0,62.0,0.35,17.0,146.0,55.44,35.72
2016,7,26,6,30,470.0,74.0,0.3,18.0,192.0,101.44,61.21
2016,7,26,6,45,523.0,82.5,0.3,19.0,242.0,148.72,94.74
2016,7,26,7,0,576.0,91.0,0.3,20.0,292.0,202.36,137.07
2016,7,26,7,15,614.5,98.0,0.3,21.0,343.5,256.82,181.87
2016,7,26,7,30,653.0,105.0,0.3,22.0,395.0,315.26,229.42
2016,7,26,7,45,679.0,111.5,0.3,23.0,445.5,372.07,274.74
2016,7,26,8,0,705.0,118.0,0.3,24.0,496.0,430.78,319.74
2016,7,26,8,15,727.5,123.0,0.3,25.0,544.5,487.91,361.78
2016,7,26,8,30,750.0,128.0,0.3,26.0,593.0,545.89,402.62
2016,7,26,8,45,763.5,133.5,0.35,27.0,637.0,599.5,439.28
2016,7,26,9,0,777.0,139.0,0.4,28.0,681.0,651.76,473.73
2016,7,26,9,15,790.5,142.0,0.45,28.5,721.5,700.92,506.01
2016,7,26,9,30,804.0,145.0,0.5,29.0,762.0,748.85,536.65
2016,7,26,9,45,825.0,142.0,0.55,30.0,800.0,795.28,563.76
2016,7,26,10,0,846.0,139.0,0.6,31.0,838.0,840.39,589.01
2016,7,26,10,15,853.0,141.0,0.65,31.5,867.0,877.0,609.81
2016,7,26,10,30,860.0,143.0,0.7,32.0,896.0,902.65,623.87
2016,7,26,10,45,855.5,150.0,0.8,32.5,915.0,936.53,643.88
2016,7,26,11,0,851.0,157.0,0.9,33.0,934.0,958.57,656.59
2016,7,26,11,15,854.5,158.0,0.9,33.5,949.0,978.6,666.42
2016,7,26,11,30,858.0,159.0,0.9,34.0,964.0,995.24,674.25
2016,7,26,11,45,851.0,165.0,0.95,34.5,968.5,1003.23,678.03
2016,7,26,12,0,844.0,171.0,1.0,35.0,973.0,1007.51,679.82
2016,7,26,12,15,843.5,171.0,1.05,35.0,972.5,1008.59,681.26
2016,7,26,12,30,843.0,171.0,1.1,35.0,972.0,1006.12,680.74
2016,7,26,12,45,847.5,166.5,1.15,35.0,966.0,1000.49,678.48
2016,7,26,13,0,852.0,162.0,1.2,35.0,960.0,991.23,674.17
2016,7,26,13,15,848.0,161.0,1.2,34.5,944.0,973.79,665.64
2016,7,26,13,30,844.0,160.0,1.2,34.0,928.0,953.01,655.19
2016,7,26,13,45,834.5,160.5,1.2,34.0,904.0,925.53,639.35
2016,7,26,14,0,825.0,161.0,1.2,34.0,880.0,895.21,621.78
2016,7,26,14,15,816.5,158.5,1.2,34.0,850.5,860.17,601.19
2016,7,26,14,30,808.0,156.0,1.2,34.0,821.0,822.65,578.92
2016,7,26,14,45,799.5,151.5,1.2,34.0,786.0,780.92,553.76
2016,7,26,15,0,791.0,147.0,1.2,34.0,751.0,737.14,526.18
2016,7,26,15,15,776.5,144.0,1.2,33.5,710.0,688.82,495.55
2016,7,26,15,30,762.0,141.0,1.2,33.0,669.0,640.17,463.76
2016,7,26,15,45,749.0,134.5,1.2,32.5,624.5,587.05,427.96
2016,7,26,16,0,736.0,128.0,1.2,32.0,580.0,533.33,390.45
2016,7,26,16,15,713.0,123.0,1.2,31.5,531.5,475.76,348.79
2016,7,26,16,30,690.0,118.0,1.2,31.0,483.0,419.17,306.31
2016,7,26,16,45,664.5,110.5,1.2,30.5,433.0,360.59,260.91
2016,7,26,17,0,639.0,103.0,1.2,30.0,383.0,303.91,215.54
2016,7,26,17,15,599.5,96.0,1.15,29.0,332.0,246.23,169.16
2016,7,26,17,30,560.0,89.0,1.1,28.0,281.0,192.69,125.99
2016,7,26,17,45,509.5,79.5,1.05,27.5,231.5,139.84,85.22
2016,7,26,18,0,459.0,70.0,1.0,27.0,182.0,93.08,53.36
2016,7,26,18,15,384.0,58.0,0.9,25.5,137.0,48.58,31.03
2016,7,26,18,30,309.0,46.0,0.8,24.0,92.0,35.45,24.22
2016,7,26,18,45,206.5,31.0,0.75,23.0,56.5,24.18,13.51
2016,7,26,19,0,104.0,16.0,0.7,22.0,21.0,12.59,0.0
2016,7,26,19,15,52.0,8.0,0.65,21.5,10.5,7.28,0.0
2016,7,26,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,7.5,0.4,16.5,9.0,6.82,0.0
2016,7,27,5,30,59.0,15.0,0.4,17.0,18.0,12.45,0.0
2016,7,27,5,45,133.0,33.5,0.45,17.5,51.0,27.0,16.57
2016,7,27,6,0,207.0,52.0,0.5,18.0,84.0,39.73,28.71
2016,7,27,6,15,269.0,69.0,0.5,18.5,126.0,58.21,39.47
2016,7,27,6,30,331.0,86.0,0.5,19.0,168.0,97.8,63.31
2016,7,27,6,45,388.0,97.5,0.5,20.0,216.0,139.92,93.23
2016,7,27,7,0,445.0,109.0,0.5,21.0,264.0,188.87,131.25
2016,7,27,7,15,484.0,119.0,0.5,22.0,312.0,238.33,171.37
2016,7,27,7,30,523.0,129.0,0.5,23.0,360.0,291.95,214.53
2016,7,27,7,45,559.5,135.0,0.5,24.0,409.5,347.95,258.55
2016,7,27,8,0,596.0,141.0,0.5,25.0,459.0,404.37,301.54
2016,7,27,8,15,620.0,147.5,0.55,25.5,505.5,457.97,342.05
2016,7,27,8,30,644.0,154.0,0.6,26.0,552.0,512.83,382.19
2016,7,27,8,45,662.0,159.5,0.65,27.0,595.5,564.08,417.76
2016,7,27,9,0,680.0,165.0,0.7,28.0,639.0,615.38,452.16
2016,7,27,9,15,695.0,169.5,0.75,28.5,678.0,663.37,484.18
2016,7,27,9,30,710.0,174.0,0.8,29.0,717.0,710.56,514.88
2016,7,27,9,45,717.0,179.5,0.9,30.0,750.0,751.42,540.21
2016,7,27,10,0,724.0,185.0,1.0,31.0,783.0,790.36,563.78
2016,7,27,10,15,733.0,188.0,1.05,31.0,811.5,826.43,586.34
2016,7,27,10,30,742.0,191.0,1.1,31.0,840.0,860.29,607.23
2016,7,27,10,45,744.0,196.0,1.15,31.5,860.0,887.44,622.62
2016,7,27,11,0,746.0,201.0,1.2,32.0,880.0,911.71,636.22
2016,7,27,11,15,750.5,202.0,1.2,32.0,895.0,931.32,647.54
2016,7,27,11,30,755.0,203.0,1.2,32.0,910.0,940.52,652.58
2016,7,27,11,45,753.0,206.5,1.25,32.5,916.0,949.74,657.27
2016,7,27,12,0,751.0,210.0,1.3,33.0,922.0,963.95,665.04
2016,7,27,12,15,751.0,210.0,1.3,33.0,922.0,965.4,665.72
2016,7,27,12,30,751.0,210.0,1.3,33.0,922.0,963.55,664.63
2016,7,27,12,45,750.5,208.5,1.3,33.0,915.0,956.39,660.48
2016,7,27,13,0,750.0,207.0,1.3,33.0,908.0,945.97,654.49
2016,7,27,13,15,745.5,205.5,1.3,32.5,893.0,928.57,645.65
2016,7,27,13,30,741.0,204.0,1.3,32.0,878.0,908.16,635.03
2016,7,27,13,45,736.5,200.5,1.3,32.0,856.5,882.88,620.1
2016,7,27,14,0,732.0,197.0,1.3,32.0,835.0,854.87,603.46
2016,7,27,14,15,722.5,194.0,1.3,31.5,806.0,820.53,583.92
2016,7,27,14,30,713.0,191.0,1.3,31.0,777.0,784.08,562.26
2016,7,27,14,45,711.0,182.0,1.3,31.0,745.0,745.67,537.87
2016,7,27,15,0,709.0,173.0,1.3,31.0,713.0,705.04,511.52
2016,7,27,15,15,693.5,169.0,1.25,30.5,673.5,657.84,480.5
2016,7,27,15,30,678.0,165.0,1.2,30.0,634.0,609.9,448.21
2016,7,27,15,45,675.5,153.0,1.2,30.0,593.5,561.64,414.49
2016,7,27,16,0,673.0,141.0,1.2,30.0,553.0,511.95,378.67
2016,7,27,16,15,648.5,135.0,1.15,29.0,506.0,455.85,338.13
2016,7,27,16,30,624.0,129.0,1.1,28.0,459.0,401.04,297.07
2016,7,27,16,45,612.5,117.0,1.1,27.5,413.0,347.21,254.75
2016,7,27,17,0,601.0,105.0,1.1,27.0,367.0,293.83,211.3
2016,7,27,17,15,561.5,97.5,1.05,26.0,317.5,237.88,165.9
2016,7,27,17,30,522.0,90.0,1.0,25.0,268.0,186.14,123.82
2016,7,27,17,45,486.5,78.0,0.95,24.5,222.0,135.42,83.7
2016,7,27,18,0,451.0,66.0,0.9,24.0,176.0,88.95,51.0
2016,7,27,18,15,377.5,55.0,0.8,23.0,132.0,47.31,30.45
2016,7,27,18,30,304.0,44.0,0.7,22.0,88.0,33.93,23.13
2016,7,27,18,45,152.0,32.5,0.65,21.5,54.5,25.3,14.32
2016,7,27,19,0,0.0,21.0,0.6,21.0,21.0,17.73,0.0
2016,7,27,19,15,0.0,10.5,0.55,20.5,10.5,9.55,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,67.5,9.0,0.4,14.5,12.0,8.19,0.0
2016,7,28,5,30,135.0,18.0,0.4,15.0,24.0,14.2,0.0
2016,7,28,5,45,241.0,31.0,0.4,15.5,60.0,25.15,15.08
2016,7,28,6,0,347.0,44.0,0.4,16.0,96.0,35.12,24.95
2016,7,28,6,15,419.5,54.0,0.4,16.5,141.0,50.76,31.55
2016,7,28,6,30,492.0,64.0,0.4,17.0,186.0,94.69,54.99
2016,7,28,6,45,542.0,71.5,0.4,18.0,234.5,142.1,88.99
2016,7,28,7,0,592.0,79.0,0.4,19.0,283.0,195.43,131.73
2016,7,28,7,15,629.0,84.5,0.4,19.5,333.0,249.09,176.92
2016,7,28,7,30,666.0,90.0,0.4,20.0,383.0,306.5,224.93
2016,7,28,7,45,692.5,95.0,0.45,21.0,432.5,362.81,270.97
2016,7,28,8,0,719.0,100.0,0.5,22.0,482.0,421.03,316.85
2016,7,28,8,15,740.0,103.5,0.5,22.5,529.0,477.54,360.1
2016,7,28,8,30,761.0,107.0,0.5,23.0,576.0,533.5,401.33
2016,7,28,8,45,774.0,111.5,0.55,24.0,619.0,585.94,438.2
2016,7,28,9,0,787.0,116.0,0.6,25.0,662.0,637.66,473.22
2016,7,28,9,15,799.5,118.5,0.65,25.5,701.5,686.04,505.83
2016,7,28,9,30,812.0,121.0,0.7,26.0,741.0,733.09,536.4
2016,7,28,9,45,820.5,123.5,0.75,27.0,775.0,775.44,561.09
2016,7,28,10,0,829.0,126.0,0.8,28.0,809.0,809.6,580.13
2016,7,28,10,15,836.0,127.5,0.85,28.5,837.0,844.47,600.63
2016,7,28,10,30,843.0,129.0,0.9,29.0,865.0,876.71,619.27
2016,7,28,10,45,834.0,139.0,0.95,29.5,882.5,899.76,632.12
2016,7,28,11,0,825.0,149.0,1.0,30.0,900.0,928.97,648.83
2016,7,28,11,15,828.5,150.0,1.05,30.0,914.5,948.56,660.82
2016,7,28,11,30,832.0,151.0,1.1,30.0,929.0,953.85,664.27
2016,7,28,11,45,820.0,160.0,1.15,30.5,932.0,970.81,673.77
2016,7,28,12,0,808.0,169.0,1.2,31.0,935.0,973.04,674.22
2016,7,28,12,15,808.0,169.0,1.2,31.0,934.5,974.54,675.06
2016,7,28,12,30,808.0,169.0,1.2,31.0,934.0,972.62,673.93
2016,7,28,12,45,802.5,170.5,1.25,31.0,925.5,963.43,669.32
2016,7,28,13,0,797.0,172.0,1.3,31.0,917.0,950.94,662.82
2016,7,28,13,15,793.0,171.0,1.3,30.5,901.5,934.22,654.36
2016,7,28,13,30,789.0,170.0,1.3,30.0,886.0,914.35,644.0
2016,7,28,13,45,777.0,171.5,1.3,30.0,862.5,886.67,627.47
2016,7,28,14,0,765.0,173.0,1.3,30.0,839.0,856.45,609.35
2016,7,28,14,15,756.5,170.5,1.25,29.5,810.5,823.05,589.67
2016,7,28,14,30,748.0,168.0,1.2,29.0,782.0,787.36,568.36
2016,7,28,14,45,740.5,163.0,1.2,29.0,748.5,750.66,545.24
2016,7,28,15,0,733.0,158.0,1.2,29.0,715.0,708.76,517.77
2016,7,28,15,15,718.5,154.0,1.15,28.5,675.0,661.27,486.38
2016,7,28,15,30,704.0,150.0,1.1,28.0,635.0,612.9,453.6
2016,7,28,15,45,499.5,203.0,1.1,28.0,535.5,500.4,372.62
2016,7,28,16,0,295.0,256.0,1.1,28.0,436.0,403.26,301.51
2016,7,28,16,15,266.0,237.5,1.05,27.5,389.5,353.48,265.6
2016,7,28,16,30,237.0,219.0,1.0,27.0,343.0,306.42,230.67
2016,7,28,16,45,236.5,195.0,1.0,26.5,308.5,268.3,201.62
2016,7,28,17,0,236.0,171.0,1.0,26.0,274.0,230.15,171.62
2016,7,28,17,15,221.0,150.5,0.95,25.0,237.0,191.26,140.96
2016,7,28,17,30,206.0,130.0,0.9,24.0,200.0,154.19,111.45
2016,7,28,17,45,330.0,97.0,0.85,23.5,187.0,128.09,84.89
2016,7,28,18,0,454.0,64.0,0.8,23.0,174.0,87.41,49.86
2016,7,28,18,15,380.0,53.5,0.75,22.0,130.0,45.99,29.56
2016,7,28,18,30,306.0,43.0,0.7,21.0,86.0,33.2,22.58
2016,7,28,18,45,207.0,29.0,0.7,20.5,52.5,22.66,12.09
2016,7,28,19,0,108.0,15.0,0.7,20.0,19.0,11.83,0.0
2016,7,28,19,15,54.0,7.5,0.65,19.5,9.5,6.82,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,0.4,15.0,8.5,6.37,0.0
2016,7,29,5,30,70.0,14.0,0.4,15.0,17.0,10.97,0.0
2016,7,29,5,45,150.5,31.5,0.4,15.5,50.0,24.47,14.36
2016,7,29,6,0,231.0,49.0,0.4,16.0,83.0,37.56,27.02
2016,7,29,6,15,297.0,63.5,0.4,16.5,125.0,54.67,36.44
2016,7,29,6,30,363.0,78.0,0.4,17.0,167.0,94.28,59.62
2016,7,29,6,45,419.0,89.0,0.45,18.0,214.5,137.75,90.84
2016,7,29,7,0,475.0,100.0,0.5,19.0,262.0,187.94,130.44
2016,7,29,7,15,514.0,108.5,0.5,19.5,311.0,237.86,171.9
2016,7,29,7,30,553.0,117.0,0.5,20.0,360.0,294.68,218.68
2016,7,29,7,45,590.0,122.0,0.55,21.0,409.5,348.86,262.32
2016,7,29,8,0,627.0,127.0,0.6,22.0,459.0,406.33,307.2
2016,7,29,8,15,650.5,132.5,0.6,23.0,506.0,460.45,347.85
2016,7,29,8,30,674.0,138.0,0.6,24.0,553.0,515.7,387.71
2016,7,29,8,45,697.5,140.5,0.65,25.0,597.5,568.88,425.07
2016,7,29,9,0,721.0,143.0,0.7,26.0,642.0,622.51,461.47
2016,7,29,9,15,735.0,146.5,0.75,26.5,681.5,670.61,493.83
2016,7,29,9,30,749.0,150.0,0.8,27.0,721.0,715.85,523.54
2016,7,29,9,45,770.5,147.0,0.85,27.5,758.0,760.74,552.05
2016,7,29,10,0,792.0,144.0,0.9,28.0,795.0,804.52,578.54
2016,7,29,10,15,800.5,145.5,0.9,28.5,823.5,840.29,598.85
2016,7,29,10,30,809.0,147.0,0.9,29.0,852.0,873.61,617.44
2016,7,29,10,45,809.5,152.0,0.95,29.5,872.0,900.54,632.69
2016,7,29,11,0,810.0,157.0,1.0,30.0,892.0,924.31,645.99
2016,7,29,11,15,814.0,158.0,1.05,30.0,907.0,944.14,658.22
2016,7,29,11,30,818.0,159.0,1.1,30.0,922.0,960.75,668.58
2016,7,29,11,45,815.0,162.5,1.15,30.5,928.0,969.75,673.08
2016,7,29,12,0,812.0,166.0,1.2,31.0,934.0,975.26,675.62
2016,7,29,12,15,812.0,166.0,1.2,31.0,934.0,976.76,676.42
2016,7,29,12,30,812.0,166.0,1.2,31.0,934.0,974.81,675.28
2016,7,29,12,45,818.5,160.5,1.3,31.0,929.0,970.24,674.26
2016,7,29,13,0,825.0,155.0,1.4,31.0,924.0,962.1,671.09
2016,7,29,13,15,821.5,154.0,1.4,31.0,909.0,945.43,661.31
2016,7,29,13,30,818.0,153.0,1.4,31.0,894.0,925.5,649.65
2016,7,29,13,45,809.5,153.0,1.4,31.0,871.0,898.9,633.86
2016,7,29,14,0,801.0,153.0,1.4,31.0,848.0,869.5,616.33
2016,7,29,14,15,793.0,151.0,1.4,30.5,819.5,835.95,597.27
2016,7,29,14,30,785.0,149.0,1.4,30.0,791.0,799.96,576.44
2016,7,29,14,45,774.5,146.0,1.4,30.0,756.5,758.82,550.83
2016,7,29,15,0,764.0,143.0,1.4,30.0,722.0,715.84,522.96
2016,7,29,15,15,750.0,139.5,1.3,29.5,682.5,668.37,491.15
2016,7,29,15,30,736.0,136.0,1.2,29.0,643.0,620.53,458.33
2016,7,29,15,45,719.5,131.5,1.2,28.5,599.0,568.36,422.32
2016,7,29,16,0,703.0,127.0,1.2,28.0,555.0,515.97,384.93
2016,7,29,16,15,680.0,122.0,1.15,27.5,507.5,459.95,343.33
2016,7,29,16,30,657.0,117.0,1.1,27.0,460.0,404.98,301.12
2016,7,29,16,45,627.5,110.5,1.1,26.5,411.0,347.49,255.9
2016,7,29,17,0,598.0,104.0,1.1,26.0,362.0,292.41,211.23
2016,7,29,17,15,558.0,96.5,1.05,25.0,312.5,236.39,165.58
2016,7,29,17,30,518.0,89.0,1.0,24.0,263.0,184.66,123.33
2016,7,29,17,45,464.5,79.5,0.95,23.5,215.0,133.85,83.72
2016,7,29,18,0,411.0,70.0,0.9,23.0,167.0,87.75,51.7
2016,7,29,18,15,338.5,57.0,0.85,22.0,124.0,47.0,30.73
2016,7,29,18,30,266.0,44.0,0.8,21.0,81.0,33.91,23.13
2016,7,29,18,45,172.0,28.5,0.75,20.5,48.5,22.24,11.5
2016,7,29,19,0,78.0,13.0,0.7,20.0,16.0,11.82,0.0
2016,7,29,19,15,39.0,6.5,0.65,19.5,8.0,5.91,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,48.0,7.5,0.5,14.5,10.0,6.82,0.0
2016,7,30,5,30,96.0,15.0,0.5,15.0,20.0,11.8,0.0
2016,7,30,5,45,195.5,30.0,0.5,15.5,54.0,23.4,13.3
2016,7,30,6,0,295.0,45.0,0.5,16.0,88.0,34.67,24.47
2016,7,30,6,15,368.5,57.0,0.5,16.5,132.0,51.22,32.55
2016,7,30,6,30,442.0,69.0,0.5,17.0,176.0,95.36,57.45
2016,7,30,6,45,495.0,78.0,0.55,18.0,224.5,141.56,90.69
2016,7,30,7,0,548.0,87.0,0.6,19.0,273.0,194.17,132.74
2016,7,30,7,15,587.0,93.5,0.6,19.5,323.5,246.85,176.98
2016,7,30,7,30,626.0,100.0,0.6,20.0,374.0,303.6,224.37
2016,7,30,7,45,654.5,106.0,0.65,21.0,423.5,359.57,270.08
2016,7,30,8,0,683.0,112.0,0.7,22.0,473.0,417.77,315.94
2016,7,30,8,15,706.0,116.5,0.75,22.5,520.5,473.67,359.19
2016,7,30,8,30,729.0,121.0,0.8,23.0,568.0,530.53,401.69
2016,7,30,8,45,744.5,126.0,0.85,24.0,612.0,583.84,439.4
2016,7,30,9,0,760.0,131.0,0.9,25.0,656.0,636.47,475.3
2016,7,30,9,15,774.0,134.0,0.95,25.5,696.5,685.4,508.5
2016,7,30,9,30,788.0,137.0,1.0,26.0,737.0,733.2,540.09
2016,7,30,9,45,823.0,126.5,1.05,26.5,778.5,782.58,570.99
2016,7,30,10,0,858.0,116.0,1.1,27.0,820.0,825.85,597.15
2016,7,30,10,15,865.0,118.0,1.15,27.5,849.0,862.24,618.62
2016,7,30,10,30,872.0,120.0,1.2,28.0,878.0,895.89,638.24
2016,7,30,10,45,862.0,130.5,1.3,28.5,896.0,919.44,652.11
2016,7,30,11,0,852.0,141.0,1.4,29.0,914.0,939.04,663.6
2016,7,30,11,15,855.5,142.0,1.4,28.5,929.0,958.58,676.4
2016,7,30,11,30,859.0,143.0,1.4,28.0,944.0,974.8,687.2
2016,7,30,11,45,841.0,156.5,1.45,28.0,945.5,990.29,697.07
2016,7,30,12,0,823.0,170.0,1.5,28.0,947.0,991.28,698.07
2016,7,30,12,15,823.0,170.0,1.5,28.0,947.0,992.79,698.95
2016,7,30,12,30,823.0,170.0,1.5,28.0,947.0,990.8,697.76
2016,7,30,12,45,813.5,174.5,1.5,28.0,937.0,980.53,691.6
2016,7,30,13,0,804.0,179.0,1.5,28.0,927.0,966.94,683.56
2016,7,30,13,15,800.0,178.0,1.45,28.0,912.0,950.03,672.85
2016,7,30,13,30,796.0,177.0,1.4,28.0,897.0,929.93,660.26
2016,7,30,13,45,785.0,178.0,1.4,28.0,873.5,902.36,643.69
2016,7,30,14,0,774.0,179.0,1.4,28.0,850.0,872.16,625.47
2016,7,30,14,15,765.5,176.5,1.3,27.5,821.5,838.35,604.82
2016,7,30,14,30,757.0,174.0,1.2,27.0,793.0,805.86,584.92
2016,7,30,14,45,749.5,169.0,1.2,27.0,759.0,765.38,559.16
2016,7,30,15,0,742.0,164.0,1.2,27.0,725.0,722.95,531.29
2016,7,30,15,15,727.5,160.0,1.15,26.5,685.0,674.88,499.4
2016,7,30,15,30,713.0,156.0,1.1,26.0,645.0,625.88,466.07
2016,7,30,15,45,704.5,147.0,1.1,26.0,603.0,575.02,430.12
2016,7,30,16,0,696.0,138.0,1.1,26.0,561.0,523.24,392.36
2016,7,30,16,15,672.5,132.5,1.05,25.5,513.5,466.67,350.28
2016,7,30,16,30,649.0,127.0,1.0,25.0,466.0,411.23,307.65
2016,7,30,16,45,629.5,117.5,0.95,24.5,418.0,355.03,263.03
2016,7,30,17,0,610.0,108.0,0.9,24.0,370.0,300.15,218.06
2016,7,30,17,15,570.0,100.0,0.85,23.0,319.5,242.84,171.22
2016,7,30,17,30,530.0,92.0,0.8,22.0,269.0,189.84,127.75
2016,7,30,17,45,484.0,81.0,0.8,21.5,221.0,137.9,86.76
2016,7,30,18,0,438.0,70.0,0.8,21.0,173.0,89.71,52.76
2016,7,30,18,15,362.0,57.5,0.75,20.0,128.5,47.55,35.51
2016,7,30,18,30,286.0,45.0,0.7,19.0,84.0,34.78,24.04
2016,7,30,18,45,187.0,29.5,0.7,18.5,50.5,23.09,11.95
2016,7,30,19,0,88.0,14.0,0.7,18.0,17.0,12.73,0.0
2016,7,30,19,15,44.0,7.0,0.65,17.5,8.5,6.37,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
