Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,33.5,6.5,0.65,13.5,8.0,5.91,0.0
2016,7,31,5,30,67.0,13.0,0.6,14.0,16.0,10.2,0.0
2016,7,31,5,45,155.5,30.5,0.55,14.5,49.5,23.76,13.44
2016,7,31,6,0,244.0,48.0,0.5,15.0,83.0,36.91,26.48
2016,7,31,6,15,313.0,63.0,0.5,15.5,126.5,54.82,36.41
2016,7,31,6,30,382.0,78.0,0.5,16.0,170.0,96.22,60.7
2016,7,31,6,45,437.5,88.5,0.5,17.0,218.0,140.53,92.69
2016,7,31,7,0,493.0,99.0,0.5,18.0,266.0,191.47,133.14
2016,7,31,7,15,532.5,108.0,0.55,18.5,315.5,245.78,178.43
2016,7,31,7,30,572.0,117.0,0.6,19.0,365.0,301.94,225.12
2016,7,31,7,45,601.0,124.5,0.65,20.0,414.0,356.59,269.54
2016,7,31,8,0,630.0,132.0,0.7,21.0,463.0,413.64,314.37
2016,7,31,8,15,653.5,137.5,0.75,21.5,510.5,468.13,356.48
2016,7,31,8,30,677.0,143.0,0.8,22.0,558.0,523.75,398.06
2016,7,31,8,45,687.5,151.5,0.85,23.0,600.0,575.2,434.42
2016,7,31,9,0,698.0,160.0,0.9,24.0,642.0,625.92,468.99
2016,7,31,9,15,713.0,164.0,0.95,24.5,681.5,674.46,502.02
2016,7,31,9,30,728.0,168.0,1.0,25.0,721.0,722.12,533.63
2016,7,31,9,45,706.5,189.5,1.05,25.5,746.5,757.28,555.41
2016,7,31,10,0,685.0,211.0,1.1,26.0,772.0,788.3,574.08
2016,7,31,10,15,694.0,214.5,1.15,26.0,800.5,823.92,597.41
2016,7,31,10,30,703.0,218.0,1.2,26.0,829.0,857.44,619.07
2016,7,31,10,45,696.0,228.5,1.3,26.5,846.5,881.0,633.25
2016,7,31,11,0,689.0,239.0,1.4,27.0,864.0,901.37,645.39
2016,7,31,11,15,693.5,241.0,1.4,27.0,879.0,921.19,657.41
2016,7,31,11,30,698.0,243.0,1.4,27.0,894.0,938.14,667.5
2016,7,31,11,45,685.0,254.0,1.45,27.0,896.5,943.88,671.2
2016,7,31,12,0,672.0,265.0,1.5,27.0,899.0,946.26,672.75
2016,7,31,12,15,672.0,266.0,1.5,27.0,899.5,948.54,674.1
2016,7,31,12,30,672.0,267.0,1.5,27.0,900.0,947.74,673.58
2016,7,31,12,45,754.0,213.0,1.5,27.0,918.0,969.38,687.95
2016,7,31,13,0,836.0,159.0,1.5,27.0,936.0,979.13,694.06
2016,7,31,13,15,832.0,158.0,1.45,27.0,920.5,961.74,682.77
2016,7,31,13,30,828.0,157.0,1.4,27.0,905.0,941.06,669.79
2016,7,31,13,45,801.5,167.0,1.4,27.0,876.5,907.67,649.54
2016,7,31,14,0,775.0,177.0,1.4,27.0,848.0,872.15,627.93
2016,7,31,14,15,766.5,174.5,1.35,26.5,819.0,838.25,607.81
2016,7,31,14,30,758.0,172.0,1.3,26.0,790.0,802.01,585.95
2016,7,31,14,45,735.5,174.5,1.3,26.0,752.0,760.82,559.27
2016,7,31,15,0,713.0,177.0,1.3,26.0,714.0,715.11,528.65
2016,7,31,15,15,697.5,172.5,1.25,25.5,674.0,666.93,496.48
2016,7,31,15,30,682.0,168.0,1.2,25.0,634.0,618.0,462.96
2016,7,31,15,45,664.5,161.5,1.2,24.5,590.0,565.49,426.34
2016,7,31,16,0,647.0,155.0,1.2,24.0,546.0,513.02,388.52
2016,7,31,16,15,621.5,148.5,1.15,23.5,498.5,456.9,346.47
2016,7,31,16,30,596.0,142.0,1.1,23.0,451.0,402.25,304.2
2016,7,31,16,45,574.5,131.0,1.1,22.5,403.5,346.79,260.15
2016,7,31,17,0,553.0,120.0,1.1,22.0,356.0,292.98,216.04
2016,7,31,17,15,511.5,110.5,1.05,21.0,306.5,234.57,168.25
2016,7,31,17,30,470.0,101.0,1.0,20.0,257.0,183.49,126.27
2016,7,31,17,45,426.0,88.0,0.95,19.5,210.0,133.84,86.74
2016,7,31,18,0,382.0,75.0,0.9,19.0,163.0,89.51,55.11
2016,7,31,18,15,308.0,60.5,0.8,18.0,120.0,49.12,37.15
2016,7,31,18,30,234.0,46.0,0.7,17.0,77.0,35.49,24.8
2016,7,31,18,45,150.0,29.0,0.65,16.5,45.5,22.67,11.36
2016,7,31,19,0,66.0,12.0,0.6,16.0,14.0,10.91,0.0
2016,7,31,19,15,33.0,6.0,0.55,15.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,77.5,7.5,0.45,14.5,10.5,6.82,0.0
2016,8,1,5,30,155.0,15.0,0.4,15.0,21.0,13.64,0.0
2016,8,1,5,45,278.5,26.0,0.4,15.5,57.0,20.98,10.95
2016,8,1,6,0,402.0,37.0,0.4,16.0,93.0,29.36,19.83
2016,8,1,6,15,477.5,44.5,0.4,16.5,138.5,44.31,25.18
2016,8,1,6,30,553.0,52.0,0.4,17.0,184.0,90.1,48.7
2016,8,1,6,45,604.5,57.5,0.45,17.5,234.0,139.88,84.67
2016,8,1,7,0,656.0,63.0,0.5,18.0,284.0,197.74,131.91
2016,8,1,7,15,691.5,67.5,0.5,18.5,335.0,253.8,179.93
2016,8,1,7,30,727.0,72.0,0.5,19.0,386.0,313.36,230.53
2016,8,1,7,45,456.5,148.0,0.5,19.5,353.5,319.2,242.82
2016,8,1,8,0,186.0,224.0,0.5,20.0,321.0,288.06,222.31
2016,8,1,8,15,501.5,154.5,0.55,20.5,452.0,404.8,311.37
2016,8,1,8,30,817.0,85.0,0.6,21.0,583.0,544.96,415.24
2016,8,1,8,45,831.5,87.5,0.65,22.0,627.5,598.66,452.58
2016,8,1,9,0,846.0,90.0,0.7,23.0,672.0,651.6,488.87
2016,8,1,9,15,857.5,92.0,0.75,23.5,712.0,700.89,522.4
2016,8,1,9,30,869.0,94.0,0.8,24.0,752.0,748.6,552.3
2016,8,1,9,45,873.0,98.5,0.85,24.5,785.5,791.09,578.31
2016,8,1,10,0,877.0,103.0,0.9,25.0,819.0,830.93,602.31
2016,8,1,10,15,883.5,104.0,0.95,25.5,848.0,866.6,623.4
2016,8,1,10,30,890.0,105.0,1.0,26.0,877.0,899.44,642.54
2016,8,1,10,45,895.0,106.0,1.05,26.5,899.0,927.92,658.85
2016,8,1,11,0,900.0,107.0,1.1,27.0,921.0,953.17,673.12
2016,8,1,11,15,903.5,107.5,1.15,27.0,936.0,973.14,685.49
2016,8,1,11,30,907.0,108.0,1.2,27.0,951.0,989.6,695.83
2016,8,1,11,45,909.0,108.5,1.25,27.5,959.0,1001.02,701.81
2016,8,1,12,0,911.0,109.0,1.3,28.0,967.0,1008.75,705.68
2016,8,1,12,15,911.0,109.0,1.3,28.0,967.0,1010.32,706.49
2016,8,1,12,30,911.0,109.0,1.3,28.0,967.0,1008.17,705.22
2016,8,1,12,45,907.5,110.0,1.35,28.0,958.5,999.88,701.16
2016,8,1,13,0,904.0,111.0,1.4,28.0,950.0,987.96,695.0
2016,8,1,13,15,901.0,110.5,1.4,28.0,934.5,971.45,685.33
2016,8,1,13,30,898.0,110.0,1.4,28.0,919.0,951.43,673.58
2016,8,1,13,45,895.5,107.5,1.4,28.0,897.5,926.46,658.78
2016,8,1,14,0,893.0,105.0,1.4,28.0,876.0,898.15,641.89
2016,8,1,14,15,886.5,103.5,1.4,27.5,847.0,864.22,622.58
2016,8,1,14,30,880.0,102.0,1.4,27.0,818.0,827.48,601.26
2016,8,1,14,45,874.0,99.0,1.4,27.0,783.5,787.0,576.05
2016,8,1,15,0,868.0,96.0,1.4,27.0,749.0,744.06,548.93
2016,8,1,15,15,856.5,94.0,1.4,26.5,708.5,696.03,518.67
2016,8,1,15,30,845.0,92.0,1.4,26.0,668.0,646.45,484.97
2016,8,1,15,45,830.5,89.5,1.4,25.5,623.5,593.27,447.56
2016,8,1,16,0,816.0,87.0,1.4,25.0,579.0,540.36,408.94
2016,8,1,16,15,796.5,84.0,1.35,24.5,530.5,482.47,364.99
2016,8,1,16,30,777.0,81.0,1.3,24.0,482.0,424.99,319.75
2016,8,1,16,45,750.0,77.5,1.3,23.5,431.5,364.89,271.13
2016,8,1,17,0,723.0,74.0,1.3,23.0,381.0,306.68,222.42
2016,8,1,17,15,687.0,69.0,1.25,22.0,329.5,246.9,172.04
2016,8,1,17,30,651.0,64.0,1.2,21.0,278.0,188.59,122.81
2016,8,1,17,45,600.0,58.0,1.2,20.0,228.0,133.12,78.51
2016,8,1,18,0,549.0,52.0,1.2,19.0,178.0,83.65,44.28
2016,8,1,18,15,469.5,44.0,1.15,18.0,132.0,38.35,27.79
2016,8,1,18,30,390.0,36.0,1.1,17.0,86.0,28.81,19.03
2016,8,1,18,45,264.5,24.0,1.05,16.5,51.5,19.46,8.51
2016,8,1,19,0,139.0,12.0,1.0,16.0,17.0,10.91,0.0
2016,8,1,19,15,69.5,6.0,0.95,15.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.5,0.7,12.5,10.0,6.82,0.0
2016,8,2,5,30,151.0,15.0,0.7,13.0,20.0,13.64,0.0
2016,8,2,5,45,279.5,26.0,0.7,13.5,56.5,21.07,10.87
2016,8,2,6,0,408.0,37.0,0.7,14.0,93.0,29.47,20.04
2016,8,2,6,15,487.0,45.5,0.65,14.5,140.0,45.57,26.25
2016,8,2,6,30,566.0,54.0,0.6,15.0,187.0,93.23,51.19
2016,8,2,6,45,622.5,59.0,0.6,16.0,239.0,144.23,88.03
2016,8,2,7,0,679.0,64.0,0.6,17.0,291.0,203.92,136.65
2016,8,2,7,15,398.0,120.0,0.6,17.5,259.0,218.25,161.5
2016,8,2,7,30,117.0,176.0,0.6,18.0,227.0,196.61,153.0
2016,8,2,7,45,463.5,127.0,0.6,18.5,364.0,303.33,232.92
2016,8,2,8,0,810.0,78.0,0.6,19.0,501.0,444.88,339.52
2016,8,2,8,15,830.5,81.0,0.6,19.5,551.0,504.19,384.84
2016,8,2,8,30,851.0,84.0,0.6,20.0,601.0,563.77,429.27
2016,8,2,8,45,867.0,86.0,0.65,21.0,647.5,619.69,469.03
2016,8,2,9,0,883.0,88.0,0.7,22.0,694.0,674.9,506.81
2016,8,2,9,15,895.0,90.0,0.75,22.5,736.0,726.3,541.39
2016,8,2,9,30,907.0,92.0,0.8,23.0,778.0,776.05,572.45
2016,8,2,9,45,909.5,97.5,0.85,23.5,812.5,819.93,599.16
2016,8,2,10,0,912.0,103.0,0.9,24.0,847.0,860.91,623.72
2016,8,2,10,15,919.0,104.0,0.95,24.5,877.0,898.21,645.66
2016,8,2,10,30,926.0,105.0,1.0,25.0,907.0,932.57,665.6
2016,8,2,10,45,925.5,110.0,1.05,25.5,928.5,960.99,681.71
2016,8,2,11,0,925.0,115.0,1.1,26.0,950.0,985.76,695.57
2016,8,2,11,15,928.5,115.5,1.1,26.0,965.5,1006.19,707.28
2016,8,2,11,30,932.0,116.0,1.1,26.0,981.0,1023.01,716.88
2016,8,2,11,45,929.5,119.0,1.15,26.5,987.5,1032.73,721.8
2016,8,2,12,0,927.0,122.0,1.2,27.0,994.0,1038.61,724.57
2016,8,2,12,15,926.5,122.0,1.2,27.0,993.5,1039.7,725.1
2016,8,2,12,30,926.0,122.0,1.2,27.0,993.0,1036.99,723.52
2016,8,2,12,45,922.0,123.5,1.25,27.0,984.0,1028.56,719.51
2016,8,2,13,0,918.0,125.0,1.3,27.0,975.0,1016.43,713.38
2016,8,2,13,15,914.0,124.0,1.3,27.0,959.0,998.24,702.78
2016,8,2,13,30,910.0,123.0,1.3,27.0,943.0,976.51,690.11
2016,8,2,13,45,902.0,123.5,1.3,27.0,918.5,949.19,673.99
2016,8,2,14,0,894.0,124.0,1.3,27.0,894.0,918.76,655.93
2016,8,2,14,15,886.0,122.5,1.3,26.5,863.5,883.45,635.94
2016,8,2,14,30,878.0,121.0,1.3,26.0,833.0,845.41,613.97
2016,8,2,14,45,872.5,116.5,1.3,26.0,798.0,803.86,588.23
2016,8,2,15,0,867.0,112.0,1.3,26.0,763.0,759.8,560.54
2016,8,2,15,15,854.0,109.5,1.3,25.5,721.0,710.14,528.9
2016,8,2,15,30,841.0,107.0,1.3,25.0,679.0,661.86,496.22
2016,8,2,15,45,827.5,102.5,1.3,25.0,633.0,606.64,456.74
2016,8,2,16,0,814.0,98.0,1.3,25.0,587.0,550.65,415.45
2016,8,2,16,15,792.0,94.5,1.25,24.5,537.0,490.93,370.49
2016,8,2,16,30,770.0,91.0,1.2,24.0,487.0,431.92,324.41
2016,8,2,16,45,742.0,86.5,1.2,23.5,435.0,370.68,275.24
2016,8,2,17,0,714.0,82.0,1.2,23.0,383.0,309.76,224.75
2016,8,2,17,15,674.5,76.5,1.15,22.0,330.5,248.72,173.7
2016,8,2,17,30,635.0,71.0,1.1,21.0,278.0,191.74,125.87
2016,8,2,17,45,579.5,64.0,1.1,20.5,227.0,135.58,81.2
2016,8,2,18,0,524.0,57.0,1.1,20.0,176.0,86.06,47.02
2016,8,2,18,15,439.0,47.5,1.05,19.0,129.5,40.92,29.86
2016,8,2,18,30,354.0,38.0,1.0,18.0,83.0,30.67,20.46
2016,8,2,18,45,221.0,25.0,0.95,17.5,49.0,20.44,8.59
2016,8,2,19,0,88.0,12.0,0.9,17.0,15.0,10.91,0.0
2016,8,2,19,15,44.0,6.0,0.9,16.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,7.0,0.85,12.5,8.5,0.0,0.0
2016,8,3,5,30,79.0,14.0,0.8,13.0,17.0,12.73,0.0
2016,8,3,5,45,201.0,29.0,0.8,14.0,52.0,22.73,11.8
2016,8,3,6,0,323.0,44.0,0.8,15.0,87.0,34.11,23.9
2016,8,3,6,15,406.0,55.0,0.75,15.5,133.5,52.5,32.97
2016,8,3,6,30,489.0,66.0,0.7,16.0,180.0,97.71,57.67
2016,8,3,6,45,549.5,73.0,0.65,16.5,231.5,146.44,92.89
2016,8,3,7,0,610.0,80.0,0.6,17.0,283.0,202.47,138.19
2016,8,3,7,15,650.5,86.0,0.6,17.5,335.5,259.13,186.37
2016,8,3,7,30,691.0,92.0,0.6,18.0,388.0,319.98,237.69
2016,8,3,7,45,720.5,97.0,0.65,19.0,440.0,379.45,286.67
2016,8,3,8,0,750.0,102.0,0.7,20.0,492.0,441.13,335.61
2016,8,3,8,15,772.0,105.5,0.7,20.5,541.5,500.16,381.12
2016,8,3,8,30,794.0,109.0,0.7,21.0,591.0,558.85,424.66
2016,8,3,8,45,808.0,114.0,0.75,22.0,636.0,614.51,463.98
2016,8,3,9,0,822.0,119.0,0.8,23.0,681.0,669.45,501.32
2016,8,3,9,15,835.5,121.5,0.8,23.5,722.5,720.54,535.22
2016,8,3,9,30,849.0,124.0,0.8,24.0,764.0,770.26,566.55
2016,8,3,9,45,863.0,124.0,0.85,24.5,801.0,810.62,590.92
2016,8,3,10,0,877.0,124.0,0.9,25.0,838.0,854.01,617.05
2016,8,3,10,15,884.5,125.5,0.95,25.5,868.0,891.14,638.82
2016,8,3,10,30,892.0,127.0,1.0,26.0,898.0,925.46,658.7
2016,8,3,10,45,872.0,144.0,1.05,26.5,913.0,946.61,670.27
2016,8,3,11,0,852.0,161.0,1.1,27.0,928.0,974.05,685.89
2016,8,3,11,15,855.5,162.0,1.1,27.0,943.5,994.25,697.43
2016,8,3,11,30,859.0,163.0,1.1,27.0,959.0,1011.02,707.0
2016,8,3,11,45,842.0,175.5,1.15,27.5,961.0,1015.68,708.85
2016,8,3,12,0,825.0,188.0,1.2,28.0,963.0,1016.32,708.5
2016,8,3,12,15,825.0,188.0,1.2,27.5,962.5,1017.78,710.74
2016,8,3,12,30,825.0,188.0,1.2,27.0,962.0,1015.68,710.91
2016,8,3,12,45,830.5,182.5,1.25,27.0,956.0,1010.05,708.55
2016,8,3,13,0,836.0,177.0,1.3,27.0,950.0,1000.75,704.05
2016,8,3,13,15,832.0,176.0,1.3,26.5,934.5,983.18,695.11
2016,8,3,13,30,828.0,175.0,1.3,26.0,919.0,962.29,684.2
2016,8,3,13,45,814.0,177.5,1.35,26.0,893.5,932.49,667.1
2016,8,3,14,0,800.0,180.0,1.4,26.0,868.0,900.08,648.26
2016,8,3,14,15,791.5,177.0,1.4,25.5,838.0,864.73,627.93
2016,8,3,14,30,783.0,174.0,1.4,25.0,808.0,826.95,605.76
2016,8,3,14,45,785.0,164.0,1.4,25.0,775.5,788.48,581.71
2016,8,3,15,0,787.0,154.0,1.4,25.0,743.0,747.16,554.57
2016,8,3,15,15,772.0,150.0,1.4,24.5,701.0,698.72,522.58
2016,8,3,15,30,757.0,146.0,1.4,24.0,659.0,647.12,487.53
2016,8,3,15,45,764.5,131.5,1.4,23.5,618.5,598.03,453.4
2016,8,3,16,0,772.0,117.0,1.4,23.0,578.0,546.55,416.11
2016,8,3,16,15,748.5,112.5,1.35,22.0,528.0,486.5,371.31
2016,8,3,16,30,725.0,108.0,1.3,21.0,478.0,427.69,325.7
2016,8,3,16,45,719.5,95.5,1.3,20.5,430.5,369.43,278.14
2016,8,3,17,0,714.0,83.0,1.3,20.0,383.0,310.77,228.4
2016,8,3,17,15,674.0,77.5,1.25,19.5,330.0,249.51,176.17
2016,8,3,17,30,634.0,72.0,1.2,19.0,277.0,192.39,127.49
2016,8,3,17,45,594.5,62.5,1.15,18.5,227.5,136.15,81.68
2016,8,3,18,0,555.0,53.0,1.1,18.0,178.0,84.62,45.15
2016,8,3,18,15,470.0,44.5,1.05,17.0,131.0,38.42,27.91
2016,8,3,18,30,385.0,36.0,1.0,16.0,84.0,29.04,19.19
2016,8,3,18,45,251.5,23.5,0.95,15.5,49.0,19.2,7.13
2016,8,3,19,0,118.0,11.0,0.9,15.0,14.0,10.01,0.0
2016,8,3,19,15,59.0,5.5,0.9,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,61.5,6.5,1.1,12.5,8.5,0.0,0.0
2016,8,4,5,30,123.0,13.0,1.1,13.0,17.0,11.82,0.0
2016,8,4,5,45,257.0,25.5,1.15,13.5,53.5,20.76,9.96
2016,8,4,6,0,391.0,38.0,1.2,14.0,90.0,30.53,20.84
2016,8,4,6,15,472.5,46.5,1.15,14.5,137.0,46.61,27.1
2016,8,4,6,30,554.0,55.0,1.1,15.0,184.0,93.74,52.0
2016,8,4,6,45,614.0,60.0,1.1,15.5,236.0,144.68,89.12
2016,8,4,7,0,674.0,65.0,1.1,16.0,288.0,202.7,136.94
2016,8,4,7,15,417.5,119.5,1.05,16.5,265.5,224.0,166.87
2016,8,4,7,30,161.0,174.0,1.0,17.0,243.0,210.03,163.99
2016,8,4,7,45,482.0,127.0,0.95,17.5,370.0,311.72,241.09
2016,8,4,8,0,803.0,80.0,0.9,18.0,497.0,445.36,343.03
2016,8,4,8,15,822.5,83.0,0.9,18.5,546.0,504.39,388.87
2016,8,4,8,30,842.0,86.0,0.9,19.0,595.0,562.57,432.9
2016,8,4,8,45,854.5,89.5,0.9,19.5,640.0,617.54,472.89
2016,8,4,9,0,867.0,93.0,0.9,20.0,685.0,671.48,510.68
2016,8,4,9,15,878.5,95.0,0.9,20.5,726.0,721.92,544.64
2016,8,4,9,30,890.0,97.0,0.9,21.0,767.0,770.71,574.85
2016,8,4,9,45,890.5,103.0,0.95,21.5,800.0,812.91,600.82
2016,8,4,10,0,891.0,109.0,1.0,22.0,833.0,852.11,624.57
2016,8,4,10,15,897.5,110.0,1.05,22.0,862.0,888.35,647.42
2016,8,4,10,30,904.0,111.0,1.1,22.0,891.0,921.7,668.35
2016,8,4,10,45,898.0,118.5,1.15,22.5,910.0,947.01,682.81
2016,8,4,11,0,892.0,126.0,1.2,23.0,929.0,968.46,694.91
2016,8,4,11,15,895.0,127.0,1.2,23.0,943.5,988.33,706.59
2016,8,4,11,30,898.0,128.0,1.2,23.0,958.0,1004.68,716.13
2016,8,4,11,45,891.0,133.5,1.3,23.0,963.0,1012.03,721.94
2016,8,4,12,0,884.0,139.0,1.4,23.0,968.0,1015.59,725.56
2016,8,4,12,15,884.0,139.0,1.45,22.5,967.0,1017.05,728.59
2016,8,4,12,30,884.0,139.0,1.5,22.0,966.0,1014.88,729.48
2016,8,4,12,45,872.5,144.0,1.55,22.0,955.0,1002.65,722.74
2016,8,4,13,0,861.0,149.0,1.6,22.0,944.0,987.01,714.0
2016,8,4,13,15,857.0,148.0,1.6,21.5,928.0,969.58,704.83
2016,8,4,13,30,853.0,147.0,1.6,21.0,912.0,948.81,693.53
2016,8,4,13,45,845.5,146.5,1.6,21.0,888.5,931.47,683.16
2016,8,4,14,0,838.0,146.0,1.6,21.0,865.0,901.17,664.31
2016,8,4,14,15,830.0,144.0,1.55,20.5,835.5,866.13,642.99
2016,8,4,14,30,822.0,142.0,1.5,20.0,806.0,828.52,619.8
2016,8,4,14,45,822.0,134.0,1.5,20.0,772.5,788.8,594.35
2016,8,4,15,0,822.0,126.0,1.5,20.0,739.0,746.3,566.71
2016,8,4,15,15,808.5,123.0,1.5,19.5,698.0,696.77,533.32
2016,8,4,15,30,795.0,120.0,1.5,19.0,657.0,646.0,497.9
2016,8,4,15,45,793.0,110.5,1.5,19.0,615.0,594.78,460.27
2016,8,4,16,0,791.0,101.0,1.5,19.0,573.0,541.72,419.99
2016,8,4,16,15,769.5,97.5,1.5,18.5,524.0,483.29,374.88
2016,8,4,16,30,748.0,94.0,1.5,18.0,475.0,425.56,328.61
2016,8,4,16,45,733.0,85.5,1.5,17.5,426.0,366.51,279.55
2016,8,4,17,0,718.0,77.0,1.5,17.0,377.0,308.06,229.24
2016,8,4,17,15,680.0,72.0,1.5,16.5,325.0,245.92,175.45
2016,8,4,17,30,642.0,67.0,1.5,16.0,273.0,189.31,126.33
2016,8,4,17,45,596.5,59.0,1.5,15.5,223.0,133.13,80.15
2016,8,4,18,0,551.0,51.0,1.5,15.0,173.0,82.37,44.06
2016,8,4,18,15,466.5,42.5,1.45,14.5,126.5,36.43,26.44
2016,8,4,18,30,382.0,34.0,1.4,14.0,80.0,27.34,17.82
2016,8,4,18,45,245.0,22.0,1.4,14.0,46.0,17.91,5.5
2016,8,4,19,0,108.0,10.0,1.4,14.0,12.0,9.1,0.0
2016,8,4,19,15,54.0,5.0,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,58.5,6.5,1.05,13.0,8.0,0.0,0.0
2016,8,5,5,30,117.0,13.0,1.1,13.0,16.0,11.82,0.0
2016,8,5,5,45,252.0,25.5,1.2,13.5,52.0,20.85,9.6
2016,8,5,6,0,387.0,38.0,1.3,14.0,88.0,30.63,20.87
2016,8,5,6,15,471.0,47.0,1.25,14.5,135.5,47.3,27.58
2016,8,5,6,30,555.0,56.0,1.2,15.0,183.0,95.08,53.03
2016,8,5,6,45,399.0,88.0,1.2,15.5,191.5,136.03,91.45
2016,8,5,7,0,243.0,120.0,1.2,16.0,200.0,157.57,116.99
2016,8,5,7,15,127.5,133.0,1.15,16.5,176.0,153.63,118.88
2016,8,5,7,30,12.0,146.0,1.1,17.0,152.0,132.48,104.62
2016,8,5,7,45,407.5,114.5,1.05,17.5,325.0,271.48,211.31
2016,8,5,8,0,803.0,83.0,1.0,18.0,498.0,449.2,346.81
2016,8,5,8,15,507.0,174.0,0.95,18.5,445.0,428.69,332.39
2016,8,5,8,30,211.0,265.0,0.9,19.0,392.0,366.0,283.96
2016,8,5,8,45,544.0,179.0,0.9,19.5,541.0,514.54,397.86
2016,8,5,9,0,877.0,93.0,0.9,20.0,690.0,679.18,517.4
2016,8,5,9,15,888.5,95.0,0.9,20.5,731.5,730.14,550.23
2016,8,5,9,30,900.0,97.0,0.9,21.0,773.0,779.41,580.64
2016,8,5,9,45,898.5,104.5,0.9,21.5,806.0,821.97,606.02
2016,8,5,10,0,897.0,112.0,0.9,22.0,839.0,861.33,628.96
2016,8,5,10,15,904.0,113.5,0.9,22.0,868.5,898.74,651.58
2016,8,5,10,30,911.0,115.0,0.9,22.0,898.0,933.25,672.18
2016,8,5,10,45,915.5,116.0,0.95,22.5,920.5,961.9,688.61
2016,8,5,11,0,920.0,117.0,1.0,23.0,943.0,987.2,702.95
2016,8,5,11,15,923.5,117.5,1.0,23.5,958.5,1007.56,713.31
2016,8,5,11,30,927.0,118.0,1.0,24.0,974.0,1024.31,721.51
2016,8,5,11,45,928.0,118.5,1.05,24.5,981.0,1034.91,727.04
2016,8,5,12,0,929.0,119.0,1.1,25.0,988.0,1041.72,730.43
2016,8,5,12,15,929.0,119.0,1.1,25.0,987.5,1043.24,731.2
2016,8,5,12,30,929.0,119.0,1.1,25.0,987.0,1040.92,729.85
2016,8,5,12,45,928.0,118.5,1.15,25.5,979.0,1033.31,724.97
2016,8,5,13,0,927.0,118.0,1.2,26.0,971.0,1021.9,717.93
2016,8,5,13,15,923.5,117.0,1.2,26.0,955.0,1003.88,707.45
2016,8,5,13,30,920.0,116.0,1.2,26.0,939.0,982.25,694.87
2016,8,5,13,45,914.5,115.0,1.25,26.0,915.5,955.3,679.83
2016,8,5,14,0,909.0,114.0,1.3,26.0,892.0,925.07,662.64
2016,8,5,14,15,901.5,112.5,1.3,25.5,861.5,889.51,642.47
2016,8,5,14,30,894.0,111.0,1.3,25.0,831.0,851.13,620.25
2016,8,5,14,45,885.0,109.0,1.3,25.0,794.5,808.47,593.74
2016,8,5,15,0,876.0,107.0,1.3,25.0,758.0,763.51,565.4
2016,8,5,15,15,863.0,104.5,1.3,24.5,716.0,713.22,533.51
2016,8,5,15,30,850.0,102.0,1.3,24.0,674.0,664.22,500.22
2016,8,5,15,45,834.0,99.0,1.35,23.5,627.5,608.33,461.33
2016,8,5,16,0,818.0,96.0,1.4,23.0,581.0,551.88,420.47
2016,8,5,16,15,796.0,92.5,1.4,22.5,531.0,491.7,374.92
2016,8,5,16,30,774.0,89.0,1.4,22.0,481.0,432.23,328.13
2016,8,5,16,45,742.5,85.0,1.4,21.5,428.0,369.69,277.36
2016,8,5,17,0,711.0,81.0,1.4,21.0,375.0,307.95,225.66
2016,8,5,17,15,670.0,75.5,1.4,20.0,322.5,246.51,173.78
2016,8,5,17,30,629.0,70.0,1.4,19.0,270.0,189.35,125.34
2016,8,5,17,45,563.0,64.0,1.4,18.5,218.0,132.92,80.47
2016,8,5,18,0,497.0,58.0,1.4,18.0,166.0,84.49,47.26
2016,8,5,18,15,407.5,47.5,1.35,17.0,120.0,40.13,29.32
2016,8,5,18,30,318.0,37.0,1.3,16.0,74.0,30.12,19.9
2016,8,5,18,45,182.0,23.0,1.3,15.5,41.5,18.11,4.46
2016,8,5,19,0,46.0,9.0,1.3,15.0,9.0,8.19,0.0
2016,8,5,19,15,23.0,4.5,1.25,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,32.0,6.0,0.95,12.0,7.0,0.0,0.0
2016,8,6,5,30,64.0,12.0,1.0,12.0,14.0,10.91,0.0
2016,8,6,5,45,192.5,26.5,1.05,12.5,48.0,20.82,9.13
2016,8,6,6,0,321.0,41.0,1.1,13.0,82.0,33.38,23.3
2016,8,6,6,15,407.0,51.5,1.1,13.5,128.0,50.2,30.96
2016,8,6,6,30,493.0,62.0,1.1,14.0,174.0,95.53,56.01
2016,8,6,6,45,296.5,94.0,1.1,14.5,166.5,126.23,88.16
2016,8,6,7,0,100.0,126.0,1.1,15.0,159.0,131.73,101.7
2016,8,6,7,15,71.5,144.0,1.05,15.5,169.5,146.3,115.06
2016,8,6,7,30,43.0,162.0,1.0,16.0,180.0,158.35,125.57
2016,8,6,7,45,403.0,127.0,1.0,16.5,332.5,281.9,220.19
2016,8,6,8,0,763.0,92.0,1.0,17.0,485.0,440.89,342.09
2016,8,6,8,15,784.5,95.5,1.0,17.5,534.0,499.49,387.55
2016,8,6,8,30,806.0,99.0,1.0,18.0,583.0,558.7,432.49
2016,8,6,8,45,825.0,100.5,1.0,18.5,629.5,614.67,473.44
2016,8,6,9,0,844.0,102.0,1.0,19.0,676.0,667.4,510.75
2016,8,6,9,15,856.5,104.5,1.05,19.5,717.0,718.14,545.9
2016,8,6,9,30,869.0,107.0,1.1,20.0,758.0,767.36,577.5
2016,8,6,9,45,872.5,112.0,1.15,20.5,792.0,810.14,604.16
2016,8,6,10,0,876.0,117.0,1.2,21.0,826.0,850.21,628.73
2016,8,6,10,15,883.5,118.5,1.2,21.0,855.5,887.39,651.69
2016,8,6,10,30,891.0,120.0,1.2,21.0,885.0,921.77,672.66
2016,8,6,10,45,895.5,121.0,1.25,21.5,907.0,949.92,689.03
2016,8,6,11,0,900.0,122.0,1.3,22.0,929.0,974.79,703.31
2016,8,6,11,15,903.5,123.0,1.3,22.0,944.5,995.29,715.41
2016,8,6,11,30,907.0,124.0,1.3,22.0,960.0,1012.24,725.38
2016,8,6,11,45,908.0,124.5,1.35,22.5,967.0,1022.63,730.81
2016,8,6,12,0,909.0,125.0,1.4,23.0,974.0,1029.3,734.09
2016,8,6,12,15,909.5,125.0,1.4,23.0,974.0,1031.24,735.17
2016,8,6,12,30,910.0,125.0,1.4,23.0,974.0,1029.43,734.09
2016,8,6,12,45,901.5,129.0,1.45,23.0,964.0,1018.99,728.61
2016,8,6,13,0,893.0,133.0,1.5,23.0,954.0,1004.96,721.05
2016,8,6,13,15,890.0,132.0,1.5,22.5,938.5,987.87,712.25
2016,8,6,13,30,887.0,131.0,1.5,22.0,923.0,967.29,701.26
2016,8,6,13,45,885.0,128.0,1.5,22.0,901.0,942.26,686.11
2016,8,6,14,0,883.0,125.0,1.5,22.0,879.0,913.87,668.8
2016,8,6,14,15,876.0,123.5,1.5,21.5,849.5,879.45,648.74
2016,8,6,14,30,869.0,122.0,1.5,21.0,820.0,842.25,626.65
2016,8,6,14,45,864.0,117.5,1.5,21.0,785.0,801.1,600.45
2016,8,6,15,0,859.0,113.0,1.5,21.0,750.0,757.41,572.24
2016,8,6,15,15,846.5,110.5,1.5,20.5,709.0,711.82,542.46
2016,8,6,15,30,834.0,108.0,1.5,20.0,668.0,660.34,506.74
2016,8,6,15,45,823.5,103.0,1.55,20.0,623.0,606.41,467.55
2016,8,6,16,0,813.0,98.0,1.6,20.0,578.0,551.41,426.16
2016,8,6,16,15,791.5,94.5,1.6,19.5,528.5,491.64,380.16
2016,8,6,16,30,770.0,91.0,1.6,19.0,479.0,432.54,332.91
2016,8,6,16,45,748.5,84.5,1.65,18.5,428.0,371.51,282.54
2016,8,6,17,0,727.0,78.0,1.7,18.0,377.0,311.81,231.44
2016,8,6,17,15,687.0,73.0,1.7,17.0,324.0,248.49,177.12
2016,8,6,17,30,647.0,68.0,1.7,16.0,271.0,190.91,127.49
2016,8,6,17,45,594.5,60.5,1.75,15.5,220.0,133.8,80.84
2016,8,6,18,0,542.0,53.0,1.8,15.0,169.0,83.0,45.07
2016,8,6,18,15,450.5,44.0,1.75,14.5,122.5,37.13,26.97
2016,8,6,18,30,359.0,35.0,1.7,14.0,76.0,28.49,18.58
2016,8,6,18,45,179.5,17.5,1.65,13.5,38.0,13.93,1.08
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,57.5,6.0,1.35,12.0,7.5,0.0,0.0
2016,8,7,5,30,115.0,12.0,1.4,12.0,15.0,10.91,0.0
2016,8,7,5,45,263.5,23.5,1.5,12.5,51.0,19.19,7.42
2016,8,7,6,0,412.0,35.0,1.6,13.0,87.0,28.16,18.71
2016,8,7,6,15,497.5,43.5,1.6,13.5,135.0,45.44,25.46
2016,8,7,6,30,583.0,52.0,1.6,14.0,183.0,94.74,51.73
2016,8,7,6,45,641.5,57.0,1.65,14.5,235.5,147.5,90.73
2016,8,7,7,0,700.0,62.0,1.7,15.0,288.0,209.09,142.2
2016,8,7,7,15,736.5,66.0,1.65,15.5,341.5,268.16,194.33
2016,8,7,7,30,773.0,70.0,1.6,16.0,395.0,330.81,249.17
2016,8,7,7,45,803.0,72.5,1.6,16.5,448.0,392.67,302.34
2016,8,7,8,0,833.0,75.0,1.6,17.0,501.0,456.62,355.38
2016,8,7,8,15,852.0,77.5,1.5,17.5,551.5,516.15,402.75
2016,8,7,8,30,871.0,80.0,1.4,18.0,602.0,575.9,448.18
2016,8,7,8,45,887.5,81.5,1.35,18.5,648.5,632.96,490.03
2016,8,7,9,0,904.0,83.0,1.3,19.0,695.0,689.29,529.71
2016,8,7,9,15,915.0,85.0,1.3,19.5,737.0,741.21,564.5
2016,8,7,9,30,926.0,87.0,1.3,20.0,779.0,791.32,595.95
2016,8,7,9,45,927.0,92.0,1.3,21.0,813.0,834.5,620.96
2016,8,7,10,0,928.0,97.0,1.3,22.0,847.0,874.6,643.47
2016,8,7,10,15,934.5,98.5,1.3,22.0,877.0,912.66,666.79
2016,8,7,10,30,941.0,100.0,1.3,22.0,907.0,947.67,687.98
2016,8,7,10,45,946.5,100.0,1.3,22.5,930.0,977.03,704.11
2016,8,7,11,0,952.0,100.0,1.3,23.0,953.0,1002.96,718.02
2016,8,7,11,15,955.0,100.5,1.3,23.0,968.0,1023.43,729.92
2016,8,7,11,30,958.0,101.0,1.3,23.0,983.0,1040.13,739.59
2016,8,7,11,45,960.5,101.0,1.35,23.5,990.5,1051.99,745.85
2016,8,7,12,0,963.0,101.0,1.4,24.0,998.0,1059.93,749.83
2016,8,7,12,15,963.0,101.0,1.4,24.0,998.0,1061.43,750.6
2016,8,7,12,30,963.0,101.0,1.4,24.0,998.0,1058.95,749.14
2016,8,7,12,45,957.5,103.0,1.45,24.0,988.5,1049.13,744.18
2016,8,7,13,0,952.0,105.0,1.5,24.0,979.0,1035.47,736.98
2016,8,7,13,15,949.5,104.5,1.5,24.0,963.0,1018.39,726.96
2016,8,7,13,30,947.0,104.0,1.5,24.0,947.0,997.56,714.68
2016,8,7,13,45,947.0,100.0,1.55,24.0,925.5,971.81,700.07
2016,8,7,14,0,947.0,96.0,1.6,24.0,904.0,942.36,683.05
2016,8,7,14,15,941.0,95.0,1.6,23.5,873.5,907.28,662.92
2016,8,7,14,30,935.0,94.0,1.6,23.0,843.0,869.15,640.58
2016,8,7,14,45,930.5,90.5,1.65,23.0,807.0,826.78,614.47
2016,8,7,15,0,926.0,87.0,1.7,23.0,771.0,781.64,586.1
2016,8,7,15,15,914.5,85.0,1.7,22.5,729.0,730.57,553.8
2016,8,7,15,30,903.0,83.0,1.7,22.0,687.0,677.8,517.61
2016,8,7,15,45,891.0,80.0,1.7,22.0,640.5,622.27,476.99
2016,8,7,16,0,879.0,77.0,1.7,22.0,594.0,565.64,434.19
2016,8,7,16,15,859.5,74.5,1.65,21.5,543.5,504.97,387.4
2016,8,7,16,30,840.0,72.0,1.6,21.0,493.0,444.56,339.03
2016,8,7,16,45,815.0,68.5,1.6,20.5,440.0,381.07,286.7
2016,8,7,17,0,790.0,65.0,1.6,20.0,387.0,319.28,233.91
2016,8,7,17,15,752.5,60.5,1.55,19.0,333.0,255.2,178.83
2016,8,7,17,30,715.0,56.0,1.5,18.0,279.0,194.87,126.84
2016,8,7,17,45,658.5,51.0,1.5,17.5,226.0,135.61,78.83
2016,8,7,18,0,602.0,46.0,1.5,17.0,173.0,83.12,42.73
2016,8,7,18,15,511.5,38.0,1.4,16.0,125.0,32.01,22.3
2016,8,7,18,30,421.0,30.0,1.3,15.0,77.0,24.17,14.74
2016,8,7,18,45,210.5,15.0,1.25,14.5,38.5,11.84,0.0
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,63.0,5.5,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,126.0,11.0,0.9,13.0,13.0,10.01,0.0
2016,8,8,5,45,275.5,21.5,0.95,14.0,48.5,17.45,5.57
2016,8,8,6,0,425.0,32.0,1.0,15.0,84.0,25.58,16.29
2016,8,8,6,15,509.0,39.5,0.95,15.5,131.5,42.57,22.51
2016,8,8,6,30,593.0,47.0,0.9,16.0,179.0,93.88,50.1
2016,8,8,6,45,643.5,52.5,0.85,16.5,230.5,146.27,88.74
2016,8,8,7,0,694.0,58.0,0.8,17.0,282.0,204.64,137.2
2016,8,8,7,15,730.0,62.5,0.75,17.5,334.5,263.72,188.45
2016,8,8,7,30,766.0,67.0,0.7,18.0,387.0,326.34,242.07
2016,8,8,7,45,793.0,70.0,0.7,18.5,439.0,387.12,293.17
2016,8,8,8,0,820.0,73.0,0.7,19.0,491.0,449.69,343.77
2016,8,8,8,15,839.0,75.5,0.7,19.5,540.5,508.54,389.67
2016,8,8,8,30,858.0,78.0,0.7,20.0,590.0,567.64,433.88
2016,8,8,8,45,873.0,80.0,0.75,20.5,636.0,623.67,474.69
2016,8,8,9,0,888.0,82.0,0.8,21.0,682.0,678.86,513.54
2016,8,8,9,15,899.0,84.0,0.85,21.5,723.0,730.09,547.67
2016,8,8,9,30,910.0,86.0,0.9,22.0,764.0,779.55,578.72
2016,8,8,9,45,911.0,91.5,0.95,22.5,798.0,822.64,605.07
2016,8,8,10,0,912.0,97.0,1.0,23.0,832.0,862.69,629.17
2016,8,8,10,15,919.0,98.0,1.05,23.0,861.5,900.16,652.64
2016,8,8,10,30,926.0,99.0,1.1,23.0,891.0,934.68,674.13
2016,8,8,10,45,932.5,98.5,1.15,23.5,914.0,964.06,691.01
2016,8,8,11,0,939.0,98.0,1.2,24.0,937.0,990.11,705.79
2016,8,8,11,15,942.5,99.0,1.2,24.0,952.5,1011.34,718.11
2016,8,8,11,30,946.0,100.0,1.2,24.0,968.0,1028.85,728.23
2016,8,8,11,45,947.5,100.0,1.3,24.5,975.5,1039.59,734.68
2016,8,8,12,0,949.0,100.0,1.4,25.0,983.0,1046.44,738.88
2016,8,8,12,15,949.5,100.0,1.45,25.0,983.0,1048.38,740.78
2016,8,8,12,30,950.0,100.0,1.5,25.0,983.0,1046.39,740.42
2016,8,8,12,45,949.0,99.5,1.55,25.0,975.0,1038.47,736.56
2016,8,8,13,0,948.0,99.0,1.6,25.0,967.0,1026.66,730.41
2016,8,8,13,15,945.5,98.5,1.65,24.5,951.5,1009.57,722.46
2016,8,8,13,30,943.0,98.0,1.7,24.0,936.0,988.75,712.17
2016,8,8,13,45,939.0,96.5,1.75,24.0,913.0,961.9,696.62
2016,8,8,14,0,935.0,95.0,1.8,24.0,890.0,931.6,678.8
2016,8,8,14,15,929.0,94.0,1.8,23.5,860.0,896.8,658.62
2016,8,8,14,30,923.0,93.0,1.8,23.0,830.0,858.99,636.24
2016,8,8,14,45,916.0,90.5,1.85,23.0,794.0,816.05,609.41
2016,8,8,15,0,909.0,88.0,1.9,23.0,758.0,770.58,580.47
2016,8,8,15,15,897.5,86.5,1.9,22.5,716.0,720.67,548.66
2016,8,8,15,30,886.0,85.0,1.9,22.0,674.0,669.1,512.91
2016,8,8,15,45,873.0,81.5,1.9,22.0,628.0,613.21,471.76
2016,8,8,16,0,860.0,78.0,1.9,22.0,582.0,556.37,428.56
2016,8,8,16,15,840.0,75.5,1.85,21.5,531.5,496.38,382.06
2016,8,8,16,30,820.0,73.0,1.8,21.0,481.0,436.72,334.06
2016,8,8,16,45,796.0,69.0,1.8,20.5,429.0,374.29,282.33
2016,8,8,17,0,772.0,65.0,1.8,20.0,377.0,313.38,230.08
2016,8,8,17,15,734.0,60.5,1.75,19.0,324.0,250.19,175.64
2016,8,8,17,30,696.0,56.0,1.7,18.0,271.0,190.86,124.44
2016,8,8,17,45,643.0,50.5,1.7,17.5,219.0,132.74,77.19
2016,8,8,18,0,590.0,45.0,1.7,17.0,167.0,80.99,41.49
2016,8,8,18,15,498.5,37.0,1.65,16.5,120.0,30.71,21.08
2016,8,8,18,30,407.0,29.0,1.6,16.0,73.0,23.36,13.85
2016,8,8,18,45,203.5,14.5,1.55,15.5,36.5,11.47,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,63.0,5.0,1.15,13.0,6.5,0.0,0.0
2016,8,9,5,30,126.0,10.0,1.2,13.0,13.0,9.1,0.0
2016,8,9,5,45,278.5,20.5,1.25,13.5,48.0,16.62,4.35
2016,8,9,6,0,431.0,31.0,1.3,14.0,83.0,24.79,15.62
2016,8,9,6,15,515.5,38.5,1.25,14.5,130.5,42.22,22.04
2016,8,9,6,30,600.0,46.0,1.2,15.0,178.0,94.01,50.07
2016,8,9,6,45,649.0,52.0,1.2,15.5,229.0,147.18,89.7
2016,8,9,7,0,698.0,58.0,1.2,16.0,280.0,206.14,139.19
2016,8,9,7,15,734.5,62.0,1.15,16.5,333.0,265.21,190.97
2016,8,9,7,30,771.0,66.0,1.1,17.0,386.0,327.87,245.31
2016,8,9,7,45,796.5,69.0,1.05,17.5,438.0,388.43,296.79
2016,8,9,8,0,822.0,72.0,1.0,18.0,490.0,450.5,347.46
2016,8,9,8,15,841.0,75.0,0.95,18.5,539.5,510.08,394.19
2016,8,9,8,30,860.0,78.0,0.9,19.0,589.0,569.86,439.0
2016,8,9,8,45,876.0,79.5,0.85,19.5,635.5,626.16,479.41
2016,8,9,9,0,892.0,81.0,0.8,20.0,682.0,681.71,517.62
2016,8,9,9,15,903.0,82.5,0.8,20.5,723.0,732.65,550.89
2016,8,9,9,30,914.0,84.0,0.8,21.0,764.0,781.81,581.06
2016,8,9,9,45,923.0,85.0,0.8,21.5,800.0,826.82,607.89
2016,8,9,10,0,932.0,86.0,0.8,22.0,836.0,869.38,632.7
2016,8,9,10,15,938.0,87.5,0.8,22.5,865.5,907.18,654.09
2016,8,9,10,30,944.0,89.0,0.8,23.0,895.0,941.89,673.3
2016,8,9,10,45,945.5,91.5,0.85,24.0,916.5,970.24,688.04
2016,8,9,11,0,947.0,94.0,0.9,25.0,938.0,994.95,700.51
2016,8,9,11,15,949.5,94.5,0.9,25.0,953.0,1014.85,711.78
2016,8,9,11,30,952.0,95.0,0.9,25.0,968.0,1030.97,720.87
2016,8,9,11,45,944.5,101.5,0.95,25.5,973.0,1039.55,725.17
2016,8,9,12,0,937.0,108.0,1.0,26.0,978.0,1044.05,727.2
2016,8,9,12,15,936.5,108.0,1.05,26.0,977.5,1044.95,728.64
2016,8,9,12,30,936.0,108.0,1.1,26.0,977.0,1041.95,727.87
2016,8,9,12,45,912.0,121.5,1.15,26.5,961.5,1025.56,717.69
2016,8,9,13,0,888.0,135.0,1.2,27.0,946.0,1005.59,705.54
2016,8,9,13,15,884.0,134.0,1.2,27.0,930.0,987.43,695.07
2016,8,9,13,30,880.0,133.0,1.2,27.0,914.0,965.82,682.49
2016,8,9,13,45,873.5,132.5,1.2,27.0,890.5,939.07,666.76
2016,8,9,14,0,867.0,132.0,1.2,27.0,867.0,909.22,649.08
2016,8,9,14,15,859.0,130.0,1.2,26.5,836.5,873.69,628.95
2016,8,9,14,30,851.0,128.0,1.2,26.0,806.0,842.06,611.15
2016,8,9,14,45,842.5,124.5,1.2,26.0,770.0,798.73,584.26
2016,8,9,15,0,834.0,121.0,1.2,26.0,734.0,753.21,555.67
2016,8,9,15,15,820.0,118.5,1.15,25.5,692.0,702.89,522.74
2016,8,9,15,30,806.0,116.0,1.1,25.0,650.0,651.35,487.59
2016,8,9,15,45,795.5,109.5,1.1,25.0,605.0,596.99,448.99
2016,8,9,16,0,785.0,103.0,1.1,25.0,560.0,541.65,408.38
2016,8,9,16,15,761.5,99.0,1.1,24.5,510.0,481.61,363.6
2016,8,9,16,30,738.0,95.0,1.1,24.0,460.0,421.57,317.1
2016,8,9,16,45,715.5,88.0,1.1,23.5,409.5,360.97,268.38
2016,8,9,17,0,693.0,81.0,1.1,23.0,359.0,301.91,219.18
2016,8,9,17,15,650.5,75.0,1.05,22.0,307.0,240.46,167.84
2016,8,9,17,30,608.0,69.0,1.0,21.0,255.0,183.53,120.19
2016,8,9,17,45,552.5,61.0,0.95,20.5,205.0,127.89,76.04
2016,8,9,18,0,497.0,53.0,0.9,20.0,155.0,79.02,42.61
2016,8,9,18,15,402.5,42.5,0.85,19.0,109.5,34.71,24.23
2016,8,9,18,30,308.0,32.0,0.8,18.0,64.0,26.06,15.78
2016,8,9,18,45,154.0,16.0,0.75,17.5,32.0,12.83,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
