Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,133.0,19.0,0.85,13.5,34.5,14.88,2.57
2016,8,10,6,0,266.0,38.0,0.9,14.0,69.0,29.55,19.63
2016,8,10,6,15,350.5,50.5,0.85,14.5,113.0,47.87,29.19
2016,8,10,6,30,435.0,63.0,0.8,15.0,157.0,93.11,55.78
2016,8,10,6,45,492.5,72.5,0.75,16.0,206.5,140.81,90.99
2016,8,10,7,0,550.0,82.0,0.7,17.0,256.0,195.57,135.45
2016,8,10,7,15,593.0,89.5,0.65,17.5,308.0,251.24,182.65
2016,8,10,7,30,636.0,97.0,0.6,18.0,360.0,311.55,233.2
2016,8,10,7,45,668.0,102.5,0.6,18.5,411.0,369.87,281.38
2016,8,10,8,0,700.0,108.0,0.6,19.0,462.0,430.81,329.96
2016,8,10,8,15,724.5,112.5,0.6,19.5,511.5,489.21,374.93
2016,8,10,8,30,749.0,117.0,0.6,20.0,561.0,548.69,418.97
2016,8,10,8,45,767.5,121.0,0.65,20.5,607.0,604.3,459.15
2016,8,10,9,0,786.0,125.0,0.7,21.0,653.0,659.75,497.96
2016,8,10,9,15,800.5,128.0,0.7,21.5,694.5,710.83,531.98
2016,8,10,9,30,815.0,131.0,0.7,22.0,736.0,760.71,563.68
2016,8,10,9,45,848.0,122.0,0.75,23.0,778.0,811.61,594.04
2016,8,10,10,0,881.0,113.0,0.8,24.0,820.0,855.78,619.4
2016,8,10,10,15,888.5,114.5,0.8,24.5,850.0,893.22,640.5
2016,8,10,10,30,896.0,116.0,0.8,25.0,880.0,927.83,659.62
2016,8,10,10,45,902.0,117.0,0.85,25.5,903.0,957.53,676.47
2016,8,10,11,0,908.0,118.0,0.9,26.0,926.0,983.97,691.31
2016,8,10,11,15,911.5,118.5,0.95,26.0,941.0,1004.11,703.7
2016,8,10,11,30,915.0,119.0,1.0,26.0,956.0,1020.65,714.06
2016,8,10,11,45,918.0,119.0,1.1,26.5,964.0,1032.51,721.26
2016,8,10,12,0,921.0,119.0,1.2,27.0,972.0,1040.62,726.29
2016,8,10,12,15,921.0,119.0,1.2,27.0,971.5,1041.95,726.95
2016,8,10,12,30,921.0,119.0,1.2,27.0,971.0,1039.44,725.49
2016,8,10,12,45,918.0,119.5,1.3,27.0,962.5,1030.67,722.16
2016,8,10,13,0,915.0,120.0,1.4,27.0,954.0,1018.15,716.6
2016,8,10,13,15,911.5,119.0,1.4,27.0,937.5,999.97,705.99
2016,8,10,13,30,908.0,118.0,1.4,27.0,921.0,978.22,693.27
2016,8,10,13,45,903.5,116.5,1.45,27.0,898.0,951.59,678.26
2016,8,10,14,0,899.0,115.0,1.5,27.0,875.0,921.64,661.09
2016,8,10,14,15,891.5,113.5,1.5,26.5,844.5,885.98,640.74
2016,8,10,14,30,884.0,112.0,1.5,26.0,814.0,847.51,618.37
2016,8,10,14,45,875.0,109.0,1.5,26.0,777.5,803.78,591.03
2016,8,10,15,0,866.0,106.0,1.5,26.0,741.0,757.79,561.88
2016,8,10,15,15,853.0,104.0,1.45,25.5,698.5,707.98,529.79
2016,8,10,15,30,840.0,102.0,1.4,25.0,656.0,659.68,496.49
2016,8,10,15,45,825.0,98.0,1.4,24.5,610.0,603.42,456.97
2016,8,10,16,0,810.0,94.0,1.4,24.0,564.0,546.54,415.55
2016,8,10,16,15,787.5,90.5,1.3,23.5,513.5,486.13,369.43
2016,8,10,16,30,765.0,87.0,1.2,23.0,463.0,426.52,322.29
2016,8,10,16,45,736.0,82.0,1.2,22.5,411.0,364.1,271.83
2016,8,10,17,0,707.0,77.0,1.2,22.0,359.0,302.4,220.29
2016,8,10,17,15,665.0,71.5,1.1,21.0,306.5,240.69,168.26
2016,8,10,17,30,623.0,66.0,1.0,20.0,254.0,183.43,119.94
2016,8,10,17,45,562.5,58.5,0.95,19.5,203.0,126.65,74.89
2016,8,10,18,0,502.0,51.0,0.9,19.0,152.0,77.26,41.25
2016,8,10,18,15,406.0,41.0,0.8,18.0,107.0,33.1,22.92
2016,8,10,18,30,310.0,31.0,0.7,17.0,62.0,25.29,15.02
2016,8,10,18,45,155.0,15.5,0.65,16.5,31.0,12.48,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,108.0,18.5,0.7,13.5,31.0,14.47,1.46
2016,8,11,6,0,216.0,37.0,0.7,14.0,62.0,28.69,18.83
2016,8,11,6,15,296.0,52.5,0.65,14.5,105.0,48.41,30.38
2016,8,11,6,30,376.0,68.0,0.6,15.0,148.0,90.79,56.1
2016,8,11,6,45,432.0,80.0,0.6,15.5,197.0,136.75,90.42
2016,8,11,7,0,488.0,92.0,0.6,16.0,246.0,189.57,133.46
2016,8,11,7,15,532.0,101.0,0.6,16.5,297.0,245.71,180.77
2016,8,11,7,30,576.0,110.0,0.6,17.0,348.0,304.25,229.74
2016,8,11,7,45,608.5,118.0,0.6,18.0,398.5,361.82,276.6
2016,8,11,8,0,641.0,126.0,0.6,19.0,449.0,422.21,323.92
2016,8,11,8,15,666.5,132.0,0.6,19.5,498.0,479.58,367.9
2016,8,11,8,30,692.0,138.0,0.6,20.0,547.0,538.28,411.24
2016,8,11,8,45,712.0,143.0,0.65,21.0,592.5,593.6,450.26
2016,8,11,9,0,732.0,148.0,0.7,22.0,638.0,649.0,487.99
2016,8,11,9,15,747.5,152.0,0.7,22.5,679.5,699.98,521.8
2016,8,11,9,30,763.0,156.0,0.7,23.0,721.0,750.0,553.98
2016,8,11,9,45,807.5,142.5,0.75,23.5,766.5,801.5,586.49
2016,8,11,10,0,852.0,129.0,0.8,24.0,812.0,855.67,619.53
2016,8,11,10,15,860.0,131.0,0.85,24.5,841.5,886.22,637.0
2016,8,11,10,30,868.0,133.0,0.9,25.0,871.0,920.95,657.28
2016,8,11,10,45,873.5,134.5,0.95,25.5,893.5,949.97,673.8
2016,8,11,11,0,879.0,136.0,1.0,26.0,916.0,975.81,688.35
2016,8,11,11,15,882.5,137.0,1.05,26.0,931.5,995.91,700.76
2016,8,11,11,30,886.0,138.0,1.1,26.0,947.0,1012.51,711.18
2016,8,11,11,45,886.5,139.5,1.15,26.5,954.0,1023.07,716.64
2016,8,11,12,0,887.0,141.0,1.2,27.0,961.0,1029.96,720.02
2016,8,11,12,15,887.0,141.0,1.2,27.0,960.5,1031.19,720.64
2016,8,11,12,30,887.0,141.0,1.2,27.0,960.0,1028.73,719.21
2016,8,11,12,45,885.5,140.0,1.25,27.5,952.0,1020.13,713.68
2016,8,11,13,0,884.0,139.0,1.3,28.0,944.0,1007.89,706.08
2016,8,11,13,15,880.5,138.0,1.3,28.0,927.5,990.13,695.77
2016,8,11,13,30,877.0,137.0,1.3,28.0,911.0,968.91,683.44
2016,8,11,13,45,871.5,135.5,1.35,28.0,887.5,942.0,668.35
2016,8,11,14,0,866.0,134.0,1.4,28.0,864.0,911.95,651.21
2016,8,11,14,15,858.0,132.0,1.4,27.5,833.5,876.27,630.94
2016,8,11,14,30,850.0,130.0,1.4,27.0,803.0,844.67,613.12
2016,8,11,14,45,839.0,127.5,1.4,27.0,766.0,800.25,585.44
2016,8,11,15,0,828.0,125.0,1.4,27.0,729.0,753.83,556.17
2016,8,11,15,15,813.5,122.0,1.35,26.5,686.5,702.71,522.56
2016,8,11,15,30,799.0,119.0,1.3,26.0,644.0,650.43,486.89
2016,8,11,15,45,782.0,114.5,1.3,26.0,597.5,594.29,446.88
2016,8,11,16,0,765.0,110.0,1.3,26.0,551.0,537.84,405.38
2016,8,11,16,15,740.5,105.5,1.25,25.5,501.0,477.18,359.89
2016,8,11,16,30,716.0,101.0,1.2,25.0,451.0,417.83,313.75
2016,8,11,16,45,685.5,95.0,1.15,24.5,399.5,356.22,264.38
2016,8,11,17,0,655.0,89.0,1.1,24.0,348.0,297.12,215.5
2016,8,11,17,15,610.5,82.0,1.05,23.0,295.5,236.31,165.16
2016,8,11,17,30,566.0,75.0,1.0,22.0,243.0,180.38,118.8
2016,8,11,17,45,503.5,65.5,1.0,21.0,193.5,124.99,75.64
2016,8,11,18,0,441.0,56.0,1.0,20.0,144.0,77.37,43.34
2016,8,11,18,15,346.5,43.5,0.9,19.0,100.0,34.9,24.29
2016,8,11,18,30,252.0,31.0,0.8,18.0,56.0,25.36,14.72
2016,8,11,18,45,126.0,15.5,0.75,17.5,28.0,12.23,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,0.65,13.5,34.5,13.52,0.0
2016,8,12,6,0,310.0,34.0,0.6,14.0,69.0,27.55,17.77
2016,8,12,6,15,400.0,45.0,0.55,14.5,114.5,46.34,26.81
2016,8,12,6,30,490.0,56.0,0.5,15.0,160.0,92.61,52.98
2016,8,12,6,45,552.0,63.5,0.5,16.0,211.0,142.81,89.93
2016,8,12,7,0,614.0,71.0,0.5,17.0,262.0,200.54,136.92
2016,8,12,7,15,655.0,76.5,0.5,17.5,314.5,257.8,185.91
2016,8,12,7,30,696.0,82.0,0.5,18.0,367.0,319.31,237.93
2016,8,12,7,45,727.0,86.5,0.5,19.0,419.5,380.9,288.32
2016,8,12,8,0,758.0,91.0,0.5,20.0,472.0,443.5,337.47
2016,8,12,8,15,780.5,94.5,0.5,20.5,521.5,502.77,382.88
2016,8,12,8,30,803.0,98.0,0.5,21.0,571.0,562.77,426.99
2016,8,12,8,45,820.0,101.0,0.55,22.0,617.0,619.24,466.59
2016,8,12,9,0,837.0,104.0,0.6,23.0,663.0,675.21,504.37
2016,8,12,9,15,850.0,106.5,0.65,23.5,704.5,723.0,536.37
2016,8,12,9,30,863.0,109.0,0.7,24.0,746.0,772.59,567.18
2016,8,12,9,45,868.5,113.0,0.75,25.0,780.5,815.94,592.24
2016,8,12,10,0,874.0,117.0,0.8,26.0,815.0,856.71,615.27
2016,8,12,10,15,881.0,118.5,0.85,26.0,844.0,893.52,637.95
2016,8,12,10,30,888.0,120.0,0.9,26.0,873.0,927.49,658.78
2016,8,12,10,45,893.0,121.0,0.95,26.5,895.0,956.07,674.93
2016,8,12,11,0,898.0,122.0,1.0,27.0,917.0,981.37,689.05
2016,8,12,11,15,901.0,123.0,1.05,27.0,932.0,1001.32,701.31
2016,8,12,11,30,904.0,124.0,1.1,27.0,947.0,1017.69,711.54
2016,8,12,11,45,905.0,124.5,1.15,27.5,954.0,1027.92,716.76
2016,8,12,12,0,906.0,125.0,1.2,28.0,961.0,1034.4,719.88
2016,8,12,12,15,906.0,125.0,1.2,28.0,960.0,1035.62,720.49
2016,8,12,12,30,906.0,125.0,1.2,28.0,959.0,1033.06,719.01
2016,8,12,12,45,908.5,121.5,1.3,28.5,952.0,1025.69,715.11
2016,8,12,13,0,911.0,118.0,1.4,29.0,945.0,1014.48,708.93
2016,8,12,13,15,908.0,117.0,1.4,28.5,929.0,996.7,700.01
2016,8,12,13,30,905.0,116.0,1.4,28.0,913.0,975.34,688.95
2016,8,12,13,45,899.5,115.0,1.4,28.0,889.0,948.19,672.96
2016,8,12,14,0,894.0,114.0,1.4,28.0,865.0,917.8,654.93
2016,8,12,14,15,886.5,112.5,1.4,28.0,835.0,882.11,633.46
2016,8,12,14,30,879.0,111.0,1.4,28.0,805.0,843.63,610.07
2016,8,12,14,45,869.5,109.0,1.4,28.0,768.5,800.51,583.41
2016,8,12,15,0,860.0,107.0,1.4,28.0,732.0,755.19,554.99
2016,8,12,15,15,847.0,104.5,1.35,27.5,690.0,704.95,522.91
2016,8,12,15,30,834.0,102.0,1.3,27.0,648.0,656.33,489.72
2016,8,12,15,45,817.5,98.5,1.3,27.0,601.5,599.78,449.49
2016,8,12,16,0,801.0,95.0,1.3,27.0,555.0,542.79,407.65
2016,8,12,16,15,778.0,91.5,1.25,26.5,504.5,482.44,362.41
2016,8,12,16,30,755.0,88.0,1.2,26.0,454.0,422.97,316.13
2016,8,12,16,45,725.0,83.0,1.15,25.5,402.0,360.59,266.12
2016,8,12,17,0,695.0,78.0,1.1,25.0,350.0,299.14,215.3
2016,8,12,17,15,651.5,72.0,1.05,24.0,297.5,237.18,163.86
2016,8,12,17,30,608.0,66.0,1.0,23.0,245.0,179.91,116.25
2016,8,12,17,45,544.5,58.5,0.95,22.5,194.5,123.64,72.31
2016,8,12,18,0,481.0,51.0,0.9,22.0,144.0,75.17,39.92
2016,8,12,18,15,381.5,40.0,0.8,21.0,100.0,31.88,21.45
2016,8,12,18,30,282.0,29.0,0.7,20.0,56.0,23.7,12.93
2016,8,12,18,45,141.0,14.5,0.65,19.0,28.0,13.19,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,5,45,152.5,16.5,0.45,14.5,33.5,13.14,0.0
2016,8,13,6,0,305.0,33.0,0.4,15.0,67.0,26.72,16.91
2016,8,13,6,15,396.0,43.5,0.4,15.5,111.5,45.31,25.73
2016,8,13,6,30,487.0,54.0,0.4,16.0,156.0,91.06,51.51
2016,8,13,6,45,549.0,61.0,0.4,17.0,207.0,140.69,87.93
2016,8,13,7,0,611.0,68.0,0.4,18.0,258.0,197.84,134.29
2016,8,13,7,15,652.5,73.5,0.4,19.0,310.0,255.09,182.69
2016,8,13,7,30,694.0,79.0,0.4,20.0,362.0,316.66,233.94
2016,8,13,7,45,726.5,83.0,0.45,21.0,414.0,378.27,284.12
2016,8,13,8,0,759.0,87.0,0.5,22.0,466.0,441.07,333.36
2016,8,13,8,15,781.0,90.5,0.5,22.5,515.5,500.17,378.35
2016,8,13,8,30,803.0,94.0,0.5,23.0,565.0,559.94,422.01
2016,8,13,8,45,822.0,96.0,0.55,24.0,611.5,616.64,461.53
2016,8,13,9,0,841.0,98.0,0.6,25.0,658.0,669.89,497.32
2016,8,13,9,15,854.0,100.0,0.65,25.5,699.0,720.68,530.82
2016,8,13,9,30,867.0,102.0,0.7,26.0,740.0,769.96,561.17
2016,8,13,9,45,882.5,101.0,0.75,27.0,777.5,816.43,588.05
2016,8,13,10,0,898.0,100.0,0.8,28.0,815.0,861.03,613.24
2016,8,13,10,15,905.0,101.0,0.85,28.5,844.5,898.12,634.58
2016,8,13,10,30,912.0,102.0,0.9,29.0,874.0,932.28,654.0
2016,8,13,10,45,917.0,103.0,0.95,29.5,896.5,961.48,670.27
2016,8,13,11,0,922.0,104.0,1.0,30.0,919.0,987.3,684.48
2016,8,13,11,15,925.5,104.5,1.05,30.0,934.5,1007.65,696.81
2016,8,13,11,30,929.0,105.0,1.1,30.0,950.0,1024.33,707.08
2016,8,13,11,45,930.0,106.0,1.2,30.5,957.5,1035.29,713.54
2016,8,13,12,0,931.0,107.0,1.3,31.0,965.0,1042.39,717.81
2016,8,13,12,15,931.5,107.0,1.35,31.0,964.5,1044.1,719.55
2016,8,13,12,30,932.0,107.0,1.4,31.0,964.0,1041.9,719.13
2016,8,13,12,45,916.5,115.0,1.45,31.5,951.5,1028.18,710.47
2016,8,13,13,0,901.0,123.0,1.5,32.0,939.0,1010.84,699.81
2016,8,13,13,15,897.5,122.0,1.5,31.5,922.5,992.67,690.8
2016,8,13,13,30,894.0,121.0,1.5,31.0,906.0,970.95,679.63
2016,8,13,13,45,888.5,120.0,1.55,31.0,882.5,943.98,664.51
2016,8,13,14,0,883.0,119.0,1.6,31.0,859.0,913.8,647.32
2016,8,13,14,15,875.5,117.5,1.6,30.5,828.5,878.35,627.33
2016,8,13,14,30,868.0,116.0,1.6,30.0,798.0,840.16,605.36
2016,8,13,14,45,857.0,114.0,1.6,30.0,761.0,796.17,578.13
2016,8,13,15,0,846.0,112.0,1.6,30.0,724.0,754.81,552.35
2016,8,13,15,15,832.0,109.0,1.6,29.5,682.0,703.14,519.46
2016,8,13,15,30,818.0,106.0,1.6,29.0,640.0,650.23,483.88
2016,8,13,15,45,800.0,103.0,1.6,29.0,593.0,593.96,443.8
2016,8,13,16,0,782.0,100.0,1.6,29.0,546.0,537.42,402.26
2016,8,13,16,15,758.0,96.0,1.55,28.5,496.0,476.99,357.05
2016,8,13,16,30,734.0,92.0,1.5,28.0,446.0,417.6,310.97
2016,8,13,16,45,702.0,87.0,1.5,27.5,394.0,354.44,260.7
2016,8,13,17,0,670.0,82.0,1.5,27.0,342.0,294.81,211.6
2016,8,13,17,15,624.5,75.5,1.4,26.0,290.0,233.3,160.78
2016,8,13,17,30,579.0,69.0,1.3,25.0,238.0,176.77,114.13
2016,8,13,17,45,514.0,60.5,1.2,24.0,188.0,121.17,71.24
2016,8,13,18,0,449.0,52.0,1.1,23.0,138.0,73.65,39.69
2016,8,13,18,15,348.5,40.5,1.0,22.0,94.5,32.42,21.74
2016,8,13,18,30,248.0,29.0,0.9,21.0,51.0,23.81,12.53
2016,8,13,18,45,124.0,14.5,0.8,20.5,25.5,13.19,0.0
2016,8,13,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.5,0.35,15.5,31.0,13.76,0.0
2016,8,14,6,0,255.0,35.0,0.3,16.0,62.0,27.3,17.2
2016,8,14,6,15,344.0,47.5,0.3,16.5,106.0,48.02,28.57
2016,8,14,6,30,433.0,60.0,0.3,17.0,150.0,92.19,54.28
2016,8,14,6,45,492.5,69.5,0.35,17.5,199.5,140.42,89.95
2016,8,14,7,0,552.0,79.0,0.4,18.0,249.0,196.0,135.1
2016,8,14,7,15,595.5,86.0,0.4,19.0,300.5,251.81,181.86
2016,8,14,7,30,639.0,93.0,0.4,20.0,352.0,312.3,231.79
2016,8,14,7,45,669.5,99.5,0.45,21.0,403.0,371.46,279.76
2016,8,14,8,0,700.0,106.0,0.5,22.0,454.0,433.08,327.84
2016,8,14,8,15,724.5,110.5,0.5,22.5,503.5,491.74,372.29
2016,8,14,8,30,749.0,115.0,0.5,23.0,553.0,551.49,415.79
2016,8,14,8,45,767.5,119.0,0.55,24.0,599.0,607.21,454.52
2016,8,14,9,0,786.0,123.0,0.6,25.0,645.0,662.88,491.79
2016,8,14,9,15,800.5,126.0,0.65,25.5,686.0,714.14,525.86
2016,8,14,9,30,815.0,129.0,0.7,26.0,727.0,764.18,557.53
2016,8,14,9,45,829.0,130.0,0.75,26.5,764.0,810.29,585.39
2016,8,14,10,0,843.0,131.0,0.8,27.0,801.0,854.54,611.7
2016,8,14,10,15,851.5,132.5,0.85,27.5,830.5,892.41,633.68
2016,8,14,10,30,860.0,134.0,0.9,28.0,860.0,919.0,648.51
2016,8,14,10,45,867.0,135.0,0.95,28.5,883.0,948.73,665.37
2016,8,14,11,0,874.0,136.0,1.0,29.0,906.0,975.34,680.19
2016,8,14,11,15,877.5,136.5,1.05,29.0,921.5,994.82,692.07
2016,8,14,11,30,881.0,137.0,1.1,29.0,937.0,1010.81,702.01
2016,8,14,11,45,882.5,138.0,1.15,29.5,944.0,1021.73,707.61
2016,8,14,12,0,884.0,139.0,1.2,30.0,951.0,1029.0,711.16
2016,8,14,12,15,884.0,139.0,1.2,30.0,950.5,1030.09,711.69
2016,8,14,12,30,884.0,139.0,1.2,30.0,950.0,1027.49,710.19
2016,8,14,12,45,877.0,141.5,1.25,30.5,939.5,1016.72,703.41
2016,8,14,13,0,870.0,144.0,1.3,31.0,929.0,1002.42,694.65
2016,8,14,13,15,866.0,143.0,1.3,31.0,912.5,984.18,684.18
2016,8,14,13,30,862.0,142.0,1.3,31.0,896.0,962.53,671.72
2016,8,14,13,45,852.0,142.5,1.35,31.0,871.5,942.99,661.35
2016,8,14,14,0,842.0,143.0,1.4,31.0,847.0,910.55,642.85
2016,8,14,14,15,833.0,141.0,1.4,30.5,816.0,873.71,622.12
2016,8,14,14,30,824.0,139.0,1.4,30.0,785.0,834.33,599.53
2016,8,14,14,45,810.5,137.0,1.4,30.0,747.5,789.1,571.62
2016,8,14,15,0,797.0,135.0,1.4,30.0,710.0,742.14,542.1
2016,8,14,15,15,781.0,131.5,1.4,29.5,667.5,690.49,508.59
2016,8,14,15,30,765.0,128.0,1.4,29.0,625.0,637.92,473.4
2016,8,14,15,45,746.0,123.5,1.4,28.5,578.5,582.52,435.03
2016,8,14,16,0,727.0,119.0,1.4,28.0,532.0,526.15,394.61
2016,8,14,16,15,700.5,114.0,1.35,27.0,482.0,465.9,350.34
2016,8,14,16,30,674.0,109.0,1.3,26.0,432.0,407.11,305.44
2016,8,14,16,45,642.0,102.0,1.3,25.5,381.0,346.12,256.87
2016,8,14,17,0,610.0,95.0,1.3,25.0,330.0,287.94,209.03
2016,8,14,17,15,562.5,87.0,1.25,24.0,278.5,227.99,159.7
2016,8,14,17,30,515.0,79.0,1.2,23.0,227.0,173.4,114.83
2016,8,14,17,45,453.0,68.0,1.15,22.0,178.5,119.89,73.38
2016,8,14,18,0,391.0,57.0,1.1,21.0,130.0,74.19,42.48
2016,8,14,18,15,294.0,43.0,1.0,20.0,88.0,33.26,22.59
2016,8,14,18,30,197.0,29.0,0.9,19.0,46.0,22.74,11.33
2016,8,14,18,45,98.5,14.5,0.85,18.5,23.0,13.19,0.0
2016,8,14,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,183.0,15.5,0.8,13.5,34.5,12.4,0.0
2016,8,15,6,0,366.0,31.0,0.8,14.0,69.0,25.21,15.45
2016,8,15,6,15,462.0,39.5,0.75,14.5,116.0,44.39,23.51
2016,8,15,6,30,558.0,48.0,0.7,15.0,163.0,93.22,50.49
2016,8,15,6,45,619.5,54.0,0.7,15.5,215.5,146.49,90.3
2016,8,15,7,0,681.0,60.0,0.7,16.0,268.0,208.83,142.07
2016,8,15,7,15,721.0,65.0,0.65,16.5,322.0,269.39,194.57
2016,8,15,7,30,761.0,70.0,0.6,17.0,376.0,334.01,249.71
2016,8,15,7,45,790.0,73.5,0.6,17.5,429.0,396.43,301.96
2016,8,15,8,0,819.0,77.0,0.6,18.0,482.0,460.87,353.76
2016,8,15,8,15,839.5,79.5,0.6,18.5,532.5,521.57,400.77
2016,8,15,8,30,860.0,82.0,0.6,19.0,583.0,581.01,444.96
2016,8,15,8,45,876.0,84.5,0.6,20.0,630.0,638.7,485.2
2016,8,15,9,0,892.0,87.0,0.6,21.0,677.0,695.62,523.17
2016,8,15,9,15,903.5,89.0,0.65,21.5,719.5,747.72,557.11
2016,8,15,9,30,915.0,91.0,0.7,22.0,762.0,798.04,588.3
2016,8,15,9,45,915.0,97.5,0.75,23.0,795.5,841.72,613.49
2016,8,15,10,0,915.0,104.0,0.8,24.0,829.0,882.22,636.27
2016,8,15,10,15,921.5,105.5,0.85,24.5,859.0,919.99,658.27
2016,8,15,10,30,928.0,107.0,0.9,25.0,889.0,954.71,678.2
2016,8,15,10,45,931.5,109.0,0.95,25.5,911.0,983.94,694.64
2016,8,15,11,0,935.0,111.0,1.0,26.0,933.0,1009.64,708.93
2016,8,15,11,15,938.0,111.5,1.05,26.0,948.5,1029.7,721.22
2016,8,15,11,30,941.0,112.0,1.1,26.0,964.0,1046.0,731.39
2016,8,15,11,45,940.5,113.5,1.2,26.5,970.5,1056.02,737.41
2016,8,15,12,0,940.0,115.0,1.3,27.0,977.0,1062.11,741.18
2016,8,15,12,15,940.0,115.0,1.3,27.0,976.0,1063.22,741.74
2016,8,15,12,30,940.0,115.0,1.3,27.0,975.0,1060.38,740.1
2016,8,15,12,45,927.5,121.0,1.35,27.0,963.0,1047.34,733.32
2016,8,15,13,0,915.0,127.0,1.4,27.0,951.0,1030.61,724.46
2016,8,15,13,15,911.0,126.0,1.4,26.5,934.0,1011.58,714.84
2016,8,15,13,30,907.0,125.0,1.4,26.0,917.0,988.97,703.01
2016,8,15,13,45,902.5,123.0,1.45,26.0,893.0,961.43,687.47
2016,8,15,14,0,898.0,121.0,1.5,26.0,869.0,930.57,669.75
2016,8,15,14,15,890.0,119.5,1.45,25.5,837.5,894.04,648.22
2016,8,15,14,30,882.0,118.0,1.4,25.0,806.0,854.74,624.74
2016,8,15,14,45,874.5,114.0,1.35,25.0,769.5,810.77,596.75
2016,8,15,15,0,867.0,110.0,1.3,25.0,733.0,764.43,566.95
2016,8,15,15,15,853.0,107.5,1.25,24.5,690.0,716.82,536.3
2016,8,15,15,30,839.0,105.0,1.2,24.0,647.0,663.24,499.55
2016,8,15,15,45,825.0,100.5,1.15,24.0,600.0,606.62,458.66
2016,8,15,16,0,811.0,96.0,1.1,24.0,553.0,549.29,416.0
2016,8,15,16,15,787.0,92.0,1.05,23.5,502.0,487.13,369.12
2016,8,15,16,30,763.0,88.0,1.0,23.0,451.0,425.96,321.23
2016,8,15,16,45,735.5,82.0,0.95,22.5,398.5,362.86,270.16
2016,8,15,17,0,708.0,76.0,0.9,22.0,346.0,300.49,218.05
2016,8,15,17,15,662.0,70.5,0.85,21.0,292.5,237.45,165.23
2016,8,15,17,30,616.0,65.0,0.8,20.0,239.0,179.4,116.58
2016,8,15,17,45,553.5,56.5,0.75,19.5,188.5,121.8,71.21
2016,8,15,18,0,491.0,48.0,0.7,19.0,138.0,71.95,37.76
2016,8,15,18,15,382.0,37.5,0.65,18.0,93.5,30.12,20.05
2016,8,15,18,30,273.0,27.0,0.6,17.0,49.0,22.3,10.47
2016,8,15,18,45,136.5,13.5,0.6,16.5,24.5,12.28,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,155.0,16.0,0.75,12.5,31.5,12.89,0.0
2016,8,16,6,0,310.0,32.0,0.7,13.0,63.0,26.14,16.17
2016,8,16,6,15,407.0,42.5,0.65,13.5,109.0,46.08,25.79
2016,8,16,6,30,504.0,53.0,0.6,14.0,155.0,93.43,52.96
2016,8,16,6,45,332.0,86.0,0.55,15.0,161.5,129.15,88.66
2016,8,16,7,0,160.0,119.0,0.5,16.0,168.0,141.25,106.71
2016,8,16,7,15,176.5,139.5,0.5,16.5,202.5,176.09,135.69
2016,8,16,7,30,193.0,160.0,0.5,17.0,237.0,212.98,165.9
2016,8,16,7,45,483.5,124.5,0.5,18.0,353.5,318.86,246.15
2016,8,16,8,0,774.0,89.0,0.5,19.0,470.0,453.32,347.24
2016,8,16,8,15,796.5,92.5,0.5,19.5,521.0,513.76,392.84
2016,8,16,8,30,819.0,96.0,0.5,20.0,572.0,574.88,437.75
2016,8,16,8,45,835.5,99.0,0.55,21.0,618.5,632.07,477.83
2016,8,16,9,0,852.0,102.0,0.6,22.0,665.0,688.66,515.98
2016,8,16,9,15,865.5,104.5,0.6,22.5,707.0,737.52,547.59
2016,8,16,9,30,879.0,107.0,0.6,23.0,749.0,788.3,578.27
2016,8,16,9,45,880.0,113.5,0.65,24.0,783.0,831.28,602.92
2016,8,16,10,0,881.0,120.0,0.7,25.0,817.0,871.27,625.32
2016,8,16,10,15,888.5,122.0,0.75,25.5,847.0,909.3,647.43
2016,8,16,10,30,896.0,124.0,0.8,26.0,877.0,944.46,667.57
2016,8,16,10,45,901.5,125.0,0.9,26.5,899.5,973.7,684.92
2016,8,16,11,0,907.0,126.0,1.0,27.0,922.0,999.62,700.26
2016,8,16,11,15,910.5,127.0,1.05,27.0,937.5,1020.14,712.82
2016,8,16,11,30,914.0,128.0,1.1,27.0,953.0,1037.03,723.31
2016,8,16,11,45,915.5,128.5,1.15,27.5,960.0,1047.71,728.77
2016,8,16,12,0,917.0,129.0,1.2,28.0,967.0,1054.58,732.09
2016,8,16,12,15,917.0,128.5,1.2,28.0,966.0,1055.11,732.29
2016,8,16,12,30,917.0,128.0,1.2,28.0,965.0,1051.78,730.37
2016,8,16,12,45,902.0,135.5,1.25,28.5,952.0,1037.75,721.64
2016,8,16,13,0,887.0,143.0,1.3,29.0,939.0,1020.14,710.93
2016,8,16,13,15,883.0,142.0,1.3,29.0,922.5,1001.47,700.23
2016,8,16,13,30,879.0,141.0,1.3,29.0,906.0,979.32,687.45
2016,8,16,13,45,875.0,138.0,1.3,29.0,882.5,951.84,671.42
2016,8,16,14,0,871.0,135.0,1.3,29.0,859.0,921.11,653.37
2016,8,16,14,15,862.5,133.0,1.25,28.5,827.5,892.11,636.92
2016,8,16,14,30,854.0,131.0,1.2,28.0,796.0,851.97,613.21
2016,8,16,14,45,845.5,127.5,1.2,28.0,759.0,807.85,586.22
2016,8,16,15,0,837.0,124.0,1.2,28.0,722.0,761.51,557.43
2016,8,16,15,15,822.0,120.5,1.2,27.5,679.0,708.66,523.66
2016,8,16,15,30,807.0,117.0,1.2,27.0,636.0,654.69,487.61
2016,8,16,15,45,790.0,112.5,1.2,27.0,589.0,597.69,447.29
2016,8,16,16,0,773.0,108.0,1.2,27.0,542.0,540.38,405.42
2016,8,16,16,15,747.5,103.5,1.15,26.5,491.0,478.53,359.27
2016,8,16,16,30,722.0,99.0,1.1,26.0,440.0,417.97,312.4
2016,8,16,16,45,690.5,92.5,1.1,25.5,387.5,354.81,262.15
2016,8,16,17,0,659.0,86.0,1.1,25.0,335.0,294.33,212.37
2016,8,16,17,15,611.0,79.0,1.1,24.0,282.0,232.19,161.15
2016,8,16,17,30,563.0,72.0,1.1,23.0,229.0,175.41,114.34
2016,8,16,17,45,496.0,62.0,1.1,22.0,179.0,119.17,70.91
2016,8,16,18,0,429.0,52.0,1.1,21.0,129.0,71.35,39.1
2016,8,16,18,15,323.0,39.0,1.05,20.0,86.0,31.54,20.96
2016,8,16,18,30,217.0,26.0,1.0,19.0,43.0,21.45,8.86
2016,8,16,18,45,108.5,13.0,0.95,18.0,21.5,11.82,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.5,0.75,14.0,27.5,13.0,0.0
2016,8,17,6,0,221.0,33.0,0.7,15.0,55.0,25.76,15.53
2016,8,17,6,15,313.5,46.5,0.7,15.5,98.0,46.08,27.04
2016,8,17,6,30,406.0,60.0,0.7,16.0,141.0,91.37,54.7
2016,8,17,6,45,467.5,70.5,0.7,16.5,190.5,139.4,90.74
2016,8,17,7,0,529.0,81.0,0.7,17.0,240.0,195.09,136.33
2016,8,17,7,15,574.5,88.5,0.65,17.5,291.5,250.81,183.63
2016,8,17,7,30,620.0,96.0,0.6,18.0,343.0,311.51,234.47
2016,8,17,7,45,651.5,102.5,0.6,19.0,394.0,370.23,282.37
2016,8,17,8,0,683.0,109.0,0.6,20.0,445.0,431.55,330.41
2016,8,17,8,15,708.5,114.0,0.6,20.5,494.5,490.53,375.5
2016,8,17,8,30,734.0,119.0,0.6,21.0,544.0,550.74,419.75
2016,8,17,8,45,750.5,124.5,0.65,22.0,589.0,606.7,458.96
2016,8,17,9,0,767.0,130.0,0.7,23.0,634.0,661.02,495.66
2016,8,17,9,15,782.0,133.0,0.75,23.5,675.5,711.95,529.87
2016,8,17,9,30,797.0,136.0,0.8,24.0,717.0,761.73,561.94
2016,8,17,9,45,806.5,140.0,0.85,25.0,752.5,806.68,588.25
2016,8,17,10,0,816.0,144.0,0.9,26.0,788.0,849.52,612.75
2016,8,17,10,15,825.0,146.0,0.95,26.5,817.5,887.55,635.05
2016,8,17,10,30,834.0,148.0,1.0,27.0,847.0,922.98,655.55
2016,8,17,10,45,836.5,151.5,1.05,27.5,868.5,951.1,671.38
2016,8,17,11,0,839.0,155.0,1.1,28.0,890.0,975.94,685.22
2016,8,17,11,15,843.0,156.0,1.1,28.0,905.0,996.27,696.83
2016,8,17,11,30,847.0,157.0,1.1,28.0,920.0,1013.14,706.43
2016,8,17,11,45,845.0,159.5,1.15,28.5,926.0,1022.05,710.83
2016,8,17,12,0,843.0,162.0,1.2,29.0,932.0,1027.25,713.19
2016,8,17,12,15,843.0,162.0,1.2,29.0,931.0,1028.18,713.65
2016,8,17,12,30,843.0,162.0,1.2,29.0,930.0,1025.42,712.07
2016,8,17,12,45,850.5,156.0,1.25,29.0,924.0,1020.22,710.04
2016,8,17,13,0,858.0,150.0,1.3,29.0,918.0,1011.17,705.79
2016,8,17,13,15,853.5,149.0,1.3,29.0,901.0,991.9,694.58
2016,8,17,13,30,849.0,148.0,1.3,29.0,884.0,969.2,681.43
2016,8,17,13,45,844.0,145.5,1.3,29.0,860.5,941.19,665.02
2016,8,17,14,0,839.0,143.0,1.3,29.0,837.0,910.05,646.64
2016,8,17,14,15,829.5,141.0,1.3,28.5,806.0,872.59,625.42
2016,8,17,14,30,820.0,139.0,1.3,28.0,775.0,832.64,602.34
2016,8,17,14,45,810.0,135.0,1.3,28.0,738.0,788.0,574.71
2016,8,17,15,0,800.0,131.0,1.3,28.0,701.0,741.39,545.42
2016,8,17,15,15,784.5,127.5,1.25,27.5,658.5,689.7,511.23
2016,8,17,15,30,769.0,124.0,1.2,27.0,616.0,637.04,475.41
2016,8,17,15,45,751.5,119.0,1.2,26.5,569.5,581.59,436.88
2016,8,17,16,0,734.0,114.0,1.2,26.0,523.0,525.04,396.16
2016,8,17,16,15,707.5,109.0,1.15,25.5,473.0,464.23,350.53
2016,8,17,16,30,681.0,104.0,1.1,25.0,423.0,404.88,304.38
2016,8,17,16,45,648.5,96.5,1.05,24.5,371.5,342.68,254.59
2016,8,17,17,0,616.0,89.0,1.0,24.0,320.0,283.37,205.61
2016,8,17,17,15,566.5,81.5,0.95,23.0,268.5,222.97,155.8
2016,8,17,17,30,517.0,74.0,0.9,22.0,217.0,168.2,110.71
2016,8,17,17,45,449.5,63.5,0.85,21.0,168.5,114.36,69.21
2016,8,17,18,0,382.0,53.0,0.8,20.0,120.0,69.08,38.99
2016,8,17,18,15,278.0,39.0,0.7,19.0,79.0,30.28,19.9
2016,8,17,18,30,174.0,25.0,0.6,18.0,38.0,19.66,6.64
2016,8,17,18,45,87.0,12.5,0.55,17.5,19.0,11.37,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,5,45,67.5,16.0,0.65,13.5,22.5,13.19,0.0
2016,8,18,6,0,135.0,32.0,0.6,14.0,45.0,24.86,14.68
2016,8,18,6,15,211.0,50.5,0.6,14.5,85.5,46.7,29.42
2016,8,18,6,30,287.0,69.0,0.6,15.0,126.0,86.6,55.69
2016,8,18,6,45,340.5,85.0,0.6,16.0,172.5,130.71,89.26
2016,8,18,7,0,394.0,101.0,0.6,17.0,219.0,181.58,130.45
2016,8,18,7,15,439.5,113.0,0.6,17.5,268.0,233.11,173.45
2016,8,18,7,30,485.0,125.0,0.6,18.0,317.0,289.82,220.33
2016,8,18,7,45,514.0,136.5,0.6,18.5,365.5,344.27,264.74
2016,8,18,8,0,543.0,148.0,0.6,19.0,414.0,401.33,309.76
2016,8,18,8,15,570.5,156.0,0.6,19.5,461.5,456.57,351.96
2016,8,18,8,30,598.0,164.0,0.6,20.0,509.0,517.73,396.91
2016,8,18,8,45,613.0,174.0,0.65,21.0,552.0,570.56,433.97
2016,8,18,9,0,628.0,184.0,0.7,22.0,595.0,623.26,469.72
2016,8,18,9,15,645.0,189.0,0.75,22.5,635.0,672.2,502.85
2016,8,18,9,30,662.0,194.0,0.8,23.0,675.0,720.57,534.81
2016,8,18,9,45,641.0,216.5,0.85,24.0,701.0,754.48,554.51
2016,8,18,10,0,620.0,239.0,0.9,25.0,727.0,784.35,571.2
2016,8,18,10,15,630.5,243.0,0.95,25.5,755.5,820.35,593.52
2016,8,18,10,30,641.0,247.0,1.0,26.0,784.0,854.45,614.23
2016,8,18,10,45,649.5,250.0,1.1,26.5,806.0,883.62,632.32
2016,8,18,11,0,658.0,253.0,1.2,27.0,828.0,910.38,648.8
2016,8,18,11,15,663.0,255.0,1.2,27.0,842.5,930.19,660.64
2016,8,18,11,30,668.0,257.0,1.2,27.0,857.0,947.14,670.75
2016,8,18,11,45,665.5,260.5,1.3,27.0,862.5,955.13,676.77
2016,8,18,12,0,663.0,264.0,1.4,27.0,868.0,959.97,680.95
2016,8,18,12,15,663.0,264.0,1.4,27.0,867.0,960.71,681.34
2016,8,18,12,30,663.0,264.0,1.4,27.0,866.0,958.31,679.89
2016,8,18,12,45,654.0,266.5,1.4,27.0,855.5,946.3,672.35
2016,8,18,13,0,645.0,269.0,1.4,27.0,845.0,931.37,663.12
2016,8,18,13,15,640.0,266.5,1.4,27.0,829.0,912.69,651.77
2016,8,18,13,30,635.0,264.0,1.4,27.0,813.0,891.29,638.7
2016,8,18,13,45,629.5,259.0,1.4,27.0,790.5,864.45,622.16
2016,8,18,14,0,624.0,254.0,1.4,27.0,768.0,835.21,603.99
2016,8,18,14,15,613.0,249.0,1.35,26.5,738.5,799.0,581.59
2016,8,18,14,30,602.0,244.0,1.3,26.0,709.0,761.1,557.8
2016,8,18,14,45,588.5,237.0,1.3,26.0,673.5,714.65,527.39
2016,8,18,15,0,575.0,230.0,1.3,26.0,638.0,670.56,497.99
2016,8,18,15,15,556.5,222.0,1.25,25.5,597.5,621.29,464.85
2016,8,18,15,30,538.0,214.0,1.2,25.0,557.0,572.03,430.93
2016,8,18,15,45,514.5,204.5,1.2,24.5,512.0,518.64,393.43
2016,8,18,16,0,491.0,195.0,1.2,24.0,467.0,466.35,355.6
2016,8,18,16,15,462.0,182.5,1.15,23.5,419.5,409.97,313.38
2016,8,18,16,30,433.0,170.0,1.1,23.0,372.0,355.94,271.76
2016,8,18,16,45,394.5,155.5,1.05,22.5,322.5,299.19,227.08
2016,8,18,17,0,356.0,141.0,1.0,22.0,273.0,243.3,182.2
2016,8,18,17,15,313.0,122.5,0.95,21.0,225.5,191.15,140.16
2016,8,18,17,30,270.0,104.0,0.9,20.0,178.0,144.24,102.35
2016,8,18,17,45,215.5,82.0,0.85,19.5,133.0,98.42,66.69
2016,8,18,18,0,161.0,60.0,0.8,19.0,88.0,59.95,38.78
2016,8,18,18,15,107.5,38.0,0.75,18.0,54.0,30.42,20.0
2016,8,18,18,30,54.0,16.0,0.7,17.0,20.0,13.29,1.7
2016,8,18,18,45,27.0,8.0,0.65,16.5,10.0,7.28,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,13.0,0.85,13.5,16.5,10.81,0.0
2016,8,19,6,0,77.0,26.0,0.8,14.0,33.0,21.2,11.5
2016,8,19,6,15,130.5,49.0,0.8,14.5,70.5,44.1,28.67
2016,8,19,6,30,184.0,72.0,0.8,15.0,108.0,79.48,53.9
2016,8,19,6,45,233.0,93.5,0.8,15.5,153.0,120.33,85.61
2016,8,19,7,0,282.0,115.0,0.8,16.0,198.0,167.65,124.04
2016,8,19,7,15,322.5,133.0,0.75,16.5,246.0,215.63,163.78
2016,8,19,7,30,363.0,151.0,0.7,17.0,294.0,268.42,207.05
2016,8,19,7,45,398.5,165.0,0.65,18.0,342.5,324.61,251.64
2016,8,19,8,0,434.0,179.0,0.6,19.0,391.0,380.69,294.68
2016,8,19,8,15,461.5,191.0,0.6,19.5,437.5,434.03,335.09
2016,8,19,8,30,489.0,203.0,0.6,20.0,484.0,489.43,375.75
2016,8,19,8,45,511.5,212.5,0.65,20.5,528.0,541.05,412.87
2016,8,19,9,0,534.0,222.0,0.7,21.0,572.0,593.55,449.65
2016,8,19,9,15,552.0,230.0,0.7,21.5,611.5,641.92,482.06
2016,8,19,9,30,570.0,238.0,0.7,22.0,651.0,690.16,513.52
2016,8,19,9,45,558.5,257.5,0.7,23.0,678.5,725.52,533.9
2016,8,19,10,0,547.0,277.0,0.7,24.0,706.0,758.07,551.97
2016,8,19,10,15,557.5,282.5,0.75,24.5,734.0,793.27,573.83
2016,8,19,10,30,568.0,288.0,0.8,25.0,762.0,826.88,594.34
2016,8,19,10,45,575.0,292.5,0.85,25.5,783.0,854.43,610.73
2016,8,19,11,0,582.0,297.0,0.9,26.0,804.0,879.82,625.69
2016,8,19,11,15,587.0,299.5,0.95,26.0,818.5,898.91,637.9
2016,8,19,11,30,592.0,302.0,1.0,26.0,833.0,915.44,648.61
2016,8,19,11,45,597.0,301.5,1.05,26.5,840.5,927.6,655.42
2016,8,19,12,0,602.0,301.0,1.1,27.0,848.0,935.72,659.83
2016,8,19,12,15,601.5,301.0,1.15,27.0,846.5,935.87,660.59
2016,8,19,12,30,601.0,301.0,1.2,27.0,845.0,933.07,659.68
2016,8,19,12,45,597.0,300.0,1.25,27.5,836.0,922.92,652.93
2016,8,19,13,0,593.0,299.0,1.3,28.0,827.0,908.61,643.72
2016,8,19,13,15,587.0,296.0,1.3,27.5,810.5,889.11,633.1
2016,8,19,13,30,581.0,293.0,1.3,27.0,794.0,867.16,620.9
2016,8,19,13,45,581.5,283.5,1.35,27.0,773.0,842.36,606.45
2016,8,19,14,0,582.0,274.0,1.4,27.0,752.0,815.1,590.23
2016,8,19,14,15,570.5,268.0,1.4,26.5,722.5,778.66,568.08
2016,8,19,14,30,559.0,262.0,1.4,26.0,693.0,740.76,544.63
2016,8,19,14,45,550.5,251.5,1.4,26.0,658.5,699.57,517.6
2016,8,19,15,0,542.0,241.0,1.4,26.0,624.0,657.18,489.26
2016,8,19,15,15,523.5,232.5,1.4,25.5,583.5,608.74,456.86
2016,8,19,15,30,505.0,224.0,1.4,25.0,543.0,560.41,423.72
2016,8,19,15,45,483.0,212.0,1.4,25.0,499.0,507.05,385.27
2016,8,19,16,0,461.0,200.0,1.4,25.0,455.0,454.77,346.65
2016,8,19,16,15,432.5,187.0,1.3,24.0,407.5,399.72,305.84
2016,8,19,16,30,404.0,174.0,1.2,23.0,360.0,347.05,265.62
2016,8,19,16,45,366.5,158.0,1.2,22.5,311.5,286.87,218.39
2016,8,19,17,0,329.0,142.0,1.2,22.0,263.0,235.68,177.19
2016,8,19,17,15,287.5,122.5,1.15,21.0,216.0,184.65,135.99
2016,8,19,17,30,246.0,103.0,1.1,20.0,169.0,138.74,98.94
2016,8,19,17,45,194.5,80.0,1.1,19.5,125.0,94.0,63.98
2016,8,19,18,0,143.0,57.0,1.1,19.0,81.0,56.32,36.38
2016,8,19,18,15,94.0,35.5,1.05,18.5,48.5,28.51,18.21
2016,8,19,18,30,45.0,14.0,1.0,18.0,16.0,11.68,0.0
2016,8,19,18,45,22.5,7.0,0.95,17.5,8.0,6.37,0.0
2016,8,19,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
