Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,12.0,0.6,13.5,15.5,10.91,0.0
2016,8,20,6,0,74.0,24.0,0.5,14.0,31.0,19.65,10.06
2016,8,20,6,15,126.0,47.0,0.5,14.5,68.0,42.61,27.43
2016,8,20,6,30,178.0,70.0,0.5,15.0,105.0,77.59,52.51
2016,8,20,6,45,227.0,91.5,0.5,15.5,150.0,118.09,83.94
2016,8,20,7,0,276.0,113.0,0.5,16.0,195.0,165.1,122.01
2016,8,20,7,15,232.5,134.5,0.45,16.5,212.5,191.89,146.87
2016,8,20,7,30,189.0,156.0,0.4,17.0,230.0,209.85,163.44
2016,8,20,7,45,308.5,167.0,0.4,18.0,308.0,285.97,222.42
2016,8,20,8,0,428.0,178.0,0.4,19.0,386.0,377.92,292.06
2016,8,20,8,15,455.5,190.0,0.45,19.5,432.0,430.98,332.02
2016,8,20,8,30,483.0,202.0,0.5,20.0,478.0,486.11,372.7
2016,8,20,8,45,508.0,210.5,0.55,21.0,522.0,538.08,409.24
2016,8,20,9,0,533.0,219.0,0.6,22.0,566.0,591.17,445.46
2016,8,20,9,15,550.5,227.0,0.6,22.5,605.5,639.15,477.36
2016,8,20,9,30,568.0,235.0,0.6,23.0,645.0,686.94,508.3
2016,8,20,9,45,617.5,222.0,0.65,23.5,688.0,743.49,545.75
2016,8,20,10,0,667.0,209.0,0.7,24.0,731.0,797.76,580.93
2016,8,20,10,15,677.0,212.5,0.75,24.5,759.5,834.17,603.11
2016,8,20,10,30,687.0,216.0,0.8,25.0,788.0,868.51,623.79
2016,8,20,10,45,700.0,215.0,0.9,25.5,811.0,898.83,642.28
2016,8,20,11,0,713.0,214.0,1.0,26.0,834.0,926.73,659.23
2016,8,20,11,15,717.5,215.5,1.05,26.0,848.0,946.3,671.44
2016,8,20,11,30,722.0,217.0,1.1,26.0,862.0,962.81,681.93
2016,8,20,11,45,731.5,213.0,1.15,26.5,871.0,975.46,688.79
2016,8,20,12,0,741.0,209.0,1.2,27.0,880.0,984.85,693.77
2016,8,20,12,15,741.0,209.0,1.2,27.0,879.0,985.54,694.05
2016,8,20,12,30,741.0,209.0,1.2,27.0,878.0,982.84,692.47
2016,8,20,12,45,734.0,210.5,1.3,27.0,868.0,971.36,687.23
2016,8,20,13,0,727.0,212.0,1.4,27.0,858.0,956.67,680.06
2016,8,20,13,15,722.5,210.0,1.4,26.5,842.0,937.71,670.08
2016,8,20,13,30,718.0,208.0,1.4,26.0,826.0,915.75,658.24
2016,8,20,13,45,717.0,202.0,1.45,26.0,804.0,890.04,643.37
2016,8,20,14,0,716.0,196.0,1.5,26.0,782.0,861.44,626.54
2016,8,20,14,15,706.0,192.5,1.5,25.5,752.0,824.87,604.96
2016,8,20,14,30,696.0,189.0,1.5,25.0,722.0,786.24,581.32
2016,8,20,14,45,685.5,183.0,1.5,25.0,687.0,742.89,552.76
2016,8,20,15,0,675.0,177.0,1.5,25.0,652.0,698.01,522.62
2016,8,20,15,15,657.5,171.5,1.45,24.5,610.5,647.44,488.34
2016,8,20,15,30,640.0,166.0,1.4,24.0,569.0,596.47,452.91
2016,8,20,15,45,619.5,159.0,1.4,23.5,524.0,542.14,414.34
2016,8,20,16,0,599.0,152.0,1.4,23.0,479.0,488.33,374.86
2016,8,20,16,15,569.5,143.5,1.3,22.5,430.5,429.5,329.93
2016,8,20,16,30,540.0,135.0,1.2,22.0,382.0,369.35,282.74
2016,8,20,16,45,503.0,124.5,1.2,21.5,333.0,310.84,235.79
2016,8,20,17,0,466.0,114.0,1.2,21.0,284.0,256.04,190.59
2016,8,20,17,15,417.0,101.5,1.15,20.0,235.0,200.42,144.75
2016,8,20,17,30,368.0,89.0,1.1,19.0,186.0,150.59,103.86
2016,8,20,17,45,303.0,72.5,1.05,18.5,140.5,101.36,65.56
2016,8,20,18,0,238.0,56.0,1.0,18.0,95.0,60.5,37.02
2016,8,20,18,15,160.0,37.0,0.95,17.5,59.0,28.65,18.24
2016,8,20,18,30,82.0,18.0,0.9,17.0,23.0,14.09,0.0
2016,8,20,18,45,41.0,9.0,0.9,16.5,11.5,8.19,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,51.5,13.5,0.8,13.5,18.5,12.28,0.0
2016,8,21,6,0,103.0,27.0,0.8,14.0,37.0,21.96,11.62
2016,8,21,6,15,170.5,47.5,0.8,14.5,75.5,44.6,28.04
2016,8,21,6,30,238.0,68.0,0.8,15.0,114.0,82.04,53.68
2016,8,21,6,45,296.0,85.5,0.85,15.5,160.0,125.77,87.36
2016,8,21,7,0,354.0,103.0,0.9,16.0,206.0,176.48,128.71
2016,8,21,7,15,255.5,130.0,0.85,16.5,212.0,194.98,149.23
2016,8,21,7,30,157.0,157.0,0.8,17.0,218.0,200.08,156.86
2016,8,21,7,45,184.5,179.0,0.75,18.0,260.5,242.85,190.82
2016,8,21,8,0,212.0,201.0,0.7,19.0,303.0,288.8,226.24
2016,8,21,8,15,394.5,184.5,0.7,19.5,400.0,394.84,307.5
2016,8,21,8,30,577.0,168.0,0.7,20.0,497.0,508.89,392.28
2016,8,21,8,45,601.5,174.0,0.7,20.5,542.0,567.03,433.17
2016,8,21,9,0,626.0,180.0,0.7,21.0,587.0,621.94,471.08
2016,8,21,9,15,643.5,185.5,0.7,21.5,627.0,671.71,504.28
2016,8,21,9,30,661.0,191.0,0.7,22.0,667.0,720.97,536.23
2016,8,21,9,45,659.0,203.5,0.75,22.5,698.0,760.53,561.21
2016,8,21,10,0,657.0,216.0,0.8,23.0,729.0,797.57,584.15
2016,8,21,10,15,667.5,219.5,0.85,23.5,757.5,834.16,606.82
2016,8,21,10,30,678.0,223.0,0.9,24.0,786.0,868.72,627.86
2016,8,21,10,45,689.0,224.0,0.95,24.5,809.0,899.02,645.82
2016,8,21,11,0,700.0,225.0,1.0,25.0,832.0,926.86,661.97
2016,8,21,11,15,704.5,227.0,1.05,25.0,846.5,946.73,674.41
2016,8,21,11,30,709.0,229.0,1.1,25.0,861.0,963.58,685.15
2016,8,21,11,45,714.5,227.5,1.15,25.5,868.5,974.73,691.12
2016,8,21,12,0,720.0,226.0,1.2,26.0,876.0,982.64,695.23
2016,8,21,12,15,719.5,226.0,1.2,26.0,875.0,982.76,695.18
2016,8,21,12,30,719.0,226.0,1.2,26.0,874.0,979.54,693.28
2016,8,21,12,45,734.5,214.0,1.3,26.0,870.0,976.53,693.3
2016,8,21,13,0,750.0,202.0,1.4,26.0,866.0,969.79,691.01
2016,8,21,13,15,744.5,200.5,1.4,25.5,849.0,949.97,680.42
2016,8,21,13,30,739.0,199.0,1.4,25.0,832.0,927.1,668.03
2016,8,21,13,45,732.0,196.0,1.45,25.0,808.0,898.4,651.26
2016,8,21,14,0,725.0,193.0,1.5,25.0,784.0,867.04,632.66
2016,8,21,14,15,714.0,189.5,1.5,24.5,753.0,829.24,610.28
2016,8,21,14,30,703.0,186.0,1.5,24.0,722.0,789.44,585.96
2016,8,21,14,45,689.0,181.5,1.5,23.5,685.5,744.5,557.24
2016,8,21,15,0,675.0,177.0,1.5,23.0,649.0,698.28,526.96
2016,8,21,15,15,656.5,171.5,1.45,22.5,607.0,646.93,491.87
2016,8,21,15,30,638.0,166.0,1.4,22.0,565.0,595.27,455.65
2016,8,21,15,45,614.5,159.5,1.4,22.0,519.5,539.65,415.0
2016,8,21,16,0,591.0,153.0,1.4,22.0,474.0,484.86,373.82
2016,8,21,16,15,560.5,144.5,1.35,21.0,425.5,422.12,326.63
2016,8,21,16,30,530.0,136.0,1.3,20.0,377.0,365.83,282.67
2016,8,21,16,45,491.0,125.5,1.3,19.5,327.5,307.12,235.12
2016,8,21,17,0,452.0,115.0,1.3,19.0,278.0,252.38,189.63
2016,8,21,17,15,402.0,102.0,1.3,18.5,229.0,196.9,143.35
2016,8,21,17,30,352.0,89.0,1.3,18.0,180.0,147.37,102.34
2016,8,21,17,45,286.5,72.0,1.35,17.5,135.5,98.69,64.35
2016,8,21,18,0,221.0,55.0,1.4,17.0,91.0,58.47,36.07
2016,8,21,18,15,145.5,35.5,1.35,16.5,55.5,27.51,17.17
2016,8,21,18,30,70.0,16.0,1.3,16.0,20.0,13.25,0.0
2016,8,21,18,45,35.0,8.0,1.3,15.5,10.0,7.28,0.0
2016,8,21,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,1.1,13.5,9.5,8.64,0.0
2016,8,22,6,0,0.0,19.0,1.1,14.0,19.0,16.73,7.27
2016,8,22,6,15,0.0,40.0,1.1,14.5,40.0,34.72,23.24
2016,8,22,6,30,0.0,61.0,1.1,15.0,61.0,52.97,39.15
2016,8,22,6,45,10.0,82.5,1.1,15.5,85.5,73.66,56.46
2016,8,22,7,0,20.0,104.0,1.1,16.0,110.0,95.9,74.84
2016,8,22,7,15,30.0,125.5,1.0,16.5,136.0,121.31,95.63
2016,8,22,7,30,40.0,147.0,0.9,17.0,162.0,147.09,116.41
2016,8,22,7,45,81.0,175.0,0.85,17.5,212.0,193.01,152.83
2016,8,22,8,0,122.0,203.0,0.8,18.0,262.0,249.08,196.75
2016,8,22,8,15,355.5,182.0,0.8,18.5,379.0,366.06,287.74
2016,8,22,8,30,589.0,161.0,0.8,19.0,496.0,514.44,399.08
2016,8,22,8,45,612.5,167.0,0.8,19.5,540.5,568.53,437.08
2016,8,22,9,0,636.0,173.0,0.8,20.0,585.0,623.27,475.21
2016,8,22,9,15,653.0,178.0,0.8,20.5,624.5,672.63,508.4
2016,8,22,9,30,670.0,183.0,0.8,21.0,664.0,721.38,540.29
2016,8,22,9,45,665.5,196.5,0.85,22.0,694.5,760.28,563.88
2016,8,22,10,0,661.0,210.0,0.9,23.0,725.0,796.45,585.19
2016,8,22,10,15,671.5,213.5,0.95,23.0,753.0,833.13,609.17
2016,8,22,10,30,682.0,217.0,1.0,23.0,781.0,867.77,631.57
2016,8,22,10,45,691.5,218.0,1.05,23.5,803.0,896.7,648.56
2016,8,22,11,0,701.0,219.0,1.1,24.0,825.0,923.1,663.93
2016,8,22,11,15,705.5,220.5,1.15,24.0,839.5,942.43,676.13
2016,8,22,11,30,710.0,222.0,1.2,24.0,854.0,958.72,686.59
2016,8,22,11,45,716.0,220.5,1.25,24.5,861.5,970.3,692.86
2016,8,22,12,0,722.0,219.0,1.3,25.0,869.0,978.65,697.25
2016,8,22,12,15,721.5,218.5,1.3,25.0,867.5,978.19,696.84
2016,8,22,12,30,721.0,218.0,1.3,25.0,866.0,974.4,694.57
2016,8,22,12,45,687.0,236.0,1.35,25.0,848.0,952.93,682.13
2016,8,22,13,0,653.0,254.0,1.4,25.0,830.0,928.44,667.31
2016,8,22,13,15,647.5,251.5,1.4,24.5,814.0,908.9,656.7
2016,8,22,13,30,642.0,249.0,1.4,24.0,798.0,886.64,644.18
2016,8,22,13,45,640.5,242.0,1.45,24.0,776.0,861.1,629.0
2016,8,22,14,0,639.0,235.0,1.5,24.0,754.0,832.92,611.91
2016,8,22,14,15,627.5,230.5,1.5,23.5,724.5,796.07,589.22
2016,8,22,14,30,616.0,226.0,1.5,23.0,695.0,757.51,565.03
2016,8,22,14,45,607.0,217.5,1.5,23.0,660.5,715.63,537.16
2016,8,22,15,0,598.0,209.0,1.5,23.0,626.0,672.35,507.79
2016,8,22,15,15,579.5,202.0,1.45,22.5,585.0,618.71,471.02
2016,8,22,15,30,561.0,195.0,1.4,22.0,544.0,569.24,436.26
2016,8,22,15,45,541.0,185.0,1.4,21.5,500.0,516.2,398.22
2016,8,22,16,0,521.0,175.0,1.4,21.0,456.0,463.88,359.52
2016,8,22,16,15,491.0,164.5,1.35,20.5,408.5,407.21,316.1
2016,8,22,16,30,461.0,154.0,1.3,20.0,361.0,352.96,273.3
2016,8,22,16,45,425.5,140.5,1.3,19.5,313.0,296.6,227.9
2016,8,22,17,0,390.0,127.0,1.3,19.0,265.0,243.95,184.42
2016,8,22,17,15,342.5,111.0,1.25,18.5,217.5,190.07,139.78
2016,8,22,17,30,295.0,95.0,1.2,18.0,170.0,140.26,98.8
2016,8,22,17,45,238.5,75.0,1.15,17.5,126.5,94.48,62.89
2016,8,22,18,0,182.0,55.0,1.1,17.0,83.0,56.21,35.41
2016,8,22,18,15,116.0,34.0,1.0,16.5,49.5,27.32,16.76
2016,8,22,18,30,50.0,13.0,0.9,16.0,16.0,10.85,0.0
2016,8,22,18,45,25.0,6.5,0.85,15.5,8.0,5.91,0.0
2016,8,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,14.0,0.8,14.5,19.0,12.73,0.0
2016,8,23,6,0,122.0,28.0,0.8,15.0,38.0,21.84,10.78
2016,8,23,6,15,201.5,46.0,0.75,15.5,77.0,44.47,26.86
2016,8,23,6,30,281.0,64.0,0.7,16.0,116.0,84.21,53.34
2016,8,23,6,45,344.5,78.5,0.7,16.5,163.0,128.65,87.24
2016,8,23,7,0,408.0,93.0,0.7,17.0,210.0,181.12,129.95
2016,8,23,7,15,455.5,104.0,0.65,17.5,259.0,233.52,173.95
2016,8,23,7,30,503.0,115.0,0.6,18.0,308.0,291.33,221.86
2016,8,23,7,45,541.0,123.0,0.6,18.5,358.0,347.47,267.71
2016,8,23,8,0,579.0,131.0,0.6,19.0,408.0,411.1,317.79
2016,8,23,8,15,607.0,138.0,0.6,19.5,456.0,468.19,361.35
2016,8,23,8,30,635.0,145.0,0.6,20.0,504.0,527.0,404.65
2016,8,23,8,45,658.5,149.5,0.65,21.0,549.0,581.86,443.31
2016,8,23,9,0,682.0,154.0,0.7,22.0,594.0,637.24,481.03
2016,8,23,9,15,698.5,158.5,0.7,22.5,634.5,687.69,514.47
2016,8,23,9,30,715.0,163.0,0.7,23.0,675.0,737.37,546.45
2016,8,23,9,45,701.0,180.5,0.75,23.5,703.5,774.48,569.35
2016,8,23,10,0,687.0,198.0,0.8,24.0,732.0,807.97,589.55
2016,8,23,10,15,697.5,201.5,0.8,24.5,760.5,845.42,611.63
2016,8,23,10,30,708.0,205.0,0.8,25.0,789.0,880.74,631.65
2016,8,23,10,45,718.0,205.5,0.85,25.5,811.5,910.18,648.64
2016,8,23,11,0,728.0,206.0,0.9,26.0,834.0,937.02,664.01
2016,8,23,11,15,732.5,207.5,0.95,26.0,848.5,956.72,676.27
2016,8,23,11,30,737.0,209.0,1.0,26.0,863.0,973.3,686.78
2016,8,23,11,45,742.5,207.5,1.05,26.5,870.5,984.51,692.75
2016,8,23,12,0,748.0,206.0,1.1,27.0,878.0,992.38,696.83
2016,8,23,12,15,748.0,206.0,1.1,27.0,877.0,992.9,697.02
2016,8,23,12,30,748.0,206.0,1.1,27.0,876.0,989.98,695.33
2016,8,23,12,45,763.0,194.5,1.15,27.0,871.5,978.42,689.35
2016,8,23,13,0,778.0,183.0,1.2,27.0,867.0,972.08,686.77
2016,8,23,13,15,773.0,181.5,1.2,27.0,850.5,952.51,675.16
2016,8,23,13,30,768.0,180.0,1.2,27.0,834.0,929.8,661.78
2016,8,23,13,45,763.5,176.5,1.25,27.0,810.5,902.57,646.3
2016,8,23,14,0,759.0,173.0,1.3,27.0,787.0,877.77,632.31
2016,8,23,14,15,749.0,170.0,1.3,26.5,756.5,840.23,610.47
2016,8,23,14,30,739.0,167.0,1.3,26.0,726.0,800.5,587.03
2016,8,23,14,45,728.0,162.0,1.35,26.0,689.5,755.96,559.14
2016,8,23,15,0,717.0,157.0,1.4,26.0,653.0,709.82,528.89
2016,8,23,15,15,699.5,152.5,1.4,25.5,611.0,658.27,494.59
2016,8,23,15,30,682.0,148.0,1.4,25.0,569.0,606.21,458.91
2016,8,23,15,45,662.0,141.0,1.4,25.0,523.5,549.97,418.28
2016,8,23,16,0,642.0,134.0,1.4,25.0,478.0,494.12,376.71
2016,8,23,16,15,612.0,127.0,1.35,24.0,429.0,434.08,331.83
2016,8,23,16,30,582.0,120.0,1.3,23.0,380.0,376.17,286.91
2016,8,23,16,45,546.0,110.5,1.3,22.5,330.0,316.15,238.53
2016,8,23,17,0,510.0,101.0,1.3,22.0,280.0,256.73,189.37
2016,8,23,17,15,457.5,90.0,1.25,21.0,230.5,199.04,141.64
2016,8,23,17,30,405.0,79.0,1.2,20.0,181.0,147.54,99.31
2016,8,23,17,45,336.0,64.5,1.2,19.5,135.5,97.46,60.63
2016,8,23,18,0,267.0,50.0,1.2,19.0,90.0,56.21,32.62
2016,8,23,18,15,174.5,32.5,1.15,18.0,54.5,25.32,14.7
2016,8,23,18,30,82.0,15.0,1.1,17.0,19.0,11.8,0.0
2016,8,23,18,45,41.0,7.5,1.1,16.5,9.5,6.82,0.0
2016,8,23,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,89.5,13.5,0.85,13.5,20.5,12.28,0.0
2016,8,24,6,0,179.0,27.0,0.8,14.0,41.0,21.16,9.9
2016,8,24,6,15,272.5,42.0,0.75,14.5,82.5,44.01,24.9
2016,8,24,6,30,366.0,57.0,0.7,15.0,124.0,87.13,52.39
2016,8,24,6,45,434.0,68.5,0.7,15.5,173.0,137.14,90.72
2016,8,24,7,0,502.0,80.0,0.7,16.0,222.0,193.89,137.42
2016,8,24,7,15,251.0,102.0,0.65,16.5,173.0,169.69,128.82
2016,8,24,7,30,0.0,124.0,0.6,17.0,124.0,110.16,86.56
2016,8,24,7,45,14.5,151.5,0.6,18.0,158.5,141.23,111.35
2016,8,24,8,0,29.0,179.0,0.6,19.0,193.0,178.36,140.26
2016,8,24,8,15,44.5,206.5,0.6,19.5,230.5,214.9,168.4
2016,8,24,8,30,60.0,234.0,0.6,20.0,268.0,253.39,197.55
2016,8,24,8,45,159.5,258.5,0.65,20.5,358.5,351.92,272.92
2016,8,24,9,0,259.0,283.0,0.7,21.0,449.0,462.27,354.14
2016,8,24,9,15,524.0,209.5,0.7,21.5,574.0,607.44,460.39
2016,8,24,9,30,789.0,136.0,0.7,22.0,699.0,765.57,569.36
2016,8,24,9,45,811.0,133.5,0.75,22.5,737.0,813.83,597.65
2016,8,24,10,0,833.0,131.0,0.8,23.0,775.0,860.77,626.07
2016,8,24,10,15,841.0,133.0,0.85,23.5,804.0,898.4,648.18
2016,8,24,10,30,849.0,135.0,0.9,24.0,833.0,933.28,668.47
2016,8,24,10,45,854.0,136.5,0.95,24.5,855.0,952.06,678.61
2016,8,24,11,0,859.0,138.0,1.0,25.0,877.0,976.78,692.67
2016,8,24,11,15,862.5,139.0,1.0,25.0,891.5,996.2,703.81
2016,8,24,11,30,866.0,140.0,1.0,25.0,906.0,1012.13,712.92
2016,8,24,11,45,867.0,141.0,1.05,25.5,912.0,1021.98,718.02
2016,8,24,12,0,868.0,142.0,1.1,26.0,918.0,1028.16,721.05
2016,8,24,12,15,867.5,141.5,1.15,26.0,916.5,1027.64,721.57
2016,8,24,12,30,867.0,141.0,1.2,26.0,915.0,1023.43,720.03
2016,8,24,12,45,851.5,148.5,1.25,26.5,902.0,1020.5,718.0
2016,8,24,13,0,836.0,156.0,1.3,27.0,889.0,1002.4,706.73
2016,8,24,13,15,831.5,155.0,1.3,26.5,872.0,982.86,696.73
2016,8,24,13,30,827.0,154.0,1.3,26.0,855.0,959.95,684.63
2016,8,24,13,45,820.0,152.0,1.35,26.0,830.5,930.47,667.79
2016,8,24,14,0,813.0,150.0,1.4,26.0,806.0,898.04,648.96
2016,8,24,14,15,803.5,147.5,1.4,25.5,774.5,860.17,627.03
2016,8,24,14,30,794.0,145.0,1.4,25.0,743.0,819.91,603.26
2016,8,24,14,45,781.5,141.5,1.4,25.0,705.5,774.1,574.29
2016,8,24,15,0,769.0,138.0,1.4,25.0,668.0,726.61,543.37
2016,8,24,15,15,752.5,134.0,1.4,24.5,625.5,676.34,509.88
2016,8,24,15,30,736.0,130.0,1.4,24.0,583.0,622.99,473.23
2016,8,24,15,45,715.0,125.0,1.45,24.0,536.0,565.5,431.84
2016,8,24,16,0,694.0,120.0,1.5,24.0,489.0,508.35,389.27
2016,8,24,16,15,665.0,114.0,1.45,23.0,439.0,446.97,343.05
2016,8,24,16,30,636.0,108.0,1.4,22.0,389.0,387.49,296.49
2016,8,24,16,45,598.5,100.0,1.4,21.5,338.0,325.2,245.8
2016,8,24,17,0,561.0,92.0,1.4,21.0,287.0,266.54,196.63
2016,8,24,17,15,507.5,82.5,1.4,20.0,236.0,206.53,146.51
2016,8,24,17,30,454.0,73.0,1.4,19.0,185.0,152.84,101.96
2016,8,24,17,45,379.0,60.5,1.4,18.5,138.5,98.6,59.96
2016,8,24,18,0,304.0,48.0,1.4,18.0,92.0,56.1,31.66
2016,8,24,18,15,199.0,31.5,1.35,17.5,55.0,24.63,13.78
2016,8,24,18,30,94.0,15.0,1.3,17.0,18.0,13.64,0.0
2016,8,24,18,45,47.0,7.5,1.3,16.5,9.0,6.82,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,13.0,1.05,13.5,21.0,11.82,0.0
2016,8,25,6,0,200.0,26.0,1.1,14.0,42.0,20.42,8.85
2016,8,25,6,15,300.5,39.0,1.05,14.5,83.5,44.19,24.22
2016,8,25,6,30,401.0,52.0,1.0,15.0,125.0,88.5,51.99
2016,8,25,6,45,473.0,61.0,1.0,15.5,174.0,137.36,89.3
2016,8,25,7,0,545.0,70.0,1.0,16.0,223.0,195.21,137.26
2016,8,25,7,15,284.5,104.0,0.95,16.5,185.0,181.87,138.13
2016,8,25,7,30,24.0,138.0,0.9,17.0,147.0,131.34,103.66
2016,8,25,7,45,33.5,161.5,0.85,17.5,176.0,161.72,128.15
2016,8,25,8,0,43.0,185.0,0.8,18.0,205.0,190.92,151.0
2016,8,25,8,15,131.0,214.0,0.8,18.5,285.5,274.37,216.51
2016,8,25,8,30,219.0,243.0,0.8,19.0,366.0,362.43,283.74
2016,8,25,8,45,512.0,174.5,0.8,19.5,494.0,511.16,396.84
2016,8,25,9,0,805.0,106.0,0.8,20.0,622.0,673.65,514.48
2016,8,25,9,15,819.5,108.5,0.8,20.5,663.0,725.49,547.33
2016,8,25,9,30,834.0,111.0,0.8,21.0,704.0,776.0,578.5
2016,8,25,9,45,847.5,112.0,0.85,21.5,740.5,816.28,603.06
2016,8,25,10,0,861.0,113.0,0.9,22.0,777.0,860.13,629.77
2016,8,25,10,15,869.5,114.5,0.9,22.5,806.5,897.83,651.29
2016,8,25,10,30,878.0,116.0,0.9,23.0,836.0,932.74,670.82
2016,8,25,10,45,882.5,118.0,0.95,23.5,858.0,961.42,687.21
2016,8,25,11,0,887.0,120.0,1.0,24.0,880.0,986.76,701.53
2016,8,25,11,15,890.5,121.0,1.05,24.0,895.0,1006.62,713.88
2016,8,25,11,30,894.0,122.0,1.1,24.0,910.0,1022.87,724.17
2016,8,25,11,45,894.0,123.5,1.15,24.5,916.5,1032.44,729.09
2016,8,25,12,0,894.0,125.0,1.2,25.0,923.0,1038.22,731.86
2016,8,25,12,15,894.0,125.0,1.2,25.0,921.5,1038.64,732.03
2016,8,25,12,30,894.0,125.0,1.2,25.0,920.0,1035.26,730.07
2016,8,25,12,45,882.0,130.0,1.2,25.0,908.0,1021.23,721.75
2016,8,25,13,0,870.0,135.0,1.2,25.0,896.0,1003.68,711.47
2016,8,25,13,15,865.5,134.0,1.2,25.0,878.5,984.0,699.98
2016,8,25,13,30,861.0,133.0,1.2,25.0,861.0,960.91,686.42
2016,8,25,13,45,854.0,132.0,1.25,25.0,836.0,932.23,670.14
2016,8,25,14,0,847.0,131.0,1.3,25.0,811.0,909.05,657.31
2016,8,25,14,15,838.0,128.5,1.3,24.5,779.5,870.52,634.93
2016,8,25,14,30,829.0,126.0,1.3,24.0,748.0,829.45,610.74
2016,8,25,14,45,818.0,123.0,1.3,24.0,710.5,783.98,582.1
2016,8,25,15,0,807.0,120.0,1.3,24.0,673.0,736.6,551.8
2016,8,25,15,15,791.5,117.0,1.3,23.5,630.0,684.43,517.39
2016,8,25,15,30,776.0,114.0,1.3,23.0,587.0,631.29,480.84
2016,8,25,15,45,757.5,109.0,1.3,22.5,540.5,573.68,439.82
2016,8,25,16,0,739.0,104.0,1.3,22.0,494.0,516.29,397.43
2016,8,25,16,15,711.5,99.0,1.25,21.5,443.5,454.26,349.7
2016,8,25,16,30,684.0,94.0,1.2,21.0,393.0,393.87,301.51
2016,8,25,16,45,650.5,87.0,1.2,20.5,342.0,331.28,250.19
2016,8,25,17,0,617.0,80.0,1.2,20.0,291.0,271.76,199.76
2016,8,25,17,15,563.5,72.0,1.2,19.0,239.5,209.8,147.52
2016,8,25,17,30,510.0,64.0,1.2,18.0,188.0,154.07,100.85
2016,8,25,17,45,435.5,53.0,1.2,17.5,140.5,99.69,58.64
2016,8,25,18,0,361.0,42.0,1.2,17.0,93.0,54.86,29.24
2016,8,25,18,15,240.0,28.0,1.15,16.5,55.5,22.9,11.99
2016,8,25,18,30,119.0,14.0,1.1,16.0,18.0,12.73,0.0
2016,8,25,18,45,59.5,7.0,1.05,15.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,115.0,12.5,0.85,13.5,21.0,11.37,0.0
2016,8,26,6,0,230.0,25.0,0.9,14.0,42.0,20.55,8.34
2016,8,26,6,15,337.5,37.0,0.9,14.5,85.0,44.22,23.19
2016,8,26,6,30,445.0,49.0,0.9,15.0,128.0,90.86,52.02
2016,8,26,6,45,511.5,58.0,0.9,15.5,178.0,141.74,91.22
2016,8,26,7,0,578.0,67.0,0.9,16.0,228.0,200.88,140.66
2016,8,26,7,15,300.0,102.0,0.9,16.5,186.5,188.69,143.26
2016,8,26,7,30,22.0,137.0,0.9,17.0,145.0,129.86,102.48
2016,8,26,7,45,41.0,163.5,0.9,17.5,182.0,166.97,132.41
2016,8,26,8,0,60.0,190.0,0.9,18.0,219.0,204.05,161.6
2016,8,26,8,15,176.0,210.0,0.9,18.5,306.5,294.96,233.02
2016,8,26,8,30,292.0,230.0,0.9,19.0,394.0,400.53,313.55
2016,8,26,8,45,559.5,166.5,0.9,19.5,512.5,539.32,418.18
2016,8,26,9,0,827.0,103.0,0.9,20.0,631.0,687.04,524.92
2016,8,26,9,15,841.0,105.5,0.95,20.5,672.5,739.53,558.76
2016,8,26,9,30,855.0,108.0,1.0,21.0,714.0,785.09,587.29
2016,8,26,9,45,826.0,130.0,1.05,21.5,739.5,825.34,611.95
2016,8,26,10,0,797.0,152.0,1.1,22.0,765.0,854.5,629.1
2016,8,26,10,15,806.0,154.5,1.1,22.5,794.0,892.45,651.24
2016,8,26,10,30,815.0,157.0,1.1,23.0,823.0,927.8,671.29
2016,8,26,10,45,821.0,158.5,1.15,23.5,845.0,956.51,687.79
2016,8,26,11,0,827.0,160.0,1.2,24.0,867.0,982.08,702.34
2016,8,26,11,15,830.5,161.0,1.2,24.0,881.5,1001.41,713.55
2016,8,26,11,30,834.0,162.0,1.2,24.0,896.0,1017.26,722.73
2016,8,26,11,45,836.5,162.5,1.25,24.5,902.5,1028.02,728.37
2016,8,26,12,0,839.0,163.0,1.3,25.0,909.0,1035.11,731.92
2016,8,26,12,15,838.5,162.5,1.3,25.0,907.0,1034.44,731.4
2016,8,26,12,30,838.0,162.0,1.3,25.0,905.0,1030.04,728.81
2016,8,26,12,45,839.0,159.5,1.35,25.0,896.5,1021.36,724.61
2016,8,26,13,0,840.0,157.0,1.4,25.0,888.0,1008.98,718.24
2016,8,26,13,15,835.0,155.5,1.4,25.0,870.5,988.18,705.91
2016,8,26,13,30,830.0,154.0,1.4,25.0,853.0,964.02,691.59
2016,8,26,13,45,825.0,151.0,1.4,25.0,828.5,935.08,674.26
2016,8,26,14,0,820.0,148.0,1.4,25.0,804.0,903.07,654.95
2016,8,26,14,15,810.0,145.5,1.4,24.5,772.0,864.37,632.42
2016,8,26,14,30,800.0,143.0,1.4,24.0,740.0,823.27,608.06
2016,8,26,14,45,790.5,138.0,1.4,24.0,702.5,777.88,579.31
2016,8,26,15,0,781.0,133.0,1.4,24.0,665.0,730.56,548.63
2016,8,26,15,15,763.5,129.5,1.35,23.5,622.0,679.28,513.87
2016,8,26,15,30,746.0,126.0,1.3,23.0,579.0,625.16,476.18
2016,8,26,15,45,727.5,120.0,1.3,22.5,532.0,567.5,435.17
2016,8,26,16,0,709.0,114.0,1.3,22.0,485.0,509.93,392.69
2016,8,26,16,15,679.5,108.0,1.25,21.5,434.5,447.42,344.67
2016,8,26,16,30,650.0,102.0,1.2,21.0,384.0,386.85,296.46
2016,8,26,16,45,613.0,94.5,1.2,20.5,332.5,324.38,245.41
2016,8,26,17,0,576.0,87.0,1.2,20.0,281.0,265.46,195.76
2016,8,26,17,15,520.0,78.0,1.1,19.0,230.0,204.43,144.52
2016,8,26,17,30,464.0,69.0,1.0,18.0,179.0,150.02,99.29
2016,8,26,17,45,385.5,56.5,0.95,17.5,132.0,96.8,58.33
2016,8,26,18,0,307.0,44.0,0.9,17.0,85.0,52.1,28.57
2016,8,26,18,15,153.5,29.0,0.85,16.5,49.5,22.69,11.18
2016,8,26,18,30,0.0,14.0,0.8,16.0,14.0,12.73,0.0
2016,8,26,18,45,0.0,7.0,0.8,15.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,72.5,12.5,0.95,13.5,17.5,11.37,0.0
2016,8,27,6,0,145.0,25.0,1.0,14.0,35.0,19.61,7.0
2016,8,27,6,15,238.5,41.5,1.0,14.0,75.5,43.67,24.82
2016,8,27,6,30,332.0,58.0,1.0,14.0,116.0,86.37,53.12
2016,8,27,6,45,402.5,70.5,1.0,14.5,165.0,133.81,89.76
2016,8,27,7,0,473.0,83.0,1.0,15.0,214.0,190.09,136.39
2016,8,27,7,15,236.5,86.5,0.95,15.5,152.0,152.54,116.11
2016,8,27,7,30,0.0,90.0,0.9,16.0,90.0,79.77,61.82
2016,8,27,7,45,0.0,117.5,0.9,16.5,117.5,104.59,82.26
2016,8,27,8,0,0.0,145.0,0.9,17.0,145.0,129.69,102.33
2016,8,27,8,15,13.5,177.5,0.85,17.5,185.0,166.87,131.83
2016,8,27,8,30,27.0,210.0,0.8,18.0,225.0,205.86,162.17
2016,8,27,8,45,188.0,235.0,0.8,18.5,353.5,348.95,274.56
2016,8,27,9,0,349.0,260.0,0.8,19.0,482.0,504.09,389.96
2016,8,27,9,15,564.0,200.0,0.8,19.5,586.5,630.89,481.9
2016,8,27,9,30,779.0,140.0,0.8,20.0,691.0,766.08,575.44
2016,8,27,9,45,787.0,144.5,0.85,20.5,725.0,809.73,601.33
2016,8,27,10,0,795.0,149.0,0.9,21.0,759.0,851.16,626.59
2016,8,27,10,15,803.5,151.5,0.9,21.5,787.5,888.57,648.13
2016,8,27,10,30,812.0,154.0,0.9,22.0,816.0,923.35,667.76
2016,8,27,10,45,820.0,154.5,0.95,22.5,838.5,952.79,684.76
2016,8,27,11,0,828.0,155.0,1.0,23.0,861.0,979.18,699.84
2016,8,27,11,15,831.5,156.0,1.05,23.0,875.0,998.47,711.9
2016,8,27,11,30,835.0,157.0,1.1,23.0,889.0,1014.27,721.98
2016,8,27,11,45,838.5,156.0,1.15,23.5,895.5,1024.4,727.29
2016,8,27,12,0,842.0,155.0,1.2,24.0,902.0,1030.86,730.51
2016,8,27,12,15,841.5,155.0,1.2,24.0,900.0,1030.63,730.27
2016,8,27,12,30,841.0,155.0,1.2,24.0,898.0,1026.67,727.96
2016,8,27,12,45,840.0,153.0,1.25,24.0,889.0,1016.4,722.8
2016,8,27,13,0,839.0,151.0,1.3,24.0,880.0,1002.48,715.51
2016,8,27,13,15,834.5,150.0,1.3,23.5,862.5,982.62,705.14
2016,8,27,13,30,830.0,149.0,1.3,23.0,845.0,959.39,692.68
2016,8,27,13,45,827.5,145.0,1.35,23.0,821.5,931.63,676.75
2016,8,27,14,0,825.0,141.0,1.4,23.0,798.0,900.66,658.65
2016,8,27,14,15,815.5,138.5,1.35,22.5,766.5,862.16,635.4
2016,8,27,14,30,806.0,136.0,1.3,22.0,735.0,821.22,610.35
2016,8,27,14,45,798.0,131.0,1.3,22.0,698.0,776.7,582.04
2016,8,27,15,0,790.0,126.0,1.3,22.0,661.0,730.1,551.96
2016,8,27,15,15,773.0,122.5,1.3,21.5,618.0,676.92,516.17
2016,8,27,15,30,756.0,119.0,1.3,21.0,575.0,624.19,479.53
2016,8,27,15,45,739.0,113.0,1.3,21.0,528.5,566.9,437.54
2016,8,27,16,0,722.0,107.0,1.3,21.0,482.0,509.53,394.12
2016,8,27,16,15,693.0,101.5,1.25,20.5,432.0,447.06,345.81
2016,8,27,16,30,664.0,96.0,1.2,20.0,382.0,386.46,297.24
2016,8,27,16,45,628.0,89.0,1.2,19.5,330.5,324.04,245.84
2016,8,27,17,0,592.0,82.0,1.2,19.0,279.0,265.03,195.7
2016,8,27,17,15,537.0,73.0,1.15,18.5,228.0,203.29,143.25
2016,8,27,17,30,482.0,64.0,1.1,18.0,177.0,148.05,96.89
2016,8,27,17,45,403.0,52.5,1.05,17.5,130.5,94.62,55.79
2016,8,27,18,0,324.0,41.0,1.0,17.0,84.0,51.38,27.6
2016,8,27,18,15,204.5,26.0,0.95,16.5,48.5,20.43,8.68
2016,8,27,18,30,85.0,11.0,0.9,16.0,13.0,10.01,0.0
2016,8,27,18,45,42.5,5.5,0.9,15.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,11.5,0.85,12.5,18.0,10.46,0.0
2016,8,28,6,0,178.0,23.0,0.8,13.0,36.0,18.09,5.29
2016,8,28,6,15,280.0,38.0,0.75,13.5,77.5,42.8,22.99
2016,8,28,6,30,382.0,53.0,0.7,14.0,119.0,89.52,53.54
2016,8,28,6,45,456.0,63.0,0.7,14.5,168.5,138.78,91.48
2016,8,28,7,0,530.0,73.0,0.7,15.0,218.0,197.37,140.08
2016,8,28,7,15,265.0,88.0,0.65,15.5,160.5,166.55,126.64
2016,8,28,7,30,0.0,103.0,0.6,16.0,103.0,91.48,71.49
2016,8,28,7,45,7.0,133.0,0.55,17.0,136.5,121.68,96.0
2016,8,28,8,0,14.0,163.0,0.5,18.0,170.0,153.02,120.58
2016,8,28,8,15,19.5,185.0,0.5,18.5,195.5,177.19,139.2
2016,8,28,8,30,25.0,207.0,0.5,19.0,221.0,202.06,158.09
2016,8,28,8,45,87.5,247.5,0.55,19.5,302.5,289.43,225.84
2016,8,28,9,0,150.0,288.0,0.6,20.0,384.0,386.54,298.35
2016,8,28,9,15,491.5,203.5,0.65,20.5,544.5,582.29,445.04
2016,8,28,9,30,833.0,119.0,0.7,21.0,705.0,787.99,587.25
2016,8,28,9,45,847.0,119.5,0.75,22.0,741.5,834.4,612.33
2016,8,28,10,0,861.0,120.0,0.8,23.0,778.0,871.44,633.03
2016,8,28,10,15,869.0,122.0,0.85,23.5,807.5,909.17,655.26
2016,8,28,10,30,877.0,124.0,0.9,24.0,837.0,944.05,675.48
2016,8,28,10,45,883.0,125.0,0.95,24.5,859.0,973.0,691.89
2016,8,28,11,0,889.0,126.0,1.0,25.0,881.0,998.65,706.28
2016,8,28,11,15,892.5,126.5,1.05,25.0,895.5,1017.89,718.17
2016,8,28,11,30,896.0,127.0,1.1,25.0,910.0,1033.49,728.02
2016,8,28,11,45,898.0,127.0,1.15,25.0,916.5,1043.35,734.51
2016,8,28,12,0,900.0,127.0,1.2,25.0,923.0,1049.42,738.88
2016,8,28,12,15,899.5,127.0,1.2,25.0,921.0,1049.11,738.61
2016,8,28,12,30,899.0,127.0,1.2,25.0,919.0,1044.96,736.21
2016,8,28,12,45,911.5,118.0,1.3,25.5,913.5,1040.63,734.25
2016,8,28,13,0,924.0,109.0,1.4,26.0,908.0,1032.08,729.71
2016,8,28,13,15,920.0,108.0,1.4,25.5,890.0,1011.69,719.15
2016,8,28,13,30,916.0,107.0,1.4,25.0,872.0,987.66,706.44
2016,8,28,13,45,910.0,106.0,1.4,25.0,847.0,958.26,688.98
2016,8,28,14,0,904.0,105.0,1.4,25.0,822.0,925.59,669.42
2016,8,28,14,15,895.5,103.5,1.35,24.5,790.0,887.15,646.63
2016,8,28,14,30,887.0,102.0,1.3,24.0,758.0,845.96,621.86
2016,8,28,14,45,876.0,100.0,1.3,24.0,719.5,799.78,592.92
2016,8,28,15,0,865.0,98.0,1.3,24.0,681.0,751.53,562.22
2016,8,28,15,15,850.0,95.0,1.25,23.5,637.0,697.64,527.35
2016,8,28,15,30,835.0,92.0,1.2,23.0,593.0,645.89,491.33
2016,8,28,15,45,815.0,89.0,1.15,23.0,544.5,586.35,447.73
2016,8,28,16,0,795.0,86.0,1.1,23.0,496.0,526.81,402.8
2016,8,28,16,15,768.5,82.0,1.05,22.0,445.0,463.42,354.9
2016,8,28,16,30,742.0,78.0,1.0,21.0,394.0,401.43,306.01
2016,8,28,16,45,704.0,73.0,1.0,20.5,340.5,336.01,252.31
2016,8,28,17,0,666.0,68.0,1.0,20.0,287.0,273.17,199.03
2016,8,28,17,15,611.0,61.5,0.95,19.0,234.5,209.4,144.97
2016,8,28,17,30,556.0,55.0,0.9,18.0,182.0,151.99,96.76
2016,8,28,17,45,469.5,46.0,0.9,17.5,133.5,95.43,53.59
2016,8,28,18,0,383.0,37.0,0.9,17.0,85.0,49.94,24.95
2016,8,28,18,15,244.0,23.5,0.85,16.5,49.0,19.24,6.76
2016,8,28,18,30,105.0,10.0,0.8,16.0,13.0,9.1,0.0
2016,8,28,18,45,52.5,5.0,0.8,15.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,112.0,11.5,1.3,12.5,19.0,10.46,0.0
2016,8,29,6,0,224.0,23.0,1.4,13.0,38.0,18.97,4.81
2016,8,29,6,15,337.5,34.5,1.4,13.5,80.5,43.67,22.06
2016,8,29,6,30,451.0,46.0,1.4,14.0,123.0,90.93,51.73
2016,8,29,6,45,225.5,61.5,1.45,14.5,100.0,97.1,66.87
2016,8,29,7,0,0.0,77.0,1.5,15.0,77.0,68.04,52.38
2016,8,29,7,15,0.0,95.0,1.45,15.0,95.0,84.24,66.14
2016,8,29,7,30,0.0,113.0,1.4,15.0,113.0,100.57,79.7
2016,8,29,7,45,153.0,145.5,1.4,15.5,216.5,202.35,162.09
2016,8,29,8,0,306.0,178.0,1.4,16.0,320.0,322.47,257.79
2016,8,29,8,15,181.0,202.5,1.4,16.5,289.0,292.18,233.24
2016,8,29,8,30,56.0,227.0,1.4,17.0,258.0,246.2,195.32
2016,8,29,8,45,152.0,253.0,1.4,17.5,346.5,344.97,273.23
2016,8,29,9,0,248.0,279.0,1.4,18.0,435.0,455.32,356.81
2016,8,29,9,15,555.5,189.5,1.3,18.5,570.5,621.45,482.1
2016,8,29,9,30,863.0,100.0,1.2,19.0,706.0,787.24,597.46
2016,8,29,9,45,884.0,96.5,1.2,20.0,744.5,835.58,624.61
2016,8,29,10,0,905.0,93.0,1.2,21.0,783.0,882.32,651.42
2016,8,29,10,15,912.0,94.0,1.2,21.5,812.0,919.49,672.74
2016,8,29,10,30,919.0,95.0,1.2,22.0,841.0,953.61,691.96
2016,8,29,10,45,925.5,95.5,1.2,22.5,863.0,983.49,708.32
2016,8,29,11,0,932.0,96.0,1.2,23.0,885.0,1009.93,722.46
2016,8,29,11,15,935.0,96.5,1.2,23.0,899.0,1029.34,733.63
2016,8,29,11,30,938.0,97.0,1.2,23.0,913.0,1044.93,742.6
2016,8,29,11,45,940.0,96.5,1.25,23.5,919.5,1054.55,747.52
2016,8,29,12,0,942.0,96.0,1.3,24.0,926.0,1060.18,750.18
2016,8,29,12,15,941.5,96.0,1.35,24.0,924.5,1059.8,750.77
2016,8,29,12,30,941.0,96.0,1.4,24.0,923.0,1055.39,749.08
2016,8,29,12,45,928.0,102.5,1.45,24.5,910.0,1041.47,740.2
2016,8,29,13,0,915.0,109.0,1.5,25.0,897.0,1023.83,729.19
2016,8,29,13,15,911.0,108.0,1.55,25.0,879.5,1003.49,717.99
2016,8,29,13,30,907.0,107.0,1.6,25.0,862.0,979.55,704.52
2016,8,29,13,45,902.5,105.0,1.65,25.0,837.0,950.6,687.81
2016,8,29,14,0,898.0,103.0,1.7,25.0,812.0,918.33,668.87
2016,8,29,14,15,889.5,101.5,1.75,24.5,780.0,879.98,647.04
2016,8,29,14,30,881.0,100.0,1.8,24.0,748.0,838.92,623.06
2016,8,29,14,45,871.5,97.5,1.85,23.5,710.0,793.53,595.69
2016,8,29,15,0,862.0,95.0,1.9,23.0,672.0,745.97,566.25
2016,8,29,15,15,847.0,92.5,1.9,22.5,628.5,692.66,531.45
2016,8,29,15,30,832.0,90.0,1.9,22.0,585.0,641.47,495.35
2016,8,29,15,45,815.5,86.0,1.9,22.0,537.5,583.06,451.92
2016,8,29,16,0,799.0,82.0,1.9,22.0,490.0,524.29,406.79
2016,8,29,16,15,772.5,78.0,1.9,21.5,439.0,460.65,357.11
2016,8,29,16,30,746.0,74.0,1.9,21.0,388.0,398.44,306.58
2016,8,29,16,45,712.0,69.0,1.9,20.5,336.0,334.24,252.77
2016,8,29,17,0,678.0,64.0,1.9,20.0,284.0,273.06,199.81
2016,8,29,17,15,623.5,58.0,1.85,19.0,231.5,208.3,144.24
2016,8,29,17,30,569.0,52.0,1.8,18.0,179.0,150.74,95.42
2016,8,29,17,45,482.0,43.0,1.8,17.5,131.0,93.4,51.48
2016,8,29,18,0,395.0,34.0,1.8,17.0,83.0,47.19,22.53
2016,8,29,18,15,246.0,22.0,1.75,16.5,47.5,18.02,4.53
2016,8,29,18,30,97.0,10.0,1.7,16.0,12.0,9.1,0.0
2016,8,29,18,45,48.5,5.0,1.65,15.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
