Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,139.0,10.0,1.1,14.5,19.0,9.1,0.0
2016,8,30,6,0,278.0,20.0,1.1,15.0,38.0,16.32,2.24
2016,8,30,6,15,394.0,29.5,1.1,15.5,81.0,41.97,18.84
2016,8,30,6,30,510.0,39.0,1.1,16.0,124.0,91.39,49.11
2016,8,30,6,45,579.0,45.5,1.15,16.5,175.0,146.0,91.6
2016,8,30,7,0,648.0,52.0,1.2,17.0,226.0,207.75,143.79
2016,8,30,7,15,537.5,82.5,1.2,17.5,248.0,246.79,183.85
2016,8,30,7,30,427.0,113.0,1.2,18.0,270.0,268.95,207.68
2016,8,30,7,45,614.0,90.5,1.2,18.5,353.5,357.61,278.31
2016,8,30,8,0,801.0,68.0,1.2,19.0,437.0,462.35,360.33
2016,8,30,8,15,823.0,70.5,1.2,19.5,487.0,521.81,406.65
2016,8,30,8,30,845.0,73.0,1.2,20.0,537.0,582.92,452.61
2016,8,30,8,45,862.5,75.0,1.25,21.0,583.5,640.75,493.89
2016,8,30,9,0,880.0,77.0,1.3,22.0,630.0,697.94,532.88
2016,8,30,9,15,892.0,79.0,1.3,22.5,671.5,750.09,565.91
2016,8,30,9,30,904.0,81.0,1.3,23.0,713.0,800.47,597.06
2016,8,30,9,45,914.5,81.5,1.35,23.5,748.5,845.94,624.98
2016,8,30,10,0,925.0,82.0,1.4,24.0,784.0,888.98,650.97
2016,8,30,10,15,931.5,83.5,1.4,24.0,813.0,926.86,673.96
2016,8,30,10,30,938.0,85.0,1.4,24.0,842.0,961.58,694.8
2016,8,30,10,45,943.5,84.5,1.45,24.5,864.0,989.85,710.86
2016,8,30,11,0,949.0,84.0,1.5,25.0,886.0,1014.55,724.72
2016,8,30,11,15,951.5,84.5,1.55,25.0,899.5,1033.7,736.59
2016,8,30,11,30,954.0,85.0,1.6,25.0,913.0,1048.95,746.19
2016,8,30,11,45,956.0,84.5,1.65,25.0,919.5,1058.61,752.5
2016,8,30,12,0,958.0,84.0,1.7,25.0,926.0,1064.22,756.48
2016,8,30,12,15,957.5,84.0,1.7,25.0,923.5,1063.76,756.13
2016,8,30,12,30,957.0,84.0,1.7,25.0,921.0,1059.2,753.45
2016,8,30,12,45,953.5,84.5,1.75,25.5,910.5,1048.11,746.17
2016,8,30,13,0,950.0,85.0,1.8,26.0,900.0,1033.07,736.58
2016,8,30,13,15,946.0,84.5,1.8,26.0,882.0,1012.58,724.44
2016,8,30,13,30,942.0,84.0,1.8,26.0,864.0,988.34,710.04
2016,8,30,13,45,936.5,83.0,1.85,26.0,839.0,958.55,692.75
2016,8,30,14,0,931.0,82.0,1.9,26.0,814.0,925.37,673.19
2016,8,30,14,15,923.0,81.0,1.85,25.5,781.5,886.83,650.17
2016,8,30,14,30,915.0,80.0,1.8,25.0,749.0,845.44,625.07
2016,8,30,14,45,904.5,78.5,1.8,25.0,710.5,798.91,595.52
2016,8,30,15,0,894.0,77.0,1.8,25.0,672.0,750.21,564.11
2016,8,30,15,15,880.0,75.0,1.8,24.5,628.5,696.62,529.84
2016,8,30,15,30,866.0,73.0,1.8,24.0,585.0,641.73,491.9
2016,8,30,15,45,848.5,70.5,1.8,23.5,537.0,583.21,449.53
2016,8,30,16,0,831.0,68.0,1.8,23.0,489.0,524.35,405.25
2016,8,30,16,15,806.0,65.0,1.75,22.5,438.0,461.33,355.87
2016,8,30,16,30,781.0,62.0,1.7,22.0,387.0,400.1,305.96
2016,8,30,16,45,746.0,58.0,1.65,21.5,334.5,334.59,251.06
2016,8,30,17,0,711.0,54.0,1.6,21.0,282.0,272.16,197.07
2016,8,30,17,15,658.0,49.0,1.55,20.0,229.5,207.91,141.84
2016,8,30,17,30,605.0,44.0,1.5,19.0,177.0,149.7,92.49
2016,8,30,17,45,520.0,37.0,1.45,18.5,129.0,92.51,48.91
2016,8,30,18,0,435.0,30.0,1.4,18.0,81.0,44.65,19.5
2016,8,30,18,15,217.5,15.0,1.35,17.5,40.5,11.8,0.0
2016,8,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,149.5,9.5,1.25,14.5,18.5,8.64,0.0
2016,8,31,6,0,299.0,19.0,1.3,15.0,37.0,15.5,0.64
2016,8,31,6,15,418.0,28.0,1.3,15.0,81.0,43.7,19.39
2016,8,31,6,30,537.0,37.0,1.3,15.0,125.0,94.52,50.65
2016,8,31,6,45,605.5,43.0,1.35,15.5,176.5,149.03,93.38
2016,8,31,7,0,674.0,49.0,1.4,16.0,228.0,211.95,147.07
2016,8,31,7,15,718.0,53.0,1.35,16.5,281.5,273.55,201.67
2016,8,31,7,30,762.0,57.0,1.3,17.0,335.0,339.68,259.16
2016,8,31,7,45,792.0,60.5,1.3,17.5,388.0,403.55,313.49
2016,8,31,8,0,822.0,64.0,1.3,18.0,441.0,468.36,366.51
2016,8,31,8,15,844.0,66.5,1.3,18.5,491.5,530.18,415.18
2016,8,31,8,30,866.0,69.0,1.3,19.0,542.0,592.43,462.2
2016,8,31,8,45,881.5,71.5,1.3,19.5,589.0,650.6,504.42
2016,8,31,9,0,897.0,74.0,1.3,20.0,636.0,707.87,543.94
2016,8,31,9,15,909.0,75.5,1.3,20.5,677.5,760.26,577.25
2016,8,31,9,30,921.0,77.0,1.3,21.0,719.0,810.82,608.65
2016,8,31,9,45,923.0,82.5,1.35,21.5,753.0,855.38,636.08
2016,8,31,10,0,925.0,88.0,1.4,22.0,787.0,896.82,661.15
2016,8,31,10,15,931.5,89.0,1.45,22.0,816.5,934.13,684.61
2016,8,31,10,30,938.0,90.0,1.5,22.0,846.0,968.27,705.97
2016,8,31,10,45,943.0,90.5,1.55,22.0,867.5,997.11,723.93
2016,8,31,11,0,948.0,91.0,1.6,22.0,889.0,1022.36,739.69
2016,8,31,11,15,951.0,91.5,1.6,22.0,903.0,1041.92,751.18
2016,8,31,11,30,954.0,92.0,1.6,22.0,917.0,1057.58,760.35
2016,8,31,11,45,954.5,92.5,1.6,22.5,923.0,1066.75,764.14
2016,8,31,12,0,955.0,93.0,1.6,23.0,929.0,1071.84,765.58
2016,8,31,12,15,954.5,93.0,1.6,22.5,927.0,1071.3,766.65
2016,8,31,12,30,954.0,93.0,1.6,22.0,925.0,1066.66,765.39
2016,8,31,12,45,947.0,95.5,1.65,22.0,913.5,1054.17,758.71
2016,8,31,13,0,940.0,98.0,1.7,22.0,902.0,1037.8,749.73
2016,8,31,13,15,936.0,97.5,1.7,22.0,883.5,1017.37,737.53
2016,8,31,13,30,932.0,97.0,1.7,22.0,865.0,993.23,723.05
2016,8,31,13,45,927.0,95.0,1.75,22.0,839.5,962.98,705.31
2016,8,31,14,0,922.0,93.0,1.8,22.0,814.0,929.34,685.27
2016,8,31,14,15,913.5,91.5,1.8,22.0,781.5,890.0,660.73
2016,8,31,14,30,905.0,90.0,1.8,22.0,749.0,847.88,634.14
2016,8,31,14,45,895.5,87.5,1.8,22.0,710.5,801.35,604.27
2016,8,31,15,0,886.0,85.0,1.8,22.0,672.0,752.58,572.47
2016,8,31,15,15,871.5,82.5,1.8,21.5,627.5,698.36,537.37
2016,8,31,15,30,857.0,80.0,1.8,21.0,583.0,642.91,498.31
2016,8,31,15,45,839.5,76.5,1.8,20.5,535.0,583.68,454.98
2016,8,31,16,0,822.0,73.0,1.8,20.0,487.0,525.96,411.05
2016,8,31,16,15,795.5,70.0,1.75,19.5,435.0,462.07,360.49
2016,8,31,16,30,769.0,67.0,1.7,19.0,383.0,399.54,309.08
2016,8,31,16,45,734.0,62.0,1.7,19.0,330.5,333.61,252.9
2016,8,31,17,0,699.0,57.0,1.7,19.0,278.0,270.82,197.82
2016,8,31,17,15,643.5,51.5,1.6,18.5,225.5,206.18,141.67
2016,8,31,17,30,588.0,46.0,1.5,18.0,173.0,147.96,92.02
2016,8,31,17,45,496.0,38.5,1.45,17.5,124.5,89.41,47.56
2016,8,31,18,0,404.0,31.0,1.4,17.0,76.0,43.73,19.69
2016,8,31,18,15,202.0,15.5,1.3,16.5,38.0,12.32,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,152.0,9.5,1.1,13.5,18.5,8.64,0.0
2016,9,1,6,0,304.0,19.0,1.1,14.0,37.0,15.59,0.0
2016,9,1,6,15,425.5,28.0,1.1,14.5,81.0,44.7,19.72
2016,9,1,6,30,547.0,37.0,1.1,15.0,125.0,96.44,51.69
2016,9,1,6,45,615.5,43.0,1.1,15.5,177.0,151.72,95.12
2016,9,1,7,0,684.0,49.0,1.1,16.0,229.0,215.41,149.4
2016,9,1,7,15,728.0,53.5,1.05,16.5,283.0,278.24,204.86
2016,9,1,7,30,772.0,58.0,1.0,17.0,337.0,345.6,263.02
2016,9,1,7,45,802.5,61.0,1.0,17.5,390.5,409.84,317.28
2016,9,1,8,0,833.0,64.0,1.0,18.0,444.0,474.97,370.11
2016,9,1,8,15,552.5,145.5,1.0,18.5,409.5,452.76,354.37
2016,9,1,8,30,272.0,227.0,1.0,19.0,375.0,391.06,306.04
2016,9,1,8,45,590.5,150.5,1.0,19.5,508.0,550.83,428.7
2016,9,1,9,0,909.0,74.0,1.0,20.0,641.0,717.61,548.89
2016,9,1,9,15,921.0,75.5,1.0,20.5,683.0,770.54,580.75
2016,9,1,9,30,933.0,77.0,1.0,21.0,725.0,821.6,611.95
2016,9,1,9,45,938.0,80.5,1.05,21.5,760.0,866.92,639.52
2016,9,1,10,0,943.0,84.0,1.1,22.0,795.0,909.3,664.87
2016,9,1,10,15,949.5,85.0,1.15,22.0,824.5,947.15,688.4
2016,9,1,10,30,956.0,86.0,1.2,22.0,854.0,981.77,709.82
2016,9,1,10,45,960.0,87.5,1.25,22.5,876.0,1011.14,726.53
2016,9,1,11,0,964.0,89.0,1.3,23.0,898.0,1036.81,740.94
2016,9,1,11,15,967.0,89.5,1.35,23.0,912.0,1056.58,753.19
2016,9,1,11,30,970.0,90.0,1.4,23.0,926.0,1072.38,763.16
2016,9,1,11,45,969.0,91.5,1.45,23.0,931.0,1081.18,768.99
2016,9,1,12,0,968.0,93.0,1.5,23.0,936.0,1085.82,772.48
2016,9,1,12,15,967.0,93.0,1.55,23.0,934.0,1084.68,772.58
2016,9,1,12,30,966.0,93.0,1.6,23.0,932.0,1079.39,770.3
2016,9,1,12,45,960.0,94.5,1.7,23.0,920.5,1066.62,764.32
2016,9,1,13,0,954.0,96.0,1.8,23.0,909.0,1049.9,755.92
2016,9,1,13,15,950.0,95.5,1.8,22.5,890.5,1029.13,745.0
2016,9,1,13,30,946.0,95.0,1.8,22.0,872.0,1004.59,731.71
2016,9,1,13,45,939.5,94.0,1.85,21.5,846.0,973.57,714.85
2016,9,1,14,0,933.0,93.0,1.9,21.0,820.0,939.19,695.62
2016,9,1,14,15,924.5,92.0,1.8,21.0,787.0,899.93,669.94
2016,9,1,14,30,916.0,91.0,1.7,21.0,754.0,857.84,642.29
2016,9,1,14,45,905.5,88.5,1.65,21.0,715.0,809.99,611.09
2016,9,1,15,0,895.0,86.0,1.6,21.0,676.0,759.94,578.08
2016,9,1,15,15,880.5,84.0,1.55,20.5,631.0,705.75,542.77
2016,9,1,15,30,866.0,82.0,1.5,20.0,586.0,650.28,503.45
2016,9,1,15,45,846.0,79.0,1.5,20.0,537.0,589.55,458.36
2016,9,1,16,0,826.0,76.0,1.5,20.0,488.0,530.66,413.04
2016,9,1,16,15,798.5,72.5,1.5,19.5,435.5,465.43,362.01
2016,9,1,16,30,771.0,69.0,1.5,19.0,383.0,401.7,310.07
2016,9,1,16,45,729.5,65.0,1.55,18.5,329.0,334.27,253.56
2016,9,1,17,0,688.0,61.0,1.6,18.0,275.0,270.74,198.52
2016,9,1,17,15,629.0,55.0,1.55,17.0,222.0,204.48,141.42
2016,9,1,17,30,570.0,49.0,1.5,16.0,169.0,145.93,91.7
2016,9,1,17,45,465.0,41.0,1.5,15.5,120.0,87.89,47.97
2016,9,1,18,0,360.0,33.0,1.5,15.0,71.0,43.35,20.62
2016,9,1,18,15,180.0,16.5,1.45,14.5,35.5,13.31,0.0
2016,9,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,10.0,1.05,13.5,15.5,9.1,0.0
2016,9,2,6,0,204.0,20.0,1.1,14.0,31.0,16.51,0.0
2016,9,2,6,15,327.5,31.0,1.05,14.5,72.5,42.45,20.08
2016,9,2,6,30,451.0,42.0,1.0,15.0,114.0,90.32,50.57
2016,9,2,6,45,521.5,50.0,1.0,15.5,163.5,142.05,91.14
2016,9,2,7,0,592.0,58.0,1.0,16.0,213.0,202.53,142.24
2016,9,2,7,15,640.0,64.0,0.95,16.5,265.0,262.65,194.74
2016,9,2,7,30,688.0,70.0,0.9,17.0,317.0,327.96,250.61
2016,9,2,7,45,720.0,74.5,0.9,17.5,368.5,390.16,302.78
2016,9,2,8,0,752.0,79.0,0.9,18.0,420.0,454.23,354.45
2016,9,2,8,15,775.5,82.5,0.9,18.5,469.0,514.77,401.47
2016,9,2,8,30,799.0,86.0,0.9,19.0,518.0,576.06,447.16
2016,9,2,8,45,815.0,89.0,0.9,20.0,563.5,632.39,486.6
2016,9,2,9,0,831.0,92.0,0.9,21.0,609.0,688.03,523.95
2016,9,2,9,15,844.5,94.5,0.95,21.5,649.5,735.51,554.54
2016,9,2,9,30,858.0,97.0,1.0,22.0,690.0,785.57,586.1
2016,9,2,9,45,874.5,95.5,1.05,22.5,726.5,832.04,614.72
2016,9,2,10,0,891.0,94.0,1.1,23.0,763.0,876.61,641.73
2016,9,2,10,15,898.0,95.5,1.15,23.0,791.5,913.73,664.9
2016,9,2,10,30,905.0,97.0,1.2,23.0,820.0,947.82,686.12
2016,9,2,10,45,908.5,98.0,1.25,23.5,841.0,974.85,701.5
2016,9,2,11,0,912.0,99.0,1.3,24.0,862.0,998.35,714.72
2016,9,2,11,15,915.0,100.0,1.35,24.0,875.5,1017.71,726.81
2016,9,2,11,30,918.0,101.0,1.4,24.0,889.0,1033.32,736.71
2016,9,2,11,45,919.5,101.0,1.45,24.5,895.0,1042.49,741.34
2016,9,2,12,0,921.0,101.0,1.5,25.0,901.0,1047.75,743.72
2016,9,2,12,15,920.5,101.0,1.5,25.0,899.0,1047.03,743.21
2016,9,2,12,30,920.0,101.0,1.5,25.0,897.0,1042.36,740.48
2016,9,2,12,45,906.0,107.5,1.55,25.0,883.5,1027.24,732.22
2016,9,2,13,0,892.0,114.0,1.6,25.0,870.0,1008.5,721.85
2016,9,2,13,15,888.0,113.0,1.6,25.0,852.5,988.16,709.8
2016,9,2,13,30,884.0,112.0,1.6,25.0,835.0,964.3,695.58
2016,9,2,13,45,880.5,109.5,1.6,25.0,810.5,935.91,678.49
2016,9,2,14,0,877.0,107.0,1.6,25.0,786.0,904.23,659.27
2016,9,2,14,15,868.0,105.0,1.6,24.5,754.0,865.21,636.38
2016,9,2,14,30,859.0,103.0,1.6,24.0,722.0,823.59,611.52
2016,9,2,14,45,848.5,100.0,1.6,24.0,684.0,777.38,582.02
2016,9,2,15,0,838.0,97.0,1.6,24.0,646.0,733.97,554.09
2016,9,2,15,15,822.0,94.5,1.6,23.5,602.0,680.05,518.68
2016,9,2,15,30,806.0,92.0,1.6,23.0,558.0,625.17,480.32
2016,9,2,15,45,786.0,88.5,1.65,22.5,510.5,566.23,437.88
2016,9,2,16,0,766.0,85.0,1.7,22.0,463.0,507.4,393.77
2016,9,2,16,15,737.0,81.0,1.65,21.0,412.5,444.17,344.84
2016,9,2,16,30,708.0,77.0,1.6,20.0,362.0,382.39,295.02
2016,9,2,16,45,669.0,71.0,1.6,19.5,310.0,317.33,240.5
2016,9,2,17,0,630.0,65.0,1.6,19.0,258.0,256.04,187.54
2016,9,2,17,15,568.5,58.5,1.55,18.0,207.0,193.14,133.75
2016,9,2,17,30,507.0,52.0,1.5,17.0,156.0,137.53,87.03
2016,9,2,17,45,410.0,42.0,1.5,16.5,110.0,82.59,45.67
2016,9,2,18,0,313.0,32.0,1.5,16.0,64.0,40.19,19.0
2016,9,2,18,15,156.5,16.0,1.45,15.5,32.0,12.97,0.0
2016,9,2,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,70.0,10.5,1.55,14.0,14.0,9.55,0.0
2016,9,3,6,0,140.0,21.0,1.6,14.0,28.0,16.6,0.0
2016,9,3,6,15,262.5,34.5,1.6,14.0,68.0,42.12,21.23
2016,9,3,6,30,385.0,48.0,1.6,14.0,108.0,89.44,52.75
2016,9,3,6,45,454.0,59.0,1.65,14.5,156.5,139.67,92.54
2016,9,3,7,0,523.0,70.0,1.7,15.0,205.0,198.62,142.51
2016,9,3,7,15,575.5,77.5,1.65,15.5,257.0,257.57,194.0
2016,9,3,7,30,628.0,85.0,1.6,16.0,309.0,322.36,249.71
2016,9,3,7,45,667.0,90.0,1.6,16.5,361.5,384.36,302.15
2016,9,3,8,0,706.0,95.0,1.6,17.0,414.0,449.74,355.5
2016,9,3,8,15,733.0,99.5,1.55,17.0,463.5,511.1,404.47
2016,9,3,8,30,760.0,104.0,1.5,17.0,513.0,572.9,452.07
2016,9,3,8,45,786.5,104.5,1.5,17.5,560.5,631.67,495.32
2016,9,3,9,0,813.0,105.0,1.5,18.0,608.0,690.78,537.36
2016,9,3,9,15,828.0,108.0,1.5,18.5,649.5,743.97,572.78
2016,9,3,9,30,843.0,111.0,1.5,19.0,691.0,795.8,605.76
2016,9,3,9,45,872.5,103.5,1.5,19.5,731.0,840.17,633.02
2016,9,3,10,0,902.0,96.0,1.5,20.0,771.0,889.52,663.21
2016,9,3,10,15,909.5,97.0,1.5,20.0,800.0,926.87,686.23
2016,9,3,10,30,917.0,98.0,1.5,20.0,829.0,961.17,707.23
2016,9,3,10,45,924.0,98.0,1.55,20.5,851.0,990.69,724.43
2016,9,3,11,0,931.0,98.0,1.6,21.0,873.0,1016.77,739.42
2016,9,3,11,15,934.0,98.5,1.65,21.0,887.0,1035.85,751.43
2016,9,3,11,30,937.0,99.0,1.7,21.0,901.0,1051.08,761.2
2016,9,3,11,45,938.0,99.0,1.75,21.0,906.5,1059.83,767.03
2016,9,3,12,0,939.0,99.0,1.8,21.0,912.0,1064.57,770.53
2016,9,3,12,15,938.0,99.0,1.85,20.5,909.0,1063.25,771.87
2016,9,3,12,30,937.0,99.0,1.9,20.0,906.0,1057.9,770.83
2016,9,3,12,45,923.5,105.0,1.95,20.0,892.5,1042.53,762.06
2016,9,3,13,0,910.0,111.0,2.0,20.0,879.0,1023.47,751.07
2016,9,3,13,15,905.5,110.0,2.0,19.5,860.5,1002.23,739.5
2016,9,3,13,30,901.0,109.0,2.0,19.0,842.0,977.42,725.59
2016,9,3,13,45,897.5,106.0,2.0,19.0,817.0,947.96,707.24
2016,9,3,14,0,894.0,103.0,2.0,19.0,792.0,915.14,686.62
2016,9,3,14,15,885.5,101.5,2.0,19.0,759.5,876.42,661.92
2016,9,3,14,30,877.0,100.0,2.0,19.0,727.0,835.01,635.21
2016,9,3,14,45,869.0,96.0,2.0,19.0,689.5,788.87,604.94
2016,9,3,15,0,861.0,92.0,2.0,19.0,652.0,740.46,572.7
2016,9,3,15,15,846.0,89.5,1.95,18.5,608.0,686.78,536.51
2016,9,3,15,30,831.0,87.0,1.9,18.0,564.0,635.33,499.15
2016,9,3,15,45,751.5,94.5,1.9,18.0,497.5,551.65,435.65
2016,9,3,16,0,672.0,102.0,1.9,18.0,431.0,474.61,375.62
2016,9,3,16,15,705.5,87.0,1.9,17.5,398.5,434.64,343.19
2016,9,3,16,30,739.0,72.0,1.9,17.0,366.0,389.84,304.67
2016,9,3,16,45,693.0,68.5,1.95,16.5,313.0,323.15,247.89
2016,9,3,17,0,647.0,65.0,2.0,16.0,260.0,260.31,192.91
2016,9,3,17,15,584.0,58.0,2.0,15.5,208.0,195.53,136.48
2016,9,3,17,30,521.0,51.0,2.0,15.0,156.0,138.24,87.66
2016,9,3,17,45,398.0,42.5,2.0,14.5,108.5,81.31,45.46
2016,9,3,18,0,275.0,34.0,2.0,14.0,61.0,40.35,19.89
2016,9,3,18,15,137.5,17.0,1.95,13.5,30.5,13.46,0.0
2016,9,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,5,45,31.5,9.5,1.95,13.5,11.0,8.64,0.0
2016,9,4,6,0,63.0,19.0,2.0,14.0,22.0,15.52,0.0
2016,9,4,6,15,162.0,38.5,1.95,14.0,60.0,41.38,22.97
2016,9,4,6,30,261.0,58.0,1.9,14.0,98.0,83.61,53.1
2016,9,4,6,45,331.5,74.0,1.9,14.5,145.5,130.65,90.28
2016,9,4,7,0,402.0,90.0,1.9,15.0,193.0,186.71,137.11
2016,9,4,7,15,458.0,101.5,1.8,15.0,244.0,242.87,185.66
2016,9,4,7,30,514.0,113.0,1.7,15.0,295.0,305.52,239.28
2016,9,4,7,45,565.5,118.5,1.65,15.5,348.0,370.07,293.05
2016,9,4,8,0,617.0,124.0,1.6,16.0,401.0,436.69,346.91
2016,9,4,8,15,647.0,130.5,1.55,16.5,450.5,497.19,394.31
2016,9,4,8,30,677.0,137.0,1.5,17.0,500.0,559.46,441.29
2016,9,4,8,45,715.5,135.5,1.45,17.5,549.0,620.53,485.9
2016,9,4,9,0,754.0,134.0,1.4,18.0,598.0,683.19,530.08
2016,9,4,9,15,770.5,137.5,1.4,18.0,639.5,735.92,567.02
2016,9,4,9,30,787.0,141.0,1.4,18.0,681.0,784.29,599.23
2016,9,4,9,45,844.5,121.0,1.4,18.5,727.0,843.66,636.85
2016,9,4,10,0,902.0,101.0,1.4,19.0,773.0,896.13,668.9
2016,9,4,10,15,909.5,102.5,1.45,19.5,802.5,933.98,691.55
2016,9,4,10,30,917.0,104.0,1.5,20.0,832.0,968.78,712.2
2016,9,4,10,45,924.0,104.0,1.55,20.5,854.5,998.26,729.31
2016,9,4,11,0,931.0,104.0,1.6,21.0,877.0,1024.29,744.23
2016,9,4,11,15,934.5,104.5,1.6,21.0,891.0,1043.79,755.72
2016,9,4,11,30,938.0,105.0,1.6,21.0,905.0,1059.45,764.94
2016,9,4,11,45,940.0,104.5,1.65,21.5,911.0,1068.6,769.54
2016,9,4,12,0,942.0,104.0,1.7,22.0,917.0,1073.74,771.83
2016,9,4,12,15,941.5,104.0,1.75,22.0,914.5,1072.83,771.99
2016,9,4,12,30,941.0,104.0,1.8,22.0,912.0,1067.87,769.81
2016,9,4,12,45,943.5,101.0,1.85,22.0,902.5,1058.65,765.09
2016,9,4,13,0,946.0,98.0,1.9,22.0,893.0,1045.34,757.92
2016,9,4,13,15,942.0,97.0,1.9,22.0,874.5,1023.85,744.96
2016,9,4,13,30,938.0,96.0,1.9,22.0,856.0,998.63,729.73
2016,9,4,13,45,932.0,95.0,1.9,22.0,830.0,967.95,711.0
2016,9,4,14,0,926.0,94.0,1.9,22.0,804.0,933.93,690.05
2016,9,4,14,15,917.5,92.5,1.9,21.5,771.0,894.05,666.39
2016,9,4,14,30,909.0,91.0,1.9,21.0,738.0,851.38,640.57
2016,9,4,14,45,896.0,89.5,1.9,21.0,698.0,802.64,609.01
2016,9,4,15,0,883.0,88.0,1.9,21.0,658.0,751.95,575.7
2016,9,4,15,15,867.5,85.5,1.85,20.5,613.5,696.82,539.19
2016,9,4,15,30,852.0,83.0,1.8,20.0,569.0,640.58,498.89
2016,9,4,15,45,829.0,81.0,1.8,20.0,519.5,582.31,455.01
2016,9,4,16,0,806.0,79.0,1.8,20.0,470.0,521.07,407.51
2016,9,4,16,15,777.0,75.0,1.75,19.5,418.0,455.54,355.62
2016,9,4,16,30,748.0,71.0,1.7,19.0,366.0,391.75,303.12
2016,9,4,16,45,704.0,66.5,1.7,18.5,312.0,324.22,246.17
2016,9,4,17,0,660.0,62.0,1.7,18.0,258.0,260.33,190.67
2016,9,4,17,15,596.0,55.5,1.65,17.0,205.5,195.08,134.55
2016,9,4,17,30,532.0,49.0,1.6,16.0,153.0,137.43,85.96
2016,9,4,17,45,419.5,39.5,1.55,15.5,105.5,80.08,43.32
2016,9,4,18,0,307.0,30.0,1.5,15.0,58.0,37.29,16.47
2016,9,4,18,15,153.5,15.0,1.45,14.5,29.0,13.64,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,72.5,9.0,0.7,12.5,12.5,8.19,0.0
2016,9,5,6,0,145.0,18.0,0.7,13.0,25.0,14.24,0.0
2016,9,5,6,15,271.0,31.5,0.7,13.5,65.0,42.11,20.43
2016,9,5,6,30,397.0,45.0,0.7,14.0,105.0,89.47,52.02
2016,9,5,6,45,476.0,54.0,0.7,14.5,154.5,140.58,92.12
2016,9,5,7,0,555.0,63.0,0.7,15.0,204.0,201.62,143.32
2016,9,5,7,15,606.5,69.5,0.65,15.5,256.0,261.35,195.14
2016,9,5,7,30,658.0,76.0,0.6,16.0,308.0,326.74,250.62
2016,9,5,7,45,696.5,80.5,0.55,16.5,360.5,389.78,302.72
2016,9,5,8,0,735.0,85.0,0.5,17.0,413.0,456.0,355.11
2016,9,5,8,15,761.0,89.0,0.5,17.5,463.0,517.65,402.31
2016,9,5,8,30,787.0,93.0,0.5,18.0,513.0,580.35,448.37
2016,9,5,8,45,809.0,95.0,0.55,19.0,559.5,639.02,489.49
2016,9,5,9,0,831.0,97.0,0.6,20.0,606.0,697.57,529.02
2016,9,5,9,15,845.5,99.0,0.6,20.5,647.5,750.05,561.92
2016,9,5,9,30,860.0,101.0,0.6,21.0,689.0,795.28,588.99
2016,9,5,9,45,880.5,98.0,0.65,21.5,727.0,843.5,618.46
2016,9,5,10,0,901.0,95.0,0.7,22.0,765.0,890.07,646.38
2016,9,5,10,15,908.5,96.5,0.75,22.5,793.5,927.83,668.37
2016,9,5,10,30,916.0,98.0,0.8,23.0,822.0,962.55,688.39
2016,9,5,10,45,921.5,98.5,0.85,24.0,844.0,991.04,703.09
2016,9,5,11,0,927.0,99.0,0.9,25.0,866.0,1016.02,715.62
2016,9,5,11,15,930.0,99.5,0.95,25.0,879.5,1034.89,727.25
2016,9,5,11,30,933.0,100.0,1.0,25.0,893.0,1049.92,736.75
2016,9,5,11,45,934.5,100.0,1.05,25.5,899.0,1058.98,741.34
2016,9,5,12,0,936.0,100.0,1.1,26.0,905.0,1064.04,743.7
2016,9,5,12,15,935.5,100.0,1.15,26.0,902.5,1063.04,744.03
2016,9,5,12,30,935.0,100.0,1.2,26.0,900.0,1058.02,742.12
2016,9,5,12,45,922.5,105.5,1.25,26.0,886.5,1042.95,734.23
2016,9,5,13,0,910.0,111.0,1.3,26.0,873.0,1024.17,724.22
2016,9,5,13,15,905.5,110.5,1.3,26.0,855.0,1003.27,712.11
2016,9,5,13,30,901.0,110.0,1.3,26.0,837.0,978.78,697.82
2016,9,5,13,45,893.5,109.0,1.35,26.0,810.5,947.56,680.07
2016,9,5,14,0,886.0,108.0,1.4,26.0,784.0,913.22,660.23
2016,9,5,14,15,877.0,106.0,1.4,25.5,751.5,873.59,637.35
2016,9,5,14,30,868.0,104.0,1.4,25.0,719.0,831.35,612.47
2016,9,5,14,45,853.5,102.5,1.45,25.0,679.5,788.66,586.28
2016,9,5,15,0,839.0,101.0,1.5,25.0,640.0,737.91,554.13
2016,9,5,15,15,822.0,98.0,1.5,24.5,595.5,682.43,517.79
2016,9,5,15,30,805.0,95.0,1.5,24.0,551.0,626.11,478.67
2016,9,5,15,45,781.5,92.0,1.55,24.0,502.0,565.45,434.38
2016,9,5,16,0,758.0,89.0,1.6,24.0,453.0,505.28,388.83
2016,9,5,16,15,727.0,84.5,1.55,23.0,401.5,440.92,339.44
2016,9,5,16,30,696.0,80.0,1.5,22.0,350.0,378.38,289.42
2016,9,5,16,45,653.0,73.5,1.45,21.5,297.5,312.03,234.26
2016,9,5,17,0,610.0,67.0,1.4,21.0,245.0,249.99,181.2
2016,9,5,17,15,544.5,59.0,1.25,20.0,194.0,186.05,127.2
2016,9,5,17,30,479.0,51.0,1.1,19.0,143.0,130.01,80.91
2016,9,5,17,45,375.5,40.0,1.0,18.5,97.5,75.68,40.91
2016,9,5,18,0,272.0,29.0,0.9,18.0,52.0,34.75,14.52
2016,9,5,18,15,136.0,14.5,0.85,17.0,26.0,13.19,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,5,45,83.5,8.5,0.75,12.5,12.0,7.73,0.0
2016,9,6,6,0,167.0,17.0,0.7,13.0,24.0,14.02,0.0
2016,9,6,6,15,298.0,29.0,0.6,13.5,64.0,41.68,19.0
2016,9,6,6,30,429.0,41.0,0.5,14.0,104.0,90.14,51.09
2016,9,6,6,45,510.0,48.5,0.4,15.0,154.0,142.29,91.78
2016,9,6,7,0,591.0,56.0,0.3,16.0,204.0,204.55,143.44
2016,9,6,7,15,641.5,62.0,0.25,17.0,256.5,265.69,195.68
2016,9,6,7,30,692.0,68.0,0.2,18.0,309.0,332.71,251.29
2016,9,6,7,45,729.0,71.5,0.2,19.0,362.0,395.9,302.36
2016,9,6,8,0,766.0,75.0,0.2,20.0,415.0,462.07,353.44
2016,9,6,8,15,791.0,78.5,0.2,21.0,465.0,524.29,399.32
2016,9,6,8,30,816.0,82.0,0.2,22.0,515.0,587.39,443.69
2016,9,6,8,45,835.5,84.0,0.25,23.0,561.5,645.78,483.44
2016,9,6,9,0,855.0,86.0,0.3,24.0,608.0,699.61,518.47
2016,9,6,9,15,868.5,88.0,0.35,24.5,649.5,751.7,550.64
2016,9,6,9,30,882.0,90.0,0.4,25.0,691.0,802.17,581.18
2016,9,6,9,45,887.0,94.5,0.5,26.0,725.0,846.38,606.98
2016,9,6,10,0,892.0,99.0,0.6,27.0,759.0,887.78,630.75
2016,9,6,10,15,900.0,100.5,0.65,27.5,788.0,925.67,652.38
2016,9,6,10,30,908.0,102.0,0.7,28.0,817.0,960.55,672.03
2016,9,6,10,45,914.5,102.0,0.8,28.5,839.0,989.21,688.83
2016,9,6,11,0,921.0,102.0,0.9,29.0,861.0,1014.42,703.62
2016,9,6,11,15,924.5,103.0,0.95,29.0,875.0,1034.15,715.59
2016,9,6,11,30,928.0,104.0,1.0,29.0,889.0,1050.08,725.46
2016,9,6,11,45,930.0,103.5,1.05,29.5,895.0,1058.97,729.84
2016,9,6,12,0,932.0,103.0,1.1,30.0,901.0,1063.89,732.06
2016,9,6,12,15,931.5,103.0,1.1,30.0,898.5,1062.81,731.37
2016,9,6,12,30,931.0,103.0,1.1,30.0,896.0,1057.7,728.51
2016,9,6,12,45,921.0,107.0,1.15,30.0,883.5,1043.44,721.31
2016,9,6,13,0,911.0,111.0,1.2,30.0,871.0,1025.45,712.02
2016,9,6,13,15,906.5,110.0,1.2,30.0,852.0,1003.89,699.75
2016,9,6,13,30,902.0,109.0,1.2,30.0,833.0,978.75,685.36
2016,9,6,13,45,897.0,107.0,1.25,30.0,807.5,948.64,668.72
2016,9,6,14,0,892.0,105.0,1.3,30.0,782.0,915.25,649.9
2016,9,6,14,15,883.0,103.0,1.3,29.5,749.0,875.33,627.33
2016,9,6,14,30,874.0,101.0,1.3,29.0,716.0,832.77,602.78
2016,9,6,14,45,862.5,98.5,1.35,29.0,677.0,785.34,574.02
2016,9,6,15,0,851.0,96.0,1.4,29.0,638.0,740.84,546.72
2016,9,6,15,15,834.5,93.0,1.4,28.5,593.5,685.11,511.05
2016,9,6,15,30,818.0,90.0,1.4,28.0,549.0,628.47,472.44
2016,9,6,15,45,797.0,86.0,1.4,27.5,500.5,567.53,429.32
2016,9,6,16,0,776.0,82.0,1.4,27.0,452.0,506.81,384.64
2016,9,6,16,15,745.5,78.0,1.3,26.5,400.5,442.16,334.82
2016,9,6,16,30,715.0,74.0,1.2,26.0,349.0,379.48,284.71
2016,9,6,16,45,673.5,68.0,1.2,25.5,296.0,312.88,230.34
2016,9,6,17,0,632.0,62.0,1.2,25.0,243.0,250.6,177.87
2016,9,6,17,15,566.0,54.5,1.1,23.5,191.5,185.78,124.18
2016,9,6,17,30,500.0,47.0,1.0,22.0,140.0,128.91,78.0
2016,9,6,17,45,394.5,36.5,0.9,21.0,95.0,73.68,38.05
2016,9,6,18,0,289.0,26.0,0.8,20.0,50.0,31.94,11.39
2016,9,6,18,15,144.5,13.0,0.75,19.5,25.0,11.82,0.0
2016,9,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,72.5,7.5,0.85,15.5,10.5,6.82,0.0
2016,9,7,6,0,145.0,15.0,0.8,16.0,21.0,12.21,0.0
2016,9,7,6,15,271.5,28.5,0.75,17.0,60.5,40.48,18.06
2016,9,7,6,30,398.0,42.0,0.7,18.0,100.0,88.29,49.95
2016,9,7,6,45,470.5,52.5,0.65,19.0,149.0,139.93,90.19
2016,9,7,7,0,543.0,63.0,0.6,20.0,198.0,200.72,140.31
2016,9,7,7,15,596.0,70.5,0.55,21.0,250.5,261.34,191.35
2016,9,7,7,30,649.0,78.0,0.5,22.0,303.0,327.84,245.86
2016,9,7,7,45,680.0,85.0,0.45,23.0,354.0,389.83,295.23
2016,9,7,8,0,711.0,92.0,0.4,24.0,405.0,454.29,344.09
2016,9,7,8,15,738.0,96.5,0.35,25.0,455.0,516.04,388.63
2016,9,7,8,30,765.0,101.0,0.3,26.0,505.0,578.09,431.19
2016,9,7,8,45,779.5,107.0,0.25,27.0,550.0,635.04,468.14
2016,9,7,9,0,794.0,113.0,0.2,28.0,595.0,691.23,502.89
2016,9,7,9,15,809.5,116.0,0.25,28.5,636.5,743.98,535.77
2016,9,7,9,30,825.0,119.0,0.3,29.0,678.0,795.44,566.37
2016,9,7,9,45,855.5,112.0,0.4,29.5,718.5,846.98,597.42
2016,9,7,10,0,886.0,105.0,0.5,30.0,759.0,890.19,622.98
2016,9,7,10,15,893.5,106.5,0.6,30.0,787.5,927.39,646.09
2016,9,7,10,30,901.0,108.0,0.7,30.0,816.0,961.58,667.42
2016,9,7,10,45,904.5,110.5,0.8,30.5,837.0,989.83,683.84
2016,9,7,11,0,908.0,113.0,0.9,31.0,858.0,1014.53,698.2
2016,9,7,11,15,911.0,113.5,0.95,31.0,871.5,1032.95,709.3
2016,9,7,11,30,914.0,114.0,1.0,31.0,885.0,1047.6,718.35
2016,9,7,11,45,911.5,116.5,1.05,31.5,889.0,1054.96,721.81
2016,9,7,12,0,909.0,119.0,1.1,32.0,893.0,1058.37,723.12
2016,9,7,12,15,908.0,119.0,1.15,32.0,890.5,1056.7,723.07
2016,9,7,12,30,907.0,119.0,1.2,32.0,888.0,1051.11,720.86
2016,9,7,12,45,887.0,128.0,1.25,32.0,872.0,1032.13,710.81
2016,9,7,13,0,867.0,137.0,1.3,32.0,856.0,1020.84,705.55
2016,9,7,13,15,861.5,135.5,1.3,32.0,837.0,997.98,692.43
2016,9,7,13,30,856.0,134.0,1.3,32.0,818.0,971.67,677.38
2016,9,7,13,45,845.0,134.0,1.35,32.0,791.0,938.63,658.9
2016,9,7,14,0,834.0,134.0,1.4,32.0,764.0,902.75,638.51
2016,9,7,14,15,823.0,131.5,1.4,31.5,730.5,861.64,615.19
2016,9,7,14,30,812.0,129.0,1.4,31.0,697.0,818.19,590.04
2016,9,7,14,45,793.5,127.5,1.4,31.0,656.5,767.86,558.81
2016,9,7,15,0,775.0,126.0,1.4,31.0,616.0,716.33,526.0
2016,9,7,15,15,755.0,122.0,1.4,30.5,571.5,662.48,490.62
2016,9,7,15,30,735.0,118.0,1.4,30.0,527.0,605.83,452.19
2016,9,7,15,45,704.5,114.0,1.4,29.5,477.5,543.05,408.01
2016,9,7,16,0,674.0,110.0,1.4,29.0,428.0,481.7,363.26
2016,9,7,16,15,638.5,103.5,1.3,28.5,377.0,417.31,314.27
2016,9,7,16,30,603.0,97.0,1.2,28.0,326.0,355.74,265.81
2016,9,7,16,45,549.5,89.5,1.2,27.5,273.5,290.07,213.31
2016,9,7,17,0,496.0,82.0,1.2,27.0,221.0,230.17,164.2
2016,9,7,17,15,425.5,70.5,1.1,25.5,172.0,166.66,113.04
2016,9,7,17,30,355.0,59.0,1.0,24.0,123.0,114.61,71.92
2016,9,7,17,45,253.0,43.0,0.9,23.0,80.5,64.47,35.83
2016,9,7,18,0,151.0,27.0,0.8,22.0,38.0,27.33,9.29
2016,9,7,18,15,75.5,13.5,0.7,21.0,19.0,12.28,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,7.0,0.7,13.5,8.5,0.0,0.0
2016,9,8,6,0,78.0,14.0,0.7,14.0,17.0,12.73,0.0
2016,9,8,6,15,186.0,31.0,0.65,14.5,53.5,37.84,18.17
2016,9,8,6,30,294.0,48.0,0.6,15.0,90.0,80.9,48.83
2016,9,8,6,45,380.0,60.0,0.6,16.0,138.0,129.43,86.43
2016,9,8,7,0,466.0,72.0,0.6,17.0,186.0,191.35,137.12
2016,9,8,7,15,520.5,81.0,0.6,17.5,237.0,249.3,186.51
2016,9,8,7,30,575.0,90.0,0.6,18.0,288.0,313.43,240.17
2016,9,8,7,45,618.0,96.0,0.6,18.5,339.5,375.4,290.89
2016,9,8,8,0,661.0,102.0,0.6,19.0,391.0,441.31,342.83
2016,9,8,8,15,689.5,107.0,0.6,19.5,440.5,501.77,388.82
2016,9,8,8,30,718.0,112.0,0.6,20.0,490.0,563.73,434.14
2016,9,8,8,45,741.5,115.5,0.6,20.5,536.0,621.94,475.11
2016,9,8,9,0,765.0,119.0,0.6,21.0,582.0,678.33,513.44
2016,9,8,9,15,780.5,122.0,0.6,21.5,622.5,729.8,546.71
2016,9,8,9,30,796.0,125.0,0.6,22.0,663.0,780.05,577.29
2016,9,8,9,45,803.0,130.0,0.65,22.5,696.5,823.82,603.85
2016,9,8,10,0,810.0,135.0,0.7,23.0,730.0,865.19,628.6
2016,9,8,10,15,819.0,137.0,0.75,23.5,758.5,902.58,650.56
2016,9,8,10,30,828.0,139.0,0.8,24.0,787.0,937.26,670.67
2016,9,8,10,45,833.5,140.5,0.85,24.5,808.0,965.14,686.45
2016,9,8,11,0,839.0,142.0,0.9,25.0,829.0,989.77,700.27
2016,9,8,11,15,843.0,143.0,0.95,25.0,842.5,1008.97,712.2
2016,9,8,11,30,847.0,144.0,1.0,25.0,856.0,1024.61,722.1
2016,9,8,11,45,846.5,145.5,1.05,25.5,860.5,1032.57,726.07
2016,9,8,12,0,846.0,147.0,1.1,26.0,865.0,1036.75,727.95
2016,9,8,12,15,845.0,147.0,1.1,26.0,862.5,1035.02,726.86
2016,9,8,12,30,844.0,147.0,1.1,26.0,860.0,1029.51,723.69
2016,9,8,12,45,859.0,136.5,1.15,26.5,854.0,1013.37,713.72
2016,9,8,13,0,874.0,126.0,1.2,27.0,848.0,1005.39,708.95
2016,9,8,13,15,869.0,124.5,1.2,26.5,829.0,983.27,697.34
2016,9,8,13,30,864.0,123.0,1.2,26.0,810.0,957.75,683.75
2016,9,8,13,45,857.5,121.0,1.25,26.0,784.0,927.04,666.3
2016,9,8,14,0,851.0,119.0,1.3,26.0,758.0,901.56,652.1
2016,9,8,14,15,840.5,117.0,1.3,26.0,725.5,860.84,627.16
2016,9,8,14,30,830.0,115.0,1.3,26.0,693.0,817.71,600.54
2016,9,8,14,45,816.5,112.5,1.3,26.0,653.5,769.55,570.23
2016,9,8,15,0,803.0,110.0,1.3,26.0,614.0,719.74,538.38
2016,9,8,15,15,784.5,106.5,1.3,25.5,570.0,664.07,501.46
2016,9,8,15,30,766.0,103.0,1.3,25.0,526.0,607.83,462.57
2016,9,8,15,45,741.0,99.0,1.3,24.5,477.5,547.92,419.55
2016,9,8,16,0,716.0,95.0,1.3,24.0,429.0,487.69,374.68
2016,9,8,16,15,682.0,89.5,1.3,23.5,378.0,422.82,324.59
2016,9,8,16,30,648.0,84.0,1.3,23.0,327.0,360.52,274.58
2016,9,8,16,45,599.5,77.0,1.3,22.5,275.0,294.59,220.28
2016,9,8,17,0,551.0,70.0,1.3,22.0,223.0,233.77,168.79
2016,9,8,17,15,480.5,60.5,1.25,21.0,173.0,171.12,116.58
2016,9,8,17,30,410.0,51.0,1.2,20.0,123.0,117.15,72.73
2016,9,8,17,45,301.5,37.5,1.2,19.5,80.5,64.96,34.77
2016,9,8,18,0,193.0,24.0,1.2,19.0,38.0,25.58,6.33
2016,9,8,18,15,96.5,12.0,1.2,18.0,19.0,10.91,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
