Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,62.5,7.0,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,125.0,14.0,0.6,14.0,18.0,12.73,0.0
2016,9,9,6,15,253.0,27.5,0.55,14.5,56.0,39.75,17.33
2016,9,9,6,30,381.0,41.0,0.5,15.0,94.0,86.88,49.92
2016,9,9,6,45,464.0,50.0,0.5,15.5,143.0,138.13,90.18
2016,9,9,7,0,547.0,59.0,0.5,16.0,192.0,199.84,141.71
2016,9,9,7,15,599.5,65.5,0.5,16.5,243.5,259.64,193.44
2016,9,9,7,30,652.0,72.0,0.5,17.0,295.0,325.23,248.94
2016,9,9,7,45,691.5,76.5,0.5,18.0,347.0,388.48,300.59
2016,9,9,8,0,731.0,81.0,0.5,19.0,399.0,454.96,352.5
2016,9,9,8,15,757.0,85.0,0.5,19.5,448.5,516.45,399.23
2016,9,9,8,30,783.0,89.0,0.5,20.0,498.0,578.98,444.82
2016,9,9,8,45,804.5,91.0,0.5,21.0,544.5,637.09,484.61
2016,9,9,9,0,826.0,93.0,0.5,22.0,591.0,695.02,522.65
2016,9,9,9,15,840.5,95.5,0.55,22.5,632.0,747.72,555.79
2016,9,9,9,30,855.0,98.0,0.6,23.0,673.0,793.06,583.52
2016,9,9,9,45,868.0,99.0,0.65,23.5,708.5,838.99,611.31
2016,9,9,10,0,881.0,100.0,0.7,24.0,744.0,882.76,637.31
2016,9,9,10,15,889.0,101.5,0.7,24.5,773.0,920.14,658.04
2016,9,9,10,30,897.0,103.0,0.7,25.0,802.0,954.55,676.73
2016,9,9,10,45,903.5,103.5,0.75,26.0,823.5,983.28,691.47
2016,9,9,11,0,910.0,104.0,0.8,27.0,845.0,1008.6,704.1
2016,9,9,11,15,913.5,104.5,0.85,27.0,858.5,1027.39,715.61
2016,9,9,11,30,917.0,105.0,0.9,27.0,872.0,1042.4,725.04
2016,9,9,11,45,919.0,104.5,0.95,27.5,877.5,1050.95,729.32
2016,9,9,12,0,921.0,104.0,1.0,28.0,883.0,1055.56,731.44
2016,9,9,12,15,920.5,104.0,1.0,28.0,880.5,1054.2,730.6
2016,9,9,12,30,920.0,104.0,1.0,28.0,878.0,1048.86,727.59
2016,9,9,12,45,909.5,108.5,1.05,28.5,865.0,1034.47,718.89
2016,9,9,13,0,899.0,113.0,1.1,29.0,852.0,1016.4,708.14
2016,9,9,13,15,894.0,112.0,1.1,29.0,833.0,994.27,695.5
2016,9,9,13,30,889.0,111.0,1.1,29.0,814.0,968.63,680.78
2016,9,9,13,45,882.5,109.0,1.15,29.0,788.0,937.17,663.29
2016,9,9,14,0,876.0,107.0,1.2,29.0,762.0,902.58,643.69
2016,9,9,14,15,866.0,105.5,1.2,28.5,728.5,862.59,620.96
2016,9,9,14,30,856.0,104.0,1.2,28.0,695.0,820.1,596.32
2016,9,9,14,45,842.5,101.5,1.25,28.0,655.5,777.35,570.55
2016,9,9,15,0,829.0,99.0,1.3,28.0,616.0,726.42,538.78
2016,9,9,15,15,810.5,96.0,1.3,27.5,571.0,670.1,502.2
2016,9,9,15,30,792.0,93.0,1.3,27.0,526.0,613.15,463.11
2016,9,9,15,45,767.0,89.5,1.3,27.0,477.5,551.57,418.4
2016,9,9,16,0,742.0,86.0,1.3,27.0,429.0,490.71,372.67
2016,9,9,16,15,708.5,81.0,1.3,26.0,377.5,425.59,323.47
2016,9,9,16,30,675.0,76.0,1.3,25.0,326.0,362.58,273.72
2016,9,9,16,45,625.5,70.5,1.3,24.0,273.5,296.33,219.76
2016,9,9,17,0,576.0,65.0,1.3,23.0,221.0,235.24,168.43
2016,9,9,17,15,503.0,56.5,1.25,22.0,171.0,171.56,115.46
2016,9,9,17,30,430.0,48.0,1.2,21.0,121.0,116.85,71.19
2016,9,9,17,45,311.5,35.5,1.2,20.0,78.5,63.57,33.05
2016,9,9,18,0,193.0,23.0,1.2,19.0,36.0,25.2,4.01
2016,9,9,18,15,96.5,11.5,1.15,18.5,18.0,10.46,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,45,28.0,6.0,0.7,12.5,7.0,0.0,0.0
2016,9,10,6,0,56.0,12.0,0.7,13.0,14.0,10.91,0.0
2016,9,10,6,15,165.5,29.0,0.7,13.5,49.0,35.83,16.35
2016,9,10,6,30,275.0,46.0,0.7,14.0,84.0,78.1,47.34
2016,9,10,6,45,356.5,59.0,0.7,15.0,130.5,125.74,84.73
2016,9,10,7,0,438.0,72.0,0.7,16.0,177.0,183.78,132.69
2016,9,10,7,15,301.0,102.5,0.7,16.5,183.0,196.12,150.16
2016,9,10,7,30,164.0,133.0,0.7,17.0,189.0,190.13,149.76
2016,9,10,7,45,397.0,119.0,0.7,17.5,283.0,300.45,237.04
2016,9,10,8,0,630.0,105.0,0.7,18.0,377.0,431.51,338.43
2016,9,10,8,15,660.0,110.5,0.7,18.5,425.5,491.67,383.95
2016,9,10,8,30,690.0,116.0,0.7,19.0,474.0,553.56,429.62
2016,9,10,8,45,711.0,120.5,0.75,20.0,519.0,609.83,469.2
2016,9,10,9,0,732.0,125.0,0.8,21.0,564.0,666.15,507.44
2016,9,10,9,15,749.0,128.5,0.8,21.5,604.5,718.1,541.82
2016,9,10,9,30,766.0,132.0,0.8,22.0,645.0,765.92,571.26
2016,9,10,9,45,778.0,135.0,0.85,22.5,679.5,810.57,598.77
2016,9,10,10,0,790.0,138.0,0.9,23.0,714.0,853.23,624.64
2016,9,10,10,15,799.0,140.5,0.95,23.5,742.0,890.44,646.71
2016,9,10,10,30,808.0,143.0,1.0,24.0,770.0,925.0,666.96
2016,9,10,10,45,813.5,144.5,1.05,24.5,790.5,952.3,682.52
2016,9,10,11,0,819.0,146.0,1.1,25.0,811.0,976.4,696.15
2016,9,10,11,15,822.5,147.0,1.1,25.0,824.0,994.66,706.66
2016,9,10,11,30,826.0,148.0,1.1,25.0,837.0,1009.4,715.16
2016,9,10,11,45,826.5,149.0,1.15,25.0,841.5,1017.51,720.64
2016,9,10,12,0,827.0,150.0,1.2,25.0,846.0,1021.92,724.05
2016,9,10,12,15,826.0,149.5,1.2,25.0,843.0,1019.49,722.53
2016,9,10,12,30,825.0,149.0,1.2,25.0,840.0,1013.35,718.94
2016,9,10,12,45,826.0,146.0,1.25,25.5,830.0,1002.86,712.31
2016,9,10,13,0,827.0,143.0,1.3,26.0,820.0,988.69,703.53
2016,9,10,13,15,821.5,142.0,1.3,25.5,801.5,966.77,691.92
2016,9,10,13,30,816.0,141.0,1.3,25.0,783.0,941.57,678.31
2016,9,10,13,45,808.0,138.5,1.3,25.0,757.0,909.32,658.85
2016,9,10,14,0,800.0,136.0,1.3,25.0,731.0,874.26,637.53
2016,9,10,14,15,789.0,133.5,1.3,24.5,698.0,834.0,613.86
2016,9,10,14,30,778.0,131.0,1.3,24.0,665.0,791.55,588.4
2016,9,10,14,45,763.5,127.5,1.3,24.0,626.5,743.38,557.55
2016,9,10,15,0,749.0,124.0,1.3,24.0,588.0,696.35,526.47
2016,9,10,15,15,728.5,120.0,1.25,23.5,544.0,640.76,488.29
2016,9,10,15,30,708.0,116.0,1.2,23.0,500.0,584.98,448.89
2016,9,10,15,45,682.0,110.5,1.2,23.0,452.5,524.57,404.36
2016,9,10,16,0,656.0,105.0,1.2,23.0,405.0,465.25,359.17
2016,9,10,16,15,619.0,99.0,1.15,22.5,355.0,401.7,309.71
2016,9,10,16,30,582.0,93.0,1.1,22.0,305.0,341.21,260.94
2016,9,10,16,45,531.0,84.5,1.05,21.5,254.5,276.84,207.93
2016,9,10,17,0,480.0,76.0,1.0,21.0,204.0,218.03,158.34
2016,9,10,17,15,407.0,64.5,0.95,20.0,156.0,155.33,106.55
2016,9,10,17,30,334.0,53.0,0.9,19.0,108.0,104.46,65.63
2016,9,10,17,45,228.5,37.0,0.85,18.5,68.5,55.91,30.13
2016,9,10,18,0,123.0,21.0,0.8,18.0,29.0,20.59,0.0
2016,9,10,18,15,61.5,10.5,0.75,17.5,14.5,9.55,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.5,5.0,0.85,13.5,6.0,0.0,0.0
2016,9,11,6,0,43.0,10.0,0.9,14.0,12.0,9.1,0.0
2016,9,11,6,15,138.5,28.5,0.9,14.5,45.5,34.18,15.23
2016,9,11,6,30,234.0,47.0,0.9,15.0,79.0,74.71,46.0
2016,9,11,6,45,314.0,61.5,0.9,15.5,124.5,120.98,82.44
2016,9,11,7,0,394.0,76.0,0.9,16.0,170.0,177.53,129.28
2016,9,11,7,15,197.0,81.5,0.85,16.5,128.5,143.47,109.96
2016,9,11,7,30,0.0,87.0,0.8,17.0,87.0,77.52,59.79
2016,9,11,7,45,91.5,132.5,0.8,17.5,171.5,169.05,134.63
2016,9,11,8,0,183.0,178.0,0.8,18.0,256.0,265.86,211.6
2016,9,11,8,15,419.5,151.5,0.8,18.5,360.5,396.87,313.86
2016,9,11,8,30,656.0,125.0,0.8,19.0,465.0,543.51,423.97
2016,9,11,8,45,683.5,128.0,0.8,19.5,510.0,600.88,464.11
2016,9,11,9,0,711.0,131.0,0.8,20.0,555.0,658.96,504.28
2016,9,11,9,15,728.0,135.0,0.8,20.5,595.5,710.54,538.57
2016,9,11,9,30,745.0,139.0,0.8,21.0,636.0,761.21,570.49
2016,9,11,9,45,770.5,135.5,0.85,21.5,673.0,805.94,598.18
2016,9,11,10,0,796.0,132.0,0.9,22.0,710.0,853.2,627.21
2016,9,11,10,15,805.5,134.0,0.9,22.5,738.0,890.43,648.49
2016,9,11,10,30,815.0,136.0,0.9,23.0,766.0,925.02,667.93
2016,9,11,10,45,824.0,136.0,0.95,23.5,787.5,954.11,684.66
2016,9,11,11,0,833.0,136.0,1.0,24.0,809.0,980.11,699.47
2016,9,11,11,15,837.0,136.5,1.0,24.0,822.0,998.43,709.98
2016,9,11,11,30,841.0,137.0,1.0,24.0,835.0,1013.2,718.47
2016,9,11,11,45,656.0,232.0,1.05,24.0,778.5,941.68,674.41
2016,9,11,12,0,471.0,327.0,1.1,24.0,722.0,850.63,612.8
2016,9,11,12,15,659.0,231.0,1.15,24.0,781.5,945.2,680.39
2016,9,11,12,30,847.0,135.0,1.2,24.0,841.0,1020.62,727.41
2016,9,11,12,45,852.0,130.0,1.25,24.0,832.0,1000.42,715.02
2016,9,11,13,0,857.0,125.0,1.3,24.0,823.0,988.08,708.84
2016,9,11,13,15,851.5,124.0,1.3,24.0,804.0,966.02,695.67
2016,9,11,13,30,846.0,123.0,1.3,24.0,785.0,950.25,686.66
2016,9,11,13,45,840.5,120.0,1.35,24.0,759.5,918.92,668.39
2016,9,11,14,0,835.0,117.0,1.4,24.0,734.0,884.54,648.12
2016,9,11,14,15,824.5,115.0,1.4,23.5,701.0,844.11,624.24
2016,9,11,14,30,814.0,113.0,1.4,23.0,668.0,801.34,598.48
2016,9,11,14,45,800.0,110.0,1.45,22.5,629.5,752.68,568.77
2016,9,11,15,0,786.0,107.0,1.5,22.0,591.0,702.49,537.31
2016,9,11,15,15,767.0,103.5,1.45,21.5,547.0,647.12,499.02
2016,9,11,15,30,748.0,100.0,1.4,21.0,503.0,591.29,459.01
2016,9,11,15,45,721.0,96.5,1.4,20.5,454.5,531.66,415.07
2016,9,11,16,0,694.0,93.0,1.4,20.0,406.0,471.94,369.46
2016,9,11,16,15,658.5,87.5,1.35,19.5,356.0,407.6,318.43
2016,9,11,16,30,623.0,82.0,1.3,19.0,306.0,346.09,267.84
2016,9,11,16,45,569.5,75.5,1.3,18.5,255.0,280.55,212.89
2016,9,11,17,0,516.0,69.0,1.3,18.0,204.0,220.78,161.53
2016,9,11,17,15,441.5,59.0,1.25,17.0,155.5,159.24,109.67
2016,9,11,17,30,367.0,49.0,1.2,16.0,107.0,106.97,66.94
2016,9,11,17,45,251.5,34.5,1.2,15.5,67.5,55.34,28.93
2016,9,11,18,0,136.0,20.0,1.2,15.0,28.0,19.76,0.0
2016,9,11,18,15,68.0,10.0,1.15,14.5,14.0,9.1,0.0
2016,9,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,45,48.5,6.5,1.1,12.5,8.0,0.0,0.0
2016,9,12,6,0,97.0,13.0,1.1,13.0,16.0,11.82,0.0
2016,9,12,6,15,241.0,26.5,1.15,13.0,53.5,39.51,15.69
2016,9,12,6,30,385.0,40.0,1.2,13.0,91.0,88.7,51.28
2016,9,12,6,45,480.5,48.0,1.25,13.5,141.0,141.96,93.57
2016,9,12,7,0,576.0,56.0,1.3,14.0,191.0,207.23,148.8
2016,9,12,7,15,630.0,62.0,1.25,14.5,243.5,269.02,203.42
2016,9,12,7,30,684.0,68.0,1.2,15.0,296.0,336.7,261.94
2016,9,12,7,45,724.0,71.5,1.2,15.5,348.5,401.1,316.46
2016,9,12,8,0,764.0,75.0,1.2,16.0,401.0,468.75,371.49
2016,9,12,8,15,789.0,78.5,1.2,16.5,451.0,530.99,420.32
2016,9,12,8,30,814.0,82.0,1.2,17.0,501.0,594.07,467.83
2016,9,12,8,45,831.0,85.5,1.2,17.5,546.5,652.36,510.0
2016,9,12,9,0,848.0,89.0,1.2,18.0,592.0,709.96,549.82
2016,9,12,9,15,862.0,91.0,1.2,18.5,633.0,757.39,579.86
2016,9,12,9,30,876.0,93.0,1.2,19.0,674.0,807.82,611.43
2016,9,12,9,45,889.0,93.5,1.25,19.5,710.0,853.88,640.08
2016,9,12,10,0,902.0,94.0,1.3,20.0,746.0,897.7,666.89
2016,9,12,10,15,909.5,95.5,1.3,20.0,774.0,935.12,689.8
2016,9,12,10,30,917.0,97.0,1.3,20.0,802.0,969.46,710.6
2016,9,12,10,45,921.0,98.5,1.3,20.5,823.0,997.16,725.71
2016,9,12,11,0,925.0,100.0,1.3,21.0,844.0,1021.27,738.53
2016,9,12,11,15,928.0,100.5,1.3,21.0,857.0,1039.55,749.16
2016,9,12,11,30,931.0,101.0,1.3,21.0,870.0,1053.98,757.54
2016,9,12,11,45,930.0,102.5,1.35,21.0,875.0,1061.52,762.71
2016,9,12,12,0,929.0,104.0,1.4,21.0,880.0,1065.03,765.59
2016,9,12,12,15,929.0,103.5,1.4,21.0,877.0,1063.34,764.53
2016,9,12,12,30,929.0,103.0,1.4,21.0,874.0,1057.62,761.17
2016,9,12,12,45,927.5,102.5,1.45,21.0,863.0,1046.4,755.42
2016,9,12,13,0,926.0,102.0,1.5,21.0,852.0,1031.26,747.33
2016,9,12,13,15,922.0,101.0,1.5,20.5,833.5,1009.3,735.6
2016,9,12,13,30,918.0,100.0,1.5,20.0,815.0,983.69,721.6
2016,9,12,13,45,914.5,97.5,1.55,20.0,789.5,953.37,703.87
2016,9,12,14,0,911.0,95.0,1.6,20.0,764.0,919.63,683.79
2016,9,12,14,15,903.0,93.5,1.6,19.5,731.0,879.91,660.17
2016,9,12,14,30,895.0,92.0,1.6,19.0,698.0,837.44,634.4
2016,9,12,14,45,885.0,89.0,1.65,18.5,659.0,789.25,604.77
2016,9,12,15,0,875.0,86.0,1.7,18.0,620.0,738.96,573.0
2016,9,12,15,15,859.5,83.5,1.7,17.5,575.5,683.61,535.91
2016,9,12,15,30,844.0,81.0,1.7,17.0,531.0,630.69,497.61
2016,9,12,15,45,824.5,77.0,1.7,17.0,482.0,568.99,450.55
2016,9,12,16,0,805.0,73.0,1.7,17.0,433.0,507.33,401.85
2016,9,12,16,15,774.0,69.0,1.7,16.5,381.0,440.71,348.18
2016,9,12,16,30,743.0,65.0,1.7,16.0,329.0,376.14,293.95
2016,9,12,16,45,697.5,60.0,1.7,15.5,275.5,307.97,235.14
2016,9,12,17,0,652.0,55.0,1.7,15.0,222.0,244.37,178.66
2016,9,12,17,15,577.0,48.0,1.65,14.5,170.0,177.04,120.07
2016,9,12,17,30,502.0,41.0,1.6,14.0,118.0,119.13,71.48
2016,9,12,17,45,251.0,36.0,1.6,13.5,74.5,56.37,29.62
2016,9,12,18,0,0.0,31.0,1.6,13.0,31.0,25.27,0.0
2016,9,12,18,15,0.0,15.5,1.55,12.5,15.5,14.1,0.0
2016,9,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.0,1.05,13.0,6.0,0.0,0.0
2016,9,13,6,0,0.0,12.0,1.1,13.0,12.0,10.91,0.0
2016,9,13,6,15,137.5,29.5,1.15,13.0,47.5,35.57,14.89
2016,9,13,6,30,275.0,47.0,1.2,13.0,83.0,80.98,49.52
2016,9,13,6,45,354.0,61.5,1.25,13.5,129.5,129.99,88.89
2016,9,13,7,0,433.0,76.0,1.3,14.0,176.0,189.11,138.77
2016,9,13,7,15,216.5,62.0,1.3,14.0,112.0,135.86,104.54
2016,9,13,7,30,0.0,48.0,1.3,14.0,48.0,42.35,30.71
2016,9,13,7,45,0.0,68.5,1.3,14.5,68.5,60.55,46.15
2016,9,13,8,0,0.0,89.0,1.3,15.0,89.0,79.07,61.48
2016,9,13,8,15,4.0,130.0,1.25,15.5,132.0,119.17,94.48
2016,9,13,8,30,8.0,171.0,1.2,16.0,175.0,160.43,127.65
2016,9,13,8,45,62.0,218.0,1.2,16.5,254.0,250.28,199.84
2016,9,13,9,0,116.0,265.0,1.2,17.0,333.0,350.46,277.44
2016,9,13,9,15,117.0,285.0,1.15,17.0,358.0,378.22,297.26
2016,9,13,9,30,118.0,305.0,1.1,17.0,383.0,405.84,317.13
2016,9,13,9,45,132.5,323.5,1.05,17.5,415.5,443.0,343.51
2016,9,13,10,0,147.0,342.0,1.0,18.0,448.0,480.88,369.83
2016,9,13,10,15,121.5,352.0,1.0,18.0,442.0,473.99,363.2
2016,9,13,10,30,96.0,362.0,1.0,18.0,436.0,449.74,344.43
2016,9,13,10,45,113.0,376.5,1.0,18.5,465.5,484.04,368.96
2016,9,13,11,0,130.0,391.0,1.0,19.0,495.0,535.18,404.49
2016,9,13,11,15,129.5,397.5,1.0,19.0,503.0,544.33,410.16
2016,9,13,11,30,129.0,404.0,1.0,19.0,511.0,552.81,415.79
2016,9,13,11,45,334.5,353.5,1.05,19.5,631.5,724.61,540.53
2016,9,13,12,0,540.0,303.0,1.1,20.0,752.0,896.96,657.37
2016,9,13,12,15,537.0,302.5,1.1,20.0,747.5,892.56,652.25
2016,9,13,12,30,534.0,302.0,1.1,20.0,743.0,885.51,647.81
2016,9,13,12,45,474.0,318.5,1.1,20.5,706.0,836.64,613.47
2016,9,13,13,0,414.0,335.0,1.1,21.0,669.0,786.5,578.52
2016,9,13,13,15,460.0,307.5,1.1,21.0,670.5,793.54,585.69
2016,9,13,13,30,506.0,280.0,1.1,21.0,672.0,796.34,589.4
2016,9,13,13,45,503.0,269.5,1.1,21.0,648.0,767.36,570.64
2016,9,13,14,0,500.0,259.0,1.1,21.0,624.0,736.42,550.75
2016,9,13,14,15,638.5,200.0,1.1,21.0,644.5,779.17,583.92
2016,9,13,14,30,777.0,141.0,1.1,21.0,665.0,803.85,602.24
2016,9,13,14,45,758.5,138.5,1.15,21.0,624.5,753.06,569.39
2016,9,13,15,0,740.0,136.0,1.2,21.0,584.0,701.23,534.86
2016,9,13,15,15,717.5,131.5,1.15,20.5,539.0,643.85,495.16
2016,9,13,15,30,695.0,127.0,1.1,20.0,494.0,586.51,454.31
2016,9,13,15,45,662.5,122.0,1.1,20.0,445.0,523.26,407.3
2016,9,13,16,0,630.0,117.0,1.1,20.0,396.0,461.82,360.14
2016,9,13,16,15,590.0,109.0,1.05,19.5,345.0,396.15,308.64
2016,9,13,16,30,550.0,101.0,1.0,19.0,294.0,333.98,258.17
2016,9,13,16,45,493.0,91.5,1.0,19.0,243.0,265.66,201.4
2016,9,13,17,0,436.0,82.0,1.0,19.0,192.0,207.22,151.71
2016,9,13,17,15,358.0,68.0,0.95,18.0,144.0,146.74,101.74
2016,9,13,17,30,280.0,54.0,0.9,17.0,96.0,96.15,61.21
2016,9,13,17,45,177.0,35.5,0.85,16.5,58.0,49.46,26.05
2016,9,13,18,0,74.0,17.0,0.8,16.0,20.0,15.79,0.0
2016,9,13,18,15,37.0,8.5,0.75,15.5,10.0,7.73,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,18.0,4.5,0.5,12.5,4.5,0.0,0.0
2016,9,14,6,0,36.0,9.0,0.5,13.0,9.0,8.19,0.0
2016,9,14,6,15,138.5,27.5,0.45,13.5,42.5,34.1,12.95
2016,9,14,6,30,241.0,46.0,0.4,14.0,76.0,76.47,46.96
2016,9,14,6,45,328.0,60.0,0.35,14.5,122.5,124.4,84.75
2016,9,14,7,0,415.0,74.0,0.3,15.0,169.0,183.49,133.46
2016,9,14,7,15,473.0,85.0,0.3,15.5,219.5,241.24,182.59
2016,9,14,7,30,531.0,96.0,0.3,16.0,270.0,309.01,238.89
2016,9,14,7,45,579.0,102.5,0.3,17.0,321.5,371.59,289.21
2016,9,14,8,0,627.0,109.0,0.3,18.0,373.0,438.69,341.04
2016,9,14,8,15,657.5,115.0,0.3,18.5,422.0,499.69,386.95
2016,9,14,8,30,688.0,121.0,0.3,19.0,471.0,562.44,432.38
2016,9,14,8,45,717.0,123.0,0.35,19.5,517.5,621.35,474.09
2016,9,14,9,0,746.0,125.0,0.4,20.0,564.0,680.97,515.03
2016,9,14,9,15,763.0,128.5,0.4,20.5,604.5,733.5,548.91
2016,9,14,9,30,780.0,132.0,0.4,21.0,645.0,781.55,577.83
2016,9,14,9,45,836.0,114.0,0.4,21.5,689.5,841.01,613.59
2016,9,14,10,0,892.0,96.0,0.4,22.0,734.0,893.13,643.63
2016,9,14,10,15,899.5,97.0,0.4,22.5,762.5,929.56,663.39
2016,9,14,10,30,907.0,98.0,0.4,23.0,791.0,962.93,681.25
2016,9,14,10,45,913.5,98.5,0.45,23.5,812.0,991.54,697.2
2016,9,14,11,0,920.0,99.0,0.5,24.0,833.0,1016.67,711.11
2016,9,14,11,15,923.5,99.5,0.55,24.5,846.5,1035.21,721.13
2016,9,14,11,30,927.0,100.0,0.6,25.0,860.0,1049.91,729.04
2016,9,14,11,45,929.0,100.0,0.65,25.5,865.0,1058.62,733.53
2016,9,14,12,0,931.0,100.0,0.7,26.0,870.0,1063.34,735.86
2016,9,14,12,15,930.5,99.5,0.75,26.0,867.0,1060.93,735.58
2016,9,14,12,30,930.0,99.0,0.8,26.0,864.0,1054.5,733.11
2016,9,14,12,45,921.5,102.0,0.9,26.0,851.0,1039.96,726.99
2016,9,14,13,0,913.0,105.0,1.0,26.0,838.0,1021.66,718.62
2016,9,14,13,15,908.0,104.0,1.05,26.0,818.5,998.78,706.42
2016,9,14,13,30,903.0,103.0,1.1,26.0,799.0,972.34,692.01
2016,9,14,13,45,896.5,101.5,1.15,26.0,772.0,940.57,674.16
2016,9,14,14,0,890.0,100.0,1.2,26.0,745.0,905.63,654.16
2016,9,14,14,15,880.0,98.0,1.2,25.5,711.5,864.2,630.25
2016,9,14,14,30,870.0,96.0,1.2,25.0,678.0,820.24,604.36
2016,9,14,14,45,856.0,94.0,1.25,25.0,638.0,770.93,573.89
2016,9,14,15,0,842.0,92.0,1.3,25.0,598.0,724.93,545.1
2016,9,14,15,15,823.5,89.0,1.3,24.5,553.0,667.74,507.4
2016,9,14,15,30,805.0,86.0,1.3,24.0,508.0,609.91,467.04
2016,9,14,15,45,780.0,82.5,1.3,24.0,458.5,547.51,420.95
2016,9,14,16,0,755.0,79.0,1.3,24.0,409.0,485.84,373.78
2016,9,14,16,15,720.0,74.5,1.3,23.5,357.5,419.6,322.09
2016,9,14,16,30,685.0,70.0,1.3,23.0,306.0,356.15,270.5
2016,9,14,16,45,634.0,64.0,1.35,22.5,253.5,288.5,214.21
2016,9,14,17,0,583.0,58.0,1.4,22.0,201.0,226.26,160.93
2016,9,14,17,15,502.5,49.5,1.3,21.0,151.5,161.07,106.51
2016,9,14,17,30,422.0,41.0,1.2,20.0,102.0,105.88,62.1
2016,9,14,17,45,287.5,28.5,1.2,19.0,62.0,52.86,23.77
2016,9,14,18,0,153.0,16.0,1.2,18.0,22.0,17.01,0.0
2016,9,14,18,15,76.5,8.0,1.15,17.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,54.5,5.0,0.75,12.5,6.0,0.0,0.0
2016,9,15,6,0,109.0,10.0,0.7,13.0,12.0,9.1,0.0
2016,9,15,6,15,259.5,22.5,0.6,13.5,48.5,38.09,11.35
2016,9,15,6,30,410.0,35.0,0.5,14.0,85.0,89.41,50.1
2016,9,15,6,45,499.5,43.0,0.45,15.0,134.5,143.41,93.12
2016,9,15,7,0,589.0,51.0,0.4,16.0,184.0,208.66,147.68
2016,9,15,7,15,643.0,57.0,0.4,16.5,236.5,271.37,202.13
2016,9,15,7,30,697.0,63.0,0.4,17.0,289.0,340.0,260.2
2016,9,15,7,45,735.0,66.5,0.45,17.5,341.5,404.27,313.53
2016,9,15,8,0,773.0,70.0,0.5,18.0,394.0,471.57,367.16
2016,9,15,8,15,798.5,73.5,0.5,18.5,444.0,534.55,415.08
2016,9,15,8,30,824.0,77.0,0.5,19.0,494.0,598.39,461.59
2016,9,15,8,45,843.5,79.5,0.55,20.0,540.5,653.71,500.05
2016,9,15,9,0,863.0,82.0,0.6,21.0,587.0,711.83,538.04
2016,9,15,9,15,877.0,84.0,0.65,21.5,628.0,764.4,571.14
2016,9,15,9,30,891.0,86.0,0.7,22.0,669.0,815.32,602.59
2016,9,15,9,45,903.0,86.5,0.75,22.5,704.5,860.94,630.1
2016,9,15,10,0,915.0,87.0,0.8,23.0,740.0,904.18,655.76
2016,9,15,10,15,922.5,88.5,0.85,23.5,768.0,941.82,677.61
2016,9,15,10,30,930.0,90.0,0.9,24.0,796.0,976.31,697.38
2016,9,15,10,45,935.0,90.5,0.95,24.5,817.0,1003.94,712.83
2016,9,15,11,0,940.0,91.0,1.0,25.0,838.0,1027.95,726.12
2016,9,15,11,15,943.0,91.5,1.05,25.0,851.0,1046.21,737.41
2016,9,15,11,30,946.0,92.0,1.1,25.0,864.0,1060.54,746.5
2016,9,15,11,45,947.0,92.5,1.15,25.5,869.0,1068.84,750.63
2016,9,15,12,0,948.0,93.0,1.2,26.0,874.0,1073.06,752.48
2016,9,15,12,15,947.5,93.0,1.2,26.0,870.5,1071.08,751.28
2016,9,15,12,30,947.0,93.0,1.2,26.0,867.0,1065.0,747.83
2016,9,15,12,45,936.5,97.0,1.25,26.5,853.5,1049.35,738.21
2016,9,15,13,0,926.0,101.0,1.3,27.0,840.0,1029.92,726.46
2016,9,15,13,15,921.5,100.0,1.35,26.5,820.5,1007.18,715.56
2016,9,15,13,30,917.0,99.0,1.4,26.0,801.0,980.82,702.33
2016,9,15,13,45,909.0,98.0,1.45,26.0,774.0,947.76,683.38
2016,9,15,14,0,901.0,97.0,1.5,26.0,747.0,911.58,662.28
2016,9,15,14,15,891.5,95.5,1.5,26.0,713.0,870.65,637.25
2016,9,15,14,30,882.0,94.0,1.5,26.0,679.0,827.14,610.28
2016,9,15,14,45,867.5,92.0,1.5,26.0,638.5,776.88,578.45
2016,9,15,15,0,853.0,90.0,1.5,26.0,598.0,729.91,548.42
2016,9,15,15,15,834.5,87.0,1.5,25.5,552.5,672.16,510.36
2016,9,15,15,30,816.0,84.0,1.5,25.0,507.0,613.75,469.51
2016,9,15,15,45,789.5,81.0,1.55,24.5,457.5,550.43,423.76
2016,9,15,16,0,763.0,78.0,1.6,24.0,408.0,487.97,376.7
2016,9,15,16,15,727.5,73.5,1.55,23.5,356.0,421.05,323.95
2016,9,15,16,30,692.0,69.0,1.5,23.0,304.0,356.99,271.45
2016,9,15,16,45,637.5,63.0,1.5,22.5,251.0,287.78,213.64
2016,9,15,17,0,583.0,57.0,1.5,22.0,198.0,224.42,159.34
2016,9,15,17,15,499.5,48.5,1.45,21.0,148.0,158.73,104.58
2016,9,15,17,30,416.0,40.0,1.4,20.0,98.0,103.43,60.2
2016,9,15,17,45,273.5,27.0,1.35,19.0,58.5,49.75,21.05
2016,9,15,18,0,131.0,14.0,1.3,18.0,19.0,14.64,0.0
2016,9,15,18,15,65.5,7.0,1.25,17.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,204.5,17.0,0.65,12.5,41.5,29.81,6.65
2016,9,16,6,30,409.0,34.0,0.5,13.0,83.0,89.12,49.96
2016,9,16,6,45,499.0,42.0,0.4,14.0,132.5,143.25,93.33
2016,9,16,7,0,589.0,50.0,0.3,15.0,182.0,208.7,148.17
2016,9,16,7,15,644.0,56.0,0.25,15.5,234.5,271.85,202.91
2016,9,16,7,30,699.0,62.0,0.2,16.0,287.0,340.86,261.01
2016,9,16,7,45,737.0,66.0,0.15,16.5,339.5,405.79,314.09
2016,9,16,8,0,775.0,70.0,0.1,17.0,392.0,473.77,367.14
2016,9,16,8,15,801.0,73.5,0.05,18.0,442.5,537.14,413.72
2016,9,16,8,30,827.0,77.0,0.0,19.0,493.0,601.42,458.79
2016,9,16,8,45,846.5,79.0,0.0,20.0,539.0,656.27,495.6
2016,9,16,9,0,866.0,81.0,0.0,21.0,585.0,713.96,531.75
2016,9,16,9,15,880.0,83.0,0.05,21.5,626.5,766.62,563.66
2016,9,16,9,30,894.0,85.0,0.1,22.0,668.0,817.61,594.1
2016,9,16,9,45,905.0,86.5,0.15,23.0,703.0,863.57,619.71
2016,9,16,10,0,916.0,88.0,0.2,24.0,738.0,907.06,643.44
2016,9,16,10,15,923.5,89.0,0.25,25.0,766.5,944.1,662.9
2016,9,16,10,30,931.0,90.0,0.3,26.0,795.0,977.99,680.33
2016,9,16,10,45,936.5,91.0,0.4,27.0,816.0,1006.6,695.67
2016,9,16,11,0,942.0,92.0,0.5,28.0,837.0,1031.61,708.96
2016,9,16,11,15,945.0,92.5,0.55,28.0,850.0,1049.81,719.97
2016,9,16,11,30,948.0,93.0,0.6,28.0,863.0,1064.07,728.9
2016,9,16,11,45,948.5,93.5,0.7,28.5,867.5,1071.78,733.93
2016,9,16,12,0,949.0,94.0,0.8,29.0,872.0,1075.4,736.72
2016,9,16,12,15,948.0,94.0,0.85,29.0,868.5,1072.81,736.33
2016,9,16,12,30,947.0,94.0,0.9,29.0,865.0,1066.13,733.73
2016,9,16,12,45,939.5,96.0,0.95,29.0,851.5,1051.14,726.33
2016,9,16,13,0,932.0,98.0,1.0,29.0,838.0,1032.32,716.78
2016,9,16,13,15,927.0,97.0,1.05,29.0,818.0,1008.89,704.48
2016,9,16,13,30,922.0,96.0,1.1,29.0,798.0,981.83,689.94
2016,9,16,13,45,913.0,95.5,1.15,29.0,770.5,948.19,671.23
2016,9,16,14,0,904.0,95.0,1.2,29.0,743.0,911.48,650.44
2016,9,16,14,15,893.5,93.5,1.15,28.5,708.5,869.52,625.89
2016,9,16,14,30,883.0,92.0,1.1,28.0,674.0,825.05,599.44
2016,9,16,14,45,867.5,90.5,1.1,28.0,633.0,774.46,568.1
2016,9,16,15,0,852.0,89.0,1.1,28.0,592.0,727.26,538.55
2016,9,16,15,15,833.0,86.0,1.1,27.5,546.5,669.17,501.0
2016,9,16,15,30,814.0,83.0,1.1,27.0,501.0,610.49,460.73
2016,9,16,15,45,787.5,79.5,1.1,27.0,451.5,546.72,414.39
2016,9,16,16,0,761.0,76.0,1.1,27.0,402.0,483.84,367.01
2016,9,16,16,15,724.5,71.5,1.05,26.0,349.5,416.6,315.68
2016,9,16,16,30,688.0,67.0,1.0,25.0,297.0,352.36,264.43
2016,9,16,16,45,634.0,61.0,0.95,24.5,244.5,283.65,207.71
2016,9,16,17,0,580.0,55.0,0.9,24.0,192.0,220.75,154.44
2016,9,16,17,15,495.5,46.5,0.85,22.5,142.5,155.2,100.76
2016,9,16,17,30,411.0,38.0,0.8,21.0,93.0,100.18,57.25
2016,9,16,17,45,266.5,25.0,0.75,20.0,54.5,46.58,17.72
2016,9,16,18,0,122.0,12.0,0.7,19.0,16.0,12.5,0.0
2016,9,16,18,15,61.0,6.0,0.65,18.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,17,6,15,183.0,17.5,0.6,13.5,39.0,29.27,5.54
2016,9,17,6,30,366.0,35.0,0.5,14.0,78.0,85.33,48.33
2016,9,17,6,45,459.5,44.0,0.45,15.0,126.5,138.5,90.71
2016,9,17,7,0,553.0,53.0,0.4,16.0,175.0,203.5,144.83
2016,9,17,7,15,366.5,90.0,0.35,16.5,179.5,214.82,163.45
2016,9,17,7,30,180.0,127.0,0.3,17.0,184.0,194.19,152.41
2016,9,17,7,45,193.5,147.5,0.25,18.0,218.5,232.16,183.22
2016,9,17,8,0,207.0,168.0,0.2,19.0,253.0,271.57,213.69
2016,9,17,8,15,504.0,124.5,0.15,20.0,367.0,421.91,328.57
2016,9,17,8,30,801.0,81.0,0.1,21.0,481.0,591.07,450.28
2016,9,17,8,45,822.0,83.0,0.1,22.5,527.0,649.58,486.98
2016,9,17,9,0,843.0,85.0,0.1,24.0,573.0,707.77,522.48
2016,9,17,9,15,857.0,87.5,0.15,24.5,613.5,755.16,551.05
2016,9,17,9,30,871.0,90.0,0.2,25.0,654.0,805.7,581.36
2016,9,17,9,45,884.5,90.0,0.25,26.0,689.5,851.16,606.72
2016,9,17,10,0,898.0,90.0,0.3,27.0,725.0,894.39,630.33
2016,9,17,10,15,905.5,91.5,0.35,27.5,752.5,931.35,651.05
2016,9,17,10,30,913.0,93.0,0.4,28.0,780.0,965.22,669.85
2016,9,17,10,45,918.5,93.5,0.5,29.0,800.5,992.77,684.58
2016,9,17,11,0,924.0,94.0,0.6,30.0,821.0,1016.77,697.27
2016,9,17,11,15,926.5,94.5,0.65,30.0,833.5,1034.11,707.78
2016,9,17,11,30,929.0,95.0,0.7,30.0,846.0,1047.57,716.22
2016,9,17,11,45,930.5,95.0,0.75,30.5,850.5,1055.51,720.15
2016,9,17,12,0,932.0,95.0,0.8,31.0,855.0,1059.43,721.92
2016,9,17,12,15,931.0,94.5,0.85,31.0,851.5,1056.22,721.14
2016,9,17,12,30,930.0,94.0,0.9,31.0,848.0,1048.98,718.2
2016,9,17,12,45,921.0,97.0,0.95,31.0,834.5,1033.7,710.62
2016,9,17,13,0,912.0,100.0,1.0,31.0,821.0,1014.7,700.95
2016,9,17,13,15,907.0,99.0,1.0,31.0,801.0,991.54,687.89
2016,9,17,13,30,902.0,98.0,1.0,31.0,781.0,964.85,672.74
2016,9,17,13,45,895.0,96.5,1.05,31.0,754.0,932.38,654.89
2016,9,17,14,0,888.0,95.0,1.1,31.0,727.0,896.78,634.94
2016,9,17,14,15,877.5,93.0,1.1,30.5,693.0,854.75,611.18
2016,9,17,14,30,867.0,91.0,1.1,30.0,659.0,810.26,585.5
2016,9,17,14,45,854.0,88.5,1.1,30.0,619.0,761.1,555.17
2016,9,17,15,0,841.0,86.0,1.1,30.0,579.0,715.11,526.49
2016,9,17,15,15,822.0,83.5,1.1,29.5,534.0,658.09,489.77
2016,9,17,15,30,803.0,81.0,1.1,29.0,489.0,600.5,450.38
2016,9,17,15,45,776.5,77.5,1.1,29.0,440.0,537.31,404.65
2016,9,17,16,0,750.0,74.0,1.1,29.0,391.0,475.07,357.94
2016,9,17,16,15,713.5,69.5,1.05,28.0,339.5,408.5,307.35
2016,9,17,16,30,677.0,65.0,1.0,27.0,288.0,344.95,256.89
2016,9,17,16,45,621.5,59.0,1.0,26.5,236.0,276.51,200.84
2016,9,17,17,0,566.0,53.0,1.0,26.0,184.0,214.1,148.38
2016,9,17,17,15,480.0,44.5,0.9,24.5,135.5,149.29,95.7
2016,9,17,17,30,394.0,36.0,0.8,23.0,87.0,95.26,53.36
2016,9,17,17,45,247.5,23.5,0.7,22.0,50.0,43.01,14.1
2016,9,17,18,0,101.0,11.0,0.6,21.0,13.0,11.17,0.0
2016,9,17,18,15,50.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.7,17.0,38.0,28.8,3.61
2016,9,18,6,30,372.0,33.0,0.6,18.0,76.0,84.92,46.75
2016,9,18,6,45,461.0,42.5,0.55,19.0,124.0,138.17,88.98
2016,9,18,7,0,550.0,52.0,0.5,20.0,172.0,202.69,142.25
2016,9,18,7,15,607.5,58.5,0.5,20.5,224.0,264.81,195.37
2016,9,18,7,30,665.0,65.0,0.5,21.0,276.0,333.3,252.49
2016,9,18,7,45,702.5,70.5,0.5,22.0,327.5,397.43,304.11
2016,9,18,8,0,740.0,76.0,0.5,23.0,379.0,464.87,355.88
2016,9,18,8,15,767.5,79.5,0.45,24.0,428.5,527.23,401.18
2016,9,18,8,30,795.0,83.0,0.4,25.0,478.0,590.69,444.97
2016,9,18,8,45,814.5,86.5,0.35,26.5,524.0,649.57,482.47
2016,9,18,9,0,834.0,90.0,0.3,28.0,570.0,708.02,517.23
2016,9,18,9,15,849.0,92.0,0.25,29.0,611.0,760.6,546.43
2016,9,18,9,30,864.0,94.0,0.2,30.0,652.0,805.43,569.87
2016,9,18,9,45,881.0,93.5,0.15,31.0,688.0,852.97,594.42
2016,9,18,10,0,898.0,93.0,0.1,32.0,724.0,898.54,617.08
2016,9,18,10,15,905.5,94.5,0.15,32.5,752.0,935.43,636.85
2016,9,18,10,30,913.0,96.0,0.2,33.0,780.0,969.23,654.85
2016,9,18,10,45,917.5,97.0,0.25,33.5,800.5,996.3,668.95
2016,9,18,11,0,922.0,98.0,0.3,34.0,821.0,1019.79,681.12
2016,9,18,11,15,925.0,99.0,0.4,34.0,833.5,1038.06,693.02
2016,9,18,11,30,928.0,100.0,0.5,34.0,846.0,1052.48,702.99
2016,9,18,11,45,928.0,100.5,0.6,34.5,850.0,1059.36,707.42
2016,9,18,12,0,928.0,101.0,0.7,35.0,854.0,1062.21,709.74
2016,9,18,12,15,927.0,101.0,0.75,35.0,850.5,1059.47,709.32
2016,9,18,12,30,926.0,101.0,0.8,35.0,847.0,1052.72,706.77
2016,9,18,12,45,904.5,109.5,0.85,35.0,829.5,1030.97,695.66
2016,9,18,13,0,883.0,118.0,0.9,35.0,812.0,1005.76,682.67
2016,9,18,13,15,877.5,117.0,0.9,34.5,792.0,982.58,671.29
2016,9,18,13,30,872.0,116.0,0.9,34.0,772.0,955.98,657.78
2016,9,18,13,45,865.0,113.5,0.95,34.0,745.0,923.14,639.98
2016,9,18,14,0,858.0,111.0,1.0,34.0,718.0,895.39,625.17
2016,9,18,14,15,846.5,109.0,1.0,34.0,684.0,852.78,600.14
2016,9,18,14,30,835.0,107.0,1.0,34.0,650.0,807.87,573.5
2016,9,18,14,45,822.0,103.5,1.05,34.0,610.0,758.11,543.96
2016,9,18,15,0,809.0,100.0,1.1,34.0,570.0,706.71,512.73
2016,9,18,15,15,788.5,96.5,1.1,33.5,525.0,648.91,475.42
2016,9,18,15,30,768.0,93.0,1.1,33.0,480.0,590.78,436.27
2016,9,18,15,45,742.0,88.0,1.1,32.5,431.0,527.96,392.3
2016,9,18,16,0,716.0,83.0,1.1,32.0,382.0,466.96,347.81
2016,9,18,16,15,676.5,77.5,1.05,31.0,330.5,399.67,297.34
2016,9,18,16,30,637.0,72.0,1.0,30.0,279.0,335.7,247.3
2016,9,18,16,45,577.0,65.0,0.95,29.0,227.0,267.1,192.32
2016,9,18,17,0,517.0,58.0,0.9,28.0,175.0,205.16,141.39
2016,9,18,17,15,428.5,47.5,0.85,26.5,127.0,141.03,90.14
2016,9,18,17,30,340.0,37.0,0.8,25.0,79.0,88.1,49.28
2016,9,18,17,45,200.0,22.5,0.8,24.0,44.0,37.89,9.95
2016,9,18,18,0,60.0,8.0,0.8,23.0,9.0,7.88,0.0
2016,9,18,18,15,30.0,4.0,0.8,22.5,4.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
