Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,119.5,18.5,0.75,20.5,32.0,25.86,1.63
2016,9,19,6,30,239.0,37.0,0.6,21.0,64.0,70.7,40.29
2016,9,19,6,45,325.0,51.5,0.5,22.0,109.0,119.23,78.14
2016,9,19,7,0,411.0,66.0,0.4,23.0,154.0,178.86,126.13
2016,9,19,7,15,470.5,76.5,0.35,23.5,203.5,239.5,176.28
2016,9,19,7,30,530.0,87.0,0.3,24.0,253.0,304.78,229.1
2016,9,19,7,45,570.5,95.5,0.3,25.0,302.5,366.05,277.19
2016,9,19,8,0,611.0,104.0,0.3,26.0,352.0,431.03,326.03
2016,9,19,8,15,642.5,110.0,0.35,27.0,400.5,491.71,370.15
2016,9,19,8,30,674.0,116.0,0.4,28.0,449.0,554.25,413.84
2016,9,19,8,45,694.5,122.0,0.5,29.0,493.0,610.94,452.37
2016,9,19,9,0,715.0,128.0,0.6,30.0,537.0,667.66,489.69
2016,9,19,9,15,733.0,132.0,0.65,30.5,577.0,719.98,523.4
2016,9,19,9,30,751.0,136.0,0.7,31.0,617.0,771.41,554.64
2016,9,19,9,45,782.5,130.5,0.75,31.5,656.0,818.61,582.61
2016,9,19,10,0,814.0,125.0,0.8,32.0,695.0,868.95,612.16
2016,9,19,10,15,823.5,127.0,0.85,32.0,722.5,906.25,634.47
2016,9,19,10,30,833.0,129.0,0.9,32.0,750.0,940.81,655.16
2016,9,19,10,45,838.5,130.5,0.95,32.5,770.5,968.02,670.03
2016,9,19,11,0,844.0,132.0,1.0,33.0,791.0,991.91,682.96
2016,9,19,11,15,848.0,133.0,1.0,33.0,803.5,1010.3,693.15
2016,9,19,11,30,852.0,134.0,1.0,33.0,816.0,1025.08,701.32
2016,9,19,11,45,850.0,136.0,1.05,33.0,819.5,1031.18,705.48
2016,9,19,12,0,848.0,138.0,1.1,33.0,823.0,1033.46,707.62
2016,9,19,12,15,846.5,138.0,1.1,33.0,819.0,1030.22,705.73
2016,9,19,12,30,845.0,138.0,1.1,33.0,815.0,1023.19,701.8
2016,9,19,12,45,844.5,135.5,1.15,33.0,804.0,1010.66,695.65
2016,9,19,13,0,844.0,133.0,1.2,33.0,793.0,994.43,687.39
2016,9,19,13,15,838.0,132.0,1.2,33.0,773.0,970.94,673.98
2016,9,19,13,30,832.0,131.0,1.2,33.0,753.0,944.13,658.64
2016,9,19,13,45,822.5,129.0,1.2,33.0,725.5,909.89,638.69
2016,9,19,14,0,813.0,127.0,1.2,33.0,698.0,872.88,616.97
2016,9,19,14,15,800.5,124.5,1.2,32.5,664.0,830.25,592.69
2016,9,19,14,30,788.0,122.0,1.2,32.0,630.0,785.53,566.7
2016,9,19,14,45,765.0,120.5,1.2,32.0,588.5,732.0,533.31
2016,9,19,15,0,742.0,119.0,1.2,32.0,547.0,680.64,500.04
2016,9,19,15,15,719.0,114.5,1.2,31.5,502.0,622.78,461.73
2016,9,19,15,30,696.0,110.0,1.2,31.0,457.0,565.08,422.21
2016,9,19,15,45,652.5,107.5,1.2,30.5,406.5,498.34,374.67
2016,9,19,16,0,609.0,105.0,1.2,30.0,356.0,434.58,327.63
2016,9,19,16,15,566.0,97.0,1.15,29.0,306.0,368.97,277.99
2016,9,19,16,30,523.0,89.0,1.1,28.0,256.0,307.33,229.52
2016,9,19,16,45,448.5,80.5,1.1,27.5,205.0,236.39,172.7
2016,9,19,17,0,374.0,72.0,1.1,27.0,154.0,177.7,124.89
2016,9,19,17,15,292.0,56.0,1.0,25.5,109.5,119.23,78.45
2016,9,19,17,30,210.0,40.0,0.9,24.0,65.0,71.37,41.53
2016,9,19,17,45,105.0,20.0,0.8,23.0,32.5,27.28,4.03
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,78.5,19.5,0.7,15.5,28.5,23.61,0.0
2016,9,20,6,30,157.0,39.0,0.7,16.0,57.0,60.23,36.04
2016,9,20,6,45,255.5,55.0,0.7,16.5,101.5,109.7,74.93
2016,9,20,7,0,354.0,71.0,0.7,17.0,146.0,169.77,123.93
2016,9,20,7,15,414.0,83.0,0.7,17.5,194.0,225.72,171.5
2016,9,20,7,30,474.0,95.0,0.7,18.0,242.0,288.72,224.18
2016,9,20,7,45,541.0,98.0,0.75,19.0,294.5,356.31,278.81
2016,9,20,8,0,608.0,101.0,0.8,20.0,347.0,427.47,334.48
2016,9,20,8,15,639.5,107.0,0.8,20.5,394.5,487.94,380.59
2016,9,20,8,30,671.0,113.0,0.8,21.0,442.0,550.28,426.41
2016,9,20,8,45,708.0,113.0,0.85,21.5,489.0,611.3,470.28
2016,9,20,9,0,745.0,113.0,0.9,22.0,536.0,673.73,513.82
2016,9,20,9,15,415.5,199.5,0.9,22.5,439.0,544.47,415.65
2016,9,20,9,30,86.0,286.0,0.9,23.0,342.0,352.03,268.31
2016,9,20,9,45,459.5,198.5,0.95,23.5,516.5,617.94,469.64
2016,9,20,10,0,833.0,111.0,1.0,24.0,691.0,870.93,639.14
2016,9,20,10,15,841.5,112.5,1.0,24.5,718.0,907.19,656.88
2016,9,20,10,30,850.0,114.0,1.0,25.0,745.0,931.32,669.54
2016,9,20,10,45,858.0,114.0,1.05,25.5,765.5,959.04,685.43
2016,9,20,11,0,866.0,114.0,1.1,26.0,786.0,983.55,699.23
2016,9,20,11,15,869.5,115.0,1.15,26.0,798.5,1001.29,710.29
2016,9,20,11,30,873.0,116.0,1.2,26.0,811.0,1015.42,719.31
2016,9,20,11,45,875.0,115.5,1.25,26.5,815.5,1022.67,722.84
2016,9,20,12,0,877.0,115.0,1.3,27.0,820.0,1026.15,724.26
2016,9,20,12,15,876.0,115.0,1.35,27.0,816.0,1023.32,723.39
2016,9,20,12,30,875.0,115.0,1.4,27.0,812.0,1016.69,720.37
2016,9,20,12,45,872.5,113.5,1.45,27.0,800.5,1003.16,713.2
2016,9,20,13,0,870.0,112.0,1.5,27.0,789.0,985.97,703.88
2016,9,20,13,15,864.5,111.0,1.5,27.0,769.5,962.86,690.18
2016,9,20,13,30,859.0,110.0,1.5,27.0,750.0,936.41,674.43
2016,9,20,13,45,851.5,108.5,1.55,27.0,723.0,904.38,655.76
2016,9,20,14,0,844.0,107.0,1.6,27.0,696.0,877.41,640.25
2016,9,20,14,15,832.5,105.0,1.6,26.5,662.5,835.18,615.17
2016,9,20,14,30,821.0,103.0,1.6,26.0,629.0,790.71,588.32
2016,9,20,14,45,806.0,100.0,1.65,25.5,589.5,740.47,557.49
2016,9,20,15,0,791.0,97.0,1.7,25.0,550.0,688.82,524.94
2016,9,20,15,15,770.0,94.0,1.7,24.5,505.0,632.05,485.85
2016,9,20,15,30,749.0,91.0,1.7,24.0,460.0,575.05,445.05
2016,9,20,15,45,721.0,86.5,1.7,24.0,412.0,513.69,398.72
2016,9,20,16,0,693.0,82.0,1.7,24.0,364.0,452.39,350.88
2016,9,20,16,15,652.5,76.5,1.65,23.0,313.5,386.03,298.64
2016,9,20,16,30,612.0,71.0,1.6,22.0,263.0,323.19,247.13
2016,9,20,16,45,551.0,64.0,1.6,21.5,213.0,255.94,190.54
2016,9,20,17,0,490.0,57.0,1.6,21.0,163.0,195.52,138.68
2016,9,20,17,15,397.5,46.5,1.5,20.0,116.5,132.59,86.73
2016,9,20,17,30,305.0,36.0,1.4,19.0,70.0,81.41,46.0
2016,9,20,17,45,152.5,18.0,1.35,18.5,35.0,29.2,0.37
2016,9,20,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,6,15,55.0,19.0,1.15,13.5,25.0,21.67,0.0
2016,9,21,6,30,110.0,38.0,1.2,14.0,50.0,53.42,32.63
2016,9,21,6,45,163.0,57.0,1.25,14.5,86.0,90.79,63.65
2016,9,21,7,0,216.0,76.0,1.3,15.0,122.0,135.12,101.08
2016,9,21,7,15,244.0,95.5,1.35,15.0,160.5,178.55,139.15
2016,9,21,7,30,272.0,115.0,1.4,15.0,199.0,225.38,179.65
2016,9,21,7,45,302.0,130.5,1.45,15.5,239.0,272.12,218.98
2016,9,21,8,0,332.0,146.0,1.5,16.0,279.0,322.02,259.89
2016,9,21,8,15,547.5,117.5,1.55,16.5,370.0,447.93,360.16
2016,9,21,8,30,763.0,89.0,1.6,17.0,461.0,580.65,462.41
2016,9,21,8,45,790.5,90.0,1.65,17.5,507.0,640.52,506.16
2016,9,21,9,0,818.0,91.0,1.7,18.0,553.0,700.7,548.87
2016,9,21,9,15,628.0,166.0,1.75,18.0,536.0,677.76,528.8
2016,9,21,9,30,438.0,241.0,1.8,18.0,519.0,626.25,487.53
2016,9,21,9,45,661.5,167.0,1.85,18.5,612.5,762.11,588.84
2016,9,21,10,0,885.0,93.0,1.9,19.0,706.0,889.32,673.5
2016,9,21,10,15,893.0,94.0,1.9,19.0,733.5,925.48,695.39
2016,9,21,10,30,901.0,95.0,1.9,19.0,761.0,958.61,716.09
2016,9,21,10,45,909.0,94.5,1.95,19.0,782.0,986.82,734.12
2016,9,21,11,0,917.0,94.0,2.0,19.0,803.0,1011.62,750.0
2016,9,21,11,15,921.0,94.5,2.0,19.0,816.0,1029.98,761.15
2016,9,21,11,30,925.0,95.0,2.0,19.0,829.0,1044.53,769.98
2016,9,21,11,45,926.5,95.5,2.0,19.0,833.5,1052.62,774.81
2016,9,21,12,0,928.0,96.0,2.0,19.0,838.0,1056.72,777.28
2016,9,21,12,15,928.5,95.5,2.0,19.0,835.0,1054.64,775.97
2016,9,21,12,30,929.0,95.0,2.0,19.0,832.0,1048.54,772.29
2016,9,21,12,45,925.0,96.0,2.05,19.0,820.5,1035.65,765.07
2016,9,21,13,0,921.0,97.0,2.1,19.0,809.0,1018.91,755.48
2016,9,21,13,15,918.0,96.0,2.15,19.0,790.5,997.14,742.67
2016,9,21,13,30,915.0,95.0,2.2,19.0,772.0,971.71,727.48
2016,9,21,13,45,911.0,93.0,2.25,19.0,746.0,940.71,708.52
2016,9,21,14,0,907.0,91.0,2.3,19.0,720.0,906.37,687.21
2016,9,21,14,15,899.0,89.5,2.35,18.5,687.0,866.05,662.85
2016,9,21,14,30,891.0,88.0,2.4,18.0,654.0,823.03,636.24
2016,9,21,14,45,879.5,85.5,2.45,18.0,615.0,773.77,603.52
2016,9,21,15,0,868.0,83.0,2.5,18.0,576.0,722.59,568.9
2016,9,21,15,15,851.0,80.5,2.45,17.5,530.5,670.37,532.22
2016,9,21,15,30,834.0,78.0,2.4,17.0,485.0,612.43,488.93
2016,9,21,15,45,811.0,74.0,2.4,17.0,436.0,548.95,439.28
2016,9,21,16,0,788.0,70.0,2.4,17.0,387.0,485.99,388.27
2016,9,21,16,15,750.5,66.0,2.35,16.5,334.0,417.38,331.53
2016,9,21,16,30,713.0,62.0,2.3,16.0,281.0,351.66,275.05
2016,9,21,16,45,657.0,55.5,2.25,16.0,228.0,280.64,212.52
2016,9,21,17,0,601.0,49.0,2.2,16.0,175.0,215.97,154.5
2016,9,21,17,15,501.5,41.0,2.1,15.5,125.5,147.32,95.98
2016,9,21,17,30,402.0,33.0,2.0,15.0,76.0,91.16,49.89
2016,9,21,17,45,201.0,16.5,1.95,14.5,38.0,30.71,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,6,15,138.5,18.5,2.35,13.0,32.5,27.84,0.0
2016,9,22,6,30,277.0,37.0,2.4,13.0,65.0,77.73,44.84
2016,9,22,6,45,373.5,49.0,2.45,13.5,111.0,130.26,88.1
2016,9,22,7,0,470.0,61.0,2.5,14.0,157.0,194.22,142.52
2016,9,22,7,15,535.5,69.0,2.5,14.0,208.5,256.03,197.53
2016,9,22,7,30,601.0,77.0,2.5,14.0,260.0,325.24,258.31
2016,9,22,7,45,650.0,81.5,2.5,14.5,312.0,390.37,314.29
2016,9,22,8,0,699.0,86.0,2.5,15.0,364.0,459.93,372.02
2016,9,22,8,15,730.0,90.5,2.4,15.5,414.0,523.35,422.71
2016,9,22,8,30,761.0,95.0,2.3,16.0,464.0,586.76,471.45
2016,9,22,8,45,791.5,95.5,2.25,16.5,511.0,648.12,517.12
2016,9,22,9,0,822.0,96.0,2.2,17.0,558.0,710.04,561.23
2016,9,22,9,15,838.0,98.5,2.2,17.0,599.0,763.29,597.66
2016,9,22,9,30,854.0,101.0,2.2,17.0,640.0,815.11,632.56
2016,9,22,9,45,876.5,98.0,2.2,17.5,677.0,857.3,659.0
2016,9,22,10,0,899.0,95.0,2.2,18.0,714.0,904.5,688.56
2016,9,22,10,15,907.0,96.0,2.2,18.0,742.0,941.03,711.75
2016,9,22,10,30,915.0,97.0,2.2,18.0,770.0,974.46,732.83
2016,9,22,10,45,922.5,97.0,2.2,18.5,791.0,1003.0,749.19
2016,9,22,11,0,930.0,97.0,2.2,19.0,812.0,1028.05,763.22
2016,9,22,11,15,933.0,97.5,2.2,19.0,824.5,1045.52,773.8
2016,9,22,11,30,936.0,98.0,2.2,19.0,837.0,1059.1,782.04
2016,9,22,11,45,938.0,97.5,2.25,19.5,841.0,1066.55,785.62
2016,9,22,12,0,940.0,97.0,2.3,20.0,845.0,1069.95,786.78
2016,9,22,12,15,939.0,97.0,2.3,20.0,841.0,1066.8,784.79
2016,9,22,12,30,938.0,97.0,2.3,20.0,837.0,1059.59,780.41
2016,9,22,12,45,932.5,97.5,2.3,20.0,824.0,1044.45,771.06
2016,9,22,13,0,927.0,98.0,2.3,20.0,811.0,1025.48,759.4
2016,9,22,13,15,921.5,97.0,2.25,20.0,790.0,1001.11,743.75
2016,9,22,13,30,916.0,96.0,2.2,20.0,769.0,973.17,725.85
2016,9,22,13,45,906.0,95.5,2.2,20.0,740.5,938.29,703.9
2016,9,22,14,0,896.0,95.0,2.2,20.0,712.0,900.45,679.87
2016,9,22,14,15,885.0,93.0,2.15,20.0,677.5,857.35,651.63
2016,9,22,14,30,874.0,91.0,2.1,20.0,643.0,811.83,621.53
2016,9,22,14,45,856.0,90.0,2.1,20.0,601.5,765.64,591.04
2016,9,22,15,0,838.0,89.0,2.1,20.0,560.0,711.84,554.65
2016,9,22,15,15,817.0,86.0,2.1,19.5,514.0,652.82,513.36
2016,9,22,15,30,796.0,83.0,2.1,19.0,468.0,593.48,469.76
2016,9,22,15,45,762.0,80.5,2.1,19.0,417.5,527.39,418.56
2016,9,22,16,0,728.0,78.0,2.1,19.0,367.0,463.06,367.03
2016,9,22,16,15,686.5,73.0,2.05,18.5,315.0,395.75,311.94
2016,9,22,16,30,645.0,68.0,2.0,18.0,263.0,331.12,257.11
2016,9,22,16,45,578.5,61.5,2.0,17.5,211.0,260.76,196.69
2016,9,22,17,0,512.0,55.0,2.0,17.0,159.0,197.86,141.7
2016,9,22,17,15,409.5,44.5,1.9,16.5,112.0,131.86,86.39
2016,9,22,17,30,307.0,34.0,1.8,16.0,65.0,78.91,43.3
2016,9,22,17,45,153.5,17.0,1.75,15.5,32.5,27.51,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,179.0,15.0,1.0,11.5,33.0,28.35,0.0
2016,9,23,6,30,358.0,30.0,0.9,12.0,66.0,83.8,46.07
2016,9,23,6,45,459.5,38.5,0.85,13.0,113.0,138.11,90.99
2016,9,23,7,0,561.0,47.0,0.8,14.0,160.0,205.27,147.84
2016,9,23,7,15,619.5,52.5,0.8,14.5,211.5,267.51,202.91
2016,9,23,7,30,678.0,58.0,0.8,15.0,263.0,335.91,261.95
2016,9,23,7,45,719.5,62.0,0.8,16.0,314.5,401.24,316.33
2016,9,23,8,0,761.0,66.0,0.8,17.0,366.0,470.01,370.95
2016,9,23,8,15,787.5,69.0,0.85,17.5,415.0,532.22,419.4
2016,9,23,8,30,814.0,72.0,0.9,18.0,464.0,595.35,466.72
2016,9,23,8,45,834.0,74.0,0.95,19.0,509.0,649.32,504.94
2016,9,23,9,0,854.0,76.0,1.0,20.0,554.0,706.45,542.5
2016,9,23,9,15,867.5,78.0,1.05,20.5,594.0,757.82,575.49
2016,9,23,9,30,881.0,80.0,1.1,21.0,634.0,807.49,606.79
2016,9,23,9,45,893.0,80.5,1.15,21.5,668.0,852.18,634.29
2016,9,23,10,0,905.0,81.0,1.2,22.0,702.0,894.5,659.9
2016,9,23,10,15,912.0,82.0,1.2,22.0,729.0,930.2,681.5
2016,9,23,10,30,919.0,83.0,1.2,22.0,756.0,962.73,701.0
2016,9,23,10,45,922.5,84.0,1.3,22.5,775.0,988.55,716.51
2016,9,23,11,0,926.0,85.0,1.4,23.0,794.0,1010.72,729.79
2016,9,23,11,15,928.5,85.5,1.4,23.0,805.5,1027.55,739.57
2016,9,23,11,30,931.0,86.0,1.4,23.0,817.0,1040.48,747.08
2016,9,23,11,45,930.5,86.5,1.45,23.5,820.5,1046.41,749.8
2016,9,23,12,0,930.0,87.0,1.5,24.0,824.0,1048.31,750.21
2016,9,23,12,15,928.5,87.0,1.55,24.0,819.0,1044.58,748.76
2016,9,23,12,30,927.0,87.0,1.6,24.0,814.0,1036.85,744.99
2016,9,23,12,45,918.5,89.0,1.65,24.0,800.5,1020.51,735.93
2016,9,23,13,0,910.0,91.0,1.7,24.0,787.0,1000.46,724.66
2016,9,23,13,15,904.5,90.0,1.7,24.0,766.5,976.33,710.15
2016,9,23,13,30,899.0,89.0,1.7,24.0,746.0,948.71,693.44
2016,9,23,13,45,889.0,88.5,1.75,24.0,717.5,914.25,672.86
2016,9,23,14,0,879.0,88.0,1.8,24.0,689.0,876.89,650.22
2016,9,23,14,15,867.5,86.5,1.8,23.5,655.0,834.48,624.63
2016,9,23,14,30,856.0,85.0,1.8,23.0,621.0,789.76,597.09
2016,9,23,14,45,840.0,83.0,1.85,23.0,580.5,739.02,564.18
2016,9,23,15,0,824.0,81.0,1.9,23.0,540.0,691.8,533.17
2016,9,23,15,15,666.0,114.0,1.85,22.5,465.0,583.94,454.73
2016,9,23,15,30,508.0,147.0,1.8,22.0,390.0,479.94,376.65
2016,9,23,15,45,499.0,131.0,1.8,21.5,348.0,428.74,338.35
2016,9,23,16,0,490.0,115.0,1.8,21.0,306.0,377.45,298.17
2016,9,23,16,15,572.5,86.5,1.75,20.5,280.0,358.27,280.86
2016,9,23,16,30,655.0,58.0,1.7,20.0,254.0,323.02,248.29
2016,9,23,16,45,593.5,52.5,1.65,19.5,203.5,255.37,190.06
2016,9,23,17,0,532.0,47.0,1.6,19.0,153.0,194.25,136.61
2016,9,23,17,15,432.5,38.0,1.55,18.5,107.0,129.4,82.47
2016,9,23,17,30,333.0,29.0,1.5,18.0,61.0,77.21,39.69
2016,9,23,17,45,166.5,14.5,1.5,17.5,30.5,25.6,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,197.0,13.5,0.6,13.5,32.5,28.47,0.0
2016,9,24,6,30,394.0,27.0,0.6,14.0,65.0,86.51,45.85
2016,9,24,6,45,493.0,34.5,0.65,15.0,112.5,141.4,91.5
2016,9,24,7,0,592.0,42.0,0.7,16.0,160.0,209.02,148.68
2016,9,24,7,15,649.5,47.0,0.65,16.5,211.5,272.31,204.31
2016,9,24,7,30,707.0,52.0,0.6,17.0,263.0,341.8,263.61
2016,9,24,7,45,745.0,56.0,0.6,18.0,315.0,407.16,317.45
2016,9,24,8,0,783.0,60.0,0.6,19.0,367.0,475.52,371.08
2016,9,24,8,15,809.5,63.0,0.65,19.5,416.0,538.83,419.73
2016,9,24,8,30,836.0,66.0,0.7,20.0,465.0,599.45,464.67
2016,9,24,8,45,855.0,68.0,0.75,21.0,511.0,657.42,505.08
2016,9,24,9,0,874.0,70.0,0.8,22.0,557.0,714.77,541.77
2016,9,24,9,15,888.0,72.0,0.85,23.0,597.5,767.34,573.9
2016,9,24,9,30,902.0,74.0,0.9,24.0,638.0,818.19,604.19
2016,9,24,9,45,915.0,74.0,0.95,25.0,672.5,863.87,630.46
2016,9,24,10,0,928.0,74.0,1.0,26.0,707.0,907.15,654.78
2016,9,24,10,15,935.5,75.0,1.0,26.5,734.5,943.92,675.09
2016,9,24,10,30,943.0,76.0,1.0,27.0,762.0,977.47,693.22
2016,9,24,10,45,948.0,76.5,1.05,27.5,782.0,1004.62,708.24
2016,9,24,11,0,953.0,77.0,1.1,28.0,802.0,1028.07,721.06
2016,9,24,11,15,956.0,77.5,1.1,28.0,814.5,1045.7,730.92
2016,9,24,11,30,959.0,78.0,1.1,28.0,827.0,1059.33,738.54
2016,9,24,11,45,959.5,78.0,1.1,28.5,831.0,1065.77,740.54
2016,9,24,12,0,960.0,78.0,1.1,29.0,835.0,1068.07,740.29
2016,9,24,12,15,959.0,78.0,1.1,29.0,830.5,1064.68,738.33
2016,9,24,12,30,958.0,78.0,1.1,29.0,826.0,1057.16,734.1
2016,9,24,12,45,947.5,82.0,1.15,29.5,812.0,1040.77,724.24
2016,9,24,13,0,937.0,86.0,1.2,30.0,798.0,1020.58,712.25
2016,9,24,13,15,932.0,85.0,1.2,30.0,777.5,996.32,698.4
2016,9,24,13,30,927.0,84.0,1.2,30.0,757.0,968.45,682.38
2016,9,24,13,45,918.0,83.5,1.25,30.0,729.0,934.05,663.07
2016,9,24,14,0,909.0,83.0,1.3,30.0,701.0,896.61,641.66
2016,9,24,14,15,898.5,81.5,1.3,29.5,666.0,853.93,617.2
2016,9,24,14,30,888.0,80.0,1.3,29.0,631.0,808.77,590.75
2016,9,24,14,45,872.0,78.5,1.35,29.0,590.0,757.21,558.94
2016,9,24,15,0,856.0,77.0,1.4,29.0,549.0,704.17,525.49
2016,9,24,15,15,836.0,74.5,1.4,28.5,503.5,650.42,490.25
2016,9,24,15,30,816.0,72.0,1.4,28.0,458.0,591.4,448.9
2016,9,24,15,45,787.0,68.5,1.45,28.0,408.0,526.13,400.88
2016,9,24,16,0,758.0,65.0,1.5,28.0,358.0,462.11,351.88
2016,9,24,16,15,717.5,61.0,1.45,27.0,306.5,394.08,298.86
2016,9,24,16,30,677.0,57.0,1.4,26.0,255.0,329.39,246.21
2016,9,24,16,45,614.5,51.0,1.4,25.5,203.5,259.66,187.95
2016,9,24,17,0,552.0,45.0,1.4,25.0,152.0,196.56,134.17
2016,9,24,17,15,447.5,36.0,1.3,23.5,105.0,129.67,80.07
2016,9,24,17,30,343.0,27.0,1.2,22.0,58.0,76.13,36.63
2016,9,24,17,45,171.5,13.5,1.15,21.0,29.0,23.16,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,196.0,13.5,1.0,16.0,32.0,28.67,0.0
2016,9,25,6,30,392.0,27.0,1.0,17.0,64.0,86.98,45.15
2016,9,25,6,45,489.5,35.0,1.05,18.0,111.5,142.25,91.29
2016,9,25,7,0,587.0,43.0,1.1,19.0,159.0,209.56,147.92
2016,9,25,7,15,645.5,49.0,1.1,20.0,211.0,274.01,203.9
2016,9,25,7,30,704.0,55.0,1.1,21.0,263.0,344.81,263.62
2016,9,25,7,45,740.5,59.0,1.1,22.0,314.0,409.4,316.69
2016,9,25,8,0,777.0,63.0,1.1,23.0,365.0,476.79,369.5
2016,9,25,8,15,803.5,66.5,1.1,24.0,414.5,540.36,417.07
2016,9,25,8,30,830.0,70.0,1.1,25.0,464.0,604.84,463.1
2016,9,25,8,45,845.0,73.5,1.1,26.0,508.5,657.8,499.14
2016,9,25,9,0,860.0,77.0,1.1,27.0,553.0,713.47,534.04
2016,9,25,9,15,874.5,79.0,1.1,27.5,593.0,765.76,566.19
2016,9,25,9,30,889.0,81.0,1.1,28.0,633.0,816.4,596.56
2016,9,25,9,45,905.0,80.0,1.1,29.0,668.5,862.92,622.41
2016,9,25,10,0,921.0,79.0,1.1,30.0,704.0,907.28,646.32
2016,9,25,10,15,928.0,80.0,1.05,30.5,731.0,943.3,665.08
2016,9,25,10,30,935.0,81.0,1.0,31.0,758.0,976.1,681.62
2016,9,25,10,45,930.5,86.5,1.0,31.5,775.5,999.64,693.28
2016,9,25,11,0,926.0,92.0,1.0,32.0,793.0,1019.11,702.6
2016,9,25,11,15,929.0,92.5,1.0,32.0,805.0,1036.25,712.06
2016,9,25,11,30,932.0,93.0,1.0,32.0,817.0,1049.5,719.33
2016,9,25,11,45,918.5,100.0,1.0,32.5,816.5,1049.52,717.5
2016,9,25,12,0,905.0,107.0,1.0,33.0,816.0,1045.37,713.54
2016,9,25,12,15,903.5,107.0,1.0,33.0,811.5,1041.53,711.42
2016,9,25,12,30,902.0,107.0,1.0,33.0,807.0,1033.78,707.12
2016,9,25,12,45,891.5,109.5,1.05,33.5,792.5,1016.04,696.6
2016,9,25,13,0,881.0,112.0,1.1,34.0,778.0,994.75,684.12
2016,9,25,13,15,875.0,111.0,1.1,33.5,757.5,970.54,671.85
2016,9,25,13,30,869.0,110.0,1.1,33.0,737.0,942.98,657.5
2016,9,25,13,45,852.0,112.0,1.15,33.0,707.0,914.33,641.89
2016,9,25,14,0,835.0,114.0,1.2,33.0,677.0,874.04,618.82
2016,9,25,14,15,822.5,111.5,1.2,32.5,642.5,830.36,593.93
2016,9,25,14,30,810.0,109.0,1.2,32.0,608.0,784.56,567.24
2016,9,25,14,45,785.5,108.0,1.2,32.0,566.0,729.45,532.77
2016,9,25,15,0,761.0,107.0,1.2,32.0,524.0,676.26,498.41
2016,9,25,15,15,737.0,103.0,1.15,31.5,478.5,617.37,458.73
2016,9,25,15,30,713.0,99.0,1.1,31.0,433.0,558.73,417.95
2016,9,25,15,45,677.0,94.5,1.1,31.0,383.5,493.44,370.49
2016,9,25,16,0,641.0,90.0,1.1,31.0,334.0,430.43,323.06
2016,9,25,16,15,595.5,82.5,1.05,30.0,283.5,362.76,271.56
2016,9,25,16,30,550.0,75.0,1.0,29.0,233.0,299.35,221.34
2016,9,25,16,45,484.0,65.5,0.95,28.0,184.0,232.06,166.99
2016,9,25,17,0,418.0,56.0,0.9,27.0,135.0,172.41,117.9
2016,9,25,17,15,318.0,42.0,0.8,25.5,91.0,110.08,68.72
2016,9,25,17,30,218.0,28.0,0.7,24.0,47.0,59.29,27.59
2016,9,25,17,45,109.0,14.0,0.65,23.0,23.5,19.49,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,122.5,15.5,1.15,19.5,26.5,23.27,0.0
2016,9,26,6,30,245.0,31.0,1.0,20.0,53.0,70.91,37.75
2016,9,26,6,45,346.0,43.5,0.85,21.0,98.0,122.14,79.6
2016,9,26,7,0,447.0,56.0,0.7,22.0,143.0,186.37,131.78
2016,9,26,7,15,512.5,65.5,0.7,23.0,193.5,248.38,183.74
2016,9,26,7,30,578.0,75.0,0.7,24.0,244.0,317.87,240.52
2016,9,26,7,45,623.0,81.5,0.7,25.0,294.5,381.99,291.61
2016,9,26,8,0,668.0,88.0,0.7,26.0,345.0,450.17,343.57
2016,9,26,8,15,700.0,93.0,0.7,27.0,394.0,512.99,389.4
2016,9,26,8,30,732.0,98.0,0.7,28.0,443.0,577.54,434.43
2016,9,26,8,45,755.5,102.0,0.7,29.0,488.5,636.6,473.73
2016,9,26,9,0,779.0,106.0,0.7,30.0,534.0,693.29,509.92
2016,9,26,9,15,796.0,109.0,0.7,30.5,574.0,745.86,541.69
2016,9,26,9,30,813.0,112.0,0.7,31.0,614.0,797.18,571.85
2016,9,26,9,45,825.5,114.5,0.75,32.0,648.5,842.6,597.24
2016,9,26,10,0,838.0,117.0,0.8,33.0,683.0,885.83,620.86
2016,9,26,10,15,847.0,119.0,0.85,33.0,710.0,922.89,642.93
2016,9,26,10,30,856.0,121.0,0.9,33.0,737.0,957.05,663.23
2016,9,26,10,45,861.0,122.5,0.95,33.5,756.5,983.73,677.64
2016,9,26,11,0,866.0,124.0,1.0,34.0,776.0,1006.96,690.08
2016,9,26,11,15,869.5,125.0,1.05,34.0,788.0,1024.56,700.67
2016,9,26,11,30,873.0,126.0,1.1,34.0,800.0,1038.44,709.24
2016,9,26,11,45,871.5,127.0,1.15,34.5,803.0,1043.46,711.29
2016,9,26,12,0,870.0,128.0,1.2,35.0,806.0,1044.58,711.28
2016,9,26,12,15,869.0,127.5,1.2,35.0,801.5,1040.61,709.01
2016,9,26,12,30,868.0,127.0,1.2,35.0,797.0,1032.78,704.67
2016,9,26,12,45,896.5,111.0,1.25,35.0,793.0,1022.21,699.74
2016,9,26,13,0,925.0,95.0,1.3,35.0,789.0,1018.01,698.72
2016,9,26,13,15,919.5,94.0,1.3,34.5,768.0,993.34,686.05
2016,9,26,13,30,914.0,93.0,1.3,34.0,747.0,965.13,671.42
2016,9,26,13,45,906.0,91.5,1.3,34.0,719.0,930.71,651.55
2016,9,26,14,0,898.0,90.0,1.3,34.0,691.0,893.23,629.71
2016,9,26,14,15,886.5,88.5,1.3,33.5,656.5,849.97,605.27
2016,9,26,14,30,875.0,87.0,1.3,33.0,622.0,804.36,578.93
2016,9,26,14,45,860.0,84.5,1.3,33.0,581.0,752.87,547.11
2016,9,26,15,0,845.0,82.0,1.3,33.0,540.0,704.86,517.11
2016,9,26,15,15,824.5,79.0,1.3,32.5,494.0,645.81,478.54
2016,9,26,15,30,804.0,76.0,1.3,32.0,448.0,586.4,437.68
2016,9,26,15,45,741.0,79.5,1.3,32.0,393.0,510.44,382.39
2016,9,26,16,0,678.0,83.0,1.3,32.0,338.0,440.57,329.81
2016,9,26,16,15,632.5,76.5,1.2,30.5,286.5,371.95,277.94
2016,9,26,16,30,587.0,70.0,1.1,29.0,235.0,307.52,227.03
2016,9,26,16,45,488.5,63.5,1.0,28.0,182.0,230.81,165.74
2016,9,26,17,0,390.0,57.0,0.9,27.0,129.0,165.57,113.2
2016,9,26,17,15,291.5,42.0,0.85,26.0,86.0,103.22,63.98
2016,9,26,17,30,193.0,27.0,0.8,25.0,43.0,54.46,23.3
2016,9,26,17,45,96.5,13.5,0.75,24.0,21.5,18.12,0.0
2016,9,26,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,6,15,64.0,14.0,1.05,19.5,20.0,17.61,0.0
2016,9,27,6,30,128.0,28.0,0.9,20.0,40.0,50.88,26.9
2016,9,27,6,45,200.0,48.5,0.8,20.5,80.5,96.27,64.62
2016,9,27,7,0,272.0,69.0,0.7,21.0,121.0,150.94,109.37
2016,9,27,7,15,330.0,85.5,0.7,21.5,168.0,206.02,155.34
2016,9,27,7,30,388.0,102.0,0.7,22.0,215.0,268.07,206.31
2016,9,27,7,45,432.0,115.5,0.7,23.0,263.0,327.28,253.52
2016,9,27,8,0,476.0,129.0,0.7,24.0,311.0,390.96,302.41
2016,9,27,8,15,510.0,139.0,0.65,25.0,357.5,449.39,345.27
2016,9,27,8,30,544.0,149.0,0.6,26.0,404.0,510.33,388.1
2016,9,27,8,45,564.5,159.0,0.6,27.0,446.0,564.32,424.57
2016,9,27,9,0,585.0,169.0,0.6,28.0,488.0,618.73,460.0
2016,9,27,9,15,605.0,175.5,0.65,28.5,527.0,674.26,496.43
2016,9,27,9,30,625.0,182.0,0.7,29.0,566.0,724.8,528.75
2016,9,27,9,45,703.0,160.0,0.75,30.0,614.5,793.89,571.98
2016,9,27,10,0,781.0,138.0,0.8,31.0,663.0,858.94,609.84
2016,9,27,10,15,791.0,140.5,0.85,31.0,690.0,895.79,631.88
2016,9,27,10,30,801.0,143.0,0.9,31.0,717.0,929.99,652.54
2016,9,27,10,45,731.5,180.5,0.95,31.5,716.0,930.15,651.0
2016,9,27,11,0,662.0,218.0,1.0,32.0,715.0,916.8,641.72
2016,9,27,11,15,666.5,219.5,1.0,32.0,726.0,933.46,651.68
2016,9,27,11,30,671.0,221.0,1.0,32.0,737.0,947.09,659.49
2016,9,27,11,45,622.5,246.0,1.05,32.0,726.5,928.06,647.55
2016,9,27,12,0,574.0,271.0,1.1,32.0,716.0,902.64,631.55
2016,9,27,12,15,572.5,270.0,1.1,32.0,711.5,898.27,629.21
2016,9,27,12,30,571.0,269.0,1.1,32.0,707.0,891.14,625.0
2016,9,27,12,45,630.5,236.0,1.15,32.0,712.5,912.04,640.75
2016,9,27,13,0,690.0,203.0,1.2,32.0,718.0,924.97,650.28
2016,9,27,13,15,681.5,200.5,1.2,32.0,697.5,899.26,634.75
2016,9,27,13,30,673.0,198.0,1.2,32.0,677.0,870.89,617.98
2016,9,27,13,45,610.0,215.5,1.25,32.0,636.5,811.08,580.6
2016,9,27,14,0,547.0,233.0,1.3,32.0,596.0,748.99,540.74
2016,9,27,14,15,530.5,225.5,1.3,31.5,562.5,705.82,514.33
2016,9,27,14,30,514.0,218.0,1.3,31.0,529.0,661.87,486.6
2016,9,27,14,45,491.0,209.0,1.3,31.0,490.0,610.96,452.48
2016,9,27,15,0,468.0,200.0,1.3,31.0,451.0,560.44,417.92
2016,9,27,15,15,441.5,188.0,1.25,30.5,408.5,505.25,379.76
2016,9,27,15,30,415.0,176.0,1.2,30.0,366.0,451.48,341.6
2016,9,27,15,45,406.0,156.5,1.15,29.5,325.0,401.58,305.35
2016,9,27,16,0,397.0,137.0,1.1,29.0,284.0,351.85,267.9
2016,9,27,16,15,353.5,120.5,1.0,28.0,237.0,290.38,220.67
2016,9,27,16,30,310.0,104.0,0.9,27.0,190.0,227.74,171.27
2016,9,27,16,45,281.0,83.5,0.85,26.0,149.0,182.39,133.95
2016,9,27,17,0,252.0,63.0,0.8,25.0,108.0,134.69,94.1
2016,9,27,17,15,176.5,42.5,0.7,24.0,69.0,81.92,52.06
2016,9,27,17,30,101.0,22.0,0.6,23.0,30.0,37.37,13.68
2016,9,27,17,45,50.5,11.0,0.55,22.0,15.0,13.0,0.0
2016,9,27,18,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,81.5,15.5,0.6,14.5,22.5,20.42,0.0
2016,9,28,6,30,163.0,31.0,0.5,15.0,45.0,59.35,31.72
2016,9,28,6,45,257.5,47.5,0.45,16.0,87.5,107.71,72.68
2016,9,28,7,0,352.0,64.0,0.4,17.0,130.0,168.17,122.32
2016,9,28,7,15,416.5,75.5,0.35,17.5,177.5,225.33,170.8
2016,9,28,7,30,481.0,87.0,0.3,18.0,225.0,290.08,224.53
2016,9,28,7,45,538.0,93.5,0.3,18.5,275.5,357.27,278.86
2016,9,28,8,0,595.0,100.0,0.3,19.0,326.0,427.01,333.28
2016,9,28,8,15,628.5,106.0,0.35,20.0,373.5,487.93,378.87
2016,9,28,8,30,662.0,112.0,0.4,21.0,421.0,550.88,424.21
2016,9,28,8,45,685.5,117.5,0.45,22.0,464.5,608.21,463.8
2016,9,28,9,0,709.0,123.0,0.5,23.0,508.0,665.81,502.21
2016,9,28,9,15,727.5,127.0,0.55,23.5,547.5,717.83,536.38
2016,9,28,9,30,746.0,131.0,0.6,24.0,587.0,768.97,568.3
2016,9,28,9,45,759.5,134.0,0.65,25.0,620.0,813.55,594.21
2016,9,28,10,0,773.0,137.0,0.7,26.0,653.0,856.23,618.51
2016,9,28,10,15,783.0,139.5,0.75,26.5,680.0,887.81,636.65
2016,9,28,10,30,793.0,142.0,0.8,27.0,707.0,921.72,656.29
2016,9,28,10,45,758.0,163.5,0.85,27.5,715.5,937.06,664.25
2016,9,28,11,0,723.0,185.0,0.9,28.0,724.0,941.69,665.91
2016,9,28,11,15,727.5,186.0,0.95,28.0,735.5,958.45,676.66
2016,9,28,11,30,732.0,187.0,1.0,28.0,747.0,971.99,685.36
2016,9,28,11,45,699.5,204.5,1.1,28.0,741.5,962.83,681.09
2016,9,28,12,0,667.0,222.0,1.2,28.0,736.0,949.63,674.6
2016,9,28,12,15,665.5,221.5,1.2,28.0,731.5,945.48,672.27
2016,9,28,12,30,664.0,221.0,1.2,28.0,727.0,938.15,667.96
2016,9,28,12,45,686.0,206.0,1.3,28.0,721.5,935.75,668.43
2016,9,28,13,0,708.0,191.0,1.4,28.0,716.0,929.35,666.36
2016,9,28,13,15,699.5,189.0,1.4,27.5,695.5,903.83,652.12
2016,9,28,13,30,691.0,187.0,1.4,27.0,675.0,875.59,636.28
2016,9,28,13,45,650.5,195.5,1.45,27.0,641.0,826.91,606.25
2016,9,28,14,0,610.0,204.0,1.5,27.0,607.0,777.35,574.18
2016,9,28,14,15,593.5,198.5,1.45,26.5,573.5,729.11,543.34
2016,9,28,14,30,577.0,193.0,1.4,26.0,540.0,685.03,514.56
2016,9,28,14,45,555.5,185.5,1.4,25.5,501.0,634.35,480.89
2016,9,28,15,0,534.0,178.0,1.4,25.0,462.0,583.73,446.39
2016,9,28,15,15,506.0,168.5,1.35,24.5,418.5,527.12,406.24
2016,9,28,15,30,478.0,159.0,1.3,24.0,375.0,471.88,366.0
2016,9,28,15,45,463.5,142.5,1.3,23.5,332.5,418.62,326.36
2016,9,28,16,0,449.0,126.0,1.3,23.0,290.0,365.99,285.68
2016,9,28,16,15,401.0,112.5,1.2,22.0,242.5,302.68,235.57
2016,9,28,16,30,353.0,99.0,1.1,21.0,195.0,244.46,188.09
2016,9,28,16,45,313.5,80.0,1.05,20.5,152.0,188.85,141.26
2016,9,28,17,0,274.0,61.0,1.0,20.0,109.0,138.01,97.81
2016,9,28,17,15,188.5,42.0,0.95,19.0,69.5,83.64,53.73
2016,9,28,17,30,103.0,23.0,0.9,18.0,30.0,38.26,11.8
2016,9,28,17,45,51.5,11.5,0.85,17.5,15.0,13.45,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
