Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,6,15,120.5,14.0,0.8,11.5,24.0,22.25,0.0
2016,9,29,6,30,241.0,28.0,0.8,12.0,48.0,68.55,34.86
2016,9,29,6,45,349.5,40.0,0.85,12.5,92.0,121.38,81.23
2016,9,29,7,0,458.0,52.0,0.9,13.0,136.0,187.62,137.23
2016,9,29,7,15,294.5,82.0,0.9,13.5,143.0,191.97,149.52
2016,9,29,7,30,131.0,112.0,0.9,14.0,150.0,166.07,132.99
2016,9,29,7,45,146.0,132.5,0.9,15.0,182.0,202.06,163.14
2016,9,29,8,0,161.0,153.0,0.9,16.0,214.0,239.74,193.55
2016,9,29,8,15,455.0,120.5,0.85,16.5,323.5,399.97,321.77
2016,9,29,8,30,749.0,88.0,0.8,17.0,433.0,577.73,456.41
2016,9,29,8,45,773.0,90.5,0.75,18.0,478.0,635.93,495.34
2016,9,29,9,0,797.0,93.0,0.7,19.0,523.0,694.13,533.26
2016,9,29,9,15,813.5,96.0,0.7,19.5,562.5,746.8,566.44
2016,9,29,9,30,830.0,99.0,0.7,20.0,602.0,798.13,598.0
2016,9,29,9,45,846.0,99.0,0.75,21.0,636.5,843.96,624.93
2016,9,29,10,0,862.0,99.0,0.8,22.0,671.0,879.78,644.94
2016,9,29,10,15,870.5,100.5,0.85,22.5,698.0,915.64,666.12
2016,9,29,10,30,879.0,102.0,0.9,23.0,725.0,948.56,685.26
2016,9,29,10,45,881.5,104.5,0.95,23.5,743.5,973.71,699.45
2016,9,29,11,0,884.0,107.0,1.0,24.0,762.0,995.3,711.54
2016,9,29,11,15,887.5,107.5,1.05,24.0,773.5,1011.99,722.06
2016,9,29,11,30,891.0,108.0,1.1,24.0,785.0,1024.97,730.48
2016,9,29,11,45,889.5,109.5,1.15,24.5,788.0,1030.25,732.89
2016,9,29,12,0,888.0,111.0,1.2,25.0,791.0,1031.65,733.14
2016,9,29,12,15,886.5,110.5,1.2,25.0,786.0,1026.95,730.32
2016,9,29,12,30,885.0,110.0,1.2,25.0,781.0,1018.43,725.37
2016,9,29,12,45,888.0,106.0,1.3,25.0,770.0,1006.62,720.29
2016,9,29,13,0,891.0,102.0,1.4,25.0,759.0,990.95,712.79
2016,9,29,13,15,885.0,101.0,1.4,25.0,738.5,966.26,698.06
2016,9,29,13,30,879.0,100.0,1.4,25.0,718.0,938.19,681.29
2016,9,29,13,45,866.0,100.5,1.45,25.0,688.5,902.31,660.11
2016,9,29,14,0,853.0,101.0,1.5,25.0,659.0,871.68,642.23
2016,9,29,14,15,840.5,99.0,1.5,24.5,624.5,827.83,615.91
2016,9,29,14,30,828.0,97.0,1.5,24.0,590.0,781.83,587.82
2016,9,29,14,45,810.0,94.0,1.55,24.0,549.5,728.7,553.62
2016,9,29,15,0,792.0,91.0,1.6,24.0,509.0,674.47,517.87
2016,9,29,15,15,768.5,87.5,1.6,23.5,463.5,615.3,476.38
2016,9,29,15,30,745.0,84.0,1.6,23.0,418.0,556.24,433.47
2016,9,29,15,45,716.5,78.5,1.6,22.5,369.5,494.04,386.55
2016,9,29,16,0,688.0,73.0,1.6,22.0,321.0,431.84,337.74
2016,9,29,16,15,641.5,67.5,1.6,21.0,270.5,363.62,282.95
2016,9,29,16,30,595.0,62.0,1.6,20.0,220.0,299.72,229.43
2016,9,29,16,45,528.5,53.5,1.65,19.0,171.0,231.13,171.03
2016,9,29,17,0,462.0,45.0,1.7,18.0,122.0,170.24,118.26
2016,9,29,17,15,345.0,33.5,1.7,17.0,79.5,105.22,64.65
2016,9,29,17,30,228.0,22.0,1.7,16.0,37.0,52.71,11.21
2016,9,29,17,45,114.0,11.0,1.75,15.5,18.5,16.49,0.0
2016,9,29,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,15,141.0,13.0,1.35,11.0,24.5,23.14,0.0
2016,9,30,6,30,282.0,26.0,1.4,11.0,49.0,72.72,35.14
2016,9,30,6,45,393.0,36.5,1.45,11.5,93.5,127.66,84.94
2016,9,30,7,0,504.0,47.0,1.5,12.0,138.0,195.86,143.41
2016,9,30,7,15,252.0,68.5,1.5,12.5,114.0,164.28,128.48
2016,9,30,7,30,0.0,90.0,1.5,13.0,90.0,82.05,64.64
2016,9,30,7,45,2.0,108.5,1.55,13.5,109.0,100.22,80.02
2016,9,30,8,0,4.0,127.0,1.6,14.0,128.0,118.72,95.25
2016,9,30,8,15,27.5,156.0,1.6,14.5,168.5,167.51,135.57
2016,9,30,8,30,51.0,185.0,1.6,15.0,209.0,213.66,172.94
2016,9,30,8,45,167.5,204.5,1.6,15.5,293.0,325.27,263.58
2016,9,30,9,0,284.0,224.0,1.6,16.0,377.0,450.42,361.16
2016,9,30,9,15,575.0,155.0,1.6,16.5,492.5,632.27,500.99
2016,9,30,9,30,866.0,86.0,1.6,17.0,608.0,806.15,623.51
2016,9,30,9,45,880.0,86.5,1.6,17.5,642.5,851.46,650.38
2016,9,30,10,0,894.0,87.0,1.6,18.0,677.0,894.55,676.69
2016,9,30,10,15,902.0,88.0,1.6,18.0,704.0,930.26,699.02
2016,9,30,10,30,910.0,89.0,1.6,18.0,731.0,962.87,719.24
2016,9,30,10,45,915.0,90.0,1.65,18.5,750.0,989.32,734.72
2016,9,30,11,0,920.0,91.0,1.7,19.0,769.0,1012.2,747.93
2016,9,30,11,15,923.0,91.5,1.7,19.0,781.0,1028.81,757.87
2016,9,30,11,30,926.0,92.0,1.7,19.0,793.0,1041.55,765.5
2016,9,30,11,45,927.0,92.5,1.75,19.0,796.5,1048.33,770.25
2016,9,30,12,0,928.0,93.0,1.8,19.0,800.0,1051.12,772.66
2016,9,30,12,15,927.0,92.5,1.85,19.0,795.0,1046.71,770.63
2016,9,30,12,30,926.0,92.0,1.9,19.0,790.0,1038.3,766.24
2016,9,30,12,45,917.5,94.0,1.95,19.0,776.0,1021.43,756.5
2016,9,30,13,0,909.0,96.0,2.0,19.0,762.0,1000.88,744.49
2016,9,30,13,15,903.0,95.0,2.0,19.0,741.0,975.77,728.91
2016,9,30,13,30,897.0,94.0,2.0,19.0,720.0,947.22,711.09
2016,9,30,13,45,889.0,92.5,2.05,19.0,691.5,913.02,690.0
2016,9,30,14,0,881.0,91.0,2.1,19.0,663.0,875.85,666.74
2016,9,30,14,15,868.5,89.0,2.15,18.5,628.0,831.61,639.52
2016,9,30,14,30,856.0,87.0,2.2,18.0,593.0,785.17,610.26
2016,9,30,14,45,840.5,84.0,2.25,18.0,552.0,739.1,579.57
2016,9,30,15,0,825.0,81.0,2.3,18.0,511.0,685.33,542.68
2016,9,30,15,15,802.0,78.0,2.3,17.5,465.0,625.57,499.45
2016,9,30,15,30,779.0,75.0,2.3,17.0,419.0,565.8,454.32
2016,9,30,15,45,748.0,71.0,2.3,17.0,370.0,500.86,402.72
2016,9,30,16,0,717.0,67.0,2.3,17.0,321.0,437.52,350.58
2016,9,30,16,15,670.5,61.5,2.25,16.5,270.0,367.84,292.16
2016,9,30,16,30,624.0,56.0,2.2,16.0,219.0,303.25,235.94
2016,9,30,16,45,552.0,49.0,2.2,15.5,169.5,232.98,174.38
2016,9,30,17,0,480.0,42.0,2.2,15.0,120.0,171.04,119.49
2016,9,30,17,15,358.0,31.0,2.1,14.5,77.0,104.72,63.77
2016,9,30,17,30,236.0,20.0,2.0,14.0,34.0,51.05,3.56
2016,9,30,17,45,118.0,10.0,1.9,13.5,17.0,15.68,0.0
2016,9,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,146.5,13.0,1.2,10.5,24.0,23.77,0.0
2016,10,1,6,30,293.0,26.0,1.2,11.0,48.0,74.45,34.3
2016,10,1,6,45,408.5,36.0,1.3,12.0,94.0,131.06,86.74
2016,10,1,7,0,524.0,46.0,1.4,13.0,140.0,201.04,146.39
2016,10,1,7,15,592.5,52.5,1.45,13.5,191.0,265.72,204.09
2016,10,1,7,30,661.0,59.0,1.5,14.0,242.0,338.05,267.25
2016,10,1,7,45,707.5,63.5,1.55,14.5,294.0,404.37,324.21
2016,10,1,8,0,754.0,68.0,1.6,15.0,346.0,475.6,382.97
2016,10,1,8,15,784.0,71.5,1.55,15.5,395.5,539.82,433.71
2016,10,1,8,30,814.0,75.0,1.5,16.0,445.0,605.3,483.25
2016,10,1,8,45,838.0,77.0,1.5,17.0,491.5,665.87,526.59
2016,10,1,9,0,862.0,79.0,1.5,18.0,538.0,721.0,562.91
2016,10,1,9,15,877.5,81.0,1.45,18.0,578.0,773.75,597.63
2016,10,1,9,30,893.0,83.0,1.4,18.0,618.0,824.9,630.51
2016,10,1,9,45,908.5,82.5,1.4,18.5,653.5,871.25,658.9
2016,10,1,10,0,924.0,82.0,1.4,19.0,689.0,915.37,685.35
2016,10,1,10,15,932.0,83.5,1.4,19.5,716.0,952.47,706.82
2016,10,1,10,30,940.0,85.0,1.4,20.0,743.0,986.37,726.04
2016,10,1,10,45,945.5,85.5,1.4,20.5,763.0,1013.3,740.66
2016,10,1,11,0,951.0,86.0,1.4,21.0,783.0,1036.55,752.98
2016,10,1,11,15,953.5,86.5,1.4,21.0,794.5,1053.01,762.52
2016,10,1,11,30,956.0,87.0,1.4,21.0,806.0,1065.46,769.75
2016,10,1,11,45,956.5,87.5,1.45,21.5,809.5,1071.83,772.78
2016,10,1,12,0,957.0,88.0,1.5,22.0,813.0,1074.06,773.44
2016,10,1,12,15,956.0,87.5,1.55,22.0,808.0,1069.47,771.51
2016,10,1,12,30,955.0,87.0,1.6,22.0,803.0,1060.77,767.21
2016,10,1,12,45,951.0,87.0,1.65,22.0,789.5,1045.62,758.99
2016,10,1,13,0,947.0,87.0,1.7,22.0,776.0,1026.55,748.4
2016,10,1,13,15,941.5,86.0,1.7,22.0,754.5,1001.08,733.05
2016,10,1,13,30,936.0,85.0,1.7,22.0,733.0,972.0,715.45
2016,10,1,13,45,926.5,84.5,1.75,22.0,704.0,936.48,694.24
2016,10,1,14,0,917.0,84.0,1.8,22.0,675.0,897.93,670.85
2016,10,1,14,15,905.5,82.0,1.8,21.5,639.5,853.2,643.71
2016,10,1,14,30,894.0,80.0,1.8,21.0,604.0,806.08,614.52
2016,10,1,14,45,876.5,78.5,1.85,21.0,562.0,752.93,579.85
2016,10,1,15,0,859.0,77.0,1.9,21.0,520.0,703.45,547.12
2016,10,1,15,15,837.0,74.0,1.9,20.5,473.5,642.73,504.45
2016,10,1,15,30,815.0,71.0,1.9,20.0,427.0,581.81,459.48
2016,10,1,15,45,781.5,67.5,1.9,20.0,376.5,514.21,406.84
2016,10,1,16,0,748.0,64.0,1.9,20.0,326.0,448.39,353.69
2016,10,1,16,15,701.5,59.5,1.85,19.0,274.0,378.07,296.17
2016,10,1,16,30,655.0,55.0,1.8,18.0,222.0,311.85,239.68
2016,10,1,16,45,578.0,48.0,1.8,17.5,171.0,239.19,176.74
2016,10,1,17,0,501.0,41.0,1.8,17.0,120.0,174.51,120.12
2016,10,1,17,15,367.5,30.5,1.75,16.5,76.0,105.51,62.64
2016,10,1,17,30,234.0,20.0,1.7,16.0,32.0,50.07,0.0
2016,10,1,17,45,117.0,10.0,1.65,15.5,16.0,15.5,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.0,12.5,1.1,10.5,22.5,22.8,0.0
2016,10,2,6,30,276.0,25.0,1.1,11.0,45.0,71.15,30.73
2016,10,2,6,45,390.5,35.5,1.1,12.0,89.5,127.41,84.25
2016,10,2,7,0,505.0,46.0,1.1,13.0,134.0,196.57,143.07
2016,10,2,7,15,573.0,52.5,1.1,13.5,184.5,259.93,199.38
2016,10,2,7,30,641.0,59.0,1.1,14.0,235.0,330.89,261.0
2016,10,2,7,45,688.5,63.0,1.15,14.5,286.0,395.85,316.53
2016,10,2,8,0,736.0,67.0,1.2,15.0,337.0,465.94,374.05
2016,10,2,8,15,765.0,71.0,1.2,15.5,385.0,529.1,423.85
2016,10,2,8,30,794.0,75.0,1.2,16.0,433.0,593.46,472.55
2016,10,2,8,45,818.0,76.5,1.2,16.5,478.0,652.39,515.47
2016,10,2,9,0,842.0,78.0,1.2,17.0,523.0,711.18,555.42
2016,10,2,9,15,856.5,80.0,1.2,17.0,562.0,756.91,585.59
2016,10,2,9,30,871.0,82.0,1.2,17.0,601.0,806.31,617.97
2016,10,2,9,45,882.5,83.0,1.3,17.5,634.0,850.1,646.12
2016,10,2,10,0,894.0,84.0,1.4,18.0,667.0,891.48,672.4
2016,10,2,10,15,901.0,85.5,1.45,18.0,693.5,926.68,694.99
2016,10,2,10,30,908.0,87.0,1.5,18.0,720.0,958.74,715.51
2016,10,2,10,45,524.5,219.0,1.55,18.5,587.0,767.64,583.15
2016,10,2,11,0,141.0,351.0,1.6,19.0,454.0,515.15,393.88
2016,10,2,11,15,143.0,354.5,1.65,19.0,460.5,523.25,401.65
2016,10,2,11,30,145.0,358.0,1.7,19.0,467.0,530.75,407.13
2016,10,2,11,45,102.0,347.5,1.75,19.0,424.5,458.03,352.87
2016,10,2,12,0,59.0,337.0,1.8,19.0,382.0,402.98,311.07
2016,10,2,12,15,60.5,334.0,1.8,19.0,380.0,400.97,310.0
2016,10,2,12,30,62.0,331.0,1.8,19.0,378.0,398.73,308.52
2016,10,2,12,45,41.0,297.5,1.85,19.0,328.5,340.14,264.04
2016,10,2,13,0,20.0,264.0,1.9,19.0,279.0,266.93,207.8
2016,10,2,13,15,19.5,257.0,1.9,19.0,271.5,259.22,202.3
2016,10,2,13,30,19.0,250.0,1.9,19.0,264.0,251.52,196.58
2016,10,2,13,45,109.5,273.0,1.9,19.0,344.0,387.26,304.35
2016,10,2,14,0,200.0,296.0,1.9,19.0,424.0,487.43,381.56
2016,10,2,14,15,529.5,191.0,1.9,18.5,504.5,666.12,521.68
2016,10,2,14,30,859.0,86.0,1.9,18.0,585.0,784.25,609.25
2016,10,2,14,45,843.0,83.5,1.95,18.0,544.5,738.23,577.22
2016,10,2,15,0,827.0,81.0,2.0,18.0,504.0,684.54,540.66
2016,10,2,15,15,804.5,78.0,2.0,17.5,458.0,625.0,497.67
2016,10,2,15,30,782.0,75.0,2.0,17.0,412.0,565.4,452.84
2016,10,2,15,45,748.0,71.0,2.0,17.0,363.0,498.71,400.03
2016,10,2,16,0,714.0,67.0,2.0,17.0,314.0,433.94,346.88
2016,10,2,16,15,665.0,62.0,1.95,16.5,262.5,365.05,289.12
2016,10,2,16,30,616.0,57.0,1.9,16.0,211.0,299.68,232.32
2016,10,2,16,45,531.5,50.0,1.9,15.5,161.0,226.25,168.57
2016,10,2,17,0,447.0,43.0,1.9,15.0,111.0,162.67,112.95
2016,10,2,17,15,311.0,31.0,1.8,14.5,69.5,95.39,56.5
2016,10,2,17,30,175.0,19.0,1.7,14.0,28.0,41.64,0.0
2016,10,2,17,45,87.5,9.5,1.6,13.5,14.0,13.35,0.0
2016,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,121.5,12.0,0.9,11.5,21.0,21.13,0.0
2016,10,3,6,30,243.0,24.0,0.8,12.0,42.0,65.45,25.82
2016,10,3,6,45,359.0,34.5,0.75,12.5,84.5,120.37,79.31
2016,10,3,7,0,475.0,45.0,0.7,13.0,127.0,187.99,136.64
2016,10,3,7,15,339.0,74.0,0.7,13.5,142.5,201.2,155.88
2016,10,3,7,30,203.0,103.0,0.7,14.0,158.0,193.16,154.3
2016,10,3,7,45,219.0,122.0,0.7,14.5,192.5,233.34,188.46
2016,10,3,8,0,235.0,141.0,0.7,15.0,227.0,275.18,222.69
2016,10,3,8,15,242.0,162.0,0.65,15.0,261.0,315.55,254.91
2016,10,3,8,30,249.0,183.0,0.6,15.0,295.0,356.28,286.44
2016,10,3,8,45,124.5,142.0,0.6,15.5,198.0,230.05,185.37
2016,10,3,9,0,0.0,101.0,0.6,16.0,101.0,90.05,69.37
2016,10,3,9,15,1.5,139.5,0.6,16.5,140.5,127.53,100.06
2016,10,3,9,30,3.0,178.0,0.6,17.0,180.0,165.96,130.36
2016,10,3,9,45,59.0,239.0,0.65,17.5,277.5,287.52,226.64
2016,10,3,10,0,115.0,300.0,0.7,18.0,375.0,405.85,315.76
2016,10,3,10,15,117.0,313.5,0.7,18.0,392.0,441.59,340.45
2016,10,3,10,30,119.0,327.0,0.7,18.0,409.0,461.95,354.51
2016,10,3,10,45,65.5,281.0,0.75,18.5,326.5,345.01,266.31
2016,10,3,11,0,12.0,235.0,0.8,19.0,244.0,230.17,177.61
2016,10,3,11,15,7.0,202.5,0.8,19.0,208.5,193.15,149.24
2016,10,3,11,30,2.0,170.0,0.8,19.0,173.0,156.71,120.61
2016,10,3,11,45,10.5,219.5,0.85,19.0,228.0,213.41,165.39
2016,10,3,12,0,19.0,269.0,0.9,19.0,283.0,271.52,210.11
2016,10,3,12,15,39.5,299.5,0.9,19.0,329.0,341.91,263.68
2016,10,3,12,30,60.0,330.0,0.9,19.0,375.0,396.15,304.18
2016,10,3,12,45,38.5,291.0,0.95,19.0,320.0,330.93,255.02
2016,10,3,13,0,17.0,252.0,1.0,19.0,265.0,252.09,195.15
2016,10,3,13,15,34.5,273.0,0.95,19.0,297.5,306.29,237.67
2016,10,3,13,30,52.0,294.0,0.9,19.0,330.0,345.16,267.35
2016,10,3,13,45,26.0,223.0,0.9,19.0,241.0,243.15,189.15
2016,10,3,14,0,0.0,152.0,0.9,19.0,152.0,137.88,106.38
2016,10,3,14,15,0.0,136.0,0.9,19.0,136.0,122.74,94.8
2016,10,3,14,30,0.0,120.0,0.9,19.0,120.0,107.71,82.93
2016,10,3,14,45,0.0,136.5,0.9,19.0,136.5,123.66,96.1
2016,10,3,15,0,0.0,153.0,0.9,19.0,153.0,140.18,109.67
2016,10,3,15,15,0.0,125.5,0.9,18.5,125.5,113.82,88.75
2016,10,3,15,30,0.0,98.0,0.9,18.0,98.0,87.82,67.87
2016,10,3,15,45,0.0,86.0,0.9,18.0,86.0,76.8,58.95
2016,10,3,16,0,0.0,74.0,0.9,18.0,74.0,65.83,49.93
2016,10,3,16,15,293.0,64.5,0.85,17.5,136.5,203.1,161.76
2016,10,3,16,30,586.0,55.0,0.8,17.0,199.0,285.67,219.52
2016,10,3,16,45,507.5,47.5,0.8,17.0,151.0,215.6,158.3
2016,10,3,17,0,429.0,40.0,0.8,17.0,103.0,154.74,105.48
2016,10,3,17,15,295.0,28.5,0.75,16.5,63.5,89.79,51.07
2016,10,3,17,30,161.0,17.0,0.7,16.0,24.0,33.67,0.0
2016,10,3,17,45,80.5,8.5,0.65,15.5,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,73.0,13.0,0.75,12.5,18.0,18.05,0.0
2016,10,4,6,30,146.0,26.0,0.8,13.0,36.0,52.33,18.56
2016,10,4,6,45,240.5,42.5,0.9,13.5,76.0,102.6,68.94
2016,10,4,7,0,335.0,59.0,1.0,14.0,116.0,162.38,119.59
2016,10,4,7,15,409.0,70.5,1.0,14.0,163.5,221.82,171.4
2016,10,4,7,30,483.0,82.0,1.0,14.0,211.0,290.03,230.13
2016,10,4,7,45,521.0,93.5,1.0,14.5,258.5,353.42,283.56
2016,10,4,8,0,559.0,105.0,1.0,15.0,306.0,417.52,335.68
2016,10,4,8,15,288.0,133.5,0.95,15.0,238.0,311.19,252.32
2016,10,4,8,30,17.0,162.0,0.9,15.0,170.0,161.19,128.77
2016,10,4,8,45,38.5,190.0,0.9,15.5,210.0,213.83,171.76
2016,10,4,9,0,60.0,218.0,0.9,16.0,250.0,260.82,208.58
2016,10,4,9,15,99.0,243.0,0.9,16.5,299.5,320.03,254.61
2016,10,4,9,30,138.0,268.0,0.9,17.0,349.0,396.02,312.01
2016,10,4,9,45,95.0,271.5,0.95,17.5,329.0,354.35,277.99
2016,10,4,10,0,52.0,275.0,1.0,18.0,309.0,322.95,252.22
2016,10,4,10,15,109.0,301.5,1.0,18.0,375.5,405.47,316.03
2016,10,4,10,30,166.0,328.0,1.0,18.0,442.0,507.7,391.54
2016,10,4,10,45,518.0,222.5,1.0,18.5,593.0,765.78,581.01
2016,10,4,11,0,870.0,117.0,1.0,19.0,744.0,1002.84,734.12
2016,10,4,11,15,874.0,117.5,1.05,19.0,755.5,1019.72,741.78
2016,10,4,11,30,878.0,118.0,1.1,19.0,767.0,1032.87,750.47
2016,10,4,11,45,887.5,114.5,1.2,19.5,772.5,1032.09,750.11
2016,10,4,12,0,897.0,111.0,1.3,20.0,778.0,1038.51,754.58
2016,10,4,12,15,895.5,110.5,1.35,20.0,773.0,1033.39,752.27
2016,10,4,12,30,894.0,110.0,1.4,20.0,768.0,1024.42,747.79
2016,10,4,12,45,896.5,106.5,1.5,20.5,756.0,1012.17,740.75
2016,10,4,13,0,899.0,103.0,1.6,21.0,744.0,996.03,731.26
2016,10,4,13,15,893.0,101.5,1.65,21.0,722.5,970.3,716.24
2016,10,4,13,30,887.0,100.0,1.7,21.0,701.0,941.18,699.04
2016,10,4,13,45,880.0,97.5,1.8,21.0,673.0,906.81,678.83
2016,10,4,14,0,873.0,95.0,1.9,21.0,645.0,869.46,656.33
2016,10,4,14,15,860.0,93.0,1.95,20.5,610.0,832.05,634.16
2016,10,4,14,30,847.0,91.0,2.0,20.0,575.0,784.8,604.69
2016,10,4,14,45,832.0,87.5,2.05,20.0,534.0,732.47,569.92
2016,10,4,15,0,817.0,84.0,2.1,20.0,493.0,678.75,533.42
2016,10,4,15,15,793.0,80.5,2.1,19.5,447.0,618.13,489.51
2016,10,4,15,30,769.0,77.0,2.1,19.0,401.0,557.64,444.12
2016,10,4,15,45,738.0,72.0,2.15,18.5,352.0,492.2,393.33
2016,10,4,16,0,707.0,67.0,2.2,18.0,303.0,428.42,341.69
2016,10,4,16,15,656.0,61.5,2.15,17.5,252.0,358.87,283.29
2016,10,4,16,30,605.0,56.0,2.1,17.0,201.0,292.91,225.95
2016,10,4,16,45,525.5,48.0,2.1,17.0,152.0,220.92,162.94
2016,10,4,17,0,446.0,40.0,2.1,17.0,103.0,158.25,107.79
2016,10,4,17,15,302.0,28.0,2.0,16.0,62.5,90.22,49.74
2016,10,4,17,30,158.0,16.0,1.9,15.0,22.0,32.22,0.0
2016,10,4,17,45,79.0,8.0,1.85,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,108.0,12.0,1.2,9.5,19.0,20.27,0.0
2016,10,5,6,30,216.0,24.0,1.2,10.0,38.0,61.47,18.44
2016,10,5,6,45,349.0,35.0,1.3,11.0,82.0,119.84,79.25
2016,10,5,7,0,482.0,46.0,1.4,12.0,126.0,192.21,140.67
2016,10,5,7,15,557.0,53.5,1.4,12.5,177.0,257.71,198.96
2016,10,5,7,30,632.0,61.0,1.4,13.0,228.0,331.68,263.44
2016,10,5,7,45,684.5,65.0,1.45,14.0,280.0,399.39,321.03
2016,10,5,8,0,737.0,69.0,1.5,15.0,332.0,470.52,379.12
2016,10,5,8,15,769.5,73.0,1.45,15.5,381.5,535.69,430.54
2016,10,5,8,30,802.0,77.0,1.4,16.0,431.0,602.38,480.92
2016,10,5,8,45,828.5,79.0,1.35,17.0,477.0,663.85,524.44
2016,10,5,9,0,855.0,81.0,1.3,18.0,523.0,725.39,564.77
2016,10,5,9,15,871.5,83.0,1.25,18.5,563.5,772.86,594.3
2016,10,5,9,30,888.0,85.0,1.2,19.0,604.0,824.26,625.91
2016,10,5,9,45,904.0,85.0,1.2,19.5,639.5,871.1,654.31
2016,10,5,10,0,920.0,85.0,1.2,20.0,675.0,915.74,680.79
2016,10,5,10,15,928.5,86.5,1.2,20.0,702.0,952.83,703.31
2016,10,5,10,30,937.0,88.0,1.2,20.0,729.0,986.75,723.72
2016,10,5,10,45,945.0,87.5,1.25,20.5,749.5,1014.48,739.62
2016,10,5,11,0,953.0,87.0,1.3,21.0,770.0,1038.62,753.32
2016,10,5,11,15,956.0,87.5,1.3,21.0,781.5,1055.24,762.92
2016,10,5,11,30,959.0,88.0,1.3,21.0,793.0,1067.87,770.23
2016,10,5,11,45,962.0,87.5,1.35,21.5,796.5,1075.24,773.91
2016,10,5,12,0,965.0,87.0,1.4,22.0,800.0,1078.47,775.23
2016,10,5,12,15,963.5,87.0,1.45,22.0,795.0,1073.62,773.2
2016,10,5,12,30,962.0,87.0,1.5,22.0,790.0,1064.64,768.81
2016,10,5,12,45,955.0,88.0,1.6,22.0,775.5,1047.35,760.16
2016,10,5,13,0,948.0,89.0,1.7,22.0,761.0,1026.23,749.09
2016,10,5,13,15,942.0,88.0,1.7,22.0,739.0,1000.02,733.3
2016,10,5,13,30,936.0,87.0,1.7,22.0,717.0,970.24,715.25
2016,10,5,13,45,926.5,86.0,1.75,22.0,688.0,933.94,693.53
2016,10,5,14,0,917.0,85.0,1.8,22.0,659.0,894.65,669.62
2016,10,5,14,15,904.5,83.0,1.8,21.5,622.5,848.96,641.79
2016,10,5,14,30,892.0,81.0,1.8,21.0,586.0,800.98,611.94
2016,10,5,14,45,873.0,79.0,1.85,21.0,543.5,746.18,576.01
2016,10,5,15,0,854.0,77.0,1.9,21.0,501.0,695.28,542.14
2016,10,5,15,15,829.5,74.0,1.9,20.5,454.0,633.2,497.91
2016,10,5,15,30,805.0,71.0,1.9,20.0,407.0,571.21,451.84
2016,10,5,15,45,766.0,68.0,1.9,20.0,355.5,501.85,397.51
2016,10,5,16,0,727.0,65.0,1.9,20.0,304.0,434.88,343.1
2016,10,5,16,15,674.0,59.5,1.85,19.5,252.0,362.15,282.8
2016,10,5,16,30,621.0,54.0,1.8,19.0,200.0,295.75,225.57
2016,10,5,16,45,532.0,46.5,1.75,18.5,149.5,220.62,161.01
2016,10,5,17,0,443.0,39.0,1.7,18.0,99.0,155.95,105.06
2016,10,5,17,15,291.0,27.0,1.65,17.0,59.0,86.32,44.98
2016,10,5,17,30,139.0,15.0,1.6,16.0,19.0,29.0,0.0
2016,10,5,17,45,69.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.5,11.0,0.9,10.5,18.0,20.41,0.0
2016,10,6,6,30,237.0,22.0,0.8,11.0,36.0,62.8,14.18
2016,10,6,6,45,365.5,32.5,0.75,12.0,79.5,121.45,79.19
2016,10,6,7,0,494.0,43.0,0.7,13.0,123.0,193.1,139.93
2016,10,6,7,15,567.0,50.0,0.7,13.5,173.0,258.03,197.2
2016,10,6,7,30,640.0,57.0,0.7,14.0,223.0,331.17,260.19
2016,10,6,7,45,689.0,61.0,0.75,15.0,274.5,396.46,315.06
2016,10,6,8,0,738.0,65.0,0.8,16.0,326.0,467.23,371.91
2016,10,6,8,15,769.5,69.0,0.8,16.5,374.5,531.75,422.01
2016,10,6,8,30,801.0,73.0,0.8,17.0,423.0,597.69,471.09
2016,10,6,8,45,825.0,75.0,0.85,18.0,468.5,657.28,513.27
2016,10,6,9,0,849.0,77.0,0.9,19.0,514.0,716.71,552.32
2016,10,6,9,15,865.0,79.0,0.9,19.5,553.5,763.47,581.48
2016,10,6,9,30,881.0,81.0,0.9,20.0,593.0,814.11,612.77
2016,10,6,9,45,898.5,80.0,0.95,21.0,628.0,860.66,640.22
2016,10,6,10,0,916.0,79.0,1.0,22.0,663.0,905.14,665.84
2016,10,6,10,15,923.5,80.5,1.0,22.5,689.5,941.11,686.04
2016,10,6,10,30,931.0,82.0,1.0,23.0,716.0,973.88,704.08
2016,10,6,10,45,935.5,83.0,1.0,23.5,734.5,999.79,717.71
2016,10,6,11,0,940.0,84.0,1.0,24.0,753.0,1022.03,729.11
2016,10,6,11,15,943.0,84.5,1.0,24.0,764.0,1038.39,738.38
2016,10,6,11,30,946.0,85.0,1.0,24.0,775.0,1050.8,745.42
2016,10,6,11,45,946.0,85.0,1.0,24.5,778.0,1055.6,746.54
2016,10,6,12,0,946.0,85.0,1.0,25.0,781.0,1056.33,745.43
2016,10,6,12,15,945.0,85.0,1.0,25.0,775.5,1051.97,742.9
2016,10,6,12,30,944.0,85.0,1.0,25.0,770.0,1043.55,738.12
2016,10,6,12,45,941.5,83.5,1.05,25.5,756.5,1027.88,728.66
2016,10,6,13,0,939.0,82.0,1.1,26.0,743.0,1008.32,716.95
2016,10,6,13,15,933.0,81.0,1.1,26.0,721.5,982.24,701.76
2016,10,6,13,30,927.0,80.0,1.1,26.0,700.0,952.63,684.43
2016,10,6,13,45,918.0,79.0,1.15,26.0,671.0,917.01,664.04
2016,10,6,14,0,909.0,78.0,1.2,26.0,642.0,878.4,641.52
2016,10,6,14,15,897.0,76.5,1.2,25.5,606.5,833.98,615.39
2016,10,6,14,30,885.0,75.0,1.2,25.0,571.0,787.28,587.31
2016,10,6,14,45,868.0,73.0,1.2,25.0,529.5,734.27,553.27
2016,10,6,15,0,851.0,71.0,1.2,25.0,488.0,679.99,517.72
2016,10,6,15,15,827.5,68.0,1.2,24.5,442.0,623.76,479.11
2016,10,6,15,30,804.0,65.0,1.2,24.0,396.0,562.59,434.93
2016,10,6,15,45,770.0,61.5,1.25,24.0,346.5,495.59,384.09
2016,10,6,16,0,736.0,58.0,1.3,24.0,297.0,430.5,332.58
2016,10,6,16,15,686.0,53.0,1.25,23.0,246.0,359.31,275.2
2016,10,6,16,30,636.0,48.0,1.2,22.0,195.0,292.74,219.2
2016,10,6,16,45,553.5,41.0,1.15,21.0,145.5,219.39,157.09
2016,10,6,17,0,471.0,34.0,1.1,20.0,96.0,156.98,103.35
2016,10,6,17,15,320.5,23.0,1.1,19.0,56.5,86.46,40.81
2016,10,6,17,30,170.0,12.0,1.1,18.0,17.0,29.49,0.0
2016,10,6,17,45,85.0,6.0,1.1,17.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,15,134.5,10.0,1.0,12.5,18.0,21.06,0.0
2016,10,7,6,30,269.0,20.0,0.9,13.0,36.0,65.77,8.97
2016,10,7,6,45,393.0,30.0,0.85,14.0,79.0,125.38,80.26
2016,10,7,7,0,517.0,40.0,0.8,15.0,122.0,196.98,141.26
2016,10,7,7,15,587.5,46.0,0.8,15.5,171.5,260.15,197.15
2016,10,7,7,30,658.0,52.0,0.8,16.0,221.0,332.42,259.39
2016,10,7,7,45,701.5,57.0,0.85,17.0,271.5,398.43,314.71
2016,10,7,8,0,745.0,62.0,0.9,18.0,322.0,468.05,370.46
2016,10,7,8,15,775.5,65.5,0.9,19.0,370.0,531.7,418.99
2016,10,7,8,30,806.0,69.0,0.9,20.0,418.0,596.64,466.24
2016,10,7,8,45,826.5,72.0,0.95,21.0,462.5,655.15,507.29
2016,10,7,9,0,847.0,75.0,1.0,22.0,507.0,707.78,541.21
2016,10,7,9,15,862.5,77.0,1.0,22.5,546.5,759.4,573.67
2016,10,7,9,30,878.0,79.0,1.0,23.0,586.0,809.45,604.33
2016,10,7,9,45,879.5,84.5,1.0,24.0,617.0,849.91,626.84
2016,10,7,10,0,881.0,90.0,1.0,25.0,648.0,887.23,646.96
2016,10,7,10,15,889.5,91.5,0.95,25.5,674.0,922.99,666.18
2016,10,7,10,30,898.0,93.0,0.9,26.0,700.0,955.73,683.17
2016,10,7,10,45,901.5,94.5,0.85,26.5,718.5,980.46,694.97
2016,10,7,11,0,905.0,96.0,0.8,27.0,737.0,1001.62,704.56
2016,10,7,11,15,908.0,96.5,0.7,27.0,747.5,1017.43,711.2
2016,10,7,11,30,911.0,97.0,0.6,27.0,758.0,1029.44,715.56
2016,10,7,11,45,910.0,98.0,0.5,27.5,760.5,1034.15,714.23
2016,10,7,12,0,909.0,99.0,0.4,28.0,763.0,1034.93,710.79
2016,10,7,12,15,686.5,187.5,0.35,28.0,686.5,927.75,645.62
2016,10,7,12,30,464.0,276.0,0.3,28.0,610.0,791.56,558.12
2016,10,7,12,45,450.5,276.5,0.25,28.5,596.5,772.35,546.01
2016,10,7,13,0,437.0,277.0,0.2,29.0,583.0,751.31,531.2
2016,10,7,13,15,436.5,268.5,0.2,29.0,566.0,731.33,519.35
2016,10,7,13,30,436.0,260.0,0.2,29.0,549.0,709.39,506.17
2016,10,7,13,45,424.0,250.5,0.2,29.0,521.5,674.3,484.2
2016,10,7,14,0,412.0,241.0,0.2,29.0,494.0,638.17,461.42
2016,10,7,14,15,459.5,212.0,0.25,28.5,479.5,629.32,459.39
2016,10,7,14,30,507.0,183.0,0.3,28.0,465.0,614.98,453.09
2016,10,7,14,45,493.0,171.5,0.4,28.0,428.5,568.59,423.09
2016,10,7,15,0,479.0,160.0,0.5,28.0,392.0,521.91,392.21
2016,10,7,15,15,420.0,153.0,0.55,27.5,342.5,451.1,342.7
2016,10,7,15,30,361.0,146.0,0.6,27.0,293.0,374.75,287.67
2016,10,7,15,45,331.0,133.0,0.7,26.5,254.5,324.45,250.51
2016,10,7,16,0,301.0,120.0,0.8,26.0,216.0,276.9,213.83
2016,10,7,16,15,273.0,101.5,0.9,25.0,177.0,227.13,174.48
2016,10,7,16,30,245.0,83.0,1.0,24.0,138.0,180.42,136.15
2016,10,7,16,45,197.5,64.0,1.1,23.0,101.0,130.59,94.87
2016,10,7,17,0,150.0,45.0,1.2,22.0,64.0,86.66,58.11
2016,10,7,17,15,75.0,27.0,1.15,21.5,36.5,43.5,18.31
2016,10,7,17,30,0.0,9.0,1.1,21.0,9.0,8.19,0.0
2016,10,7,17,45,0.0,4.5,1.1,20.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,10.5,1.05,15.5,15.0,16.67,0.0
2016,10,8,6,30,158.0,21.0,0.9,16.0,30.0,49.13,0.2
2016,10,8,6,45,287.0,33.5,0.8,17.0,71.0,106.49,67.97
2016,10,8,7,0,416.0,46.0,0.7,18.0,112.0,175.49,125.31
2016,10,8,7,15,495.0,54.5,0.7,18.5,160.5,239.43,180.19
2016,10,8,7,30,574.0,63.0,0.7,19.0,209.0,312.39,241.57
2016,10,8,7,45,625.5,69.0,0.75,20.0,259.0,378.48,295.9
2016,10,8,8,0,677.0,75.0,0.8,21.0,309.0,449.28,351.68
2016,10,8,8,15,711.5,79.5,0.75,22.0,357.5,512.88,399.12
2016,10,8,8,30,746.0,84.0,0.7,23.0,406.0,576.31,444.21
2016,10,8,8,45,771.0,87.5,0.7,24.0,450.5,635.65,484.76
2016,10,8,9,0,796.0,91.0,0.7,25.0,495.0,695.06,523.05
2016,10,8,9,15,814.0,94.0,0.7,25.5,534.5,748.24,555.86
2016,10,8,9,30,832.0,97.0,0.7,26.0,574.0,800.17,587.11
2016,10,8,9,45,876.5,86.0,0.7,27.0,614.5,849.11,614.54
2016,10,8,10,0,921.0,75.0,0.7,28.0,655.0,904.55,645.37
2016,10,8,10,15,929.0,76.5,0.7,28.5,681.5,940.95,664.88
2016,10,8,10,30,937.0,78.0,0.7,29.0,708.0,974.15,682.45
2016,10,8,10,45,942.0,79.0,0.75,29.5,726.5,1000.5,696.82
2016,10,8,11,0,947.0,80.0,0.8,30.0,745.0,1023.17,709.08
2016,10,8,11,15,949.5,80.0,0.8,30.0,756.0,1038.36,717.34
2016,10,8,11,30,952.0,80.0,0.8,30.0,767.0,1049.57,723.45
2016,10,8,11,45,952.5,80.5,0.8,30.5,770.0,1055.35,725.07
2016,10,8,12,0,953.0,81.0,0.8,31.0,773.0,1057.02,724.5
2016,10,8,12,15,951.5,81.0,0.8,31.0,767.0,1051.99,721.65
2016,10,8,12,30,950.0,81.0,0.8,31.0,761.0,1042.9,716.64
2016,10,8,12,45,945.5,81.0,0.85,31.0,747.5,1026.86,708.76
2016,10,8,13,0,941.0,81.0,0.9,31.0,734.0,1006.98,698.7
2016,10,8,13,15,935.0,80.0,0.9,31.0,712.0,980.76,683.87
2016,10,8,13,30,929.0,79.0,0.9,31.0,690.0,951.02,666.95
2016,10,8,13,45,919.0,78.0,0.9,31.0,661.0,914.38,645.74
2016,10,8,14,0,909.0,77.0,0.9,31.0,632.0,874.83,622.61
2016,10,8,14,15,896.5,75.0,0.9,30.5,596.5,829.38,596.66
2016,10,8,14,30,884.0,73.0,0.9,30.0,561.0,781.69,568.82
2016,10,8,14,45,866.0,71.5,0.95,30.0,519.0,728.6,536.31
2016,10,8,15,0,848.0,70.0,1.0,30.0,477.0,674.33,502.22
2016,10,8,15,15,824.0,67.0,1.0,29.5,431.0,617.99,464.31
2016,10,8,15,30,800.0,64.0,1.0,29.0,385.0,556.78,421.06
2016,10,8,15,45,764.5,60.5,1.0,28.5,335.0,489.3,371.42
2016,10,8,16,0,729.0,57.0,1.0,28.0,285.0,423.92,321.13
2016,10,8,16,15,677.0,52.0,0.95,26.5,234.5,352.46,265.08
2016,10,8,16,30,625.0,47.0,0.9,25.0,184.0,285.88,210.35
2016,10,8,16,45,538.5,39.5,0.9,24.0,135.5,211.79,148.7
2016,10,8,17,0,452.0,32.0,0.9,23.0,87.0,149.37,95.59
2016,10,8,17,15,293.0,21.0,0.9,22.0,49.5,77.75,27.15
2016,10,8,17,30,134.0,10.0,0.9,21.0,12.0,23.43,0.0
2016,10,8,17,45,67.0,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
