Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,125.5,9.0,1.05,15.5,15.5,19.64,0.0
2016,10,9,6,30,251.0,18.0,0.9,16.0,31.0,61.17,0.0
2016,10,9,6,45,379.5,28.5,0.8,17.0,73.5,122.02,76.1
2016,10,9,7,0,508.0,39.0,0.7,18.0,116.0,194.59,137.64
2016,10,9,7,15,581.0,45.5,0.65,18.5,166.0,259.71,194.26
2016,10,9,7,30,654.0,52.0,0.6,19.0,216.0,331.83,255.34
2016,10,9,7,45,699.0,57.0,0.6,20.0,266.0,398.27,309.91
2016,10,9,8,0,744.0,62.0,0.6,21.0,316.0,468.46,364.8
2016,10,9,8,15,775.0,65.5,0.6,22.0,364.5,532.25,412.41
2016,10,9,8,30,806.0,69.0,0.6,23.0,413.0,597.37,458.75
2016,10,9,8,45,827.0,72.0,0.6,24.0,457.5,656.09,498.47
2016,10,9,9,0,848.0,75.0,0.6,25.0,502.0,714.37,534.74
2016,10,9,9,15,863.5,77.5,0.6,25.5,541.0,760.98,562.78
2016,10,9,9,30,879.0,80.0,0.6,26.0,580.0,811.5,592.88
2016,10,9,9,45,890.5,81.5,0.65,27.0,613.0,855.58,617.83
2016,10,9,10,0,902.0,83.0,0.7,28.0,646.0,897.21,640.86
2016,10,9,10,15,909.5,84.0,0.75,28.0,672.0,931.92,661.86
2016,10,9,10,30,917.0,85.0,0.8,28.0,698.0,963.48,680.95
2016,10,9,10,45,920.0,87.0,0.85,28.5,716.0,988.58,694.76
2016,10,9,11,0,923.0,89.0,0.9,29.0,734.0,1010.01,706.42
2016,10,9,11,15,926.0,89.5,0.9,29.0,744.5,1025.9,715.24
2016,10,9,11,30,929.0,90.0,0.9,29.0,755.0,1037.92,721.92
2016,10,9,11,45,927.5,90.5,0.95,29.0,757.0,1041.5,724.76
2016,10,9,12,0,926.0,91.0,1.0,29.0,759.0,1041.08,725.46
2016,10,9,12,15,924.0,91.0,1.0,29.0,753.0,1035.59,722.3
2016,10,9,12,30,922.0,91.0,1.0,29.0,747.0,1026.15,716.97
2016,10,9,12,45,912.0,93.0,1.05,29.0,732.0,1007.38,707.1
2016,10,9,13,0,902.0,95.0,1.1,29.0,717.0,985.03,695.16
2016,10,9,13,15,895.5,94.0,1.15,29.0,695.0,959.1,680.99
2016,10,9,13,30,889.0,93.0,1.2,29.0,673.0,929.83,664.67
2016,10,9,13,45,878.0,91.5,1.25,29.0,644.0,892.82,643.29
2016,10,9,14,0,867.0,90.0,1.3,29.0,615.0,853.11,619.96
2016,10,9,14,15,853.0,88.0,1.3,28.5,579.5,814.93,597.88
2016,10,9,14,30,839.0,86.0,1.3,28.0,544.0,767.15,568.98
2016,10,9,14,45,818.5,83.5,1.3,27.5,502.5,712.29,534.72
2016,10,9,15,0,798.0,81.0,1.3,27.0,461.0,656.58,498.71
2016,10,9,15,15,771.5,77.5,1.25,26.5,415.0,595.41,455.65
2016,10,9,15,30,745.0,74.0,1.2,26.0,369.0,534.7,411.4
2016,10,9,15,45,706.0,69.5,1.2,25.5,320.0,467.06,360.56
2016,10,9,16,0,667.0,65.0,1.2,25.0,271.0,403.65,310.78
2016,10,9,16,15,610.0,59.0,1.1,24.0,221.0,332.57,253.49
2016,10,9,16,30,553.0,53.0,1.0,23.0,171.0,267.14,198.73
2016,10,9,16,45,460.5,44.0,0.95,22.5,124.0,194.2,137.61
2016,10,9,17,0,368.0,35.0,0.9,22.0,77.0,132.35,85.04
2016,10,9,17,15,184.0,17.5,0.8,21.0,38.5,54.9,13.26
2016,10,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.5,1.0,12.5,13.5,12.28,0.0
2016,10,10,6,30,0.0,27.0,0.9,13.0,27.0,25.76,0.0
2016,10,10,6,45,214.5,35.5,0.85,13.5,67.5,92.87,59.79
2016,10,10,7,0,429.0,44.0,0.8,14.0,108.0,178.1,128.81
2016,10,10,7,15,507.0,52.5,0.75,14.5,156.5,242.49,185.08
2016,10,10,7,30,585.0,61.0,0.7,15.0,205.0,315.74,247.71
2016,10,10,7,45,637.5,66.5,0.7,15.5,255.0,382.3,303.7
2016,10,10,8,0,690.0,72.0,0.7,16.0,305.0,453.62,361.22
2016,10,10,8,15,724.0,76.5,0.7,16.5,353.5,517.48,410.8
2016,10,10,8,30,758.0,81.0,0.7,17.0,402.0,581.17,458.31
2016,10,10,8,45,784.5,83.5,0.7,18.0,446.5,640.83,500.08
2016,10,10,9,0,811.0,86.0,0.7,19.0,491.0,700.62,539.32
2016,10,10,9,15,828.0,88.5,0.75,19.5,530.0,752.9,572.98
2016,10,10,9,30,845.0,91.0,0.8,20.0,569.0,803.8,605.14
2016,10,10,9,45,864.5,90.5,0.85,20.5,604.0,851.56,634.66
2016,10,10,10,0,884.0,90.0,0.9,21.0,639.0,889.45,657.33
2016,10,10,10,15,892.5,91.5,0.95,21.5,665.0,925.05,678.43
2016,10,10,10,30,901.0,93.0,1.0,22.0,691.0,957.61,697.46
2016,10,10,10,45,906.0,94.0,1.05,22.5,709.5,983.02,711.91
2016,10,10,11,0,911.0,95.0,1.1,23.0,728.0,1004.89,724.23
2016,10,10,11,15,914.0,95.5,1.1,23.0,738.5,1020.54,733.22
2016,10,10,11,30,917.0,96.0,1.1,23.0,749.0,1032.37,740.04
2016,10,10,11,45,916.5,96.5,1.15,23.5,751.0,1036.82,742.0
2016,10,10,12,0,916.0,97.0,1.2,24.0,753.0,1037.32,741.74
2016,10,10,12,15,914.0,97.0,1.2,24.0,747.5,1031.8,738.45
2016,10,10,12,30,912.0,97.0,1.2,24.0,742.0,1022.39,732.97
2016,10,10,12,45,897.5,101.0,1.25,24.0,725.5,1001.6,721.43
2016,10,10,13,0,883.0,105.0,1.3,24.0,709.0,977.41,707.87
2016,10,10,13,15,875.5,103.5,1.3,23.5,687.0,959.72,699.03
2016,10,10,13,30,868.0,102.0,1.3,23.0,665.0,928.93,681.65
2016,10,10,13,45,854.0,101.5,1.3,23.0,635.5,890.47,657.99
2016,10,10,14,0,840.0,101.0,1.3,23.0,606.0,849.51,632.54
2016,10,10,14,15,825.0,98.5,1.3,22.5,570.0,803.21,604.37
2016,10,10,14,30,810.0,96.0,1.3,22.0,534.0,755.05,574.43
2016,10,10,14,45,785.5,94.0,1.3,22.0,492.0,698.93,537.21
2016,10,10,15,0,761.0,92.0,1.3,22.0,450.0,642.36,498.0
2016,10,10,15,15,732.0,88.0,1.25,21.5,404.5,583.21,455.34
2016,10,10,15,30,703.0,84.0,1.2,21.0,359.0,522.31,409.97
2016,10,10,15,45,657.0,79.5,1.2,20.5,310.0,453.04,356.82
2016,10,10,16,0,611.0,75.0,1.2,20.0,261.0,387.25,304.29
2016,10,10,16,15,549.5,67.5,1.15,19.0,211.5,315.76,245.82
2016,10,10,16,30,488.0,60.0,1.1,18.0,162.0,250.51,190.5
2016,10,10,16,45,390.0,49.0,1.1,17.5,116.0,177.85,128.96
2016,10,10,17,0,292.0,38.0,1.1,17.0,70.0,117.02,76.71
2016,10,10,17,15,146.0,19.0,1.05,16.0,35.0,48.25,5.19
2016,10,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,15,65.0,9.0,0.7,12.0,12.0,14.28,0.0
2016,10,11,6,30,130.0,18.0,0.7,12.0,24.0,41.76,0.0
2016,10,11,6,45,252.5,32.5,0.75,12.5,63.0,98.3,62.14
2016,10,11,7,0,375.0,47.0,0.8,13.0,102.0,166.19,121.0
2016,10,11,7,15,454.5,56.5,0.8,13.5,149.0,229.0,175.96
2016,10,11,7,30,534.0,66.0,0.8,14.0,196.0,300.88,237.71
2016,10,11,7,45,267.0,86.0,0.8,14.5,151.0,228.48,184.37
2016,10,11,8,0,0.0,106.0,0.8,15.0,106.0,97.52,76.83
2016,10,11,8,15,13.0,132.0,0.8,15.0,137.5,130.25,104.44
2016,10,11,8,30,26.0,158.0,0.8,15.0,169.0,164.56,132.57
2016,10,11,8,45,58.5,186.0,0.85,15.5,214.0,226.07,182.35
2016,10,11,9,0,91.0,214.0,0.9,16.0,259.0,282.38,226.76
2016,10,11,9,15,90.5,232.5,0.85,16.5,280.0,305.52,243.43
2016,10,11,9,30,90.0,251.0,0.8,17.0,301.0,328.54,259.87
2016,10,11,9,45,483.5,169.5,0.8,17.5,464.5,616.33,482.16
2016,10,11,10,0,877.0,88.0,0.8,18.0,628.0,880.74,660.96
2016,10,11,10,15,885.5,89.0,0.75,18.0,654.0,915.46,677.81
2016,10,11,10,30,894.0,90.0,0.7,18.0,680.0,947.17,695.82
2016,10,11,10,45,901.0,90.5,0.7,18.5,699.0,973.66,710.12
2016,10,11,11,0,908.0,91.0,0.7,19.0,718.0,996.71,722.27
2016,10,11,11,15,911.0,91.5,0.7,19.0,728.5,1012.24,731.14
2016,10,11,11,30,914.0,92.0,0.7,19.0,739.0,1023.97,737.88
2016,10,11,11,45,914.5,92.5,0.7,19.5,741.5,1029.34,739.46
2016,10,11,12,0,915.0,93.0,0.7,20.0,744.0,1030.78,738.85
2016,10,11,12,15,913.5,93.0,0.75,20.0,738.5,1025.71,736.98
2016,10,11,12,30,912.0,93.0,0.8,20.0,733.0,1016.73,732.91
2016,10,11,12,45,655.5,186.5,0.85,20.5,642.0,879.07,645.44
2016,10,11,13,0,399.0,280.0,0.9,21.0,551.0,701.55,523.81
2016,10,11,13,15,408.0,267.5,0.95,20.5,537.5,686.86,518.25
2016,10,11,13,30,417.0,255.0,1.0,20.0,524.0,685.74,519.75
2016,10,11,13,45,430.5,238.5,1.05,20.0,505.5,666.2,507.83
2016,10,11,14,0,444.0,222.0,1.1,20.0,487.0,644.05,494.09
2016,10,11,14,15,415.0,214.0,1.15,19.5,450.0,593.82,460.01
2016,10,11,14,30,386.0,206.0,1.2,19.0,413.0,530.97,416.29
2016,10,11,14,45,429.5,179.0,1.25,19.0,393.0,528.48,416.48
2016,10,11,15,0,473.0,152.0,1.3,19.0,373.0,507.32,402.11
2016,10,11,15,15,576.0,120.0,1.3,18.5,361.5,517.98,411.96
2016,10,11,15,30,679.0,88.0,1.3,18.0,350.0,511.88,407.81
2016,10,11,15,45,636.0,82.0,1.35,18.0,301.5,443.82,353.81
2016,10,11,16,0,593.0,76.0,1.4,18.0,253.0,379.01,300.85
2016,10,11,16,15,529.5,68.0,1.4,17.5,204.5,307.28,241.11
2016,10,11,16,30,466.0,60.0,1.4,17.0,156.0,242.06,185.02
2016,10,11,16,45,367.0,48.5,1.4,16.5,111.0,170.12,123.72
2016,10,11,17,0,268.0,37.0,1.4,16.0,66.0,109.91,71.48
2016,10,11,17,15,134.0,18.5,1.3,15.5,33.0,45.26,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,15,63.5,8.5,0.85,11.5,11.5,7.73,0.0
2016,10,12,6,30,127.0,17.0,0.8,12.0,23.0,40.24,0.0
2016,10,12,6,45,259.5,30.5,0.75,12.5,62.0,99.24,61.73
2016,10,12,7,0,392.0,44.0,0.7,13.0,101.0,168.52,122.15
2016,10,12,7,15,473.5,53.5,0.65,13.5,148.5,232.92,178.41
2016,10,12,7,30,555.0,63.0,0.6,14.0,196.0,306.66,241.43
2016,10,12,7,45,321.0,98.0,0.55,14.5,179.0,266.97,214.4
2016,10,12,8,0,87.0,133.0,0.5,15.0,162.0,178.28,143.63
2016,10,12,8,15,92.5,153.5,0.5,15.5,188.5,207.19,167.51
2016,10,12,8,30,98.0,174.0,0.5,16.0,215.0,236.66,190.65
2016,10,12,8,45,452.5,129.5,0.5,16.5,348.5,464.48,371.89
2016,10,12,9,0,807.0,85.0,0.5,17.0,482.0,696.78,540.71
2016,10,12,9,15,824.5,88.0,0.55,17.5,521.0,749.69,572.44
2016,10,12,9,30,842.0,91.0,0.6,18.0,560.0,801.27,605.13
2016,10,12,9,45,856.0,92.5,0.65,18.5,593.0,846.49,633.04
2016,10,12,10,0,870.0,94.0,0.7,19.0,626.0,889.49,659.19
2016,10,12,10,15,878.5,95.5,0.75,19.0,652.0,916.38,675.92
2016,10,12,10,30,887.0,97.0,0.8,19.0,678.0,948.42,696.24
2016,10,12,10,45,892.5,98.0,0.9,19.5,696.5,973.85,711.9
2016,10,12,11,0,898.0,99.0,1.0,20.0,715.0,995.82,725.46
2016,10,12,11,15,901.0,99.5,1.05,20.0,725.5,1011.15,735.34
2016,10,12,11,30,904.0,100.0,1.1,20.0,736.0,1022.72,743.08
2016,10,12,11,45,904.5,100.0,1.15,20.0,738.0,1027.39,746.65
2016,10,12,12,0,905.0,100.0,1.2,20.0,740.0,1028.17,748.02
2016,10,12,12,15,903.5,99.5,1.2,20.0,734.5,1022.49,744.56
2016,10,12,12,30,902.0,99.0,1.2,20.0,729.0,1012.96,738.91
2016,10,12,12,45,905.5,95.0,1.25,20.0,716.5,1000.37,732.39
2016,10,12,13,0,909.0,91.0,1.3,20.0,704.0,983.87,723.47
2016,10,12,13,15,902.0,90.0,1.25,20.0,682.0,957.22,706.41
2016,10,12,13,30,895.0,89.0,1.2,20.0,660.0,927.25,687.35
2016,10,12,13,45,883.5,88.0,1.15,20.5,631.0,890.16,662.36
2016,10,12,14,0,872.0,87.0,1.1,21.0,602.0,850.41,635.66
2016,10,12,14,15,485.0,160.5,1.15,20.5,444.0,591.44,457.26
2016,10,12,14,30,98.0,234.0,1.2,20.0,286.0,314.04,246.09
2016,10,12,14,45,448.5,156.0,1.3,20.0,366.0,516.88,409.41
2016,10,12,15,0,799.0,78.0,1.4,20.0,446.0,650.48,511.18
2016,10,12,15,15,771.0,74.5,1.45,19.5,400.0,588.45,464.76
2016,10,12,15,30,743.0,71.0,1.5,19.0,354.0,527.05,418.82
2016,10,12,15,45,708.0,65.5,1.6,18.5,305.5,460.76,367.32
2016,10,12,16,0,673.0,60.0,1.7,18.0,257.0,396.67,315.14
2016,10,12,16,15,613.5,54.0,1.55,17.0,207.5,326.18,255.78
2016,10,12,16,30,554.0,48.0,1.4,16.0,158.0,260.12,198.26
2016,10,12,16,45,457.5,39.0,1.3,15.5,112.0,186.56,134.48
2016,10,12,17,0,361.0,30.0,1.2,15.0,66.0,124.73,78.82
2016,10,12,17,15,180.5,15.0,1.1,14.5,33.0,49.82,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,11.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,0.9,11.0,19.0,17.28,0.0
2016,10,13,6,45,144.0,32.0,0.8,11.5,52.0,75.19,46.75
2016,10,13,7,0,288.0,45.0,0.7,12.0,85.0,139.17,101.64
2016,10,13,7,15,335.0,60.0,0.7,12.0,125.0,190.26,147.51
2016,10,13,7,30,382.0,75.0,0.7,12.0,165.0,246.88,197.47
2016,10,13,7,45,420.0,86.0,0.75,12.5,206.0,300.07,243.39
2016,10,13,8,0,458.0,97.0,0.8,13.0,247.0,356.97,290.86
2016,10,13,8,15,501.0,105.5,0.8,13.5,292.5,417.28,339.25
2016,10,13,8,30,544.0,114.0,0.8,14.0,338.0,486.5,392.61
2016,10,13,8,45,491.5,142.0,0.8,14.5,361.0,505.06,404.95
2016,10,13,9,0,439.0,170.0,0.8,15.0,384.0,522.37,415.87
2016,10,13,9,15,648.0,124.0,0.75,15.5,468.0,659.0,517.69
2016,10,13,9,30,857.0,78.0,0.7,16.0,552.0,790.97,605.8
2016,10,13,9,45,697.0,137.0,0.7,17.0,537.0,767.74,584.54
2016,10,13,10,0,537.0,196.0,0.7,18.0,522.0,710.54,540.69
2016,10,13,10,15,508.5,216.5,0.7,18.5,535.5,724.64,548.57
2016,10,13,10,30,480.0,237.0,0.7,19.0,549.0,734.97,552.86
2016,10,13,10,45,435.0,260.5,0.7,19.5,549.5,729.29,545.98
2016,10,13,11,0,390.0,284.0,0.7,20.0,550.0,703.72,526.23
2016,10,13,11,15,414.0,281.0,0.7,20.0,567.0,729.26,544.18
2016,10,13,11,30,438.0,278.0,0.7,20.0,584.0,770.91,571.75
2016,10,13,11,45,445.0,274.0,0.75,20.5,586.0,775.87,574.31
2016,10,13,12,0,452.0,270.0,0.8,21.0,588.0,778.62,575.96
2016,10,13,12,15,411.5,283.0,0.8,21.0,570.5,733.33,544.99
2016,10,13,12,30,371.0,296.0,0.8,21.0,553.0,704.87,525.29
2016,10,13,12,45,397.0,283.0,0.85,21.5,553.5,710.11,529.93
2016,10,13,13,0,423.0,270.0,0.9,22.0,554.0,729.2,543.19
2016,10,13,13,15,430.0,257.5,0.9,22.0,538.0,712.06,532.21
2016,10,13,13,30,437.0,245.0,0.9,22.0,522.0,692.65,520.08
2016,10,13,13,45,442.0,231.0,0.9,22.0,500.5,667.63,504.02
2016,10,13,14,0,447.0,217.0,0.9,22.0,479.0,640.51,486.39
2016,10,13,14,15,452.5,200.5,0.9,21.5,452.0,609.04,466.42
2016,10,13,14,30,458.0,184.0,0.9,21.0,425.0,575.53,444.57
2016,10,13,14,45,446.5,170.0,0.9,21.0,389.5,530.39,412.63
2016,10,13,15,0,435.0,156.0,0.9,21.0,354.0,484.91,379.77
2016,10,13,15,15,450.0,135.5,0.9,20.5,322.0,448.97,354.2
2016,10,13,15,30,465.0,115.0,0.9,20.0,290.0,410.31,325.35
2016,10,13,15,45,436.5,103.0,0.9,20.0,249.5,355.51,281.9
2016,10,13,16,0,408.0,91.0,0.9,20.0,209.0,303.01,238.96
2016,10,13,16,15,369.5,77.0,0.8,19.0,168.0,246.82,192.4
2016,10,13,16,30,331.0,63.0,0.7,18.0,127.0,194.77,147.86
2016,10,13,16,45,265.0,47.5,0.6,17.5,89.0,137.6,98.97
2016,10,13,17,0,199.0,32.0,0.5,17.0,51.0,88.75,55.05
2016,10,13,17,15,99.5,16.0,0.5,16.5,25.5,36.06,0.0
2016,10,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,1.65,15.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,1.7,15.0,7.0,6.37,0.0
2016,10,14,6,45,0.0,21.5,1.8,15.0,21.5,18.95,8.37
2016,10,14,7,0,0.0,36.0,1.9,15.0,36.0,32.27,21.12
2016,10,14,7,15,0.0,54.0,1.9,15.0,54.0,49.23,35.97
2016,10,14,7,30,0.0,72.0,1.9,15.0,72.0,66.17,50.67
2016,10,14,7,45,0.0,90.0,1.9,15.5,90.0,83.14,65.07
2016,10,14,8,0,0.0,108.0,1.9,16.0,108.0,100.17,79.23
2016,10,14,8,15,3.0,124.5,1.9,16.0,126.0,117.46,93.55
2016,10,14,8,30,6.0,141.0,1.9,16.0,144.0,135.16,108.04
2016,10,14,8,45,25.0,168.0,1.95,16.5,180.0,175.0,140.66
2016,10,14,9,0,44.0,195.0,2.0,17.0,216.0,228.32,183.55
2016,10,14,9,15,22.0,178.5,2.0,17.5,189.0,183.5,146.1
2016,10,14,9,30,0.0,162.0,2.0,18.0,162.0,149.25,117.24
2016,10,14,9,45,66.5,220.0,2.0,18.5,260.5,277.26,220.97
2016,10,14,10,0,133.0,278.0,2.0,19.0,359.0,418.31,329.85
2016,10,14,10,15,136.5,288.0,2.0,19.0,374.0,436.7,342.55
2016,10,14,10,30,140.0,298.0,2.0,19.0,389.0,454.86,355.7
2016,10,14,10,45,72.5,246.5,2.05,19.5,294.0,317.66,249.24
2016,10,14,11,0,5.0,195.0,2.1,20.0,199.0,185.12,143.55
2016,10,14,11,15,2.5,146.0,2.05,20.0,148.0,134.75,103.74
2016,10,14,11,30,0.0,97.0,2.0,20.0,97.0,86.18,64.68
2016,10,14,11,45,1.5,138.0,2.0,20.0,139.0,126.11,96.9
2016,10,14,12,0,3.0,179.0,2.0,20.0,181.0,167.24,129.6
2016,10,14,12,15,70.5,253.5,2.0,20.0,302.5,325.79,255.65
2016,10,14,12,30,138.0,328.0,2.0,20.0,424.0,495.04,383.58
2016,10,14,12,45,170.5,320.5,2.0,20.0,436.5,516.05,399.29
2016,10,14,13,0,203.0,313.0,2.0,20.0,449.0,535.43,414.72
2016,10,14,13,15,101.5,169.5,2.0,20.0,237.5,273.94,216.57
2016,10,14,13,30,0.0,26.0,2.0,20.0,26.0,22.97,13.27
2016,10,14,13,45,10.5,121.0,2.0,20.0,127.5,117.96,91.48
2016,10,14,14,0,21.0,216.0,2.0,20.0,229.0,221.39,174.33
2016,10,14,14,15,20.0,203.5,1.95,19.5,214.5,207.72,163.8
2016,10,14,14,30,19.0,191.0,1.9,19.0,200.0,194.17,153.65
2016,10,14,14,45,9.5,103.5,1.9,19.0,108.0,99.67,77.3
2016,10,14,15,0,0.0,16.0,1.9,19.0,16.0,14.09,6.2
2016,10,14,15,15,0.0,13.5,1.85,18.5,13.5,11.88,4.4
2016,10,14,15,30,0.0,11.0,1.8,18.0,11.0,9.67,2.56
2016,10,14,15,45,0.0,9.5,1.8,18.0,9.5,8.35,1.45
2016,10,14,16,0,0.0,8.0,1.8,18.0,8.0,7.02,0.32
2016,10,14,16,15,0.0,6.5,1.7,17.5,6.5,5.7,0.0
2016,10,14,16,30,0.0,5.0,1.6,17.0,5.0,4.38,0.0
2016,10,14,16,45,0.0,3.0,1.5,17.0,3.0,2.63,0.0
2016,10,14,17,0,0.0,1.0,1.4,17.0,1.0,0.88,0.0
2016,10,14,17,15,0.0,0.5,1.3,16.5,0.5,0.45,0.0
2016,10,14,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,60.5,7.0,1.0,13.5,9.0,0.0,0.0
2016,10,15,6,30,121.0,14.0,1.1,14.0,18.0,31.68,0.0
2016,10,15,6,45,263.5,26.0,1.2,14.5,55.0,96.09,54.78
2016,10,15,7,0,406.0,38.0,1.3,15.0,92.0,167.66,119.74
2016,10,15,7,15,488.5,46.0,1.35,15.5,138.5,231.4,176.06
2016,10,15,7,30,571.0,54.0,1.4,16.0,185.0,304.57,239.5
2016,10,15,7,45,621.5,59.5,1.45,16.5,233.0,368.99,294.96
2016,10,15,8,0,672.0,65.0,1.5,17.0,281.0,437.98,352.11
2016,10,15,8,15,440.0,115.5,1.6,17.5,266.0,394.07,318.33
2016,10,15,8,30,208.0,166.0,1.7,18.0,251.0,307.76,248.6
2016,10,15,8,45,189.0,187.5,1.8,18.5,271.0,328.81,264.87
2016,10,15,9,0,170.0,209.0,1.9,19.0,291.0,347.7,278.44
2016,10,15,9,15,158.5,227.5,1.95,19.0,308.5,366.83,292.51
2016,10,15,9,30,147.0,246.0,2.0,19.0,326.0,384.68,305.38
2016,10,15,9,45,499.0,166.5,2.15,19.5,461.5,626.42,494.85
2016,10,15,10,0,851.0,87.0,2.3,20.0,597.0,855.46,657.07
2016,10,15,10,15,562.5,188.5,2.35,20.0,531.5,742.0,573.86
2016,10,15,10,30,274.0,290.0,2.4,20.0,466.0,587.52,455.4
2016,10,15,10,45,288.0,296.0,2.45,20.5,486.0,614.04,474.92
2016,10,15,11,0,302.0,302.0,2.5,21.0,506.0,639.85,492.57
2016,10,15,11,15,306.5,304.0,2.5,21.0,513.0,650.82,500.1
2016,10,15,11,30,311.0,306.0,2.5,21.0,520.0,660.49,506.84
2016,10,15,11,45,309.5,307.5,2.55,21.0,521.0,662.24,508.1
2016,10,15,12,0,308.0,309.0,2.6,21.0,522.0,662.53,508.46
2016,10,15,12,15,307.5,306.5,2.6,21.0,517.5,657.75,505.16
2016,10,15,12,30,307.0,304.0,2.6,21.0,513.0,651.54,500.95
2016,10,15,12,45,285.0,302.0,2.65,21.0,493.5,623.74,480.9
2016,10,15,13,0,263.0,300.0,2.7,21.0,474.0,595.3,460.41
2016,10,15,13,15,261.5,290.5,2.7,20.5,458.5,576.94,448.55
2016,10,15,13,30,260.0,281.0,2.7,20.0,443.0,557.58,435.79
2016,10,15,13,45,256.5,268.0,2.7,20.0,422.0,531.5,417.15
2016,10,15,14,0,253.0,255.0,2.7,20.0,401.0,504.72,397.86
2016,10,15,14,15,249.5,239.5,2.7,19.5,376.0,474.46,376.51
2016,10,15,14,30,246.0,224.0,2.7,19.0,351.0,443.69,354.42
2016,10,15,14,45,158.0,205.0,2.7,19.0,284.0,334.91,268.9
2016,10,15,15,0,70.0,186.0,2.7,19.0,217.0,236.02,189.27
2016,10,15,15,15,35.0,147.0,2.65,18.5,162.5,168.11,134.5
2016,10,15,15,30,0.0,108.0,2.6,18.0,108.0,99.03,77.49
2016,10,15,15,45,0.0,92.0,2.55,18.0,92.0,83.97,65.13
2016,10,15,16,0,0.0,76.0,2.5,18.0,76.0,68.98,52.58
2016,10,15,16,15,0.0,60.0,2.4,17.5,60.0,54.04,39.97
2016,10,15,16,30,0.0,44.0,2.3,17.0,44.0,39.15,27.2
2016,10,15,16,45,0.0,30.0,2.2,17.0,30.0,26.45,16.11
2016,10,15,17,0,0.0,16.0,2.1,17.0,16.0,14.08,4.53
2016,10,15,17,15,0.0,8.0,2.05,17.0,8.0,7.28,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,2.45,16.0,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,2.5,16.0,7.0,6.37,0.0
2016,10,16,6,45,0.0,21.5,2.55,16.0,21.5,19.01,7.52
2016,10,16,7,0,0.0,36.0,2.6,16.0,36.0,32.54,21.1
2016,10,16,7,15,0.0,54.5,2.6,16.0,54.5,50.1,36.46
2016,10,16,7,30,0.0,73.0,2.6,16.0,73.0,67.61,51.63
2016,10,16,7,45,2.0,91.5,2.6,16.5,92.5,86.07,67.27
2016,10,16,8,0,4.0,110.0,2.6,17.0,112.0,104.81,82.87
2016,10,16,8,15,8.5,127.0,2.6,17.0,130.5,123.7,98.55
2016,10,16,8,30,13.0,144.0,2.6,17.0,149.0,143.16,114.53
2016,10,16,8,45,6.5,124.5,2.65,17.5,127.0,118.35,93.47
2016,10,16,9,0,0.0,105.0,2.7,18.0,105.0,94.34,73.12
2016,10,16,9,15,0.0,85.0,2.75,18.0,85.0,75.26,57.19
2016,10,16,9,30,0.0,65.0,2.8,18.0,65.0,57.49,42.35
2016,10,16,9,45,5.5,133.5,2.9,18.5,137.0,125.64,98.31
2016,10,16,10,0,11.0,202.0,3.0,19.0,209.0,198.61,156.7
2016,10,16,10,15,108.5,250.0,3.0,19.0,319.0,368.48,292.98
2016,10,16,10,30,206.0,298.0,3.0,19.0,429.0,517.11,407.48
2016,10,16,10,45,171.0,307.5,3.05,19.0,418.5,499.25,391.88
2016,10,16,11,0,136.0,317.0,3.1,19.0,408.0,479.43,375.64
2016,10,16,11,15,136.5,322.0,3.1,19.0,415.0,487.47,381.53
2016,10,16,11,30,137.0,327.0,3.1,19.0,422.0,494.99,386.94
2016,10,16,11,45,120.0,325.5,3.1,19.0,409.0,476.97,372.76
2016,10,16,12,0,103.0,324.0,3.1,19.0,396.0,439.82,344.44
2016,10,16,12,15,196.0,316.5,3.05,19.0,450.5,540.91,423.45
2016,10,16,12,30,289.0,309.0,3.0,19.0,505.0,639.9,498.26
2016,10,16,12,45,155.5,277.0,3.0,19.0,382.5,451.74,355.18
2016,10,16,13,0,22.0,245.0,3.0,19.0,260.0,252.84,198.45
2016,10,16,13,15,33.5,252.0,3.0,19.0,273.5,287.36,226.68
2016,10,16,13,30,45.0,259.0,3.0,19.0,287.0,305.54,241.45
2016,10,16,13,45,33.5,236.5,3.0,19.0,256.5,269.31,213.02
2016,10,16,14,0,22.0,214.0,3.0,19.0,226.0,220.71,174.67
2016,10,16,14,15,66.5,220.0,2.95,19.0,254.0,276.82,221.1
2016,10,16,14,30,111.0,226.0,2.9,19.0,282.0,316.67,253.9
2016,10,16,14,45,440.0,150.0,2.9,19.0,347.5,502.51,405.77
2016,10,16,15,0,769.0,74.0,2.9,19.0,413.0,621.14,499.68
2016,10,16,15,15,741.5,70.5,2.8,18.5,369.0,561.13,452.69
2016,10,16,15,30,714.0,67.0,2.7,18.0,325.0,501.8,405.87
2016,10,16,15,45,677.5,62.0,2.65,18.0,279.0,437.15,352.64
2016,10,16,16,0,641.0,57.0,2.6,18.0,233.0,376.69,300.94
2016,10,16,16,15,577.0,51.0,2.45,17.5,185.0,305.17,239.4
2016,10,16,16,30,513.0,45.0,2.3,17.0,137.0,240.23,181.9
2016,10,16,16,45,400.5,36.0,2.2,16.5,93.5,165.36,117.17
2016,10,16,17,0,288.0,27.0,2.1,16.0,50.0,102.81,56.25
2016,10,16,17,15,144.0,13.5,2.05,16.0,25.0,35.22,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,15,28.0,6.5,0.9,12.5,7.5,0.0,0.0
2016,10,17,6,30,56.0,13.0,0.8,13.0,15.0,20.67,0.0
2016,10,17,6,45,194.5,28.0,0.7,13.5,50.0,81.55,42.9
2016,10,17,7,0,333.0,43.0,0.6,14.0,85.0,152.19,108.96
2016,10,17,7,15,423.5,52.5,0.6,14.5,130.5,216.26,164.65
2016,10,17,7,30,514.0,62.0,0.6,15.0,176.0,290.61,228.0
2016,10,17,7,45,581.5,66.5,0.65,15.5,225.5,358.84,285.59
2016,10,17,8,0,649.0,71.0,0.7,16.0,275.0,433.38,346.26
2016,10,17,8,15,686.5,75.5,0.7,16.0,321.5,496.62,396.56
2016,10,17,8,30,724.0,80.0,0.7,16.0,368.0,562.08,446.73
2016,10,17,8,45,755.5,82.0,0.75,16.5,412.0,619.91,489.32
2016,10,17,9,0,787.0,84.0,0.8,17.0,456.0,680.87,531.99
2016,10,17,9,15,805.5,86.5,0.8,17.0,494.0,732.72,566.47
2016,10,17,9,30,824.0,89.0,0.8,17.0,532.0,783.35,599.54
2016,10,17,9,45,834.0,92.5,0.8,17.5,563.5,826.51,625.81
2016,10,17,10,0,844.0,96.0,0.8,18.0,595.0,867.28,650.12
2016,10,17,10,15,499.5,196.5,0.8,18.0,495.0,694.09,528.96
2016,10,17,10,30,155.0,297.0,0.8,18.0,395.0,469.2,361.05
2016,10,17,10,45,175.5,305.0,0.85,18.5,419.5,501.08,386.14
2016,10,17,11,0,196.0,313.0,0.9,19.0,444.0,533.09,408.75
2016,10,17,11,15,196.5,318.0,0.95,19.0,450.5,541.89,414.84
2016,10,17,11,30,197.0,323.0,1.0,19.0,457.0,549.91,420.65
2016,10,17,11,45,544.0,210.0,1.05,19.5,581.5,801.71,605.21
2016,10,17,12,0,891.0,97.0,1.1,20.0,706.0,1006.03,736.47
2016,10,17,12,15,889.0,96.5,1.15,20.0,700.0,999.67,730.58
2016,10,17,12,30,887.0,96.0,1.2,20.0,694.0,989.55,725.43
2016,10,17,12,45,888.0,92.5,1.25,20.0,681.0,975.05,717.6
2016,10,17,13,0,889.0,89.0,1.3,20.0,668.0,956.81,707.44
2016,10,17,13,15,882.0,88.0,1.35,20.0,646.5,930.47,692.02
2016,10,17,13,30,875.0,87.0,1.4,20.0,625.0,900.91,674.46
2016,10,17,13,45,866.0,85.0,1.45,20.0,596.5,865.38,652.76
2016,10,17,14,0,857.0,83.0,1.5,20.0,568.0,827.13,628.98
2016,10,17,14,15,842.5,80.5,1.5,19.5,533.0,788.24,605.06
2016,10,17,14,30,828.0,78.0,1.5,19.0,498.0,740.04,574.16
2016,10,17,14,45,808.5,75.5,1.55,19.0,457.5,686.65,538.33
2016,10,17,15,0,789.0,73.0,1.6,19.0,417.0,632.42,500.38
2016,10,17,15,15,553.0,101.5,1.6,18.5,330.0,479.71,384.19
2016,10,17,15,30,317.0,130.0,1.6,18.0,243.0,329.97,266.46
2016,10,17,15,45,296.0,114.0,1.65,18.0,207.5,283.91,229.29
2016,10,17,16,0,275.0,98.0,1.7,18.0,172.0,239.72,192.01
2016,10,17,16,15,395.0,71.0,1.65,17.0,153.5,249.6,196.57
2016,10,17,16,30,515.0,44.0,1.6,16.0,135.0,239.32,181.1
2016,10,17,16,45,401.0,35.0,1.6,15.5,91.5,164.12,115.84
2016,10,17,17,0,287.0,26.0,1.6,15.0,48.0,100.52,51.09
2016,10,17,17,15,143.5,13.0,1.55,14.5,24.0,34.56,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,49.0,6.0,1.15,10.5,7.0,0.0,0.0
2016,10,18,6,30,98.0,12.0,1.2,11.0,14.0,26.45,0.0
2016,10,18,6,45,247.0,24.5,1.25,11.5,50.0,89.97,44.26
2016,10,18,7,0,396.0,37.0,1.3,12.0,86.0,164.74,118.02
2016,10,18,7,15,484.5,45.5,1.4,12.5,132.5,230.43,176.86
2016,10,18,7,30,573.0,54.0,1.5,13.0,179.0,306.24,243.34
2016,10,18,7,45,629.5,59.0,1.6,14.0,227.5,372.88,300.97
2016,10,18,8,0,686.0,64.0,1.7,15.0,276.0,444.67,360.63
2016,10,18,8,15,721.5,68.0,1.75,15.0,323.0,506.01,411.32
2016,10,18,8,30,757.0,72.0,1.8,15.0,370.0,571.23,463.28
2016,10,18,8,45,786.5,73.5,1.85,15.5,413.5,630.94,508.6
2016,10,18,9,0,816.0,75.0,1.9,16.0,457.0,691.02,551.46
2016,10,18,9,15,532.5,153.0,1.9,16.5,410.5,596.28,476.13
2016,10,18,9,30,249.0,231.0,1.9,17.0,364.0,464.86,370.41
2016,10,18,9,45,349.5,224.0,1.9,17.5,423.0,550.43,436.92
2016,10,18,10,0,450.0,217.0,1.9,18.0,482.0,657.89,515.67
2016,10,18,10,15,675.5,150.0,1.85,18.0,566.0,807.71,624.08
2016,10,18,10,30,901.0,83.0,1.8,18.0,650.0,941.24,712.59
2016,10,18,10,45,906.0,84.0,1.8,18.5,668.0,966.03,725.41
2016,10,18,11,0,911.0,85.0,1.8,19.0,686.0,987.31,737.15
2016,10,18,11,15,914.0,85.5,1.8,19.0,696.0,1002.39,746.3
2016,10,18,11,30,917.0,86.0,1.8,19.0,706.0,1013.69,753.18
2016,10,18,11,45,918.5,86.0,1.8,19.0,708.5,1019.05,756.37
2016,10,18,12,0,920.0,86.0,1.8,19.0,711.0,1020.49,757.25
2016,10,18,12,15,918.0,85.5,1.8,19.0,704.5,1013.96,753.14
2016,10,18,12,30,916.0,85.0,1.8,19.0,698.0,1003.55,746.76
2016,10,18,12,45,913.0,84.0,1.8,19.0,684.0,987.76,737.02
2016,10,18,13,0,910.0,83.0,1.8,19.0,670.0,968.27,725.01
2016,10,18,13,15,903.0,82.0,1.8,19.0,648.5,941.48,708.23
2016,10,18,13,30,896.0,81.0,1.8,19.0,627.0,911.4,689.31
2016,10,18,13,45,888.0,78.5,1.85,19.0,598.5,875.52,666.95
2016,10,18,14,0,880.0,76.0,1.9,19.0,570.0,836.79,642.41
2016,10,18,14,15,866.0,74.0,1.9,19.0,535.0,791.21,612.3
2016,10,18,14,30,852.0,72.0,1.9,19.0,500.0,743.69,580.43
2016,10,18,14,45,832.5,69.5,1.9,19.0,459.0,695.58,547.62
2016,10,18,15,0,813.0,67.0,1.9,19.0,418.0,640.38,508.53
2016,10,18,15,15,784.5,64.0,1.85,18.5,372.5,578.4,462.16
2016,10,18,15,30,756.0,61.0,1.8,18.0,327.0,517.1,414.62
2016,10,18,15,45,711.0,57.5,1.8,18.0,278.5,447.74,358.42
2016,10,18,16,0,666.0,54.0,1.8,18.0,230.0,381.6,302.76
2016,10,18,16,15,601.0,48.0,1.7,17.5,181.5,310.23,241.59
2016,10,18,16,30,536.0,42.0,1.6,17.0,133.0,243.85,182.99
2016,10,18,16,45,418.5,33.0,1.55,16.5,89.5,166.64,116.23
2016,10,18,17,0,301.0,24.0,1.5,16.0,46.0,100.67,45.44
2016,10,18,17,15,150.5,12.0,1.55,15.5,23.0,34.63,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
