Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,6,15,72.5,5.0,1.2,9.5,6.5,0.0,0.0
2016,10,19,6,30,145.0,10.0,1.2,10.0,13.0,32.16,0.0
2016,10,19,6,45,301.0,20.5,1.25,11.0,49.5,97.58,43.5
2016,10,19,7,0,457.0,31.0,1.3,12.0,86.0,173.88,123.19
2016,10,19,7,15,540.5,38.0,1.3,12.5,133.0,239.92,183.18
2016,10,19,7,30,624.0,45.0,1.3,13.0,180.0,315.25,249.56
2016,10,19,7,45,675.5,49.5,1.3,13.5,228.5,381.78,307.61
2016,10,19,8,0,727.0,54.0,1.3,14.0,277.0,452.76,366.97
2016,10,19,8,15,760.5,57.5,1.3,14.5,323.5,516.25,418.17
2016,10,19,8,30,794.0,61.0,1.3,15.0,370.0,581.34,468.48
2016,10,19,8,45,818.0,63.5,1.3,16.0,413.0,640.01,511.08
2016,10,19,9,0,842.0,66.0,1.3,17.0,456.0,692.91,546.04
2016,10,19,9,15,858.5,68.0,1.3,17.5,494.0,744.04,579.59
2016,10,19,9,30,875.0,70.0,1.3,18.0,532.0,793.7,611.35
2016,10,19,9,45,888.0,71.0,1.3,18.5,564.5,837.41,638.38
2016,10,19,10,0,901.0,72.0,1.3,19.0,597.0,878.79,663.45
2016,10,19,10,15,909.0,73.0,1.3,19.5,622.0,913.08,683.45
2016,10,19,10,30,917.0,74.0,1.3,20.0,647.0,944.27,701.29
2016,10,19,10,45,922.5,74.5,1.3,20.5,665.0,969.18,714.95
2016,10,19,11,0,928.0,75.0,1.3,21.0,683.0,990.54,726.37
2016,10,19,11,15,930.5,75.5,1.3,21.5,692.5,1005.29,733.63
2016,10,19,11,30,933.0,76.0,1.3,22.0,702.0,1016.18,738.62
2016,10,19,11,45,932.5,76.5,1.3,22.5,704.0,1020.19,739.43
2016,10,19,12,0,932.0,77.0,1.3,23.0,706.0,1020.23,737.98
2016,10,19,12,15,930.0,77.0,1.3,23.0,699.5,1014.22,734.35
2016,10,19,12,30,928.0,77.0,1.3,23.0,693.0,1004.29,728.49
2016,10,19,12,45,919.5,78.5,1.35,23.0,678.0,986.1,718.38
2016,10,19,13,0,911.0,80.0,1.4,23.0,663.0,964.34,706.09
2016,10,19,13,15,904.0,79.0,1.4,23.0,641.5,937.52,689.81
2016,10,19,13,30,897.0,78.0,1.4,23.0,620.0,907.41,671.41
2016,10,19,13,45,887.0,76.5,1.4,23.0,591.5,870.98,648.78
2016,10,19,14,0,877.0,75.0,1.4,23.0,563.0,831.84,624.19
2016,10,19,14,15,863.0,73.0,1.4,23.0,527.5,786.39,595.05
2016,10,19,14,30,849.0,71.0,1.4,23.0,492.0,739.02,564.2
2016,10,19,14,45,830.0,68.5,1.45,23.0,452.0,691.45,533.11
2016,10,19,15,0,811.0,66.0,1.5,23.0,412.0,636.75,495.69
2016,10,19,15,15,783.5,62.5,1.45,22.5,367.0,574.97,450.49
2016,10,19,15,30,756.0,59.0,1.4,22.0,322.0,513.8,404.06
2016,10,19,15,45,714.5,55.0,1.35,21.5,274.0,445.81,350.54
2016,10,19,16,0,673.0,51.0,1.3,21.0,226.0,380.71,297.11
2016,10,19,16,15,608.0,45.0,1.2,19.5,178.0,307.3,236.19
2016,10,19,16,30,543.0,39.0,1.1,18.0,130.0,240.4,178.49
2016,10,19,16,45,430.0,30.5,1.05,17.0,86.5,166.88,114.88
2016,10,19,17,0,317.0,22.0,1.0,16.0,43.0,101.25,38.43
2016,10,19,17,15,158.5,11.0,0.95,15.5,21.5,34.86,0.0
2016,10,19,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,228.5,16.0,1.05,12.5,42.5,76.15,28.69
2016,10,20,7,0,457.0,32.0,1.0,13.0,85.0,177.45,124.93
2016,10,20,7,15,543.5,39.0,1.0,13.5,132.5,242.07,183.55
2016,10,20,7,30,630.0,46.0,1.0,14.0,180.0,318.81,250.55
2016,10,20,7,45,682.5,51.0,1.05,15.0,229.0,386.73,308.79
2016,10,20,8,0,735.0,56.0,1.1,16.0,278.0,459.18,368.16
2016,10,20,8,15,769.5,59.5,1.05,16.5,325.5,523.67,419.11
2016,10,20,8,30,804.0,63.0,1.0,17.0,373.0,589.81,468.97
2016,10,20,8,45,828.5,65.5,0.95,18.0,416.5,649.26,510.78
2016,10,20,9,0,853.0,68.0,0.9,19.0,460.0,702.91,544.87
2016,10,20,9,15,870.0,70.0,0.95,19.5,499.0,754.81,578.7
2016,10,20,9,30,887.0,72.0,1.0,20.0,538.0,805.24,610.85
2016,10,20,9,45,902.5,72.5,1.05,21.0,571.0,850.78,637.96
2016,10,20,10,0,918.0,73.0,1.1,22.0,604.0,894.1,663.13
2016,10,20,10,15,926.0,74.0,1.1,22.5,629.5,928.81,682.81
2016,10,20,10,30,934.0,75.0,1.1,23.0,655.0,960.34,700.35
2016,10,20,10,45,939.0,76.0,1.15,23.5,673.0,985.68,714.76
2016,10,20,11,0,944.0,77.0,1.2,24.0,691.0,1007.39,726.96
2016,10,20,11,15,947.0,77.0,1.2,24.0,701.0,1022.15,735.43
2016,10,20,11,30,950.0,77.0,1.2,24.0,711.0,1033.0,741.68
2016,10,20,11,45,950.0,77.5,1.25,24.5,712.5,1037.53,743.67
2016,10,20,12,0,950.0,78.0,1.3,25.0,714.0,1038.01,743.37
2016,10,20,12,15,948.0,77.5,1.3,25.0,708.0,1031.27,739.34
2016,10,20,12,30,946.0,77.0,1.3,25.0,702.0,1020.55,733.07
2016,10,20,12,45,939.0,78.0,1.35,25.5,687.0,1002.94,722.09
2016,10,20,13,0,932.0,79.0,1.4,26.0,672.0,981.65,708.93
2016,10,20,13,15,925.0,78.0,1.4,26.0,650.0,954.38,692.65
2016,10,20,13,30,918.0,77.0,1.4,26.0,628.0,923.75,674.24
2016,10,20,13,45,907.5,76.0,1.4,26.0,598.5,886.91,651.74
2016,10,20,14,0,897.0,75.0,1.4,26.0,569.0,847.3,627.28
2016,10,20,14,15,882.5,73.0,1.4,25.5,533.5,800.76,599.07
2016,10,20,14,30,868.0,71.0,1.4,25.0,498.0,752.27,569.02
2016,10,20,14,45,847.5,68.5,1.4,25.0,456.5,702.86,536.6
2016,10,20,15,0,827.0,66.0,1.4,25.0,415.0,646.39,498.02
2016,10,20,15,15,798.5,63.0,1.3,24.5,369.0,583.86,452.45
2016,10,20,15,30,770.0,60.0,1.2,24.0,323.0,521.98,405.73
2016,10,20,15,45,728.0,55.5,1.1,23.5,274.5,452.46,351.47
2016,10,20,16,0,686.0,51.0,1.0,23.0,226.0,385.87,297.34
2016,10,20,16,15,618.5,45.0,0.95,21.5,177.0,310.78,235.98
2016,10,20,16,30,551.0,39.0,0.9,20.0,128.0,242.46,177.81
2016,10,20,16,45,433.5,30.0,0.9,19.0,84.5,167.04,113.04
2016,10,20,17,0,316.0,21.0,0.9,18.0,41.0,99.08,27.95
2016,10,20,17,15,158.0,10.5,0.95,17.5,20.5,34.21,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,216.5,15.5,0.65,13.5,40.0,72.67,22.04
2016,10,21,7,0,433.0,31.0,0.6,14.0,80.0,169.85,118.32
2016,10,21,7,15,520.5,38.5,0.55,14.5,126.5,235.86,177.45
2016,10,21,7,30,608.0,46.0,0.5,15.0,173.0,309.96,241.3
2016,10,21,7,45,663.0,50.5,0.45,16.0,221.5,377.17,297.65
2016,10,21,8,0,718.0,55.0,0.4,17.0,270.0,449.17,354.97
2016,10,21,8,15,752.5,59.0,0.4,17.5,316.5,513.23,404.7
2016,10,21,8,30,787.0,63.0,0.4,18.0,363.0,579.0,453.52
2016,10,21,8,45,812.5,65.0,0.4,19.0,406.5,637.61,494.27
2016,10,21,9,0,838.0,67.0,0.4,20.0,450.0,690.52,527.77
2016,10,21,9,15,854.5,69.5,0.45,20.5,488.0,741.93,560.73
2016,10,21,9,30,871.0,72.0,0.5,21.0,526.0,791.87,592.06
2016,10,21,9,45,882.0,74.0,0.6,22.0,557.5,834.82,617.98
2016,10,21,10,0,893.0,76.0,0.7,23.0,589.0,875.34,642.02
2016,10,21,10,15,901.0,77.0,0.7,23.5,614.0,909.25,660.93
2016,10,21,10,30,909.0,78.0,0.7,24.0,639.0,940.1,677.79
2016,10,21,10,45,914.0,79.0,0.75,24.5,656.5,964.86,691.78
2016,10,21,11,0,919.0,80.0,0.8,25.0,674.0,986.08,703.67
2016,10,21,11,15,921.5,80.5,0.8,25.0,683.5,1000.6,711.87
2016,10,21,11,30,924.0,81.0,0.8,25.0,693.0,1011.31,717.93
2016,10,21,11,45,922.5,82.0,0.85,25.5,694.5,1014.83,719.44
2016,10,21,12,0,921.0,83.0,0.9,26.0,696.0,1014.41,718.78
2016,10,21,12,15,919.0,82.5,0.95,26.0,689.5,1007.77,715.89
2016,10,21,12,30,917.0,82.0,1.0,26.0,683.0,997.27,710.8
2016,10,21,12,45,908.5,83.0,1.05,26.0,667.5,978.57,700.73
2016,10,21,13,0,900.0,84.0,1.1,26.0,652.0,956.37,688.56
2016,10,21,13,15,892.5,83.0,1.15,25.5,630.0,929.31,674.61
2016,10,21,13,30,885.0,82.0,1.2,25.0,608.0,899.05,658.46
2016,10,21,13,45,872.5,80.5,1.25,25.0,579.0,860.83,635.62
2016,10,21,14,0,860.0,79.0,1.3,25.0,550.0,820.1,610.86
2016,10,21,14,15,844.5,77.0,1.35,24.5,514.5,780.97,587.91
2016,10,21,14,30,829.0,75.0,1.4,24.0,479.0,732.69,558.08
2016,10,21,14,45,697.0,94.0,1.45,24.0,414.0,627.29,485.4
2016,10,21,15,0,565.0,113.0,1.5,24.0,349.0,526.66,411.47
2016,10,21,15,15,538.5,105.0,1.45,23.0,309.5,471.74,371.75
2016,10,21,15,30,512.0,97.0,1.4,22.0,270.0,413.52,327.7
2016,10,21,15,45,572.5,75.5,1.4,21.5,241.5,396.39,313.21
2016,10,21,16,0,633.0,54.0,1.4,21.0,213.0,366.16,286.23
2016,10,21,16,15,563.0,47.5,1.3,20.0,165.5,292.78,224.57
2016,10,21,16,30,493.0,41.0,1.2,19.0,118.0,226.73,167.39
2016,10,21,16,45,371.5,31.0,1.2,18.5,76.5,150.57,101.58
2016,10,21,17,0,250.0,21.0,1.2,18.0,35.0,83.83,12.66
2016,10,21,17,15,125.0,10.5,1.2,17.5,17.5,28.99,0.0
2016,10,21,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,134.5,18.0,0.75,12.5,32.5,55.41,11.12
2016,10,22,7,0,269.0,36.0,0.7,13.0,65.0,127.51,89.39
2016,10,22,7,15,329.0,50.5,0.7,13.5,105.0,181.02,137.95
2016,10,22,7,30,389.0,65.0,0.7,14.0,145.0,241.69,190.92
2016,10,22,7,45,434.5,76.0,0.7,14.5,186.5,298.3,239.66
2016,10,22,8,0,480.0,87.0,0.7,15.0,228.0,359.44,290.4
2016,10,22,8,15,513.5,94.5,0.65,15.5,268.5,418.58,337.41
2016,10,22,8,30,547.0,102.0,0.6,16.0,309.0,476.15,381.38
2016,10,22,8,45,688.0,87.0,0.6,16.5,378.0,582.26,461.21
2016,10,22,9,0,829.0,72.0,0.6,17.0,447.0,695.42,540.98
2016,10,22,9,15,847.0,74.5,0.55,17.5,485.5,748.12,573.06
2016,10,22,9,30,865.0,77.0,0.5,18.0,524.0,792.57,599.38
2016,10,22,9,45,867.5,82.5,0.5,18.5,554.0,839.86,627.93
2016,10,22,10,0,870.0,88.0,0.5,19.0,584.0,877.27,649.4
2016,10,22,10,15,879.0,89.5,0.55,19.5,609.0,903.87,664.79
2016,10,22,10,30,888.0,91.0,0.6,20.0,634.0,935.64,683.61
2016,10,22,10,45,657.5,172.5,0.65,20.5,581.0,846.86,624.69
2016,10,22,11,0,427.0,254.0,0.7,21.0,528.0,722.14,537.66
2016,10,22,11,15,667.5,173.5,0.75,21.0,609.0,878.5,648.03
2016,10,22,11,30,908.0,93.0,0.8,21.0,690.0,1009.12,729.82
2016,10,22,11,45,909.5,92.5,0.85,21.5,692.0,1013.65,730.17
2016,10,22,12,0,911.0,92.0,0.9,22.0,694.0,1014.33,730.2
2016,10,22,12,15,909.0,92.0,0.9,22.0,688.0,1008.31,726.6
2016,10,22,12,30,907.0,92.0,0.9,22.0,682.0,998.48,720.87
2016,10,22,12,45,895.5,94.0,0.95,22.0,666.0,978.2,709.73
2016,10,22,13,0,884.0,96.0,1.0,22.0,650.0,954.54,696.57
2016,10,22,13,15,876.0,94.5,1.0,22.0,628.0,935.84,685.7
2016,10,22,13,30,868.0,93.0,1.0,22.0,606.0,904.48,666.61
2016,10,22,13,45,856.5,91.5,1.05,22.0,577.0,867.11,644.41
2016,10,22,14,0,845.0,90.0,1.1,22.0,548.0,827.17,620.22
2016,10,22,14,15,685.0,120.0,1.1,21.5,475.5,707.36,541.02
2016,10,22,14,30,525.0,150.0,1.1,21.0,403.0,584.77,454.8
2016,10,22,14,45,490.5,142.0,1.15,20.5,362.5,527.31,414.96
2016,10,22,15,0,456.0,134.0,1.2,20.0,322.0,471.42,374.3
2016,10,22,15,15,427.5,124.5,1.2,19.5,285.0,419.55,335.19
2016,10,22,15,30,399.0,115.0,1.2,19.0,248.0,369.46,296.14
2016,10,22,15,45,373.0,100.0,1.2,18.5,209.0,316.71,253.74
2016,10,22,16,0,347.0,85.0,1.2,18.0,170.0,266.17,211.61
2016,10,22,16,15,302.5,69.0,1.15,17.0,131.5,209.65,163.75
2016,10,22,16,30,258.0,53.0,1.1,16.0,93.0,158.14,118.95
2016,10,22,16,45,177.0,37.0,1.1,15.5,59.5,101.96,69.58
2016,10,22,17,0,96.0,21.0,1.1,15.0,26.0,49.3,0.0
2016,10,22,17,15,48.0,10.5,1.1,14.5,13.0,16.99,0.0
2016,10,22,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,45,186.0,16.5,0.85,11.5,36.0,66.59,6.47
2016,10,23,7,0,372.0,33.0,0.8,12.0,72.0,154.98,107.81
2016,10,23,7,15,465.5,41.5,0.75,12.5,117.5,220.58,167.46
2016,10,23,7,30,559.0,50.0,0.7,13.0,163.0,296.91,233.64
2016,10,23,7,45,618.0,55.5,0.7,14.0,210.5,364.04,290.88
2016,10,23,8,0,677.0,61.0,0.7,15.0,258.0,436.63,350.02
2016,10,23,8,15,715.0,65.5,0.75,15.5,304.5,498.85,399.84
2016,10,23,8,30,753.0,70.0,0.8,16.0,351.0,565.45,450.98
2016,10,23,8,45,779.5,73.0,0.85,17.0,394.0,624.29,493.61
2016,10,23,9,0,806.0,76.0,0.9,18.0,437.0,683.27,533.72
2016,10,23,9,15,824.5,78.5,0.95,18.5,475.0,735.35,568.06
2016,10,23,9,30,843.0,81.0,1.0,19.0,513.0,786.16,600.9
2016,10,23,9,45,862.0,81.0,1.05,19.5,546.0,832.75,630.28
2016,10,23,10,0,881.0,81.0,1.1,20.0,579.0,869.5,652.7
2016,10,23,10,15,668.0,155.0,1.15,20.0,542.5,804.2,607.92
2016,10,23,10,30,455.0,229.0,1.2,20.0,506.0,702.06,534.63
2016,10,23,10,45,680.5,157.5,1.25,20.5,584.5,851.29,640.35
2016,10,23,11,0,906.0,86.0,1.3,21.0,663.0,978.91,721.35
2016,10,23,11,15,908.0,86.5,1.35,21.0,672.5,992.69,728.86
2016,10,23,11,30,910.0,87.0,1.4,21.0,682.0,1002.71,735.61
2016,10,23,11,45,906.5,88.5,1.45,21.5,682.5,1004.73,736.03
2016,10,23,12,0,903.0,90.0,1.5,22.0,683.0,1002.89,734.21
2016,10,23,12,15,900.0,89.5,1.5,22.0,676.0,995.31,729.54
2016,10,23,12,30,897.0,89.0,1.5,22.0,669.0,983.97,722.67
2016,10,23,12,45,889.0,89.5,1.5,22.0,653.5,965.38,711.28
2016,10,23,13,0,881.0,90.0,1.5,22.0,638.0,943.35,697.82
2016,10,23,13,15,872.5,89.0,1.5,22.0,616.0,915.78,680.78
2016,10,23,13,30,864.0,88.0,1.5,22.0,594.0,893.64,667.39
2016,10,23,13,45,851.5,86.5,1.55,22.0,564.5,855.59,643.85
2016,10,23,14,0,839.0,85.0,1.6,22.0,535.0,815.06,618.48
2016,10,23,14,15,822.0,82.5,1.6,21.5,500.0,767.54,588.5
2016,10,23,14,30,805.0,80.0,1.6,21.0,465.0,718.42,556.83
2016,10,23,14,45,780.0,77.5,1.6,21.0,424.0,662.32,518.39
2016,10,23,15,0,755.0,75.0,1.6,21.0,383.0,605.93,477.68
2016,10,23,15,15,722.5,71.0,1.6,20.5,338.5,543.3,431.16
2016,10,23,15,30,690.0,67.0,1.6,20.0,294.0,484.28,385.53
2016,10,23,15,45,636.5,62.5,1.6,19.5,246.5,413.35,328.85
2016,10,23,16,0,583.0,58.0,1.6,19.0,199.0,346.83,273.53
2016,10,23,16,15,508.0,50.5,1.55,18.0,153.0,273.32,211.44
2016,10,23,16,30,433.0,43.0,1.5,17.0,107.0,207.75,154.34
2016,10,23,16,45,216.5,35.5,1.45,16.5,67.5,111.37,74.44
2016,10,23,17,0,0.0,28.0,1.4,16.0,28.0,28.52,0.0
2016,10,23,17,15,0.0,14.0,1.35,15.5,14.0,12.73,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,23.0,17.5,1.8,13.5,20.0,23.83,0.0
2016,10,24,7,0,46.0,35.0,1.9,14.0,40.0,53.16,35.37
2016,10,24,7,15,68.5,55.0,1.95,14.0,67.0,85.3,64.35
2016,10,24,7,30,91.0,75.0,2.0,14.0,94.0,119.82,94.75
2016,10,24,7,45,103.0,95.5,2.1,14.5,121.5,152.62,123.37
2016,10,24,8,0,115.0,116.0,2.2,15.0,149.0,186.69,152.47
2016,10,24,8,15,126.0,134.5,2.2,15.0,176.5,219.01,179.78
2016,10,24,8,30,137.0,153.0,2.2,15.0,204.0,252.39,207.42
2016,10,24,8,45,81.5,161.5,2.2,15.5,192.5,219.3,178.98
2016,10,24,9,0,26.0,170.0,2.2,16.0,181.0,180.43,145.39
2016,10,24,9,15,52.5,195.0,2.15,16.0,220.5,239.73,193.99
2016,10,24,9,30,79.0,220.0,2.1,16.0,260.0,290.59,234.78
2016,10,24,9,45,79.0,234.0,2.1,16.0,276.5,308.34,248.18
2016,10,24,10,0,79.0,248.0,2.1,16.0,293.0,326.03,261.57
2016,10,24,10,15,40.5,212.0,2.05,16.5,235.0,251.09,200.46
2016,10,24,10,30,2.0,176.0,2.0,17.0,177.0,164.96,129.82
2016,10,24,10,45,1.0,144.0,2.0,17.5,144.5,132.03,103.04
2016,10,24,11,0,0.0,112.0,2.0,18.0,112.0,100.26,76.99
2016,10,24,11,15,0.0,104.5,1.95,18.0,104.5,93.18,71.21
2016,10,24,11,30,0.0,97.0,1.9,18.0,97.0,86.17,65.47
2016,10,24,11,45,0.0,116.0,1.85,18.5,116.0,104.0,79.82
2016,10,24,12,0,0.0,135.0,1.8,19.0,135.0,122.15,94.28
2016,10,24,12,15,0.0,151.0,1.8,19.0,151.5,137.71,106.77
2016,10,24,12,30,0.0,167.0,1.8,19.0,168.0,153.55,119.47
2016,10,24,12,45,171.5,215.0,1.8,19.0,321.5,397.15,316.13
2016,10,24,13,0,343.0,263.0,1.8,19.0,475.0,628.48,489.87
2016,10,24,13,15,339.0,254.5,1.8,19.0,458.0,607.3,473.05
2016,10,24,13,30,335.0,246.0,1.8,19.0,441.0,584.96,457.46
2016,10,24,13,45,200.0,237.0,1.85,19.0,352.0,432.43,341.93
2016,10,24,14,0,65.0,228.0,1.9,19.0,263.0,289.58,229.53
2016,10,24,14,15,106.5,217.5,1.9,18.5,270.0,309.35,247.76
2016,10,24,14,30,148.0,207.0,1.9,18.0,277.0,338.69,272.53
2016,10,24,14,45,98.0,184.0,1.95,18.0,229.0,258.94,208.75
2016,10,24,15,0,48.0,161.0,2.0,18.0,181.0,196.42,157.89
2016,10,24,15,15,43.0,143.0,1.95,17.5,159.5,172.28,138.72
2016,10,24,15,30,38.0,125.0,1.9,17.0,138.0,148.73,119.57
2016,10,24,15,45,30.5,106.0,1.85,17.0,115.0,123.33,98.3
2016,10,24,16,0,23.0,87.0,1.8,17.0,92.0,98.84,77.48
2016,10,24,16,15,11.5,67.5,1.7,16.5,70.0,68.81,51.97
2016,10,24,16,30,0.0,48.0,1.6,16.0,48.0,45.41,31.96
2016,10,24,16,45,0.0,30.0,1.5,15.5,30.0,27.99,15.93
2016,10,24,17,0,0.0,12.0,1.4,15.0,12.0,10.56,0.0
2016,10,24,17,15,0.0,6.0,1.35,14.5,6.0,5.46,0.0
2016,10,24,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,1.2,14.5,5.5,4.82,0.0
2016,10,25,7,0,0.0,11.0,1.2,15.0,11.0,9.66,1.94
2016,10,25,7,15,0.0,18.5,1.2,15.0,18.5,16.26,7.96
2016,10,25,7,30,0.0,26.0,1.2,15.0,26.0,22.88,13.82
2016,10,25,7,45,0.0,34.0,1.3,15.5,34.0,29.95,19.95
2016,10,25,8,0,0.0,42.0,1.4,16.0,42.0,37.03,26.01
2016,10,25,8,15,0.0,49.5,1.45,16.0,49.5,43.68,31.66
2016,10,25,8,30,0.0,57.0,1.5,16.0,57.0,50.33,37.25
2016,10,25,8,45,0.0,84.5,1.55,16.5,84.5,75.42,58.16
2016,10,25,9,0,0.0,112.0,1.6,17.0,112.0,101.89,79.87
2016,10,25,9,15,74.5,168.0,1.6,17.5,205.5,225.55,182.33
2016,10,25,9,30,149.0,224.0,1.6,18.0,299.0,365.4,292.78
2016,10,25,9,45,138.0,238.5,1.65,18.5,311.5,377.95,300.36
2016,10,25,10,0,127.0,253.0,1.7,19.0,324.0,389.43,307.75
2016,10,25,10,15,95.0,257.0,1.65,19.0,312.0,352.5,278.09
2016,10,25,10,30,63.0,261.0,1.6,19.0,300.0,329.22,258.87
2016,10,25,10,45,65.0,268.0,1.6,19.5,308.5,339.86,266.41
2016,10,25,11,0,67.0,275.0,1.6,20.0,317.0,350.5,273.75
2016,10,25,11,15,33.5,179.5,1.55,20.0,200.5,210.36,164.69
2016,10,25,11,30,0.0,84.0,1.5,20.0,84.0,74.45,55.29
2016,10,25,11,45,0.0,84.0,1.5,20.0,84.0,74.46,55.45
2016,10,25,12,0,0.0,84.0,1.5,20.0,84.0,74.46,55.45
2016,10,25,12,15,0.0,55.5,1.5,20.0,55.5,49.12,34.8
2016,10,25,12,30,0.0,27.0,1.5,20.0,27.0,23.86,14.08
2016,10,25,12,45,0.0,35.5,1.5,20.5,35.5,31.38,20.26
2016,10,25,13,0,0.0,44.0,1.5,21.0,44.0,38.9,26.41
2016,10,25,13,15,0.0,77.0,1.5,21.0,77.0,68.19,50.39
2016,10,25,13,30,0.0,110.0,1.5,21.0,110.0,98.57,75.1
2016,10,25,13,45,6.0,148.0,1.5,21.0,151.0,141.04,109.6
2016,10,25,14,0,12.0,186.0,1.5,21.0,192.0,185.43,145.27
2016,10,25,14,15,71.0,195.0,1.45,20.5,229.0,255.24,202.72
2016,10,25,14,30,130.0,204.0,1.4,20.0,266.0,321.99,256.55
2016,10,25,14,45,235.0,176.0,1.4,20.0,275.0,371.15,296.85
2016,10,25,15,0,340.0,148.0,1.4,20.0,284.0,397.18,318.51
2016,10,25,15,15,330.0,131.0,1.3,19.5,250.0,354.91,285.4
2016,10,25,15,30,320.0,114.0,1.2,19.0,216.0,312.92,251.98
2016,10,25,15,45,300.0,97.5,1.2,19.0,181.0,266.9,213.98
2016,10,25,16,0,280.0,81.0,1.2,19.0,146.0,231.13,183.02
2016,10,25,16,15,244.5,64.0,1.1,18.5,111.0,181.14,140.12
2016,10,25,16,30,209.0,47.0,1.0,18.0,76.0,135.13,99.78
2016,10,25,16,45,104.5,32.5,0.95,17.5,47.0,71.79,45.15
2016,10,25,17,0,0.0,18.0,0.9,17.0,18.0,16.37,0.0
2016,10,25,17,15,0.0,9.0,0.85,16.5,9.0,8.19,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,204.0,13.5,0.8,12.5,33.0,66.26,0.0
2016,10,26,7,0,408.0,27.0,0.7,13.0,66.0,159.52,106.32
2016,10,26,7,15,502.5,34.0,0.7,13.5,110.5,222.95,167.01
2016,10,26,7,30,597.0,41.0,0.7,14.0,155.0,299.91,234.12
2016,10,26,7,45,653.0,46.0,0.75,15.0,202.0,366.97,291.81
2016,10,26,8,0,709.0,51.0,0.8,16.0,249.0,438.98,351.07
2016,10,26,8,15,745.0,54.5,0.8,16.5,295.0,502.34,401.64
2016,10,26,8,30,781.0,58.0,0.8,17.0,341.0,567.55,451.43
2016,10,26,8,45,806.0,60.5,0.85,18.0,383.0,625.63,493.53
2016,10,26,9,0,831.0,63.0,0.9,19.0,425.0,677.96,528.36
2016,10,26,9,15,848.5,65.0,0.95,19.5,462.5,728.78,561.9
2016,10,26,9,30,866.0,67.0,1.0,20.0,500.0,778.25,593.82
2016,10,26,9,45,876.5,69.5,1.1,20.5,531.5,820.85,621.24
2016,10,26,10,0,887.0,72.0,1.2,21.0,563.0,861.02,646.78
2016,10,26,10,15,896.5,73.0,1.2,21.0,588.0,895.75,668.32
2016,10,26,10,30,906.0,74.0,1.2,21.0,613.0,927.52,687.84
2016,10,26,10,45,909.0,76.5,1.3,21.5,630.0,951.92,702.8
2016,10,26,11,0,912.0,79.0,1.4,22.0,647.0,972.75,715.55
2016,10,26,11,15,916.0,79.5,1.45,22.0,657.5,988.4,725.67
2016,10,26,11,30,920.0,80.0,1.5,22.0,668.0,1000.32,733.6
2016,10,26,11,45,919.0,81.0,1.55,22.5,670.0,1004.16,735.11
2016,10,26,12,0,918.0,82.0,1.6,23.0,672.0,1004.11,734.38
2016,10,26,12,15,916.5,82.0,1.6,23.0,666.0,998.48,730.95
2016,10,26,12,30,915.0,82.0,1.6,23.0,660.0,989.03,725.28
2016,10,26,12,45,910.0,81.5,1.6,23.0,646.0,971.86,714.81
2016,10,26,13,0,905.0,81.0,1.6,23.0,632.0,951.1,702.18
2016,10,26,13,15,897.5,80.0,1.6,22.5,610.5,923.99,686.8
2016,10,26,13,30,890.0,79.0,1.6,22.0,589.0,893.69,669.26
2016,10,26,13,45,879.5,77.5,1.6,22.0,560.0,857.19,646.17
2016,10,26,14,0,869.0,76.0,1.6,22.0,531.0,818.06,621.14
2016,10,26,14,15,853.0,74.0,1.55,21.5,495.5,778.4,596.12
2016,10,26,14,30,837.0,72.0,1.5,21.0,460.0,729.67,564.32
2016,10,26,14,45,815.0,69.0,1.45,21.0,419.5,674.02,525.99
2016,10,26,15,0,793.0,66.0,1.4,21.0,379.0,617.78,485.52
2016,10,26,15,15,761.0,63.0,1.3,20.5,334.0,555.16,438.52
2016,10,26,15,30,729.0,60.0,1.2,20.0,289.0,493.62,390.64
2016,10,26,15,45,682.5,55.0,1.15,19.5,242.0,423.93,334.93
2016,10,26,16,0,636.0,50.0,1.1,19.0,195.0,357.72,279.73
2016,10,26,16,15,558.0,43.0,1.0,18.0,148.5,283.49,216.9
2016,10,26,16,30,480.0,36.0,0.9,17.0,102.0,215.27,157.29
2016,10,26,16,45,341.0,25.5,0.85,16.5,62.5,135.55,83.5
2016,10,26,17,0,202.0,15.0,0.8,16.0,23.0,56.34,0.0
2016,10,26,17,15,101.0,7.5,0.85,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.0,0.95,13.5,2.0,1.75,0.0
2016,10,27,7,0,0.0,4.0,1.0,14.0,4.0,3.5,0.0
2016,10,27,7,15,0.0,7.0,1.0,14.5,7.0,6.14,0.0
2016,10,27,7,30,0.0,10.0,1.0,15.0,10.0,8.78,1.81
2016,10,27,7,45,0.0,13.5,1.05,16.0,13.5,11.86,4.48
2016,10,27,8,0,0.0,17.0,1.1,17.0,17.0,14.94,7.11
2016,10,27,8,15,0.0,20.0,1.1,17.5,20.0,17.59,9.35
2016,10,27,8,30,0.0,23.0,1.1,18.0,23.0,20.24,11.56
2016,10,27,8,45,0.0,58.0,1.15,18.5,58.0,51.22,37.57
2016,10,27,9,0,0.0,93.0,1.2,19.0,93.0,83.37,64.03
2016,10,27,9,15,12.0,141.0,1.15,19.0,147.0,139.84,110.36
2016,10,27,9,30,24.0,189.0,1.1,19.0,201.0,199.29,157.97
2016,10,27,9,45,12.0,149.0,1.1,19.5,155.0,147.49,115.51
2016,10,27,10,0,0.0,109.0,1.1,20.0,109.0,97.79,74.74
2016,10,27,10,15,1.5,144.5,1.15,20.0,145.5,133.56,103.61
2016,10,27,10,30,3.0,180.0,1.2,20.0,182.0,170.43,132.81
2016,10,27,10,45,9.5,201.0,1.25,20.5,207.5,197.83,154.15
2016,10,27,11,0,16.0,222.0,1.3,21.0,233.0,225.77,175.68
2016,10,27,11,15,8.0,136.0,1.45,20.5,141.5,131.02,101.03
2016,10,27,11,30,0.0,50.0,1.6,20.0,50.0,44.23,30.78
2016,10,27,11,45,0.0,50.0,1.75,20.0,50.0,44.23,30.84
2016,10,27,12,0,0.0,50.0,1.9,20.0,50.0,44.23,30.84
2016,10,27,12,15,0.5,109.5,1.9,19.5,110.0,98.41,75.17
2016,10,27,12,30,1.0,169.0,1.9,19.0,170.0,156.85,122.4
2016,10,27,12,45,8.0,192.0,1.95,18.5,197.0,186.99,147.0
2016,10,27,13,0,15.0,215.0,2.0,18.0,224.0,217.67,172.04
2016,10,27,13,15,7.5,155.5,1.9,18.0,160.0,149.79,117.59
2016,10,27,13,30,0.0,96.0,1.8,18.0,96.0,85.36,65.14
2016,10,27,13,45,0.0,109.0,1.7,18.0,109.0,97.82,75.57
2016,10,27,14,0,0.0,122.0,1.6,18.0,122.0,110.68,86.24
2016,10,27,14,15,9.5,146.0,1.5,18.0,150.5,142.75,112.91
2016,10,27,14,30,19.0,170.0,1.4,18.0,179.0,175.75,140.06
2016,10,27,14,45,9.5,119.0,1.35,18.0,123.5,116.02,91.33
2016,10,27,15,0,0.0,68.0,1.3,18.0,68.0,60.11,44.99
2016,10,27,15,15,0.0,60.0,1.2,18.0,60.0,53.0,39.18
2016,10,27,15,30,0.0,52.0,1.1,18.0,52.0,45.9,33.25
2016,10,27,15,45,0.0,43.0,1.0,18.0,43.0,37.92,26.5
2016,10,27,16,0,0.0,34.0,0.9,18.0,34.0,29.95,19.67
2016,10,27,16,15,0.0,25.5,0.8,17.5,25.5,22.44,13.19
2016,10,27,16,30,0.0,17.0,0.7,17.0,17.0,14.94,6.65
2016,10,27,16,45,0.0,10.0,0.65,17.0,10.0,8.78,0.59
2016,10,27,17,0,0.0,3.0,0.6,17.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.6,16.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.0,1.1,15.0,12.0,10.91,0.0
2016,10,28,7,0,0.0,24.0,1.2,15.0,24.0,21.47,10.41
2016,10,28,7,15,0.0,42.5,1.2,15.0,42.5,39.73,27.31
2016,10,28,7,30,0.0,61.0,1.2,15.0,61.0,57.66,43.02
2016,10,28,7,45,7.0,79.5,1.25,15.5,81.5,78.67,61.05
2016,10,28,8,0,14.0,98.0,1.3,16.0,102.0,100.47,79.53
2016,10,28,8,15,19.5,115.5,1.25,16.0,122.0,121.11,96.91
2016,10,28,8,30,25.0,133.0,1.2,16.0,142.0,150.92,121.6
2016,10,28,8,45,218.5,141.5,1.2,16.0,234.0,311.14,254.92
2016,10,28,9,0,412.0,150.0,1.2,16.0,326.0,482.01,389.8
2016,10,28,9,15,600.5,114.5,1.2,16.0,396.5,609.0,486.8
2016,10,28,9,30,789.0,79.0,1.2,16.0,467.0,737.32,578.22
2016,10,28,9,45,451.0,162.0,1.3,16.5,387.0,579.75,458.98
2016,10,28,10,0,113.0,245.0,1.4,17.0,307.0,353.8,280.78
2016,10,28,10,15,81.0,246.0,1.45,17.5,291.5,328.39,260.7
2016,10,28,10,30,49.0,247.0,1.5,18.0,276.0,301.32,238.03
2016,10,28,10,45,28.5,224.0,1.55,18.5,241.0,255.66,201.37
2016,10,28,11,0,8.0,201.0,1.6,19.0,206.0,196.43,153.73
2016,10,28,11,15,7.0,197.5,1.6,19.0,201.5,191.71,150.05
2016,10,28,11,30,6.0,194.0,1.6,19.0,197.0,187.06,146.27
2016,10,28,11,45,14.5,217.5,1.65,19.5,226.0,219.63,172.0
2016,10,28,12,0,23.0,241.0,1.7,20.0,255.0,252.76,197.76
2016,10,28,12,15,11.5,147.5,1.65,19.5,154.5,145.7,113.33
2016,10,28,12,30,0.0,54.0,1.6,19.0,54.0,47.77,33.85
2016,10,28,12,45,106.5,165.0,1.6,19.0,228.5,278.68,223.52
2016,10,28,13,0,213.0,276.0,1.6,19.0,403.0,505.72,397.14
2016,10,28,13,15,258.0,258.5,1.55,19.0,407.5,538.5,420.96
2016,10,28,13,30,303.0,241.0,1.5,19.0,412.0,550.81,431.3
2016,10,28,13,45,301.5,228.5,1.45,19.0,391.5,525.82,413.16
2016,10,28,14,0,300.0,216.0,1.4,19.0,371.0,499.88,394.47
2016,10,28,14,15,541.5,147.0,1.3,19.0,403.0,613.35,483.5
2016,10,28,14,30,783.0,78.0,1.2,19.0,435.0,694.57,542.82
2016,10,28,14,45,764.0,74.0,1.2,19.0,396.0,642.2,505.4
2016,10,28,15,0,745.0,70.0,1.2,19.0,357.0,589.13,466.68
2016,10,28,15,15,711.5,66.0,1.15,18.5,313.5,526.83,419.69
2016,10,28,15,30,678.0,62.0,1.1,18.0,270.0,465.89,372.0
2016,10,28,15,45,633.0,56.0,1.05,18.0,225.0,401.16,318.84
2016,10,28,16,0,588.0,50.0,1.0,18.0,180.0,337.61,264.79
2016,10,28,16,15,506.0,43.0,0.9,17.0,135.0,262.48,201.13
2016,10,28,16,30,424.0,36.0,0.8,16.0,90.0,196.18,142.96
2016,10,28,16,45,212.0,27.0,0.75,15.5,54.0,99.01,56.02
2016,10,28,17,0,0.0,18.0,0.7,15.0,18.0,16.37,0.0
2016,10,28,17,15,0.0,9.0,0.75,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
