Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,6,45,144.5,14.0,0.95,14.5,26.5,44.54,0.0
2016,10,29,7,0,289.0,28.0,1.0,15.0,53.0,126.54,78.56
2016,10,29,7,15,393.0,37.5,1.05,15.0,95.0,191.73,142.71
2016,10,29,7,30,497.0,47.0,1.1,15.0,137.0,268.47,209.66
2016,10,29,7,45,564.5,53.0,1.15,15.5,183.0,336.02,268.31
2016,10,29,8,0,632.0,59.0,1.2,16.0,229.0,410.02,330.32
2016,10,29,8,15,316.0,68.0,1.2,16.0,153.0,269.91,220.95
2016,10,29,8,30,0.0,77.0,1.2,16.0,77.0,68.83,52.58
2016,10,29,8,45,390.5,74.5,1.3,16.5,240.0,367.03,303.1
2016,10,29,9,0,781.0,72.0,1.4,17.0,403.0,657.17,525.17
2016,10,29,9,15,401.5,128.0,1.4,17.0,299.0,467.19,375.9
2016,10,29,9,30,22.0,184.0,1.4,17.0,195.0,192.92,153.2
2016,10,29,9,45,135.0,210.5,1.45,17.5,283.0,343.66,276.14
2016,10,29,10,0,248.0,237.0,1.5,18.0,371.0,491.68,389.74
2016,10,29,10,15,131.0,222.0,1.5,18.0,293.0,360.66,286.3
2016,10,29,10,30,14.0,207.0,1.5,18.0,215.0,208.99,164.47
2016,10,29,10,45,16.5,216.5,1.5,18.5,226.5,221.1,174.15
2016,10,29,11,0,19.0,226.0,1.5,19.0,238.0,233.38,183.34
2016,10,29,11,15,150.0,254.0,1.45,19.0,348.0,425.37,335.07
2016,10,29,11,30,281.0,282.0,1.4,19.0,458.0,605.24,468.49
2016,10,29,11,45,284.0,281.5,1.4,19.5,459.5,608.69,468.44
2016,10,29,12,0,287.0,281.0,1.4,20.0,461.0,610.9,469.19
2016,10,29,12,15,595.0,180.5,1.35,20.0,550.0,815.57,619.62
2016,10,29,12,30,903.0,80.0,1.3,20.0,639.0,971.17,720.5
2016,10,29,12,45,898.0,80.0,1.3,20.0,625.0,954.81,708.27
2016,10,29,13,0,893.0,80.0,1.3,20.0,611.0,934.93,696.13
2016,10,29,13,15,885.0,79.0,1.25,20.0,589.5,907.69,678.46
2016,10,29,13,30,877.0,78.0,1.2,20.0,568.0,877.35,658.84
2016,10,29,13,45,865.0,76.5,1.2,20.0,539.0,840.07,635.23
2016,10,29,14,0,853.0,75.0,1.2,20.0,510.0,800.32,609.78
2016,10,29,14,15,836.5,73.0,1.2,20.0,475.0,761.01,584.33
2016,10,29,14,30,820.0,71.0,1.2,20.0,440.0,712.73,552.18
2016,10,29,14,45,795.5,68.5,1.2,20.0,400.0,656.87,514.02
2016,10,29,15,0,771.0,66.0,1.2,20.0,360.0,600.68,473.53
2016,10,29,15,15,737.5,62.5,1.15,19.5,316.0,537.87,426.4
2016,10,29,15,30,704.0,59.0,1.1,19.0,272.0,476.34,378.44
2016,10,29,15,45,650.5,54.0,1.05,18.5,225.5,404.75,320.8
2016,10,29,16,0,597.0,49.0,1.0,18.0,179.0,340.08,266.39
2016,10,29,16,15,514.5,42.0,0.95,17.0,133.5,264.4,202.28
2016,10,29,16,30,432.0,35.0,0.9,16.0,88.0,197.59,143.41
2016,10,29,16,45,280.5,24.0,0.85,15.5,52.0,114.66,60.79
2016,10,29,17,0,129.0,13.0,0.8,15.0,16.0,38.89,0.0
2016,10,29,17,15,64.5,6.5,0.8,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,6,45,106.0,15.0,2.0,13.5,24.0,36.96,0.0
2016,10,30,7,0,212.0,30.0,2.1,14.0,48.0,105.86,63.69
2016,10,30,7,15,318.5,41.5,2.2,14.0,88.0,170.11,127.44
2016,10,30,7,30,425.0,53.0,2.3,14.0,128.0,245.68,193.84
2016,10,30,7,45,486.0,62.0,2.4,14.5,172.0,309.74,250.47
2016,10,30,8,0,547.0,71.0,2.5,15.0,216.0,379.68,310.48
2016,10,30,8,15,313.5,106.0,2.55,15.0,192.5,313.52,258.43
2016,10,30,8,30,80.0,141.0,2.6,15.0,169.0,195.38,159.9
2016,10,30,8,45,40.0,104.0,2.65,15.5,118.0,127.98,103.4
2016,10,30,9,0,0.0,67.0,2.7,16.0,67.0,59.22,44.55
2016,10,30,9,15,0.0,56.0,2.75,16.0,56.0,49.46,36.27
2016,10,30,9,30,0.0,45.0,2.8,16.0,45.0,39.73,27.98
2016,10,30,9,45,0.0,77.0,2.85,16.5,77.0,68.14,51.65
2016,10,30,10,0,0.0,109.0,2.9,17.0,109.0,97.92,76.08
2016,10,30,10,15,125.5,183.5,2.85,17.0,256.5,310.91,252.64
2016,10,30,10,30,251.0,258.0,2.8,17.0,404.0,532.89,425.73
2016,10,30,10,45,178.5,268.5,2.8,17.5,373.5,465.79,370.48
2016,10,30,11,0,106.0,279.0,2.8,18.0,343.0,394.87,313.26
2016,10,30,11,15,474.0,192.0,2.75,18.0,485.5,700.68,553.59
2016,10,30,11,30,842.0,105.0,2.7,18.0,628.0,960.62,736.43
2016,10,30,11,45,851.0,102.0,2.65,18.5,632.0,969.01,737.58
2016,10,30,12,0,860.0,99.0,2.6,19.0,636.0,973.73,738.85
2016,10,30,12,15,858.0,98.5,2.55,19.0,630.0,967.15,734.06
2016,10,30,12,30,856.0,98.0,2.5,19.0,624.0,956.94,727.08
2016,10,30,12,45,853.0,97.0,2.45,19.0,611.0,941.6,716.79
2016,10,30,13,0,850.0,96.0,2.4,19.0,598.0,922.78,704.3
2016,10,30,13,15,575.0,166.5,2.3,18.5,500.5,735.19,574.09
2016,10,30,13,30,300.0,237.0,2.2,18.0,403.0,543.52,429.61
2016,10,30,13,45,556.0,162.5,2.15,18.0,451.0,681.8,539.73
2016,10,30,14,0,812.0,88.0,2.1,18.0,499.0,788.87,617.34
2016,10,30,14,15,793.5,85.5,2.05,18.0,464.0,741.45,583.17
2016,10,30,14,30,775.0,83.0,2.0,18.0,429.0,692.63,549.02
2016,10,30,14,45,746.0,80.5,1.95,18.0,388.5,635.35,508.01
2016,10,30,15,0,717.0,78.0,1.9,18.0,348.0,581.49,466.8
2016,10,30,15,15,679.0,73.5,1.8,17.5,304.0,517.25,417.11
2016,10,30,15,30,641.0,69.0,1.7,17.0,260.0,454.95,367.27
2016,10,30,15,45,579.5,63.5,1.65,16.5,214.0,382.06,307.45
2016,10,30,16,0,518.0,58.0,1.6,16.0,168.0,314.45,249.92
2016,10,30,16,15,426.0,49.0,1.45,15.5,124.0,237.12,183.41
2016,10,30,16,30,334.0,40.0,1.3,15.0,80.0,169.71,123.84
2016,10,30,16,45,167.0,26.5,1.2,14.5,46.5,85.16,41.23
2016,10,30,17,0,0.0,13.0,1.1,14.0,13.0,11.82,0.0
2016,10,30,17,15,0.0,6.5,1.1,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,45,137.5,13.5,0.9,11.5,24.5,42.5,0.0
2016,10,31,7,0,275.0,27.0,0.9,12.0,49.0,119.88,69.08
2016,10,31,7,15,387.0,37.0,0.8,12.5,91.0,189.02,140.91
2016,10,31,7,30,499.0,47.0,0.7,13.0,133.0,268.93,210.26
2016,10,31,7,45,569.5,53.0,0.65,13.5,179.5,337.84,269.74
2016,10,31,8,0,640.0,59.0,0.6,14.0,226.0,413.47,332.38
2016,10,31,8,15,682.5,63.5,0.55,14.0,271.0,477.72,384.39
2016,10,31,8,30,725.0,68.0,0.5,14.0,316.0,542.0,434.36
2016,10,31,8,45,759.0,70.0,0.5,14.5,358.5,602.69,479.32
2016,10,31,9,0,793.0,72.0,0.5,15.0,401.0,664.18,522.32
2016,10,31,9,15,813.0,74.5,0.5,15.5,438.5,716.18,556.18
2016,10,31,9,30,833.0,77.0,0.5,16.0,476.0,767.09,588.52
2016,10,31,9,45,843.0,80.0,0.5,16.5,506.5,808.96,613.99
2016,10,31,10,0,853.0,83.0,0.5,17.0,537.0,848.44,637.52
2016,10,31,10,15,672.5,142.0,0.5,17.0,510.0,788.22,595.52
2016,10,31,10,30,492.0,201.0,0.5,17.0,483.0,701.82,534.37
2016,10,31,10,45,439.0,222.5,0.55,17.5,480.0,687.85,523.72
2016,10,31,11,0,386.0,244.0,0.6,18.0,477.0,653.17,498.02
2016,10,31,11,15,384.0,249.0,0.65,18.0,483.5,662.05,504.87
2016,10,31,11,30,382.0,254.0,0.7,18.0,490.0,669.26,510.07
2016,10,31,11,45,396.5,251.0,0.75,18.0,496.5,681.21,519.22
2016,10,31,12,0,411.0,248.0,0.8,18.0,503.0,691.48,527.21
2016,10,31,12,15,408.5,246.5,0.85,18.0,497.5,685.35,523.51
2016,10,31,12,30,406.0,245.0,0.9,18.0,492.0,677.5,518.85
2016,10,31,12,45,242.5,253.0,1.0,18.0,400.0,527.88,409.42
2016,10,31,13,0,79.0,261.0,1.1,18.0,308.0,347.5,272.43
2016,10,31,13,15,58.0,241.5,1.15,18.0,275.0,304.4,240.28
2016,10,31,13,30,37.0,222.0,1.2,18.0,242.0,262.38,207.56
2016,10,31,13,45,25.5,201.5,1.3,18.0,215.0,214.53,170.13
2016,10,31,14,0,14.0,181.0,1.4,18.0,188.0,183.37,145.4
2016,10,31,14,15,88.0,186.0,1.45,17.5,225.5,260.28,210.02
2016,10,31,14,30,162.0,191.0,1.5,17.0,263.0,332.57,269.31
2016,10,31,14,45,454.0,131.0,1.55,17.0,306.0,485.83,393.79
2016,10,31,15,0,746.0,71.0,1.6,17.0,349.0,588.56,474.0
2016,10,31,15,15,709.0,67.0,1.6,16.5,305.0,524.29,423.43
2016,10,31,15,30,672.0,63.0,1.6,16.0,261.0,464.58,375.79
2016,10,31,15,45,614.5,57.5,1.6,16.0,214.5,392.34,315.8
2016,10,31,16,0,557.0,52.0,1.6,16.0,168.0,324.99,257.81
2016,10,31,16,15,466.0,44.0,1.5,15.0,124.0,247.27,191.07
2016,10,31,16,30,375.0,36.0,1.4,14.0,80.0,179.4,130.5
2016,10,31,16,45,187.5,24.0,1.3,13.5,46.0,87.06,37.12
2016,10,31,17,0,0.0,12.0,1.2,13.0,12.0,10.91,0.0
2016,10,31,17,15,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,122.0,13.5,1.1,11.5,22.5,39.06,0.0
2016,11,1,7,0,244.0,27.0,1.1,12.0,45.0,110.21,59.47
2016,11,1,7,15,359.5,37.5,1.1,12.0,86.5,180.03,134.23
2016,11,1,7,30,475.0,48.0,1.1,12.0,128.0,260.17,204.75
2016,11,1,7,45,550.0,53.5,1.15,12.5,174.0,329.24,265.37
2016,11,1,8,0,625.0,59.0,1.2,13.0,220.0,405.43,330.04
2016,11,1,8,15,669.0,64.0,1.15,13.5,265.0,470.25,383.17
2016,11,1,8,30,713.0,69.0,1.1,14.0,310.0,535.08,434.13
2016,11,1,8,45,489.5,117.0,1.1,14.5,292.5,475.28,385.79
2016,11,1,9,0,266.0,165.0,1.1,15.0,275.0,382.97,310.89
2016,11,1,9,15,545.0,121.5,1.1,15.0,372.5,572.95,461.63
2016,11,1,9,30,824.0,78.0,1.1,15.0,470.0,760.28,596.74
2016,11,1,9,45,842.5,78.5,1.1,15.5,502.0,805.68,623.89
2016,11,1,10,0,861.0,79.0,1.1,16.0,534.0,849.23,650.98
2016,11,1,10,15,871.0,80.5,1.1,16.0,558.5,876.01,667.56
2016,11,1,10,30,881.0,82.0,1.1,16.0,583.0,907.92,687.75
2016,11,1,10,45,656.0,156.5,1.1,16.5,535.5,820.44,626.1
2016,11,1,11,0,431.0,231.0,1.1,17.0,488.0,697.42,536.28
2016,11,1,11,15,391.5,245.0,1.1,17.0,481.5,664.27,513.25
2016,11,1,11,30,352.0,259.0,1.1,17.0,475.0,646.25,499.43
2016,11,1,11,45,351.0,260.5,1.15,17.0,476.0,648.47,501.53
2016,11,1,12,0,350.0,262.0,1.2,17.0,477.0,649.16,502.39
2016,11,1,12,15,624.0,173.5,1.2,17.0,552.5,833.45,637.26
2016,11,1,12,30,898.0,85.0,1.2,17.0,628.0,968.75,725.9
2016,11,1,12,45,889.0,86.0,1.25,17.5,613.0,949.98,711.68
2016,11,1,13,0,880.0,87.0,1.3,18.0,598.0,927.86,697.44
2016,11,1,13,15,871.5,85.5,1.3,17.5,576.5,908.72,687.08
2016,11,1,13,30,863.0,84.0,1.3,17.0,555.0,877.36,668.4
2016,11,1,13,45,851.0,82.0,1.3,17.0,526.5,839.53,644.04
2016,11,1,14,0,839.0,80.0,1.3,17.0,498.0,799.24,617.79
2016,11,1,14,15,821.0,78.0,1.3,17.0,463.0,752.07,586.35
2016,11,1,14,30,803.0,76.0,1.3,17.0,428.0,703.39,553.35
2016,11,1,14,45,776.5,73.0,1.3,17.0,387.5,646.39,513.58
2016,11,1,15,0,750.0,70.0,1.3,17.0,347.0,589.28,471.18
2016,11,1,15,15,713.0,66.0,1.3,16.5,303.0,524.92,422.27
2016,11,1,15,30,676.0,62.0,1.3,16.0,259.0,465.11,374.82
2016,11,1,15,45,617.0,57.0,1.3,16.0,212.5,392.61,314.9
2016,11,1,16,0,558.0,52.0,1.3,16.0,166.0,325.12,257.0
2016,11,1,16,15,466.0,43.5,1.3,15.0,121.5,246.52,189.88
2016,11,1,16,30,374.0,35.0,1.3,14.0,77.0,177.95,128.56
2016,11,1,16,45,187.0,17.5,1.3,13.5,38.5,80.31,27.84
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,12.5,1.25,8.5,22.0,40.64,0.0
2016,11,2,7,0,267.0,25.0,1.3,9.0,44.0,114.03,57.0
2016,11,2,7,15,382.0,35.5,1.35,9.5,86.0,185.56,139.0
2016,11,2,7,30,497.0,46.0,1.4,10.0,128.0,266.58,211.24
2016,11,2,7,45,564.5,52.5,1.45,11.0,173.5,334.39,271.28
2016,11,2,8,0,632.0,59.0,1.5,12.0,219.0,408.58,334.53
2016,11,2,8,15,676.0,64.0,1.45,12.5,264.5,473.69,388.55
2016,11,2,8,30,720.0,69.0,1.4,13.0,310.0,538.67,440.3
2016,11,2,8,45,753.0,72.0,1.4,13.5,352.5,599.52,487.06
2016,11,2,9,0,786.0,75.0,1.4,14.0,395.0,661.11,532.08
2016,11,2,9,15,806.5,77.5,1.3,14.5,432.5,713.12,566.49
2016,11,2,9,30,827.0,80.0,1.2,15.0,470.0,764.07,599.05
2016,11,2,9,45,854.0,78.0,1.1,16.0,503.5,813.46,628.26
2016,11,2,10,0,881.0,76.0,1.0,17.0,537.0,853.51,650.05
2016,11,2,10,15,890.5,77.0,0.9,17.5,562.0,887.67,668.49
2016,11,2,10,30,900.0,78.0,0.8,18.0,587.0,918.92,684.59
2016,11,2,10,45,907.0,78.5,0.75,18.5,604.5,944.13,697.44
2016,11,2,11,0,914.0,79.0,0.7,19.0,622.0,965.97,708.07
2016,11,2,11,15,917.0,79.5,0.65,19.0,631.5,980.47,715.37
2016,11,2,11,30,920.0,80.0,0.6,19.0,641.0,991.26,720.5
2016,11,2,11,45,920.5,80.5,0.6,19.5,642.5,995.84,721.7
2016,11,2,12,0,921.0,81.0,0.6,20.0,644.0,996.59,720.74
2016,11,2,12,15,919.0,80.5,0.6,20.0,637.5,989.84,716.69
2016,11,2,12,30,917.0,80.0,0.6,20.0,631.0,979.31,710.52
2016,11,2,12,45,914.0,78.5,0.65,20.5,617.0,962.86,700.57
2016,11,2,13,0,911.0,77.0,0.7,21.0,603.0,942.79,688.47
2016,11,2,13,15,903.0,76.0,0.7,21.0,581.0,915.33,671.96
2016,11,2,13,30,895.0,75.0,0.7,21.0,559.0,884.72,653.47
2016,11,2,13,45,882.5,73.5,0.75,21.0,530.0,846.71,630.92
2016,11,2,14,0,870.0,72.0,0.8,21.0,501.0,806.22,606.4
2016,11,2,14,15,853.0,70.0,0.8,20.5,466.0,766.16,582.09
2016,11,2,14,30,836.0,68.0,0.8,20.0,431.0,717.16,551.04
2016,11,2,14,45,810.5,65.5,0.85,20.0,390.0,660.28,513.28
2016,11,2,15,0,785.0,63.0,0.9,20.0,349.0,603.12,472.92
2016,11,2,15,15,749.5,59.5,0.95,19.5,304.5,538.82,425.66
2016,11,2,15,30,714.0,56.0,1.0,19.0,260.0,475.98,377.29
2016,11,2,15,45,659.0,51.0,1.05,18.5,213.5,403.57,319.24
2016,11,2,16,0,604.0,46.0,1.1,18.0,167.0,335.52,262.13
2016,11,2,16,15,515.5,38.5,1.1,17.0,122.0,259.95,197.69
2016,11,2,16,30,427.0,31.0,1.1,16.0,77.0,191.23,135.67
2016,11,2,16,45,213.5,15.5,1.1,15.0,38.5,84.45,21.51
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,45,149.0,11.5,1.35,9.5,21.5,43.08,0.0
2016,11,3,7,0,298.0,23.0,1.4,10.0,43.0,119.96,52.73
2016,11,3,7,15,413.5,32.0,1.4,10.5,85.0,192.46,142.64
2016,11,3,7,30,529.0,41.0,1.4,11.0,127.0,273.56,215.35
2016,11,3,7,45,596.5,47.5,1.45,12.0,173.0,342.77,276.58
2016,11,3,8,0,664.0,54.0,1.5,13.0,219.0,415.67,338.78
2016,11,3,8,15,707.0,58.0,1.4,13.5,264.5,480.74,392.51
2016,11,3,8,30,750.0,62.0,1.3,14.0,310.0,548.35,445.72
2016,11,3,8,45,780.0,65.0,1.25,15.0,352.5,608.34,490.18
2016,11,3,9,0,810.0,68.0,1.2,16.0,395.0,668.78,532.06
2016,11,3,9,15,830.5,70.5,1.1,16.5,432.5,721.59,566.32
2016,11,3,9,30,851.0,73.0,1.0,17.0,470.0,773.3,598.64
2016,11,3,9,45,869.5,73.5,0.9,18.0,502.5,812.04,619.79
2016,11,3,10,0,888.0,74.0,0.8,19.0,535.0,855.79,643.66
2016,11,3,10,15,897.5,75.0,0.75,19.5,559.5,890.09,662.55
2016,11,3,10,30,907.0,76.0,0.7,20.0,584.0,921.47,679.32
2016,11,3,10,45,912.5,77.0,0.65,20.5,601.5,946.03,691.5
2016,11,3,11,0,918.0,78.0,0.6,21.0,619.0,967.14,701.48
2016,11,3,11,15,921.5,78.5,0.55,21.0,628.5,982.16,708.97
2016,11,3,11,30,925.0,79.0,0.5,21.0,638.0,993.44,714.3
2016,11,3,11,45,924.0,79.5,0.45,21.5,639.0,996.61,713.39
2016,11,3,12,0,923.0,80.0,0.4,22.0,640.0,995.91,710.39
2016,11,3,12,15,920.5,79.5,0.4,22.0,633.5,988.7,706.13
2016,11,3,12,30,918.0,79.0,0.4,22.0,627.0,977.7,699.78
2016,11,3,12,45,911.5,79.0,0.4,22.5,612.5,959.86,688.05
2016,11,3,13,0,905.0,79.0,0.4,23.0,598.0,938.53,674.36
2016,11,3,13,15,897.0,78.0,0.4,23.0,576.0,911.24,658.32
2016,11,3,13,30,889.0,77.0,0.4,23.0,554.0,880.83,640.32
2016,11,3,13,45,875.0,76.0,0.4,23.0,525.0,842.4,617.08
2016,11,3,14,0,861.0,75.0,0.4,23.0,496.0,808.94,596.94
2016,11,3,14,15,843.5,72.5,0.45,22.5,461.0,760.94,568.72
2016,11,3,14,30,826.0,70.0,0.5,22.0,426.0,711.37,538.79
2016,11,3,14,45,799.0,67.5,0.55,22.0,385.0,653.92,501.39
2016,11,3,15,0,772.0,65.0,0.6,22.0,344.0,596.33,461.31
2016,11,3,15,15,736.0,61.5,0.65,21.5,300.0,532.39,415.15
2016,11,3,15,30,700.0,58.0,0.7,21.0,256.0,469.94,367.87
2016,11,3,15,45,643.5,52.5,0.75,20.5,209.5,396.98,310.29
2016,11,3,16,0,587.0,47.0,0.8,20.0,163.0,331.75,256.13
2016,11,3,16,15,495.0,39.0,0.85,19.0,118.5,252.47,189.84
2016,11,3,16,30,403.0,31.0,0.9,18.0,74.0,183.31,127.92
2016,11,3,16,45,201.5,15.5,0.95,17.5,37.0,80.76,11.11
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,126.5,11.5,1.0,12.0,19.5,38.1,0.0
2016,11,4,7,0,253.0,23.0,1.0,12.0,39.0,106.5,38.17
2016,11,4,7,15,373.0,33.5,0.95,12.5,80.5,180.17,131.64
2016,11,4,7,30,493.0,44.0,0.9,13.0,122.0,262.27,204.11
2016,11,4,7,45,565.0,50.5,0.9,14.0,168.0,331.6,264.27
2016,11,4,8,0,637.0,57.0,0.9,15.0,214.0,407.82,327.74
2016,11,4,8,15,681.5,62.0,0.8,15.5,259.0,473.24,380.39
2016,11,4,8,30,726.0,67.0,0.7,16.0,304.0,538.58,430.49
2016,11,4,8,45,757.0,70.0,0.6,16.5,346.0,598.19,473.8
2016,11,4,9,0,788.0,73.0,0.5,17.0,388.0,658.35,514.85
2016,11,4,9,15,809.0,76.0,0.4,17.5,425.5,711.24,547.78
2016,11,4,9,30,830.0,79.0,0.3,18.0,463.0,763.13,578.87
2016,11,4,9,45,845.0,80.5,0.25,19.0,494.5,806.96,603.29
2016,11,4,10,0,860.0,82.0,0.2,20.0,526.0,848.7,625.75
2016,11,4,10,15,870.5,83.5,0.2,20.5,550.5,884.15,645.74
2016,11,4,10,30,881.0,85.0,0.2,21.0,575.0,916.77,663.77
2016,11,4,10,45,887.0,86.0,0.25,21.5,592.0,932.43,672.01
2016,11,4,11,0,893.0,87.0,0.3,22.0,609.0,953.58,684.1
2016,11,4,11,15,896.0,87.5,0.35,22.0,618.5,967.8,693.22
2016,11,4,11,30,899.0,88.0,0.4,22.0,628.0,978.4,700.38
2016,11,4,11,45,899.0,88.5,0.45,22.5,629.5,982.43,702.36
2016,11,4,12,0,899.0,89.0,0.5,23.0,631.0,982.7,702.28
2016,11,4,12,15,896.0,88.5,0.5,23.0,624.0,975.14,697.76
2016,11,4,12,30,893.0,88.0,0.5,23.0,617.0,963.91,691.24
2016,11,4,12,45,888.0,87.0,0.55,23.0,603.0,946.59,682.17
2016,11,4,13,0,883.0,86.0,0.6,23.0,589.0,925.82,671.04
2016,11,4,13,15,874.0,85.0,0.65,23.0,567.0,906.88,661.09
2016,11,4,13,30,865.0,84.0,0.7,23.0,545.0,875.79,643.22
2016,11,4,13,45,852.0,82.0,0.75,23.0,516.0,837.23,620.37
2016,11,4,14,0,839.0,80.0,0.8,23.0,487.0,796.28,595.61
2016,11,4,14,15,821.0,77.5,0.75,22.5,452.0,748.7,565.51
2016,11,4,14,30,803.0,75.0,0.7,22.0,417.0,699.64,533.88
2016,11,4,14,45,777.5,71.5,0.7,22.0,377.0,643.0,495.85
2016,11,4,15,0,752.0,68.0,0.7,22.0,337.0,586.17,455.08
2016,11,4,15,15,714.5,64.0,0.65,21.0,293.0,521.71,408.07
2016,11,4,15,30,677.0,60.0,0.6,20.0,249.0,461.94,362.44
2016,11,4,15,45,621.0,54.0,0.6,19.5,203.5,390.07,305.27
2016,11,4,16,0,565.0,48.0,0.6,19.0,158.0,322.95,249.51
2016,11,4,16,15,471.5,39.5,0.65,18.0,114.0,243.85,183.44
2016,11,4,16,30,378.0,31.0,0.7,17.0,70.0,175.09,121.42
2016,11,4,16,45,189.0,15.5,0.75,16.5,35.0,76.98,0.0
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,6,45,130.5,10.5,0.95,11.5,18.5,38.02,0.0
2016,11,5,7,0,261.0,21.0,0.9,12.0,37.0,106.02,27.77
2016,11,5,7,15,379.0,31.0,0.8,12.5,77.5,179.46,129.94
2016,11,5,7,30,497.0,41.0,0.7,13.0,118.0,260.3,201.77
2016,11,5,7,45,564.5,48.0,0.65,13.5,163.0,328.1,260.96
2016,11,5,8,0,632.0,55.0,0.6,14.0,208.0,402.41,323.14
2016,11,5,8,15,676.0,60.0,0.6,14.5,252.5,464.18,373.56
2016,11,5,8,30,720.0,65.0,0.6,15.0,297.0,531.88,426.28
2016,11,5,8,45,747.0,69.0,0.6,16.0,338.0,589.6,468.47
2016,11,5,9,0,774.0,73.0,0.6,17.0,379.0,647.58,508.67
2016,11,5,9,15,794.5,75.5,0.6,17.5,415.5,698.86,542.35
2016,11,5,9,30,815.0,78.0,0.6,18.0,452.0,749.13,574.51
2016,11,5,9,45,834.0,79.0,0.65,18.5,483.5,795.0,603.75
2016,11,5,10,0,853.0,80.0,0.7,19.0,515.0,839.09,631.38
2016,11,5,10,15,862.5,81.0,0.7,19.0,539.0,872.79,652.1
2016,11,5,10,30,872.0,82.0,0.7,19.0,563.0,894.9,665.23
2016,11,5,10,45,880.5,82.0,0.75,19.5,580.5,920.21,680.34
2016,11,5,11,0,889.0,82.0,0.8,20.0,598.0,942.33,693.32
2016,11,5,11,15,891.5,82.5,0.8,20.0,607.0,956.02,701.31
2016,11,5,11,30,894.0,83.0,0.8,20.0,616.0,966.1,707.24
2016,11,5,11,45,895.5,82.0,0.85,20.5,617.0,969.68,708.9
2016,11,5,12,0,897.0,81.0,0.9,21.0,618.0,969.54,708.43
2016,11,5,12,15,695.5,144.5,0.95,21.0,558.5,865.72,642.17
2016,11,5,12,30,494.0,208.0,1.0,21.0,499.0,734.27,554.09
2016,11,5,12,45,680.0,146.0,1.05,21.0,536.0,837.08,628.55
2016,11,5,13,0,866.0,84.0,1.1,21.0,573.0,906.6,674.76
2016,11,5,13,15,668.0,135.5,1.1,20.5,504.0,786.97,595.69
2016,11,5,13,30,470.0,187.0,1.1,20.0,435.0,648.98,500.31
2016,11,5,13,45,452.0,179.5,1.1,20.0,408.0,610.75,474.79
2016,11,5,14,0,434.0,172.0,1.1,20.0,381.0,571.89,447.33
2016,11,5,14,15,463.0,152.0,1.05,20.0,360.5,554.82,436.08
2016,11,5,14,30,492.0,132.0,1.0,20.0,340.0,533.85,421.42
2016,11,5,14,45,469.0,121.5,1.0,20.0,304.5,483.98,384.28
2016,11,5,15,0,446.0,111.0,1.0,20.0,269.0,434.77,346.9
2016,11,5,15,15,418.0,100.5,0.95,19.5,233.5,383.55,307.2
2016,11,5,15,30,390.0,90.0,0.9,19.0,198.0,334.13,267.6
2016,11,5,15,45,355.5,76.5,0.85,18.5,161.0,280.11,223.07
2016,11,5,16,0,321.0,63.0,0.8,18.0,124.0,229.28,179.72
2016,11,5,16,15,264.5,48.0,0.75,17.0,89.0,171.73,130.4
2016,11,5,16,30,208.0,33.0,0.7,16.0,54.0,120.7,83.27
2016,11,5,16,45,104.0,16.5,0.7,15.0,27.0,53.28,0.0
2016,11,5,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,41.0,10.5,0.7,13.5,12.5,18.48,0.0
2016,11,6,7,0,82.0,21.0,0.7,14.0,25.0,50.45,4.29
2016,11,6,7,15,147.0,36.5,0.6,14.0,54.5,99.42,70.53
2016,11,6,7,30,212.0,52.0,0.5,14.0,84.0,158.43,122.81
2016,11,6,7,45,242.0,68.5,0.45,14.5,117.0,203.21,162.08
2016,11,6,8,0,272.0,85.0,0.4,15.0,150.0,241.51,195.18
2016,11,6,8,15,292.0,100.5,0.4,15.5,183.0,284.5,230.95
2016,11,6,8,30,312.0,116.0,0.4,16.0,216.0,329.05,266.67
2016,11,6,8,45,325.0,131.0,0.4,16.5,247.0,369.7,298.12
2016,11,6,9,0,338.0,146.0,0.4,17.0,278.0,410.8,328.93
2016,11,6,9,15,328.5,163.5,0.35,17.0,302.0,438.51,348.66
2016,11,6,9,30,319.0,181.0,0.3,17.0,326.0,464.52,366.7
2016,11,6,9,45,185.5,196.5,0.25,17.5,282.0,370.43,292.01
2016,11,6,10,0,52.0,212.0,0.2,18.0,238.0,266.07,208.45
2016,11,6,10,15,58.0,224.5,0.2,18.5,255.0,286.47,224.37
2016,11,6,10,30,64.0,237.0,0.2,19.0,272.0,307.2,239.37
2016,11,6,10,45,117.5,251.5,0.25,19.5,318.5,391.28,303.04
2016,11,6,11,0,171.0,266.0,0.3,20.0,365.0,460.49,353.65
2016,11,6,11,15,204.0,267.5,0.3,20.0,387.5,495.25,378.61
2016,11,6,11,30,237.0,269.0,0.3,20.0,410.0,529.96,403.66
2016,11,6,11,45,549.0,176.0,0.35,20.5,502.5,756.16,566.82
2016,11,6,12,0,861.0,83.0,0.4,21.0,595.0,936.29,680.43
2016,11,6,12,15,621.0,160.0,0.45,21.0,527.5,811.43,598.21
2016,11,6,12,30,381.0,237.0,0.5,21.0,460.0,643.09,483.31
2016,11,6,12,45,376.0,231.5,0.55,21.0,447.0,626.87,475.1
2016,11,6,13,0,371.0,226.0,0.6,21.0,434.0,609.28,463.94
2016,11,6,13,15,374.5,216.0,0.6,21.0,419.5,592.58,453.08
2016,11,6,13,30,378.0,206.0,0.6,21.0,405.0,574.32,441.02
2016,11,6,13,45,379.0,193.5,0.65,21.0,384.0,549.38,424.6
2016,11,6,14,0,380.0,181.0,0.7,21.0,363.0,523.08,406.96
2016,11,6,14,15,190.0,158.5,0.7,20.5,249.5,321.68,254.85
2016,11,6,14,30,0.0,136.0,0.7,20.0,136.0,127.84,99.23
2016,11,6,14,45,0.0,123.0,0.7,20.0,123.0,115.34,89.91
2016,11,6,15,0,0.0,110.0,0.7,20.0,110.0,102.95,79.99
2016,11,6,15,15,0.0,95.0,0.65,19.5,95.0,88.52,68.36
2016,11,6,15,30,0.0,80.0,0.6,19.0,80.0,74.17,56.6
2016,11,6,15,45,0.0,65.0,0.6,18.5,65.0,59.86,44.64
2016,11,6,16,0,0.0,50.0,0.6,18.0,50.0,45.57,32.49
2016,11,6,16,15,0.0,35.5,0.6,17.5,35.5,31.78,20.58
2016,11,6,16,30,0.0,21.0,0.6,17.0,21.0,18.5,8.61
2016,11,6,16,45,0.0,10.5,0.6,16.5,10.5,9.23,0.0
2016,11,6,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,51.5,9.5,0.7,13.0,12.5,19.83,0.0
2016,11,7,7,0,103.0,19.0,0.7,13.0,25.0,57.77,0.0
2016,11,7,7,15,175.0,34.0,0.7,13.5,55.0,113.05,79.96
2016,11,7,7,30,247.0,49.0,0.7,14.0,85.0,168.63,130.49
2016,11,7,7,45,282.5,64.0,0.7,15.0,119.5,216.09,172.17
2016,11,7,8,0,318.0,79.0,0.7,16.0,154.0,267.2,215.53
2016,11,7,8,15,340.5,93.5,0.65,16.5,188.5,313.79,254.06
2016,11,7,8,30,363.0,108.0,0.6,17.0,223.0,362.0,292.39
2016,11,7,8,45,376.5,122.0,0.6,17.5,255.0,405.1,325.56
2016,11,7,9,0,390.0,136.0,0.6,18.0,287.0,448.45,357.84
2016,11,7,9,15,418.5,145.5,0.55,18.5,321.5,497.77,393.49
2016,11,7,9,30,447.0,155.0,0.5,19.0,356.0,548.05,428.61
2016,11,7,9,45,459.5,164.0,0.45,20.0,383.5,585.32,452.29
2016,11,7,10,0,472.0,173.0,0.4,21.0,411.0,621.77,474.77
2016,11,7,10,15,631.0,135.0,0.35,21.5,469.0,737.89,553.87
2016,11,7,10,30,790.0,97.0,0.3,22.0,527.0,846.05,620.86
2016,11,7,10,45,800.5,97.0,0.25,22.5,544.5,871.99,632.97
2016,11,7,11,0,811.0,97.0,0.2,23.0,562.0,895.01,644.43
2016,11,7,11,15,616.5,163.0,0.2,23.0,519.5,804.85,585.97
2016,11,7,11,30,422.0,229.0,0.2,23.0,477.0,693.73,510.23
2016,11,7,11,45,623.5,163.0,0.2,23.5,531.0,819.54,597.07
2016,11,7,12,0,825.0,97.0,0.2,24.0,585.0,927.94,662.54
2016,11,7,12,15,823.0,96.5,0.2,24.0,579.0,921.64,656.99
2016,11,7,12,30,821.0,96.0,0.2,24.0,573.0,911.9,651.33
2016,11,7,12,45,615.0,156.0,0.25,24.0,508.5,786.1,572.61
2016,11,7,13,0,409.0,216.0,0.3,24.0,444.0,631.74,469.48
2016,11,7,13,15,410.5,206.5,0.3,24.0,428.0,629.86,470.42
2016,11,7,13,30,412.0,197.0,0.3,24.0,412.0,609.21,456.95
2016,11,7,13,45,393.0,188.5,0.3,24.0,385.0,554.99,420.18
2016,11,7,14,0,374.0,180.0,0.3,24.0,358.0,516.96,394.17
2016,11,7,14,15,291.0,177.0,0.3,23.5,309.5,436.32,336.13
2016,11,7,14,30,208.0,174.0,0.3,23.0,261.0,347.93,271.02
2016,11,7,14,45,200.0,158.0,0.35,23.0,235.0,315.79,247.84
2016,11,7,15,0,192.0,142.0,0.4,23.0,209.0,283.97,223.79
2016,11,7,15,15,182.0,124.0,0.4,22.5,180.5,248.87,196.73
2016,11,7,15,30,172.0,106.0,0.4,22.0,152.0,214.49,169.41
2016,11,7,15,45,153.5,87.5,0.45,21.5,123.0,176.05,138.05
2016,11,7,16,0,135.0,69.0,0.5,21.0,94.0,146.88,113.2
2016,11,7,16,15,103.0,50.5,0.55,20.5,66.5,105.98,78.44
2016,11,7,16,30,71.0,32.0,0.6,20.0,39.0,68.41,44.04
2016,11,7,16,45,35.5,16.0,0.65,19.5,19.5,27.3,0.0
2016,11,7,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
