Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,99.0,9.0,0.6,13.5,14.0,29.65,0.0
2016,11,8,7,0,198.0,18.0,0.6,14.0,28.0,83.31,0.0
2016,11,8,7,15,320.5,28.5,0.5,14.5,65.5,156.79,108.88
2016,11,8,7,30,443.0,39.0,0.4,15.0,103.0,235.88,180.02
2016,11,8,7,45,515.5,46.0,0.3,15.5,146.0,302.48,237.33
2016,11,8,8,0,588.0,53.0,0.2,16.0,189.0,376.21,298.02
2016,11,8,8,15,634.0,58.0,0.15,16.5,231.5,439.39,348.5
2016,11,8,8,30,680.0,63.0,0.1,17.0,274.0,502.84,397.07
2016,11,8,8,45,712.5,66.0,0.05,17.5,314.5,560.83,439.52
2016,11,8,9,0,745.0,69.0,0.0,18.0,355.0,619.65,480.73
2016,11,8,9,15,766.5,71.5,0.05,18.5,390.5,670.2,513.78
2016,11,8,9,30,788.0,74.0,0.1,19.0,426.0,719.93,545.73
2016,11,8,9,45,808.5,74.5,0.15,20.0,457.0,765.21,573.02
2016,11,8,10,0,829.0,75.0,0.2,21.0,488.0,808.91,598.78
2016,11,8,10,15,839.0,76.0,0.2,21.0,512.0,842.21,618.87
2016,11,8,10,30,849.0,77.0,0.2,21.0,536.0,864.22,631.7
2016,11,8,10,45,854.0,78.5,0.25,21.5,552.0,887.67,645.32
2016,11,8,11,0,859.0,80.0,0.3,22.0,568.0,907.93,656.95
2016,11,8,11,15,862.0,80.5,0.3,22.0,577.5,921.71,664.87
2016,11,8,11,30,865.0,81.0,0.3,22.0,587.0,932.05,670.84
2016,11,8,11,45,863.5,82.0,0.35,22.5,588.0,935.19,672.26
2016,11,8,12,0,862.0,83.0,0.4,23.0,589.0,934.76,671.74
2016,11,8,12,15,860.0,82.5,0.4,23.0,583.0,928.42,667.93
2016,11,8,12,30,858.0,82.0,0.4,23.0,577.0,918.56,662.16
2016,11,8,12,45,850.5,82.5,0.4,23.5,563.0,901.4,650.69
2016,11,8,13,0,843.0,83.0,0.4,24.0,549.0,890.05,643.13
2016,11,8,13,15,834.0,81.5,0.4,24.0,528.0,862.45,626.45
2016,11,8,13,30,825.0,80.0,0.4,24.0,507.0,831.98,608.11
2016,11,8,13,45,812.0,78.5,0.4,24.0,479.5,795.47,585.71
2016,11,8,14,0,799.0,77.0,0.4,24.0,452.0,756.73,561.65
2016,11,8,14,15,780.5,74.5,0.4,24.0,418.5,710.53,532.22
2016,11,8,14,30,762.0,72.0,0.4,24.0,385.0,663.02,501.4
2016,11,8,14,45,736.0,68.5,0.4,24.0,347.0,608.14,464.69
2016,11,8,15,0,710.0,65.0,0.4,24.0,309.0,553.23,425.28
2016,11,8,15,15,671.5,61.0,0.45,23.5,267.0,490.6,379.94
2016,11,8,15,30,633.0,57.0,0.5,23.0,225.0,432.93,336.08
2016,11,8,15,45,573.5,51.0,0.6,22.5,181.5,362.1,280.49
2016,11,8,16,0,514.0,45.0,0.7,22.0,138.0,296.49,226.49
2016,11,8,16,15,418.0,36.5,0.75,21.0,97.0,219.85,162.54
2016,11,8,16,30,322.0,28.0,0.8,20.0,56.0,153.97,99.85
2016,11,8,16,45,161.0,14.0,0.9,19.0,28.0,55.46,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,76.5,9.0,0.95,12.0,12.5,24.74,0.0
2016,11,9,7,0,153.0,18.0,0.9,12.0,25.0,70.19,0.0
2016,11,9,7,15,271.0,30.5,0.95,12.5,61.5,142.07,98.12
2016,11,9,7,30,389.0,43.0,1.0,13.0,98.0,218.46,168.73
2016,11,9,7,45,467.5,51.5,1.05,14.0,141.0,286.63,228.34
2016,11,9,8,0,546.0,60.0,1.1,15.0,184.0,362.57,292.47
2016,11,9,8,15,594.5,66.0,1.0,15.5,227.0,426.35,344.96
2016,11,9,8,30,643.0,72.0,0.9,16.0,270.0,493.58,397.79
2016,11,9,8,45,681.0,75.0,0.85,16.5,311.0,553.39,443.06
2016,11,9,9,0,719.0,78.0,0.8,17.0,352.0,614.65,487.54
2016,11,9,9,15,742.5,81.5,0.75,17.5,388.0,663.21,519.94
2016,11,9,9,30,766.0,85.0,0.7,18.0,424.0,714.87,553.24
2016,11,9,9,45,797.5,82.5,0.7,19.0,457.0,764.94,584.07
2016,11,9,10,0,829.0,80.0,0.7,20.0,490.0,813.95,613.34
2016,11,9,10,15,840.0,81.5,0.65,20.5,514.0,848.78,632.81
2016,11,9,10,30,851.0,83.0,0.6,21.0,538.0,880.95,650.35
2016,11,9,10,45,857.5,84.0,0.6,21.5,555.0,905.52,663.76
2016,11,9,11,0,864.0,85.0,0.6,22.0,572.0,926.86,675.16
2016,11,9,11,15,867.5,85.5,0.55,22.5,581.5,931.85,675.19
2016,11,9,11,30,871.0,86.0,0.5,23.0,591.0,942.71,679.28
2016,11,9,11,45,870.5,86.5,0.45,23.5,592.0,946.22,678.76
2016,11,9,12,0,870.0,87.0,0.4,24.0,593.0,946.13,676.26
2016,11,9,12,15,867.5,86.5,0.4,24.0,587.0,939.32,672.18
2016,11,9,12,30,865.0,86.0,0.4,24.0,581.0,938.5,672.11
2016,11,9,12,45,863.0,83.5,0.4,24.5,567.5,913.12,655.42
2016,11,9,13,0,861.0,81.0,0.4,25.0,554.0,893.86,643.05
2016,11,9,13,15,852.0,80.0,0.4,25.0,533.0,875.55,632.5
2016,11,9,13,30,843.0,79.0,0.4,25.0,512.0,845.35,614.34
2016,11,9,13,45,827.0,78.0,0.45,25.0,483.5,806.53,591.53
2016,11,9,14,0,811.0,77.0,0.5,25.0,455.0,765.59,567.01
2016,11,9,14,15,791.5,74.5,0.5,24.5,421.0,718.28,537.96
2016,11,9,14,30,772.0,72.0,0.5,24.0,387.0,669.69,507.39
2016,11,9,14,45,743.0,69.0,0.55,24.0,348.0,613.0,469.92
2016,11,9,15,0,714.0,66.0,0.6,24.0,309.0,556.49,429.64
2016,11,9,15,15,674.5,62.0,0.7,23.5,266.5,496.15,385.92
2016,11,9,15,30,635.0,58.0,0.8,23.0,224.0,435.02,339.4
2016,11,9,15,45,574.5,52.0,0.9,22.5,180.5,363.66,282.77
2016,11,9,16,0,514.0,46.0,1.0,22.0,137.0,297.56,227.86
2016,11,9,16,15,417.0,36.5,1.0,21.5,96.0,219.48,161.95
2016,11,9,16,30,320.0,27.0,1.0,21.0,55.0,152.07,96.27
2016,11,9,16,45,160.0,13.5,1.0,20.5,27.5,54.73,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,82.5,8.0,0.85,13.5,12.0,25.08,0.0
2016,11,10,7,0,165.0,16.0,0.8,14.0,24.0,70.84,0.0
2016,11,10,7,15,287.0,28.0,0.85,14.5,59.5,144.81,97.15
2016,11,10,7,30,409.0,40.0,0.9,15.0,95.0,222.88,170.13
2016,11,10,7,45,484.0,47.5,0.95,16.0,137.5,289.17,228.04
2016,11,10,8,0,559.0,55.0,1.0,17.0,180.0,362.85,290.0
2016,11,10,8,15,607.0,60.5,1.0,17.5,222.5,426.13,342.23
2016,11,10,8,30,655.0,66.0,1.0,18.0,265.0,492.84,395.04
2016,11,10,8,45,620.0,81.0,1.0,18.5,290.5,520.09,415.53
2016,11,10,9,0,585.0,96.0,1.0,19.0,316.0,542.1,431.23
2016,11,10,9,15,505.5,125.0,1.0,19.5,328.5,536.56,425.03
2016,11,10,9,30,426.0,154.0,1.0,20.0,341.0,529.27,417.08
2016,11,10,9,45,430.5,165.5,1.0,20.5,366.0,562.11,439.96
2016,11,10,10,0,435.0,177.0,1.0,21.0,391.0,593.7,461.07
2016,11,10,10,15,450.5,183.5,0.95,21.5,414.0,627.73,483.37
2016,11,10,10,30,466.0,190.0,0.9,22.0,437.0,660.75,504.47
2016,11,10,10,45,425.5,207.0,0.85,22.5,438.5,653.52,496.03
2016,11,10,11,0,385.0,224.0,0.8,23.0,440.0,626.13,474.47
2016,11,10,11,15,272.0,245.5,0.7,23.0,399.0,550.97,417.86
2016,11,10,11,30,159.0,267.0,0.6,23.0,358.0,454.41,345.62
2016,11,10,11,45,158.5,267.5,0.55,23.5,359.0,455.05,345.9
2016,11,10,12,0,158.0,268.0,0.5,24.0,360.0,455.18,344.93
2016,11,10,12,15,505.0,176.5,0.5,24.0,465.0,709.86,531.56
2016,11,10,12,30,852.0,85.0,0.5,24.0,570.0,923.87,668.87
2016,11,10,12,45,845.5,84.5,0.5,24.0,556.0,906.36,654.92
2016,11,10,13,0,839.0,84.0,0.5,24.0,542.0,885.57,642.58
2016,11,10,13,15,440.5,146.0,0.55,24.0,386.0,584.95,442.13
2016,11,10,13,30,42.0,208.0,0.6,24.0,230.0,254.33,194.64
2016,11,10,13,45,76.0,205.0,0.65,24.5,241.5,279.48,216.84
2016,11,10,14,0,110.0,202.0,0.7,25.0,253.0,316.98,245.92
2016,11,10,14,15,232.5,176.0,0.7,24.5,273.0,390.51,304.64
2016,11,10,14,30,355.0,150.0,0.7,24.0,293.0,439.63,343.81
2016,11,10,14,45,341.0,137.0,0.7,24.0,263.5,399.96,313.67
2016,11,10,15,0,327.0,124.0,0.7,24.0,234.0,360.65,283.85
2016,11,10,15,15,309.0,108.5,0.7,23.5,201.5,316.42,249.9
2016,11,10,15,30,291.0,93.0,0.7,23.0,169.0,273.34,215.7
2016,11,10,15,45,263.5,77.0,0.7,23.0,135.5,235.78,184.15
2016,11,10,16,0,236.0,61.0,0.7,23.0,102.0,190.45,145.68
2016,11,10,16,15,185.5,45.0,0.7,22.0,71.0,139.2,102.33
2016,11,10,16,30,135.0,29.0,0.7,21.0,40.0,92.64,56.64
2016,11,10,16,45,67.5,14.5,0.75,20.5,20.0,31.1,0.0
2016,11,10,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.85,13.5,10.0,9.1,0.0
2016,11,11,7,0,0.0,20.0,0.8,14.0,20.0,18.19,0.0
2016,11,11,7,15,167.5,30.5,0.75,14.5,53.0,106.91,69.75
2016,11,11,7,30,335.0,41.0,0.7,15.0,86.0,194.72,148.3
2016,11,11,7,45,396.5,52.5,0.7,16.0,125.5,255.05,200.91
2016,11,11,8,0,458.0,64.0,0.7,17.0,165.0,321.63,256.82
2016,11,11,8,15,499.5,72.5,0.7,17.5,204.5,379.77,304.79
2016,11,11,8,30,541.0,81.0,0.7,18.0,244.0,440.89,353.25
2016,11,11,8,45,580.0,84.5,0.75,18.5,281.0,497.41,396.91
2016,11,11,9,0,619.0,88.0,0.8,19.0,318.0,555.63,440.43
2016,11,11,9,15,563.5,111.5,0.8,19.5,337.0,568.69,447.81
2016,11,11,9,30,508.0,135.0,0.8,20.0,356.0,569.86,446.57
2016,11,11,9,45,489.0,151.0,0.85,20.5,376.0,591.97,461.25
2016,11,11,10,0,470.0,167.0,0.9,21.0,396.0,611.0,473.19
2016,11,11,10,15,385.5,195.0,0.95,21.5,389.5,567.88,439.54
2016,11,11,10,30,301.0,223.0,1.0,22.0,383.0,536.13,413.9
2016,11,11,10,45,186.0,233.5,1.1,22.5,333.5,433.08,335.75
2016,11,11,11,0,71.0,244.0,1.2,23.0,284.0,324.9,251.6
2016,11,11,11,15,108.0,254.0,1.2,23.0,315.5,372.12,288.79
2016,11,11,11,30,145.0,264.0,1.2,23.0,347.0,437.76,337.96
2016,11,11,11,45,100.0,255.5,1.25,23.0,313.0,366.98,283.96
2016,11,11,12,0,55.0,247.0,1.3,23.0,279.0,313.79,242.9
2016,11,11,12,15,52.5,243.0,1.3,23.0,273.0,306.52,237.65
2016,11,11,12,30,50.0,239.0,1.3,23.0,267.0,299.28,232.21
2016,11,11,12,45,96.5,243.0,1.3,23.0,295.5,347.22,270.4
2016,11,11,13,0,143.0,247.0,1.3,23.0,324.0,410.63,319.12
2016,11,11,13,15,139.5,238.5,1.25,22.5,311.5,394.79,307.58
2016,11,11,13,30,136.0,230.0,1.2,22.0,299.0,378.76,296.36
2016,11,11,13,45,254.0,202.0,1.2,22.0,322.0,455.24,357.4
2016,11,11,14,0,372.0,174.0,1.2,22.0,345.0,507.9,399.08
2016,11,11,14,15,354.5,162.5,1.15,21.5,315.5,467.73,369.42
2016,11,11,14,30,337.0,151.0,1.1,21.0,286.0,427.8,340.11
2016,11,11,14,45,316.0,139.5,1.05,20.5,256.5,385.97,308.6
2016,11,11,15,0,295.0,128.0,1.0,20.0,227.0,345.23,277.15
2016,11,11,15,15,276.0,112.0,0.95,19.5,194.5,301.39,242.5
2016,11,11,15,30,257.0,96.0,0.9,19.0,162.0,258.89,207.89
2016,11,11,15,45,227.5,79.5,0.85,18.5,129.5,212.11,168.78
2016,11,11,16,0,198.0,63.0,0.8,18.0,97.0,168.2,131.07
2016,11,11,16,15,146.5,46.0,0.75,17.5,67.0,118.28,87.94
2016,11,11,16,30,95.0,29.0,0.7,17.0,37.0,72.52,42.91
2016,11,11,16,45,47.5,14.5,0.7,16.5,18.5,25.8,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,82.0,7.5,0.8,13.0,10.5,0.0,0.0
2016,11,12,7,0,164.0,15.0,0.8,13.0,21.0,57.9,0.0
2016,11,12,7,15,296.5,25.5,0.8,13.5,56.5,143.65,91.2
2016,11,12,7,30,429.0,36.0,0.8,14.0,92.0,225.61,171.49
2016,11,12,7,45,506.0,43.5,0.85,15.0,134.5,293.37,231.18
2016,11,12,8,0,583.0,51.0,0.9,16.0,177.0,368.82,294.88
2016,11,12,8,15,631.5,56.0,0.85,16.5,219.5,432.68,347.56
2016,11,12,8,30,680.0,61.0,0.8,17.0,262.0,496.86,398.32
2016,11,12,8,45,715.0,64.0,0.75,17.5,302.5,556.15,443.1
2016,11,12,9,0,750.0,67.0,0.7,18.0,343.0,616.47,486.6
2016,11,12,9,15,772.5,70.0,0.65,18.5,379.0,668.3,520.71
2016,11,12,9,30,795.0,73.0,0.6,19.0,415.0,719.41,553.27
2016,11,12,9,45,818.0,72.5,0.55,19.5,446.5,765.48,581.39
2016,11,12,10,0,841.0,72.0,0.5,20.0,478.0,810.06,607.78
2016,11,12,10,15,851.5,73.5,0.45,20.5,502.0,836.48,621.59
2016,11,12,10,30,862.0,75.0,0.4,21.0,526.0,868.01,638.76
2016,11,12,10,45,869.5,75.5,0.35,21.5,543.5,892.69,651.19
2016,11,12,11,0,877.0,76.0,0.3,22.0,561.0,914.23,661.62
2016,11,12,11,15,881.0,76.5,0.3,22.0,570.5,929.2,670.25
2016,11,12,11,30,885.0,77.0,0.3,22.0,580.0,940.68,676.9
2016,11,12,11,45,885.0,77.5,0.3,22.5,581.5,944.81,677.84
2016,11,12,12,0,885.0,78.0,0.3,23.0,583.0,945.3,676.78
2016,11,12,12,15,671.0,142.5,0.4,23.0,523.0,833.72,608.09
2016,11,12,12,30,457.0,207.0,0.5,23.0,463.0,694.98,517.15
2016,11,12,12,45,661.0,142.5,0.6,23.0,503.0,809.52,600.25
2016,11,12,13,0,865.0,78.0,0.7,23.0,543.0,890.56,653.96
2016,11,12,13,15,660.0,128.0,0.75,23.0,475.0,765.91,572.18
2016,11,12,13,30,455.0,178.0,0.8,23.0,407.0,623.24,474.54
2016,11,12,13,45,637.0,125.0,0.9,23.0,426.5,706.53,538.64
2016,11,12,14,0,819.0,72.0,1.0,23.0,446.0,763.52,579.12
2016,11,12,14,15,647.5,99.0,1.0,22.5,380.5,639.46,493.91
2016,11,12,14,30,476.0,126.0,1.0,22.0,315.0,513.53,402.92
2016,11,12,14,45,457.0,116.0,1.05,22.0,283.0,468.12,370.26
2016,11,12,15,0,438.0,106.0,1.1,22.0,251.0,423.05,336.07
2016,11,12,15,15,542.5,80.0,1.1,21.0,234.0,437.8,348.41
2016,11,12,15,30,647.0,54.0,1.1,20.0,217.0,433.09,343.75
2016,11,12,15,45,584.0,48.0,1.15,19.5,173.5,363.34,286.25
2016,11,12,16,0,521.0,42.0,1.2,19.0,130.0,296.06,229.07
2016,11,12,16,15,417.5,33.5,1.2,18.0,89.5,216.61,160.97
2016,11,12,16,30,314.0,25.0,1.2,17.0,49.0,146.19,86.15
2016,11,12,16,45,157.0,12.5,1.3,16.5,24.5,53.08,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,82.5,7.0,0.9,12.0,9.5,0.0,0.0
2016,11,13,7,0,165.0,14.0,0.9,12.0,19.0,57.1,0.0
2016,11,13,7,15,300.5,24.5,0.8,12.5,54.5,142.72,87.19
2016,11,13,7,30,436.0,35.0,0.7,13.0,90.0,226.78,172.2
2016,11,13,7,45,513.5,42.5,0.65,14.0,132.5,294.96,232.35
2016,11,13,8,0,591.0,50.0,0.6,15.0,175.0,370.89,296.04
2016,11,13,8,15,640.0,55.0,0.5,15.0,218.5,435.3,349.22
2016,11,13,8,30,689.0,60.0,0.4,15.0,262.0,500.11,400.38
2016,11,13,8,45,720.0,64.0,0.35,15.5,302.0,558.3,443.89
2016,11,13,9,0,751.0,68.0,0.3,16.0,342.0,617.21,486.0
2016,11,13,9,15,774.0,71.0,0.3,16.5,378.0,669.42,520.72
2016,11,13,9,30,797.0,74.0,0.3,17.0,414.0,720.93,554.02
2016,11,13,9,45,813.0,76.0,0.35,17.5,444.5,764.55,581.92
2016,11,13,10,0,829.0,78.0,0.4,18.0,475.0,806.32,608.24
2016,11,13,10,15,840.5,79.5,0.45,18.5,499.5,841.47,629.84
2016,11,13,10,30,852.0,81.0,0.5,19.0,524.0,874.01,649.63
2016,11,13,10,45,861.0,81.5,0.55,19.5,541.5,900.19,665.21
2016,11,13,11,0,870.0,82.0,0.6,20.0,559.0,914.03,672.9
2016,11,13,11,15,874.0,82.5,0.65,20.0,568.5,928.93,682.85
2016,11,13,11,30,878.0,83.0,0.7,20.0,578.0,940.38,690.7
2016,11,13,11,45,880.5,82.5,0.75,20.5,580.5,945.61,693.45
2016,11,13,12,0,883.0,82.0,0.8,21.0,583.0,947.24,694.11
2016,11,13,12,15,880.5,81.5,0.8,21.0,576.5,940.53,689.95
2016,11,13,12,30,878.0,81.0,0.8,21.0,570.0,930.27,683.77
2016,11,13,12,45,875.5,79.5,0.85,21.5,557.0,915.24,674.35
2016,11,13,13,0,873.0,78.0,0.9,22.0,544.0,896.79,662.82
2016,11,13,13,15,864.0,76.5,0.85,22.0,523.0,869.26,644.94
2016,11,13,13,30,855.0,75.0,0.8,22.0,502.0,846.98,630.65
2016,11,13,13,45,842.5,73.5,0.8,22.0,474.5,810.49,607.63
2016,11,13,14,0,830.0,72.0,0.8,22.0,447.0,771.63,582.93
2016,11,13,14,15,810.5,69.5,0.75,21.5,413.0,724.06,552.24
2016,11,13,14,30,791.0,67.0,0.7,21.0,379.0,675.16,520.09
2016,11,13,14,45,764.0,64.0,0.7,21.0,340.5,619.51,482.0
2016,11,13,15,0,737.0,61.0,0.7,21.0,302.0,563.82,441.1
2016,11,13,15,15,697.0,57.0,0.7,20.5,259.5,499.55,392.91
2016,11,13,15,30,657.0,53.0,0.7,20.0,217.0,437.23,344.11
2016,11,13,15,45,594.5,47.0,0.7,19.5,173.5,367.27,287.29
2016,11,13,16,0,532.0,41.0,0.7,19.0,130.0,299.76,230.31
2016,11,13,16,15,428.0,32.5,0.75,18.0,89.0,219.63,162.1
2016,11,13,16,30,324.0,24.0,0.8,17.0,48.0,147.9,83.53
2016,11,13,16,45,162.0,12.0,0.9,16.5,24.0,53.99,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,45,85.5,6.0,0.85,12.0,8.5,0.0,0.0
2016,11,14,7,0,171.0,12.0,0.9,12.0,17.0,56.72,0.0
2016,11,14,7,15,311.0,23.0,0.8,12.5,52.5,143.37,82.87
2016,11,14,7,30,451.0,34.0,0.7,13.0,88.0,230.98,174.56
2016,11,14,7,45,529.5,40.5,0.6,13.5,131.0,299.05,235.33
2016,11,14,8,0,608.0,47.0,0.5,14.0,174.0,371.63,296.96
2016,11,14,8,15,657.5,52.0,0.45,14.5,217.5,437.34,351.01
2016,11,14,8,30,707.0,57.0,0.4,15.0,261.0,506.37,405.07
2016,11,14,8,45,364.5,96.5,0.4,15.5,202.5,365.09,294.91
2016,11,14,9,0,22.0,136.0,0.4,16.0,144.0,146.73,116.61
2016,11,14,9,15,158.5,152.5,0.35,16.5,219.0,287.22,233.04
2016,11,14,9,30,295.0,169.0,0.3,17.0,294.0,430.71,343.54
2016,11,14,9,45,313.0,179.5,0.25,17.5,320.5,467.8,368.44
2016,11,14,10,0,331.0,190.0,0.2,18.0,347.0,505.13,394.05
2016,11,14,10,15,233.0,211.0,0.15,18.5,324.5,439.45,341.97
2016,11,14,10,30,135.0,232.0,0.1,19.0,302.0,383.79,297.45
2016,11,14,10,45,130.0,240.0,0.1,19.5,309.0,391.2,302.45
2016,11,14,11,0,125.0,248.0,0.1,20.0,316.0,398.11,306.4
2016,11,14,11,15,91.0,244.5,0.1,20.0,294.5,345.61,266.54
2016,11,14,11,30,57.0,241.0,0.1,20.0,273.0,309.57,238.86
2016,11,14,11,45,175.0,243.0,0.15,20.5,341.5,441.26,339.79
2016,11,14,12,0,293.0,245.0,0.2,21.0,410.0,573.43,434.7
2016,11,14,12,15,594.0,160.5,0.25,21.0,491.0,779.73,580.67
2016,11,14,12,30,895.0,76.0,0.3,21.0,572.0,938.62,681.43
2016,11,14,12,45,887.0,76.5,0.4,21.5,557.5,920.93,668.88
2016,11,14,13,0,879.0,77.0,0.5,22.0,543.0,899.94,657.22
2016,11,14,13,15,870.0,76.0,0.5,22.0,522.0,873.0,640.94
2016,11,14,13,30,861.0,75.0,0.5,22.0,501.0,851.29,628.11
2016,11,14,13,45,848.0,73.0,0.55,22.0,473.5,813.66,605.57
2016,11,14,14,0,835.0,71.0,0.6,22.0,446.0,773.69,581.27
2016,11,14,14,15,816.0,68.5,0.6,21.5,412.0,726.43,551.78
2016,11,14,14,30,797.0,66.0,0.6,21.0,378.0,677.79,520.66
2016,11,14,14,45,770.0,63.0,0.65,21.0,339.5,622.0,483.23
2016,11,14,15,0,743.0,60.0,0.7,21.0,301.0,566.16,442.82
2016,11,14,15,15,702.5,56.0,0.7,20.0,258.5,501.43,395.01
2016,11,14,15,30,662.0,52.0,0.7,19.0,216.0,438.68,346.41
2016,11,14,15,45,599.0,46.5,0.75,18.5,172.0,365.62,287.22
2016,11,14,16,0,536.0,41.0,0.8,18.0,128.0,301.6,232.65
2016,11,14,16,15,429.5,32.0,0.8,17.0,87.5,219.8,162.44
2016,11,14,16,30,323.0,23.0,0.8,16.0,47.0,146.09,78.98
2016,11,14,16,45,161.5,11.5,0.85,15.5,23.5,53.45,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,6,45,106.0,6.0,0.75,10.5,8.5,0.0,0.0
2016,11,15,7,0,212.0,12.0,0.7,11.0,17.0,67.48,0.0
2016,11,15,7,15,354.0,21.0,0.6,11.5,52.5,150.85,81.18
2016,11,15,7,30,496.0,30.0,0.5,12.0,88.0,239.52,180.11
2016,11,15,7,45,571.0,35.5,0.45,12.5,131.0,307.67,241.76
2016,11,15,8,0,646.0,41.0,0.4,13.0,174.0,382.82,305.79
2016,11,15,8,15,690.5,45.0,0.45,13.5,216.5,446.16,358.91
2016,11,15,8,30,735.0,49.0,0.5,14.0,259.0,512.33,412.07
2016,11,15,8,45,764.5,52.0,0.55,14.5,298.5,570.03,456.74
2016,11,15,9,0,794.0,55.0,0.6,15.0,338.0,628.26,499.6
2016,11,15,9,15,813.5,57.0,0.6,15.5,373.5,671.84,528.63
2016,11,15,9,30,833.0,59.0,0.6,16.0,409.0,720.13,560.38
2016,11,15,9,45,553.5,128.0,0.6,16.5,368.0,613.58,481.4
2016,11,15,10,0,274.0,197.0,0.6,17.0,327.0,466.28,367.59
2016,11,15,10,15,558.0,137.5,0.6,17.0,418.0,670.22,523.12
2016,11,15,10,30,842.0,78.0,0.6,17.0,509.0,858.67,649.32
2016,11,15,10,45,610.0,147.0,0.65,17.5,464.5,754.67,575.06
2016,11,15,11,0,378.0,216.0,0.7,18.0,420.0,608.6,469.46
2016,11,15,11,15,617.5,149.0,0.75,18.0,489.5,782.83,597.31
2016,11,15,11,30,857.0,82.0,0.8,18.0,559.0,916.83,685.17
2016,11,15,11,45,858.0,81.5,0.9,18.5,560.5,920.63,686.09
2016,11,15,12,0,859.0,81.0,1.0,19.0,562.0,920.92,686.75
2016,11,15,12,15,856.0,81.0,1.05,19.0,556.0,914.59,683.6
2016,11,15,12,30,853.0,81.0,1.1,19.0,550.0,904.8,678.38
2016,11,15,12,45,467.5,157.0,1.2,19.0,413.0,638.43,495.52
2016,11,15,13,0,82.0,233.0,1.3,19.0,276.0,322.76,253.92
2016,11,15,13,15,453.0,154.5,1.35,18.5,379.0,604.67,479.34
2016,11,15,13,30,824.0,76.0,1.4,18.0,482.0,820.03,634.09
2016,11,15,13,45,412.0,109.5,1.5,18.0,312.5,490.96,393.5
2016,11,15,14,0,0.0,143.0,1.6,18.0,143.0,134.74,105.55
2016,11,15,14,15,0.0,132.0,1.65,17.5,132.0,124.08,98.02
2016,11,15,14,30,0.0,121.0,1.7,17.0,121.0,113.54,89.72
2016,11,15,14,45,0.0,108.5,1.8,17.0,108.5,101.49,79.89
2016,11,15,15,0,0.0,96.0,1.9,17.0,96.0,89.55,70.04
2016,11,15,15,15,0.0,82.0,1.9,16.5,82.0,76.08,58.88
2016,11,15,15,30,0.0,68.0,1.9,16.0,68.0,62.67,47.57
2016,11,15,15,45,0.0,54.0,1.95,15.5,54.0,49.3,36.11
2016,11,15,16,0,0.0,40.0,2.0,15.0,40.0,35.9,24.49
2016,11,15,16,15,0.0,27.0,1.95,14.5,27.0,23.81,13.79
2016,11,15,16,30,0.0,14.0,1.9,14.0,14.0,12.32,1.71
2016,11,15,16,45,0.0,7.0,1.85,14.0,7.0,6.37,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,76.0,6.0,1.55,8.5,8.0,0.0,0.0
2016,11,16,7,0,152.0,12.0,1.6,9.0,16.0,51.31,0.0
2016,11,16,7,15,309.0,22.5,1.65,9.5,51.0,139.77,68.94
2016,11,16,7,30,466.0,33.0,1.7,10.0,86.0,234.56,178.38
2016,11,16,7,45,552.5,39.5,1.8,11.0,130.0,302.77,241.84
2016,11,16,8,0,639.0,46.0,1.9,12.0,174.0,383.89,312.68
2016,11,16,8,15,688.5,50.5,1.95,12.0,218.0,450.45,370.96
2016,11,16,8,30,738.0,55.0,2.0,12.0,262.0,520.2,429.83
2016,11,16,8,45,771.0,58.0,2.15,12.5,303.5,580.42,478.87
2016,11,16,9,0,804.0,61.0,2.3,13.0,345.0,641.4,526.6
2016,11,16,9,15,825.5,63.5,2.35,13.0,381.5,693.8,565.37
2016,11,16,9,30,847.0,66.0,2.4,13.0,418.0,745.25,602.74
2016,11,16,9,45,860.5,68.0,2.45,13.5,448.5,788.4,632.24
2016,11,16,10,0,874.0,70.0,2.5,14.0,479.0,821.75,654.23
2016,11,16,10,15,884.5,71.5,2.5,14.0,503.5,856.76,678.11
2016,11,16,10,30,895.0,73.0,2.5,14.0,528.0,889.03,699.86
2016,11,16,10,45,899.5,74.5,2.55,14.5,544.5,912.96,714.76
2016,11,16,11,0,904.0,76.0,2.6,15.0,561.0,933.54,727.39
2016,11,16,11,15,907.0,76.5,2.65,15.0,570.5,947.99,737.21
2016,11,16,11,30,910.0,77.0,2.7,15.0,580.0,958.85,744.73
2016,11,16,11,45,625.5,154.5,2.75,15.0,501.0,803.86,634.97
2016,11,16,12,0,341.0,232.0,2.8,15.0,422.0,602.5,482.38
2016,11,16,12,15,338.5,230.5,2.8,15.0,417.5,596.93,479.57
2016,11,16,12,30,336.0,229.0,2.8,15.0,413.0,590.03,474.52
2016,11,16,12,45,334.5,223.5,2.85,15.0,403.0,577.84,465.81
2016,11,16,13,0,333.0,218.0,2.9,15.0,393.0,564.38,456.17
2016,11,16,13,15,600.0,146.5,2.85,14.5,446.5,731.08,588.72
2016,11,16,13,30,867.0,75.0,2.8,14.0,500.0,854.82,679.81
2016,11,16,13,45,849.0,75.0,2.8,14.0,471.5,815.59,651.26
2016,11,16,14,0,831.0,75.0,2.8,14.0,443.0,774.25,622.34
2016,11,16,14,15,811.0,72.5,2.75,13.5,409.0,726.5,589.06
2016,11,16,14,30,791.0,70.0,2.7,13.0,375.0,677.44,554.16
2016,11,16,14,45,758.0,67.5,2.7,13.0,335.5,618.48,509.94
2016,11,16,15,0,725.0,65.0,2.7,13.0,296.0,559.91,463.11
2016,11,16,15,15,682.5,60.5,2.6,12.5,253.5,497.8,412.32
2016,11,16,15,30,640.0,56.0,2.5,12.0,211.0,434.65,358.95
2016,11,16,15,45,569.0,50.0,2.45,12.0,167.0,358.49,292.78
2016,11,16,16,0,498.0,44.0,2.4,12.0,123.0,288.58,230.12
2016,11,16,16,15,384.5,34.5,2.25,11.5,83.0,205.65,155.62
2016,11,16,16,30,271.0,25.0,2.1,11.0,43.0,130.13,63.82
2016,11,16,16,45,135.5,12.5,2.0,10.5,21.5,47.55,0.0
2016,11,16,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,45,62.0,5.5,0.75,6.5,6.5,0.0,0.0
2016,11,17,7,0,124.0,11.0,0.7,7.0,13.0,42.83,0.0
2016,11,17,7,15,272.5,22.0,0.65,7.0,46.5,126.3,54.33
2016,11,17,7,30,421.0,33.0,0.6,7.0,80.0,216.92,164.92
2016,11,17,7,45,513.5,40.0,0.6,7.5,123.5,289.57,231.85
2016,11,17,8,0,606.0,47.0,0.6,8.0,167.0,371.55,302.99
2016,11,17,8,15,657.5,51.5,0.6,8.5,210.0,433.71,356.29
2016,11,17,8,30,709.0,56.0,0.6,9.0,253.0,503.07,412.96
2016,11,17,8,45,749.5,58.5,0.65,10.0,295.0,566.1,462.05
2016,11,17,9,0,790.0,61.0,0.7,11.0,337.0,630.56,510.05
2016,11,17,9,15,813.0,63.5,0.75,11.5,373.5,683.42,547.05
2016,11,17,9,30,836.0,66.0,0.8,12.0,410.0,735.49,582.68
2016,11,17,9,45,856.0,66.5,0.85,12.5,441.5,774.29,608.17
2016,11,17,10,0,876.0,67.0,0.9,13.0,473.0,818.11,636.95
2016,11,17,10,15,887.0,68.0,0.9,13.5,498.0,852.94,658.22
2016,11,17,10,30,898.0,69.0,0.9,14.0,523.0,885.07,677.48
2016,11,17,10,45,906.5,69.5,0.9,14.5,540.5,911.38,692.68
2016,11,17,11,0,915.0,70.0,0.9,15.0,558.0,934.46,705.73
2016,11,17,11,15,918.5,70.5,0.85,15.0,567.5,949.54,713.86
2016,11,17,11,30,922.0,71.0,0.8,15.0,577.0,961.0,719.79
2016,11,17,11,45,924.0,70.5,0.8,15.5,579.5,966.07,721.41
2016,11,17,12,0,926.0,70.0,0.8,16.0,582.0,967.38,720.85
2016,11,17,12,15,923.5,69.5,0.8,16.0,576.0,960.72,716.65
2016,11,17,12,30,921.0,69.0,0.8,16.0,570.0,950.35,710.31
2016,11,17,12,45,916.0,68.5,0.8,16.0,556.0,934.04,700.27
2016,11,17,13,0,911.0,68.0,0.8,16.0,542.0,914.24,688.09
2016,11,17,13,15,902.5,67.0,0.8,16.0,521.0,887.36,671.28
2016,11,17,13,30,894.0,66.0,0.8,16.0,500.0,857.41,652.44
2016,11,17,13,45,880.5,64.5,0.85,16.0,472.5,819.8,629.11
2016,11,17,14,0,867.0,63.0,0.9,16.0,445.0,779.84,603.82
2016,11,17,14,15,848.5,61.0,0.9,16.0,411.0,733.33,572.71
2016,11,17,14,30,830.0,59.0,0.9,16.0,377.0,691.58,544.48
2016,11,17,14,45,803.5,56.5,0.9,16.0,338.0,635.81,505.29
2016,11,17,15,0,777.0,54.0,0.9,16.0,299.0,579.86,463.46
2016,11,17,15,15,737.5,50.5,0.85,15.0,256.5,515.17,414.0
2016,11,17,15,30,698.0,47.0,0.8,14.0,214.0,452.3,363.72
2016,11,17,15,45,637.0,41.5,0.8,13.5,170.0,378.81,302.52
2016,11,17,16,0,576.0,36.0,0.8,13.0,126.0,310.33,242.92
2016,11,17,16,15,468.5,28.5,0.9,12.5,85.5,227.65,169.4
2016,11,17,16,30,361.0,21.0,1.0,12.0,45.0,151.9,68.54
2016,11,17,16,45,180.5,10.5,1.1,11.5,22.5,57.83,0.0
2016,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
