Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,7,15,216.5,15.5,1.3,7.0,39.0,99.78,33.74
2016,11,18,7,30,433.0,31.0,1.3,8.0,78.0,218.81,165.3
2016,11,18,7,45,522.5,38.5,1.35,9.0,121.5,291.03,232.82
2016,11,18,8,0,612.0,46.0,1.4,10.0,165.0,368.63,301.01
2016,11,18,8,15,665.0,51.0,1.3,10.5,209.0,436.11,358.99
2016,11,18,8,30,718.0,56.0,1.2,11.0,253.0,507.18,417.2
2016,11,18,8,45,753.5,59.5,1.2,12.0,295.0,568.58,465.12
2016,11,18,9,0,789.0,63.0,1.2,13.0,337.0,631.0,511.72
2016,11,18,9,15,812.5,66.0,1.25,13.5,373.5,684.8,549.75
2016,11,18,9,30,836.0,69.0,1.3,14.0,410.0,737.86,586.37
2016,11,18,9,45,853.5,70.5,1.4,15.0,441.5,783.18,616.08
2016,11,18,10,0,871.0,72.0,1.5,16.0,473.0,826.64,643.99
2016,11,18,10,15,881.0,73.5,1.5,16.5,497.0,853.48,659.96
2016,11,18,10,30,891.0,75.0,1.5,17.0,521.0,885.23,679.34
2016,11,18,10,45,895.5,76.5,1.55,17.5,538.0,909.1,693.8
2016,11,18,11,0,900.0,78.0,1.6,18.0,555.0,929.66,706.11
2016,11,18,11,15,902.0,78.5,1.65,18.0,563.5,943.2,715.14
2016,11,18,11,30,904.0,79.0,1.7,18.0,572.0,953.16,721.99
2016,11,18,11,45,900.5,80.0,1.75,18.5,572.5,954.98,722.21
2016,11,18,12,0,897.0,81.0,1.8,19.0,573.0,953.11,720.21
2016,11,18,12,15,893.0,80.5,1.8,19.0,566.5,945.24,715.12
2016,11,18,12,30,889.0,80.0,1.8,19.0,560.0,933.79,707.84
2016,11,18,12,45,883.5,79.0,1.85,19.0,546.0,916.85,697.6
2016,11,18,13,0,878.0,78.0,1.9,19.0,532.0,896.57,685.18
2016,11,18,13,15,868.5,76.5,1.85,18.5,511.0,877.43,673.77
2016,11,18,13,30,859.0,75.0,1.8,18.0,490.0,846.5,654.18
2016,11,18,13,45,845.0,73.5,1.8,18.0,462.5,809.09,629.31
2016,11,18,14,0,831.0,72.0,1.8,18.0,435.0,769.41,602.6
2016,11,18,14,15,811.5,69.5,1.7,17.5,401.5,722.27,570.38
2016,11,18,14,30,792.0,67.0,1.6,17.0,368.0,673.79,536.65
2016,11,18,14,45,764.5,64.0,1.55,17.0,330.0,618.21,496.31
2016,11,18,15,0,737.0,61.0,1.5,17.0,292.0,562.6,453.08
2016,11,18,15,15,695.0,57.0,1.35,16.0,249.5,497.56,402.13
2016,11,18,15,30,653.0,53.0,1.2,15.0,207.0,434.56,350.79
2016,11,18,15,45,588.0,46.5,1.1,14.5,164.0,363.91,290.99
2016,11,18,16,0,523.0,40.0,1.0,14.0,121.0,295.39,231.08
2016,11,18,16,15,409.0,31.0,1.0,13.0,81.0,211.74,157.18
2016,11,18,16,30,295.0,22.0,1.0,12.0,41.0,134.54,55.24
2016,11,18,16,45,147.5,11.0,1.0,11.5,20.5,49.54,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,179.0,16.0,2.8,12.0,34.5,87.64,19.22
2016,11,19,7,30,358.0,32.0,2.8,12.0,69.0,191.06,141.61
2016,11,19,7,45,449.0,39.0,2.8,12.5,109.5,259.2,205.87
2016,11,19,8,0,540.0,46.0,2.8,13.0,150.0,336.61,274.33
2016,11,19,8,15,594.0,51.5,2.8,13.0,191.0,400.94,331.31
2016,11,19,8,30,648.0,57.0,2.8,13.0,232.0,469.41,389.93
2016,11,19,8,45,685.5,60.0,2.85,13.5,271.5,524.85,435.85
2016,11,19,9,0,723.0,63.0,2.9,14.0,311.0,584.98,483.82
2016,11,19,9,15,747.5,65.5,2.9,14.0,346.0,636.13,522.78
2016,11,19,9,30,772.0,68.0,2.9,14.0,381.0,686.8,560.26
2016,11,19,9,45,492.5,132.5,2.9,14.5,338.0,567.63,465.19
2016,11,19,10,0,213.0,197.0,2.9,15.0,295.0,400.54,327.86
2016,11,19,10,15,217.0,208.0,2.85,15.0,312.0,422.46,345.5
2016,11,19,10,30,221.0,219.0,2.8,15.0,329.0,443.99,361.82
2016,11,19,10,45,128.5,216.0,2.8,15.5,281.0,361.11,293.09
2016,11,19,11,0,36.0,213.0,2.8,16.0,233.0,257.71,207.29
2016,11,19,11,15,18.0,141.0,2.75,16.0,151.0,146.74,117.12
2016,11,19,11,30,0.0,69.0,2.7,16.0,69.0,61.04,45.62
2016,11,19,11,45,0.0,95.0,2.7,16.0,95.0,84.55,65.24
2016,11,19,12,0,0.0,121.0,2.7,16.0,121.0,109.84,86.15
2016,11,19,12,15,0.0,84.5,2.65,16.0,84.5,74.83,57.13
2016,11,19,12,30,0.0,48.0,2.6,16.0,48.0,42.41,30.09
2016,11,19,12,45,0.0,84.0,2.6,16.0,84.0,74.38,56.88
2016,11,19,13,0,0.0,120.0,2.6,16.0,120.0,109.27,85.89
2016,11,19,13,15,0.0,89.0,2.55,16.0,89.0,79.06,60.86
2016,11,19,13,30,0.0,58.0,2.5,16.0,58.0,51.25,37.68
2016,11,19,13,45,0.0,52.0,2.5,16.0,52.0,45.92,33.27
2016,11,19,14,0,0.0,46.0,2.5,16.0,46.0,40.59,28.84
2016,11,19,14,15,0.0,27.5,2.4,15.5,27.5,24.23,15.04
2016,11,19,14,30,0.0,9.0,2.3,15.0,9.0,7.91,1.13
2016,11,19,14,45,0.0,8.0,2.25,15.0,8.0,7.03,0.39
2016,11,19,15,0,0.0,7.0,2.2,15.0,7.0,6.15,0.0
2016,11,19,15,15,0.0,6.0,2.1,14.5,6.0,5.27,0.0
2016,11,19,15,30,0.0,5.0,2.0,14.0,5.0,4.39,0.0
2016,11,19,15,45,178.5,28.0,1.95,14.0,55.0,131.56,106.44
2016,11,19,16,0,357.0,51.0,1.9,14.0,105.0,233.55,185.0
2016,11,19,16,15,245.5,38.5,1.9,14.0,69.5,157.05,116.39
2016,11,19,16,30,134.0,26.0,1.9,14.0,34.0,86.13,30.23
2016,11,19,16,45,67.0,13.0,1.9,14.0,17.0,29.82,0.0
2016,11,19,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,17.0,17.5,0.9,12.5,19.0,22.41,0.0
2016,11,20,7,30,34.0,35.0,0.9,13.0,38.0,50.89,34.42
2016,11,20,7,45,50.0,53.0,0.9,13.5,60.5,85.98,65.85
2016,11,20,8,0,66.0,71.0,0.9,14.0,83.0,116.39,92.52
2016,11,20,8,15,76.5,89.0,0.9,14.0,106.5,145.37,117.81
2016,11,20,8,30,87.0,107.0,0.9,14.0,130.0,175.34,143.48
2016,11,20,8,45,95.0,123.5,0.9,14.5,152.5,202.71,166.16
2016,11,20,9,0,103.0,140.0,0.9,15.0,175.0,230.77,188.88
2016,11,20,9,15,68.5,148.5,0.85,15.0,173.0,206.4,168.14
2016,11,20,9,30,34.0,157.0,0.8,15.0,171.0,190.97,154.48
2016,11,20,9,45,40.0,171.0,0.8,15.0,188.5,212.08,171.58
2016,11,20,10,0,46.0,185.0,0.8,15.0,206.0,233.7,188.75
2016,11,20,10,15,39.5,191.0,0.8,15.0,209.5,235.17,189.32
2016,11,20,10,30,33.0,197.0,0.8,15.0,213.0,236.46,189.84
2016,11,20,10,45,50.5,212.0,0.8,15.5,238.0,270.15,216.51
2016,11,20,11,0,68.0,227.0,0.8,16.0,263.0,304.64,243.21
2016,11,20,11,15,55.0,225.0,0.8,16.0,254.5,290.21,231.14
2016,11,20,11,30,42.0,223.0,0.8,16.0,246.0,275.6,219.24
2016,11,20,11,45,28.0,209.5,0.85,16.0,225.0,245.92,195.61
2016,11,20,12,0,14.0,196.0,0.9,16.0,204.0,201.3,159.93
2016,11,20,12,15,7.0,170.0,0.9,15.5,174.0,166.8,132.49
2016,11,20,12,30,0.0,144.0,0.9,15.0,144.0,133.28,105.37
2016,11,20,12,45,0.0,141.0,0.9,15.0,141.0,130.41,103.21
2016,11,20,13,0,0.0,138.0,0.9,15.0,138.0,127.62,101.03
2016,11,20,13,15,0.0,84.0,0.9,15.0,84.0,74.36,57.08
2016,11,20,13,30,0.0,30.0,0.9,15.0,30.0,26.45,16.89
2016,11,20,13,45,0.0,54.0,0.9,15.0,54.0,47.69,34.98
2016,11,20,14,0,0.0,78.0,0.9,15.0,78.0,69.01,53.01
2016,11,20,14,15,0.0,59.0,0.85,14.5,59.0,52.11,38.89
2016,11,20,14,30,0.0,40.0,0.8,14.0,40.0,35.27,24.69
2016,11,20,14,45,0.0,35.5,0.8,14.0,35.5,31.28,21.32
2016,11,20,15,0,0.0,31.0,0.8,14.0,31.0,27.3,17.92
2016,11,20,15,15,0.0,26.0,0.75,13.5,26.0,22.88,14.14
2016,11,20,15,30,0.0,21.0,0.7,13.0,21.0,18.46,10.31
2016,11,20,15,45,0.0,16.5,0.65,13.0,16.5,14.5,6.8
2016,11,20,16,0,0.0,12.0,0.6,13.0,12.0,10.53,3.26
2016,11,20,16,15,0.0,8.0,0.7,12.5,8.0,7.02,0.04
2016,11,20,16,30,0.0,4.0,0.8,12.0,4.0,3.5,0.0
2016,11,20,16,45,0.0,2.0,0.9,12.0,2.0,1.82,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,15.0,1.15,9.5,33.5,87.02,0.0
2016,11,21,7,30,372.0,30.0,1.2,10.0,67.0,193.25,140.62
2016,11,21,7,45,466.5,37.5,1.3,11.0,108.0,263.7,208.27
2016,11,21,8,0,561.0,45.0,1.4,12.0,149.0,343.91,278.32
2016,11,21,8,15,616.5,50.5,1.4,12.0,191.0,409.89,336.0
2016,11,21,8,30,672.0,56.0,1.4,12.0,233.0,476.67,392.52
2016,11,21,8,45,715.0,58.5,1.45,12.5,274.0,539.31,443.27
2016,11,21,9,0,758.0,61.0,1.5,13.0,315.0,603.66,493.51
2016,11,21,9,15,782.5,63.5,1.5,13.0,351.0,656.12,532.19
2016,11,21,9,30,807.0,66.0,1.5,13.0,387.0,708.02,569.34
2016,11,21,9,45,821.5,68.5,1.55,13.5,417.0,751.12,598.72
2016,11,21,10,0,836.0,71.0,1.6,14.0,447.0,792.33,626.32
2016,11,21,10,15,573.0,137.0,1.6,14.0,401.0,676.67,540.96
2016,11,21,10,30,310.0,203.0,1.6,14.0,355.0,518.06,417.28
2016,11,21,10,45,591.5,139.5,1.65,14.5,442.5,724.0,576.39
2016,11,21,11,0,873.0,76.0,1.7,15.0,530.0,898.5,696.72
2016,11,21,11,15,494.5,159.5,1.7,15.0,418.0,669.01,530.38
2016,11,21,11,30,116.0,243.0,1.7,15.0,306.0,387.33,309.64
2016,11,21,11,45,498.5,161.0,1.75,15.5,430.0,681.29,543.36
2016,11,21,12,0,881.0,79.0,1.8,16.0,554.0,932.19,717.92
2016,11,21,12,15,879.5,78.5,1.8,16.0,549.0,926.92,711.48
2016,11,21,12,30,878.0,78.0,1.8,16.0,544.0,918.11,705.84
2016,11,21,12,45,596.5,145.0,1.85,16.0,458.0,746.96,586.76
2016,11,21,13,0,315.0,212.0,1.9,16.0,372.0,540.83,431.86
2016,11,21,13,15,586.5,142.0,1.9,15.5,425.5,711.71,567.48
2016,11,21,13,30,858.0,72.0,1.9,15.0,479.0,839.84,660.09
2016,11,21,13,45,844.5,70.5,1.9,15.0,452.0,803.2,633.58
2016,11,21,14,0,831.0,69.0,1.9,15.0,425.0,764.26,606.92
2016,11,21,14,15,811.0,66.5,1.9,15.0,392.0,717.07,573.84
2016,11,21,14,30,791.0,64.0,1.9,15.0,359.0,668.59,539.24
2016,11,21,14,45,761.0,61.5,1.9,15.0,321.0,612.3,497.95
2016,11,21,15,0,731.0,59.0,1.9,15.0,283.0,556.17,453.79
2016,11,21,15,15,688.0,55.0,1.8,14.5,241.0,491.13,401.43
2016,11,21,15,30,645.0,51.0,1.7,14.0,199.0,428.23,348.88
2016,11,21,15,45,575.0,45.0,1.6,13.5,156.5,356.35,287.25
2016,11,21,16,0,505.0,39.0,1.5,13.0,114.0,287.13,226.01
2016,11,21,16,15,387.0,30.0,1.4,12.0,75.5,203.1,150.12
2016,11,21,16,30,269.0,21.0,1.3,11.0,37.0,124.43,33.93
2016,11,21,16,45,134.5,10.5,1.25,10.5,18.5,45.86,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,15,162.0,16.0,0.35,9.0,31.5,79.82,0.0
2016,11,22,7,30,324.0,32.0,0.3,9.0,63.0,176.63,126.63
2016,11,22,7,45,418.5,41.0,0.25,9.5,103.0,246.26,193.37
2016,11,22,8,0,513.0,50.0,0.2,10.0,143.0,325.65,261.57
2016,11,22,8,15,571.5,56.0,0.2,10.5,184.5,391.56,317.25
2016,11,22,8,30,630.0,62.0,0.2,11.0,226.0,461.98,374.31
2016,11,22,8,45,611.5,71.0,0.25,11.5,251.5,491.72,398.29
2016,11,22,9,0,593.0,80.0,0.3,12.0,277.0,518.14,418.92
2016,11,22,9,15,477.0,112.5,0.35,12.5,282.5,493.25,398.49
2016,11,22,9,30,361.0,145.0,0.4,13.0,288.0,449.06,363.18
2016,11,22,9,45,369.5,156.5,0.45,13.5,312.0,482.02,388.25
2016,11,22,10,0,378.0,168.0,0.5,14.0,336.0,514.4,411.55
2016,11,22,10,15,478.0,154.0,0.5,14.0,379.0,609.51,482.56
2016,11,22,10,30,578.0,140.0,0.5,14.0,422.0,698.59,546.08
2016,11,22,10,45,719.5,110.0,0.55,14.5,473.5,802.38,616.14
2016,11,22,11,0,861.0,80.0,0.6,15.0,525.0,900.48,679.8
2016,11,22,11,15,865.5,81.0,0.6,15.0,535.0,916.85,688.55
2016,11,22,11,30,870.0,82.0,0.6,15.0,545.0,929.81,696.46
2016,11,22,11,45,634.5,145.5,0.6,15.0,484.5,797.04,607.28
2016,11,22,12,0,399.0,209.0,0.6,15.0,424.0,627.24,487.21
2016,11,22,12,15,419.5,202.0,0.6,15.0,425.5,654.22,508.81
2016,11,22,12,30,440.0,195.0,0.6,15.0,427.0,661.47,514.33
2016,11,22,12,45,454.5,186.5,0.6,15.0,421.0,659.17,513.34
2016,11,22,13,0,469.0,178.0,0.6,15.0,415.0,654.5,510.83
2016,11,22,13,15,471.5,169.0,0.6,15.0,399.5,636.29,498.51
2016,11,22,13,30,474.0,160.0,0.6,15.0,384.0,616.08,484.83
2016,11,22,13,45,464.5,151.5,0.65,15.0,360.5,584.63,463.18
2016,11,22,14,0,455.0,143.0,0.7,15.0,337.0,552.03,440.36
2016,11,22,14,15,458.0,130.0,0.7,14.5,312.5,522.6,420.04
2016,11,22,14,30,461.0,117.0,0.7,14.0,288.0,491.42,397.76
2016,11,22,14,45,435.5,109.5,0.7,14.0,257.0,445.8,362.52
2016,11,22,15,0,410.0,102.0,0.7,14.0,226.0,401.12,327.16
2016,11,22,15,15,385.0,89.5,0.65,13.5,192.5,352.02,287.64
2016,11,22,15,30,360.0,77.0,0.6,13.0,159.0,304.45,248.03
2016,11,22,15,45,320.5,63.5,0.6,12.5,125.0,250.41,201.99
2016,11,22,16,0,281.0,50.0,0.6,12.0,91.0,200.1,157.62
2016,11,22,16,15,206.5,35.5,0.65,11.5,60.0,139.33,102.35
2016,11,22,16,30,132.0,21.0,0.7,11.0,29.0,78.55,15.69
2016,11,22,16,45,66.0,10.5,0.8,11.0,14.5,27.42,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,143.5,16.5,0.95,8.5,29.5,73.7,0.0
2016,11,23,7,30,287.0,33.0,0.8,9.0,59.0,163.01,115.24
2016,11,23,7,45,375.5,44.0,0.7,10.0,98.5,230.02,180.99
2016,11,23,8,0,464.0,55.0,0.6,11.0,138.0,306.33,246.88
2016,11,23,8,15,528.0,62.0,0.65,11.5,179.5,374.11,304.84
2016,11,23,8,30,592.0,69.0,0.7,12.0,221.0,446.9,364.85
2016,11,23,8,45,629.5,75.0,0.8,12.5,260.5,506.56,412.94
2016,11,23,9,0,667.0,81.0,0.9,13.0,300.0,567.83,460.74
2016,11,23,9,15,696.5,84.5,0.9,13.0,336.0,621.65,501.48
2016,11,23,9,30,726.0,88.0,0.9,13.0,372.0,675.53,540.0
2016,11,23,9,45,754.0,88.5,0.95,13.5,404.0,724.22,573.29
2016,11,23,10,0,782.0,89.0,1.0,14.0,436.0,767.3,602.02
2016,11,23,10,15,795.5,91.0,1.0,14.0,460.5,803.59,626.05
2016,11,23,10,30,809.0,93.0,1.0,14.0,485.0,837.55,648.3
2016,11,23,10,45,599.5,146.0,1.0,14.0,442.0,736.25,576.16
2016,11,23,11,0,390.0,199.0,1.0,14.0,399.0,596.1,472.22
2016,11,23,11,15,617.5,146.5,1.05,14.0,470.0,772.6,604.63
2016,11,23,11,30,845.0,94.0,1.1,14.0,541.0,920.51,704.79
2016,11,23,11,45,848.0,93.5,1.15,14.5,544.0,926.65,706.18
2016,11,23,12,0,851.0,93.0,1.2,15.0,547.0,929.29,707.37
2016,11,23,12,15,849.0,92.5,1.2,15.0,541.5,923.74,703.75
2016,11,23,12,30,847.0,92.0,1.2,15.0,536.0,914.71,698.04
2016,11,23,12,45,572.5,151.5,1.3,15.0,449.0,724.23,567.52
2016,11,23,13,0,298.0,211.0,1.4,15.0,362.0,524.47,418.44
2016,11,23,13,15,550.5,151.0,1.45,14.5,415.0,683.58,545.81
2016,11,23,13,30,803.0,91.0,1.5,14.0,468.0,815.41,641.58
2016,11,23,13,45,788.0,88.5,1.55,14.0,441.0,777.8,614.7
2016,11,23,14,0,773.0,86.0,1.6,14.0,414.0,738.1,587.9
2016,11,23,14,15,750.5,83.0,1.65,14.0,381.0,694.93,558.04
2016,11,23,14,30,728.0,80.0,1.7,14.0,348.0,646.24,523.41
2016,11,23,14,45,699.0,75.5,1.75,14.0,310.5,590.68,481.73
2016,11,23,15,0,670.0,71.0,1.8,14.0,273.0,535.44,438.35
2016,11,23,15,15,622.5,65.5,1.75,13.5,232.0,468.75,384.68
2016,11,23,15,30,575.0,60.0,1.7,13.0,191.0,404.89,331.36
2016,11,23,15,45,503.0,52.5,1.65,12.5,149.0,330.06,267.41
2016,11,23,16,0,431.0,45.0,1.6,12.0,107.0,261.54,206.82
2016,11,23,16,15,309.0,33.5,1.5,11.0,70.0,177.2,130.63
2016,11,23,16,30,187.0,22.0,1.4,10.0,33.0,98.11,15.69
2016,11,23,16,45,93.5,11.0,1.35,9.5,16.5,35.39,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,133.5,17.0,1.0,6.0,29.0,69.31,0.0
2016,11,24,7,30,267.0,34.0,1.0,6.0,58.0,157.92,110.75
2016,11,24,7,45,375.0,44.5,1.05,6.5,98.5,229.4,182.78
2016,11,24,8,0,483.0,55.0,1.1,7.0,139.0,314.43,257.98
2016,11,24,8,15,547.5,62.0,1.1,7.5,182.0,383.41,318.27
2016,11,24,8,30,612.0,69.0,1.1,8.0,225.0,457.36,380.5
2016,11,24,8,45,663.5,72.5,1.1,8.5,267.0,523.78,434.51
2016,11,24,9,0,715.0,76.0,1.1,9.0,309.0,592.81,488.5
2016,11,24,9,15,743.5,79.5,1.05,9.5,346.0,647.71,528.99
2016,11,24,9,30,772.0,83.0,1.0,10.0,383.0,702.5,566.75
2016,11,24,9,45,797.5,84.5,1.0,10.5,415.5,747.37,596.78
2016,11,24,10,0,823.0,86.0,1.0,11.0,448.0,795.83,628.82
2016,11,24,10,15,836.5,88.0,0.95,11.5,473.0,833.23,651.59
2016,11,24,10,30,850.0,90.0,0.9,12.0,498.0,868.16,672.33
2016,11,24,10,45,859.5,90.5,0.85,13.0,516.0,895.05,685.98
2016,11,24,11,0,869.0,91.0,0.8,14.0,534.0,918.87,697.43
2016,11,24,11,15,873.5,91.5,0.65,14.0,544.5,934.87,704.08
2016,11,24,11,30,878.0,92.0,0.5,14.0,555.0,947.4,708.37
2016,11,24,11,45,879.0,92.5,0.35,14.5,557.5,953.13,706.99
2016,11,24,12,0,880.0,93.0,0.2,15.0,560.0,955.21,703.7
2016,11,24,12,15,877.5,92.5,0.2,15.0,554.5,949.19,699.93
2016,11,24,12,30,875.0,92.0,0.2,15.0,549.0,939.56,694.15
2016,11,24,12,45,869.0,91.0,0.25,15.5,535.5,922.62,683.55
2016,11,24,13,0,863.0,90.0,0.3,16.0,522.0,902.32,671.01
2016,11,24,13,15,853.0,88.5,0.35,16.0,501.5,874.69,654.97
2016,11,24,13,30,843.0,87.0,0.4,16.0,481.0,844.16,636.98
2016,11,24,13,45,827.5,85.0,0.5,16.0,453.0,805.78,614.4
2016,11,24,14,0,812.0,83.0,0.6,16.0,425.0,765.23,589.82
2016,11,24,14,15,790.0,80.0,0.65,15.5,391.5,716.65,559.17
2016,11,24,14,30,768.0,77.0,0.7,15.0,358.0,666.9,526.77
2016,11,24,14,45,735.0,73.5,0.75,15.0,319.0,612.76,488.39
2016,11,24,15,0,702.0,70.0,0.8,15.0,280.0,554.74,444.72
2016,11,24,15,15,654.5,65.0,0.9,14.5,238.0,487.27,393.11
2016,11,24,15,30,607.0,60.0,1.0,14.0,196.0,422.48,341.06
2016,11,24,15,45,533.0,52.5,1.1,13.5,153.0,345.07,276.65
2016,11,24,16,0,459.0,45.0,1.2,13.0,110.0,274.07,214.98
2016,11,24,16,15,334.0,33.5,1.25,12.0,71.5,187.03,136.67
2016,11,24,16,30,209.0,22.0,1.3,11.0,33.0,105.14,11.3
2016,11,24,16,45,104.5,11.0,1.4,10.5,16.5,38.47,0.0
2016,11,24,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,7,15,67.5,15.5,1.1,6.5,21.5,34.94,0.0
2016,11,25,7,30,135.0,31.0,1.0,7.0,43.0,104.58,70.47
2016,11,25,7,45,192.5,46.5,0.9,7.5,74.0,154.81,122.41
2016,11,25,8,0,250.0,62.0,0.8,8.0,105.0,210.54,172.33
2016,11,25,8,15,284.5,76.5,0.85,8.5,138.0,258.81,215.08
2016,11,25,8,30,319.0,91.0,0.9,9.0,171.0,310.14,259.21
2016,11,25,8,45,341.5,104.5,0.95,9.5,203.0,355.49,297.14
2016,11,25,9,0,364.0,118.0,1.0,10.0,235.0,402.08,334.93
2016,11,25,9,15,392.0,124.5,1.0,10.5,264.0,445.33,369.03
2016,11,25,9,30,420.0,131.0,1.0,11.0,293.0,489.61,403.02
2016,11,25,9,45,261.0,160.0,1.0,11.5,263.5,400.71,329.5
2016,11,25,10,0,102.0,189.0,1.0,12.0,234.0,286.21,234.47
2016,11,25,10,15,145.0,200.0,1.0,12.5,267.5,352.28,288.06
2016,11,25,10,30,188.0,211.0,1.0,13.0,301.0,405.76,329.62
2016,11,25,10,45,283.0,205.0,1.0,13.5,346.0,502.03,404.25
2016,11,25,11,0,378.0,199.0,1.0,14.0,391.0,584.64,466.22
2016,11,25,11,15,350.5,209.0,1.0,14.0,389.5,576.71,458.42
2016,11,25,11,30,323.0,219.0,1.0,14.0,388.0,566.83,450.19
2016,11,25,11,45,339.5,217.0,1.0,14.5,395.5,581.12,460.33
2016,11,25,12,0,356.0,215.0,1.0,15.0,403.0,594.17,469.29
2016,11,25,12,15,275.5,224.5,1.0,15.0,369.5,530.46,420.2
2016,11,25,12,30,195.0,234.0,1.0,15.0,336.0,449.04,357.87
2016,11,25,12,45,244.5,222.0,1.0,15.0,346.5,494.29,394.15
2016,11,25,13,0,294.0,210.0,1.0,15.0,357.0,519.77,414.51
2016,11,25,13,15,227.0,207.5,1.0,14.5,318.5,436.33,350.92
2016,11,25,13,30,160.0,205.0,1.0,14.0,280.0,372.26,301.25
2016,11,25,13,45,166.0,193.0,1.0,14.0,266.5,358.96,291.92
2016,11,25,14,0,172.0,181.0,1.0,14.0,253.0,344.96,281.54
2016,11,25,14,15,181.5,165.5,0.95,13.5,236.5,328.35,269.43
2016,11,25,14,30,191.0,150.0,0.9,13.0,220.0,310.7,256.21
2016,11,25,14,45,177.5,136.5,0.85,13.0,196.0,278.92,230.31
2016,11,25,15,0,164.0,123.0,0.8,13.0,172.0,248.03,204.75
2016,11,25,15,15,150.5,106.0,0.75,12.5,146.0,213.5,176.06
2016,11,25,15,30,137.0,89.0,0.7,12.0,120.0,180.06,147.56
2016,11,25,15,45,120.0,70.5,0.7,12.0,93.5,143.94,115.95
2016,11,25,16,0,103.0,52.0,0.7,12.0,67.0,109.22,84.99
2016,11,25,16,15,56.5,35.5,0.75,11.5,43.5,67.5,47.24
2016,11,25,16,30,10.0,19.0,0.8,11.0,20.0,22.51,0.0
2016,11,25,16,45,5.0,9.5,0.85,10.5,10.0,10.01,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,1.7,10.0,3.0,2.73,0.0
2016,11,26,7,30,0.0,6.0,1.8,10.0,6.0,5.26,0.0
2016,11,26,7,45,0.0,11.0,1.9,10.0,11.0,9.66,2.45
2016,11,26,8,0,0.0,16.0,2.0,10.0,16.0,14.06,6.43
2016,11,26,8,15,0.0,21.5,2.0,10.0,21.5,18.91,10.77
2016,11,26,8,30,0.0,27.0,2.0,10.0,27.0,23.76,15.09
2016,11,26,8,45,0.0,32.5,2.05,10.0,32.5,28.62,19.37
2016,11,26,9,0,0.0,38.0,2.1,10.0,38.0,33.49,23.61
2016,11,26,9,15,0.0,43.0,1.95,10.0,43.0,37.92,27.44
2016,11,26,9,30,0.0,48.0,1.8,10.0,48.0,42.35,31.25
2016,11,26,9,45,0.0,80.5,1.7,10.0,80.5,71.62,56.42
2016,11,26,10,0,0.0,113.0,1.6,10.0,113.0,103.9,83.82
2016,11,26,10,15,0.0,124.0,1.6,10.0,124.0,114.72,92.79
2016,11,26,10,30,0.0,135.0,1.6,10.0,135.0,125.66,101.85
2016,11,26,10,45,0.0,145.5,1.6,10.0,145.5,136.21,110.54
2016,11,26,11,0,0.0,156.0,1.6,10.0,156.0,146.91,119.34
2016,11,26,11,15,0.0,150.5,1.65,10.0,150.5,140.74,114.1
2016,11,26,11,30,0.0,145.0,1.7,10.0,145.0,134.8,109.09
2016,11,26,11,45,51.5,191.0,1.8,10.0,218.0,246.9,204.03
2016,11,26,12,0,103.0,237.0,1.9,10.0,291.0,351.94,290.17
2016,11,26,12,15,195.5,229.5,1.95,10.0,331.0,445.03,366.57
2016,11,26,12,30,288.0,222.0,2.0,10.0,371.0,536.85,440.18
2016,11,26,12,45,158.0,208.5,2.05,10.5,290.0,381.65,314.46
2016,11,26,13,0,28.0,195.0,2.1,11.0,209.0,215.14,176.02
2016,11,26,13,15,127.5,197.5,2.1,11.0,257.0,337.21,279.61
2016,11,26,13,30,227.0,200.0,2.1,11.0,305.0,422.89,350.57
2016,11,26,13,45,173.5,190.0,2.1,11.0,268.0,361.53,300.03
2016,11,26,14,0,120.0,180.0,2.1,11.0,231.0,302.84,251.65
2016,11,26,14,15,176.0,163.0,2.0,11.0,230.5,321.24,268.61
2016,11,26,14,30,232.0,146.0,1.9,11.0,230.0,348.46,291.72
2016,11,26,14,45,202.5,136.0,1.85,11.0,203.5,307.74,257.58
2016,11,26,15,0,173.0,126.0,1.8,11.0,177.0,258.14,216.04
2016,11,26,15,15,154.0,108.5,1.7,10.5,149.0,219.34,183.24
2016,11,26,15,30,135.0,91.0,1.6,10.0,121.0,182.14,151.03
2016,11,26,15,45,102.5,73.0,1.55,10.0,93.0,139.3,113.22
2016,11,26,16,0,70.0,55.0,1.5,10.0,65.0,99.63,77.88
2016,11,26,16,15,35.0,36.5,1.55,10.0,41.5,54.98,37.7
2016,11,26,16,30,0.0,18.0,1.6,10.0,18.0,16.51,0.0
2016,11,26,16,45,0.0,9.0,1.65,10.0,9.0,8.19,0.0
2016,11,26,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,74.0,17.0,2.4,10.0,22.5,38.07,0.0
2016,11,27,7,30,148.0,34.0,2.4,10.0,45.0,111.51,69.39
2016,11,27,7,45,277.0,44.5,2.4,10.0,83.5,187.4,146.64
2016,11,27,8,0,406.0,55.0,2.4,10.0,122.0,275.05,224.32
2016,11,27,8,15,475.5,63.0,2.4,10.0,163.0,343.57,285.39
2016,11,27,8,30,545.0,71.0,2.4,10.0,204.0,417.7,349.67
2016,11,27,8,45,615.5,72.0,2.45,10.5,246.5,489.93,410.24
2016,11,27,9,0,686.0,73.0,2.5,11.0,289.0,566.2,472.12
2016,11,27,9,15,715.5,76.5,2.5,11.5,325.0,620.43,514.41
2016,11,27,9,30,745.0,80.0,2.5,12.0,361.0,674.75,554.18
2016,11,27,9,45,779.0,78.5,2.5,12.5,394.0,721.84,587.47
2016,11,27,10,0,813.0,77.0,2.5,13.0,427.0,772.79,622.97
2016,11,27,10,15,707.0,102.5,2.45,13.0,419.0,743.61,599.67
2016,11,27,10,30,601.0,128.0,2.4,13.0,411.0,700.44,566.66
2016,11,27,10,45,730.5,105.0,2.35,13.0,462.0,800.51,639.93
2016,11,27,11,0,860.0,82.0,2.3,13.0,513.0,895.81,706.4
2016,11,27,11,15,864.5,83.0,2.25,13.0,523.5,912.46,716.13
2016,11,27,11,30,869.0,84.0,2.2,13.0,534.0,925.7,724.37
2016,11,27,11,45,870.5,84.0,2.15,13.5,536.5,931.43,726.15
2016,11,27,12,0,872.0,84.0,2.1,14.0,539.0,933.59,725.66
2016,11,27,12,15,869.5,83.5,2.05,14.0,534.0,927.85,721.23
2016,11,27,12,30,867.0,83.0,2.0,14.0,529.0,918.58,714.59
2016,11,27,12,45,624.5,137.0,2.0,14.0,454.5,760.25,602.7
2016,11,27,13,0,382.0,191.0,2.0,14.0,380.0,574.29,463.21
2016,11,27,13,15,391.0,181.0,1.95,14.0,367.5,562.57,456.25
2016,11,27,13,30,400.0,171.0,1.9,14.0,355.0,565.62,458.74
2016,11,27,13,45,336.5,170.0,1.85,14.0,318.5,485.57,396.52
2016,11,27,14,0,273.0,169.0,1.8,14.0,282.0,424.65,348.27
2016,11,27,14,15,313.0,149.5,1.75,13.5,269.5,421.93,348.29
2016,11,27,14,30,353.0,130.0,1.7,13.0,257.0,429.59,355.5
2016,11,27,14,45,511.0,99.0,1.65,13.0,260.5,485.19,401.14
2016,11,27,15,0,669.0,68.0,1.6,13.0,264.0,531.89,437.18
2016,11,27,15,15,620.0,62.5,1.5,12.5,223.5,464.71,381.9
2016,11,27,15,30,571.0,57.0,1.4,12.0,183.0,400.49,328.02
2016,11,27,15,45,493.5,50.0,1.3,11.5,142.0,323.96,262.52
2016,11,27,16,0,416.0,43.0,1.2,11.0,101.0,254.24,200.86
2016,11,27,16,15,208.0,36.0,1.15,10.5,65.0,142.68,103.46
2016,11,27,16,30,0.0,29.0,1.1,10.0,29.0,32.76,0.0
2016,11,27,16,45,0.0,14.5,1.1,9.5,14.5,13.19,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,38.0,14.5,2.25,11.0,17.5,24.74,0.0
2016,11,28,7,30,76.0,29.0,2.3,11.0,35.0,71.17,40.31
2016,11,28,7,45,132.0,46.0,2.4,11.0,64.0,121.19,93.16
2016,11,28,8,0,188.0,63.0,2.5,11.0,93.0,173.84,140.66
2016,11,28,8,15,225.0,78.5,2.55,11.0,125.0,220.19,182.32
2016,11,28,8,30,262.0,94.0,2.6,11.0,157.0,270.06,226.29
2016,11,28,8,45,293.0,107.5,2.7,11.0,189.5,316.76,266.83
2016,11,28,9,0,324.0,121.0,2.8,11.0,222.0,365.77,308.44
2016,11,28,9,15,359.5,126.0,2.8,11.0,251.0,422.53,355.37
2016,11,28,9,30,395.0,131.0,2.8,11.0,280.0,469.24,393.5
2016,11,28,9,45,197.5,121.0,2.85,11.5,195.5,301.89,253.85
2016,11,28,10,0,0.0,111.0,2.9,12.0,111.0,102.03,81.42
2016,11,28,10,15,16.0,148.5,2.9,12.0,156.0,154.5,126.28
2016,11,28,10,30,32.0,186.0,2.9,12.0,201.0,224.56,184.64
