Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,10,45,164.0,198.0,2.9,12.5,279.5,371.23,307.47
2016,11,28,11,0,296.0,210.0,2.9,13.0,358.0,524.07,429.72
2016,11,28,11,15,328.0,209.0,2.9,13.0,375.5,555.59,453.83
2016,11,28,11,30,360.0,208.0,2.9,13.0,393.0,586.58,478.08
2016,11,28,11,45,355.0,210.0,2.9,13.5,393.5,586.22,476.48
2016,11,28,12,0,350.0,212.0,2.9,14.0,394.0,584.44,474.06
2016,11,28,12,15,366.0,206.5,2.85,14.0,395.5,591.25,479.66
2016,11,28,12,30,382.0,201.0,2.8,14.0,397.0,596.46,484.03
2016,11,28,12,45,453.5,179.5,2.8,14.0,406.5,648.5,525.26
2016,11,28,13,0,525.0,158.0,2.8,14.0,416.0,679.15,550.16
2016,11,28,13,15,280.0,170.5,2.75,14.0,307.5,452.97,371.62
2016,11,28,13,30,35.0,183.0,2.7,14.0,199.0,223.76,181.96
2016,11,28,13,45,84.0,180.5,2.7,14.0,216.5,261.7,215.5
2016,11,28,14,0,133.0,178.0,2.7,14.0,234.0,311.11,257.06
2016,11,28,14,15,234.5,155.0,2.65,13.5,243.5,369.72,307.46
2016,11,28,14,30,336.0,132.0,2.6,13.0,253.0,405.98,339.11
2016,11,28,14,45,305.0,124.5,2.55,13.0,225.5,363.21,303.45
2016,11,28,15,0,274.0,117.0,2.5,13.0,198.0,322.46,269.17
2016,11,28,15,15,248.5,102.0,2.35,12.5,167.0,277.49,231.28
2016,11,28,15,30,223.0,87.0,2.2,12.0,136.0,234.52,194.16
2016,11,28,15,45,194.5,69.5,2.1,11.5,105.5,188.86,154.02
2016,11,28,16,0,166.0,52.0,2.0,11.0,75.0,145.79,115.24
2016,11,28,16,15,83.0,36.5,1.9,10.5,48.0,87.49,62.2
2016,11,28,16,30,0.0,21.0,1.8,10.0,21.0,20.63,0.0
2016,11,28,16,45,0.0,10.5,1.7,9.5,10.5,9.55,0.0
2016,11,28,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,210.0,11.0,1.4,5.5,26.0,73.49,0.0
2016,11,29,7,30,420.0,22.0,1.4,6.0,52.0,188.9,107.35
2016,11,29,7,45,521.0,28.5,1.4,7.0,93.0,266.04,207.25
2016,11,29,8,0,622.0,35.0,1.4,8.0,134.0,349.49,283.28
2016,11,29,8,15,679.5,39.5,1.4,8.0,176.5,417.55,344.69
2016,11,29,8,30,737.0,44.0,1.4,8.0,219.0,489.8,407.24
2016,11,29,8,45,773.5,47.0,1.45,8.5,260.0,550.97,458.25
2016,11,29,9,0,810.0,50.0,1.5,9.0,301.0,607.89,504.18
2016,11,29,9,15,834.0,52.0,1.45,9.5,337.0,660.4,542.32
2016,11,29,9,30,858.0,54.0,1.4,10.0,373.0,712.34,578.59
2016,11,29,9,45,874.5,55.5,1.4,10.5,404.0,756.86,608.86
2016,11,29,10,0,891.0,57.0,1.4,11.0,435.0,799.58,637.23
2016,11,29,10,15,901.5,58.0,1.35,11.5,459.5,834.54,658.91
2016,11,29,10,30,912.0,59.0,1.3,12.0,484.0,866.8,678.36
2016,11,29,10,45,918.5,60.0,1.3,12.5,501.5,892.66,693.85
2016,11,29,11,0,925.0,61.0,1.3,13.0,519.0,915.26,707.09
2016,11,29,11,15,928.5,61.5,1.3,13.0,529.5,931.09,717.06
2016,11,29,11,30,932.0,62.0,1.3,13.0,540.0,943.35,724.8
2016,11,29,11,45,931.5,62.5,1.3,13.5,542.0,948.27,726.41
2016,11,29,12,0,931.0,63.0,1.3,14.0,544.0,949.46,725.77
2016,11,29,12,15,928.5,63.0,1.3,14.0,539.0,944.43,722.48
2016,11,29,12,30,926.0,63.0,1.3,14.0,534.0,935.72,716.95
2016,11,29,12,45,911.0,66.0,1.3,14.0,520.5,916.12,704.2
2016,11,29,13,0,896.0,69.0,1.3,14.0,507.0,893.3,689.46
2016,11,29,13,15,887.0,68.0,1.3,14.0,487.0,867.48,672.68
2016,11,29,13,30,878.0,67.0,1.3,14.0,467.0,838.7,653.83
2016,11,29,13,45,861.5,66.0,1.35,14.0,440.0,800.99,629.2
2016,11,29,14,0,845.0,65.0,1.4,14.0,413.0,768.36,607.89
2016,11,29,14,15,825.0,63.0,1.35,13.5,380.5,722.21,576.33
2016,11,29,14,30,805.0,61.0,1.3,13.0,348.0,674.68,543.23
2016,11,29,14,45,776.0,58.0,1.3,13.0,310.5,618.7,502.44
2016,11,29,15,0,747.0,55.0,1.3,13.0,273.0,562.75,458.84
2016,11,29,15,15,704.0,51.0,1.25,12.5,232.0,497.7,406.75
2016,11,29,15,30,661.0,47.0,1.2,12.0,191.0,434.71,354.25
2016,11,29,15,45,592.5,41.5,1.15,11.5,149.0,359.97,290.37
2016,11,29,16,0,524.0,36.0,1.1,11.0,107.0,290.68,228.63
2016,11,29,16,15,400.5,27.0,1.1,10.0,69.5,208.2,150.4
2016,11,29,16,30,277.0,18.0,1.1,9.0,32.0,124.31,0.0
2016,11,29,16,45,138.5,9.0,1.15,8.5,16.0,46.61,0.0
2016,11,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,142.0,12.0,0.25,8.0,22.0,53.6,0.0
2016,11,30,7,30,284.0,24.0,0.3,8.0,44.0,144.8,74.61
2016,11,30,7,45,387.5,33.0,0.35,8.5,81.0,219.29,168.27
2016,11,30,8,0,491.0,42.0,0.4,9.0,118.0,299.3,239.8
2016,11,30,8,15,555.5,48.0,0.4,9.0,159.0,365.93,298.15
2016,11,30,8,30,620.0,54.0,0.4,9.0,200.0,437.84,358.75
2016,11,30,8,45,660.5,58.5,0.4,9.5,239.0,497.91,407.25
2016,11,30,9,0,701.0,63.0,0.4,10.0,278.0,556.21,452.59
2016,11,30,9,15,730.0,66.0,0.5,10.5,313.5,609.95,493.51
2016,11,30,9,30,759.0,69.0,0.6,11.0,349.0,663.65,532.2
2016,11,30,9,45,780.0,71.0,0.7,11.5,380.0,709.57,564.43
2016,11,30,10,0,801.0,73.0,0.8,12.0,411.0,754.17,595.28
2016,11,30,10,15,815.0,75.0,0.8,12.0,435.5,791.34,620.07
2016,11,30,10,30,829.0,77.0,0.8,12.0,460.0,826.25,643.07
2016,11,30,10,45,442.0,142.5,0.85,12.5,347.5,581.49,464.63
2016,11,30,11,0,55.0,208.0,0.9,13.0,235.0,272.17,218.78
2016,11,30,11,15,52.5,211.0,0.9,13.0,237.5,273.53,221.44
2016,11,30,11,30,50.0,214.0,0.9,13.0,240.0,274.9,222.32
2016,11,30,11,45,100.0,224.0,0.95,13.0,275.5,333.56,270.48
2016,11,30,12,0,150.0,234.0,1.0,13.0,311.0,409.89,330.92
2016,11,30,12,15,500.0,158.5,1.05,13.0,412.5,674.3,538.39
2016,11,30,12,30,850.0,83.0,1.1,13.0,514.0,900.97,696.6
2016,11,30,12,45,508.0,150.5,1.15,13.5,406.5,662.46,524.89
2016,11,30,13,0,166.0,218.0,1.2,14.0,299.0,399.99,321.63
2016,11,30,13,15,83.0,178.0,1.3,13.5,218.5,259.09,211.38
2016,11,30,13,30,0.0,138.0,1.4,13.0,138.0,129.61,103.73
2016,11,30,13,45,138.5,152.0,1.5,13.0,209.0,285.59,237.1
2016,11,30,14,0,277.0,166.0,1.6,13.0,280.0,424.61,350.51
2016,11,30,14,15,138.5,132.0,1.6,12.5,189.0,254.33,211.23
2016,11,30,14,30,0.0,98.0,1.6,12.0,98.0,90.63,72.0
2016,11,30,14,45,0.0,87.0,1.65,12.0,87.0,80.06,63.34
2016,11,30,15,0,0.0,76.0,1.7,12.0,76.0,69.58,54.4
2016,11,30,15,15,0.0,64.0,1.65,11.5,64.0,58.1,44.59
2016,11,30,15,30,0.0,52.0,1.6,11.0,52.0,46.67,34.67
2016,11,30,15,45,0.0,40.0,1.6,11.0,40.0,35.3,24.62
2016,11,30,16,0,0.0,28.0,1.6,11.0,28.0,24.68,15.16
2016,11,30,16,15,0.0,18.0,1.55,10.5,18.0,15.84,6.81
2016,11,30,16,30,0.0,8.0,1.5,10.0,8.0,7.02,0.0
2016,11,30,16,45,0.0,4.0,1.5,10.0,4.0,3.64,0.0
2016,11,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,167.5,11.0,1.45,6.5,22.0,60.08,0.0
2016,12,1,7,30,335.0,22.0,1.4,7.0,44.0,159.65,74.61
2016,12,1,7,45,450.0,30.0,1.4,7.5,84.0,236.1,181.96
2016,12,1,8,0,565.0,38.0,1.4,8.0,124.0,323.67,262.01
2016,12,1,8,15,628.5,43.0,1.4,8.5,166.0,392.69,323.66
2016,12,1,8,30,692.0,48.0,1.4,9.0,208.0,466.43,386.84
2016,12,1,8,45,735.5,51.0,1.45,9.5,249.5,529.91,439.79
2016,12,1,9,0,779.0,54.0,1.5,10.0,291.0,595.23,492.18
2016,12,1,9,15,805.5,57.0,1.55,10.0,327.5,650.16,534.58
2016,12,1,9,30,832.0,60.0,1.6,10.0,364.0,704.73,574.99
2016,12,1,9,45,847.5,62.5,1.7,10.5,395.5,749.44,606.66
2016,12,1,10,0,863.0,65.0,1.8,11.0,427.0,784.95,631.14
2016,12,1,10,15,876.0,66.5,1.8,11.5,452.0,821.91,655.48
2016,12,1,10,30,889.0,68.0,1.8,12.0,477.0,856.42,677.67
2016,12,1,10,45,897.0,69.0,1.85,12.5,495.5,883.21,694.75
2016,12,1,11,0,905.0,70.0,1.9,13.0,514.0,906.9,709.69
2016,12,1,11,15,909.5,70.5,1.9,13.0,524.5,923.52,720.46
2016,12,1,11,30,914.0,71.0,1.9,13.0,535.0,936.67,729.02
2016,12,1,11,45,915.0,71.5,1.95,13.0,538.0,943.04,733.66
2016,12,1,12,0,916.0,72.0,2.0,13.0,541.0,945.77,736.03
2016,12,1,12,15,914.0,71.5,1.95,13.0,536.5,940.79,732.06
2016,12,1,12,30,912.0,71.0,1.9,13.0,532.0,932.18,725.83
2016,12,1,12,45,907.0,70.5,1.9,13.5,519.5,917.3,714.71
2016,12,1,13,0,902.0,70.0,1.9,14.0,507.0,899.02,701.42
2016,12,1,13,15,892.5,69.0,1.85,14.0,487.5,872.87,683.47
2016,12,1,13,30,883.0,68.0,1.8,14.0,468.0,843.77,663.5
2016,12,1,13,45,868.5,66.5,1.75,14.0,441.0,807.14,638.11
2016,12,1,14,0,854.0,65.0,1.7,14.0,414.0,775.43,616.14
2016,12,1,14,15,834.0,63.0,1.7,13.5,381.5,729.19,584.78
2016,12,1,14,30,814.0,61.0,1.7,13.0,349.0,681.52,551.75
2016,12,1,14,45,783.5,58.0,1.7,13.0,311.0,624.35,509.63
2016,12,1,15,0,753.0,55.0,1.7,13.0,273.0,567.29,464.79
2016,12,1,15,15,709.0,51.0,1.55,12.0,232.0,501.5,412.0
2016,12,1,15,30,665.0,47.0,1.4,11.0,191.0,437.83,358.8
2016,12,1,15,45,596.5,41.0,1.3,10.5,148.5,362.4,293.76
2016,12,1,16,0,528.0,35.0,1.2,10.0,106.0,292.52,231.01
2016,12,1,16,15,264.0,33.0,1.2,9.5,68.5,161.64,116.4
2016,12,1,16,30,0.0,31.0,1.2,9.0,31.0,36.94,0.0
2016,12,1,16,45,0.0,15.5,1.25,8.5,15.5,14.1,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,10.0,1.7,4.5,22.5,66.63,0.0
2016,12,2,7,30,387.0,20.0,1.7,5.0,45.0,171.02,69.79
2016,12,2,7,45,494.5,27.5,1.75,5.5,84.5,251.14,193.89
2016,12,2,8,0,602.0,35.0,1.8,6.0,124.0,336.62,274.34
2016,12,2,8,15,662.0,39.5,1.8,6.5,166.5,404.74,336.41
2016,12,2,8,30,722.0,44.0,1.8,7.0,209.0,477.27,399.66
2016,12,2,8,45,758.5,47.5,1.8,8.0,249.5,538.23,450.42
2016,12,2,9,0,795.0,51.0,1.8,9.0,290.0,600.48,499.88
2016,12,2,9,15,820.5,53.5,1.85,9.5,326.5,654.64,541.08
2016,12,2,9,30,846.0,56.0,1.9,10.0,363.0,701.88,575.25
2016,12,2,9,45,859.5,59.0,2.0,10.5,394.0,745.71,606.54
2016,12,2,10,0,873.0,62.0,2.1,11.0,425.0,787.6,635.87
2016,12,2,10,15,885.0,63.0,2.1,11.5,450.0,823.39,659.49
2016,12,2,10,30,897.0,64.0,2.1,12.0,475.0,856.66,681.01
2016,12,2,10,45,903.5,65.5,2.1,12.5,493.0,883.03,697.4
2016,12,2,11,0,910.0,67.0,2.1,13.0,511.0,906.23,711.54
2016,12,2,11,15,914.5,67.5,2.05,13.0,521.5,922.98,721.95
2016,12,2,11,30,919.0,68.0,2.0,13.0,532.0,936.26,730.05
2016,12,2,11,45,919.5,68.0,2.0,13.5,535.0,941.64,732.05
2016,12,2,12,0,920.0,68.0,2.0,14.0,538.0,943.36,731.77
2016,12,2,12,15,918.0,68.0,2.0,14.0,533.5,939.12,728.93
2016,12,2,12,30,916.0,68.0,2.0,14.0,529.0,931.25,723.81
2016,12,2,12,45,912.0,67.0,2.0,14.0,516.5,916.68,714.21
2016,12,2,13,0,908.0,66.0,2.0,14.0,504.0,898.65,702.37
2016,12,2,13,15,898.5,65.0,2.0,14.0,484.5,872.5,684.9
2016,12,2,13,30,889.0,64.0,2.0,14.0,465.0,843.37,665.34
2016,12,2,13,45,873.0,63.0,2.0,14.0,438.0,806.13,639.85
2016,12,2,14,0,857.0,62.0,2.0,14.0,411.0,766.69,612.54
2016,12,2,14,15,837.0,60.0,2.0,13.5,378.5,727.73,586.28
2016,12,2,14,30,817.0,58.0,2.0,13.0,346.0,680.12,552.91
2016,12,2,14,45,784.5,56.0,2.0,13.0,308.5,622.88,510.39
2016,12,2,15,0,752.0,54.0,2.0,13.0,271.0,565.85,465.3
2016,12,2,15,15,708.0,50.0,1.9,12.5,230.0,500.2,411.82
2016,12,2,15,30,664.0,46.0,1.8,12.0,189.0,436.69,358.08
2016,12,2,15,45,591.0,40.5,1.7,11.5,147.0,359.69,291.62
2016,12,2,16,0,518.0,35.0,1.6,11.0,105.0,288.61,227.83
2016,12,2,16,15,393.0,26.5,1.55,10.0,67.5,206.23,148.41
2016,12,2,16,30,268.0,18.0,1.5,9.0,30.0,122.0,0.0
2016,12,2,16,45,134.0,9.0,1.5,8.5,15.0,45.84,0.0
2016,12,2,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,159.0,10.0,1.2,5.5,20.0,56.1,0.0
2016,12,3,7,30,318.0,20.0,1.2,6.0,40.0,148.93,48.66
2016,12,3,7,45,430.0,28.0,1.3,7.0,78.0,224.37,170.92
2016,12,3,8,0,542.0,36.0,1.4,8.0,116.0,308.86,249.34
2016,12,3,8,15,605.0,41.5,1.4,8.5,157.0,376.61,310.23
2016,12,3,8,30,668.0,47.0,1.4,9.0,198.0,449.21,372.8
2016,12,3,8,45,710.0,50.5,1.45,9.5,238.0,511.11,424.81
2016,12,3,9,0,752.0,54.0,1.5,10.0,278.0,574.84,476.3
2016,12,3,9,15,779.0,56.5,1.5,10.5,314.0,628.34,516.91
2016,12,3,9,30,806.0,59.0,1.5,11.0,350.0,681.59,555.13
2016,12,3,9,45,822.0,61.5,1.55,11.5,380.0,725.8,586.08
2016,12,3,10,0,838.0,64.0,1.6,12.0,410.0,768.32,615.27
2016,12,3,10,15,851.0,65.5,1.55,12.5,435.0,797.3,633.19
2016,12,3,10,30,864.0,67.0,1.5,13.0,460.0,831.28,654.48
2016,12,3,10,45,874.0,67.5,1.5,13.5,478.5,858.74,671.42
2016,12,3,11,0,884.0,68.0,1.5,14.0,497.0,883.29,686.28
2016,12,3,11,15,888.5,68.5,1.5,14.0,507.5,899.78,696.85
2016,12,3,11,30,893.0,69.0,1.5,14.0,518.0,912.89,705.28
2016,12,3,11,45,894.5,69.0,1.5,14.5,521.5,919.14,707.87
2016,12,3,12,0,896.0,69.0,1.5,15.0,525.0,921.84,708.26
2016,12,3,12,15,894.0,69.0,1.5,15.0,520.5,917.76,705.55
2016,12,3,12,30,892.0,69.0,1.5,15.0,516.0,910.16,700.66
2016,12,3,12,45,888.5,68.0,1.5,15.5,504.5,896.4,690.46
2016,12,3,13,0,885.0,67.0,1.5,16.0,493.0,879.26,678.13
2016,12,3,13,15,876.5,66.0,1.45,16.0,474.0,854.52,661.28
2016,12,3,13,30,868.0,65.0,1.4,16.0,455.0,826.83,642.48
2016,12,3,13,45,855.5,63.0,1.4,16.0,429.5,791.78,619.04
2016,12,3,14,0,843.0,61.0,1.4,16.0,404.0,754.4,593.74
2016,12,3,14,15,824.5,59.0,1.3,15.5,372.5,717.16,568.23
2016,12,3,14,30,806.0,57.0,1.2,15.0,341.0,671.19,535.88
2016,12,3,14,45,777.5,54.5,1.15,15.0,304.0,616.59,495.97
2016,12,3,15,0,749.0,52.0,1.1,15.0,267.0,561.93,453.59
2016,12,3,15,15,707.0,48.5,1.0,14.0,227.0,498.33,403.57
2016,12,3,15,30,665.0,45.0,0.9,13.0,187.0,436.67,352.97
2016,12,3,15,45,594.0,39.5,0.8,12.5,145.5,360.68,288.52
2016,12,3,16,0,523.0,34.0,0.7,12.0,104.0,290.48,226.47
2016,12,3,16,15,400.5,25.5,0.7,11.5,67.0,203.91,144.73
2016,12,3,16,30,278.0,17.0,0.7,11.0,30.0,121.85,0.0
2016,12,3,16,45,139.0,8.5,0.75,10.5,15.0,46.95,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,126.5,10.5,0.7,8.0,18.0,46.73,0.0
2016,12,4,7,30,253.0,21.0,0.6,8.0,36.0,125.85,28.52
2016,12,4,7,45,369.0,30.5,0.55,8.5,73.0,206.35,154.62
2016,12,4,8,0,485.0,40.0,0.5,9.0,110.0,290.64,231.65
2016,12,4,8,15,553.0,46.0,0.45,9.5,150.5,358.2,290.62
2016,12,4,8,30,621.0,52.0,0.4,10.0,191.0,431.44,351.66
2016,12,4,8,45,668.5,55.5,0.4,10.5,231.0,490.48,399.76
2016,12,4,9,0,716.0,59.0,0.4,11.0,271.0,556.12,450.81
2016,12,4,9,15,744.5,62.5,0.45,11.5,307.0,610.55,491.68
2016,12,4,9,30,773.0,66.0,0.5,12.0,343.0,664.94,530.08
2016,12,4,9,45,759.5,76.5,0.6,12.5,368.5,695.21,550.93
2016,12,4,10,0,746.0,87.0,0.7,13.0,394.0,726.93,572.85
2016,12,4,10,15,607.5,120.5,0.75,13.5,380.0,674.63,533.77
2016,12,4,10,30,469.0,154.0,0.8,14.0,366.0,606.37,482.04
2016,12,4,10,45,491.0,156.0,0.85,14.5,386.0,638.41,505.87
2016,12,4,11,0,513.0,158.0,0.9,15.0,406.0,669.35,527.46
2016,12,4,11,15,512.5,162.0,0.9,15.0,414.5,681.02,535.09
2016,12,4,11,30,512.0,166.0,0.9,15.0,423.0,690.56,541.45
2016,12,4,11,45,664.5,129.5,0.95,15.0,465.0,797.65,618.06
2016,12,4,12,0,817.0,93.0,1.0,15.0,507.0,888.51,679.66
2016,12,4,12,15,654.5,131.5,1.0,15.0,461.5,790.23,611.02
2016,12,4,12,30,492.0,170.0,1.0,15.0,416.0,676.3,530.68
2016,12,4,12,45,452.5,174.5,1.05,15.0,396.5,640.69,506.19
2016,12,4,13,0,413.0,179.0,1.1,15.0,377.0,604.04,479.64
2016,12,4,13,15,348.5,182.0,1.1,15.0,345.0,527.28,422.35
2016,12,4,13,30,284.0,185.0,1.1,15.0,313.0,469.39,378.07
2016,12,4,13,45,269.0,175.5,1.15,15.0,291.0,438.35,355.13
2016,12,4,14,0,254.0,166.0,1.2,15.0,269.0,407.3,331.58
2016,12,4,14,15,331.5,142.0,1.2,14.5,265.5,427.93,350.57
2016,12,4,14,30,409.0,118.0,1.2,14.0,262.0,457.22,375.09
2016,12,4,14,45,358.0,116.5,1.2,14.0,232.5,404.02,331.98
2016,12,4,15,0,307.0,115.0,1.2,14.0,203.0,342.93,282.49
2016,12,4,15,15,271.0,101.5,1.15,13.5,170.5,292.29,240.86
2016,12,4,15,30,235.0,88.0,1.1,13.0,138.0,244.63,200.5
2016,12,4,15,45,196.0,71.0,1.1,12.5,106.5,193.9,156.78
2016,12,4,16,0,157.0,54.0,1.1,12.0,75.0,146.91,115.23
2016,12,4,16,15,78.5,36.5,1.1,11.5,47.0,80.42,55.69
2016,12,4,16,30,0.0,19.0,1.1,11.0,19.0,18.21,0.0
2016,12,4,16,45,0.0,9.5,1.1,10.5,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,1.3,8.0,3.5,3.18,0.0
2016,12,5,7,30,0.0,7.0,1.3,8.0,7.0,6.14,0.0
2016,12,5,7,45,0.0,15.0,1.3,8.5,15.0,13.19,4.99
2016,12,5,8,0,0.0,23.0,1.3,9.0,23.0,20.24,11.61
2016,12,5,8,15,0.0,32.0,1.3,9.0,32.0,28.2,18.77
2016,12,5,8,30,0.0,41.0,1.3,9.0,41.0,36.16,25.9
2016,12,5,8,45,0.0,49.5,1.3,9.5,49.5,43.69,32.51
2016,12,5,9,0,0.0,58.0,1.3,10.0,58.0,51.23,39.03
2016,12,5,9,15,0.0,65.5,1.3,10.5,65.5,57.96,44.75
2016,12,5,9,30,0.0,73.0,1.3,11.0,73.0,64.94,50.61
2016,12,5,9,45,24.5,119.5,1.3,11.5,130.0,140.56,115.41
2016,12,5,10,0,49.0,166.0,1.3,12.0,187.0,216.69,178.63
2016,12,5,10,15,44.0,174.0,1.3,12.0,193.0,222.06,182.32
2016,12,5,10,30,39.0,182.0,1.3,12.0,199.0,227.32,186.17
2016,12,5,10,45,38.5,189.5,1.35,12.5,207.0,235.76,192.47
2016,12,5,11,0,38.0,197.0,1.4,13.0,215.0,244.31,198.83
2016,12,5,11,15,19.0,173.5,1.4,13.0,182.5,183.9,148.94
2016,12,5,11,30,0.0,150.0,1.4,13.0,150.0,140.92,112.91
2016,12,5,11,45,0.0,150.5,1.4,13.0,150.5,141.29,113.3
2016,12,5,12,0,0.0,151.0,1.4,13.0,151.0,141.78,113.68
2016,12,5,12,15,53.0,186.5,1.4,13.0,213.0,244.35,199.71
2016,12,5,12,30,106.0,222.0,1.4,13.0,275.0,337.39,275.29
2016,12,5,12,45,71.0,207.0,1.4,13.0,242.5,286.32,233.18
2016,12,5,13,0,36.0,192.0,1.4,13.0,210.0,236.3,192.11
2016,12,5,13,15,105.0,194.0,1.35,13.0,242.0,315.12,258.15
2016,12,5,13,30,174.0,196.0,1.3,13.0,274.0,374.86,307.15
2016,12,5,13,45,129.5,183.5,1.3,13.0,239.5,319.25,261.79
2016,12,5,14,0,85.0,171.0,1.3,13.0,205.0,251.8,206.92
2016,12,5,14,15,97.0,158.5,1.25,12.5,194.5,244.62,202.29
2016,12,5,14,30,109.0,146.0,1.2,12.0,184.0,249.09,206.62
2016,12,5,14,45,97.5,132.0,1.15,12.0,163.5,221.29,183.41
2016,12,5,15,0,86.0,118.0,1.1,12.0,143.0,183.71,151.95
2016,12,5,15,15,76.0,101.0,1.05,11.5,120.5,155.56,128.15
2016,12,5,15,30,66.0,84.0,1.0,11.0,98.0,128.3,104.58
2016,12,5,15,45,51.5,66.0,1.0,11.0,75.5,98.24,78.08
2016,12,5,16,0,37.0,48.0,1.0,11.0,53.0,69.34,52.37
2016,12,5,16,15,18.5,31.0,1.0,10.5,33.5,41.22,26.28
2016,12,5,16,30,0.0,14.0,1.0,10.0,14.0,12.33,0.0
2016,12,5,16,45,0.0,7.0,1.0,9.5,7.0,6.37,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,7,15,48.0,9.5,1.55,4.5,12.0,22.59,0.0
2016,12,6,7,30,96.0,19.0,1.6,5.0,24.0,66.22,0.0
2016,12,6,7,45,155.0,34.0,1.7,6.0,51.5,122.78,91.01
2016,12,6,8,0,214.0,49.0,1.8,7.0,79.0,175.2,141.66
2016,12,6,8,15,244.5,63.5,1.85,7.5,108.5,218.81,181.81
2016,12,6,8,30,275.0,78.0,1.9,8.0,138.0,265.21,223.26
2016,12,6,8,45,294.5,92.0,1.95,8.5,167.5,306.85,259.6
2016,12,6,9,0,314.0,106.0,2.0,9.0,197.0,337.21,285.83
2016,12,6,9,15,326.5,118.0,2.0,9.5,223.5,372.82,315.26
2016,12,6,9,30,339.0,130.0,2.0,10.0,250.0,408.65,344.03
2016,12,6,9,45,379.5,136.0,2.0,10.5,281.0,473.35,395.37
2016,12,6,10,0,420.0,142.0,2.0,11.0,312.0,525.5,435.75
2016,12,6,10,15,470.0,141.5,2.0,11.0,343.0,578.66,477.32
2016,12,6,10,30,520.0,141.0,2.0,11.0,374.0,632.67,518.82
2016,12,6,10,45,707.0,105.0,2.0,11.5,435.5,771.14,620.87
2016,12,6,11,0,894.0,69.0,2.0,12.0,497.0,890.3,703.53
2016,12,6,11,15,898.5,69.5,2.0,12.0,508.0,907.17,713.54
2016,12,6,11,30,903.0,70.0,2.0,12.0,519.0,920.65,722.42
2016,12,6,11,45,903.0,71.0,2.0,12.0,522.5,927.18,726.6
2016,12,6,12,0,903.0,72.0,2.0,12.0,526.0,930.13,728.51
2016,12,6,12,15,901.0,71.5,1.95,12.0,521.5,925.7,724.88
2016,12,6,12,30,899.0,71.0,1.9,12.0,517.0,917.71,719.02
2016,12,6,12,45,658.0,124.0,1.9,12.0,446.5,772.43,615.87
2016,12,6,13,0,417.0,177.0,1.9,12.0,376.0,605.19,490.52
2016,12,6,13,15,402.5,172.0,1.9,11.5,358.0,578.67,472.77
2016,12,6,13,30,388.0,167.0,1.9,11.0,340.0,551.11,452.78
2016,12,6,13,45,380.0,159.0,1.95,11.0,320.5,524.54,432.92
2016,12,6,14,0,372.0,151.0,2.0,11.0,301.0,481.79,400.37
2016,12,6,14,15,195.5,141.0,1.95,11.0,219.5,324.14,270.89
2016,12,6,14,30,19.0,131.0,1.9,11.0,138.0,141.66,115.97
2016,12,6,14,45,15.0,117.5,1.9,11.0,123.0,124.9,102.14
2016,12,6,15,0,11.0,104.0,1.9,11.0,108.0,108.6,88.17
2016,12,6,15,15,322.5,76.5,1.8,10.5,146.0,303.33,255.8
2016,12,6,15,30,634.0,49.0,1.7,10.0,184.0,425.91,353.12
2016,12,6,15,45,559.0,43.5,1.6,9.5,143.0,353.72,288.85
2016,12,6,16,0,484.0,38.0,1.5,9.0,102.0,283.84,225.77
2016,12,6,16,15,356.5,28.5,1.45,8.5,65.5,196.17,141.65
2016,12,6,16,30,229.0,19.0,1.4,8.0,29.0,111.07,0.0
2016,12,6,16,45,114.5,9.5,1.35,7.5,14.5,41.41,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.95,5.0,3.5,3.18,0.0
2016,12,7,7,30,0.0,7.0,0.9,5.0,7.0,6.14,0.0
2016,12,7,7,45,0.0,16.0,0.9,5.0,16.0,14.07,5.64
2016,12,7,8,0,0.0,25.0,0.9,5.0,25.0,22.02,13.34
2016,12,7,8,15,0.0,34.5,0.85,5.0,34.5,30.42,21.04
2016,12,7,8,30,0.0,44.0,0.8,5.0,44.0,38.83,28.69
2016,12,7,8,45,0.0,53.0,0.75,5.5,53.0,46.81,35.81
2016,12,7,9,0,0.0,62.0,0.7,6.0,62.0,55.14,43.12
2016,12,7,9,15,0.0,70.5,0.7,6.0,70.5,63.08,50.06
2016,12,7,9,30,0.0,79.0,0.7,6.0,79.0,71.07,56.97
2016,12,7,9,45,209.5,110.0,0.75,6.5,194.5,295.61,252.87
2016,12,7,10,0,419.0,141.0,0.8,7.0,310.0,522.95,435.27
2016,12,7,10,15,454.5,143.5,0.85,7.5,337.5,567.74,467.07
2016,12,7,10,30,490.0,146.0,0.9,8.0,365.0,612.75,500.5
2016,12,7,10,45,444.0,163.0,0.95,8.5,367.5,604.33,491.68
2016,12,7,11,0,398.0,180.0,1.0,9.0,370.0,592.07,480.55
2016,12,7,11,15,380.5,188.5,0.95,9.0,373.5,575.18,467.16
2016,12,7,11,30,363.0,197.0,0.9,9.0,377.0,573.67,464.99
2016,12,7,11,45,299.0,209.0,0.9,9.0,358.0,532.46,432.04
2016,12,7,12,0,235.0,221.0,0.9,9.0,339.0,471.96,384.66
2016,12,7,12,15,117.5,156.5,0.9,9.0,215.5,283.32,234.4
2016,12,7,12,30,0.0,92.0,0.9,9.0,92.0,82.0,64.63
2016,12,7,12,45,86.0,152.0,0.95,9.0,193.0,248.04,207.23
2016,12,7,13,0,172.0,212.0,1.0,9.0,294.0,398.85,329.56
2016,12,7,13,15,153.5,203.5,1.1,9.0,275.0,369.75,305.46
2016,12,7,13,30,135.0,195.0,1.2,9.0,256.0,341.03,282.81
2016,12,7,13,45,78.5,174.0,1.35,9.0,209.0,250.8,208.79
2016,12,7,14,0,22.0,153.0,1.5,9.0,162.0,166.75,137.83
2016,12,7,14,15,20.0,141.5,1.5,9.0,149.5,153.17,126.74
2016,12,7,14,30,18.0,130.0,1.5,9.0,137.0,139.86,115.57
2016,12,7,14,45,14.5,117.0,1.5,9.0,122.0,124.05,102.1
2016,12,7,15,0,11.0,104.0,1.5,9.0,107.0,108.66,88.85
2016,12,7,15,15,5.5,89.0,1.5,8.5,91.0,90.12,72.82
2016,12,7,15,30,0.0,74.0,1.5,8.0,75.0,72.16,57.09
2016,12,7,15,45,0.0,57.5,1.5,8.0,58.0,55.65,42.41
2016,12,7,16,0,0.0,41.0,1.5,8.0,41.0,38.98,27.46
2016,12,7,16,15,0.0,26.5,1.55,8.0,26.5,24.45,13.58
2016,12,7,16,30,0.0,12.0,1.6,8.0,12.0,10.56,0.0
2016,12,7,16,45,0.0,6.0,1.65,8.0,6.0,5.46,0.0
2016,12,7,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,91.0,9.5,2.55,12.0,13.5,34.77,0.0
2016,12,8,7,30,182.0,19.0,2.5,12.0,27.0,95.05,0.0
2016,12,8,7,45,302.0,28.5,2.5,12.5,61.0,174.99,124.61
2016,12,8,8,0,422.0,38.0,2.5,13.0,95.0,256.42,202.63
2016,12,8,8,15,494.0,44.5,2.45,13.0,133.5,322.79,262.7
2016,12,8,8,30,566.0,51.0,2.4,13.0,172.0,395.44,326.19
2016,12,8,8,45,292.5,79.0,2.4,13.5,142.0,288.84,240.22
2016,12,8,9,0,19.0,107.0,2.4,14.0,112.0,117.52,94.65
2016,12,8,9,15,23.5,120.5,2.35,14.0,128.0,134.46,109.35
2016,12,8,9,30,28.0,134.0,2.3,14.0,144.0,162.92,133.17
2016,12,8,9,45,14.0,123.0,2.25,14.0,128.0,127.67,103.16
2016,12,8,10,0,0.0,112.0,2.2,14.0,112.0,103.97,82.73
2016,12,8,10,15,146.5,147.0,2.15,14.0,212.0,286.95,238.55
2016,12,8,10,30,293.0,182.0,2.1,14.0,312.0,473.6,388.85
2016,12,8,10,45,181.5,193.0,2.05,14.5,275.0,380.45,310.94
2016,12,8,11,0,70.0,204.0,2.0,15.0,238.0,282.17,228.98
2016,12,8,11,15,69.5,209.0,1.95,15.0,243.0,288.07,233.85
2016,12,8,11,30,69.0,214.0,1.9,15.0,248.0,294.0,238.32
2016,12,8,11,45,69.0,215.5,1.85,15.0,250.0,295.89,239.66
2016,12,8,12,0,69.0,217.0,1.8,15.0,252.0,297.81,241.08
2016,12,8,12,15,46.0,203.5,1.75,15.0,227.0,259.57,209.76
2016,12,8,12,30,23.0,190.0,1.7,15.0,202.0,206.16,166.1
2016,12,8,12,45,11.5,171.5,1.7,15.0,177.5,175.27,140.81
2016,12,8,13,0,0.0,153.0,1.7,15.0,153.0,145.14,115.84
2016,12,8,13,15,0.0,146.0,1.65,15.0,146.0,138.14,110.26
2016,12,8,13,30,0.0,139.0,1.6,15.0,139.0,131.28,104.73
2016,12,8,13,45,0.0,124.0,1.55,15.0,124.0,115.92,92.15
2016,12,8,14,0,0.0,109.0,1.5,15.0,109.0,100.78,79.69
2016,12,8,14,15,0.0,100.5,1.45,15.0,100.5,92.64,73.01
2016,12,8,14,30,0.0,92.0,1.4,15.0,92.0,84.59,66.35
2016,12,8,14,45,0.0,82.0,1.35,15.0,82.0,75.04,58.36
2016,12,8,15,0,0.0,72.0,1.3,15.0,72.0,65.57,50.36
2016,12,8,15,15,0.0,61.0,1.25,14.5,61.0,55.11,41.49
2016,12,8,15,30,0.0,50.0,1.2,14.0,50.0,44.68,32.53
2016,12,8,15,45,0.0,38.5,1.15,14.0,38.5,33.97,23.16
2016,12,8,16,0,0.0,27.0,1.1,14.0,27.0,23.79,14.18
2016,12,8,16,15,0.0,17.0,1.05,13.5,17.0,14.96,5.91
2016,12,8,16,30,0.0,7.0,1.0,13.0,7.0,6.14,0.0
2016,12,8,16,45,0.0,3.5,0.95,13.0,3.5,3.18,0.0
2016,12,8,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
