Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.5,0.7,12.0,13.5,12.28,0.0
2016,12,9,7,30,0.0,27.0,0.7,12.0,27.0,30.93,0.0
2016,12,9,7,45,238.0,31.0,0.7,12.5,62.0,151.23,105.67
2016,12,9,8,0,476.0,35.0,0.7,13.0,97.0,276.38,215.76
2016,12,9,8,15,545.5,41.0,0.75,13.5,136.5,343.3,274.67
2016,12,9,8,30,615.0,47.0,0.8,14.0,176.0,412.42,333.48
2016,12,9,8,45,664.5,50.0,0.85,14.5,215.5,475.56,385.58
2016,12,9,9,0,714.0,53.0,0.9,15.0,255.0,541.24,437.66
2016,12,9,9,15,742.0,55.5,0.9,15.0,290.0,593.82,478.2
2016,12,9,9,30,770.0,58.0,0.9,15.0,325.0,646.37,516.13
2016,12,9,9,45,385.0,86.0,0.9,15.5,219.5,413.67,337.08
2016,12,9,10,0,0.0,114.0,0.9,16.0,114.0,106.19,83.04
2016,12,9,10,15,12.0,142.0,0.9,16.0,147.5,145.48,116.51
2016,12,9,10,30,24.0,170.0,0.9,16.0,181.0,186.29,149.86
2016,12,9,10,45,211.5,174.0,0.9,16.5,274.0,398.74,322.45
2016,12,9,11,0,399.0,178.0,0.9,17.0,367.0,589.84,466.59
2016,12,9,11,15,261.5,199.5,0.85,17.0,324.5,482.06,381.38
2016,12,9,11,30,124.0,221.0,0.8,17.0,282.0,370.01,293.41
2016,12,9,11,45,150.5,222.5,0.8,17.0,297.5,396.55,315.26
2016,12,9,12,0,177.0,224.0,0.8,17.0,313.0,422.93,335.76
2016,12,9,12,15,148.5,222.5,0.75,17.0,296.5,394.76,313.15
2016,12,9,12,30,120.0,221.0,0.7,17.0,280.0,366.44,290.78
2016,12,9,12,45,60.0,122.0,0.65,17.0,151.5,174.97,140.26
2016,12,9,13,0,0.0,23.0,0.6,17.0,23.0,20.27,11.45
2016,12,9,13,15,0.0,71.5,0.6,16.5,71.5,63.23,47.8
2016,12,9,13,30,0.0,120.0,0.6,16.0,120.0,111.06,87.64
2016,12,9,13,45,183.0,134.0,0.6,16.0,207.5,316.11,258.6
2016,12,9,14,0,366.0,148.0,0.6,16.0,295.0,473.93,381.96
2016,12,9,14,15,359.5,136.5,0.55,16.0,271.5,458.42,367.99
2016,12,9,14,30,353.0,125.0,0.5,16.0,248.0,426.65,343.6
2016,12,9,14,45,343.5,112.0,0.5,16.0,221.0,390.44,315.76
2016,12,9,15,0,334.0,99.0,0.5,16.0,194.0,354.01,286.99
2016,12,9,15,15,312.5,86.0,0.45,15.5,164.5,310.34,251.75
2016,12,9,15,30,291.0,73.0,0.4,15.0,135.0,267.94,216.45
2016,12,9,15,45,257.0,59.0,0.4,15.0,104.5,219.56,175.02
2016,12,9,16,0,223.0,45.0,0.4,15.0,74.0,174.26,134.97
2016,12,9,16,15,111.5,33.0,0.4,14.5,47.5,95.6,66.14
2016,12,9,16,30,0.0,21.0,0.4,14.0,21.0,20.97,0.0
2016,12,9,16,45,0.0,10.5,0.45,14.0,10.5,9.55,0.0
2016,12,9,17,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,1.7,14.0,1.5,1.31,0.0
2016,12,10,8,0,0.0,3.0,1.8,14.0,3.0,2.63,0.0
2016,12,10,8,15,0.0,4.0,1.8,14.0,4.0,3.51,0.0
2016,12,10,8,30,0.0,5.0,1.8,14.0,5.0,4.38,0.0
2016,12,10,8,45,0.0,6.5,1.85,14.5,6.5,5.7,0.0
2016,12,10,9,0,0.0,8.0,1.9,15.0,8.0,7.02,0.39
2016,12,10,9,15,0.0,9.0,1.9,15.0,9.0,7.91,1.15
2016,12,10,9,30,0.0,10.0,1.9,15.0,10.0,8.79,1.9
2016,12,10,9,45,0.0,11.0,1.95,15.0,11.0,9.67,2.65
2016,12,10,10,0,0.0,12.0,2.0,15.0,12.0,10.56,3.4
2016,12,10,10,15,0.0,13.5,2.0,15.0,13.5,11.88,4.52
2016,12,10,10,30,0.0,15.0,2.0,15.0,15.0,13.21,5.64
2016,12,10,10,45,0.0,23.5,2.0,15.0,23.5,20.71,12.03
2016,12,10,11,0,0.0,32.0,2.0,15.0,32.0,28.22,18.4
2016,12,10,11,15,0.0,20.0,1.95,15.0,20.0,17.62,9.37
2016,12,10,11,30,0.0,8.0,1.9,15.0,8.0,7.04,0.35
2016,12,10,11,45,0.0,24.5,1.85,15.0,24.5,21.6,12.74
2016,12,10,12,0,0.0,41.0,1.8,15.0,41.0,36.19,25.11
2016,12,10,12,15,0.0,24.5,1.75,15.0,24.5,21.6,12.73
2016,12,10,12,30,0.0,8.0,1.7,15.0,8.0,7.04,0.35
2016,12,10,12,45,0.0,7.5,1.65,15.0,7.5,6.6,0.0
2016,12,10,13,0,0.0,7.0,1.6,15.0,7.0,6.16,0.0
2016,12,10,13,15,0.0,38.5,1.55,15.0,38.5,33.96,23.32
2016,12,10,13,30,0.0,70.0,1.5,15.0,70.0,61.89,46.98
2016,12,10,13,45,0.0,82.0,1.5,15.0,82.0,72.92,56.32
2016,12,10,14,0,0.0,94.0,1.5,15.0,94.0,85.26,66.77
2016,12,10,14,15,0.0,86.5,1.45,15.0,86.5,78.16,60.87
2016,12,10,14,30,0.0,79.0,1.4,15.0,79.0,71.12,55.01
2016,12,10,14,45,0.0,70.5,1.35,15.0,70.5,63.12,48.29
2016,12,10,15,0,0.0,62.0,1.3,15.0,62.0,55.18,41.55
2016,12,10,15,15,0.0,52.5,1.2,14.5,52.5,46.36,34.07
2016,12,10,15,30,0.0,43.0,1.1,14.0,43.0,37.94,26.81
2016,12,10,15,45,0.0,33.0,1.05,14.0,33.0,29.09,19.04
2016,12,10,16,0,0.0,23.0,1.0,14.0,23.0,20.25,11.24
2016,12,10,16,15,0.0,14.5,0.95,13.5,14.5,12.75,4.24
2016,12,10,16,30,0.0,6.0,0.9,13.0,6.0,5.26,0.0
2016,12,10,16,45,0.0,3.0,0.9,13.0,3.0,2.73,0.0
2016,12,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,1.0,7.0,9.0,8.19,0.0
2016,12,11,7,30,0.0,18.0,0.9,7.0,18.0,16.37,0.0
2016,12,11,7,45,99.0,31.0,0.85,7.5,44.0,87.41,58.77
2016,12,11,8,0,198.0,44.0,0.8,8.0,70.0,160.48,127.35
2016,12,11,8,15,227.0,59.0,0.85,8.0,98.5,202.88,166.56
2016,12,11,8,30,256.0,74.0,0.9,8.0,127.0,247.96,206.97
2016,12,11,8,45,275.5,88.0,1.0,8.5,155.5,277.04,233.07
2016,12,11,9,0,295.0,102.0,1.1,9.0,184.0,318.12,268.06
2016,12,11,9,15,305.5,115.0,1.05,9.0,210.0,352.85,296.88
2016,12,11,9,30,316.0,128.0,1.0,9.0,236.0,387.7,325.02
2016,12,11,9,45,222.0,149.0,1.0,9.5,228.0,354.19,295.32
2016,12,11,10,0,128.0,170.0,1.0,10.0,220.0,299.17,248.23
2016,12,11,10,15,147.5,181.0,1.0,10.5,242.5,331.31,274.25
2016,12,11,10,30,167.0,192.0,1.0,11.0,265.0,364.24,299.92
2016,12,11,10,45,174.5,200.0,1.0,11.5,279.5,383.48,314.17
2016,12,11,11,0,182.0,208.0,1.0,12.0,294.0,402.61,328.27
2016,12,11,11,15,147.5,213.5,1.0,12.0,284.0,380.72,309.77
2016,12,11,11,30,113.0,219.0,1.0,12.0,274.0,357.64,290.55
2016,12,11,11,45,59.0,194.0,1.05,12.5,222.5,259.84,211.29
2016,12,11,12,0,5.0,169.0,1.1,13.0,171.0,166.28,133.6
2016,12,11,12,15,36.5,190.0,1.05,13.0,208.0,234.34,190.52
2016,12,11,12,30,68.0,211.0,1.0,13.0,245.0,289.66,235.5
2016,12,11,12,45,48.5,198.5,1.0,13.0,222.5,256.2,207.93
2016,12,11,13,0,29.0,186.0,1.0,13.0,200.0,223.4,181.14
2016,12,11,13,15,19.5,172.5,1.05,13.0,182.0,184.68,149.71
2016,12,11,13,30,10.0,159.0,1.1,13.0,164.0,162.01,131.09
2016,12,11,13,45,6.0,148.5,1.15,13.0,151.5,147.85,119.5
2016,12,11,14,0,2.0,138.0,1.2,13.0,139.0,134.06,108.12
2016,12,11,14,15,1.0,127.5,1.2,12.5,128.0,122.94,99.18
2016,12,11,14,30,0.0,117.0,1.2,12.0,117.0,112.05,90.31
2016,12,11,14,45,0.0,104.0,1.2,12.0,104.0,99.22,79.57
2016,12,11,15,0,0.0,91.0,1.2,12.0,91.0,86.52,68.8
2016,12,11,15,15,0.0,77.5,1.1,11.5,77.5,73.35,57.6
2016,12,11,15,30,0.0,64.0,1.0,11.0,64.0,60.25,46.27
2016,12,11,15,45,0.0,49.5,0.95,10.5,49.5,45.98,33.78
2016,12,11,16,0,0.0,35.0,0.9,10.0,35.0,31.63,21.09
2016,12,11,16,15,0.0,22.5,0.9,9.5,22.5,19.83,9.98
2016,12,11,16,30,0.0,10.0,0.9,9.0,10.0,8.79,0.0
2016,12,11,16,45,0.0,5.0,0.95,9.0,5.0,4.55,0.0
2016,12,11,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.0,6.5,8.0,7.28,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,14.55,0.0
2016,12,12,7,45,77.0,30.0,1.0,7.5,39.5,76.89,50.11
2016,12,12,8,0,154.0,44.0,1.0,8.0,63.0,131.58,103.72
2016,12,12,8,15,175.5,60.0,0.95,8.0,90.0,168.77,138.28
2016,12,12,8,30,197.0,76.0,0.9,8.0,117.0,207.81,173.41
2016,12,12,8,45,211.5,91.5,0.9,8.5,143.0,243.77,204.79
2016,12,12,9,0,226.0,107.0,0.9,9.0,169.0,280.69,236.03
2016,12,12,9,15,234.5,121.0,0.85,9.5,193.5,312.38,261.9
2016,12,12,9,30,243.0,135.0,0.8,10.0,218.0,344.25,287.14
2016,12,12,9,45,281.5,143.5,0.8,10.5,248.5,391.6,324.86
2016,12,12,10,0,320.0,152.0,0.8,11.0,279.0,440.88,363.08
2016,12,12,10,15,393.0,149.5,0.75,11.0,315.0,522.04,425.66
2016,12,12,10,30,466.0,147.0,0.7,11.0,351.0,590.99,477.22
2016,12,12,10,45,483.5,150.5,0.65,11.5,370.0,621.03,497.05
2016,12,12,11,0,501.0,154.0,0.6,12.0,389.0,649.89,516.07
2016,12,12,11,15,395.5,180.0,0.5,12.0,368.5,594.23,471.11
2016,12,12,11,30,290.0,206.0,0.4,12.0,348.0,518.31,412.09
2016,12,12,11,45,344.5,198.0,0.35,12.0,367.5,559.52,444.28
2016,12,12,12,0,399.0,190.0,0.3,12.0,387.0,599.96,473.95
2016,12,12,12,15,250.5,204.0,0.3,12.0,327.5,481.88,382.97
2016,12,12,12,30,102.0,218.0,0.3,12.0,268.0,329.66,264.43
2016,12,12,12,45,135.5,214.0,0.3,12.5,279.0,370.98,298.38
2016,12,12,13,0,169.0,210.0,0.3,13.0,290.0,394.3,316.48
2016,12,12,13,15,120.5,199.0,0.3,13.0,255.0,336.07,270.34
2016,12,12,13,30,72.0,188.0,0.3,13.0,220.0,264.07,213.32
2016,12,12,13,45,95.0,179.5,0.35,13.0,219.5,272.15,221.51
2016,12,12,14,0,118.0,171.0,0.4,13.0,219.0,293.14,239.06
2016,12,12,14,15,113.5,158.5,0.4,12.5,201.5,271.65,222.34
2016,12,12,14,30,109.0,146.0,0.4,12.0,184.0,250.35,205.81
2016,12,12,14,45,105.0,130.5,0.4,12.0,164.0,225.64,185.84
2016,12,12,15,0,101.0,115.0,0.4,12.0,144.0,201.16,165.69
2016,12,12,15,15,92.0,98.5,0.45,11.5,122.0,172.56,141.95
2016,12,12,15,30,83.0,82.0,0.5,11.0,100.0,144.7,118.2
2016,12,12,15,45,69.5,65.0,0.6,11.0,77.5,114.58,91.78
2016,12,12,16,0,56.0,48.0,0.7,11.0,55.0,85.55,65.86
2016,12,12,16,15,28.0,32.0,0.7,10.5,35.5,46.61,30.72
2016,12,12,16,30,0.0,16.0,0.7,10.0,16.0,14.21,0.0
2016,12,12,16,45,0.0,8.0,0.7,10.0,8.0,7.28,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,0.7,9.5,4.0,3.64,0.0
2016,12,13,7,30,0.0,8.0,0.7,10.0,8.0,7.28,0.0
2016,12,13,7,45,0.0,21.5,0.75,10.5,21.5,19.02,7.95
2016,12,13,8,0,0.0,35.0,0.8,11.0,35.0,32.57,21.52
2016,12,13,8,15,0.0,50.5,0.85,11.5,50.5,48.17,35.36
2016,12,13,8,30,0.0,66.0,0.9,12.0,66.0,63.58,48.84
2016,12,13,8,45,1.0,81.5,0.95,12.5,82.0,79.54,62.62
2016,12,13,9,0,2.0,97.0,1.0,13.0,98.0,95.64,76.29
2016,12,13,9,15,6.5,110.5,0.95,13.0,112.5,111.92,90.15
2016,12,13,9,30,11.0,124.0,0.9,13.0,127.0,128.7,104.26
2016,12,13,9,45,143.5,141.0,0.9,13.5,196.5,270.72,224.27
2016,12,13,10,0,276.0,158.0,0.9,14.0,266.0,413.86,338.8
2016,12,13,10,15,297.0,166.0,0.85,14.0,289.5,448.42,364.13
2016,12,13,10,30,318.0,174.0,0.8,14.0,313.0,483.23,390.12
2016,12,13,10,45,318.5,182.5,0.8,14.0,326.5,501.03,402.81
2016,12,13,11,0,319.0,191.0,0.8,14.0,340.0,517.76,414.78
2016,12,13,11,15,195.5,201.0,0.75,14.0,293.0,407.42,327.62
2016,12,13,11,30,72.0,211.0,0.7,14.0,246.0,293.51,235.92
2016,12,13,11,45,36.0,164.0,0.7,14.0,181.5,202.32,163.08
2016,12,13,12,0,0.0,117.0,0.7,14.0,117.0,106.81,84.08
2016,12,13,12,15,0.0,123.5,0.65,14.0,123.5,113.46,89.85
2016,12,13,12,30,0.0,130.0,0.6,14.0,130.0,120.26,95.46
2016,12,13,12,45,0.0,127.0,0.55,14.0,127.0,117.33,93.05
2016,12,13,13,0,0.0,124.0,0.5,14.0,124.0,114.49,90.76
2016,12,13,13,15,0.0,107.5,0.5,14.0,107.5,97.85,77.06
2016,12,13,13,30,0.0,91.0,0.5,14.0,91.0,81.57,63.61
2016,12,13,13,45,13.0,122.5,0.5,14.0,128.0,125.11,100.56
2016,12,13,14,0,26.0,154.0,0.5,14.0,165.0,171.46,139.05
2016,12,13,14,15,23.5,142.5,0.45,14.0,152.0,157.33,127.26
2016,12,13,14,30,21.0,131.0,0.4,14.0,139.0,143.5,115.93
2016,12,13,14,45,17.0,117.5,0.4,14.0,123.5,126.59,101.94
2016,12,13,15,0,13.0,104.0,0.4,14.0,108.0,110.12,88.14
2016,12,13,15,15,6.5,89.5,0.4,13.5,91.5,91.4,72.36
2016,12,13,15,30,0.0,75.0,0.4,13.0,75.0,73.36,56.94
2016,12,13,15,45,0.0,58.0,0.45,13.0,58.0,56.18,42.03
2016,12,13,16,0,0.0,41.0,0.5,13.0,41.0,38.82,26.82
2016,12,13,16,15,0.0,26.5,0.5,12.5,26.5,24.23,13.35
2016,12,13,16,30,0.0,12.0,0.5,12.0,12.0,10.56,0.0
2016,12,13,16,45,0.0,6.0,0.55,12.0,6.0,5.46,0.0
2016,12,13,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.0,11.0,4.0,3.64,0.0
2016,12,14,7,30,0.0,8.0,1.0,11.0,8.0,7.28,0.0
2016,12,14,7,45,0.0,22.0,1.05,11.5,22.0,19.8,8.11
2016,12,14,8,0,0.0,36.0,1.1,12.0,36.0,34.01,22.54
2016,12,14,8,15,0.0,52.0,1.1,12.0,52.0,50.23,36.98
2016,12,14,8,30,0.0,68.0,1.1,12.0,68.0,66.22,51.05
2016,12,14,8,45,4.0,83.5,1.1,12.5,84.5,83.9,66.35
2016,12,14,9,0,8.0,99.0,1.1,13.0,101.0,101.99,81.79
2016,12,14,9,15,12.5,112.5,1.15,13.0,116.5,118.48,95.85
2016,12,14,9,30,17.0,126.0,1.2,13.0,132.0,135.46,110.18
2016,12,14,9,45,27.0,140.5,1.25,13.5,151.0,169.83,138.72
2016,12,14,10,0,37.0,155.0,1.3,14.0,170.0,194.68,158.96
2016,12,14,10,15,38.5,165.0,1.3,14.0,181.5,207.59,169.28
2016,12,14,10,30,40.0,175.0,1.3,14.0,193.0,220.74,179.76
2016,12,14,10,45,28.5,174.5,1.35,14.5,187.5,209.59,169.77
2016,12,14,11,0,17.0,174.0,1.4,15.0,182.0,183.98,148.16
2016,12,14,11,15,19.0,179.5,1.4,15.0,189.0,191.51,154.32
2016,12,14,11,30,21.0,185.0,1.4,15.0,196.0,199.21,160.52
2016,12,14,11,45,10.5,168.0,1.45,15.0,173.5,170.44,136.69
2016,12,14,12,0,0.0,151.0,1.5,15.0,151.0,142.3,113.3
2016,12,14,12,15,3.5,160.0,1.5,15.0,161.5,155.26,124.15
2016,12,14,12,30,7.0,169.0,1.5,15.0,172.0,168.49,135.12
2016,12,14,12,45,160.5,181.0,1.55,15.0,256.5,351.26,287.46
2016,12,14,13,0,314.0,193.0,1.6,15.0,341.0,517.64,419.0
2016,12,14,13,15,157.0,153.0,1.55,15.0,227.0,309.43,253.03
2016,12,14,13,30,0.0,113.0,1.5,15.0,113.0,103.85,81.67
2016,12,14,13,45,0.0,104.0,1.5,15.0,104.0,95.04,74.8
2016,12,14,14,0,0.0,95.0,1.5,15.0,95.0,86.31,67.61
2016,12,14,14,15,0.0,87.0,1.4,14.5,87.0,78.68,61.42
2016,12,14,14,30,0.0,79.0,1.3,14.0,79.0,71.12,55.23
2016,12,14,14,45,0.0,70.5,1.25,14.0,70.5,63.11,48.48
2016,12,14,15,0,0.0,62.0,1.2,14.0,62.0,55.16,41.71
2016,12,14,15,15,0.0,52.5,1.15,13.5,52.5,46.36,34.22
2016,12,14,15,30,0.0,43.0,1.1,13.0,43.0,37.94,26.94
2016,12,14,15,45,0.0,33.5,1.05,13.0,33.5,29.53,19.52
2016,12,14,16,0,0.0,24.0,1.0,13.0,24.0,21.13,12.07
2016,12,14,16,15,0.0,15.5,1.0,12.5,15.5,13.63,5.07
2016,12,14,16,30,0.0,7.0,1.0,12.0,7.0,6.14,0.0
2016,12,14,16,45,0.0,3.5,1.05,12.0,3.5,3.18,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,13.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,1.9,13.0,6.0,5.46,0.0
2016,12,15,7,45,0.0,16.5,1.9,13.0,16.5,14.53,4.11
2016,12,15,8,0,0.0,27.0,1.9,13.0,27.0,23.8,13.97
2016,12,15,8,15,0.0,39.5,1.95,13.0,39.5,35.47,24.35
2016,12,15,8,30,0.0,52.0,2.0,13.0,52.0,47.52,34.97
2016,12,15,8,45,0.0,65.0,2.05,13.0,65.0,60.11,45.96
2016,12,15,9,0,0.0,78.0,2.1,13.0,78.0,72.74,56.87
2016,12,15,9,15,0.0,89.5,2.1,13.0,89.5,83.78,66.3
2016,12,15,9,30,0.0,101.0,2.1,13.0,101.0,94.92,75.71
2016,12,15,9,45,0.0,115.5,2.1,13.5,115.5,109.49,87.75
2016,12,15,10,0,0.0,130.0,2.1,14.0,130.0,124.21,99.77
2016,12,15,10,15,0.0,126.5,2.1,14.0,126.5,119.17,95.39
2016,12,15,10,30,0.0,123.0,2.1,14.0,123.0,114.61,91.45
2016,12,15,10,45,0.0,112.5,2.1,14.5,112.5,103.12,81.59
2016,12,15,11,0,0.0,102.0,2.1,15.0,102.0,92.19,72.24
2016,12,15,11,15,0.0,118.0,2.15,15.0,118.0,108.18,85.51
2016,12,15,11,30,0.0,134.0,2.2,15.0,134.0,124.56,99.01
2016,12,15,11,45,0.0,135.0,2.3,15.0,135.0,125.45,99.69
2016,12,15,12,0,0.0,136.0,2.4,15.0,136.0,126.43,100.5
2016,12,15,12,15,16.0,165.0,2.45,15.0,173.0,172.14,138.86
2016,12,15,12,30,32.0,194.0,2.5,15.0,210.0,235.73,191.19
2016,12,15,12,45,16.0,160.5,2.55,15.0,168.5,167.5,134.96
2016,12,15,13,0,0.0,127.0,2.6,15.0,127.0,117.64,93.33
2016,12,15,13,15,0.0,110.5,2.6,15.0,110.5,100.91,79.57
2016,12,15,13,30,0.0,94.0,2.6,15.0,94.0,84.55,65.98
2016,12,15,13,45,0.0,74.5,2.65,15.0,74.5,65.89,50.38
2016,12,15,14,0,0.0,55.0,2.7,15.0,55.0,48.56,35.79
2016,12,15,14,15,0.0,50.5,2.65,15.0,50.5,44.57,32.46
2016,12,15,14,30,0.0,46.0,2.6,15.0,46.0,40.58,29.1
2016,12,15,14,45,0.0,41.0,2.6,15.0,41.0,36.15,25.35
2016,12,15,15,0,0.0,36.0,2.6,15.0,36.0,31.72,21.56
2016,12,15,15,15,0.0,30.5,2.6,14.5,30.5,26.85,17.4
2016,12,15,15,30,0.0,25.0,2.6,14.0,25.0,22.0,13.19
2016,12,15,15,45,0.0,19.5,2.6,14.0,19.5,17.14,8.91
2016,12,15,16,0,0.0,14.0,2.6,14.0,14.0,12.3,4.62
2016,12,15,16,15,0.0,9.0,2.6,14.0,9.0,7.9,0.53
2016,12,15,16,30,0.0,4.0,2.6,14.0,4.0,3.5,0.0
2016,12,15,16,45,0.0,2.0,2.6,14.0,2.0,1.82,0.0
2016,12,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,2.4,8.0,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,2.4,8.0,18.0,16.37,0.0
2016,12,16,7,45,187.0,29.0,2.4,8.0,51.0,123.33,73.98
2016,12,16,8,0,374.0,40.0,2.4,8.0,84.0,230.32,181.72
2016,12,16,8,15,459.5,48.5,2.45,8.0,124.0,302.66,248.74
2016,12,16,8,30,545.0,57.0,2.5,8.0,164.0,382.61,319.94
2016,12,16,8,45,604.5,61.5,2.6,8.5,204.5,450.03,378.76
2016,12,16,9,0,664.0,66.0,2.7,9.0,245.0,521.12,438.74
2016,12,16,9,15,332.0,69.0,2.7,9.0,158.5,323.57,276.24
2016,12,16,9,30,0.0,72.0,2.7,9.0,72.0,64.32,50.28
2016,12,16,9,45,0.0,79.5,2.7,9.5,79.5,71.35,56.41
2016,12,16,10,0,0.0,87.0,2.7,10.0,87.0,78.43,62.31
2016,12,16,10,15,418.5,81.5,2.7,10.0,262.0,465.4,395.96
2016,12,16,10,30,837.0,76.0,2.7,10.0,437.0,814.67,664.63
2016,12,16,10,45,848.0,77.0,2.75,10.0,456.5,844.47,682.98
2016,12,16,11,0,859.0,78.0,2.8,10.0,476.0,871.48,702.17
2016,12,16,11,15,451.0,138.5,2.8,10.0,348.5,592.53,490.09
2016,12,16,11,30,43.0,199.0,2.8,10.0,221.0,252.17,207.69
2016,12,16,11,45,42.5,201.5,2.85,10.0,222.5,254.72,210.74
2016,12,16,12,0,42.0,204.0,2.9,10.0,224.0,257.37,212.88
2016,12,16,12,15,40.5,201.0,2.9,10.0,220.5,252.21,208.59
2016,12,16,12,30,39.0,198.0,2.9,10.0,217.0,247.17,204.46
2016,12,16,12,45,452.0,137.5,2.9,10.0,350.5,595.18,496.71
2016,12,16,13,0,865.0,77.0,2.9,10.0,484.0,882.93,713.29
2016,12,16,13,15,432.5,93.5,2.9,10.0,297.0,518.85,433.54
2016,12,16,13,30,0.0,110.0,2.9,10.0,110.0,100.76,80.61
2016,12,16,13,45,409.0,91.5,2.9,10.0,255.0,466.78,397.03
2016,12,16,14,0,818.0,73.0,2.9,10.0,400.0,762.32,627.68
2016,12,16,14,15,798.5,70.5,2.9,9.5,369.5,718.28,593.62
2016,12,16,14,30,779.0,68.0,2.9,9.0,339.0,672.76,560.57
2016,12,16,14,45,746.5,65.5,2.9,9.0,303.0,617.05,517.71
2016,12,16,15,0,714.0,63.0,2.9,9.0,267.0,561.42,472.35
2016,12,16,15,15,669.0,58.5,2.85,8.5,227.5,501.1,421.97
2016,12,16,15,30,624.0,54.0,2.8,8.0,188.0,438.63,368.12
2016,12,16,15,45,553.5,47.5,2.8,8.0,147.0,363.42,301.5
2016,12,16,16,0,483.0,41.0,2.8,8.0,106.0,293.97,237.79
2016,12,16,16,15,241.5,37.0,2.75,7.5,69.5,164.47,122.98
2016,12,16,16,30,0.0,33.0,2.7,7.0,33.0,40.15,0.0
2016,12,16,16,45,0.0,16.5,2.7,7.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,119.5,6.5,1.1,1.5,10.0,0.0,0.0
2016,12,17,7,30,239.0,13.0,1.1,2.0,20.0,89.2,0.0
2016,12,17,7,45,383.5,22.5,1.1,3.0,56.0,185.28,110.06
2016,12,17,8,0,528.0,32.0,1.1,4.0,92.0,283.04,223.92
2016,12,17,8,15,604.5,38.0,1.1,4.5,134.5,356.01,292.4
2016,12,17,8,30,681.0,44.0,1.1,5.0,177.0,435.2,362.12
2016,12,17,8,45,728.0,48.5,1.1,5.5,218.5,501.34,418.83
2016,12,17,9,0,775.0,53.0,1.1,6.0,260.0,569.86,475.01
2016,12,17,9,15,805.0,56.0,1.15,6.5,298.0,627.13,520.65
2016,12,17,9,30,835.0,59.0,1.2,7.0,336.0,684.41,563.02
2016,12,17,9,45,856.0,61.0,1.25,7.5,369.0,733.36,597.89
2016,12,17,10,0,877.0,63.0,1.3,8.0,402.0,780.93,631.03
2016,12,17,10,15,890.5,64.5,1.3,8.0,428.5,812.6,652.57
2016,12,17,10,30,904.0,66.0,1.3,8.0,455.0,848.93,677.39
2016,12,17,10,45,912.5,67.0,1.35,8.5,474.5,877.73,696.04
2016,12,17,11,0,921.0,68.0,1.4,9.0,494.0,903.49,712.54
2016,12,17,11,15,925.5,69.0,1.4,9.0,506.5,922.51,724.88
2016,12,17,11,30,930.0,70.0,1.4,9.0,519.0,938.07,734.98
2016,12,17,11,45,931.0,70.0,1.45,9.0,523.5,945.58,740.45
2016,12,17,12,0,932.0,70.0,1.5,9.0,528.0,949.44,743.66
2016,12,17,12,15,930.5,70.0,1.5,9.0,525.0,947.35,742.19
2016,12,17,12,30,929.0,70.0,1.5,9.0,522.0,941.6,738.43
2016,12,17,12,45,921.0,70.5,1.5,9.5,511.0,927.06,727.43
2016,12,17,13,0,913.0,71.0,1.5,10.0,500.0,909.1,714.3
2016,12,17,13,15,904.5,70.0,1.45,9.5,482.0,885.47,699.17
2016,12,17,13,30,896.0,69.0,1.4,9.0,464.0,858.76,681.88
2016,12,17,13,45,882.5,67.5,1.4,9.0,438.5,832.08,664.01
2016,12,17,14,0,869.0,66.0,1.4,9.0,413.0,794.77,638.29
2016,12,17,14,15,849.5,64.0,1.3,9.0,382.0,749.96,605.68
2016,12,17,14,30,830.0,62.0,1.2,9.0,351.0,703.52,571.49
2016,12,17,14,45,801.5,59.0,1.2,9.0,314.5,648.3,531.08
2016,12,17,15,0,773.0,56.0,1.2,9.0,278.0,592.8,488.38
2016,12,17,15,15,730.5,52.0,1.2,8.0,237.5,527.69,437.24
2016,12,17,15,30,688.0,48.0,1.2,7.0,197.0,464.29,385.08
2016,12,17,15,45,620.0,42.5,1.2,6.5,154.5,388.3,319.75
2016,12,17,16,0,552.0,37.0,1.2,6.0,112.0,317.34,256.01
2016,12,17,16,15,276.0,36.5,1.25,5.5,74.0,178.27,134.26
2016,12,17,16,30,0.0,36.0,1.3,5.0,36.0,45.7,3.39
2016,12,17,16,45,0.0,18.0,1.4,5.0,18.0,16.37,0.0
2016,12,17,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,115.5,6.0,1.3,0.5,9.5,0.0,0.0
2016,12,18,7,30,231.0,12.0,1.3,1.0,19.0,85.29,0.0
2016,12,18,7,45,378.5,21.5,1.35,1.5,54.5,181.5,104.37
2016,12,18,8,0,526.0,31.0,1.4,2.0,90.0,280.32,223.19
2016,12,18,8,15,603.5,36.5,1.4,2.5,132.0,352.91,292.49
2016,12,18,8,30,681.0,42.0,1.4,3.0,174.0,431.82,363.05
2016,12,18,8,45,730.5,46.0,1.45,3.5,216.0,498.67,421.54
2016,12,18,9,0,780.0,50.0,1.5,4.0,258.0,568.16,479.87
2016,12,18,9,15,811.5,52.5,1.5,4.5,296.0,625.92,526.42
2016,12,18,9,30,843.0,55.0,1.5,5.0,334.0,683.83,569.47
2016,12,18,9,45,863.0,57.5,1.5,6.0,367.5,726.37,598.51
2016,12,18,10,0,883.0,60.0,1.5,7.0,401.0,773.57,630.29
2016,12,18,10,15,898.0,61.5,1.45,7.0,428.0,813.73,657.75
2016,12,18,10,30,913.0,63.0,1.4,7.0,455.0,851.6,683.14
2016,12,18,10,45,923.0,64.0,1.4,7.5,475.5,881.98,702.28
2016,12,18,11,0,933.0,65.0,1.4,8.0,496.0,909.37,719.21
2016,12,18,11,15,939.0,65.5,1.4,8.5,509.0,929.34,730.9
2016,12,18,11,30,945.0,66.0,1.4,9.0,522.0,945.86,740.3
2016,12,18,11,45,947.0,66.5,1.4,9.5,527.5,955.17,744.85
2016,12,18,12,0,949.0,67.0,1.4,10.0,533.0,960.78,747.09
2016,12,18,12,15,948.0,67.0,1.4,10.0,530.0,959.26,745.99
2016,12,18,12,30,947.0,67.0,1.4,10.0,527.0,954.0,742.6
2016,12,18,12,45,942.5,66.5,1.4,10.0,516.5,941.24,734.24
2016,12,18,13,0,938.0,66.0,1.4,10.0,506.0,924.9,723.63
2016,12,18,13,15,929.5,65.0,1.4,10.0,488.0,900.97,707.83
2016,12,18,13,30,921.0,64.0,1.4,10.0,470.0,873.86,689.87
2016,12,18,13,45,908.0,62.5,1.4,10.0,444.5,839.36,666.61
2016,12,18,14,0,895.0,61.0,1.4,10.0,419.0,802.31,641.33
2016,12,18,14,15,876.0,59.5,1.35,9.5,387.5,758.35,611.2
2016,12,18,14,30,857.0,58.0,1.3,9.0,356.0,719.1,584.03
2016,12,18,14,45,828.5,55.5,1.3,9.0,319.0,663.63,543.43
2016,12,18,15,0,800.0,53.0,1.3,9.0,282.0,607.82,500.82
2016,12,18,15,15,758.5,49.5,1.25,8.0,241.5,542.86,449.52
2016,12,18,15,30,717.0,46.0,1.2,7.0,201.0,479.48,397.18
2016,12,18,15,45,650.0,40.5,1.2,6.5,158.5,402.7,331.35
2016,12,18,16,0,583.0,35.0,1.2,6.0,116.0,330.96,266.98
2016,12,18,16,15,465.0,27.0,1.2,5.5,77.0,241.59,182.52
2016,12,18,16,30,347.0,19.0,1.2,5.0,38.0,157.06,32.12
2016,12,18,16,45,173.5,9.5,1.3,4.5,19.0,61.52,0.0
2016,12,18,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
