Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,99.5,6.0,1.35,0.5,8.5,0.0,0.0
2016,12,19,7,30,199.0,12.0,1.3,1.0,17.0,74.64,0.0
2016,12,19,7,45,343.0,21.5,1.3,2.0,51.5,166.97,91.63
2016,12,19,8,0,487.0,31.0,1.3,3.0,86.0,262.54,207.8
2016,12,19,8,15,566.5,37.5,1.3,3.5,127.0,335.02,276.61
2016,12,19,8,30,646.0,44.0,1.3,4.0,168.0,414.25,347.09
2016,12,19,8,45,694.5,48.0,1.3,4.5,208.5,479.02,403.45
2016,12,19,9,0,743.0,52.0,1.3,5.0,249.0,546.34,459.6
2016,12,19,9,15,774.5,55.0,1.3,5.5,286.5,603.27,505.33
2016,12,19,9,30,806.0,58.0,1.3,6.0,324.0,660.46,548.09
2016,12,19,9,45,830.0,60.0,1.3,7.0,357.0,710.67,582.91
2016,12,19,10,0,854.0,62.0,1.3,8.0,390.0,759.83,615.91
2016,12,19,10,15,868.0,63.5,1.3,8.5,416.5,791.38,636.39
2016,12,19,10,30,882.0,65.0,1.3,9.0,443.0,827.72,660.17
2016,12,19,10,45,890.0,66.5,1.3,9.5,462.5,856.45,678.15
2016,12,19,11,0,898.0,68.0,1.3,10.0,482.0,882.23,693.97
2016,12,19,11,15,903.5,68.5,1.25,10.0,495.0,901.34,705.59
2016,12,19,11,30,909.0,69.0,1.2,10.0,508.0,917.12,714.99
2016,12,19,11,45,910.0,69.5,1.2,10.5,512.5,925.38,718.85
2016,12,19,12,0,911.0,70.0,1.2,11.0,517.0,930.08,720.51
2016,12,19,12,15,910.0,70.0,1.15,11.0,514.5,928.7,718.66
2016,12,19,12,30,909.0,70.0,1.1,11.0,512.0,923.73,714.6
2016,12,19,12,45,904.0,69.5,1.1,11.5,501.5,910.96,704.99
2016,12,19,13,0,899.0,69.0,1.1,12.0,491.0,894.78,693.29
2016,12,19,13,15,702.0,105.0,1.1,11.5,427.5,768.07,606.51
2016,12,19,13,30,505.0,141.0,1.1,11.0,364.0,621.96,502.19
2016,12,19,13,45,543.5,124.5,1.1,11.0,352.5,620.99,504.36
2016,12,19,14,0,582.0,108.0,1.1,11.0,341.0,623.33,506.81
2016,12,19,14,15,698.0,84.5,1.05,10.5,343.0,665.4,539.38
2016,12,19,14,30,814.0,61.0,1.0,10.0,345.0,692.44,559.99
2016,12,19,14,45,785.5,58.5,0.95,10.0,309.5,638.56,519.44
2016,12,19,15,0,757.0,56.0,0.9,10.0,274.0,584.43,477.78
2016,12,19,15,15,714.5,52.0,0.9,9.5,234.0,520.05,427.06
2016,12,19,15,30,672.0,48.0,0.9,9.0,194.0,457.42,375.58
2016,12,19,15,45,605.0,42.5,0.95,8.5,153.0,382.64,312.46
2016,12,19,16,0,538.0,37.0,1.0,8.0,112.0,312.86,250.77
2016,12,19,16,15,420.5,28.5,1.0,7.5,74.0,230.46,173.57
2016,12,19,16,30,303.0,20.0,1.0,7.0,36.0,146.75,36.9
2016,12,19,16,45,151.5,10.0,1.05,6.5,18.0,55.52,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,15,88.0,6.0,1.6,2.5,8.0,0.0,0.0
2016,12,20,7,30,176.0,12.0,1.6,3.0,16.0,66.96,0.0
2016,12,20,7,45,319.0,21.5,1.6,3.5,49.0,161.11,83.91
2016,12,20,8,0,462.0,31.0,1.6,4.0,82.0,250.87,197.68
2016,12,20,8,15,541.5,37.5,1.55,4.5,122.0,322.01,265.43
2016,12,20,8,30,621.0,44.0,1.5,5.0,162.0,399.92,334.83
2016,12,20,8,45,668.5,48.0,1.45,5.5,201.5,462.92,389.74
2016,12,20,9,0,716.0,52.0,1.4,6.0,241.0,528.44,444.4
2016,12,20,9,15,748.0,55.0,1.3,6.5,277.5,584.59,489.03
2016,12,20,9,30,780.0,58.0,1.2,7.0,314.0,641.11,530.71
2016,12,20,9,45,803.5,60.0,1.15,8.0,346.5,690.07,564.11
2016,12,20,10,0,827.0,62.0,1.1,9.0,379.0,738.02,595.64
2016,12,20,10,15,841.5,63.5,1.05,9.5,405.0,776.73,620.59
2016,12,20,10,30,856.0,65.0,1.0,10.0,431.0,805.4,637.91
2016,12,20,10,45,865.0,66.0,0.95,10.5,450.5,833.83,654.86
2016,12,20,11,0,874.0,67.0,0.9,11.0,470.0,859.45,669.57
2016,12,20,11,15,879.5,68.0,0.85,11.5,482.5,878.97,679.95
2016,12,20,11,30,885.0,69.0,0.8,12.0,495.0,895.25,688.13
2016,12,20,11,45,886.5,69.0,0.8,12.5,499.5,903.24,691.73
2016,12,20,12,0,888.0,69.0,0.8,13.0,504.0,907.76,693.25
2016,12,20,12,15,886.5,69.0,0.75,13.0,502.0,906.05,691.06
2016,12,20,12,30,885.0,69.0,0.7,13.0,500.0,900.86,686.77
2016,12,20,12,45,877.0,69.5,0.7,13.0,489.5,887.04,677.86
2016,12,20,13,0,869.0,70.0,0.7,13.0,479.0,869.97,666.99
2016,12,20,13,15,860.5,69.0,0.7,13.0,461.5,847.38,652.45
2016,12,20,13,30,852.0,68.0,0.7,13.0,444.0,830.02,641.57
2016,12,20,13,45,838.5,66.5,0.75,13.0,420.0,796.58,620.29
2016,12,20,14,0,825.0,65.0,0.8,13.0,396.0,760.77,597.2
2016,12,20,14,15,805.5,63.0,0.8,12.5,366.5,717.56,568.7
2016,12,20,14,30,786.0,61.0,0.8,12.0,337.0,672.88,538.51
2016,12,20,14,45,758.5,58.0,0.8,12.0,302.0,620.17,500.6
2016,12,20,15,0,731.0,55.0,0.8,12.0,267.0,567.24,460.63
2016,12,20,15,15,689.0,51.5,0.8,11.0,228.0,504.92,412.58
2016,12,20,15,30,647.0,48.0,0.8,10.0,189.0,444.34,363.68
2016,12,20,15,45,583.0,42.0,0.8,9.5,149.0,371.77,302.44
2016,12,20,16,0,519.0,36.0,0.8,9.0,109.0,304.08,242.8
2016,12,20,16,15,404.0,28.0,0.85,8.5,72.5,223.76,168.49
2016,12,20,16,30,289.0,20.0,0.9,8.0,36.0,142.66,42.62
2016,12,20,16,45,144.5,10.0,0.95,7.5,18.0,53.62,0.0
2016,12,20,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,7,15,66.5,5.5,1.15,6.5,7.0,0.0,0.0
2016,12,21,7,30,133.0,11.0,1.1,7.0,14.0,52.12,0.0
2016,12,21,7,45,270.5,21.5,1.05,7.5,45.0,142.08,68.67
2016,12,21,8,0,408.0,32.0,1.0,8.0,76.0,233.53,180.47
2016,12,21,8,15,489.0,39.0,0.95,8.5,115.0,302.28,244.52
2016,12,21,8,30,570.0,46.0,0.9,9.0,154.0,378.58,310.84
2016,12,21,8,45,618.0,51.0,0.9,9.5,192.5,440.22,363.42
2016,12,21,9,0,666.0,56.0,0.9,10.0,231.0,500.99,413.41
2016,12,21,9,15,518.5,86.5,0.85,10.5,234.5,472.46,389.81
2016,12,21,9,30,371.0,117.0,0.8,11.0,238.0,422.55,348.8
2016,12,21,9,45,383.5,127.5,0.8,11.5,263.5,458.59,377.12
2016,12,21,10,0,396.0,138.0,0.8,12.0,289.0,494.3,403.65
2016,12,21,10,15,404.5,146.0,0.75,12.5,309.5,523.29,424.07
2016,12,21,10,30,413.0,154.0,0.7,13.0,330.0,551.32,443.33
2016,12,21,10,45,343.0,174.0,0.7,13.5,325.0,509.37,409.17
2016,12,21,11,0,273.0,194.0,0.7,14.0,320.0,480.06,384.6
2016,12,21,11,15,563.5,133.0,0.7,14.0,401.5,692.01,546.4
2016,12,21,11,30,854.0,72.0,0.7,14.0,483.0,871.11,667.83
2016,12,21,11,45,856.0,72.5,0.7,14.5,488.5,880.09,669.58
2016,12,21,12,0,858.0,73.0,0.7,15.0,494.0,885.73,671.84
2016,12,21,12,15,857.0,73.0,0.7,15.0,492.0,884.6,671.01
2016,12,21,12,30,856.0,73.0,0.7,15.0,490.0,880.1,668.17
2016,12,21,12,45,853.0,72.0,0.7,15.0,480.5,869.13,661.18
2016,12,21,13,0,850.0,71.0,0.7,15.0,471.0,863.65,658.1
2016,12,21,13,15,842.0,70.0,0.7,15.0,454.5,841.65,643.85
2016,12,21,13,30,834.0,69.0,0.7,15.0,438.0,816.7,627.81
2016,12,21,13,45,823.0,67.0,0.7,15.0,415.0,785.18,607.19
2016,12,21,14,0,812.0,65.0,0.7,15.0,392.0,751.22,584.73
2016,12,21,14,15,793.5,63.0,0.65,14.5,362.5,709.25,556.59
2016,12,21,14,30,775.0,61.0,0.6,14.0,333.0,665.77,526.9
2016,12,21,14,45,750.0,58.0,0.6,14.0,299.0,615.27,491.09
2016,12,21,15,0,725.0,55.0,0.6,14.0,265.0,564.36,453.2
2016,12,21,15,15,684.5,51.0,0.6,13.0,227.0,502.64,406.3
2016,12,21,15,30,644.0,47.0,0.6,12.0,189.0,442.59,358.55
2016,12,21,15,45,582.0,41.5,0.65,11.5,149.5,371.75,299.74
2016,12,21,16,0,520.0,36.0,0.7,11.0,110.0,305.55,242.16
2016,12,21,16,15,409.0,28.0,0.75,10.5,73.5,226.55,169.9
2016,12,21,16,30,298.0,20.0,0.8,10.0,37.0,146.91,50.42
2016,12,21,16,45,149.0,10.0,0.85,9.5,18.5,55.26,0.0
2016,12,21,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,75.5,5.5,1.05,6.5,7.0,0.0,0.0
2016,12,22,7,30,151.0,11.0,1.0,7.0,14.0,57.56,0.0
2016,12,22,7,45,298.5,21.5,1.0,7.5,47.0,151.52,69.42
2016,12,22,8,0,446.0,32.0,1.0,8.0,80.0,248.85,191.59
2016,12,22,8,15,529.5,39.0,1.0,8.0,120.5,320.68,259.3
2016,12,22,8,30,613.0,46.0,1.0,8.0,161.0,395.61,325.66
2016,12,22,8,45,666.0,50.5,1.0,8.5,202.0,462.14,382.47
2016,12,22,9,0,719.0,55.0,1.0,9.0,243.0,531.68,439.35
2016,12,22,9,15,751.5,58.0,0.9,9.5,280.5,588.5,483.25
2016,12,22,9,30,784.0,61.0,0.8,10.0,318.0,645.69,524.34
2016,12,22,9,45,807.0,63.5,0.75,10.5,350.5,695.26,558.09
2016,12,22,10,0,830.0,66.0,0.7,11.0,383.0,743.78,590.03
2016,12,22,10,15,844.5,67.5,0.6,11.5,409.5,782.83,613.49
2016,12,22,10,30,859.0,69.0,0.5,12.0,436.0,819.69,634.78
2016,12,22,10,45,868.5,70.5,0.45,13.0,456.0,849.86,650.72
2016,12,22,11,0,878.0,72.0,0.4,14.0,476.0,877.17,664.47
2016,12,22,11,15,883.5,72.5,0.4,14.0,488.5,887.8,670.51
2016,12,22,11,30,889.0,73.0,0.4,14.0,501.0,903.69,680.41
2016,12,22,11,45,890.5,73.5,0.4,14.5,506.0,912.6,684.46
2016,12,22,12,0,892.0,74.0,0.4,15.0,511.0,918.03,686.45
2016,12,22,12,15,891.0,74.0,0.5,15.0,509.0,917.01,687.86
2016,12,22,12,30,890.0,74.0,0.6,15.0,507.0,912.48,687.19
2016,12,22,12,45,888.5,72.5,0.7,15.0,497.5,902.05,682.7
2016,12,22,13,0,887.0,71.0,0.8,15.0,488.0,888.18,675.98
2016,12,22,13,15,879.0,70.0,0.8,15.0,471.0,865.95,661.77
2016,12,22,13,30,871.0,69.0,0.8,15.0,454.0,840.69,645.6
2016,12,22,13,45,859.0,67.5,0.8,15.0,430.5,816.39,630.06
2016,12,22,14,0,847.0,66.0,0.8,15.0,407.0,781.39,606.93
2016,12,22,14,15,828.0,64.0,0.7,14.5,376.5,738.03,577.3
2016,12,22,14,30,809.0,62.0,0.6,14.0,346.0,693.06,546.12
2016,12,22,14,45,781.5,59.0,0.55,14.0,310.5,639.57,507.86
2016,12,22,15,0,754.0,56.0,0.5,14.0,275.0,585.76,467.79
2016,12,22,15,15,712.0,52.0,0.6,13.5,235.5,521.85,420.0
2016,12,22,15,30,670.0,48.0,0.7,13.0,196.0,459.64,371.02
2016,12,22,15,45,601.5,43.0,0.8,12.5,155.0,384.57,309.42
2016,12,22,16,0,533.0,38.0,0.9,12.0,114.0,314.53,249.09
2016,12,22,16,15,420.0,29.5,0.95,11.5,76.5,233.66,175.64
2016,12,22,16,30,307.0,21.0,1.0,11.0,39.0,152.26,58.97
2016,12,22,16,45,153.5,10.5,1.05,11.0,19.5,57.38,0.0
2016,12,22,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.0,2.6,8.0,1.0,0.0,0.0
2016,12,23,7,30,0.0,2.0,2.6,8.0,2.0,1.82,0.0
2016,12,23,7,45,0.0,7.5,2.65,8.5,7.5,6.58,0.0
2016,12,23,8,0,0.0,13.0,2.7,9.0,13.0,11.42,3.72
2016,12,23,8,15,0.0,20.0,2.7,9.0,20.0,17.59,9.38
2016,12,23,8,30,0.0,27.0,2.7,9.0,27.0,23.77,14.95
2016,12,23,8,45,0.0,34.0,2.7,9.5,34.0,29.95,20.45
2016,12,23,9,0,0.0,41.0,2.7,10.0,41.0,36.15,25.88
2016,12,23,9,15,0.0,47.5,2.55,10.0,47.5,41.91,30.92
2016,12,23,9,30,0.0,54.0,2.4,10.0,54.0,47.67,35.92
2016,12,23,9,45,0.0,60.0,2.3,10.5,60.0,53.0,40.41
2016,12,23,10,0,0.0,66.0,2.2,11.0,66.0,58.33,44.86
2016,12,23,10,15,0.0,83.0,2.1,11.0,83.0,74.13,58.33
2016,12,23,10,30,0.0,100.0,2.0,11.0,100.0,90.84,72.47
2016,12,23,10,45,0.0,58.5,1.9,11.5,58.5,51.68,38.85
2016,12,23,11,0,0.0,17.0,1.8,12.0,17.0,14.97,7.27
2016,12,23,11,15,0.0,13.0,1.9,12.0,13.0,11.45,4.22
2016,12,23,11,30,0.0,9.0,2.0,12.0,9.0,7.92,1.18
2016,12,23,11,45,0.0,8.5,2.15,12.0,8.5,7.49,0.79
2016,12,23,12,0,0.0,8.0,2.3,12.0,8.0,7.04,0.41
2016,12,23,12,15,0.0,66.0,2.35,12.0,66.0,58.36,44.38
2016,12,23,12,30,0.0,124.0,2.4,12.0,124.0,114.08,91.45
2016,12,23,12,45,0.0,121.0,2.5,12.0,121.0,111.13,88.94
2016,12,23,13,0,0.0,118.0,2.6,12.0,118.0,108.26,86.6
2016,12,23,13,15,0.0,101.0,2.6,11.5,101.0,91.25,72.47
2016,12,23,13,30,0.0,84.0,2.6,11.0,84.0,74.65,58.58
2016,12,23,13,45,0.0,49.0,2.6,11.0,49.0,43.25,31.75
2016,12,23,14,0,0.0,14.0,2.6,11.0,14.0,12.32,5.05
2016,12,23,14,15,0.0,13.0,2.5,10.5,13.0,11.43,4.32
2016,12,23,14,30,0.0,12.0,2.4,10.0,12.0,10.55,3.57
2016,12,23,14,45,0.0,11.0,2.35,10.0,11.0,9.67,2.81
2016,12,23,15,0,0.0,10.0,2.3,10.0,10.0,8.78,2.04
2016,12,23,15,15,0.0,8.5,2.2,9.5,8.5,7.46,0.88
2016,12,23,15,30,0.0,7.0,2.1,9.0,7.0,6.14,0.0
2016,12,23,15,45,0.0,5.5,2.05,9.0,5.5,4.82,0.0
2016,12,23,16,0,0.0,4.0,2.0,9.0,4.0,3.51,0.0
2016,12,23,16,15,0.0,2.5,1.95,8.5,2.5,2.19,0.0
2016,12,23,16,30,0.0,1.0,1.9,8.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,1.9,8.0,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,15,51.5,5.5,2.0,5.0,6.5,0.0,0.0
2016,12,24,7,30,103.0,11.0,2.0,5.0,13.0,42.1,0.0
2016,12,24,7,45,264.0,21.5,2.05,5.5,44.5,137.11,55.8
2016,12,24,8,0,425.0,32.0,2.1,6.0,76.0,238.44,184.91
2016,12,24,8,15,511.0,38.5,2.15,6.5,116.0,309.6,253.39
2016,12,24,8,30,597.0,45.0,2.2,7.0,156.0,384.26,320.7
2016,12,24,8,45,655.0,49.0,2.25,7.5,197.0,452.22,380.5
2016,12,24,9,0,713.0,53.0,2.3,8.0,238.0,523.68,441.05
2016,12,24,9,15,746.5,56.0,2.3,8.0,275.5,580.89,488.81
2016,12,24,9,30,780.0,59.0,2.3,8.0,313.0,638.62,534.47
2016,12,24,9,45,807.5,60.5,2.35,8.5,346.5,690.17,572.71
2016,12,24,10,0,835.0,62.0,2.4,9.0,380.0,740.98,609.53
2016,12,24,10,15,850.5,63.5,2.35,9.0,407.0,781.1,638.03
2016,12,24,10,30,866.0,65.0,2.3,9.0,434.0,811.26,658.8
2016,12,24,10,45,877.5,66.0,2.3,9.0,454.5,842.46,680.63
2016,12,24,11,0,889.0,67.0,2.3,9.0,475.0,870.92,700.32
2016,12,24,11,15,895.0,67.5,2.3,9.0,488.5,890.9,713.85
2016,12,24,11,30,901.0,68.0,2.3,9.0,502.0,907.61,725.18
2016,12,24,11,45,904.0,68.0,2.3,9.0,507.5,917.55,731.78
2016,12,24,12,0,907.0,68.0,2.3,9.0,513.0,923.98,736.1
2016,12,24,12,15,906.5,68.0,2.3,9.0,511.5,923.65,735.79
2016,12,24,12,30,906.0,68.0,2.3,9.0,510.0,919.75,733.16
2016,12,24,12,45,895.0,70.0,2.3,9.0,499.5,905.5,723.32
2016,12,24,13,0,884.0,72.0,2.3,9.0,489.0,887.96,711.32
2016,12,24,13,15,876.0,71.0,2.25,9.0,472.5,865.99,695.74
2016,12,24,13,30,868.0,70.0,2.2,9.0,456.0,849.18,684.02
2016,12,24,13,45,858.0,68.0,2.2,9.0,432.5,817.96,662.15
2016,12,24,14,0,848.0,66.0,2.2,9.0,409.0,784.11,638.3
2016,12,24,14,15,829.5,64.0,2.15,9.0,379.0,741.25,607.04
2016,12,24,14,30,811.0,62.0,2.1,9.0,349.0,696.72,574.13
2016,12,24,14,45,785.5,59.0,2.05,9.0,314.0,644.65,534.81
2016,12,24,15,0,760.0,56.0,2.0,9.0,279.0,592.08,493.65
2016,12,24,15,15,719.5,52.0,1.9,8.5,240.0,528.85,442.05
2016,12,24,15,30,679.0,48.0,1.8,8.0,201.0,467.15,389.85
2016,12,24,15,45,615.5,43.0,1.7,7.5,159.5,394.18,326.58
2016,12,24,16,0,552.0,38.0,1.6,7.0,118.0,325.74,264.95
2016,12,24,16,15,439.0,30.0,1.55,6.5,80.0,243.84,189.0
2016,12,24,16,30,326.0,22.0,1.5,6.0,42.0,162.57,78.06
2016,12,24,16,45,163.0,11.0,1.5,5.5,21.0,61.4,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,45,79.0,18.5,0.95,4.5,26.5,56.03,18.55
2016,12,25,8,0,158.0,37.0,0.9,5.0,53.0,130.97,100.83
2016,12,25,8,15,191.0,53.0,0.9,5.5,81.5,164.24,134.09
2016,12,25,8,30,224.0,69.0,0.9,6.0,110.0,209.69,175.23
2016,12,25,8,45,249.0,83.0,0.95,6.5,139.0,250.7,211.7
2016,12,25,9,0,274.0,97.0,1.0,7.0,168.0,293.7,248.85
2016,12,25,9,15,285.0,111.0,1.05,7.5,194.5,329.19,278.65
2016,12,25,9,30,296.0,125.0,1.1,8.0,221.0,364.96,307.87
2016,12,25,9,45,306.5,136.0,1.15,8.5,244.0,396.59,333.09
2016,12,25,10,0,317.0,147.0,1.2,9.0,267.0,428.18,357.75
2016,12,25,10,15,575.5,109.5,1.2,9.0,347.0,621.37,511.93
2016,12,25,10,30,834.0,72.0,1.2,9.0,427.0,801.19,642.14
2016,12,25,10,45,845.5,72.5,1.2,9.5,447.0,831.53,659.49
2016,12,25,11,0,857.0,73.0,1.2,10.0,467.0,859.17,676.69
2016,12,25,11,15,593.0,135.0,1.2,10.0,411.0,719.64,575.81
2016,12,25,11,30,329.0,197.0,1.2,10.0,355.0,540.77,438.98
2016,12,25,11,45,356.5,194.5,1.25,10.0,367.5,565.1,460.1
2016,12,25,12,0,384.0,192.0,1.3,10.0,380.0,588.43,478.46
2016,12,25,12,15,379.5,193.0,1.25,10.0,378.5,585.7,475.67
2016,12,25,12,30,375.0,194.0,1.2,10.0,377.0,581.53,472.1
2016,12,25,12,45,416.0,180.5,1.2,10.0,380.0,616.42,499.28
2016,12,25,13,0,457.0,167.0,1.2,10.0,383.0,631.69,511.67
2016,12,25,13,15,449.5,163.5,1.2,10.0,370.0,613.43,498.04
2016,12,25,13,30,442.0,160.0,1.2,10.0,357.0,593.61,483.53
2016,12,25,13,45,439.0,150.0,1.2,10.0,337.0,568.42,465.12
2016,12,25,14,0,436.0,140.0,1.2,10.0,317.0,541.71,445.36
2016,12,25,14,15,461.5,124.5,1.15,10.0,299.5,529.0,436.36
2016,12,25,14,30,487.0,109.0,1.1,10.0,282.0,512.93,424.33
2016,12,25,14,45,467.0,101.0,1.1,10.0,254.0,470.77,391.01
2016,12,25,15,0,447.0,93.0,1.1,10.0,226.0,428.79,357.19
2016,12,25,15,15,548.5,71.0,1.05,9.0,211.0,450.47,375.16
2016,12,25,15,30,650.0,49.0,1.0,8.0,196.0,452.81,375.56
2016,12,25,15,45,589.5,43.5,1.0,7.5,156.0,382.16,314.88
2016,12,25,16,0,529.0,38.0,1.0,7.0,116.0,315.9,256.11
2016,12,25,16,15,420.0,30.0,1.05,6.5,79.0,236.57,183.53
2016,12,25,16,30,311.0,22.0,1.1,6.0,42.0,158.22,81.44
2016,12,25,16,45,155.5,11.0,1.15,5.5,21.0,59.32,0.0
2016,12,25,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,45,233.0,14.0,1.55,2.5,38.0,113.5,40.0
2016,12,26,8,0,466.0,28.0,1.6,3.0,76.0,244.9,190.61
2016,12,26,8,15,547.5,34.0,1.55,3.5,116.0,315.74,259.85
2016,12,26,8,30,629.0,40.0,1.5,4.0,156.0,393.78,330.05
2016,12,26,8,45,679.0,44.5,1.5,5.0,196.5,458.84,386.73
2016,12,26,9,0,729.0,49.0,1.5,6.0,237.0,526.87,443.33
2016,12,26,9,15,761.5,52.0,1.45,6.5,274.5,584.02,489.46
2016,12,26,9,30,794.0,55.0,1.4,7.0,312.0,641.65,532.89
2016,12,26,9,45,812.5,58.0,1.35,7.5,344.5,689.09,566.46
2016,12,26,10,0,831.0,61.0,1.3,8.0,377.0,735.22,598.13
2016,12,26,10,15,846.5,62.5,1.25,8.5,404.0,767.98,619.16
2016,12,26,10,30,862.0,64.0,1.2,9.0,431.0,805.64,643.4
2016,12,26,10,45,870.5,65.5,1.15,9.5,451.0,835.07,661.22
2016,12,26,11,0,879.0,67.0,1.1,10.0,471.0,861.67,676.85
2016,12,26,11,15,885.0,68.0,1.0,10.0,484.5,882.39,688.64
2016,12,26,11,30,891.0,69.0,0.9,10.0,498.0,899.88,698.11
2016,12,26,11,45,892.0,69.5,0.85,10.5,503.5,908.82,701.4
2016,12,26,12,0,893.0,70.0,0.8,11.0,509.0,914.28,702.54
2016,12,26,12,15,892.0,70.0,0.7,11.0,507.5,913.72,700.03
2016,12,26,12,30,891.0,70.0,0.6,11.0,506.0,909.65,695.34
2016,12,26,12,45,885.5,70.0,0.55,11.5,496.5,898.03,685.58
2016,12,26,13,0,880.0,70.0,0.5,12.0,487.0,883.06,673.86
2016,12,26,13,15,872.0,69.0,0.45,12.0,470.0,861.34,658.99
2016,12,26,13,30,864.0,68.0,0.4,12.0,453.0,836.6,642.24
2016,12,26,13,45,851.0,66.5,0.4,12.0,429.5,812.06,626.62
2016,12,26,14,0,838.0,65.0,0.4,12.0,406.0,776.81,603.45
2016,12,26,14,15,819.5,63.0,0.4,11.5,376.5,734.39,576.11
2016,12,26,14,30,801.0,61.0,0.4,11.0,347.0,690.34,547.04
2016,12,26,14,45,774.0,58.5,0.4,11.0,312.0,638.31,510.41
2016,12,26,15,0,747.0,56.0,0.4,11.0,277.0,585.88,472.09
2016,12,26,15,15,707.0,52.0,0.55,10.5,238.5,523.51,425.86
2016,12,26,15,30,667.0,48.0,0.7,10.0,200.0,462.66,378.16
2016,12,26,15,45,604.5,43.0,0.85,9.5,159.5,390.69,318.86
2016,12,26,16,0,542.0,38.0,1.0,9.0,119.0,323.22,260.33
2016,12,26,16,15,436.0,30.0,1.1,8.5,81.0,244.16,188.78
2016,12,26,16,30,330.0,22.0,1.2,8.0,43.0,166.52,90.57
2016,12,26,16,45,165.0,11.0,1.3,7.5,21.5,62.63,0.0
2016,12,26,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,7,45,204.5,15.5,1.1,4.5,36.5,106.42,34.31
2016,12,27,8,0,409.0,31.0,1.0,5.0,73.0,228.55,175.87
2016,12,27,8,15,494.5,38.0,0.95,5.5,112.5,298.83,243.15
2016,12,27,8,30,580.0,45.0,0.9,6.0,152.0,377.24,312.21
2016,12,27,8,45,636.0,49.5,0.85,6.5,192.5,439.23,365.76
2016,12,27,9,0,692.0,54.0,0.8,7.0,233.0,509.21,423.24
2016,12,27,9,15,726.0,57.5,0.8,7.5,270.0,566.62,468.88
2016,12,27,9,30,760.0,61.0,0.8,8.0,307.0,624.68,512.59
2016,12,27,9,45,786.0,63.0,0.8,8.5,340.5,675.29,548.33
2016,12,27,10,0,812.0,65.0,0.8,9.0,374.0,725.15,582.59
2016,12,27,10,15,828.0,67.0,0.8,9.5,401.0,765.93,609.47
2016,12,27,10,30,844.0,69.0,0.8,10.0,428.0,804.72,634.5
2016,12,27,10,45,853.5,70.0,0.8,11.0,448.0,834.41,651.62
2016,12,27,11,0,863.0,71.0,0.8,12.0,468.0,861.31,666.66
2016,12,27,11,15,869.0,72.0,0.8,12.0,481.5,873.4,673.92
2016,12,27,11,30,875.0,73.0,0.8,12.0,495.0,890.8,685.12
2016,12,27,11,45,876.5,73.5,0.85,12.5,501.0,900.18,690.58
2016,12,27,12,0,878.0,74.0,0.9,13.0,507.0,906.13,693.96
2016,12,27,12,15,877.0,74.0,0.9,13.0,505.0,905.69,693.55
2016,12,27,12,30,876.0,74.0,0.9,13.0,503.0,901.78,691.05
2016,12,27,12,45,870.0,74.0,0.9,13.0,494.0,889.92,683.35
2016,12,27,13,0,864.0,74.0,0.9,13.0,485.0,883.59,679.66
2016,12,27,13,15,856.0,73.0,0.9,13.0,468.5,861.96,665.53
2016,12,27,13,30,848.0,72.0,0.9,13.0,452.0,837.29,649.53
2016,12,27,13,45,836.5,70.0,0.9,13.0,429.0,805.54,628.56
2016,12,27,14,0,825.0,68.0,0.9,13.0,406.0,771.27,605.7
2016,12,27,14,15,806.5,66.0,0.85,12.5,376.5,729.27,577.4
2016,12,27,14,30,788.0,64.0,0.8,12.0,347.0,685.64,547.47
2016,12,27,14,45,759.5,61.5,0.75,12.0,312.0,632.99,509.27
2016,12,27,15,0,731.0,59.0,0.7,12.0,277.0,580.07,469.5
2016,12,27,15,15,690.5,55.0,0.7,11.0,238.5,517.97,422.33
2016,12,27,15,30,650.0,51.0,0.7,10.0,200.0,457.41,374.21
2016,12,27,15,45,585.5,45.5,0.7,9.5,159.5,388.58,316.58
2016,12,27,16,0,521.0,40.0,0.7,9.0,119.0,320.95,257.83
2016,12,27,16,15,415.0,31.5,0.75,8.5,81.5,237.73,183.93
2016,12,27,16,30,309.0,23.0,0.8,8.0,44.0,160.97,92.03
2016,12,27,16,45,154.5,11.5,0.9,7.5,22.0,60.02,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,237.5,14.0,1.5,4.0,38.0,114.01,34.54
2016,12,28,8,0,475.0,28.0,1.5,5.0,76.0,246.99,189.88
2016,12,28,8,15,558.0,34.5,1.45,5.5,117.0,319.4,260.35
2016,12,28,8,30,641.0,41.0,1.4,6.0,158.0,399.25,331.46
2016,12,28,8,45,692.5,45.0,1.4,6.5,199.0,465.25,389.11
2016,12,28,9,0,744.0,49.0,1.4,7.0,240.0,534.26,446.86
2016,12,28,9,15,776.5,52.0,1.35,7.5,278.0,592.16,493.22
2016,12,28,9,30,809.0,55.0,1.3,8.0,316.0,650.52,536.82
2016,12,28,9,45,835.0,56.0,1.3,9.0,350.0,695.09,567.34
2016,12,28,10,0,861.0,57.0,1.3,10.0,384.0,744.73,600.75
2016,12,28,10,15,875.5,58.5,1.3,10.5,411.5,784.74,627.31
2016,12,28,10,30,890.0,60.0,1.3,11.0,439.0,822.59,651.93
2016,12,28,10,45,900.0,60.5,1.35,11.5,459.5,852.84,671.5
2016,12,28,11,0,910.0,61.0,1.4,12.0,480.0,880.23,689.02
2016,12,28,11,15,916.0,62.0,1.3,12.0,493.5,901.7,701.48
2016,12,28,11,30,922.0,63.0,1.2,12.0,507.0,919.82,711.57
2016,12,28,11,45,924.5,63.0,1.15,12.5,513.5,929.96,715.73
2016,12,28,12,0,927.0,63.0,1.1,13.0,520.0,936.51,717.63
2016,12,28,12,15,926.0,63.0,1.1,13.0,518.5,936.21,717.31
2016,12,28,12,30,925.0,63.0,1.1,13.0,517.0,932.25,714.77
2016,12,28,12,45,920.0,63.0,1.1,13.5,507.5,921.05,706.25
2016,12,28,13,0,915.0,63.0,1.1,14.0,498.0,906.35,695.59
2016,12,28,13,15,907.5,62.0,1.1,14.0,482.0,884.72,681.64
2016,12,28,13,30,900.0,61.0,1.1,14.0,466.0,859.9,665.59
2016,12,28,13,45,888.5,60.0,1.1,14.0,442.5,828.73,645.1
2016,12,28,14,0,877.0,59.0,1.1,14.0,419.0,794.93,622.65
2016,12,28,14,15,860.0,57.0,1.0,13.5,389.0,753.08,593.99
2016,12,28,14,30,843.0,55.0,0.9,13.0,359.0,709.44,563.67
2016,12,28,14,45,818.0,53.0,0.85,13.0,324.0,658.64,527.15
2016,12,28,15,0,793.0,51.0,0.8,13.0,289.0,612.81,493.55
2016,12,28,15,15,755.5,47.5,0.8,12.0,250.0,550.77,446.85
2016,12,28,15,30,718.0,44.0,0.8,11.0,211.0,489.94,398.89
2016,12,28,15,45,659.5,39.5,0.8,10.5,169.5,418.32,339.43
2016,12,28,16,0,601.0,35.0,0.8,10.0,128.0,350.84,280.82
2016,12,28,16,15,500.5,28.0,0.85,9.5,88.5,267.27,206.5
2016,12,28,16,30,400.0,21.0,0.9,9.0,49.0,190.55,113.72
2016,12,28,16,45,200.0,10.5,0.95,8.5,24.5,74.07,0.0
2016,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,45,223.5,15.0,1.5,6.5,37.5,111.51,31.01
2016,12,29,8,0,447.0,30.0,1.5,7.0,75.0,241.76,184.27
2016,12,29,8,15,533.5,37.0,1.5,7.5,116.0,309.53,250.57
2016,12,29,8,30,620.0,44.0,1.5,8.0,157.0,390.64,322.4
2016,12,29,8,45,671.5,49.0,1.5,8.5,198.0,457.04,380.06
2016,12,29,9,0,723.0,54.0,1.5,9.0,239.0,526.48,437.88
2016,12,29,9,15,757.0,57.5,1.4,9.5,277.5,585.33,484.5
2016,12,29,9,30,791.0,61.0,1.3,10.0,316.0,644.76,528.69
2016,12,29,9,45,800.0,66.5,1.2,10.5,347.5,688.54,558.47
2016,12,29,10,0,809.0,72.0,1.1,11.0,379.0,730.37,585.88
2016,12,29,10,15,825.5,74.0,1.0,11.5,407.0,771.77,612.05
2016,12,29,10,30,842.0,76.0,0.9,12.0,435.0,811.19,635.95
2016,12,29,10,45,854.0,77.0,0.8,13.0,456.0,843.28,652.88
2016,12,29,11,0,866.0,78.0,0.7,14.0,477.0,872.66,667.47
2016,12,29,11,15,872.0,79.0,0.6,14.5,490.5,893.81,677.39
2016,12,29,11,30,878.0,80.0,0.5,15.0,504.0,911.71,685.08
2016,12,29,11,45,880.0,80.5,0.45,15.5,510.0,921.96,688.82
2016,12,29,12,0,882.0,81.0,0.4,16.0,516.0,928.7,690.48
2016,12,29,12,15,881.0,80.5,0.35,16.0,514.5,927.86,688.69
2016,12,29,12,30,880.0,80.0,0.3,16.0,513.0,923.45,684.9
2016,12,29,12,45,882.5,77.5,0.3,16.5,505.0,916.08,679.21
2016,12,29,13,0,885.0,75.0,0.3,17.0,497.0,905.13,671.39
2016,12,29,13,15,876.5,74.0,0.25,17.0,480.5,882.93,656.66
2016,12,29,13,30,868.0,73.0,0.2,17.0,464.0,857.62,640.17
2016,12,29,13,45,853.5,71.5,0.2,17.0,440.0,823.71,618.86
2016,12,29,14,0,839.0,70.0,0.2,17.0,416.0,787.34,595.81
2016,12,29,14,15,820.0,68.0,0.2,16.5,386.5,744.61,569.17
2016,12,29,14,30,801.0,66.0,0.2,16.0,357.0,700.23,540.82
2016,12,29,14,45,770.5,63.5,0.2,16.0,321.0,645.69,503.54
2016,12,29,15,0,740.0,61.0,0.2,16.0,285.0,590.96,464.73
2016,12,29,15,15,699.0,57.0,0.35,15.0,246.0,528.08,420.39
2016,12,29,15,30,658.0,53.0,0.5,14.0,207.0,466.71,374.56
2016,12,29,15,45,591.0,48.0,0.65,13.5,165.5,396.77,318.43
2016,12,29,16,0,524.0,43.0,0.8,13.0,124.0,327.87,260.44
2016,12,29,16,15,418.0,34.0,0.85,12.5,86.0,243.42,187.01
2016,12,29,16,30,312.0,25.0,0.9,12.0,48.0,166.73,102.25
2016,12,29,16,45,156.0,12.5,0.95,11.5,24.0,61.98,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,32.5,17.5,0.95,8.5,21.0,32.4,4.61
2016,12,30,8,0,65.0,35.0,0.9,9.0,42.0,71.92,52.1
2016,12,30,8,15,90.0,52.5,0.85,9.5,66.5,107.25,84.87
2016,12,30,8,30,115.0,70.0,0.8,10.0,91.0,144.56,118.03
2016,12,30,8,45,129.5,87.0,0.8,10.5,116.0,177.43,146.86
2016,12,30,9,0,144.0,104.0,0.8,11.0,141.0,211.46,175.98
2016,12,30,9,15,153.0,120.0,0.8,11.5,164.5,241.64,201.12
2016,12,30,9,30,162.0,136.0,0.8,12.0,188.0,272.36,226.07
2016,12,30,9,45,173.5,149.5,0.8,12.5,210.5,302.02,249.66
2016,12,30,10,0,185.0,163.0,0.8,13.0,233.0,332.24,273.2
2016,12,30,10,15,191.0,173.5,0.8,13.0,250.5,354.52,290.5
2016,12,30,10,30,197.0,184.0,0.8,13.0,268.0,376.77,307.6
2016,12,30,10,45,195.5,195.0,0.8,13.5,281.5,393.15,319.16
2016,12,30,11,0,194.0,206.0,0.8,14.0,295.0,408.98,330.19
2016,12,30,11,15,194.5,212.0,0.8,14.0,304.0,419.51,337.86
2016,12,30,11,30,195.0,218.0,0.8,14.0,313.0,429.53,345.17
2016,12,30,11,45,129.5,216.5,0.85,14.5,279.5,369.36,296.53
2016,12,30,12,0,64.0,215.0,0.9,15.0,246.0,290.87,233.35
2016,12,30,12,15,64.5,214.0,0.9,15.0,245.5,290.02,233.2
2016,12,30,12,30,65.0,213.0,0.9,15.0,245.0,289.22,232.64
2016,12,30,12,45,63.5,209.5,0.9,15.0,240.5,283.43,228.13
2016,12,30,13,0,62.0,206.0,0.9,15.0,236.0,277.72,223.73
2016,12,30,13,15,442.0,142.5,0.9,15.0,343.0,583.49,468.74
2016,12,30,13,30,822.0,79.0,0.9,15.0,450.0,826.74,641.26
2016,12,30,13,45,808.5,77.5,0.9,15.0,427.0,794.72,616.38
2016,12,30,14,0,795.0,76.0,0.9,15.0,404.0,760.32,593.52
2016,12,30,14,15,776.0,73.5,0.9,14.5,375.5,718.25,565.97
2016,12,30,14,30,757.0,71.0,0.9,14.0,347.0,674.65,536.76
2016,12,30,14,45,728.0,68.0,0.9,14.0,312.5,622.08,499.25
2016,12,30,15,0,699.0,65.0,0.9,14.0,278.0,573.43,462.95
2016,12,30,15,15,658.0,60.5,0.85,13.0,240.0,511.71,415.79
2016,12,30,15,30,617.0,56.0,0.8,12.0,202.0,451.78,368.15
2016,12,30,15,45,550.0,50.5,0.75,11.5,161.5,378.88,307.66
2016,12,30,16,0,483.0,45.0,0.7,11.0,121.0,311.18,249.4
2016,12,30,16,15,381.0,35.5,0.7,10.5,84.0,229.78,178.3
2016,12,30,16,30,279.0,26.0,0.7,10.0,47.0,156.53,99.85
2016,12,30,16,45,139.5,13.0,0.75,9.5,23.5,57.35,0.0
2016,12,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
